Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,1,7,45,177.0,13.5,4.1,6.5,27.0,10.62,0.0
2017,1,1,8,0,354.0,27.0,4.2,7.0,54.0,22.56,10.91
2017,1,1,8,15,459.5,35.0,4.2,7.0,93.5,29.31,20.08
2017,1,1,8,30,565.0,43.0,4.2,7.0,133.0,36.19,26.96
2017,1,1,8,45,633.0,47.5,4.25,7.0,175.0,43.52,33.99
2017,1,1,9,0,701.0,52.0,4.3,7.0,217.0,47.84,38.17
2017,1,1,9,15,739.5,56.0,4.3,7.5,255.5,51.5,41.57
2017,1,1,9,30,778.0,60.0,4.3,8.0,294.0,55.18,44.88
2017,1,1,9,45,793.0,65.0,4.35,8.5,327.0,59.31,48.53
2017,1,1,10,0,808.0,70.0,4.4,9.0,360.0,63.35,52.05
2017,1,1,10,15,825.0,72.0,4.4,9.0,388.5,65.06,53.53
2017,1,1,10,30,842.0,74.0,4.4,9.0,417.0,66.78,55.01
2017,1,1,10,45,854.5,75.5,4.45,9.0,439.0,68.05,56.07
2017,1,1,11,0,867.0,77.0,4.5,9.0,461.0,78.65,55.13
2017,1,1,11,15,873.5,78.0,4.45,9.0,476.0,132.06,76.26
2017,1,1,11,30,880.0,79.0,4.4,9.0,491.0,185.39,113.57
2017,1,1,11,45,883.5,79.0,4.4,9.5,498.0,237.02,157.42
2017,1,1,12,0,887.0,79.0,4.4,10.0,505.0,287.75,204.07
2017,1,1,12,15,886.0,79.0,4.4,10.0,505.0,336.04,250.43
2017,1,1,12,30,885.0,79.0,4.4,10.0,505.0,382.56,295.33
2017,1,1,12,45,868.5,82.0,4.4,10.0,495.0,423.9,335.64
2017,1,1,13,0,852.0,85.0,4.4,10.0,485.0,461.88,372.23
2017,1,1,13,15,843.0,84.0,4.4,10.0,469.5,496.15,404.86
2017,1,1,13,30,834.0,83.0,4.4,10.0,454.0,527.37,434.24
2017,1,1,13,45,818.5,82.0,4.4,10.0,431.5,551.88,457.57
2017,1,1,14,0,803.0,81.0,4.4,10.0,409.0,572.74,477.39
2017,1,1,14,15,783.0,78.5,4.3,9.5,380.5,585.63,490.93
2017,1,1,14,30,763.0,76.0,4.2,9.0,352.0,594.6,500.87
2017,1,1,14,45,723.5,75.0,4.15,9.0,317.0,592.78,500.68
2017,1,1,15,0,684.0,74.0,4.1,9.0,282.0,583.21,493.75
2017,1,1,15,15,641.0,69.0,3.95,8.5,244.0,562.42,477.72
2017,1,1,15,30,598.0,64.0,3.8,8.0,206.0,537.67,457.44
2017,1,1,15,45,525.5,58.0,3.7,8.0,166.0,486.84,413.53
2017,1,1,16,0,453.0,52.0,3.6,8.0,126.0,432.09,364.48
2017,1,1,16,15,347.0,42.0,3.5,7.5,89.0,346.42,287.1
2017,1,1,16,30,241.0,32.0,3.4,7.0,52.0,261.9,189.14
2017,1,1,16,45,120.5,16.0,3.3,7.0,26.0,99.41,0.0
2017,1,1,17,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,45,79.0,16.5,1.4,5.5,22.5,12.98,0.0
2017,1,2,8,0,158.0,33.0,1.4,6.0,45.0,24.77,12.59
2017,1,2,8,15,259.5,45.5,1.4,6.0,80.5,34.24,24.55
2017,1,2,8,30,361.0,58.0,1.4,6.0,116.0,43.76,33.94
2017,1,2,8,45,432.0,66.5,1.45,6.5,154.5,50.34,40.3
2017,1,2,9,0,503.0,75.0,1.5,7.0,193.0,60.21,49.47
2017,1,2,9,15,549.5,81.0,1.55,7.0,230.0,64.53,53.55
2017,1,2,9,30,596.0,87.0,1.6,7.0,267.0,68.9,57.57
2017,1,2,9,45,653.0,85.5,1.7,7.0,303.5,67.86,56.6
2017,1,2,10,0,710.0,84.0,1.8,7.0,340.0,67.13,55.89
2017,1,2,10,15,730.5,87.0,1.9,7.0,368.0,69.22,57.73
2017,1,2,10,30,751.0,90.0,2.0,7.0,396.0,71.34,59.56
2017,1,2,10,45,406.0,138.5,2.15,7.5,305.0,95.1,80.77
2017,1,2,11,0,61.0,187.0,2.3,8.0,214.0,127.54,104.06
2017,1,2,11,15,44.0,185.5,2.35,8.0,205.5,132.94,107.37
2017,1,2,11,30,27.0,184.0,2.4,8.0,197.0,137.79,111.78
2017,1,2,11,45,26.5,187.5,2.5,8.0,200.5,143.51,116.62
2017,1,2,12,0,26.0,191.0,2.6,8.0,204.0,149.14,121.53
2017,1,2,12,15,306.5,164.5,2.6,8.0,312.5,223.36,175.59
2017,1,2,12,30,587.0,138.0,2.6,8.0,421.0,328.53,258.4
2017,1,2,12,45,293.5,118.0,2.6,8.0,259.5,225.33,182.14
2017,1,2,13,0,0.0,98.0,2.6,8.0,98.0,75.59,59.85
2017,1,2,13,15,0.0,117.0,2.6,8.0,117.0,91.08,73.37
2017,1,2,13,30,0.0,136.0,2.6,8.0,136.0,107.55,87.55
2017,1,2,13,45,224.0,137.5,2.6,8.5,229.5,261.14,219.32
2017,1,2,14,0,448.0,139.0,2.6,9.0,323.0,419.37,350.98
2017,1,2,14,15,399.0,136.5,2.55,9.0,292.0,406.01,340.62
2017,1,2,14,30,350.0,134.0,2.5,9.0,261.0,373.96,315.61
2017,1,2,14,45,326.0,126.5,2.45,9.0,236.0,363.73,308.11
2017,1,2,15,0,302.0,119.0,2.4,9.0,211.0,351.48,298.42
2017,1,2,15,15,451.0,91.0,2.3,8.5,209.0,448.88,381.07
2017,1,2,15,30,600.0,63.0,2.2,8.0,207.0,538.41,454.36
2017,1,2,15,45,539.0,56.0,2.1,8.0,167.5,494.95,416.27
2017,1,2,16,0,478.0,49.0,2.0,8.0,128.0,448.13,374.51
2017,1,2,16,15,375.5,40.0,1.95,7.5,91.0,366.36,301.89
2017,1,2,16,30,273.0,31.0,1.9,7.0,54.0,282.63,207.67
2017,1,2,16,45,136.5,15.5,1.9,7.0,27.0,145.57,0.0
2017,1,2,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,10.0,2.65,8.0,10.0,7.87,0.0
2017,1,3,8,0,0.0,20.0,2.8,8.0,20.0,15.27,5.49
2017,1,3,8,15,0.0,35.0,2.9,8.0,35.0,26.29,17.37
2017,1,3,8,30,0.0,50.0,3.0,8.0,50.0,37.1,27.67
2017,1,3,8,45,0.0,66.0,3.15,8.0,66.0,48.43,38.3
2017,1,3,9,0,0.0,82.0,3.3,8.0,82.0,59.63,48.73
2017,1,3,9,15,4.5,96.0,3.35,8.0,97.5,69.52,57.86
2017,1,3,9,30,9.0,110.0,3.4,8.0,113.0,79.31,66.78
2017,1,3,9,45,11.5,122.0,3.45,8.5,126.0,87.74,74.24
2017,1,3,10,0,14.0,134.0,3.5,9.0,139.0,96.07,81.51
2017,1,3,10,15,7.0,78.5,3.5,9.0,81.0,60.06,48.99
2017,1,3,10,30,0.0,23.0,3.5,9.0,23.0,17.53,10.35
2017,1,3,10,45,0.0,30.0,3.55,9.0,30.0,22.9,15.22
2017,1,3,11,0,0.0,37.0,3.6,9.0,37.0,28.27,20.08
2017,1,3,11,15,0.0,40.5,3.65,9.0,40.5,30.97,21.31
2017,1,3,11,30,0.0,44.0,3.7,9.0,44.0,33.67,23.63
2017,1,3,11,45,0.0,59.0,3.8,9.5,59.0,45.23,33.54
2017,1,3,12,0,0.0,74.0,3.9,10.0,74.0,56.83,43.43
2017,1,3,12,15,0.0,81.0,4.0,10.0,81.0,62.26,48.07
2017,1,3,12,30,0.0,88.0,4.1,10.0,88.0,67.65,52.7
2017,1,3,12,45,0.0,66.0,4.25,10.5,66.0,50.64,38.03
2017,1,3,13,0,0.0,44.0,4.4,11.0,44.0,33.67,23.4
2017,1,3,13,15,0.0,36.0,4.55,11.0,36.0,27.51,18.12
2017,1,3,13,30,0.0,28.0,4.7,11.0,28.0,21.37,12.84
2017,1,3,13,45,0.0,19.5,4.85,11.0,19.5,14.86,7.23
2017,1,3,14,0,0.0,11.0,5.0,11.0,11.0,8.37,1.61
2017,1,3,14,15,0.0,48.0,5.15,11.0,48.0,36.71,26.19
2017,1,3,14,30,0.0,85.0,5.3,11.0,85.0,66.65,52.07
2017,1,3,14,45,0.0,77.0,5.45,11.0,77.0,60.24,46.58
2017,1,3,15,0,0.0,69.0,5.6,11.0,69.0,53.78,41.02
2017,1,3,15,15,0.0,59.5,5.7,11.0,59.5,45.87,34.16
2017,1,3,15,30,0.0,50.0,5.8,11.0,50.0,38.27,27.51
2017,1,3,15,45,0.0,40.5,5.9,11.5,40.5,30.95,20.99
2017,1,3,16,0,0.0,31.0,6.0,12.0,31.0,23.65,14.47
2017,1,3,16,15,0.0,22.0,6.0,12.0,22.0,16.75,8.31
2017,1,3,16,30,0.0,13.0,6.0,12.0,13.0,9.87,1.77
2017,1,3,16,45,0.0,6.5,6.0,12.0,6.5,4.93,0.0
2017,1,3,17,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,12.0,2.3,9.0,12.0,9.44,0.0
2017,1,4,8,0,0.0,24.0,2.3,9.0,24.0,18.1,7.51
2017,1,4,8,15,11.5,40.5,2.35,9.0,42.5,29.97,20.5
2017,1,4,8,30,23.0,57.0,2.4,9.0,61.0,41.5,31.49
2017,1,4,8,45,31.0,73.5,2.5,9.0,80.0,52.83,42.11
2017,1,4,9,0,39.0,90.0,2.6,9.0,99.0,63.97,52.46
2017,1,4,9,15,45.5,105.5,2.65,9.0,118.0,74.32,61.97
2017,1,4,9,30,52.0,121.0,2.7,9.0,137.0,84.48,71.18
2017,1,4,9,45,57.5,134.5,2.75,9.0,154.0,93.34,79.11
2017,1,4,10,0,63.0,148.0,2.8,9.0,171.0,102.01,86.8
2017,1,4,10,15,31.5,94.0,2.8,9.0,105.5,69.93,57.88
2017,1,4,10,30,0.0,40.0,2.8,9.0,40.0,30.56,22.21
2017,1,4,10,45,1.5,96.5,2.85,9.0,97.5,72.97,60.52
2017,1,4,11,0,3.0,153.0,2.9,9.0,155.0,110.49,93.95
2017,1,4,11,15,71.5,182.0,2.85,9.0,216.0,132.99,106.14
2017,1,4,11,30,140.0,211.0,2.8,9.0,277.0,166.82,130.79
2017,1,4,11,45,70.0,157.0,2.8,9.5,190.0,130.29,102.9
2017,1,4,12,0,0.0,103.0,2.8,10.0,103.0,78.8,62.16
2017,1,4,12,15,0.0,98.0,2.75,10.0,98.0,75.2,59.13
2017,1,4,12,30,0.0,93.0,2.7,10.0,93.0,71.49,55.96
2017,1,4,12,45,1.0,126.0,2.7,10.0,126.5,97.63,78.26
2017,1,4,13,0,2.0,159.0,2.7,10.0,160.0,125.1,101.54
2017,1,4,13,15,1.0,149.0,2.6,10.0,149.5,117.7,95.33
2017,1,4,13,30,0.0,139.0,2.5,10.0,139.0,109.97,88.87
2017,1,4,13,45,0.0,121.0,2.45,10.0,121.0,95.64,76.79
2017,1,4,14,0,0.0,103.0,2.4,10.0,103.0,80.97,64.37
2017,1,4,14,15,0.0,96.5,2.3,9.5,96.5,76.02,60.34
2017,1,4,14,30,0.0,90.0,2.2,9.0,90.0,71.05,56.25
2017,1,4,14,45,0.0,82.0,2.1,9.0,82.0,64.71,50.83
2017,1,4,15,0,0.0,74.0,2.0,9.0,74.0,58.34,45.34
2017,1,4,15,15,0.0,64.5,1.9,9.0,64.5,50.53,38.54
2017,1,4,15,30,0.0,55.0,1.8,9.0,55.0,42.63,31.59
2017,1,4,15,45,0.0,45.0,1.7,9.0,45.0,34.43,24.31
2017,1,4,16,0,0.0,35.0,1.6,9.0,35.0,26.74,17.41
2017,1,4,16,15,0.0,25.0,1.55,8.5,25.0,19.06,10.51
2017,1,4,16,30,0.0,15.0,1.5,8.0,15.0,11.41,3.22
2017,1,4,16,45,0.0,7.5,1.45,8.0,7.5,5.69,0.0
2017,1,4,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,5,7,45,209.5,11.5,2.7,4.5,28.0,9.05,0.0
2017,1,5,8,0,419.0,23.0,2.7,5.0,56.0,21.1,9.94
2017,1,5,8,15,516.0,30.0,2.75,5.5,95.5,27.68,18.8
2017,1,5,8,30,613.0,37.0,2.8,6.0,135.0,34.38,25.46
2017,1,5,8,45,670.0,42.0,2.9,6.5,176.5,39.14,30.1
2017,1,5,9,0,727.0,47.0,3.0,7.0,218.0,43.94,34.64
2017,1,5,9,15,763.5,50.5,3.0,7.0,257.0,47.31,37.84
2017,1,5,9,30,800.0,54.0,3.0,7.0,296.0,50.69,40.97
2017,1,5,9,45,819.5,57.5,3.05,7.5,330.5,53.83,43.73
2017,1,5,10,0,839.0,61.0,3.1,8.0,365.0,56.91,46.41
2017,1,5,10,15,856.0,63.0,3.05,8.0,394.0,58.78,48.04
2017,1,5,10,30,873.0,65.0,3.0,8.0,423.0,66.35,54.82
2017,1,5,10,45,880.5,67.5,3.0,8.5,445.0,68.66,56.72
2017,1,5,11,0,888.0,70.0,3.0,9.0,467.0,76.44,63.53
2017,1,5,11,15,895.5,71.0,2.95,9.0,483.0,130.33,74.89
2017,1,5,11,30,903.0,72.0,2.9,9.0,499.0,184.16,111.38
2017,1,5,11,45,902.5,73.5,2.9,9.0,506.5,236.61,155.78
2017,1,5,12,0,902.0,75.0,2.9,9.0,514.0,287.79,203.03
2017,1,5,12,15,902.5,75.0,2.85,9.0,514.5,336.54,249.51
2017,1,5,12,30,903.0,75.0,2.8,9.0,515.0,383.66,294.62
2017,1,5,12,45,905.0,73.0,2.8,9.5,509.0,427.73,336.03
2017,1,5,13,0,907.0,71.0,2.8,10.0,503.0,469.8,374.85
2017,1,5,13,15,900.5,70.5,2.7,10.0,488.5,507.17,409.43
2017,1,5,13,30,894.0,70.0,2.6,10.0,474.0,541.66,440.76
2017,1,5,13,45,878.5,69.5,2.55,10.0,452.0,571.82,467.95
2017,1,5,14,0,863.0,69.0,2.5,10.0,430.0,595.42,489.37
2017,1,5,14,15,847.0,67.0,2.4,9.5,401.5,613.31,506.53
2017,1,5,14,30,831.0,65.0,2.3,9.0,373.0,627.41,520.25
2017,1,5,14,45,804.0,63.0,2.2,9.0,339.0,630.42,523.89
2017,1,5,15,0,777.0,61.0,2.1,9.0,305.0,629.26,523.75
2017,1,5,15,15,742.0,57.5,1.95,8.5,267.0,616.74,514.02
2017,1,5,15,30,707.0,54.0,1.8,8.0,229.0,600.1,500.17
2017,1,5,15,45,653.0,48.5,1.65,7.5,188.0,563.65,469.51
2017,1,5,16,0,599.0,43.0,1.5,7.0,147.0,523.34,433.99
2017,1,5,16,15,509.5,35.5,1.45,6.5,106.5,451.87,371.19
2017,1,5,16,30,420.0,28.0,1.4,6.0,66.0,390.13,299.07
2017,1,5,16,45,210.0,14.0,1.4,6.0,33.0,200.58,0.0
2017,1,5,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,6,7,45,53.0,13.5,2.05,2.5,18.0,10.62,0.0
2017,1,6,8,0,106.0,27.0,2.1,3.0,36.0,20.37,9.56
2017,1,6,8,15,138.5,43.5,2.15,3.0,61.5,32.22,23.08
2017,1,6,8,30,171.0,60.0,2.2,3.0,87.0,43.85,34.42
2017,1,6,8,45,191.0,75.5,2.3,3.5,114.0,54.52,44.6
2017,1,6,9,0,211.0,91.0,2.4,4.0,141.0,64.96,54.4
2017,1,6,9,15,220.5,106.0,2.45,4.0,166.0,74.74,63.55
2017,1,6,9,30,230.0,121.0,2.5,4.0,191.0,84.27,72.34
2017,1,6,9,45,237.0,133.5,2.55,4.5,213.0,92.07,79.3
2017,1,6,10,0,244.0,146.0,2.6,5.0,235.0,99.68,85.98
2017,1,6,10,15,441.5,122.5,2.65,5.0,298.5,86.43,73.82
2017,1,6,10,30,639.0,99.0,2.7,5.0,362.0,75.6,63.87
2017,1,6,10,45,745.0,87.5,2.75,5.5,410.0,69.18,57.84
2017,1,6,11,0,851.0,76.0,2.8,6.0,458.0,73.01,61.13
2017,1,6,11,15,857.0,77.0,2.85,6.0,473.0,125.72,73.33
2017,1,6,11,30,863.0,78.0,2.9,6.0,488.0,178.34,109.5
2017,1,6,11,45,865.0,78.5,2.95,6.5,495.0,229.5,152.85
2017,1,6,12,0,867.0,79.0,3.0,7.0,502.0,279.68,199.12
2017,1,6,12,15,636.5,132.5,3.0,7.0,443.5,302.22,231.22
2017,1,6,12,30,406.0,186.0,3.0,7.0,385.0,298.67,238.53
2017,1,6,12,45,366.0,190.5,3.05,7.5,368.0,306.33,248.34
2017,1,6,13,0,326.0,195.0,3.1,8.0,351.0,315.23,258.27
2017,1,6,13,15,423.0,169.5,3.05,8.0,366.0,368.03,303.43
2017,1,6,13,30,520.0,144.0,3.0,8.0,381.0,417.98,346.53
2017,1,6,13,45,468.0,146.5,3.0,8.0,352.5,416.64,347.65
2017,1,6,14,0,416.0,149.0,3.0,8.0,324.0,410.34,344.28
2017,1,6,14,15,297.0,153.0,3.0,7.5,274.0,346.45,293.11
2017,1,6,14,30,178.0,157.0,3.0,7.0,224.0,275.43,234.08
2017,1,6,14,45,166.0,145.0,3.0,7.0,203.0,264.52,225.7
2017,1,6,15,0,154.0,133.0,3.0,7.0,182.0,252.41,215.82
2017,1,6,15,15,144.0,117.0,2.95,7.0,158.5,235.32,201.47
2017,1,6,15,30,134.0,101.0,2.9,7.0,135.0,216.9,185.58
2017,1,6,15,45,117.5,84.0,2.9,7.0,110.0,190.98,162.62
2017,1,6,16,0,101.0,67.0,2.9,7.0,85.0,163.55,137.77
2017,1,6,16,15,75.5,50.0,2.95,6.5,61.5,127.86,105.11
2017,1,6,16,30,50.0,33.0,3.0,6.0,38.0,89.82,67.51
2017,1,6,16,45,25.0,16.5,3.1,6.0,19.0,42.08,0.0
2017,1,6,17,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,5.05,6.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,6.0,4.75,9.5,6.0,4.72,0.0
2017,1,7,8,0,0.0,12.0,4.7,10.0,12.0,9.11,1.0
2017,1,7,8,15,0.0,21.5,4.75,10.5,21.5,16.38,8.57
2017,1,7,8,30,0.0,31.0,4.8,11.0,31.0,23.66,15.39
2017,1,7,8,45,0.0,42.0,4.85,11.5,42.0,32.12,23.18
2017,1,7,9,0,0.0,53.0,4.9,12.0,53.0,40.46,30.8
2017,1,7,9,15,0.0,63.5,4.8,12.0,63.5,48.21,37.87
2017,1,7,9,30,0.0,74.0,4.7,12.0,74.0,55.89,44.8
2017,1,7,9,45,0.0,83.5,4.6,12.5,83.5,62.81,50.9
2017,1,7,10,0,0.0,93.0,4.5,13.0,93.0,69.68,56.86
2017,1,7,10,15,0.0,70.5,4.35,13.0,70.5,54.09,42.89
2017,1,7,10,30,0.0,48.0,4.2,13.0,48.0,36.72,27.31
2017,1,7,10,45,0.0,82.0,4.05,13.0,82.0,62.82,50.55
2017,1,7,11,0,0.0,116.0,3.9,13.0,116.0,86.52,71.45
2017,1,7,11,15,0.0,65.5,3.8,13.0,65.5,50.24,37.34
2017,1,7,11,30,0.0,15.0,3.7,13.0,15.0,11.44,4.16
2017,1,7,11,45,12.5,103.0,3.6,13.0,109.0,80.98,62.84
2017,1,7,12,0,25.0,191.0,3.5,13.0,203.0,148.71,119.1
2017,1,7,12,15,12.5,106.0,3.35,13.0,112.0,84.9,66.16
2017,1,7,12,30,0.0,21.0,3.2,13.0,21.0,16.03,8.08
2017,1,7,12,45,0.0,24.0,3.05,13.0,24.0,18.33,10.07
2017,1,7,13,0,0.0,27.0,2.9,13.0,27.0,20.62,12.04
2017,1,7,13,15,64.5,115.0,2.7,13.0,144.5,131.23,105.81
2017,1,7,13,30,129.0,203.0,2.5,13.0,262.0,250.55,204.73
2017,1,7,13,45,64.5,162.5,2.4,13.0,192.0,175.78,143.26
2017,1,7,14,0,0.0,122.0,2.3,13.0,122.0,97.29,77.27
2017,1,7,14,15,0.0,114.0,2.15,13.0,114.0,91.34,72.45
2017,1,7,14,30,0.0,106.0,2.0,13.0,106.0,85.35,67.47
2017,1,7,14,45,0.0,96.0,1.95,13.0,96.0,77.45,60.86
2017,1,7,15,0,0.0,86.0,1.9,13.0,86.0,69.48,54.12
2017,1,7,15,15,0.0,75.0,1.75,12.5,75.0,60.44,46.49
2017,1,7,15,30,0.0,64.0,1.6,12.0,64.0,51.29,38.66
2017,1,7,15,45,0.0,52.5,1.5,12.0,52.5,41.47,30.07
2017,1,7,16,0,0.0,41.0,1.4,12.0,41.0,31.44,21.24
2017,1,7,16,15,0.0,29.5,1.45,12.0,29.5,22.52,13.31
2017,1,7,16,30,0.0,18.0,1.5,12.0,18.0,13.7,5.23
2017,1,7,16,45,0.0,9.0,1.55,12.0,9.0,6.83,0.0
2017,1,7,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,0.5,6.25,14.0,0.5,0.39,0.0
2017,1,8,8,0,0.0,1.0,6.4,14.0,1.0,0.75,0.0
2017,1,8,8,15,0.0,2.0,6.25,14.0,2.0,1.51,0.0
2017,1,8,8,30,0.0,3.0,6.1,14.0,3.0,2.27,0.0
2017,1,8,8,45,0.0,4.0,6.0,14.0,4.0,3.03,0.0
2017,1,8,9,0,0.0,5.0,5.9,14.0,5.0,3.79,0.0
2017,1,8,9,15,0.0,6.0,5.6,14.0,6.0,4.55,0.0
2017,1,8,9,30,0.0,7.0,5.3,14.0,7.0,5.31,0.0
2017,1,8,9,45,0.0,8.0,5.05,14.0,8.0,6.08,0.0
2017,1,8,10,0,0.0,9.0,4.8,14.0,9.0,6.84,0.49
2017,1,8,10,15,0.0,29.0,4.65,14.0,29.0,22.12,14.19
2017,1,8,10,30,0.0,49.0,4.5,14.0,49.0,37.49,27.89
2017,1,8,10,45,0.0,32.0,4.4,14.0,32.0,24.43,16.2
2017,1,8,11,0,0.0,15.0,4.3,14.0,15.0,11.43,4.57
2017,1,8,11,15,0.0,29.5,4.35,14.0,29.5,22.53,13.62
2017,1,8,11,30,0.0,44.0,4.4,14.0,44.0,33.67,23.09
2017,1,8,11,45,0.0,54.5,4.5,14.0,54.5,41.76,29.94
2017,1,8,12,0,0.0,65.0,4.6,14.0,65.0,49.87,36.81
2017,1,8,12,15,0.0,61.0,4.55,14.0,61.0,46.78,34.18
2017,1,8,12,30,0.0,57.0,4.5,14.0,57.0,43.69,31.56
2017,1,8,12,45,0.0,53.0,4.45,14.0,53.0,40.61,28.95
2017,1,8,13,0,0.0,49.0,4.4,14.0,49.0,37.52,26.35
2017,1,8,13,15,0.0,41.5,4.35,14.0,41.5,31.74,21.46
2017,1,8,13,30,0.0,34.0,4.3,14.0,34.0,25.98,16.56
2017,1,8,13,45,0.0,37.5,4.3,14.0,37.5,28.66,18.88
2017,1,8,14,0,0.0,41.0,4.3,14.0,41.0,31.34,21.2
2017,1,8,14,15,0.0,25.0,4.2,14.0,25.0,19.06,10.72
2017,1,8,14,30,0.0,9.0,4.1,14.0,9.0,6.84,0.23
2017,1,8,14,45,0.0,8.0,4.1,14.0,8.0,6.08,0.0
2017,1,8,15,0,0.0,7.0,4.1,14.0,7.0,5.31,0.0
2017,1,8,15,15,0.0,6.0,4.05,14.0,6.0,4.55,0.0
2017,1,8,15,30,0.0,5.0,4.0,14.0,5.0,3.79,0.0
2017,1,8,15,45,0.0,4.0,3.95,14.0,4.0,3.03,0.0
2017,1,8,16,0,0.0,3.0,3.9,14.0,3.0,2.27,0.0
2017,1,8,16,15,0.0,2.0,3.8,14.0,2.0,1.51,0.0
2017,1,8,16,30,0.0,1.0,3.7,14.0,1.0,0.75,0.0
2017,1,8,16,45,0.0,0.5,3.65,14.0,0.5,0.38,0.0
2017,1,8,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,9.5,1.85,10.0,9.5,7.47,0.0
2017,1,9,8,0,0.0,19.0,1.9,10.0,19.0,14.49,5.08
2017,1,9,8,15,0.0,34.0,1.95,10.0,34.0,25.66,16.73
2017,1,9,8,30,0.0,49.0,2.0,10.0,49.0,36.5,26.96
2017,1,9,8,45,0.0,65.0,2.05,10.5,65.0,47.88,37.47
2017,1,9,9,0,0.0,81.0,2.1,11.0,81.0,59.12,47.73
2017,1,9,9,15,2.5,96.0,2.2,11.0,97.0,69.64,57.3
2017,1,9,9,30,5.0,111.0,2.3,11.0,113.0,80.04,66.66
2017,1,9,9,45,10.0,123.5,2.45,11.0,127.5,88.83,74.47
2017,1,9,10,0,15.0,136.0,2.6,11.0,142.0,97.52,82.13
2017,1,9,10,15,35.0,154.0,2.65,11.0,168.5,106.13,89.65
2017,1,9,10,30,55.0,172.0,2.7,11.0,195.0,117.13,99.24
2017,1,9,10,45,53.5,180.5,2.75,11.5,204.0,122.48,103.61
2017,1,9,11,0,52.0,189.0,2.8,12.0,213.0,128.05,108.17
2017,1,9,11,15,115.5,201.5,2.85,12.0,256.5,145.07,113.51
2017,1,9,11,30,179.0,214.0,2.9,12.0,300.0,173.12,132.78
2017,1,9,11,45,175.5,218.5,2.95,12.0,304.0,190.89,147.6
2017,1,9,12,0,172.0,223.0,3.0,12.0,308.0,208.13,162.87
2017,1,9,12,15,164.5,223.5,2.95,12.0,305.0,220.89,174.84
2017,1,9,12,30,157.0,224.0,2.9,12.0,302.0,232.55,185.89
2017,1,9,12,45,88.5,204.0,2.9,12.0,248.0,197.24,159.16
2017,1,9,13,0,20.0,184.0,2.9,12.0,194.0,152.81,123.59
2017,1,9,13,15,10.0,163.5,2.85,11.5,168.5,133.67,108.11
2017,1,9,13,30,0.0,143.0,2.8,11.0,143.0,113.02,91.04
2017,1,9,13,45,0.0,121.5,2.8,11.0,121.5,95.79,76.57
2017,1,9,14,0,0.0,100.0,2.8,11.0,100.0,78.2,61.71
2017,1,9,14,15,0.0,78.5,2.8,11.0,78.5,60.45,46.6
2017,1,9,14,30,0.0,57.0,2.8,11.0,57.0,43.65,32.21
2017,1,9,14,45,0.0,51.5,2.8,11.0,51.5,39.4,28.58
2017,1,9,15,0,0.0,46.0,2.8,11.0,46.0,35.16,24.94
2017,1,9,15,15,0.0,40.0,2.8,11.0,40.0,30.54,20.93
2017,1,9,15,30,0.0,34.0,2.8,11.0,34.0,25.93,16.9
2017,1,9,15,45,0.0,28.0,2.85,11.0,28.0,21.33,12.83
2017,1,9,16,0,0.0,22.0,2.9,11.0,22.0,16.73,8.74
2017,1,9,16,15,0.0,16.0,2.95,11.0,16.0,12.15,4.64
2017,1,9,16,30,0.0,10.0,3.0,11.0,10.0,7.58,0.48
2017,1,9,16,45,0.0,5.0,3.05,11.0,5.0,3.78,0.0
2017,1,9,17,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,1.0,4.0,12.0,1.0,0.79,0.0
2017,1,10,8,0,0.0,2.0,4.1,12.0,2.0,1.51,0.0
2017,1,10,8,15,0.0,4.5,4.2,12.0,4.5,3.4,0.0
2017,1,10,8,30,0.0,7.0,4.3,12.0,7.0,5.3,0.0
2017,1,10,8,45,0.0,9.0,4.45,12.0,9.0,6.82,0.47
2017,1,10,9,0,0.0,11.0,4.6,12.0,11.0,8.34,1.88
2017,1,10,9,15,0.0,13.0,4.7,12.0,13.0,9.87,3.28
2017,1,10,9,30,0.0,15.0,4.8,12.0,15.0,11.4,4.68
2017,1,10,9,45,0.0,17.0,4.95,12.5,17.0,12.93,6.04
2017,1,10,10,0,0.0,19.0,5.1,13.0,19.0,14.46,7.38
2017,1,10,10,15,0.0,36.0,5.2,13.0,36.0,27.49,19.07
2017,1,10,10,30,0.0,53.0,5.3,13.0,53.0,40.57,30.75
2017,1,10,10,45,0.0,41.0,5.4,13.0,41.0,31.34,22.45
2017,1,10,11,0,0.0,29.0,5.5,13.0,29.0,22.14,14.19
2017,1,10,11,15,0.0,35.0,5.55,13.0,35.0,26.75,17.28
2017,1,10,11,30,0.0,41.0,5.6,13.0,41.0,31.37,21.2
2017,1,10,11,45,0.0,33.5,5.65,13.0,33.5,25.61,16.27
2017,1,10,12,0,0.0,26.0,5.7,13.0,26.0,19.86,11.35
2017,1,10,12,15,0.0,35.0,5.75,13.0,35.0,26.77,17.24
2017,1,10,12,30,0.0,44.0,5.8,13.0,44.0,33.68,23.15
2017,1,10,12,45,0.0,43.5,5.85,13.0,43.5,33.29,22.82
2017,1,10,13,0,0.0,43.0,5.9,13.0,43.0,32.91,22.5
2017,1,10,13,15,0.0,26.0,5.85,13.0,26.0,19.85,11.36
2017,1,10,13,30,0.0,9.0,5.8,13.0,9.0,6.86,0.23
2017,1,10,13,45,0.0,29.0,5.75,13.0,29.0,22.14,13.36
2017,1,10,14,0,0.0,49.0,5.7,13.0,49.0,37.49,26.55
2017,1,10,14,15,0.0,46.0,5.65,13.0,46.0,35.18,24.6
2017,1,10,14,30,0.0,43.0,5.6,13.0,43.0,32.86,22.65
2017,1,10,14,45,0.0,39.0,5.55,13.0,39.0,29.78,20.04
2017,1,10,15,0,0.0,35.0,5.5,13.0,35.0,26.7,17.41
2017,1,10,15,15,0.0,30.5,5.5,13.0,30.5,23.24,14.43
2017,1,10,15,30,0.0,26.0,5.5,13.0,26.0,19.79,11.43
2017,1,10,15,45,0.0,21.5,5.5,13.0,21.5,16.35,8.41
2017,1,10,16,0,0.0,17.0,5.5,13.0,17.0,12.91,5.37
2017,1,10,16,15,0.0,12.5,5.4,13.0,12.5,9.48,2.32
2017,1,10,16,30,0.0,8.0,5.3,13.0,8.0,6.06,0.0
2017,1,10,16,45,0.0,4.5,5.25,13.0,4.5,3.4,0.0
2017,1,10,17,0,0.0,1.0,5.2,13.0,1.0,0.79,0.0
2017,1,10,17,15,0.0,0.5,5.0,13.0,0.5,0.0,0.0
2017,1,10,17,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,45,154.5,14.0,2.7,9.0,26.5,11.02,0.0
2017,1,11,8,0,309.0,28.0,2.7,9.0,53.0,23.22,11.86
2017,1,11,8,15,413.0,36.5,2.7,9.0,91.5,30.27,20.86
2017,1,11,8,30,517.0,45.0,2.7,9.0,130.0,37.44,27.92
2017,1,11,8,45,580.0,51.0,2.7,9.0,171.0,42.4,32.76
2017,1,11,9,0,643.0,57.0,2.7,9.0,212.0,47.4,37.53
2017,1,11,9,15,683.5,61.0,2.65,9.0,250.5,50.69,40.62
2017,1,11,9,30,724.0,65.0,2.6,9.0,289.0,58.45,47.69
2017,1,11,9,45,758.5,66.5,2.6,9.5,325.0,59.96,48.92
2017,1,11,10,0,793.0,68.0,2.6,10.0,361.0,61.54,50.2
2017,1,11,10,15,811.5,70.0,2.6,10.0,390.5,63.29,51.7
2017,1,11,10,30,830.0,72.0,2.6,10.0,420.0,65.04,53.19
2017,1,11,10,45,842.5,73.5,2.6,10.0,443.0,66.32,54.25
2017,1,11,11,0,855.0,75.0,2.6,10.0,466.0,69.7,57.2
2017,1,11,11,15,484.5,145.5,2.55,10.0,369.0,135.13,93.48
2017,1,11,11,30,114.0,216.0,2.5,10.0,272.0,165.46,130.15
2017,1,11,11,45,293.5,196.0,2.5,10.0,342.0,198.52,149.73
2017,1,11,12,0,473.0,176.0,2.5,10.0,412.0,251.65,188.28
2017,1,11,12,15,547.5,155.0,2.45,10.0,429.0,288.73,219.79
2017,1,11,12,30,622.0,134.0,2.4,10.0,446.0,335.12,260.04
2017,1,11,12,45,410.5,176.5,2.35,10.0,381.5,318.51,254.33
2017,1,11,13,0,199.0,219.0,2.3,10.0,317.0,272.5,221.57
2017,1,11,13,15,196.5,213.0,2.25,10.0,307.0,280.34,229.57
2017,1,11,13,30,194.0,207.0,2.2,10.0,297.0,287.25,236.47
2017,1,11,13,45,105.0,184.5,2.15,10.0,233.0,229.31,189.36
2017,1,11,14,0,16.0,162.0,2.1,10.0,169.0,142.22,116.26
2017,1,11,14,15,122.5,161.0,2.0,10.0,209.0,233.79,195.24
2017,1,11,14,30,229.0,160.0,1.9,10.0,249.0,324.68,271.97
2017,1,11,14,45,219.5,148.0,1.85,10.0,227.5,317.24,266.19
2017,1,11,15,0,210.0,136.0,1.8,10.0,206.0,308.26,259.41
2017,1,11,15,15,201.5,120.5,1.65,9.5,181.0,294.13,248.47
2017,1,11,15,30,193.0,105.0,1.5,9.0,156.0,278.39,235.75
2017,1,11,15,45,177.0,89.0,1.4,9.0,130.0,254.94,215.53
2017,1,11,16,0,161.0,73.0,1.3,9.0,104.0,229.95,193.29
2017,1,11,16,15,137.0,56.0,1.25,8.5,77.5,195.81,162.66
2017,1,11,16,30,113.0,39.0,1.2,8.0,51.0,159.72,127.78
2017,1,11,16,45,56.5,24.0,1.15,8.0,30.0,93.27,46.72
2017,1,11,17,0,0.0,9.0,1.1,8.0,9.0,7.08,0.0
2017,1,11,17,15,0.0,4.5,1.1,8.0,4.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
