Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,12,7,45,173.0,13.0,1.85,6.5,27.0,10.23,0.0
2017,1,12,8,0,346.0,26.0,1.9,7.0,54.0,21.64,10.95
2017,1,12,8,15,444.5,34.0,1.95,7.0,93.0,28.37,19.41
2017,1,12,8,30,543.0,42.0,2.0,7.0,132.0,35.21,26.17
2017,1,12,8,45,615.5,46.0,2.05,7.0,174.0,42.06,32.75
2017,1,12,9,0,688.0,50.0,2.1,7.0,216.0,46.03,36.59
2017,1,12,9,15,725.5,53.5,2.05,7.0,255.0,49.3,39.69
2017,1,12,9,30,763.0,57.0,2.0,7.0,294.0,52.6,42.73
2017,1,12,9,45,484.0,105.5,2.0,7.5,262.0,76.74,64.55
2017,1,12,10,0,205.0,154.0,2.0,8.0,230.0,105.79,90.47
2017,1,12,10,15,227.0,165.0,2.0,8.0,255.5,110.44,94.44
2017,1,12,10,30,249.0,176.0,2.0,8.0,281.0,117.05,100.19
2017,1,12,10,45,255.0,185.5,2.0,8.5,298.0,122.44,104.63
2017,1,12,11,0,261.0,195.0,2.0,9.0,315.0,128.5,109.64
2017,1,12,11,15,262.5,202.0,2.0,9.0,326.0,154.31,117.41
2017,1,12,11,30,264.0,209.0,2.0,9.0,337.0,180.29,136.18
2017,1,12,11,45,316.5,203.5,2.0,9.0,360.5,207.75,156.68
2017,1,12,12,0,369.0,198.0,2.0,9.0,384.0,239.82,182.8
2017,1,12,12,15,368.0,199.5,2.0,9.0,385.0,265.81,206.87
2017,1,12,12,30,367.0,201.0,2.0,9.0,386.0,291.09,230.45
2017,1,12,12,45,634.0,135.0,2.05,9.0,449.5,376.39,298.35
2017,1,12,13,0,901.0,69.0,2.1,9.0,513.0,466.41,371.9
2017,1,12,13,15,572.5,136.0,2.1,9.0,415.5,415.77,337.76
2017,1,12,13,30,244.0,203.0,2.1,9.0,318.0,319.37,262.9
2017,1,12,13,45,336.0,179.0,2.15,9.0,330.0,363.25,301.25
2017,1,12,14,0,428.0,155.0,2.2,9.0,342.0,424.32,352.84
2017,1,12,14,15,297.0,160.5,2.2,9.0,286.5,354.55,296.67
2017,1,12,14,30,166.0,166.0,2.2,9.0,231.0,276.73,232.33
2017,1,12,14,45,161.5,152.5,2.2,9.0,211.5,269.08,227.03
2017,1,12,15,0,157.0,139.0,2.2,9.0,192.0,260.34,220.37
2017,1,12,15,15,151.5,123.0,2.2,9.0,169.5,246.63,209.3
2017,1,12,15,30,146.0,107.0,2.2,9.0,147.0,231.68,196.84
2017,1,12,15,45,133.0,91.0,2.25,9.0,122.5,210.05,178.11
2017,1,12,16,0,120.0,75.0,2.3,9.0,98.0,187.26,157.75
2017,1,12,16,15,103.0,57.5,2.3,8.5,73.5,157.55,130.96
2017,1,12,16,30,86.0,40.0,2.3,8.0,49.0,140.8,112.83
2017,1,12,16,45,43.0,25.0,2.35,8.0,29.5,72.91,39.45
2017,1,12,17,0,0.0,10.0,2.4,8.0,10.0,7.87,0.0
2017,1,12,17,15,0.0,5.0,2.35,8.0,5.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,13,7,45,226.5,11.5,0.5,5.5,30.0,9.05,0.0
2017,1,13,8,0,453.0,23.0,0.5,6.0,60.0,21.2,10.89
2017,1,13,8,15,544.5,29.0,0.55,6.0,100.5,26.94,18.33
2017,1,13,8,30,636.0,35.0,0.6,6.0,141.0,32.82,24.21
2017,1,13,8,45,689.5,39.5,0.7,6.5,183.0,37.23,28.49
2017,1,13,9,0,743.0,44.0,0.8,7.0,225.0,41.67,32.67
2017,1,13,9,15,777.5,47.0,0.95,7.5,264.5,44.72,35.47
2017,1,13,9,30,812.0,50.0,1.1,8.0,304.0,52.21,42.23
2017,1,13,9,45,835.0,52.0,1.25,8.5,339.0,54.86,44.51
2017,1,13,10,0,858.0,54.0,1.4,9.0,374.0,57.43,46.69
2017,1,13,10,15,874.5,55.5,1.45,9.5,404.0,59.45,48.34
2017,1,13,10,30,891.0,57.0,1.5,10.0,434.0,61.38,49.9
2017,1,13,10,45,900.5,59.0,1.6,10.5,457.5,63.46,51.58
2017,1,13,11,0,910.0,61.0,1.7,11.0,481.0,67.06,54.62
2017,1,13,11,15,917.0,61.5,1.75,11.0,497.5,121.97,67.4
2017,1,13,11,30,924.0,62.0,1.8,11.0,514.0,176.78,103.27
2017,1,13,11,45,927.0,63.0,1.85,11.5,523.0,230.93,147.82
2017,1,13,12,0,930.0,64.0,1.9,12.0,532.0,284.17,195.64
2017,1,13,12,15,930.0,64.0,1.85,12.0,533.5,334.53,242.78
2017,1,13,12,30,930.0,64.0,1.8,12.0,535.0,383.19,288.43
2017,1,13,12,45,927.0,64.0,1.8,12.0,528.5,428.8,331.04
2017,1,13,13,0,924.0,64.0,1.8,12.0,522.0,472.07,370.8
2017,1,13,13,15,918.0,63.5,1.7,12.0,508.0,510.93,405.72
2017,1,13,13,30,912.0,63.0,1.6,12.0,494.0,546.9,437.31
2017,1,13,13,45,901.0,62.5,1.55,12.0,473.0,577.11,463.85
2017,1,13,14,0,890.0,62.0,1.5,12.0,452.0,603.92,487.09
2017,1,13,14,15,875.5,60.5,1.45,12.0,424.5,623.97,504.64
2017,1,13,14,30,861.0,59.0,1.4,12.0,397.0,640.36,518.96
2017,1,13,14,45,838.0,57.0,1.35,12.0,363.5,646.79,525.34
2017,1,13,15,0,815.0,55.0,1.3,12.0,330.0,655.65,532.25
2017,1,13,15,15,784.0,52.5,1.35,11.5,292.0,648.29,528.23
2017,1,13,15,30,753.0,50.0,1.4,11.0,254.0,636.97,520.68
2017,1,13,15,45,704.0,46.0,1.5,11.0,212.5,606.72,497.07
2017,1,13,16,0,655.0,42.0,1.6,11.0,171.0,572.71,468.86
2017,1,13,16,15,579.0,36.0,1.75,10.5,129.5,512.87,419.07
2017,1,13,16,30,503.0,30.0,1.9,10.0,88.0,450.27,360.78
2017,1,13,16,45,359.5,21.0,2.05,10.0,53.0,327.7,205.96
2017,1,13,17,0,216.0,12.0,2.2,10.0,18.0,168.24,0.0
2017,1,13,17,15,108.0,6.0,2.25,9.5,9.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,7,45,183.0,13.5,0.7,6.5,28.5,10.62,0.0
2017,1,14,8,0,366.0,27.0,0.6,7.0,57.0,22.53,12.02
2017,1,14,8,15,463.5,35.0,0.55,7.5,96.5,29.27,20.28
2017,1,14,8,30,561.0,43.0,0.5,8.0,136.0,36.12,26.99
2017,1,14,8,45,618.5,48.5,0.45,8.5,177.5,44.2,34.59
2017,1,14,9,0,676.0,54.0,0.4,9.0,219.0,49.22,39.27
2017,1,14,9,15,714.0,58.0,0.35,9.0,258.5,52.81,42.62
2017,1,14,9,30,752.0,62.0,0.3,9.0,298.0,56.41,45.9
2017,1,14,9,45,778.0,65.0,0.3,9.5,333.5,59.06,48.15
2017,1,14,10,0,804.0,68.0,0.3,10.0,369.0,61.7,50.37
2017,1,14,10,15,822.0,70.0,0.25,10.0,399.0,63.46,51.85
2017,1,14,10,30,840.0,72.0,0.2,10.0,429.0,65.21,53.33
2017,1,14,10,45,852.5,73.5,0.2,10.5,452.5,66.49,54.28
2017,1,14,11,0,865.0,75.0,0.2,11.0,476.0,69.2,56.5
2017,1,14,11,15,872.5,76.0,0.3,11.0,492.5,123.34,69.81
2017,1,14,11,30,880.0,77.0,0.4,11.0,509.0,177.58,105.13
2017,1,14,11,45,883.5,78.0,0.5,11.5,518.5,230.95,148.37
2017,1,14,12,0,887.0,79.0,0.6,12.0,528.0,283.54,194.73
2017,1,14,12,15,887.5,79.0,0.7,12.0,529.5,335.13,241.95
2017,1,14,12,30,888.0,79.0,0.8,12.0,531.0,382.46,285.8
2017,1,14,12,45,889.0,77.0,0.95,12.0,525.5,426.44,326.71
2017,1,14,13,0,890.0,75.0,1.1,12.0,520.0,468.39,365.33
2017,1,14,13,15,884.0,74.5,1.15,12.0,506.0,506.28,399.51
2017,1,14,13,30,878.0,74.0,1.2,12.0,492.0,544.19,432.81
2017,1,14,13,45,866.5,73.0,1.3,12.0,471.0,573.59,459.31
2017,1,14,14,0,855.0,72.0,1.4,12.0,450.0,599.53,482.69
2017,1,14,14,15,839.5,70.0,1.45,12.0,422.5,618.37,499.94
2017,1,14,14,30,824.0,68.0,1.5,12.0,395.0,633.44,513.98
2017,1,14,14,45,800.0,66.0,1.55,12.0,361.5,639.01,520.47
2017,1,14,15,0,776.0,64.0,1.6,12.0,328.0,640.53,523.32
2017,1,14,15,15,743.5,60.5,1.7,11.5,290.0,630.28,517.4
2017,1,14,15,30,711.0,57.0,1.8,11.0,252.0,615.98,507.76
2017,1,14,15,45,659.5,52.5,1.9,11.0,211.0,582.63,481.39
2017,1,14,16,0,608.0,48.0,2.0,11.0,170.0,552.79,456.11
2017,1,14,16,15,529.0,41.0,2.1,10.5,129.0,490.28,403.55
2017,1,14,16,30,450.0,34.0,2.2,10.0,88.0,425.74,344.2
2017,1,14,16,45,225.0,26.5,2.35,9.5,53.5,244.85,163.03
2017,1,14,17,0,0.0,19.0,2.5,9.0,19.0,14.95,0.0
2017,1,14,17,15,0.0,9.5,2.55,8.5,9.5,7.47,0.0
2017,1,14,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,7,45,179.0,13.5,1.3,5.5,28.5,10.99,0.0
2017,1,15,8,0,358.0,27.0,1.3,6.0,57.0,22.49,12.19
2017,1,15,8,15,453.5,35.0,1.3,6.0,96.5,29.21,20.35
2017,1,15,8,30,549.0,43.0,1.3,6.0,136.0,36.03,27.1
2017,1,15,8,45,613.5,48.0,1.3,6.5,178.0,43.72,34.39
2017,1,15,9,0,678.0,53.0,1.3,7.0,220.0,48.4,38.8
2017,1,15,9,15,478.5,87.5,1.25,7.5,215.0,65.12,54.03
2017,1,15,9,30,279.0,122.0,1.2,8.0,210.0,85.66,72.49
2017,1,15,9,45,294.5,133.5,1.2,8.5,236.0,93.03,78.87
2017,1,15,10,0,310.0,145.0,1.2,9.0,262.0,100.24,85.05
2017,1,15,10,15,162.0,151.5,1.1,9.0,213.0,104.72,88.87
2017,1,15,10,30,14.0,158.0,1.0,9.0,164.0,112.96,96.01
2017,1,15,10,45,17.0,167.5,0.95,9.5,175.0,119.49,101.4
2017,1,15,11,0,20.0,177.0,0.9,10.0,186.0,125.97,106.73
2017,1,15,11,15,55.5,197.5,0.8,10.0,225.0,140.59,112.11
2017,1,15,11,30,91.0,218.0,0.7,10.0,264.0,164.88,129.86
2017,1,15,11,45,138.0,224.0,0.6,10.5,294.0,187.08,145.53
2017,1,15,12,0,185.0,230.0,0.5,11.0,324.0,215.74,167.18
2017,1,15,12,15,240.0,224.0,0.55,11.0,346.5,243.15,188.92
2017,1,15,12,30,295.0,218.0,0.6,11.0,369.0,279.65,218.76
2017,1,15,12,45,602.0,144.0,0.65,11.5,447.5,372.15,288.9
2017,1,15,13,0,909.0,70.0,0.7,12.0,526.0,472.61,366.58
2017,1,15,13,15,903.0,69.0,0.75,12.0,512.0,510.73,400.13
2017,1,15,13,30,897.0,68.0,0.8,12.0,498.0,545.97,431.25
2017,1,15,13,45,886.5,67.0,0.9,12.0,477.0,575.71,457.98
2017,1,15,14,0,876.0,66.0,1.0,12.0,456.0,602.09,481.68
2017,1,15,14,15,861.0,64.5,1.05,11.5,428.5,621.7,500.36
2017,1,15,14,30,846.0,63.0,1.1,11.0,401.0,643.17,519.95
2017,1,15,14,45,824.0,61.0,1.2,11.0,367.5,650.62,528.36
2017,1,15,15,0,802.0,59.0,1.3,11.0,334.0,654.08,532.87
2017,1,15,15,15,771.0,55.5,1.35,10.5,296.0,645.37,527.95
2017,1,15,15,30,740.0,52.0,1.4,10.0,258.0,632.66,519.48
2017,1,15,15,45,693.0,48.0,1.45,10.0,216.5,603.72,496.63
2017,1,15,16,0,646.0,44.0,1.5,10.0,175.0,571.01,469.35
2017,1,15,16,15,571.5,38.0,1.55,9.5,134.0,511.99,420.07
2017,1,15,16,30,497.0,32.0,1.6,9.0,93.0,450.03,363.64
2017,1,15,16,45,364.0,23.0,1.7,9.0,57.5,337.7,234.37
2017,1,15,17,0,231.0,14.0,1.8,9.0,22.0,181.85,0.0
2017,1,15,17,15,115.5,7.0,1.8,9.0,11.0,5.51,0.0
2017,1,15,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,16,7,45,221.5,12.5,0.65,5.5,31.5,11.15,0.0
2017,1,16,8,0,443.0,25.0,0.6,6.0,63.0,22.97,12.78
2017,1,16,8,15,534.0,32.0,0.5,6.5,104.0,29.53,20.67
2017,1,16,8,30,625.0,39.0,0.4,7.0,145.0,36.19,27.22
2017,1,16,8,45,677.0,43.5,0.3,7.5,187.0,40.48,31.4
2017,1,16,9,0,729.0,48.0,0.2,8.0,229.0,44.82,35.48
2017,1,16,9,15,763.0,51.5,0.15,8.5,268.5,48.16,38.54
2017,1,16,9,30,797.0,55.0,0.1,9.0,308.0,51.5,41.5
2017,1,16,9,45,818.5,58.0,0.1,9.5,343.5,54.26,43.87
2017,1,16,10,0,840.0,61.0,0.1,10.0,379.0,56.99,46.16
2017,1,16,10,15,482.5,124.0,0.15,10.0,310.0,87.83,73.55
2017,1,16,10,30,125.0,187.0,0.2,10.0,241.0,123.72,104.81
2017,1,16,10,45,199.0,192.5,0.3,10.5,283.5,128.62,108.61
2017,1,16,11,0,273.0,198.0,0.4,11.0,326.0,130.17,109.65
2017,1,16,11,15,587.0,134.0,0.5,11.0,421.5,137.29,90.86
2017,1,16,11,30,901.0,70.0,0.6,11.0,517.0,180.15,106.39
2017,1,16,11,45,903.0,70.5,0.7,11.5,525.5,232.99,149.45
2017,1,16,12,0,905.0,71.0,0.8,12.0,534.0,284.81,195.52
2017,1,16,12,15,905.5,71.0,0.8,12.0,535.5,334.54,241.31
2017,1,16,12,30,906.0,71.0,0.8,12.0,537.0,382.68,285.65
2017,1,16,12,45,895.0,73.5,0.85,12.0,529.5,426.82,326.48
2017,1,16,13,0,884.0,76.0,0.9,12.0,522.0,468.1,364.08
2017,1,16,13,15,878.0,75.0,0.85,12.0,508.5,505.45,397.01
2017,1,16,13,30,872.0,74.0,0.8,12.0,495.0,539.98,426.79
2017,1,16,13,45,864.0,72.0,0.75,12.0,474.5,573.05,454.51
2017,1,16,14,0,856.0,70.0,0.7,12.0,454.0,600.03,476.99
2017,1,16,14,15,841.0,68.5,0.65,12.0,426.5,619.88,493.62
2017,1,16,14,30,826.0,67.0,0.6,12.0,399.0,636.0,507.06
2017,1,16,14,45,806.5,64.0,0.6,12.0,366.5,643.62,514.54
2017,1,16,15,0,787.0,61.0,0.6,12.0,334.0,647.34,518.36
2017,1,16,15,15,756.0,58.0,0.6,11.5,296.0,639.03,513.45
2017,1,16,15,30,725.0,55.0,0.6,11.0,258.0,626.72,505.17
2017,1,16,15,45,680.5,50.0,0.65,11.0,217.5,598.23,483.61
2017,1,16,16,0,636.0,45.0,0.7,11.0,177.0,566.07,457.83
2017,1,16,16,15,563.0,39.0,0.75,10.5,135.5,508.0,410.88
2017,1,16,16,30,490.0,33.0,0.8,10.0,94.0,446.94,357.24
2017,1,16,16,45,360.0,24.0,0.9,9.5,58.5,348.93,247.76
2017,1,16,17,0,230.0,15.0,1.0,9.0,23.0,182.43,0.0
2017,1,16,17,15,115.0,7.5,1.05,9.0,11.5,90.4,0.0
2017,1,16,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,17,7,45,131.0,14.5,1.65,4.5,26.0,11.71,0.0
2017,1,17,8,0,262.0,29.0,1.6,5.0,52.0,23.79,13.64
2017,1,17,8,15,326.0,41.5,1.6,5.0,86.5,33.84,24.62
2017,1,17,8,30,390.0,54.0,1.6,5.0,121.0,43.74,34.23
2017,1,17,8,45,439.0,63.0,1.6,5.5,157.5,50.54,40.77
2017,1,17,9,0,488.0,72.0,1.6,6.0,194.0,57.28,47.07
2017,1,17,9,15,514.0,81.0,1.75,6.0,228.5,63.67,53.01
2017,1,17,9,30,540.0,90.0,1.9,6.0,263.0,69.94,58.75
2017,1,17,9,45,541.5,99.0,2.05,6.5,289.0,75.74,63.85
2017,1,17,10,0,543.0,108.0,2.2,7.0,315.0,81.39,68.76
2017,1,17,10,15,517.5,123.5,2.25,7.0,333.5,88.1,74.7
2017,1,17,10,30,492.0,139.0,2.3,7.0,352.0,96.9,82.5
2017,1,17,10,45,453.0,156.5,2.35,7.5,361.0,106.41,90.71
2017,1,17,11,0,414.0,174.0,2.4,8.0,370.0,116.5,99.4
2017,1,17,11,15,495.0,160.5,2.35,8.0,402.5,144.98,102.0
2017,1,17,11,30,576.0,147.0,2.3,8.0,435.0,181.2,123.55
2017,1,17,11,45,711.0,121.0,2.3,8.0,482.5,228.24,157.05
2017,1,17,12,0,846.0,95.0,2.3,8.0,530.0,287.75,204.93
2017,1,17,12,15,625.5,147.5,2.25,8.0,470.0,310.73,236.57
2017,1,17,12,30,405.0,200.0,2.2,8.0,410.0,308.89,244.85
2017,1,17,12,45,465.0,183.5,2.15,8.0,422.0,346.45,277.69
2017,1,17,13,0,525.0,167.0,2.1,8.0,434.0,387.37,313.36
2017,1,17,13,15,439.5,180.5,2.05,8.0,400.0,387.1,316.42
2017,1,17,13,30,354.0,194.0,2.0,8.0,366.0,368.91,304.13
2017,1,17,13,45,343.5,187.0,2.0,8.0,348.0,376.15,312.03
2017,1,17,14,0,333.0,180.0,2.0,8.0,330.0,381.33,317.88
2017,1,17,14,15,323.5,170.0,1.95,8.0,308.5,382.05,319.86
2017,1,17,14,30,314.0,160.0,1.9,8.0,287.0,380.76,320.04
2017,1,17,14,45,294.0,151.0,1.85,8.0,262.5,371.6,313.45
2017,1,17,15,0,274.0,142.0,1.8,8.0,238.0,360.4,304.95
2017,1,17,15,15,262.5,127.0,1.8,7.5,211.0,346.05,294.43
2017,1,17,15,30,251.0,112.0,1.8,7.0,184.0,329.8,281.87
2017,1,17,15,45,230.5,96.5,1.8,7.0,154.5,304.42,260.39
2017,1,17,16,0,210.0,81.0,1.8,7.0,125.0,277.34,236.65
2017,1,17,16,15,180.0,64.0,1.85,7.0,95.5,239.06,202.35
2017,1,17,16,30,150.0,47.0,1.9,7.0,66.0,198.97,164.9
2017,1,17,16,45,75.0,32.0,1.95,7.0,41.5,127.76,93.0
2017,1,17,17,0,0.0,17.0,2.0,7.0,17.0,15.55,0.0
2017,1,17,17,15,0.0,8.5,2.0,7.0,8.5,6.69,0.0
2017,1,17,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.0,4.65,8.5,1.0,0.75,0.0
2017,1,18,8,0,0.0,2.0,4.8,9.0,2.0,1.51,0.0
2017,1,18,8,15,0.0,3.5,4.95,9.0,3.5,2.65,0.0
2017,1,18,8,30,0.0,5.0,5.1,9.0,5.0,3.78,0.0
2017,1,18,8,45,0.0,7.0,5.25,9.5,7.0,5.3,0.0
2017,1,18,9,0,0.0,9.0,5.4,10.0,9.0,6.83,0.56
2017,1,18,9,15,0.0,10.5,5.45,10.0,10.5,7.97,1.61
2017,1,18,9,30,0.0,12.0,5.5,10.0,12.0,9.12,2.66
2017,1,18,9,45,0.0,13.5,5.6,10.5,13.5,10.27,3.68
2017,1,18,10,0,0.0,15.0,5.7,11.0,15.0,11.42,4.7
2017,1,18,10,15,0.0,11.0,5.75,11.0,11.0,8.37,1.92
2017,1,18,10,30,0.0,7.0,5.8,11.0,7.0,5.33,0.0
2017,1,18,10,45,0.0,9.0,5.85,11.0,9.0,6.85,0.53
2017,1,18,11,0,0.0,11.0,5.9,11.0,11.0,8.38,1.9
2017,1,18,11,15,0.0,10.5,6.0,11.0,10.5,8.01,1.25
2017,1,18,11,30,0.0,10.0,6.1,11.0,10.0,7.63,0.92
2017,1,18,11,45,0.0,21.0,6.25,11.5,21.0,16.04,8.13
2017,1,18,12,0,0.0,32.0,6.4,12.0,32.0,24.47,15.33
2017,1,18,12,15,0.0,47.5,6.45,12.0,47.5,36.39,25.51
2017,1,18,12,30,0.0,63.0,6.5,12.0,63.0,48.34,35.71
2017,1,18,12,45,0.0,68.0,6.55,12.0,68.0,52.21,39.01
2017,1,18,13,0,0.0,73.0,6.6,12.0,73.0,56.07,42.32
2017,1,18,13,15,0.0,56.0,6.6,12.0,56.0,42.93,31.14
2017,1,18,13,30,0.0,39.0,6.6,12.0,39.0,29.83,19.96
2017,1,18,13,45,0.0,29.0,6.6,12.0,29.0,22.15,13.4
2017,1,18,14,0,0.0,19.0,6.6,12.0,19.0,14.49,6.83
2017,1,18,14,15,0.0,13.5,6.45,12.0,13.5,10.28,3.22
2017,1,18,14,30,0.0,8.0,6.3,12.0,8.0,6.09,0.0
2017,1,18,14,45,0.0,7.0,6.2,12.0,7.0,5.32,0.0
2017,1,18,15,0,0.0,6.0,6.1,12.0,6.0,4.56,0.0
2017,1,18,15,15,0.0,5.5,5.85,12.0,5.5,4.17,0.0
2017,1,18,15,30,0.0,5.0,5.6,12.0,5.0,3.79,0.0
2017,1,18,15,45,0.0,4.0,5.4,12.0,4.0,3.03,0.0
2017,1,18,16,0,0.0,3.0,5.2,12.0,3.0,2.27,0.0
2017,1,18,16,15,0.0,2.0,4.9,12.0,2.0,1.51,0.0
2017,1,18,16,30,0.0,1.0,4.6,12.0,1.0,0.76,0.0
2017,1,18,16,45,0.0,0.5,4.35,12.0,0.5,0.38,0.0
2017,1,18,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,19,7,45,34.0,20.5,2.95,10.0,23.5,15.33,0.0
2017,1,19,8,0,68.0,41.0,3.0,10.0,47.0,29.49,18.23
2017,1,19,8,15,144.5,60.5,2.95,10.0,82.5,43.4,32.51
2017,1,19,8,30,221.0,80.0,2.9,10.0,118.0,57.0,45.36
2017,1,19,8,45,288.0,93.0,2.85,10.5,157.0,66.49,54.24
2017,1,19,9,0,355.0,106.0,2.8,11.0,196.0,76.07,62.98
2017,1,19,9,15,236.5,125.5,2.8,11.0,190.0,86.8,72.69
2017,1,19,9,30,118.0,145.0,2.8,11.0,184.0,97.87,82.56
2017,1,19,9,45,171.0,152.5,2.8,11.0,215.0,103.9,87.84
2017,1,19,10,0,224.0,160.0,2.8,11.0,246.0,107.51,90.91
2017,1,19,10,15,487.0,128.0,2.75,11.0,335.0,90.31,75.5
2017,1,19,10,30,750.0,96.0,2.7,11.0,424.0,74.99,61.76
2017,1,19,10,45,779.0,93.5,2.7,11.0,450.0,79.58,65.77
2017,1,19,11,0,808.0,91.0,2.7,11.0,476.0,79.77,65.84
2017,1,19,11,15,816.5,92.0,2.65,11.0,493.0,131.5,78.55
2017,1,19,11,30,825.0,93.0,2.6,11.0,510.0,183.56,113.19
2017,1,19,11,45,836.0,91.5,2.6,11.0,520.5,234.23,154.95
2017,1,19,12,0,847.0,90.0,2.6,11.0,531.0,284.9,200.59
2017,1,19,12,15,423.5,81.5,2.55,11.0,302.0,197.85,148.47
2017,1,19,12,30,0.0,73.0,2.5,11.0,73.0,56.08,42.37
2017,1,19,12,45,110.5,152.0,2.45,11.0,208.5,169.46,136.56
2017,1,19,13,0,221.0,231.0,2.4,11.0,344.0,292.36,237.09
2017,1,19,13,15,527.5,159.0,2.35,11.0,421.0,412.01,333.73
2017,1,19,13,30,834.0,87.0,2.3,11.0,498.0,539.16,436.33
2017,1,19,13,45,822.0,86.0,2.3,11.0,477.5,567.38,461.15
2017,1,19,14,0,810.0,85.0,2.3,11.0,457.0,592.17,483.37
2017,1,19,14,15,567.5,123.5,2.3,11.0,376.5,510.84,420.66
2017,1,19,14,30,325.0,162.0,2.3,11.0,296.0,390.81,324.86
2017,1,19,14,45,271.0,154.0,2.3,11.0,260.0,359.75,300.85
2017,1,19,15,0,217.0,146.0,2.3,11.0,224.0,325.23,272.85
2017,1,19,15,15,201.5,132.5,2.25,10.5,199.0,308.98,260.51
2017,1,19,15,30,186.0,119.0,2.2,10.0,174.0,275.62,233.66
2017,1,19,15,45,170.5,102.5,2.15,10.0,146.5,252.25,213.94
2017,1,19,16,0,155.0,86.0,2.1,10.0,119.0,242.96,205.05
2017,1,19,16,15,132.0,68.0,2.1,10.0,92.0,208.49,174.36
2017,1,19,16,30,109.0,50.0,2.1,10.0,65.0,172.17,141.07
2017,1,19,16,45,54.5,34.0,2.1,10.0,41.5,98.82,72.98
2017,1,19,17,0,0.0,18.0,2.1,10.0,18.0,16.03,0.0
2017,1,19,17,15,0.0,9.0,2.15,10.0,9.0,7.08,0.0
2017,1,19,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,20,7,45,5.0,16.0,3.4,9.5,16.5,12.32,0.0
2017,1,20,8,0,10.0,32.0,3.4,10.0,33.0,23.83,13.81
2017,1,20,8,15,31.5,51.0,3.5,10.0,56.5,37.07,27.0
2017,1,20,8,30,53.0,70.0,3.6,10.0,80.0,50.1,39.24
2017,1,20,8,45,62.0,89.0,3.7,10.0,103.0,62.83,51.09
2017,1,20,9,0,71.0,108.0,3.8,10.0,126.0,75.33,62.58
2017,1,20,9,15,81.5,126.0,3.9,10.0,150.0,87.07,73.23
2017,1,20,9,30,92.0,144.0,4.0,10.0,174.0,98.57,83.54
2017,1,20,9,45,118.5,155.0,4.1,10.0,198.5,104.51,88.77
2017,1,20,10,0,145.0,166.0,4.2,10.0,223.0,111.79,95.13
2017,1,20,10,15,307.5,157.5,4.25,10.0,289.5,107.62,91.26
2017,1,20,10,30,470.0,149.0,4.3,10.0,356.0,102.47,86.54
2017,1,20,10,45,284.5,181.0,4.4,10.0,308.5,120.49,102.4
2017,1,20,11,0,99.0,213.0,4.5,10.0,261.0,142.5,121.68
2017,1,20,11,15,400.0,175.0,4.5,10.0,377.0,146.89,106.07
2017,1,20,11,30,701.0,137.0,4.5,10.0,493.0,194.42,128.44
2017,1,20,11,45,635.5,148.5,4.55,10.0,476.0,235.29,165.71
2017,1,20,12,0,570.0,160.0,4.6,10.0,459.0,264.86,196.27
2017,1,20,12,15,318.5,195.5,4.55,10.0,363.0,249.1,195.15
2017,1,20,12,30,67.0,231.0,4.5,10.0,267.0,202.22,164.27
2017,1,20,12,45,64.0,231.0,4.5,10.0,265.0,208.58,170.28
2017,1,20,13,0,61.0,231.0,4.5,10.0,263.0,214.64,175.91
2017,1,20,13,15,94.5,228.0,4.5,10.0,275.5,235.67,193.96
2017,1,20,13,30,128.0,225.0,4.5,10.0,288.0,269.0,222.47
2017,1,20,13,45,193.5,211.5,4.55,10.0,303.0,304.47,253.33
2017,1,20,14,0,259.0,198.0,4.6,10.0,318.0,355.84,297.5
2017,1,20,14,15,129.5,169.0,4.6,9.5,229.5,245.81,206.22
2017,1,20,14,30,0.0,140.0,4.6,9.0,141.0,115.24,93.94
2017,1,20,14,45,53.5,146.0,4.65,9.0,166.0,172.53,144.67
2017,1,20,15,0,107.0,152.0,4.7,9.0,191.0,239.28,202.94
2017,1,20,15,15,92.5,138.0,4.7,9.0,169.5,206.46,175.14
2017,1,20,15,30,78.0,124.0,4.7,9.0,148.0,187.32,158.68
2017,1,20,15,45,65.5,106.0,4.7,9.0,124.0,163.23,137.7
2017,1,20,16,0,53.0,88.0,4.7,9.0,100.0,138.07,115.38
2017,1,20,16,15,37.5,69.5,4.65,8.5,77.0,108.62,89.07
2017,1,20,16,30,22.0,51.0,4.6,8.0,54.0,77.57,60.99
2017,1,20,16,45,11.0,32.0,4.55,8.0,33.5,46.13,31.59
2017,1,20,17,0,0.0,13.0,4.5,8.0,13.0,9.9,0.0
2017,1,20,17,15,0.0,6.5,4.45,8.0,6.5,5.11,0.0
2017,1,20,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,21,7,45,32.5,22.0,3.5,9.5,25.0,16.38,0.0
2017,1,21,8,0,65.0,44.0,3.4,10.0,50.0,31.38,20.17
2017,1,21,8,15,140.5,64.0,3.3,10.0,86.5,45.64,34.57
2017,1,21,8,30,216.0,84.0,3.2,10.0,123.0,59.48,47.63
2017,1,21,8,45,311.5,92.5,3.1,10.0,164.5,66.52,54.41
2017,1,21,9,0,407.0,101.0,3.0,10.0,206.0,73.31,60.77
2017,1,21,9,15,454.5,109.5,2.95,10.0,244.5,79.25,66.2
2017,1,21,9,30,502.0,118.0,2.9,10.0,283.0,85.14,71.48
2017,1,21,9,45,359.0,140.5,2.85,10.5,265.5,98.25,82.97
2017,1,21,10,0,216.0,163.0,2.8,11.0,248.0,111.48,94.41
2017,1,21,10,15,284.0,167.5,2.75,11.0,288.0,112.9,95.49
2017,1,21,10,30,352.0,172.0,2.7,11.0,328.0,116.75,98.72
2017,1,21,10,45,354.0,182.0,2.65,11.0,346.0,122.41,103.54
2017,1,21,11,0,356.0,192.0,2.6,11.0,364.0,129.26,109.39
2017,1,21,11,15,405.5,189.0,2.6,11.0,391.0,156.22,112.98
2017,1,21,11,30,455.0,186.0,2.6,11.0,418.0,191.36,135.79
2017,1,21,11,45,322.5,213.0,2.65,11.0,379.5,215.82,161.89
2017,1,21,12,0,190.0,240.0,2.7,11.0,341.0,224.26,175.54
2017,1,21,12,15,146.0,240.0,2.7,11.0,317.5,227.25,180.77
2017,1,21,12,30,102.0,240.0,2.7,11.0,294.0,221.25,178.01
2017,1,21,12,45,79.5,232.0,2.75,11.0,274.0,215.52,174.53
2017,1,21,13,0,57.0,224.0,2.8,11.0,254.0,206.97,168.34
2017,1,21,13,15,60.5,220.0,2.8,11.0,251.0,212.03,173.05
2017,1,21,13,30,64.0,216.0,2.8,11.0,248.0,217.24,177.89
2017,1,21,13,45,79.5,210.5,2.85,11.0,248.5,228.07,187.56
2017,1,21,14,0,95.0,205.0,2.9,11.0,249.0,239.95,198.22
2017,1,21,14,15,49.0,175.0,2.95,10.5,197.5,188.16,155.39
2017,1,21,14,30,3.0,145.0,3.0,10.0,146.0,121.78,99.12
2017,1,21,14,45,1.5,114.0,3.15,10.0,114.5,93.54,75.26
2017,1,21,15,0,0.0,83.0,3.3,10.0,83.0,65.15,50.94
2017,1,21,15,15,0.0,73.5,3.4,10.0,73.5,57.36,44.29
2017,1,21,15,30,0.0,64.0,3.5,10.0,64.0,49.5,37.49
2017,1,21,15,45,0.0,54.0,3.65,10.0,54.0,41.35,30.38
2017,1,21,16,0,0.0,44.0,3.8,10.0,44.0,33.64,23.57
2017,1,21,16,15,0.0,34.0,3.9,9.5,34.0,25.95,16.76
2017,1,21,16,30,0.0,24.0,4.0,9.0,24.0,18.28,9.92
2017,1,21,16,45,0.0,15.5,4.15,9.0,15.5,11.78,3.85
2017,1,21,17,0,0.0,7.0,4.3,9.0,7.0,5.3,0.0
2017,1,21,17,15,0.0,3.5,4.45,9.0,3.5,2.75,0.0
2017,1,21,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,5.75,9.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,22,7,45,132.5,19.0,1.85,9.5,31.5,14.48,0.0
2017,1,22,8,0,265.0,38.0,1.7,10.0,63.0,28.83,18.29
2017,1,22,8,15,367.0,48.0,1.65,10.0,103.5,39.34,29.12
2017,1,22,8,30,469.0,58.0,1.6,10.0,144.0,47.41,36.93
