Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,8,45,545.0,63.5,1.6,10.5,187.5,51.72,41.08
2017,1,22,9,0,621.0,69.0,1.6,11.0,231.0,56.19,45.21
2017,1,22,9,15,662.0,73.5,1.7,11.0,271.0,59.6,48.34
2017,1,22,9,30,703.0,78.0,1.8,11.0,311.0,63.05,51.42
2017,1,22,9,45,732.5,81.5,1.9,11.0,347.5,65.63,53.68
2017,1,22,10,0,762.0,85.0,2.0,11.0,384.0,68.23,55.92
2017,1,22,10,15,569.5,127.0,2.15,11.0,360.5,91.05,76.14
2017,1,22,10,30,377.0,169.0,2.3,11.0,337.0,115.54,97.64
2017,1,22,10,45,428.0,168.5,2.45,11.5,368.5,112.78,94.85
2017,1,22,11,0,479.0,168.0,2.6,12.0,400.0,114.95,96.45
2017,1,22,11,15,430.0,186.0,2.7,12.0,400.0,156.56,111.93
2017,1,22,11,30,381.0,204.0,2.8,12.0,400.0,193.8,140.54
2017,1,22,11,45,358.5,213.0,2.95,12.0,400.0,223.03,165.73
2017,1,22,12,0,336.0,222.0,3.1,12.0,400.0,249.79,190.48
2017,1,22,12,15,256.0,233.5,3.15,11.5,370.0,258.71,203.03
2017,1,22,12,30,176.0,245.0,3.2,11.0,340.0,255.08,204.27
2017,1,22,12,45,104.0,228.0,3.3,11.0,284.0,222.15,179.78
2017,1,22,13,0,32.0,211.0,3.4,11.0,228.0,184.99,150.44
2017,1,22,13,15,65.5,218.0,3.4,11.0,251.5,212.66,173.81
2017,1,22,13,30,99.0,225.0,3.4,11.0,275.0,243.95,200.31
2017,1,22,13,45,49.5,144.0,3.4,11.0,169.0,149.09,121.79
2017,1,22,14,0,0.0,63.0,3.4,11.0,63.0,48.31,35.95
2017,1,22,14,15,0.0,41.0,3.3,10.5,41.0,31.35,21.51
2017,1,22,14,30,0.0,19.0,3.2,10.0,19.0,14.48,6.96
2017,1,22,14,45,0.0,15.0,3.1,10.0,15.0,11.42,4.31
2017,1,22,15,0,0.0,11.0,3.0,10.0,11.0,8.36,1.65
2017,1,22,15,15,0.0,9.5,2.9,9.5,9.5,7.22,0.67
2017,1,22,15,30,0.0,8.0,2.8,9.0,8.0,6.07,0.0
2017,1,22,15,45,0.0,6.5,2.7,9.0,6.5,4.93,0.0
2017,1,22,16,0,0.0,5.0,2.6,9.0,5.0,3.79,0.0
2017,1,22,16,15,0.0,4.0,2.65,8.5,4.0,3.03,0.0
2017,1,22,16,30,0.0,3.0,2.7,8.0,3.0,2.27,0.0
2017,1,22,16,45,0.0,2.0,2.8,8.0,2.0,1.51,0.0
2017,1,22,17,0,0.0,1.0,2.9,8.0,1.0,0.75,0.0
2017,1,22,17,15,0.0,0.5,2.95,8.0,0.5,0.39,0.0
2017,1,22,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,23,7,45,0.0,15.5,1.7,7.5,15.5,11.83,0.0
2017,1,23,8,0,0.0,31.0,1.7,8.0,31.0,23.2,13.9
2017,1,23,8,15,12.0,50.0,1.7,8.0,52.0,36.7,27.07
2017,1,23,8,30,24.0,69.0,1.7,8.0,73.0,49.57,39.2
2017,1,23,8,45,36.5,87.5,1.75,8.0,96.0,62.05,50.86
2017,1,23,9,0,49.0,106.0,1.8,8.0,119.0,74.33,62.18
2017,1,23,9,15,61.5,121.5,1.75,8.0,140.5,84.74,71.66
2017,1,23,9,30,74.0,137.0,1.7,8.0,162.0,94.98,80.84
2017,1,23,9,45,45.0,142.5,1.7,8.5,158.5,98.95,84.13
2017,1,23,10,0,16.0,148.0,1.7,9.0,155.0,105.86,90.0
2017,1,23,10,15,208.0,157.0,1.7,9.0,250.0,105.56,89.56
2017,1,23,10,30,400.0,166.0,1.7,9.0,345.0,111.27,94.49
2017,1,23,10,45,225.5,185.5,1.7,9.0,287.5,121.78,103.61
2017,1,23,11,0,51.0,205.0,1.7,9.0,230.0,137.9,117.62
2017,1,23,11,15,64.5,216.5,1.75,9.0,249.5,153.04,122.65
2017,1,23,11,30,78.0,228.0,1.8,9.0,269.0,170.04,135.47
2017,1,23,11,45,126.5,236.5,1.85,9.0,303.5,193.52,152.8
2017,1,23,12,0,175.0,245.0,1.9,9.0,338.0,224.25,177.0
2017,1,23,12,15,409.0,193.0,1.95,9.0,412.5,278.91,216.25
2017,1,23,12,30,643.0,141.0,2.0,9.0,487.0,352.97,274.47
2017,1,23,12,45,578.0,160.5,2.1,9.0,469.0,375.89,298.52
2017,1,23,13,0,513.0,180.0,2.2,9.0,451.0,396.51,319.58
2017,1,23,13,15,574.0,156.5,2.25,9.0,452.5,435.48,353.93
2017,1,23,13,30,635.0,133.0,2.3,9.0,454.0,482.89,394.78
2017,1,23,13,45,647.0,123.5,2.35,9.0,440.0,511.24,420.23
2017,1,23,14,0,659.0,114.0,2.4,9.0,426.0,537.85,444.11
2017,1,23,14,15,348.5,143.0,2.4,9.0,307.5,387.66,323.73
2017,1,23,14,30,38.0,172.0,2.4,9.0,189.0,183.46,151.84
2017,1,23,14,45,214.0,151.5,2.4,9.0,233.0,318.45,269.22
2017,1,23,15,0,390.0,131.0,2.4,9.0,277.0,449.04,379.11
2017,1,23,15,15,352.5,125.0,2.35,8.5,246.5,427.79,362.17
2017,1,23,15,30,315.0,119.0,2.3,8.0,216.0,387.78,330.46
2017,1,23,15,45,282.0,105.0,2.25,8.0,182.5,355.64,303.76
2017,1,23,16,0,249.0,91.0,2.2,8.0,149.0,321.65,274.53
2017,1,23,16,15,208.0,75.0,2.15,7.5,116.5,276.93,235.56
2017,1,23,16,30,167.0,59.0,2.1,7.0,84.0,231.0,194.1
2017,1,23,16,45,102.0,41.5,2.1,7.0,55.0,162.65,130.1
2017,1,23,17,0,37.0,24.0,2.1,7.0,26.0,68.67,26.69
2017,1,23,17,15,18.5,12.0,2.05,7.0,13.0,23.35,0.0
2017,1,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,7,45,113.0,19.5,2.65,7.0,31.0,14.81,0.0
2017,1,24,8,0,226.0,39.0,2.7,7.0,62.0,29.4,19.33
2017,1,24,8,15,312.0,51.5,2.7,7.0,100.0,38.85,29.11
2017,1,24,8,30,398.0,64.0,2.7,7.0,138.0,48.3,38.22
2017,1,24,8,45,468.5,71.0,2.75,7.5,179.5,56.87,46.27
2017,1,24,9,0,539.0,78.0,2.8,8.0,221.0,62.16,51.17
2017,1,24,9,15,614.5,72.0,2.75,8.0,259.5,57.8,47.27
2017,1,24,9,30,690.0,66.0,2.7,8.0,298.0,58.6,47.98
2017,1,24,9,45,741.0,71.0,2.65,8.0,345.0,63.03,51.94
2017,1,24,10,0,792.0,76.0,2.6,8.0,392.0,67.47,55.87
2017,1,24,10,15,810.5,78.0,2.45,8.0,423.0,69.1,57.24
2017,1,24,10,30,829.0,80.0,2.3,8.0,454.0,70.74,58.61
2017,1,24,10,45,849.5,79.5,2.2,8.5,480.5,70.64,58.31
2017,1,24,11,0,870.0,79.0,2.1,9.0,507.0,74.87,61.89
2017,1,24,11,15,878.5,80.0,1.9,9.0,524.5,130.3,74.97
2017,1,24,11,30,887.0,81.0,1.7,9.0,542.0,186.01,112.76
2017,1,24,11,45,897.5,79.5,1.55,9.5,553.5,244.12,160.76
2017,1,24,12,0,908.0,78.0,1.4,10.0,565.0,297.2,208.09
2017,1,24,12,15,909.5,78.0,1.3,10.0,568.0,348.36,255.57
2017,1,24,12,30,911.0,78.0,1.2,10.0,571.0,398.04,301.45
2017,1,24,12,45,916.5,75.0,1.15,10.5,567.0,444.95,343.63
2017,1,24,13,0,922.0,72.0,1.1,11.0,563.0,490.14,383.21
2017,1,24,13,15,582.0,148.5,1.25,11.0,456.0,439.02,350.32
2017,1,24,13,30,242.0,225.0,1.4,11.0,349.0,330.01,267.6
2017,1,24,13,45,570.0,146.5,1.55,11.0,422.5,483.11,393.08
2017,1,24,14,0,898.0,68.0,1.7,11.0,496.0,630.36,510.74
2017,1,24,14,15,885.0,66.5,1.8,11.0,469.0,652.58,529.88
2017,1,24,14,30,872.0,65.0,1.9,11.0,442.0,671.13,547.03
2017,1,24,14,45,854.0,62.5,2.05,11.0,408.5,681.34,557.4
2017,1,24,15,0,836.0,60.0,2.2,11.0,375.0,694.38,569.02
2017,1,24,15,15,809.5,57.5,2.2,10.5,336.5,691.0,568.08
2017,1,24,15,30,783.0,55.0,2.2,10.0,298.0,683.62,563.82
2017,1,24,15,45,744.5,51.0,2.25,10.0,255.5,661.36,546.73
2017,1,24,16,0,706.0,47.0,2.3,10.0,213.0,635.3,525.51
2017,1,24,16,15,643.5,41.5,2.3,9.5,169.5,585.36,484.45
2017,1,24,16,30,581.0,36.0,2.3,9.0,126.0,532.33,438.04
2017,1,24,16,45,474.5,28.5,2.35,8.5,85.5,441.0,354.02
2017,1,24,17,0,368.0,21.0,2.4,8.0,45.0,339.1,178.54
2017,1,24,17,15,184.0,10.5,2.4,8.0,22.5,147.07,0.0
2017,1,24,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,25,7,45,191.0,16.5,0.75,7.0,36.0,13.4,0.0
2017,1,25,8,0,382.0,33.0,0.7,7.0,72.0,27.44,17.88
2017,1,25,8,15,472.0,41.0,0.65,7.5,113.5,34.06,24.9
2017,1,25,8,30,562.0,49.0,0.6,8.0,155.0,40.77,31.39
2017,1,25,8,45,622.5,54.0,0.6,8.5,198.5,44.96,35.4
2017,1,25,9,0,683.0,59.0,0.6,9.0,242.0,53.32,43.04
2017,1,25,9,15,719.5,63.0,0.65,9.0,283.0,56.82,46.24
2017,1,25,9,30,756.0,67.0,0.7,9.0,324.0,60.32,49.38
2017,1,25,9,45,787.5,68.5,0.8,9.5,361.5,61.83,50.57
2017,1,25,10,0,819.0,70.0,0.9,10.0,399.0,63.4,51.79
2017,1,25,10,15,836.0,72.0,0.95,10.0,430.5,65.13,53.23
2017,1,25,10,30,853.0,74.0,1.0,10.0,462.0,66.84,54.66
2017,1,25,10,45,867.5,74.5,1.05,10.5,487.0,67.44,54.99
2017,1,25,11,0,882.0,75.0,1.1,11.0,512.0,79.91,65.85
2017,1,25,11,15,890.0,76.0,1.1,11.0,530.0,135.11,77.67
2017,1,25,11,30,898.0,77.0,1.1,11.0,548.0,190.44,114.75
2017,1,25,11,45,905.0,77.0,1.15,11.0,558.5,244.73,159.69
2017,1,25,12,0,912.0,77.0,1.2,11.0,569.0,298.53,208.01
2017,1,25,12,15,913.0,77.0,1.2,11.0,572.0,349.81,255.55
2017,1,25,12,30,914.0,77.0,1.2,11.0,575.0,399.55,301.56
2017,1,25,12,45,901.5,80.0,1.3,11.5,567.5,444.78,343.13
2017,1,25,13,0,889.0,83.0,1.4,12.0,560.0,487.01,381.18
2017,1,25,13,15,883.5,82.5,1.45,11.5,547.0,528.47,418.73
2017,1,25,13,30,878.0,82.0,1.5,11.0,534.0,565.9,452.44
2017,1,25,13,45,639.5,131.5,1.55,11.0,454.0,516.93,417.61
2017,1,25,14,0,401.0,181.0,1.6,11.0,374.0,440.27,359.17
2017,1,25,14,15,368.0,176.0,1.6,11.0,345.5,420.16,345.55
2017,1,25,14,30,335.0,171.0,1.6,11.0,317.0,409.9,338.67
2017,1,25,14,45,275.5,164.0,1.65,11.0,278.0,376.02,312.28
2017,1,25,15,0,216.0,157.0,1.7,11.0,239.0,338.4,282.23
2017,1,25,15,15,205.5,142.5,1.7,10.5,214.0,324.8,272.55
2017,1,25,15,30,195.0,128.0,1.7,10.0,189.0,309.63,261.09
2017,1,25,15,45,185.0,111.0,1.7,10.0,162.0,290.0,245.08
2017,1,25,16,0,175.0,94.0,1.7,10.0,135.0,268.81,227.15
2017,1,25,16,15,351.5,67.5,1.7,9.5,129.5,394.73,332.85
2017,1,25,16,30,528.0,41.0,1.7,9.0,124.0,507.14,418.14
2017,1,25,16,45,418.0,32.0,1.7,8.5,84.0,412.44,332.21
2017,1,25,17,0,308.0,23.0,1.7,8.0,44.0,308.39,181.62
2017,1,25,17,15,154.0,11.5,1.7,8.0,22.0,125.64,0.0
2017,1,25,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,26,7,45,198.0,15.5,2.05,5.5,36.5,12.57,0.0
2017,1,26,8,0,396.0,31.0,2.1,6.0,73.0,25.8,16.62
2017,1,26,8,15,484.0,39.0,2.1,6.5,115.0,32.49,23.58
2017,1,26,8,30,572.0,47.0,2.1,7.0,157.0,39.26,30.1
2017,1,26,8,45,629.0,52.0,2.1,7.5,200.0,43.48,34.15
2017,1,26,9,0,686.0,57.0,2.1,8.0,243.0,51.7,41.7
2017,1,26,9,15,722.5,61.0,2.05,8.0,284.0,55.24,44.96
2017,1,26,9,30,759.0,65.0,2.0,8.0,325.0,58.79,48.16
2017,1,26,9,45,793.0,66.0,1.95,8.5,363.5,60.01,49.09
2017,1,26,10,0,827.0,67.0,1.9,9.0,402.0,61.3,50.08
2017,1,26,10,15,844.5,69.0,1.85,9.5,433.5,63.09,51.49
2017,1,26,10,30,862.0,71.0,1.8,10.0,465.0,64.86,52.88
2017,1,26,10,45,874.0,72.5,1.75,10.5,490.0,72.9,59.84
2017,1,26,11,0,886.0,74.0,1.7,11.0,515.0,80.21,66.11
2017,1,26,11,15,894.5,75.0,1.65,11.0,533.5,135.73,77.83
2017,1,26,11,30,903.0,76.0,1.6,11.0,552.0,191.44,115.5
2017,1,26,11,45,907.5,76.5,1.55,11.0,563.0,245.95,160.97
2017,1,26,12,0,912.0,77.0,1.5,11.0,574.0,299.74,209.52
2017,1,26,12,15,914.0,77.0,1.45,11.0,577.0,351.42,257.46
2017,1,26,12,30,916.0,77.0,1.4,11.0,580.0,401.65,303.89
2017,1,26,12,45,916.5,76.0,1.35,11.5,575.5,448.75,346.29
2017,1,26,13,0,917.0,75.0,1.3,12.0,571.0,493.8,385.78
2017,1,26,13,15,912.5,74.5,1.1,12.0,558.0,534.64,420.59
2017,1,26,13,30,908.0,74.0,0.9,12.0,545.0,572.71,451.78
2017,1,26,13,45,900.0,73.0,0.75,12.0,525.0,605.35,478.04
2017,1,26,14,0,892.0,72.0,0.6,12.0,505.0,634.74,500.83
2017,1,26,14,15,879.5,70.5,0.45,12.0,477.5,657.34,517.81
2017,1,26,14,30,867.0,69.0,0.3,12.0,450.0,682.14,535.56
2017,1,26,14,45,849.5,66.5,0.2,12.0,416.5,693.3,543.61
2017,1,26,15,0,832.0,64.0,0.1,12.0,383.0,700.48,548.16
2017,1,26,15,15,805.5,61.0,0.25,11.5,344.5,696.48,548.92
2017,1,26,15,30,779.0,58.0,0.4,11.0,306.0,688.42,546.88
2017,1,26,15,45,742.0,54.0,0.6,11.0,263.5,667.19,534.28
2017,1,26,16,0,705.0,50.0,0.8,11.0,221.0,642.12,517.37
2017,1,26,16,15,643.5,44.5,1.0,10.5,177.0,592.6,480.66
2017,1,26,16,30,582.0,39.0,1.2,10.0,133.0,539.79,438.01
2017,1,26,16,45,479.0,31.0,1.4,9.5,91.5,449.77,360.05
2017,1,26,17,0,376.0,23.0,1.6,9.0,50.0,352.79,223.69
2017,1,26,17,15,188.0,11.5,1.8,8.5,25.0,151.91,0.0
2017,1,26,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,27,7,45,246.0,15.0,1.65,6.5,41.5,13.38,0.85
2017,1,27,8,0,492.0,30.0,1.6,7.0,83.0,27.61,18.23
2017,1,27,8,15,575.0,36.5,1.5,7.5,127.0,33.7,24.61
2017,1,27,8,30,658.0,43.0,1.4,8.0,171.0,39.88,30.58
2017,1,27,8,45,709.5,47.0,1.35,8.5,215.5,43.76,34.3
2017,1,27,9,0,761.0,51.0,1.3,9.0,260.0,47.7,37.93
2017,1,27,9,15,794.0,54.5,1.15,9.0,302.0,51.04,40.99
2017,1,27,9,30,827.0,58.0,1.0,9.0,344.0,54.37,43.99
2017,1,27,9,45,843.5,62.0,0.9,9.5,380.5,57.8,46.92
2017,1,27,10,0,860.0,66.0,0.8,10.0,417.0,61.14,49.74
2017,1,27,10,15,875.5,68.0,0.7,10.5,448.5,69.03,56.59
2017,1,27,10,30,891.0,70.0,0.6,11.0,480.0,71.21,58.29
2017,1,27,10,45,901.0,71.5,0.5,11.5,505.0,72.85,59.52
2017,1,27,11,0,911.0,73.0,0.4,12.0,530.0,81.2,66.63
2017,1,27,11,15,917.5,74.0,0.35,12.0,548.0,138.04,78.01
2017,1,27,11,30,924.0,75.0,0.3,12.0,566.0,194.84,115.9
2017,1,27,11,45,926.5,76.0,0.25,12.5,576.0,250.56,161.12
2017,1,27,12,0,929.0,77.0,0.2,13.0,586.0,305.35,208.73
2017,1,27,12,15,929.0,77.0,0.35,13.0,588.0,357.4,256.27
2017,1,27,12,30,929.0,77.0,0.5,13.0,590.0,407.79,302.43
2017,1,27,12,45,921.5,78.5,0.7,13.0,583.5,454.59,345.58
2017,1,27,13,0,914.0,80.0,0.9,13.0,577.0,498.74,385.82
2017,1,27,13,15,908.0,79.0,1.05,13.0,563.0,538.47,421.54
2017,1,27,13,30,902.0,78.0,1.2,13.0,549.0,575.28,454.31
2017,1,27,13,45,890.0,77.5,1.4,13.0,527.5,606.1,482.31
2017,1,27,14,0,878.0,77.0,1.6,13.0,506.0,638.05,510.52
2017,1,27,14,15,864.0,75.5,1.65,13.0,478.5,660.14,529.99
2017,1,27,14,30,850.0,74.0,1.7,13.0,451.0,678.42,546.34
2017,1,27,14,45,827.5,72.0,1.8,13.0,416.5,686.34,554.9
2017,1,27,15,0,805.0,70.0,1.9,13.0,382.0,690.1,559.28
2017,1,27,15,15,777.0,67.0,1.85,12.5,343.5,684.54,556.54
2017,1,27,15,30,749.0,64.0,1.8,12.0,305.0,674.86,550.46
2017,1,27,15,45,705.5,60.0,1.8,12.0,262.0,648.13,530.21
2017,1,27,16,0,662.0,56.0,1.8,12.0,219.0,624.13,511.04
2017,1,27,16,15,598.5,49.5,1.8,11.5,175.5,572.49,469.82
2017,1,27,16,30,535.0,43.0,1.8,11.0,132.0,518.19,423.97
2017,1,27,16,45,425.5,34.5,1.85,10.5,91.0,423.67,341.9
2017,1,27,17,0,316.0,26.0,1.9,10.0,50.0,324.1,218.18
2017,1,27,17,15,158.0,13.0,1.85,10.0,25.0,130.73,0.0
2017,1,27,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,6.0,1.85,4.5,6.0,0.0,0.0
2017,1,28,7,30,0.0,12.0,1.9,5.0,12.0,9.44,0.0
2017,1,28,7,45,177.5,23.5,2.0,5.5,43.0,17.93,4.23
2017,1,28,8,0,355.0,35.0,2.1,6.0,74.0,28.9,19.53
2017,1,28,8,15,430.5,45.0,2.05,6.5,114.0,36.97,27.67
2017,1,28,8,30,506.0,55.0,2.0,7.0,154.0,45.0,35.36
2017,1,28,8,45,560.5,60.0,2.0,7.5,195.0,48.9,39.11
2017,1,28,9,0,615.0,65.0,2.0,8.0,236.0,52.88,42.78
2017,1,28,9,15,662.0,65.0,1.95,8.5,274.0,53.17,42.99
2017,1,28,9,30,709.0,65.0,1.9,9.0,312.0,58.02,47.27
2017,1,28,9,45,780.0,67.5,1.9,9.5,366.0,60.92,49.71
2017,1,28,10,0,851.0,70.0,1.9,10.0,420.0,63.95,52.23
2017,1,28,10,15,659.5,114.0,1.9,10.0,398.0,85.68,71.55
2017,1,28,10,30,468.0,158.0,1.9,10.0,376.0,107.32,90.59
2017,1,28,10,45,576.0,137.0,1.9,10.5,419.0,98.05,82.05
2017,1,28,11,0,684.0,116.0,1.9,11.0,462.0,91.8,76.27
2017,1,28,11,15,803.0,97.5,1.8,11.0,517.0,140.14,84.19
2017,1,28,11,30,922.0,79.0,1.7,11.0,572.0,198.68,120.49
2017,1,28,11,45,692.5,140.5,1.65,11.5,515.0,245.64,169.58
2017,1,28,12,0,463.0,202.0,1.6,12.0,458.0,272.57,203.21
2017,1,28,12,15,698.5,140.5,1.55,12.0,528.5,334.94,249.94
2017,1,28,12,30,934.0,79.0,1.5,12.0,599.0,412.89,311.77
2017,1,28,12,45,930.0,79.5,1.45,12.5,593.0,460.62,354.42
2017,1,28,13,0,926.0,80.0,1.4,13.0,587.0,505.94,393.98
2017,1,28,13,15,921.0,79.0,1.3,13.0,573.5,546.78,429.3
2017,1,28,13,30,916.0,78.0,1.2,13.0,560.0,584.75,461.27
2017,1,28,13,45,908.0,76.5,1.15,13.0,539.5,617.47,488.75
2017,1,28,14,0,900.0,75.0,1.1,13.0,519.0,646.85,513.04
2017,1,28,14,15,887.0,73.5,1.0,13.0,491.0,669.6,531.33
2017,1,28,14,30,874.0,72.0,0.9,13.0,463.0,694.56,550.5
2017,1,28,14,45,855.5,69.5,0.85,13.0,429.0,705.34,559.18
2017,1,28,15,0,837.0,67.0,0.8,13.0,395.0,712.04,564.16
2017,1,28,15,15,810.5,64.0,0.75,12.5,356.0,708.18,562.46
2017,1,28,15,30,784.0,61.0,0.7,12.0,317.0,700.19,557.61
2017,1,28,15,45,745.5,57.0,0.65,11.5,274.0,677.76,541.68
2017,1,28,16,0,707.0,53.0,0.6,11.0,231.0,651.36,521.92
2017,1,28,16,15,646.5,47.5,0.6,10.5,186.0,602.26,484.29
2017,1,28,16,30,586.0,42.0,0.6,10.0,141.0,549.67,441.52
2017,1,28,16,45,483.0,34.0,0.6,9.5,98.5,469.35,372.92
2017,1,28,17,0,380.0,26.0,0.6,9.0,56.0,377.46,261.44
2017,1,28,17,15,190.0,13.0,0.65,8.5,28.0,155.69,0.0
2017,1,28,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,6.0,1.95,5.0,6.0,0.0,0.0
2017,1,29,7,30,0.0,12.0,2.0,5.0,12.0,9.44,0.0
2017,1,29,7,45,162.0,24.5,2.05,5.5,42.5,18.62,5.62
2017,1,29,8,0,324.0,37.0,2.1,6.0,73.0,30.39,20.94
2017,1,29,8,15,390.0,47.0,2.05,6.5,110.5,38.29,28.9
2017,1,29,8,30,456.0,57.0,2.0,7.0,148.0,46.13,36.41
2017,1,29,8,45,498.0,65.0,1.95,7.5,186.0,52.1,42.04
2017,1,29,9,0,540.0,73.0,1.9,8.0,224.0,58.0,47.44
2017,1,29,9,15,562.5,81.0,1.75,8.5,259.5,63.56,52.42
2017,1,29,9,30,585.0,89.0,1.6,9.0,295.0,69.01,57.18
2017,1,29,9,45,576.5,102.5,1.5,9.5,323.5,77.79,64.86
2017,1,29,10,0,568.0,116.0,1.4,10.0,352.0,86.31,72.2
2017,1,29,10,15,603.0,116.0,1.25,10.5,383.5,85.89,71.53
2017,1,29,10,30,638.0,116.0,1.1,11.0,415.0,85.68,71.06
2017,1,29,10,45,627.5,126.5,0.95,11.5,433.0,91.77,76.15
2017,1,29,11,0,617.0,137.0,0.8,12.0,451.0,104.57,78.17
2017,1,29,11,15,559.5,161.5,0.75,12.0,454.0,155.6,104.88
2017,1,29,11,30,502.0,186.0,0.7,12.0,457.0,201.81,140.26
2017,1,29,11,45,475.5,197.0,0.65,12.5,457.0,239.35,171.78
2017,1,29,12,0,449.0,208.0,0.6,13.0,457.0,273.87,202.35
2017,1,29,12,15,525.5,184.5,0.55,13.0,478.0,312.15,233.44
2017,1,29,12,30,602.0,161.0,0.5,13.0,499.0,359.91,272.69
2017,1,29,12,45,763.5,123.0,0.5,13.5,547.5,431.23,328.6
2017,1,29,13,0,925.0,85.0,0.5,14.0,596.0,511.88,391.39
2017,1,29,13,15,764.0,117.5,0.45,14.0,532.5,508.38,392.92
2017,1,29,13,30,603.0,150.0,0.4,14.0,469.0,488.22,381.0
2017,1,29,13,45,520.0,165.5,0.4,14.0,433.5,477.76,375.77
2017,1,29,14,0,437.0,181.0,0.4,14.0,398.0,466.19,368.59
2017,1,29,14,15,481.5,160.5,0.4,14.0,388.0,496.52,393.88
2017,1,29,14,30,526.0,140.0,0.4,14.0,378.0,526.44,418.31
2017,1,29,14,45,478.5,137.0,0.45,14.0,341.5,509.21,406.82
2017,1,29,15,0,431.0,134.0,0.5,14.0,305.0,487.85,392.3
2017,1,29,15,15,412.5,124.5,0.5,13.5,275.0,477.35,386.37
2017,1,29,15,30,394.0,115.0,0.5,13.0,245.0,464.29,377.97
2017,1,29,15,45,377.0,101.0,0.5,13.0,212.0,444.65,363.44
2017,1,29,16,0,360.0,87.0,0.5,13.0,179.0,422.62,346.3
2017,1,29,16,15,321.0,74.0,0.55,12.5,144.5,382.46,314.36
2017,1,29,16,30,282.0,61.0,0.6,12.0,110.0,340.76,279.43
2017,1,29,16,45,234.0,45.0,0.7,11.5,77.5,286.47,231.76
2017,1,29,17,0,186.0,29.0,0.8,11.0,45.0,231.13,166.41
2017,1,29,17,15,93.0,14.5,0.85,11.0,22.5,82.88,0.0
2017,1,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,7.0,1.1,6.5,7.0,0.0,0.0
2017,1,30,7,30,0.0,14.0,1.1,7.0,14.0,11.02,0.0
2017,1,30,7,45,172.0,25.5,1.1,7.5,45.5,19.39,6.91
2017,1,30,8,0,344.0,37.0,1.1,8.0,77.0,30.44,20.93
2017,1,30,8,15,414.5,46.5,1.1,8.5,115.5,38.0,28.47
2017,1,30,8,30,485.0,56.0,1.1,9.0,154.0,45.53,35.63
2017,1,30,8,45,528.5,63.0,1.1,9.5,193.0,50.81,40.57
2017,1,30,9,0,572.0,70.0,1.1,10.0,232.0,56.05,45.33
2017,1,30,9,15,599.0,76.5,1.05,10.0,268.5,60.66,49.5
2017,1,30,9,30,626.0,83.0,1.0,10.0,305.0,65.2,53.53
2017,1,30,9,45,680.5,80.0,0.95,10.5,345.0,63.45,51.76
2017,1,30,10,0,735.0,77.0,0.9,11.0,385.0,67.06,54.79
2017,1,30,10,15,625.0,114.0,0.85,11.5,389.5,84.79,70.27
2017,1,30,10,30,515.0,151.0,0.8,12.0,394.0,103.87,86.7
2017,1,30,10,45,721.0,113.5,0.75,12.5,473.0,84.88,69.73
2017,1,30,11,0,927.0,76.0,0.7,13.0,552.0,87.08,60.0
2017,1,30,11,15,934.0,77.0,0.65,13.0,570.5,145.26,82.15
2017,1,30,11,30,941.0,78.0,0.6,13.0,589.0,203.45,121.75
2017,1,30,11,45,944.5,79.0,0.6,13.5,599.5,260.69,168.68
2017,1,30,12,0,948.0,80.0,0.6,14.0,610.0,317.09,218.08
2017,1,30,12,15,949.0,80.0,0.6,14.0,613.0,370.83,266.53
2017,1,30,12,30,950.0,80.0,0.6,14.0,616.0,422.97,313.21
2017,1,30,12,45,945.5,80.5,0.6,14.0,610.0,471.48,356.13
2017,1,30,13,0,941.0,81.0,0.6,14.0,604.0,517.49,395.95
2017,1,30,13,15,936.0,80.5,0.55,14.0,591.0,559.67,431.26
2017,1,30,13,30,931.0,80.0,0.5,14.0,578.0,598.95,463.3
2017,1,30,13,45,923.0,78.5,0.45,14.0,557.0,632.46,490.22
2017,1,30,14,0,915.0,77.0,0.4,14.0,536.0,662.58,513.98
2017,1,30,14,15,903.0,75.5,0.35,14.0,508.0,686.63,532.83
2017,1,30,14,30,891.0,74.0,0.3,14.0,480.0,712.99,552.72
2017,1,30,14,45,771.0,82.5,0.25,14.0,416.0,664.36,518.68
2017,1,30,15,0,651.0,91.0,0.2,14.0,352.0,611.56,481.51
2017,1,30,15,15,627.5,86.5,0.2,13.5,318.0,605.68,480.04
2017,1,30,15,30,604.0,82.0,0.2,13.0,284.0,596.3,474.69
2017,1,30,15,45,579.5,73.5,0.2,13.0,246.5,578.16,461.59
2017,1,30,16,0,555.0,65.0,0.2,13.0,209.0,556.86,445.41
2017,1,30,16,15,501.0,58.5,0.2,12.5,169.5,511.69,410.84
2017,1,30,16,30,447.0,52.0,0.2,12.0,130.0,463.7,372.17
2017,1,30,16,45,372.5,40.5,0.2,11.5,92.5,392.38,312.27
2017,1,30,17,0,298.0,29.0,0.2,11.0,55.0,321.42,234.45
2017,1,30,17,15,149.0,14.5,0.35,11.0,27.5,163.41,0.0
2017,1,30,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,7.5,2.15,6.5,7.5,0.0,0.0
2017,1,31,7,30,0.0,15.0,2.2,7.0,15.0,11.8,0.0
2017,1,31,7,45,151.5,27.5,2.25,7.5,45.5,20.78,8.61
2017,1,31,8,0,303.0,40.0,2.3,8.0,76.0,32.7,22.96
2017,1,31,8,15,364.0,52.0,2.3,8.0,113.5,39.63,29.99
2017,1,31,8,30,425.0,64.0,2.3,8.0,151.0,51.37,41.05
2017,1,31,8,45,464.0,73.5,2.3,8.5,189.0,58.28,47.49
2017,1,31,9,0,503.0,83.0,2.3,9.0,227.0,65.08,53.66
2017,1,31,9,15,537.0,88.5,2.25,9.5,263.0,68.67,56.81
2017,1,31,9,30,571.0,94.0,2.2,10.0,299.0,72.28,59.88
2017,1,31,9,45,629.0,91.5,2.15,10.5,339.0,70.61,58.16
2017,1,31,10,0,687.0,89.0,2.1,11.0,379.0,69.29,56.76
2017,1,31,10,15,743.5,83.0,2.05,11.0,418.0,71.3,58.43
2017,1,31,10,30,800.0,77.0,2.0,11.0,457.0,67.85,55.25
2017,1,31,10,45,600.0,138.5,1.95,11.5,431.5,99.03,82.6
2017,1,31,11,0,400.0,200.0,1.9,12.0,406.0,139.22,108.14
2017,1,31,11,15,304.5,224.5,1.8,12.5,384.5,174.68,129.58
2017,1,31,11,30,209.0,249.0,1.7,13.0,363.0,201.81,153.13
2017,1,31,11,45,283.5,241.5,1.6,13.5,399.5,230.45,173.08
2017,1,31,12,0,358.0,234.0,1.5,14.0,436.0,267.92,201.68
2017,1,31,12,15,431.0,216.5,1.45,14.0,461.0,307.74,233.9
2017,1,31,12,30,504.0,199.0,1.4,14.0,486.0,351.57,270.14
2017,1,31,12,45,338.0,229.0,1.35,14.0,421.0,332.5,260.66
2017,1,31,13,0,172.0,259.0,1.3,14.0,356.0,296.0,235.13
2017,1,31,13,15,194.5,251.5,1.25,14.0,358.0,315.4,251.78
2017,1,31,13,30,217.0,244.0,1.2,14.0,360.0,335.87,269.04
2017,1,31,13,45,358.5,207.5,1.2,14.0,391.5,411.67,330.55
2017,1,31,14,0,500.0,171.0,1.2,14.0,423.0,498.32,399.5
2017,1,31,14,15,446.5,171.5,1.15,14.0,388.0,486.69,391.06
2017,1,31,14,30,393.0,172.0,1.1,14.0,353.0,470.12,379.24
2017,1,31,14,45,282.0,172.5,1.1,14.0,297.5,392.88,319.7
2017,1,31,15,0,171.0,173.0,1.1,14.0,242.0,309.4,253.39
2017,1,31,15,15,164.0,157.5,1.05,13.5,218.5,296.48,244.6
2017,1,31,15,30,157.0,142.0,1.0,13.0,195.0,282.37,234.14
2017,1,31,15,45,148.0,124.0,0.95,12.5,169.0,262.13,218.34
2017,1,31,16,0,139.0,106.0,0.9,12.0,143.0,240.55,200.94
2017,1,31,16,15,123.5,88.0,0.9,11.5,116.0,212.53,177.42
2017,1,31,16,30,108.0,70.0,0.9,11.0,89.0,183.26,151.97
2017,1,31,16,45,85.5,51.0,0.9,11.0,63.5,144.95,117.52
2017,1,31,17,0,63.0,32.0,0.9,11.0,38.0,103.69,76.35
2017,1,31,17,15,31.5,16.0,0.95,10.5,19.0,48.63,0.0
2017,1,31,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,3.5,2.9,8.0,3.5,0.0,0.0
2017,2,1,7,30,0.0,7.0,2.9,8.0,7.0,5.51,0.0
2017,2,1,7,45,0.0,20.5,2.9,8.5,20.5,15.65,5.57
2017,2,1,8,0,0.0,34.0,2.9,9.0,34.0,25.67,16.81
2017,2,1,8,15,0.0,51.0,2.85,9.0,51.0,37.91,28.36
2017,2,1,8,30,0.0,68.0,2.8,9.0,68.0,50.01,39.67
2017,2,1,8,45,0.5,85.0,2.8,9.5,85.0,61.99,50.66
2017,2,1,9,0,1.0,102.0,2.8,10.0,102.0,73.85,61.35
2017,2,1,9,15,5.0,116.5,2.85,10.0,118.0,84.08,70.54
2017,2,1,9,30,9.0,131.0,2.9,10.0,134.0,94.23,79.53
2017,2,1,9,45,19.0,148.5,2.95,10.5,156.5,106.17,89.87
2017,2,1,10,0,29.0,166.0,3.0,11.0,179.0,113.83,96.29
2017,2,1,10,15,183.0,179.5,3.0,11.0,266.5,121.61,102.95
2017,2,1,10,30,337.0,193.0,3.0,11.0,354.0,128.13,108.47
2017,2,1,10,45,332.0,205.0,3.05,11.5,370.5,134.47,113.62
2017,2,1,11,0,327.0,217.0,3.1,12.0,387.0,146.65,114.76
2017,2,1,11,15,163.5,173.5,3.1,12.0,258.5,135.94,103.13
2017,2,1,11,30,0.0,130.0,3.1,12.0,130.0,98.2,77.67
2017,2,1,11,45,0.0,147.5,3.1,12.0,147.5,111.24,88.57
2017,2,1,12,0,0.0,165.0,3.1,12.0,165.0,124.58,99.65
2017,2,1,12,15,0.0,161.0,3.1,12.0,161.0,122.49,97.86
2017,2,1,12,30,0.0,157.0,3.1,12.0,157.0,120.24,95.98
2017,2,1,12,45,4.0,174.0,3.1,12.0,176.0,135.71,108.85
2017,2,1,13,0,8.0,191.0,3.1,12.0,195.0,152.19,122.57
2017,2,1,13,15,11.5,195.0,3.1,12.0,201.5,159.0,128.35
2017,2,1,13,30,15.0,199.0,3.1,12.0,208.0,166.44,134.73
2017,2,1,13,45,13.0,190.0,3.1,12.0,197.5,160.08,129.65
2017,2,1,14,0,11.0,181.0,3.1,12.0,187.0,153.39,124.31
2017,2,1,14,15,206.0,177.0,3.15,12.0,273.0,319.19,265.03
2017,2,1,14,30,401.0,173.0,3.2,12.0,359.0,477.72,395.77
2017,2,1,14,45,213.0,165.0,3.25,12.0,263.0,335.52,279.46
2017,2,1,15,0,25.0,157.0,3.3,12.0,167.0,153.5,125.67
2017,2,1,15,15,21.0,143.0,3.4,12.0,151.0,140.53,115.22
2017,2,1,15,30,17.0,129.0,3.5,12.0,135.0,127.32,104.15
2017,2,1,15,45,12.0,113.0,3.6,12.0,117.0,110.81,90.06
2017,2,1,16,0,7.0,97.0,3.7,12.0,99.0,93.99,75.5
2017,2,1,16,15,3.5,79.0,3.75,11.5,80.0,75.43,59.4
2017,2,1,16,30,0.0,61.0,3.8,11.0,61.0,56.18,42.47
2017,2,1,16,45,0.0,43.5,3.9,11.0,43.5,39.4,27.57
2017,2,1,17,0,0.0,26.0,4.0,11.0,26.0,20.87,10.83
2017,2,1,17,15,0.0,13.0,4.0,11.0,13.0,9.9,0.0
2017,2,1,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
