Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,1.0,3.45,11.0,1.0,0.0,0.0
2017,2,2,7,30,0.0,2.0,3.4,11.0,2.0,1.57,0.0
2017,2,2,7,45,0.0,6.5,3.35,11.0,6.5,4.92,0.0
2017,2,2,8,0,0.0,11.0,3.3,11.0,11.0,8.34,1.62
2017,2,2,8,15,0.0,17.0,3.25,11.0,17.0,12.91,5.89
2017,2,2,8,30,0.0,23.0,3.2,11.0,23.0,17.5,10.15
2017,2,2,8,45,0.0,29.0,3.15,11.5,29.0,22.09,14.37
2017,2,2,9,0,0.0,35.0,3.1,12.0,35.0,26.7,18.53
2017,2,2,9,15,0.0,41.0,3.05,12.0,41.0,31.31,22.7
2017,2,2,9,30,0.0,47.0,3.0,12.0,47.0,35.93,26.83
2017,2,2,9,45,0.0,94.5,3.0,12.0,94.5,71.2,58.35
2017,2,2,10,0,0.0,142.0,3.0,12.0,142.0,102.92,86.32
2017,2,2,10,15,0.0,119.5,3.0,12.0,119.5,88.92,73.76
2017,2,2,10,30,0.0,97.0,3.0,12.0,97.0,73.81,60.27
2017,2,2,10,45,1.0,132.5,3.0,12.5,133.5,98.34,81.66
2017,2,2,11,0,2.0,168.0,3.0,13.0,170.0,122.06,97.46
2017,2,2,11,15,1.0,149.0,3.0,13.0,150.0,110.84,87.96
2017,2,2,11,30,0.0,130.0,3.0,13.0,130.0,98.24,77.4
2017,2,2,11,45,0.0,132.5,3.0,13.5,132.5,100.5,79.09
2017,2,2,12,0,0.0,135.0,3.0,14.0,135.0,102.77,80.78
2017,2,2,12,15,0.0,125.0,3.0,14.0,125.0,95.71,74.88
2017,2,2,12,30,0.0,115.0,3.0,14.0,115.0,88.39,68.79
2017,2,2,12,45,0.0,133.5,3.05,14.0,133.5,102.82,80.83
2017,2,2,13,0,0.0,152.0,3.1,14.0,152.0,117.71,93.21
2017,2,2,13,15,0.0,154.0,3.05,14.0,154.0,119.98,95.14
2017,2,2,13,30,0.0,156.0,3.0,14.0,156.0,122.41,97.23
2017,2,2,13,45,10.0,175.0,3.0,14.0,180.0,145.37,116.53
2017,2,2,14,0,20.0,194.0,3.0,14.0,204.0,170.52,137.64
2017,2,2,14,15,33.5,194.0,2.95,13.5,210.0,195.03,158.66
2017,2,2,14,30,47.0,194.0,2.9,13.0,216.0,210.45,172.33
2017,2,2,14,45,23.5,165.5,2.9,13.0,176.5,156.47,127.42
2017,2,2,15,0,0.0,137.0,2.9,13.0,137.0,114.41,91.82
2017,2,2,15,15,0.0,123.5,2.85,13.0,123.5,103.77,83.07
2017,2,2,15,30,0.0,110.0,2.8,13.0,110.0,93.0,74.08
2017,2,2,15,45,0.0,95.0,2.8,13.0,95.0,80.48,63.5
2017,2,2,16,0,0.0,80.0,2.8,13.0,80.0,67.71,52.58
2017,2,2,16,15,0.0,64.5,2.8,13.0,64.5,54.07,40.76
2017,2,2,16,30,0.0,49.0,2.8,13.0,49.0,39.98,28.44
2017,2,2,16,45,0.0,35.0,2.85,13.0,35.0,27.12,17.12
2017,2,2,17,0,0.0,21.0,2.9,13.0,21.0,16.01,7.07
2017,2,2,17,15,0.0,10.5,2.95,13.0,10.5,7.98,0.0
2017,2,2,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,3,7,15,43.5,8.0,3.45,12.0,9.5,6.29,0.0
2017,2,3,7,30,87.0,16.0,3.6,12.0,19.0,12.59,0.0
2017,2,3,7,45,200.5,30.0,3.75,12.0,52.0,22.78,11.64
2017,2,3,8,0,314.0,44.0,3.9,12.0,85.0,33.51,23.49
2017,2,3,8,15,399.0,54.0,3.95,12.0,126.5,43.8,33.28
2017,2,3,8,30,484.0,64.0,4.0,12.0,168.0,51.68,40.72
2017,2,3,8,45,242.0,60.0,4.05,12.5,112.0,44.04,34.02
2017,2,3,9,0,0.0,56.0,4.1,13.0,56.0,42.88,32.98
2017,2,3,9,15,0.0,65.0,4.1,13.0,65.0,49.84,39.2
2017,2,3,9,30,0.0,74.0,4.1,13.0,74.0,56.62,45.21
2017,2,3,9,45,58.0,131.0,4.15,13.0,156.5,93.71,78.06
2017,2,3,10,0,116.0,188.0,4.2,13.0,239.0,124.19,104.69
2017,2,3,10,15,121.5,202.5,4.2,13.0,259.0,132.54,111.75
2017,2,3,10,30,127.0,217.0,4.2,13.0,279.0,140.66,118.6
2017,2,3,10,45,93.0,222.0,4.25,13.0,269.0,147.88,124.67
2017,2,3,11,0,59.0,227.0,4.3,13.0,259.0,152.74,122.21
2017,2,3,11,15,29.5,148.5,4.2,13.0,164.5,110.7,86.75
2017,2,3,11,30,0.0,70.0,4.1,13.0,70.0,53.79,40.04
2017,2,3,11,45,0.5,122.0,4.1,13.0,122.5,93.02,73.02
2017,2,3,12,0,1.0,174.0,4.1,13.0,175.0,131.42,104.94
2017,2,3,12,15,9.5,195.0,4.0,13.0,201.0,150.6,120.52
2017,2,3,12,30,18.0,216.0,3.9,13.0,227.0,171.33,137.51
2017,2,3,12,45,97.5,241.0,3.85,13.0,297.5,231.25,185.98
2017,2,3,13,0,177.0,266.0,3.8,13.0,368.0,305.05,246.06
2017,2,3,13,15,88.5,154.0,3.7,13.0,205.0,178.25,144.01
2017,2,3,13,30,0.0,42.0,3.6,13.0,42.0,32.18,21.73
2017,2,3,13,45,45.5,136.5,3.55,13.0,160.0,140.44,113.69
2017,2,3,14,0,91.0,231.0,3.5,13.0,278.0,262.0,214.57
2017,2,3,14,15,45.5,127.5,3.45,13.0,151.0,138.69,112.62
2017,2,3,14,30,0.0,24.0,3.4,13.0,24.0,18.32,10.05
2017,2,3,14,45,0.0,22.0,3.35,13.0,22.0,16.78,8.78
2017,2,3,15,0,0.0,20.0,3.3,13.0,20.0,15.24,7.48
2017,2,3,15,15,347.5,48.0,3.2,12.5,169.5,347.08,296.55
2017,2,3,15,30,695.0,76.0,3.1,12.0,319.0,667.57,554.04
2017,2,3,15,45,663.0,70.0,3.05,12.0,278.0,647.27,536.24
2017,2,3,16,0,631.0,64.0,3.0,12.0,237.0,623.49,517.34
2017,2,3,16,15,573.0,57.5,2.9,12.0,193.5,574.97,477.6
2017,2,3,16,30,515.0,51.0,2.8,12.0,150.0,523.65,433.77
2017,2,3,16,45,428.5,42.0,2.75,12.0,109.0,444.3,365.08
2017,2,3,17,0,342.0,33.0,2.7,12.0,68.0,364.39,287.14
2017,2,3,17,15,171.0,16.5,2.65,12.0,34.0,192.39,48.37
2017,2,3,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,4.0,2.1,11.0,4.0,3.15,0.0
2017,2,4,7,30,0.0,8.0,2.1,11.0,8.0,6.29,0.0
2017,2,4,7,45,0.0,21.0,2.15,11.5,21.0,16.03,6.88
2017,2,4,8,0,0.0,34.0,2.2,12.0,34.0,25.83,16.91
2017,2,4,8,15,0.0,49.5,2.2,12.0,49.5,37.12,27.43
2017,2,4,8,30,0.0,65.0,2.2,12.0,65.0,48.3,37.76
2017,2,4,8,45,0.0,81.0,2.2,12.0,81.0,59.7,48.17
2017,2,4,9,0,0.0,97.0,2.2,12.0,97.0,70.99,58.33
2017,2,4,9,15,0.0,112.5,2.15,12.0,112.5,81.84,67.98
2017,2,4,9,30,0.0,128.0,2.1,12.0,128.0,92.58,77.4
2017,2,4,9,45,113.0,157.0,2.05,12.5,206.5,106.98,89.78
2017,2,4,10,0,226.0,186.0,2.0,13.0,285.0,125.33,105.45
2017,2,4,10,15,331.5,182.0,1.95,13.0,338.5,121.96,102.26
2017,2,4,10,30,437.0,178.0,1.9,13.0,392.0,117.89,98.52
2017,2,4,10,45,399.5,197.0,1.85,13.0,400.5,131.52,110.18
2017,2,4,11,0,362.0,216.0,1.8,13.0,409.0,149.48,114.74
2017,2,4,11,15,360.0,224.5,1.8,13.0,422.0,182.59,133.02
2017,2,4,11,30,358.0,233.0,1.8,13.0,435.0,215.52,157.49
2017,2,4,11,45,361.5,237.0,1.8,13.0,444.0,246.5,183.18
2017,2,4,12,0,365.0,241.0,1.8,13.0,453.0,277.53,210.23
2017,2,4,12,15,589.5,177.0,1.8,13.0,520.5,333.43,251.8
2017,2,4,12,30,814.0,113.0,1.8,13.0,588.0,409.48,312.04
2017,2,4,12,45,413.5,159.5,1.8,13.0,401.0,318.27,250.72
2017,2,4,13,0,13.0,206.0,1.8,13.0,214.0,166.39,132.9
2017,2,4,13,15,98.0,231.0,1.8,13.0,286.0,240.7,194.27
2017,2,4,13,30,183.0,256.0,1.8,13.0,358.0,329.21,265.97
2017,2,4,13,45,139.0,244.5,1.8,13.0,320.5,306.28,247.98
2017,2,4,14,0,95.0,233.0,1.8,13.0,283.0,266.47,216.49
2017,2,4,14,15,55.0,204.5,1.75,13.0,233.0,219.65,178.64
2017,2,4,14,30,15.0,176.0,1.7,13.0,183.0,156.6,126.54
2017,2,4,14,45,61.5,178.5,1.7,13.0,205.0,210.51,172.78
2017,2,4,15,0,108.0,181.0,1.7,13.0,227.0,271.79,224.28
2017,2,4,15,15,99.5,166.0,1.65,12.5,205.0,241.23,200.0
2017,2,4,15,30,91.0,151.0,1.6,12.0,183.0,225.63,187.89
2017,2,4,15,45,84.0,132.5,1.6,12.0,159.0,205.78,171.69
2017,2,4,16,0,77.0,114.0,1.6,12.0,135.0,185.02,154.35
2017,2,4,16,15,262.5,88.0,1.55,11.5,142.0,339.99,287.02
2017,2,4,16,30,448.0,62.0,1.5,11.0,149.0,482.63,400.53
2017,2,4,16,45,354.5,50.5,1.5,11.0,108.0,393.4,323.67
2017,2,4,17,0,261.0,39.0,1.5,11.0,67.0,308.15,244.66
2017,2,4,17,15,130.5,19.5,1.55,11.0,33.5,162.21,61.0
2017,2,4,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,6.5,2.35,10.0,6.5,5.11,0.0
2017,2,5,7,30,0.0,13.0,2.4,10.0,13.0,9.91,0.0
2017,2,5,7,45,28.0,31.0,2.5,10.5,35.0,23.16,12.89
2017,2,5,8,0,56.0,49.0,2.6,11.0,57.0,35.85,25.81
2017,2,5,8,15,76.0,69.0,2.7,11.0,83.5,49.51,38.59
2017,2,5,8,30,96.0,89.0,2.8,11.0,110.0,62.88,50.97
2017,2,5,8,45,114.0,107.5,2.95,11.5,138.0,75.1,62.04
2017,2,5,9,0,132.0,126.0,3.1,12.0,166.0,87.06,72.66
2017,2,5,9,15,144.5,142.5,3.2,12.0,192.0,97.6,81.99
2017,2,5,9,30,157.0,159.0,3.3,12.0,218.0,107.9,90.98
2017,2,5,9,45,203.0,172.0,3.4,12.0,256.5,116.7,98.57
2017,2,5,10,0,249.0,185.0,3.5,12.0,295.0,122.05,103.07
2017,2,5,10,15,202.5,203.5,3.6,12.0,297.0,134.9,114.12
2017,2,5,10,30,156.0,222.0,3.7,12.0,299.0,143.97,121.81
2017,2,5,10,45,156.0,234.0,3.8,12.5,314.5,150.51,127.05
2017,2,5,11,0,156.0,246.0,3.9,13.0,330.0,162.23,128.28
2017,2,5,11,15,78.0,186.0,3.95,13.0,228.0,139.55,108.74
2017,2,5,11,30,0.0,126.0,4.0,13.0,126.0,95.5,75.05
2017,2,5,11,45,25.5,188.5,4.05,13.0,203.5,144.39,114.64
2017,2,5,12,0,51.0,251.0,4.1,13.0,281.0,198.37,158.26
2017,2,5,12,15,36.5,238.5,4.1,12.5,260.0,191.99,154.01
2017,2,5,12,30,22.0,226.0,4.1,12.0,239.0,180.44,145.37
2017,2,5,12,45,11.0,190.5,4.15,12.0,197.0,151.43,121.74
2017,2,5,13,0,0.0,155.0,4.2,12.0,155.0,120.03,95.79
2017,2,5,13,15,0.0,110.5,4.25,12.0,110.5,85.39,66.84
2017,2,5,13,30,0.0,66.0,4.3,12.0,66.0,50.69,37.58
2017,2,5,13,45,0.0,95.5,4.35,12.0,95.5,73.69,57.15
2017,2,5,14,0,0.0,125.0,4.4,12.0,125.0,98.02,77.78
2017,2,5,14,15,3.0,145.5,4.5,12.0,147.0,118.35,95.11
2017,2,5,14,30,6.0,166.0,4.6,12.0,169.0,140.72,114.17
2017,2,5,14,45,3.0,104.0,4.7,12.0,105.5,84.06,66.43
2017,2,5,15,0,0.0,42.0,4.8,12.0,42.0,32.11,22.04
2017,2,5,15,15,0.0,38.0,4.9,12.0,38.0,29.02,19.44
2017,2,5,15,30,0.0,34.0,5.0,12.0,34.0,25.94,16.82
2017,2,5,15,45,0.0,29.5,5.15,12.0,29.5,22.48,13.84
2017,2,5,16,0,0.0,25.0,5.3,12.0,25.0,19.03,10.85
2017,2,5,16,15,0.0,20.5,5.35,12.0,20.5,15.59,7.83
2017,2,5,16,30,0.0,16.0,5.4,12.0,16.0,12.15,4.78
2017,2,5,16,45,0.0,11.5,5.5,12.0,11.5,8.72,1.73
2017,2,5,17,0,0.0,7.0,5.6,12.0,7.0,5.3,0.0
2017,2,5,17,15,0.0,3.5,5.6,12.0,3.5,2.64,0.0
2017,2,5,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,3.5,2.55,12.0,3.5,2.75,0.0
2017,2,6,7,30,0.0,7.0,2.5,12.0,7.0,5.31,0.0
2017,2,6,7,45,0.0,17.5,2.45,12.0,17.5,13.32,5.15
2017,2,6,8,0,0.0,28.0,2.4,12.0,28.0,21.37,13.1
2017,2,6,8,15,0.0,40.5,2.3,12.0,40.5,30.98,22.03
2017,2,6,8,30,0.0,53.0,2.2,12.0,53.0,40.32,30.66
2017,2,6,8,45,0.0,65.5,2.15,12.0,65.5,49.52,39.07
2017,2,6,9,0,0.0,78.0,2.1,12.0,78.0,58.65,47.3
2017,2,6,9,15,0.0,90.0,2.05,12.0,90.0,67.36,55.05
2017,2,6,9,30,0.0,102.0,2.0,12.0,102.0,75.99,62.65
2017,2,6,9,45,4.5,130.5,1.95,12.0,132.5,95.33,79.65
2017,2,6,10,0,9.0,159.0,1.9,12.0,163.0,114.07,95.94
2017,2,6,10,15,25.5,181.5,1.9,12.0,194.0,128.94,108.7
2017,2,6,10,30,42.0,204.0,1.9,12.0,225.0,137.11,115.56
2017,2,6,10,45,21.0,184.0,1.9,12.0,194.5,131.99,110.9
2017,2,6,11,0,0.0,164.0,1.9,12.0,164.0,119.89,95.76
2017,2,6,11,15,35.5,209.0,1.85,12.0,229.5,149.33,118.63
2017,2,6,11,30,71.0,254.0,1.8,12.0,295.0,188.24,148.58
2017,2,6,11,45,39.0,224.0,1.8,12.0,247.0,171.07,135.9
2017,2,6,12,0,7.0,194.0,1.8,12.0,199.0,147.54,117.94
2017,2,6,12,15,9.5,201.0,1.85,12.0,207.0,155.16,124.25
2017,2,6,12,30,12.0,208.0,1.9,12.0,215.0,163.25,130.93
2017,2,6,12,45,6.0,172.0,1.95,12.0,175.5,135.07,107.89
2017,2,6,13,0,0.0,136.0,2.0,12.0,136.0,105.15,83.2
2017,2,6,13,15,0.0,134.0,2.0,12.0,134.0,103.97,82.32
2017,2,6,13,30,0.0,132.0,2.0,12.0,132.0,102.78,81.41
2017,2,6,13,45,4.5,158.5,2.0,12.0,161.0,127.93,102.58
2017,2,6,14,0,9.0,185.0,2.0,12.0,190.0,155.1,125.34
2017,2,6,14,15,4.5,149.0,2.05,12.0,151.5,122.34,98.17
2017,2,6,14,30,0.0,113.0,2.1,12.0,113.0,88.96,70.25
2017,2,6,14,45,0.0,76.5,2.2,12.0,76.5,58.76,44.78
2017,2,6,15,0,0.0,40.0,2.3,12.0,40.0,30.57,20.74
2017,2,6,15,15,0.0,28.5,2.3,12.0,28.5,21.74,13.17
2017,2,6,15,30,0.0,17.0,2.3,12.0,17.0,12.94,5.58
2017,2,6,15,45,0.0,14.5,2.35,12.0,14.5,11.02,3.93
2017,2,6,16,0,0.0,12.0,2.4,12.0,12.0,9.11,2.26
2017,2,6,16,15,0.0,10.0,2.4,12.0,10.0,7.58,0.92
2017,2,6,16,30,0.0,8.0,2.4,12.0,8.0,6.06,0.0
2017,2,6,16,45,0.0,6.0,2.45,12.0,6.0,4.54,0.0
2017,2,6,17,0,0.0,4.0,2.5,12.0,4.0,3.02,0.0
2017,2,6,17,15,0.0,2.0,2.65,12.0,2.0,1.51,0.0
2017,2,6,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,7,7,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,7,7,45,0.0,1.5,4.55,14.0,1.5,1.13,0.0
2017,2,7,8,0,0.0,3.0,4.4,14.0,3.0,2.27,0.0
2017,2,7,8,15,0.0,4.5,4.15,14.0,4.5,3.41,0.0
2017,2,7,8,30,0.0,6.0,3.9,14.0,6.0,4.55,0.0
2017,2,7,8,45,0.0,7.5,3.7,14.0,7.5,5.69,0.0
2017,2,7,9,0,0.0,9.0,3.5,14.0,9.0,6.83,0.5
2017,2,7,9,15,0.0,10.5,3.4,14.0,10.5,7.98,1.53
2017,2,7,9,30,0.0,12.0,3.3,14.0,12.0,9.13,2.55
2017,2,7,9,45,17.0,95.5,3.25,14.0,103.0,70.99,57.66
2017,2,7,10,0,34.0,179.0,3.2,14.0,194.0,121.82,102.08
2017,2,7,10,15,17.0,163.5,3.1,14.0,171.0,117.99,98.45
2017,2,7,10,30,0.0,148.0,3.0,14.0,148.0,108.44,89.96
2017,2,7,10,45,5.5,170.0,2.9,14.0,173.0,123.08,102.51
2017,2,7,11,0,11.0,192.0,2.8,14.0,198.0,138.27,110.12
2017,2,7,11,15,13.5,201.5,2.75,14.0,209.5,147.28,117.02
2017,2,7,11,30,16.0,211.0,2.7,14.0,221.0,156.7,124.43
2017,2,7,11,45,16.5,215.0,2.65,14.0,225.5,162.39,129.0
2017,2,7,12,0,17.0,219.0,2.6,14.0,230.0,168.1,133.69
2017,2,7,12,15,13.5,212.0,2.55,13.5,220.5,164.57,131.24
2017,2,7,12,30,10.0,205.0,2.5,13.0,211.0,160.28,128.14
2017,2,7,12,45,54.0,238.0,2.5,13.0,270.0,210.96,169.29
2017,2,7,13,0,98.0,271.0,2.5,13.0,329.0,265.66,213.7
2017,2,7,13,15,125.5,267.5,2.4,13.0,340.0,295.6,238.3
2017,2,7,13,30,153.0,264.0,2.3,13.0,351.0,320.44,259.02
2017,2,7,13,45,152.0,254.5,2.25,13.0,338.5,324.21,262.87
2017,2,7,14,0,151.0,245.0,2.2,13.0,326.0,327.09,266.06
2017,2,7,14,15,79.5,208.0,2.15,13.0,251.0,239.43,195.23
2017,2,7,14,30,8.0,171.0,2.1,13.0,176.0,146.44,117.92
2017,2,7,14,45,4.0,136.5,2.05,13.0,139.0,113.76,91.01
2017,2,7,15,0,0.0,102.0,2.0,13.0,102.0,80.72,63.29
2017,2,7,15,15,0.0,71.5,1.85,13.0,71.5,54.87,41.48
2017,2,7,15,30,0.0,41.0,1.7,13.0,41.0,31.32,21.39
2017,2,7,15,45,0.0,36.0,1.6,13.0,36.0,27.47,18.12
2017,2,7,16,0,0.0,31.0,1.5,13.0,31.0,23.63,14.81
2017,2,7,16,15,0.0,25.5,1.4,12.5,25.5,19.41,11.16
2017,2,7,16,30,0.0,20.0,1.3,12.0,20.0,15.2,7.47
2017,2,7,16,45,0.0,15.0,1.25,12.0,15.0,11.39,4.06
2017,2,7,17,0,0.0,10.0,1.2,12.0,10.0,7.58,0.63
2017,2,7,17,15,0.0,5.5,1.2,12.0,5.5,4.16,0.0
2017,2,7,17,30,0.0,1.0,1.2,12.0,1.0,0.79,0.0
2017,2,7,17,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,3.0,3.05,13.0,3.0,2.36,0.0
2017,2,8,7,30,0.0,6.0,3.0,13.0,6.0,4.54,0.0
2017,2,8,7,45,0.0,14.0,3.0,13.5,14.0,10.63,3.15
2017,2,8,8,0,0.0,22.0,3.0,14.0,22.0,16.75,9.0
2017,2,8,8,15,0.0,31.5,3.05,14.0,31.5,24.02,15.71
2017,2,8,8,30,0.0,41.0,3.1,14.0,41.0,31.32,22.4
2017,2,8,8,45,0.0,50.5,3.15,14.0,50.5,38.64,29.04
2017,2,8,9,0,0.0,60.0,3.2,14.0,60.0,45.97,35.61
2017,2,8,9,15,0.0,69.0,3.15,14.0,69.0,52.93,41.78
2017,2,8,9,30,0.0,78.0,3.1,14.0,78.0,59.62,47.65
2017,2,8,9,45,0.0,64.5,3.1,14.0,64.5,49.45,38.52
2017,2,8,10,0,0.0,51.0,3.1,14.0,51.0,39.05,29.19
2017,2,8,10,15,0.0,74.0,3.1,14.0,74.0,56.83,44.87
2017,2,8,10,30,0.0,97.0,3.1,14.0,97.0,74.0,59.88
2017,2,8,10,45,0.0,99.5,3.1,14.5,99.5,75.93,61.32
2017,2,8,11,0,0.0,102.0,3.1,15.0,102.0,77.87,59.91
2017,2,8,11,15,0.0,110.5,3.1,15.0,110.5,84.18,65.09
2017,2,8,11,30,0.0,119.0,3.1,15.0,119.0,90.57,70.32
2017,2,8,11,45,0.0,105.0,3.15,15.0,105.0,80.53,61.92
2017,2,8,12,0,0.0,91.0,3.2,15.0,91.0,70.11,53.22
2017,2,8,12,15,0.0,92.5,3.2,15.0,92.5,71.27,54.18
2017,2,8,12,30,0.0,94.0,3.2,15.0,94.0,72.42,55.14
2017,2,8,12,45,0.0,100.5,3.2,15.0,100.5,77.43,59.32
2017,2,8,13,0,0.0,107.0,3.2,15.0,107.0,82.53,63.58
2017,2,8,13,15,0.0,101.5,3.2,15.0,101.5,78.31,60.11
2017,2,8,13,30,0.0,96.0,3.2,15.0,96.0,74.03,56.6
2017,2,8,13,45,0.0,123.5,3.25,15.0,123.5,96.25,75.19
2017,2,8,14,0,0.0,151.0,3.3,15.0,151.0,119.75,94.77
2017,2,8,14,15,0.0,130.0,3.25,15.0,130.0,102.72,80.76
2017,2,8,14,30,0.0,109.0,3.2,15.0,109.0,85.43,66.49
2017,2,8,14,45,0.0,84.5,3.2,15.0,84.5,65.08,49.54
2017,2,8,15,0,0.0,60.0,3.2,15.0,60.0,45.98,33.51
2017,2,8,15,15,0.0,77.0,3.2,14.5,77.0,59.24,44.94
2017,2,8,15,30,0.0,94.0,3.2,14.0,94.0,75.6,59.03
2017,2,8,15,45,0.0,82.5,3.2,14.0,82.5,66.13,51.05
2017,2,8,16,0,0.0,71.0,3.2,14.0,71.0,56.57,42.92
2017,2,8,16,15,0.0,59.0,3.25,14.0,59.0,46.4,34.15
2017,2,8,16,30,0.0,47.0,3.3,14.0,47.0,36.05,25.14
2017,2,8,16,45,0.0,35.0,3.4,14.0,35.0,26.74,16.95
2017,2,8,17,0,0.0,23.0,3.5,14.0,23.0,17.53,8.79
2017,2,8,17,15,0.0,13.5,3.5,14.0,13.5,10.26,1.2
2017,2,8,17,30,0.0,4.0,3.5,14.0,4.0,3.15,0.0
2017,2,8,17,45,0.0,2.0,3.5,14.0,2.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.5,5.6,14.0,1.5,1.13,0.0
2017,2,9,8,0,0.0,3.0,5.6,14.0,3.0,2.27,0.0
2017,2,9,8,15,0.0,4.0,5.45,14.0,4.0,3.03,0.0
2017,2,9,8,30,0.0,5.0,5.3,14.0,5.0,3.79,0.0
2017,2,9,8,45,0.0,6.5,5.15,14.0,6.5,4.93,0.0
2017,2,9,9,0,0.0,8.0,5.0,14.0,8.0,6.07,0.0
2017,2,9,9,15,0.0,9.0,4.9,14.0,9.0,6.84,0.49
2017,2,9,9,30,0.0,10.0,4.8,14.0,10.0,7.61,1.17
2017,2,9,9,45,0.0,12.0,4.75,14.0,12.0,9.14,2.53
2017,2,9,10,0,0.0,14.0,4.7,14.0,14.0,10.67,3.88
2017,2,9,10,15,0.0,26.0,4.65,14.0,26.0,19.86,12.05
2017,2,9,10,30,0.0,38.0,4.6,14.0,38.0,29.08,20.21
2017,2,9,10,45,0.0,31.5,4.55,14.0,31.5,24.1,15.75
2017,2,9,11,0,0.0,25.0,4.5,14.0,25.0,19.12,10.6
2017,2,9,11,15,0.0,41.5,4.45,14.0,41.5,31.8,21.32
2017,2,9,11,30,0.0,58.0,4.4,14.0,58.0,44.53,32.03
2017,2,9,11,45,0.0,59.5,4.35,14.0,59.5,45.7,32.98
2017,2,9,12,0,0.0,61.0,4.3,14.0,61.0,46.87,33.94
2017,2,9,12,15,0.0,51.5,4.2,14.0,51.5,39.54,27.76
2017,2,9,12,30,0.0,42.0,4.1,14.0,42.0,32.21,21.6
2017,2,9,12,45,0.0,37.0,4.0,14.0,37.0,28.36,18.35
2017,2,9,13,0,0.0,32.0,3.9,14.0,32.0,24.52,15.11
2017,2,9,13,15,0.0,85.0,3.8,14.0,85.0,65.44,49.6
2017,2,9,13,30,0.0,138.0,3.7,14.0,138.0,107.56,84.8
2017,2,9,13,45,0.0,136.5,3.6,14.0,136.5,106.85,84.26
2017,2,9,14,0,0.0,135.0,3.5,14.0,135.0,106.2,83.84
2017,2,9,14,15,0.0,111.5,3.4,14.0,111.5,87.07,67.98
2017,2,9,14,30,0.0,88.0,3.3,14.0,88.0,67.81,51.93
2017,2,9,14,45,0.0,93.0,3.25,14.0,93.0,72.2,55.76
2017,2,9,15,0,0.0,98.0,3.2,14.0,98.0,77.01,59.94
2017,2,9,15,15,0.0,92.0,3.1,13.5,92.0,72.43,56.31
2017,2,9,15,30,0.0,86.0,3.0,13.0,86.0,67.92,52.7
2017,2,9,15,45,0.0,75.5,2.95,13.0,75.5,59.26,45.37
2017,2,9,16,0,0.0,65.0,2.9,13.0,65.0,50.51,37.91
2017,2,9,16,15,0.0,54.0,2.85,13.0,54.0,41.36,29.99
2017,2,9,16,30,0.0,43.0,2.8,13.0,43.0,32.88,22.57
2017,2,9,16,45,0.0,32.0,2.75,13.0,32.0,24.42,15.11
2017,2,9,17,0,0.0,21.0,2.7,13.0,21.0,15.99,7.62
2017,2,9,17,15,0.0,12.5,2.65,13.0,12.5,9.5,1.04
2017,2,9,17,30,0.0,4.0,2.6,13.0,4.0,3.15,0.0
2017,2,9,17,45,0.0,2.0,2.6,13.0,2.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,10,7,15,28.5,11.0,0.75,11.0,13.0,8.65,0.0
2017,2,10,7,30,57.0,22.0,0.8,11.0,26.0,16.55,0.57
2017,2,10,7,45,121.5,39.0,0.85,11.0,55.5,28.94,19.0
2017,2,10,8,0,186.0,56.0,0.9,11.0,85.0,41.24,30.93
2017,2,10,8,15,217.5,74.5,0.95,11.0,119.0,54.09,42.93
2017,2,10,8,30,249.0,93.0,1.0,11.0,153.0,66.66,54.5
2017,2,10,8,45,276.0,108.5,1.05,11.5,187.5,77.08,63.84
2017,2,10,9,0,303.0,124.0,1.1,12.0,222.0,87.27,72.77
2017,2,10,9,15,323.5,136.5,1.15,12.0,254.0,95.36,79.83
2017,2,10,9,30,344.0,149.0,1.2,12.0,286.0,103.27,86.64
2017,2,10,9,45,357.0,163.0,1.3,12.5,317.0,111.71,93.68
2017,2,10,10,0,370.0,177.0,1.4,13.0,348.0,119.93,100.46
2017,2,10,10,15,614.0,129.5,1.45,13.0,436.0,93.53,77.22
2017,2,10,10,30,858.0,82.0,1.5,13.0,524.0,72.31,58.53
2017,2,10,10,45,874.0,81.5,1.6,13.0,551.0,79.66,64.9
2017,2,10,11,0,890.0,81.0,1.7,13.0,578.0,107.31,66.15
2017,2,10,11,15,897.0,82.0,1.75,13.0,596.5,164.41,95.31
2017,2,10,11,30,904.0,83.0,1.8,13.0,615.0,221.57,138.26
2017,2,10,11,45,911.5,81.5,1.9,13.5,626.5,276.81,185.76
2017,2,10,12,0,919.0,80.0,2.0,14.0,638.0,331.56,235.24
2017,2,10,12,15,920.0,80.5,2.1,14.0,641.0,385.02,284.68
2017,2,10,12,30,921.0,81.0,2.2,14.0,644.0,436.97,332.33
2017,2,10,12,45,643.0,167.5,2.35,14.0,559.0,437.23,341.46
2017,2,10,13,0,365.0,254.0,2.5,14.0,474.0,397.69,315.72
2017,2,10,13,15,626.5,170.5,2.6,13.5,539.0,505.58,403.58
2017,2,10,13,30,888.0,87.0,2.7,13.0,604.0,608.1,487.56
2017,2,10,13,45,883.5,84.5,2.85,13.0,584.0,641.77,516.69
2017,2,10,14,0,879.0,82.0,3.0,13.0,564.0,672.31,543.43
2017,2,10,14,15,867.5,80.5,3.05,13.0,536.5,701.85,568.4
2017,2,10,14,30,856.0,79.0,3.1,13.0,509.0,722.45,586.02
2017,2,10,14,45,696.0,107.0,3.2,13.0,441.5,665.2,543.51
2017,2,10,15,0,536.0,135.0,3.3,13.0,374.0,584.92,481.98
2017,2,10,15,15,459.5,134.5,3.25,12.5,327.0,540.35,448.75
2017,2,10,15,30,383.0,134.0,3.2,12.0,280.0,491.29,410.74
2017,2,10,15,45,363.0,121.5,3.2,12.0,246.5,470.83,395.41
2017,2,10,16,0,343.0,109.0,3.2,12.0,213.0,448.06,377.48
2017,2,10,16,15,317.5,93.5,3.1,11.5,177.5,414.92,350.77
2017,2,10,16,30,292.0,78.0,3.0,11.0,142.0,379.83,321.18
2017,2,10,16,45,255.0,61.0,2.95,10.5,107.5,331.51,278.91
2017,2,10,17,0,218.0,44.0,2.9,10.0,73.0,281.9,232.93
2017,2,10,17,15,109.0,30.0,2.85,10.0,44.5,158.31,113.27
2017,2,10,17,30,0.0,16.0,2.8,10.0,16.0,12.59,0.0
2017,2,10,17,45,0.0,8.0,2.8,10.0,8.0,6.29,0.0
2017,2,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,11,7,15,168.5,10.0,3.5,7.0,21.0,7.87,0.0
2017,2,11,7,30,337.0,20.0,3.5,7.0,42.0,18.18,3.36
2017,2,11,7,45,453.0,28.5,3.5,7.5,84.5,26.06,16.92
2017,2,11,8,0,569.0,37.0,3.5,8.0,127.0,34.08,24.93
2017,2,11,8,15,635.0,43.0,3.4,8.5,174.0,39.69,30.36
2017,2,11,8,30,701.0,49.0,3.3,9.0,221.0,45.34,35.67
2017,2,11,8,45,743.5,52.5,3.25,9.5,267.5,48.73,38.77
2017,2,11,9,0,786.0,56.0,3.2,10.0,314.0,52.17,41.8
2017,2,11,9,15,814.0,59.5,3.1,10.5,357.5,55.4,44.58
2017,2,11,9,30,842.0,63.0,3.0,11.0,401.0,58.59,47.26
2017,2,11,9,45,858.0,66.5,2.95,11.5,439.0,67.66,55.16
2017,2,11,10,0,874.0,70.0,2.9,12.0,477.0,70.97,57.85
2017,2,11,10,15,888.5,72.0,2.9,12.0,510.0,73.14,59.64
2017,2,11,10,30,903.0,74.0,2.9,12.0,543.0,75.21,61.34
2017,2,11,10,45,912.5,75.0,2.9,12.5,569.0,76.43,62.19
2017,2,11,11,0,922.0,76.0,2.9,13.0,595.0,107.87,64.89
2017,2,11,11,15,929.0,77.0,2.9,13.0,614.0,166.78,95.77
2017,2,11,11,30,936.0,78.0,2.9,13.0,633.0,225.74,140.66
2017,2,11,11,45,939.5,78.5,2.9,13.0,644.5,283.32,191.1
2017,2,11,12,0,943.0,79.0,2.9,13.0,656.0,340.05,243.28
2017,2,11,12,15,944.5,79.5,2.9,13.0,659.0,395.03,294.43
2017,2,11,12,30,946.0,80.0,2.9,13.0,662.0,448.49,343.68
2017,2,11,12,45,943.5,80.0,2.9,13.5,657.0,498.01,388.07
2017,2,11,13,0,941.0,80.0,2.9,14.0,652.0,545.18,429.28
2017,2,11,13,15,937.0,79.5,2.9,14.0,639.0,588.55,467.2
2017,2,11,13,30,933.0,79.0,2.9,14.0,626.0,629.08,502.01
2017,2,11,13,45,927.5,77.5,2.9,14.0,606.0,664.68,532.34
2017,2,11,14,0,922.0,76.0,2.9,14.0,586.0,697.0,559.63
2017,2,11,14,15,911.5,74.5,2.9,14.0,558.0,722.51,581.37
2017,2,11,14,30,901.0,73.0,2.9,14.0,530.0,744.29,598.8
2017,2,11,14,45,887.0,70.5,2.9,14.0,496.0,758.54,610.38
2017,2,11,15,0,873.0,68.0,2.9,14.0,462.0,768.87,619.19
2017,2,11,15,15,851.5,65.5,2.9,13.5,422.0,777.39,627.88
2017,2,11,15,30,830.0,63.0,2.9,13.0,382.0,774.19,627.81
2017,2,11,15,45,799.0,60.0,2.95,13.0,337.0,758.61,617.42
2017,2,11,16,0,768.0,57.0,3.0,13.0,292.0,739.07,603.49
2017,2,11,16,15,720.5,52.5,3.05,12.5,245.0,700.17,574.79
2017,2,11,16,30,673.0,48.0,3.1,12.0,198.0,657.79,541.47
2017,2,11,16,45,593.5,41.5,3.2,11.5,151.0,583.43,480.56
2017,2,11,17,0,514.0,35.0,3.3,11.0,104.0,506.79,413.11
2017,2,11,17,15,373.0,25.0,3.3,10.5,64.0,389.1,288.62
2017,2,11,17,30,232.0,15.0,3.3,10.0,24.0,196.65,0.0
2017,2,11,17,45,116.0,7.5,3.35,10.0,12.0,5.9,0.0
2017,2,11,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,7,15,160.0,11.5,1.95,8.5,22.0,9.05,0.0
2017,2,12,7,30,320.0,23.0,1.9,9.0,44.0,19.15,5.45
2017,2,12,7,45,437.5,32.0,1.85,9.5,87.0,26.75,17.53
2017,2,12,8,0,555.0,41.0,1.8,10.0,130.0,34.51,25.17
2017,2,12,8,15,621.5,47.5,1.8,10.5,177.5,43.38,33.48
2017,2,12,8,30,688.0,54.0,1.8,11.0,225.0,49.33,39.0
2017,2,12,8,45,730.0,58.5,1.8,11.5,272.0,53.38,42.66
2017,2,12,9,0,772.0,63.0,1.8,12.0,319.0,57.44,46.2
2017,2,12,9,15,720.0,75.5,1.75,12.0,339.0,61.12,49.43
2017,2,12,9,30,668.0,88.0,1.7,12.0,359.0,68.54,55.94
2017,2,12,9,45,571.0,123.5,1.7,12.5,370.5,90.71,75.29
2017,2,12,10,0,474.0,159.0,1.7,13.0,382.0,107.89,89.98
