Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,10,15,682.5,120.0,1.7,13.0,465.0,88.23,72.57
2017,2,12,10,30,891.0,81.0,1.7,13.0,548.0,79.54,64.85
2017,2,12,10,45,900.0,82.5,1.7,13.5,574.0,81.01,65.9
2017,2,12,11,0,909.0,84.0,1.7,14.0,600.0,114.6,69.36
2017,2,12,11,15,783.5,120.5,1.7,14.0,575.5,170.74,104.02
2017,2,12,11,30,658.0,157.0,1.7,14.0,551.0,225.97,151.9
2017,2,12,11,45,589.0,185.0,1.75,14.5,542.0,271.91,193.74
2017,2,12,12,0,520.0,213.0,1.8,15.0,533.0,311.97,231.34
2017,2,12,12,15,522.0,213.0,1.85,15.0,536.0,349.02,264.49
2017,2,12,12,30,524.0,213.0,1.9,15.0,539.0,385.32,296.77
2017,2,12,12,45,592.5,187.5,1.95,15.0,553.0,430.08,334.64
2017,2,12,13,0,661.0,162.0,2.0,15.0,567.0,483.59,379.18
2017,2,12,13,15,786.0,125.5,2.05,15.0,597.0,555.85,437.73
2017,2,12,13,30,911.0,89.0,2.1,15.0,627.0,628.85,496.58
2017,2,12,13,45,901.0,88.5,2.15,15.0,606.0,662.15,524.55
2017,2,12,14,0,891.0,88.0,2.2,15.0,585.0,697.45,553.58
2017,2,12,14,15,760.5,110.5,2.25,15.0,520.0,667.7,532.98
2017,2,12,14,30,630.0,133.0,2.3,15.0,455.0,625.15,502.33
2017,2,12,14,45,524.0,148.5,2.4,15.0,404.5,575.73,466.26
2017,2,12,15,0,418.0,164.0,2.5,15.0,354.0,528.35,430.33
2017,2,12,15,15,602.5,119.0,2.55,14.5,366.5,647.89,528.17
2017,2,12,15,30,787.0,74.0,2.6,14.0,379.0,755.53,610.81
2017,2,12,15,45,752.5,70.0,2.7,14.0,334.5,735.22,596.32
2017,2,12,16,0,718.0,66.0,2.8,14.0,290.0,710.85,579.15
2017,2,12,16,15,668.0,60.5,2.85,13.5,243.0,675.29,553.14
2017,2,12,16,30,618.0,55.0,2.9,13.0,196.0,630.46,518.15
2017,2,12,16,45,536.0,47.5,2.95,12.5,149.5,553.77,455.65
2017,2,12,17,0,454.0,40.0,3.0,12.0,103.0,475.64,387.84
2017,2,12,17,15,227.0,32.5,3.0,11.5,64.0,279.41,211.51
2017,2,12,17,30,0.0,25.0,3.0,11.0,25.0,34.86,0.0
2017,2,12,17,45,0.0,12.5,3.0,11.0,12.5,9.83,0.0
2017,2,12,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,7,15,8.0,12.5,0.7,8.5,13.0,9.83,0.0
2017,2,13,7,30,16.0,25.0,0.7,9.0,26.0,18.79,6.55
2017,2,13,7,45,50.5,43.5,0.75,9.5,51.0,31.93,22.18
2017,2,13,8,0,85.0,62.0,0.8,10.0,76.0,44.91,34.51
2017,2,13,8,15,102.0,82.0,0.8,10.0,104.5,58.43,47.12
2017,2,13,8,30,119.0,102.0,0.8,10.0,133.0,71.67,59.27
2017,2,13,8,45,130.0,122.0,0.85,10.0,161.0,84.54,70.89
2017,2,13,9,0,141.0,142.0,0.9,10.0,189.0,97.08,82.03
2017,2,13,9,15,152.0,158.5,0.85,10.0,215.5,107.45,91.06
2017,2,13,9,30,163.0,175.0,0.8,10.0,242.0,117.56,99.75
2017,2,13,9,45,276.5,177.0,0.75,10.5,303.0,118.13,99.78
2017,2,13,10,0,390.0,179.0,0.7,11.0,364.0,121.45,102.25
2017,2,13,10,15,439.0,181.5,0.55,11.0,403.0,119.56,100.31
2017,2,13,10,30,488.0,184.0,0.4,11.0,442.0,121.21,101.46
2017,2,13,10,45,450.5,204.0,0.3,11.5,451.5,130.97,109.4
2017,2,13,11,0,413.0,224.0,0.2,12.0,461.0,160.88,118.26
2017,2,13,11,15,386.0,239.0,0.2,12.0,465.5,202.49,145.39
2017,2,13,11,30,359.0,254.0,0.2,12.0,470.0,237.0,172.64
2017,2,13,11,45,280.5,273.0,0.2,12.0,443.5,259.24,194.45
2017,2,13,12,0,202.0,292.0,0.2,12.0,417.0,272.33,208.94
2017,2,13,12,15,379.5,247.5,0.2,12.0,484.5,323.03,245.9
2017,2,13,12,30,557.0,203.0,0.2,12.0,552.0,392.44,298.89
2017,2,13,12,45,714.0,154.5,0.25,12.5,597.5,464.21,354.48
2017,2,13,13,0,871.0,106.0,0.3,13.0,643.0,541.4,414.24
2017,2,13,13,15,697.0,154.5,0.4,13.0,578.5,536.08,414.44
2017,2,13,13,30,523.0,203.0,0.5,13.0,514.0,507.83,396.83
2017,2,13,13,45,529.5,193.5,0.6,13.0,499.5,531.82,418.24
2017,2,13,14,0,536.0,184.0,0.7,13.0,485.0,554.03,437.58
2017,2,13,14,15,528.5,176.5,0.8,13.0,461.5,566.54,449.49
2017,2,13,14,30,521.0,169.0,0.9,13.0,438.0,576.3,459.34
2017,2,13,14,45,557.0,147.0,1.0,13.0,417.5,600.83,480.98
2017,2,13,15,0,593.0,125.0,1.1,13.0,397.0,632.54,507.57
2017,2,13,15,15,669.5,103.5,1.1,13.0,385.5,687.14,549.47
2017,2,13,15,30,746.0,82.0,1.1,13.0,374.0,739.37,587.92
2017,2,13,15,45,711.5,77.5,1.15,13.0,330.0,718.74,573.9
2017,2,13,16,0,677.0,73.0,1.2,13.0,286.0,694.35,557.36
2017,2,13,16,15,626.0,67.0,1.2,12.5,240.0,650.75,526.0
2017,2,13,16,30,575.0,61.0,1.2,12.0,194.0,603.99,490.56
2017,2,13,16,45,499.0,52.0,1.3,12.0,148.5,530.11,431.68
2017,2,13,17,0,423.0,43.0,1.4,12.0,103.0,454.71,367.7
2017,2,13,17,15,211.5,34.5,1.4,12.0,64.5,270.32,205.92
2017,2,13,17,30,0.0,26.0,1.4,12.0,26.0,36.03,0.0
2017,2,13,17,45,0.0,13.0,1.45,12.0,13.0,10.23,0.0
2017,2,13,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,7,15,56.0,13.0,1.0,9.0,17.0,10.23,0.0
2017,2,14,7,30,112.0,26.0,1.1,9.0,34.0,19.57,8.08
2017,2,14,7,45,162.0,43.0,1.2,9.5,65.0,32.06,22.4
2017,2,14,8,0,212.0,60.0,1.3,10.0,96.0,44.29,34.0
2017,2,14,8,15,238.5,77.5,1.35,10.5,130.0,56.45,45.27
2017,2,14,8,30,265.0,95.0,1.4,11.0,164.0,68.33,56.08
2017,2,14,8,45,285.0,111.0,1.45,11.5,197.5,78.93,65.53
2017,2,14,9,0,305.0,127.0,1.5,12.0,231.0,89.27,74.54
2017,2,14,9,15,448.5,118.0,1.45,12.0,292.5,83.83,69.58
2017,2,14,9,30,592.0,109.0,1.4,12.0,354.0,81.75,67.6
2017,2,14,9,45,601.0,119.0,1.35,12.5,388.0,87.75,72.59
2017,2,14,10,0,610.0,129.0,1.3,13.0,422.0,93.57,77.37
2017,2,14,10,15,743.0,103.0,1.25,13.5,483.5,78.11,63.53
2017,2,14,10,30,876.0,77.0,1.2,14.0,545.0,76.76,62.12
2017,2,14,10,45,729.0,125.0,1.15,14.5,527.0,90.51,73.82
2017,2,14,11,0,582.0,173.0,1.1,15.0,509.0,142.62,98.11
2017,2,14,11,15,744.0,128.0,1.1,15.0,571.0,174.99,107.82
2017,2,14,11,30,906.0,83.0,1.1,15.0,633.0,231.31,144.51
2017,2,14,11,45,908.5,84.0,1.15,15.5,643.5,287.67,192.95
2017,2,14,12,0,911.0,85.0,1.2,16.0,654.0,343.15,242.38
2017,2,14,12,15,911.5,85.0,1.2,16.0,657.0,396.01,290.1
2017,2,14,12,30,912.0,85.0,1.2,16.0,660.0,447.27,335.71
2017,2,14,12,45,911.0,84.5,1.2,16.0,654.5,495.63,377.94
2017,2,14,13,0,910.0,84.0,1.2,16.0,649.0,541.81,417.34
2017,2,14,13,15,905.5,83.5,1.15,16.0,636.0,583.74,452.12
2017,2,14,13,30,901.0,83.0,1.1,16.0,623.0,622.85,483.79
2017,2,14,13,45,895.5,81.0,1.1,16.0,603.0,656.88,511.43
2017,2,14,14,0,890.0,79.0,1.1,16.0,583.0,687.67,536.2
2017,2,14,14,15,878.5,77.5,1.0,16.0,555.0,711.5,554.41
2017,2,14,14,30,867.0,76.0,0.9,16.0,527.0,731.62,568.22
2017,2,14,14,45,669.0,116.5,0.85,16.0,451.0,664.55,520.17
2017,2,14,15,0,471.0,157.0,0.8,16.0,375.0,565.3,447.02
2017,2,14,15,15,511.0,134.0,0.8,16.0,352.0,587.22,466.83
2017,2,14,15,30,551.0,111.0,0.8,16.0,329.0,615.44,489.52
2017,2,14,15,45,526.5,102.0,0.8,16.0,291.0,595.68,475.5
2017,2,14,16,0,502.0,93.0,0.8,16.0,253.0,565.32,453.66
2017,2,14,16,15,471.0,81.5,0.85,15.5,213.0,531.89,429.91
2017,2,14,16,30,440.0,70.0,0.9,15.0,173.0,501.98,407.33
2017,2,14,16,45,390.5,57.5,0.95,15.0,133.5,446.57,362.33
2017,2,14,17,0,341.0,45.0,1.0,15.0,94.0,389.93,313.58
2017,2,14,17,15,170.5,35.5,1.0,14.5,60.0,238.11,181.44
2017,2,14,17,30,0.0,26.0,1.0,14.0,26.0,34.38,0.0
2017,2,14,17,45,0.0,13.0,1.05,13.5,13.0,10.23,0.0
2017,2,14,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,11.0,2.4,11.0,11.0,8.65,0.0
2017,2,15,7,30,0.0,22.0,2.5,11.0,22.0,16.76,6.68
2017,2,15,7,45,4.0,41.0,2.65,11.5,42.0,30.44,20.86
2017,2,15,8,0,8.0,60.0,2.8,12.0,62.0,43.95,33.43
2017,2,15,8,15,16.5,79.0,2.8,12.0,83.5,57.38,45.84
2017,2,15,8,30,25.0,98.0,2.8,12.0,105.0,69.49,56.91
2017,2,15,8,45,31.0,116.0,2.85,12.5,126.0,81.48,67.56
2017,2,15,9,0,37.0,134.0,2.9,13.0,147.0,93.25,77.81
2017,2,15,9,15,18.5,81.5,2.9,13.0,88.0,61.38,49.39
2017,2,15,9,30,0.0,29.0,2.9,13.0,29.0,22.13,14.24
2017,2,15,9,45,0.0,72.5,2.9,13.5,72.5,55.65,44.04
2017,2,15,10,0,0.0,116.0,2.9,14.0,116.0,86.94,71.36
2017,2,15,10,15,65.0,180.5,2.85,14.0,215.5,125.28,104.54
2017,2,15,10,30,130.0,245.0,2.8,14.0,315.0,155.82,130.58
2017,2,15,10,45,233.5,246.0,2.8,14.5,379.0,159.32,133.04
2017,2,15,11,0,337.0,247.0,2.8,15.0,443.0,175.37,130.83
2017,2,15,11,15,257.0,267.5,2.8,15.0,420.0,205.16,152.86
2017,2,15,11,30,177.0,288.0,2.8,15.0,397.0,228.67,174.64
2017,2,15,11,45,177.5,293.0,2.8,15.0,403.5,249.68,192.2
2017,2,15,12,0,178.0,298.0,2.8,15.0,410.0,270.62,210.14
2017,2,15,12,15,158.5,299.5,2.8,15.0,400.0,282.05,221.08
2017,2,15,12,30,139.0,301.0,2.8,15.0,390.0,291.11,229.8
2017,2,15,12,45,216.5,291.5,2.85,15.0,428.0,333.69,264.13
2017,2,15,13,0,294.0,282.0,2.9,15.0,466.0,390.43,309.98
2017,2,15,13,15,325.0,269.0,2.85,15.0,469.0,418.55,333.59
2017,2,15,13,30,356.0,256.0,2.8,15.0,472.0,447.68,358.1
2017,2,15,13,45,265.5,260.0,2.8,15.0,418.0,416.35,334.33
2017,2,15,14,0,175.0,264.0,2.8,15.0,364.0,363.98,293.42
2017,2,15,14,15,179.5,250.5,2.75,15.0,349.0,367.11,297.22
2017,2,15,14,30,184.0,237.0,2.7,15.0,334.0,369.41,300.16
2017,2,15,14,45,119.0,216.0,2.65,15.0,277.0,309.56,252.08
2017,2,15,15,0,54.0,195.0,2.6,15.0,220.0,228.13,185.59
2017,2,15,15,15,35.5,172.0,2.6,14.5,188.0,194.27,158.4
2017,2,15,15,30,17.0,149.0,2.6,14.0,156.0,143.91,116.78
2017,2,15,15,45,13.0,133.0,2.6,14.0,138.0,128.2,103.83
2017,2,15,16,0,9.0,117.0,2.6,14.0,120.0,112.26,90.44
2017,2,15,16,15,4.5,99.5,2.7,13.5,101.0,93.85,74.87
2017,2,15,16,30,0.0,82.0,2.8,13.0,82.0,75.06,58.69
2017,2,15,16,45,0.0,63.5,2.9,13.0,63.5,58.2,43.97
2017,2,15,17,0,0.0,45.0,3.0,13.0,45.0,40.3,28.24
2017,2,15,17,15,0.0,29.0,3.05,13.0,29.0,24.6,14.03
2017,2,15,17,30,0.0,13.0,3.1,13.0,13.0,9.9,0.0
2017,2,15,17,45,0.0,6.5,3.15,13.0,6.5,5.11,0.0
2017,2,15,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,7,15,116.0,16.0,3.15,12.0,25.5,12.59,0.0
2017,2,16,7,30,232.0,32.0,3.1,12.0,51.0,24.34,12.93
2017,2,16,7,45,362.0,42.0,3.1,12.5,95.0,34.46,24.34
2017,2,16,8,0,492.0,52.0,3.1,13.0,139.0,42.77,32.3
2017,2,16,8,15,560.5,59.0,3.05,13.0,186.0,48.31,37.61
2017,2,16,8,30,629.0,66.0,3.0,13.0,233.0,53.91,42.81
2017,2,16,8,45,692.5,67.0,3.0,13.0,282.5,55.06,43.9
2017,2,16,9,0,756.0,68.0,3.0,13.0,332.0,61.06,49.21
2017,2,16,9,15,784.5,71.0,2.95,13.0,375.5,63.63,51.4
2017,2,16,9,30,813.0,74.0,2.9,13.0,419.0,66.2,53.57
2017,2,16,9,45,829.0,78.0,2.85,13.5,457.0,69.25,56.02
2017,2,16,10,0,845.0,82.0,2.8,14.0,495.0,72.22,58.39
2017,2,16,10,15,859.0,84.0,2.75,14.0,527.5,73.7,59.55
2017,2,16,10,30,873.0,86.0,2.7,14.0,560.0,75.17,60.72
2017,2,16,10,45,458.5,166.0,2.7,14.0,416.0,108.86,89.92
2017,2,16,11,0,44.0,246.0,2.7,14.0,272.0,167.36,132.57
2017,2,16,11,15,480.0,166.5,2.6,14.0,462.0,170.29,115.47
2017,2,16,11,30,916.0,87.0,2.5,14.0,652.0,241.1,153.47
2017,2,16,11,45,921.5,87.0,2.45,14.0,663.5,298.28,203.77
2017,2,16,12,0,927.0,87.0,2.4,14.0,675.0,354.83,255.36
2017,2,16,12,15,639.0,182.0,2.35,14.0,588.5,377.25,286.25
2017,2,16,12,30,351.0,277.0,2.3,14.0,502.0,364.62,284.89
2017,2,16,12,45,297.0,285.5,2.25,14.0,474.5,372.68,294.1
2017,2,16,13,0,243.0,294.0,2.2,14.0,447.0,367.56,292.02
2017,2,16,13,15,570.0,193.5,2.1,14.0,543.5,500.72,397.97
2017,2,16,13,30,897.0,93.0,2.0,14.0,640.0,635.93,503.81
2017,2,16,13,45,890.0,91.5,1.95,14.0,619.0,669.74,530.87
2017,2,16,14,0,883.0,90.0,1.9,14.0,598.0,705.98,559.72
2017,2,16,14,15,871.5,88.0,1.8,13.5,570.0,730.14,580.0
2017,2,16,14,30,860.0,86.0,1.7,13.0,542.0,750.47,596.23
2017,2,16,14,45,621.0,132.5,1.65,13.0,451.0,649.24,521.01
2017,2,16,15,0,382.0,179.0,1.6,13.0,360.0,503.45,409.39
2017,2,16,15,15,475.0,145.0,1.45,13.0,350.5,573.98,466.87
2017,2,16,15,30,568.0,111.0,1.3,13.0,341.0,633.67,513.13
2017,2,16,15,45,536.0,105.0,1.2,13.0,302.5,610.82,495.48
2017,2,16,16,0,504.0,99.0,1.1,13.0,264.0,578.01,470.72
2017,2,16,16,15,472.5,87.0,1.0,12.5,223.0,543.51,444.77
2017,2,16,16,30,441.0,75.0,0.9,12.0,182.0,506.69,415.72
2017,2,16,16,45,461.5,59.0,0.8,11.5,149.0,511.51,416.88
2017,2,16,17,0,482.0,43.0,0.7,11.0,116.0,509.06,408.76
2017,2,16,17,15,355.0,32.5,0.65,11.0,75.0,388.55,302.11
2017,2,16,17,30,228.0,22.0,0.6,11.0,34.0,252.04,71.07
2017,2,16,17,45,114.0,11.0,0.6,11.0,17.0,99.54,0.0
2017,2,16,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,1.0,4.45,10.0,1.0,0.79,0.0
2017,2,17,7,30,0.0,2.0,4.7,10.0,2.0,1.51,0.0
2017,2,17,7,45,0.0,3.5,5.0,10.0,3.5,2.65,0.0
2017,2,17,8,0,0.0,5.0,5.3,10.0,5.0,3.78,0.0
2017,2,17,8,15,0.0,6.5,5.4,10.0,6.5,4.92,0.0
2017,2,17,8,30,0.0,8.0,5.5,10.0,8.0,6.07,0.0
2017,2,17,8,45,0.0,9.5,5.65,10.0,9.5,7.21,0.92
2017,2,17,9,0,0.0,11.0,5.8,10.0,11.0,8.36,1.96
2017,2,17,9,15,0.0,23.0,5.75,10.5,23.0,17.53,10.26
2017,2,17,9,30,0.0,35.0,5.7,11.0,35.0,26.73,18.51
2017,2,17,9,45,0.0,22.0,5.7,11.5,22.0,16.79,9.47
2017,2,17,10,0,0.0,9.0,5.7,12.0,9.0,6.86,0.5
2017,2,17,10,15,0.0,14.0,5.55,12.0,14.0,10.69,3.92
2017,2,17,10,30,0.0,19.0,5.4,12.0,19.0,14.52,7.33
2017,2,17,10,45,0.0,16.5,5.25,12.5,16.5,12.61,5.58
2017,2,17,11,0,0.0,14.0,5.1,13.0,14.0,10.71,3.45
2017,2,17,11,15,0.0,20.5,4.95,13.0,20.5,15.69,7.68
2017,2,17,11,30,0.0,27.0,4.8,13.0,27.0,20.69,11.9
2017,2,17,11,45,0.0,35.0,4.7,13.0,35.0,26.84,17.1
2017,2,17,12,0,0.0,43.0,4.6,13.0,43.0,33.01,22.3
2017,2,17,12,15,0.0,60.0,4.5,13.0,60.0,46.13,33.36
2017,2,17,12,30,0.0,77.0,4.4,13.0,77.0,59.29,44.42
2017,2,17,12,45,0.0,112.5,4.35,13.0,112.5,86.74,67.4
2017,2,17,13,0,0.0,148.0,4.3,13.0,148.0,114.52,90.54
2017,2,17,13,15,0.0,123.0,4.15,13.0,123.0,95.22,74.51
2017,2,17,13,30,0.0,98.0,4.0,13.0,98.0,75.62,58.2
2017,2,17,13,45,0.0,94.0,3.9,13.0,94.0,72.47,55.64
2017,2,17,14,0,0.0,90.0,3.8,13.0,90.0,69.31,53.06
2017,2,17,14,15,0.0,107.0,3.7,13.0,107.0,83.15,64.8
2017,2,17,14,30,0.0,124.0,3.6,13.0,124.0,97.78,77.2
2017,2,17,14,45,0.0,93.0,3.5,13.0,93.0,71.96,55.6
2017,2,17,15,0,0.0,62.0,3.4,13.0,62.0,47.54,35.02
2017,2,17,15,15,0.0,95.0,3.2,13.0,95.0,74.49,58.06
2017,2,17,15,30,0.0,128.0,3.0,13.0,128.0,107.28,85.95
2017,2,17,15,45,0.0,112.5,2.8,13.0,112.5,94.45,75.22
2017,2,17,16,0,0.0,97.0,2.6,13.0,97.0,81.4,64.26
2017,2,17,16,15,0.0,81.5,2.3,12.5,81.5,68.11,53.05
2017,2,17,16,30,0.0,66.0,2.0,12.0,66.0,54.53,41.41
2017,2,17,16,45,0.0,51.0,1.75,12.0,51.0,41.15,29.7
2017,2,17,17,0,0.0,36.0,1.5,12.0,36.0,27.53,17.71
2017,2,17,17,15,0.0,23.0,1.3,12.0,23.0,17.54,8.69
2017,2,17,17,30,0.0,10.0,1.1,12.0,10.0,7.59,0.0
2017,2,17,17,45,0.0,5.0,0.95,12.0,5.0,3.93,0.0
2017,2,17,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,7,15,123.0,17.0,5.45,10.0,28.0,12.96,0.0
2017,2,18,7,30,246.0,34.0,5.5,10.0,56.0,25.87,15.35
2017,2,18,7,45,353.5,45.0,5.6,10.5,99.0,36.75,26.71
2017,2,18,8,0,461.0,56.0,5.7,11.0,142.0,45.63,35.18
2017,2,18,8,15,529.0,64.0,5.65,11.0,189.0,51.8,41.09
2017,2,18,8,30,597.0,72.0,5.6,11.0,236.0,57.99,46.84
2017,2,18,8,45,646.5,76.5,5.55,11.0,283.0,61.35,49.89
2017,2,18,9,0,696.0,81.0,5.5,11.0,330.0,64.78,52.92
2017,2,18,9,15,727.5,85.0,5.45,11.0,374.0,67.61,55.36
2017,2,18,9,30,759.0,89.0,5.4,11.0,418.0,70.45,57.76
2017,2,18,9,45,783.0,92.0,5.35,11.5,457.0,78.41,64.59
2017,2,18,10,0,807.0,95.0,5.3,12.0,496.0,80.55,66.2
2017,2,18,10,15,679.0,135.0,5.25,12.0,487.5,97.03,80.59
2017,2,18,10,30,551.0,175.0,5.2,12.0,479.0,116.68,97.66
2017,2,18,10,45,704.0,140.0,5.2,12.0,547.0,98.66,81.69
2017,2,18,11,0,857.0,105.0,5.2,12.0,615.0,132.32,80.11
2017,2,18,11,15,864.5,106.5,5.15,12.0,634.5,190.14,116.21
2017,2,18,11,30,872.0,108.0,5.1,12.0,654.0,248.24,163.38
2017,2,18,11,45,688.5,170.0,5.05,12.0,605.5,298.73,216.28
2017,2,18,12,0,505.0,232.0,5.0,12.0,557.0,330.11,252.36
2017,2,18,12,15,515.0,229.0,4.95,12.0,562.0,367.88,286.77
2017,2,18,12,30,525.0,226.0,4.9,12.0,567.0,405.58,320.86
2017,2,18,12,45,704.5,167.5,4.85,12.0,621.0,481.85,384.18
2017,2,18,13,0,884.0,109.0,4.8,12.0,675.0,564.71,453.45
2017,2,18,13,15,879.5,108.0,4.75,12.0,662.0,606.95,490.55
2017,2,18,13,30,875.0,107.0,4.7,12.0,649.0,646.33,524.69
2017,2,18,13,45,757.0,133.0,4.7,12.0,590.5,637.96,520.33
2017,2,18,14,0,639.0,159.0,4.7,12.0,532.0,617.02,505.38
2017,2,18,14,15,351.5,196.0,4.6,11.5,400.0,451.66,373.98
2017,2,18,14,30,64.0,233.0,4.5,11.0,268.0,260.99,214.97
2017,2,18,14,45,184.5,215.5,4.45,11.0,306.5,359.99,300.45
2017,2,18,15,0,305.0,198.0,4.4,11.0,345.0,465.88,389.63
2017,2,18,15,15,346.5,173.5,4.3,10.5,327.5,485.0,407.76
2017,2,18,15,30,388.0,149.0,4.2,10.0,310.0,522.78,440.82
2017,2,18,15,45,366.5,137.5,4.1,10.0,276.0,502.03,424.62
2017,2,18,16,0,345.0,126.0,4.0,10.0,242.0,459.48,391.0
2017,2,18,16,15,486.0,94.0,3.9,9.5,230.5,567.35,481.45
2017,2,18,16,30,627.0,62.0,3.8,9.0,219.0,659.94,554.26
2017,2,18,16,45,557.5,54.0,3.75,9.0,171.5,591.37,496.1
2017,2,18,17,0,488.0,46.0,3.7,9.0,124.0,521.0,434.22
2017,2,18,17,15,362.5,35.0,3.6,9.0,82.0,399.89,324.96
2017,2,18,17,30,237.0,24.0,3.5,9.0,40.0,267.72,135.15
2017,2,18,17,45,118.5,12.0,3.4,9.0,20.0,104.6,0.0
2017,2,18,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,10.0,4.25,10.0,10.0,7.6,0.0
2017,2,19,7,30,0.0,20.0,4.3,10.0,20.0,15.24,6.97
2017,2,19,7,45,0.0,35.0,4.35,10.0,35.0,26.7,17.99
2017,2,19,8,0,0.0,50.0,4.4,10.0,50.0,37.72,28.31
2017,2,19,8,15,0.0,66.0,4.4,10.0,66.0,49.32,39.06
2017,2,19,8,30,0.0,82.0,4.4,10.0,82.0,60.81,49.59
2017,2,19,8,45,0.0,98.0,4.45,10.5,98.0,72.19,59.76
2017,2,19,9,0,0.0,114.0,4.5,11.0,114.0,83.46,69.66
2017,2,19,9,15,0.0,81.5,4.5,11.0,81.5,62.2,50.48
2017,2,19,9,30,0.0,49.0,4.5,11.0,49.0,37.5,28.2
2017,2,19,9,45,0.0,95.5,4.5,11.0,95.5,72.66,59.59
2017,2,19,10,0,0.0,142.0,4.5,11.0,142.0,104.54,87.68
2017,2,19,10,15,0.0,152.5,4.45,11.0,152.5,111.91,93.94
2017,2,19,10,30,0.0,163.0,4.4,11.0,163.0,119.19,100.13
2017,2,19,10,45,0.0,141.5,4.4,11.0,141.5,105.37,87.83
2017,2,19,11,0,0.0,120.0,4.4,11.0,120.0,91.02,71.71
2017,2,19,11,15,0.0,127.0,4.4,11.0,127.0,96.35,76.11
2017,2,19,11,30,0.0,134.0,4.4,11.0,134.0,101.75,80.56
2017,2,19,11,45,0.0,150.5,4.4,11.0,151.0,114.14,90.86
2017,2,19,12,0,0.0,167.0,4.4,11.0,168.0,126.76,101.33
2017,2,19,12,15,4.5,189.0,4.35,11.0,192.5,145.41,116.7
2017,2,19,12,30,9.0,211.0,4.3,11.0,217.0,165.06,132.93
2017,2,19,12,45,14.0,225.5,4.25,11.0,235.0,180.33,145.58
2017,2,19,13,0,19.0,240.0,4.2,11.0,253.0,196.64,159.16
2017,2,19,13,15,9.5,183.0,4.15,11.0,189.5,148.2,119.26
2017,2,19,13,30,0.0,126.0,4.1,11.0,126.0,97.83,77.26
2017,2,19,13,45,10.0,173.5,4.1,11.5,179.0,143.52,115.63
2017,2,19,14,0,20.0,221.0,4.1,12.0,232.0,192.98,156.69
2017,2,19,14,15,14.0,203.0,4.05,12.0,211.0,175.68,142.48
2017,2,19,14,30,8.0,185.0,4.0,12.0,190.0,157.55,127.58
2017,2,19,14,45,4.0,167.5,3.95,12.0,170.0,140.71,113.71
2017,2,19,15,0,0.0,150.0,3.9,12.0,150.0,123.35,99.29
2017,2,19,15,15,14.0,155.5,3.8,11.5,161.5,142.85,116.72
2017,2,19,15,30,28.0,161.0,3.7,11.0,173.0,180.72,149.64
2017,2,19,15,45,23.0,144.0,3.6,11.0,153.5,147.41,121.67
2017,2,19,16,0,18.0,127.0,3.5,11.0,134.0,129.79,106.8
2017,2,19,16,15,11.5,109.0,3.4,11.0,113.0,109.37,89.21
2017,2,19,16,30,5.0,91.0,3.3,11.0,92.0,88.58,71.04
2017,2,19,16,45,2.5,71.5,3.2,11.0,72.0,68.69,53.57
2017,2,19,17,0,0.0,52.0,3.1,11.0,52.0,47.79,35.07
2017,2,19,17,15,0.0,34.5,3.0,11.0,34.5,30.53,19.61
2017,2,19,17,30,0.0,17.0,2.9,11.0,17.0,12.96,1.92
2017,2,19,17,45,0.0,8.5,2.85,11.0,8.5,6.69,0.0
2017,2,19,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.5,2.55,12.0,1.5,1.13,0.0
2017,2,20,7,30,0.0,3.0,2.6,12.0,3.0,2.27,0.0
2017,2,20,7,45,0.0,5.0,2.7,12.0,5.0,3.78,0.0
2017,2,20,8,0,0.0,7.0,2.8,12.0,7.0,5.3,0.0
2017,2,20,8,15,0.0,9.5,2.75,11.5,9.5,7.2,0.87
2017,2,20,8,30,0.0,12.0,2.7,11.0,12.0,9.11,2.64
2017,2,20,8,45,0.0,14.5,2.65,11.0,14.5,11.02,4.38
2017,2,20,9,0,0.0,17.0,2.6,11.0,17.0,12.94,6.11
2017,2,20,9,15,0.0,15.5,2.55,11.0,15.5,11.8,5.06
2017,2,20,9,30,0.0,14.0,2.5,11.0,14.0,10.67,4.01
2017,2,20,9,45,0.0,17.0,2.5,11.0,17.0,12.97,6.06
2017,2,20,10,0,0.0,20.0,2.5,11.0,20.0,15.27,8.11
2017,2,20,10,15,0.0,69.5,2.35,11.0,69.5,53.38,42.18
2017,2,20,10,30,0.0,119.0,2.2,11.0,119.0,89.82,74.28
2017,2,20,10,45,0.0,104.5,2.1,11.0,104.5,79.81,65.29
2017,2,20,11,0,0.0,90.0,2.0,11.0,90.0,69.34,53.39
2017,2,20,11,15,0.0,55.0,1.9,11.0,55.0,42.25,30.41
2017,2,20,11,30,0.0,20.0,1.8,11.0,20.0,15.32,7.45
2017,2,20,11,45,0.0,42.5,1.75,11.0,42.5,32.63,22.21
2017,2,20,12,0,0.0,65.0,1.7,11.0,65.0,50.01,36.93
2017,2,20,12,15,0.0,60.0,1.65,11.0,60.0,46.15,33.64
2017,2,20,12,30,0.0,55.0,1.6,11.0,55.0,42.29,30.37
2017,2,20,12,45,0.0,74.5,1.55,11.0,74.5,57.37,43.14
2017,2,20,13,0,0.0,94.0,1.5,11.0,94.0,72.5,55.89
2017,2,20,13,15,0.0,128.5,1.4,11.0,128.5,99.56,78.57
2017,2,20,13,30,0.0,163.0,1.3,11.0,163.0,127.55,101.85
2017,2,20,13,45,0.0,119.5,1.2,11.0,119.5,92.85,73.0
2017,2,20,14,0,0.0,76.0,1.1,11.0,76.0,58.46,44.22
2017,2,20,14,15,0.0,43.0,1.05,10.5,43.0,32.96,22.69
2017,2,20,14,30,0.0,10.0,1.0,10.0,10.0,7.64,0.95
2017,2,20,14,45,7.5,94.5,1.0,10.0,98.5,79.0,62.59
2017,2,20,15,0,15.0,179.0,1.0,10.0,187.0,163.21,133.64
2017,2,20,15,15,7.5,92.5,1.0,10.0,96.5,78.29,62.03
2017,2,20,15,30,0.0,6.0,1.0,10.0,6.0,4.56,0.0
2017,2,20,15,45,0.0,5.5,1.05,10.0,5.5,4.18,0.0
2017,2,20,16,0,0.0,5.0,1.1,10.0,5.0,3.8,0.0
2017,2,20,16,15,0.0,4.0,1.25,9.5,4.0,3.03,0.0
2017,2,20,16,30,0.0,3.0,1.4,9.0,3.0,2.27,0.0
2017,2,20,16,45,0.0,2.5,1.6,9.0,2.5,1.89,0.0
2017,2,20,17,0,0.0,2.0,1.8,9.0,2.0,1.51,0.0
2017,2,20,17,15,0.0,1.0,2.0,9.0,1.0,0.75,0.0
2017,2,20,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,7,15,146.0,18.5,2.75,10.0,34.0,14.16,0.0
2017,2,21,7,30,292.0,37.0,2.7,10.0,68.0,30.41,20.17
2017,2,21,7,45,407.0,46.0,2.65,10.5,113.5,37.66,27.78
2017,2,21,8,0,522.0,55.0,2.6,11.0,159.0,45.1,34.88
2017,2,21,8,15,583.5,61.5,2.5,11.0,207.0,50.21,39.76
2017,2,21,8,30,645.0,68.0,2.4,11.0,255.0,55.36,44.52
2017,2,21,8,45,693.0,71.5,2.3,11.0,303.0,58.18,47.05
2017,2,21,9,0,741.0,75.0,2.2,11.0,351.0,66.09,54.07
2017,2,21,9,15,544.0,123.5,2.1,11.0,339.0,88.52,73.95
2017,2,21,9,30,347.0,172.0,2.0,11.0,327.0,116.66,98.59
2017,2,21,9,45,345.0,189.5,1.95,11.5,355.0,126.36,106.59
2017,2,21,10,0,343.0,207.0,1.9,12.0,383.0,135.73,114.24
2017,2,21,10,15,298.0,230.0,1.8,12.0,389.5,146.67,123.41
2017,2,21,10,30,253.0,253.0,1.7,12.0,396.0,157.09,132.07
2017,2,21,10,45,218.5,269.0,1.65,12.0,397.0,170.64,143.39
2017,2,21,11,0,184.0,285.0,1.6,12.0,398.0,195.74,151.12
2017,2,21,11,15,92.0,225.0,1.6,12.0,281.5,167.38,129.87
2017,2,21,11,30,0.0,165.0,1.6,12.0,165.0,123.96,98.3
2017,2,21,11,45,3.0,183.5,1.6,12.5,185.5,138.73,110.15
2017,2,21,12,0,6.0,202.0,1.6,13.0,206.0,154.19,122.42
2017,2,21,12,15,5.5,200.5,1.65,13.0,204.5,154.39,122.6
2017,2,21,12,30,5.0,199.0,1.7,13.0,203.0,154.45,122.71
2017,2,21,12,45,113.5,254.0,1.75,13.0,328.5,260.16,207.75
2017,2,21,13,0,222.0,309.0,1.8,13.0,454.0,372.86,296.94
2017,2,21,13,15,119.0,269.0,1.8,12.5,347.0,298.2,239.12
2017,2,21,13,30,16.0,229.0,1.8,12.0,240.0,191.48,153.6
2017,2,21,13,45,86.5,254.0,1.85,12.0,307.0,273.69,221.96
2017,2,21,14,0,157.0,279.0,1.9,12.0,374.0,368.71,298.9
2017,2,21,14,15,521.0,179.0,1.9,12.0,470.5,578.5,468.56
2017,2,21,14,30,885.0,79.0,1.9,12.0,567.0,769.28,614.44
2017,2,21,14,45,868.5,77.5,1.95,12.0,532.0,782.15,623.49
2017,2,21,15,0,852.0,76.0,2.0,12.0,497.0,799.35,637.65
2017,2,21,15,15,653.0,109.0,2.05,11.5,416.0,698.94,566.43
2017,2,21,15,30,454.0,142.0,2.1,11.0,335.0,574.61,473.47
2017,2,21,15,45,434.0,130.0,2.15,11.0,299.0,554.78,460.53
2017,2,21,16,0,414.0,118.0,2.2,11.0,263.0,532.32,444.23
2017,2,21,16,15,393.5,103.0,2.25,10.5,224.5,503.29,422.9
2017,2,21,16,30,373.0,88.0,2.3,10.0,186.0,471.98,398.59
2017,2,21,16,45,331.5,73.0,2.4,9.5,147.0,420.6,356.12
2017,2,21,17,0,290.0,58.0,2.5,9.0,108.0,368.09,310.39
2017,2,21,17,15,223.5,42.0,2.6,9.0,73.0,292.43,241.2
2017,2,21,17,30,157.0,26.0,2.7,9.0,38.0,211.26,141.02
2017,2,21,17,45,78.5,13.0,2.85,9.0,19.0,73.95,0.0
2017,2,21,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,22,7,15,218.5,16.0,2.5,7.5,40.0,13.04,0.0
2017,2,22,7,30,437.0,32.0,2.6,8.0,80.0,26.79,17.48
2017,2,22,7,45,525.5,40.5,2.75,8.5,127.0,33.92,24.75
2017,2,22,8,0,614.0,49.0,2.9,9.0,174.0,41.12,31.62
2017,2,22,8,15,466.0,78.0,2.95,9.0,187.5,58.63,47.73
2017,2,22,8,30,318.0,107.0,3.0,9.0,201.0,76.84,64.3
2017,2,22,8,45,334.5,122.0,3.15,9.5,235.5,86.67,72.99
2017,2,22,9,0,351.0,137.0,3.3,10.0,270.0,96.22,81.27
2017,2,22,9,15,295.5,163.5,3.35,10.0,284.5,110.83,94.09
2017,2,22,9,30,240.0,190.0,3.4,10.0,299.0,124.62,106.04
2017,2,22,9,45,264.0,204.5,3.45,10.0,333.5,132.86,113.02
2017,2,22,10,0,288.0,219.0,3.5,10.0,368.0,140.9,119.8
2017,2,22,10,15,311.0,230.0,3.55,10.0,400.0,146.92,124.79
2017,2,22,10,30,334.0,241.0,3.6,10.0,432.0,152.83,129.7
2017,2,22,10,45,248.5,265.0,3.7,10.0,410.5,162.47,137.85
2017,2,22,11,0,163.0,289.0,3.8,10.0,389.0,196.91,154.43
2017,2,22,11,15,169.5,298.0,3.85,10.0,404.5,220.6,171.72
2017,2,22,11,30,176.0,307.0,3.9,10.0,420.0,245.18,191.6
2017,2,22,11,45,373.0,260.5,4.0,10.0,506.0,284.18,217.4
2017,2,22,12,0,570.0,214.0,4.1,10.0,592.0,345.14,264.5
2017,2,22,12,15,756.5,152.5,4.1,10.0,656.0,411.06,318.7
2017,2,22,12,30,943.0,91.0,4.1,10.0,720.0,488.76,384.17
2017,2,22,12,45,936.5,93.0,4.15,10.0,714.0,538.72,429.78
2017,2,22,13,0,930.0,95.0,4.2,10.0,708.0,586.02,472.21
2017,2,22,13,15,926.0,94.5,4.2,10.0,694.5,629.68,510.6
2017,2,22,13,30,922.0,94.0,4.2,10.0,681.0,670.49,545.87
2017,2,22,13,45,920.5,91.0,4.25,10.0,661.0,707.47,577.83
2017,2,22,14,0,919.0,88.0,4.3,10.0,641.0,741.35,606.94
2017,2,22,14,15,459.5,123.0,4.3,9.5,399.5,487.77,407.02
2017,2,22,14,30,0.0,158.0,4.3,9.0,158.0,126.95,102.56
2017,2,22,14,45,0.0,90.5,4.3,9.0,90.5,69.79,54.51
2017,2,22,15,0,0.0,23.0,4.3,9.0,23.0,17.56,9.6
2017,2,22,15,15,416.5,48.5,4.25,9.0,227.5,424.71,364.97
2017,2,22,15,30,833.0,74.0,4.2,9.0,432.0,822.14,681.12
2017,2,22,15,45,803.5,70.5,4.2,9.0,386.0,806.18,667.61
2017,2,22,16,0,774.0,67.0,4.2,9.0,340.0,786.15,653.54
2017,2,22,16,15,732.0,62.5,4.15,8.5,291.0,750.19,627.26
2017,2,22,16,30,690.0,58.0,4.1,8.0,242.0,710.59,596.78
2017,2,22,16,45,623.0,51.5,4.05,8.0,192.5,652.28,548.28
2017,2,22,17,0,556.0,45.0,4.0,8.0,143.0,584.92,489.6
2017,2,22,17,15,442.5,36.0,3.95,7.5,98.0,473.89,391.81
2017,2,22,17,30,329.0,27.0,3.9,7.0,53.0,361.2,256.03
