Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,17,45,164.5,13.5,3.9,7.0,26.5,144.63,0.0
2017,2,22,18,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,23,7,15,208.0,18.0,3.5,6.0,41.5,14.64,2.25
2017,2,23,7,30,416.0,36.0,3.5,6.0,83.0,29.98,20.59
2017,2,23,7,45,511.0,44.0,3.55,6.5,131.0,36.61,27.43
2017,2,23,8,0,606.0,52.0,3.6,7.0,179.0,43.37,33.95
2017,2,23,8,15,662.5,58.0,3.55,7.0,229.0,48.3,38.69
2017,2,23,8,30,719.0,64.0,3.5,7.0,279.0,57.65,47.32
2017,2,23,8,45,758.5,68.0,3.5,7.5,328.0,61.13,50.38
2017,2,23,9,0,798.0,72.0,3.5,8.0,377.0,64.63,53.36
2017,2,23,9,15,823.5,75.0,3.45,8.0,421.5,67.14,55.5
2017,2,23,9,30,849.0,78.0,3.4,8.0,466.0,69.64,57.6
2017,2,23,9,45,867.5,80.5,3.35,8.5,506.0,71.62,59.12
2017,2,23,10,0,886.0,83.0,3.3,9.0,546.0,73.57,60.6
2017,2,23,10,15,899.0,85.0,3.25,9.0,579.5,82.6,68.5
2017,2,23,10,30,912.0,87.0,3.2,9.0,613.0,84.45,69.99
2017,2,23,10,45,923.0,87.5,3.2,9.0,640.0,87.34,72.42
2017,2,23,11,0,934.0,88.0,3.2,9.0,667.0,147.75,86.71
2017,2,23,11,15,939.5,89.0,3.2,9.0,686.0,208.4,127.94
2017,2,23,11,30,945.0,90.0,3.2,9.0,705.0,268.91,179.0
2017,2,23,11,45,949.5,90.0,3.2,9.5,716.0,328.04,232.72
2017,2,23,12,0,954.0,90.0,3.2,10.0,727.0,386.38,286.72
2017,2,23,12,15,955.0,90.0,3.25,10.0,729.5,442.38,339.02
2017,2,23,12,30,956.0,90.0,3.3,10.0,732.0,496.73,388.98
2017,2,23,12,45,951.5,91.0,3.35,10.0,726.0,547.43,434.87
2017,2,23,13,0,947.0,92.0,3.4,10.0,720.0,595.59,477.55
2017,2,23,13,15,943.0,91.0,3.4,10.0,706.0,639.48,515.73
2017,2,23,13,30,939.0,90.0,3.4,10.0,692.0,680.43,550.75
2017,2,23,13,45,933.0,88.5,3.45,10.0,671.0,716.48,581.52
2017,2,23,14,0,927.0,87.0,3.5,10.0,650.0,749.13,609.24
2017,2,23,14,15,916.5,85.5,3.5,10.0,620.5,775.01,630.11
2017,2,23,14,30,906.0,84.0,3.5,10.0,591.0,797.07,647.6
2017,2,23,14,45,891.5,81.5,3.55,10.0,555.5,811.0,659.42
2017,2,23,15,0,877.0,79.0,3.6,10.0,520.0,829.37,674.76
2017,2,23,15,15,857.0,76.5,3.6,9.5,478.5,831.02,678.67
2017,2,23,15,30,837.0,74.0,3.6,9.0,437.0,828.48,679.6
2017,2,23,15,45,809.0,70.0,3.6,9.0,391.0,813.12,669.56
2017,2,23,16,0,781.0,66.0,3.6,9.0,345.0,793.72,656.18
2017,2,23,16,15,739.5,61.5,3.55,8.5,296.0,758.1,630.57
2017,2,23,16,30,698.0,57.0,3.5,8.0,247.0,718.89,600.86
2017,2,23,16,45,634.0,51.0,3.45,8.0,197.0,655.08,548.69
2017,2,23,17,0,570.0,45.0,3.4,8.0,147.0,598.77,499.46
2017,2,23,17,15,460.5,36.0,3.35,7.5,101.5,490.6,405.06
2017,2,23,17,30,351.0,27.0,3.3,7.0,56.0,383.53,280.68
2017,2,23,17,45,175.5,13.5,3.3,7.0,28.0,154.09,0.0
2017,2,23,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,6,45,47.0,5.5,1.95,5.0,6.0,0.0,0.0
2017,2,24,7,0,94.0,11.0,1.9,5.0,12.0,8.65,0.0
2017,2,24,7,15,249.5,24.0,1.85,5.5,48.5,19.76,6.87
2017,2,24,7,30,405.0,37.0,1.8,6.0,85.0,30.71,21.41
2017,2,24,7,45,487.5,46.5,1.8,6.5,131.5,38.42,29.15
2017,2,24,8,0,570.0,56.0,1.8,7.0,178.0,46.14,36.54
2017,2,24,8,15,626.5,62.5,1.8,7.0,227.5,51.29,41.46
2017,2,24,8,30,683.0,69.0,1.8,7.0,277.0,56.45,46.25
2017,2,24,8,45,716.5,75.5,1.8,7.5,324.5,61.27,50.51
2017,2,24,9,0,750.0,82.0,1.8,8.0,372.0,66.01,54.59
2017,2,24,9,15,481.0,140.0,1.75,8.0,334.0,97.43,82.71
2017,2,24,9,30,212.0,198.0,1.7,8.0,296.0,132.05,113.19
2017,2,24,9,45,524.0,147.5,1.7,8.5,417.0,101.43,85.56
2017,2,24,10,0,836.0,97.0,1.7,9.0,538.0,82.1,68.11
2017,2,24,10,15,587.0,171.0,1.7,9.0,490.0,115.13,97.16
2017,2,24,10,30,338.0,245.0,1.7,9.0,442.0,154.83,131.54
2017,2,24,10,45,606.0,177.5,1.75,9.5,548.5,122.18,102.63
2017,2,24,11,0,874.0,110.0,1.8,10.0,655.0,152.79,91.63
2017,2,24,11,15,880.0,111.0,1.9,10.0,674.0,211.61,132.17
2017,2,24,11,30,886.0,112.0,2.0,10.0,693.0,270.51,181.58
2017,2,24,11,45,885.0,115.0,2.1,10.0,702.5,328.84,234.44
2017,2,24,12,0,884.0,118.0,2.2,10.0,712.0,386.06,287.22
2017,2,24,12,15,884.5,118.0,2.25,10.0,714.5,440.1,336.9
2017,2,24,12,30,885.0,118.0,2.3,10.0,717.0,492.59,384.33
2017,2,24,12,45,886.0,116.5,2.4,10.0,712.0,542.25,428.56
2017,2,24,13,0,887.0,115.0,2.5,10.0,707.0,589.89,470.17
2017,2,24,13,15,731.0,159.5,2.55,10.0,641.5,586.66,471.03
2017,2,24,13,30,575.0,204.0,2.6,10.0,576.0,561.6,453.81
2017,2,24,13,45,577.0,195.5,2.65,10.0,559.0,586.0,475.41
2017,2,24,14,0,579.0,187.0,2.7,10.0,542.0,608.15,494.72
2017,2,24,14,15,470.5,209.0,2.65,9.5,488.5,576.38,471.01
2017,2,24,14,30,362.0,231.0,2.6,9.0,435.0,520.32,428.15
2017,2,24,14,45,446.5,195.5,2.6,9.0,432.0,585.47,482.52
2017,2,24,15,0,531.0,160.0,2.6,9.0,429.0,634.38,523.67
2017,2,24,15,15,540.0,143.5,2.55,8.5,398.5,640.06,530.7
2017,2,24,15,30,549.0,127.0,2.5,8.0,368.0,642.88,535.52
2017,2,24,15,45,468.0,125.5,2.45,8.0,315.5,583.21,489.27
2017,2,24,16,0,387.0,124.0,2.4,8.0,263.0,520.07,439.14
2017,2,24,16,15,352.0,112.5,2.3,7.5,225.5,482.5,410.03
2017,2,24,16,30,317.0,101.0,2.2,7.0,188.0,443.12,378.14
2017,2,24,16,45,287.0,83.5,2.15,7.0,150.5,398.86,340.58
2017,2,24,17,0,257.0,66.0,2.1,7.0,113.0,353.22,300.06
2017,2,24,17,15,202.0,48.5,2.1,6.5,78.0,285.37,238.71
2017,2,24,17,30,147.0,31.0,2.1,6.0,43.0,218.25,164.06
2017,2,24,17,45,73.5,15.5,2.1,6.0,21.5,72.49,0.0
2017,2,24,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,7.5,1.35,6.0,7.5,0.0,0.0
2017,2,25,7,0,0.0,15.0,1.4,6.0,15.0,11.8,0.0
2017,2,25,7,15,208.5,26.0,1.4,6.0,51.5,19.88,8.26
2017,2,25,7,30,417.0,37.0,1.4,6.0,88.0,30.71,21.56
2017,2,25,7,45,505.0,45.0,1.45,6.5,135.0,37.29,28.2
2017,2,25,8,0,593.0,53.0,1.5,7.0,182.0,43.97,34.61
2017,2,25,8,15,646.5,59.0,1.65,7.0,231.5,48.83,39.24
2017,2,25,8,30,700.0,65.0,1.8,7.0,281.0,58.15,47.8
2017,2,25,8,45,740.0,68.0,1.95,7.5,329.0,60.81,50.07
2017,2,25,9,0,780.0,71.0,2.1,8.0,377.0,63.53,52.34
2017,2,25,9,15,805.0,74.5,2.2,8.0,421.0,66.39,54.78
2017,2,25,9,30,830.0,78.0,2.3,8.0,465.0,69.21,57.18
2017,2,25,9,45,837.0,84.5,2.45,8.5,502.0,73.72,60.95
2017,2,25,10,0,844.0,91.0,2.6,9.0,539.0,78.04,64.53
2017,2,25,10,15,857.5,93.0,2.6,9.0,572.5,79.34,65.53
2017,2,25,10,30,871.0,95.0,2.6,9.0,606.0,80.63,66.54
2017,2,25,10,45,618.5,180.5,2.65,9.0,551.0,126.4,106.73
2017,2,25,11,0,366.0,266.0,2.7,9.0,496.0,200.63,149.79
2017,2,25,11,15,274.0,290.5,2.65,9.0,465.5,230.78,175.36
2017,2,25,11,30,182.0,315.0,2.6,9.0,435.0,253.77,198.38
2017,2,25,11,45,125.0,311.0,2.6,9.5,394.0,254.49,201.72
2017,2,25,12,0,68.0,307.0,2.6,10.0,353.0,247.55,198.24
2017,2,25,12,15,70.5,309.5,2.5,10.0,357.5,259.64,208.49
2017,2,25,12,30,73.0,312.0,2.4,10.0,362.0,271.94,218.86
2017,2,25,12,45,137.0,317.0,2.35,10.0,409.5,322.41,259.67
2017,2,25,13,0,201.0,322.0,2.3,10.0,457.0,375.35,302.56
2017,2,25,13,15,281.5,300.5,2.2,10.0,486.0,431.32,348.0
2017,2,25,13,30,362.0,279.0,2.1,10.0,515.0,484.24,391.05
2017,2,25,13,45,447.0,243.0,2.05,10.0,524.5,544.14,439.53
2017,2,25,14,0,532.0,207.0,2.0,10.0,534.0,596.17,481.88
2017,2,25,14,15,309.0,231.0,1.95,9.5,419.0,463.7,378.73
2017,2,25,14,30,86.0,255.0,1.9,9.0,304.0,300.31,246.43
2017,2,25,14,45,43.0,202.0,1.85,9.0,226.5,218.4,179.89
2017,2,25,15,0,0.0,149.0,1.8,9.0,149.0,121.49,98.28
2017,2,25,15,15,1.0,148.5,1.7,9.0,149.5,123.92,100.82
2017,2,25,15,30,2.0,148.0,1.6,9.0,150.0,127.2,103.88
2017,2,25,15,45,1.0,124.0,1.55,9.0,125.0,105.06,85.26
2017,2,25,16,0,0.0,100.0,1.5,9.0,100.0,82.49,66.08
2017,2,25,16,15,0.0,86.0,1.4,8.5,86.0,70.76,56.19
2017,2,25,16,30,0.0,72.0,1.3,8.0,72.0,58.86,45.95
2017,2,25,16,45,0.0,57.5,1.25,8.0,57.5,46.19,34.78
2017,2,25,17,0,0.0,43.0,1.2,8.0,43.0,33.17,23.19
2017,2,25,17,15,0.0,30.0,1.15,8.0,30.0,22.91,13.92
2017,2,25,17,30,0.0,17.0,1.1,8.0,17.0,12.94,4.49
2017,2,25,17,45,0.0,8.5,1.05,8.0,8.5,6.45,0.0
2017,2,25,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,6,45,75.5,6.5,1.3,6.0,8.5,0.0,0.0
2017,2,26,7,0,151.0,13.0,1.3,6.0,17.0,10.23,0.0
2017,2,26,7,15,301.0,24.5,1.3,6.5,55.5,20.24,9.48
2017,2,26,7,30,451.0,36.0,1.3,7.0,94.0,30.02,20.98
2017,2,26,7,45,530.0,45.0,1.35,7.5,142.0,37.44,28.27
2017,2,26,8,0,609.0,54.0,1.4,8.0,190.0,44.86,35.31
2017,2,26,8,15,661.5,59.5,1.5,8.5,239.5,49.35,39.49
2017,2,26,8,30,714.0,65.0,1.6,9.0,289.0,58.3,47.56
2017,2,26,8,45,749.5,69.5,1.7,9.5,337.0,62.09,50.83
2017,2,26,9,0,785.0,74.0,1.8,10.0,385.0,65.86,54.0
2017,2,26,9,15,809.5,77.0,1.9,10.0,429.0,68.28,56.03
2017,2,26,9,30,834.0,80.0,2.0,10.0,473.0,70.69,58.03
2017,2,26,9,45,852.5,82.0,2.1,10.5,512.5,72.26,59.15
2017,2,26,10,0,871.0,84.0,2.2,11.0,552.0,73.82,60.27
2017,2,26,10,15,883.0,86.0,2.25,11.0,585.0,83.01,68.24
2017,2,26,10,30,895.0,88.0,2.3,11.0,618.0,84.78,69.65
2017,2,26,10,45,902.0,90.0,2.4,11.0,643.5,96.97,67.92
2017,2,26,11,0,909.0,92.0,2.5,11.0,669.0,156.96,92.07
2017,2,26,11,15,914.5,93.0,2.55,11.0,687.5,216.38,134.06
2017,2,26,11,30,920.0,94.0,2.6,11.0,706.0,275.68,184.5
2017,2,26,11,45,921.5,95.5,2.65,11.0,716.5,333.88,237.63
2017,2,26,12,0,923.0,97.0,2.7,11.0,727.0,391.08,290.66
2017,2,26,12,15,923.5,97.0,2.75,11.0,729.5,445.49,340.97
2017,2,26,12,30,924.0,97.0,2.8,11.0,732.0,498.25,388.9
2017,2,26,12,45,913.0,101.0,2.9,11.0,724.0,546.87,432.55
2017,2,26,13,0,902.0,105.0,3.0,11.0,716.0,592.52,472.71
2017,2,26,13,15,897.5,104.5,3.05,10.5,702.5,634.93,510.22
2017,2,26,13,30,893.0,104.0,3.1,10.0,689.0,679.43,548.47
2017,2,26,13,45,884.0,103.5,3.2,10.0,667.0,713.97,577.88
2017,2,26,14,0,875.0,103.0,3.3,10.0,645.0,745.0,604.24
2017,2,26,14,15,558.5,180.5,3.3,10.0,521.0,617.51,504.84
2017,2,26,14,30,242.0,258.0,3.3,10.0,397.0,440.85,362.92
2017,2,26,14,45,172.0,243.5,3.35,10.0,339.5,383.55,317.58
2017,2,26,15,0,102.0,229.0,3.4,10.0,282.0,303.63,252.18
2017,2,26,15,15,263.5,193.0,3.35,9.5,314.5,445.64,373.76
2017,2,26,15,30,425.0,157.0,3.3,9.0,347.0,574.59,481.71
2017,2,26,15,45,470.0,131.5,3.3,9.0,321.5,595.31,500.24
2017,2,26,16,0,515.0,106.0,3.3,9.0,296.0,612.82,515.61
2017,2,26,16,15,470.5,99.5,3.25,8.5,254.5,572.83,485.03
2017,2,26,16,30,426.0,93.0,3.2,8.0,213.0,530.89,452.03
2017,2,26,16,45,383.5,78.5,3.15,8.0,171.0,478.29,407.95
2017,2,26,17,0,341.0,64.0,3.1,8.0,129.0,424.41,360.74
2017,2,26,17,15,271.5,48.5,3.05,7.5,90.5,345.18,290.26
2017,2,26,17,30,202.0,33.0,3.0,7.0,52.0,267.43,209.46
2017,2,26,17,45,101.0,16.5,3.0,7.0,26.0,134.5,0.0
2017,2,26,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,10.0,2.05,5.5,10.0,0.0,0.0
2017,2,27,7,0,0.0,20.0,2.0,6.0,20.0,15.74,0.0
2017,2,27,7,15,222.0,29.5,2.0,6.0,59.0,22.51,12.0
2017,2,27,7,30,444.0,39.0,2.0,6.0,98.0,32.4,23.27
2017,2,27,7,45,527.5,47.5,2.05,6.5,146.5,39.37,30.17
2017,2,27,8,0,611.0,56.0,2.1,7.0,195.0,46.4,36.86
2017,2,27,8,15,664.0,61.5,2.05,7.0,245.5,50.85,41.1
2017,2,27,8,30,717.0,67.0,2.0,7.0,296.0,59.91,49.39
2017,2,27,8,45,752.5,71.5,2.0,7.5,344.0,63.66,52.64
2017,2,27,9,0,788.0,76.0,2.0,8.0,392.0,67.38,55.79
2017,2,27,9,15,813.0,79.5,1.95,8.0,437.0,70.15,58.13
2017,2,27,9,30,838.0,83.0,1.9,8.0,482.0,72.88,60.43
2017,2,27,9,45,864.0,82.5,1.9,8.5,523.0,72.82,60.09
2017,2,27,10,0,890.0,82.0,1.9,9.0,564.0,80.39,66.56
2017,2,27,10,15,902.0,84.0,1.9,9.0,597.5,82.28,68.07
2017,2,27,10,30,914.0,86.0,1.9,9.0,631.0,84.08,69.52
2017,2,27,10,45,927.0,85.5,1.95,9.5,658.5,98.2,66.91
2017,2,27,11,0,940.0,85.0,2.0,10.0,686.0,158.62,91.8
2017,2,27,11,15,945.0,86.0,2.05,10.0,704.5,219.68,135.65
2017,2,27,11,30,950.0,87.0,2.1,10.0,723.0,280.52,187.76
2017,2,27,11,45,956.5,86.0,2.15,10.0,734.5,339.86,241.91
2017,2,27,12,0,963.0,85.0,2.2,10.0,746.0,398.55,296.22
2017,2,27,12,15,963.5,85.0,2.3,10.0,748.5,454.81,348.24
2017,2,27,12,30,964.0,85.0,2.4,10.0,751.0,509.36,397.77
2017,2,27,12,45,963.0,84.0,2.5,10.0,745.0,560.33,443.31
2017,2,27,13,0,962.0,83.0,2.6,10.0,739.0,608.95,485.86
2017,2,27,13,15,958.0,82.5,2.65,10.0,725.5,653.69,524.23
2017,2,27,13,30,954.0,82.0,2.7,10.0,712.0,695.47,559.47
2017,2,27,13,45,944.5,82.5,2.8,10.0,689.5,731.43,589.9
2017,2,27,14,0,935.0,83.0,2.9,10.0,667.0,763.81,617.01
2017,2,27,14,15,925.0,81.5,2.95,10.0,638.0,790.01,637.46
2017,2,27,14,30,915.0,80.0,3.0,10.0,609.0,812.38,655.25
2017,2,27,14,45,899.0,79.0,3.05,10.0,572.5,826.64,667.24
2017,2,27,15,0,883.0,78.0,3.1,10.0,536.0,836.84,676.45
2017,2,27,15,15,863.5,75.5,3.1,10.0,494.5,847.37,685.77
2017,2,27,15,30,844.0,73.0,3.1,10.0,453.0,844.99,685.61
2017,2,27,15,45,817.0,69.5,3.1,10.0,406.5,830.72,676.69
2017,2,27,16,0,790.0,66.0,3.1,10.0,360.0,812.43,664.58
2017,2,27,16,15,751.0,62.0,3.05,9.5,311.0,779.06,641.41
2017,2,27,16,30,712.0,58.0,3.0,9.0,262.0,742.14,614.39
2017,2,27,16,45,653.0,52.0,3.0,8.5,211.5,681.88,567.64
2017,2,27,17,0,594.0,46.0,3.0,8.0,161.0,628.14,522.99
2017,2,27,17,15,492.5,37.5,3.0,7.5,114.0,525.63,435.59
2017,2,27,17,30,391.0,29.0,3.0,7.0,67.0,424.88,334.55
2017,2,27,17,45,195.5,14.5,3.0,7.0,33.5,215.93,0.0
2017,2,27,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,6,45,86.5,8.0,2.7,5.5,11.0,6.29,0.0
2017,2,28,7,0,173.0,16.0,2.7,6.0,22.0,12.59,0.0
2017,2,28,7,15,316.5,27.5,2.65,6.0,62.0,22.72,12.77
2017,2,28,7,30,460.0,39.0,2.6,6.0,102.0,32.44,23.39
2017,2,28,7,45,547.0,45.5,2.55,6.5,151.0,37.9,28.88
2017,2,28,8,0,634.0,52.0,2.5,7.0,200.0,47.17,37.59
2017,2,28,8,15,684.5,57.5,2.45,7.5,250.5,52.06,42.12
2017,2,28,8,30,735.0,63.0,2.4,8.0,301.0,56.94,46.5
2017,2,28,8,45,769.5,67.0,2.35,8.5,349.0,60.42,49.49
2017,2,28,9,0,804.0,71.0,2.3,9.0,397.0,63.88,52.4
2017,2,28,9,15,827.5,74.0,2.25,9.0,441.5,66.38,54.5
2017,2,28,9,30,851.0,77.0,2.2,9.0,486.0,68.85,56.56
2017,2,28,9,45,869.5,78.5,2.15,9.5,526.0,70.15,57.46
2017,2,28,10,0,888.0,80.0,2.1,10.0,566.0,79.14,65.17
2017,2,28,10,15,900.0,82.0,2.1,10.0,599.0,81.03,66.69
2017,2,28,10,30,912.0,84.0,2.1,10.0,632.0,82.84,68.14
2017,2,28,10,45,921.0,85.0,2.15,10.5,658.5,100.74,66.67
2017,2,28,11,0,930.0,86.0,2.2,11.0,685.0,161.41,93.45
2017,2,28,11,15,935.5,86.5,2.25,11.0,703.5,221.68,137.21
2017,2,28,11,30,941.0,87.0,2.3,11.0,722.0,281.77,188.84
2017,2,28,11,45,945.0,87.0,2.35,11.5,733.0,340.66,242.21
2017,2,28,12,0,949.0,87.0,2.4,12.0,744.0,398.71,295.26
2017,2,28,12,15,949.5,87.0,2.45,12.0,746.5,454.29,346.23
2017,2,28,12,30,950.0,87.0,2.5,12.0,749.0,508.16,394.69
2017,2,28,12,45,948.0,87.0,2.6,12.0,743.0,558.88,439.61
2017,2,28,13,0,946.0,87.0,2.7,12.0,737.0,607.22,481.57
2017,2,28,13,15,942.0,86.5,2.75,12.0,723.0,651.36,519.14
2017,2,28,13,30,938.0,86.0,2.8,12.0,709.0,692.56,553.67
2017,2,28,13,45,931.5,84.5,2.85,12.0,687.5,727.99,583.26
2017,2,28,14,0,925.0,83.0,2.9,12.0,666.0,759.97,609.52
2017,2,28,14,15,915.5,82.0,2.9,12.0,637.0,786.69,629.92
2017,2,28,14,30,906.0,81.0,2.9,12.0,608.0,809.68,647.7
2017,2,28,14,45,894.5,78.0,2.9,12.0,573.0,824.99,660.02
2017,2,28,15,0,883.0,75.0,2.9,12.0,538.0,836.31,669.64
2017,2,28,15,15,865.0,72.5,2.85,11.5,496.5,838.8,673.87
2017,2,28,15,30,847.0,70.0,2.8,11.0,455.0,846.69,682.21
2017,2,28,15,45,824.0,66.5,2.8,11.0,409.5,835.78,675.79
2017,2,28,16,0,801.0,63.0,2.8,11.0,364.0,820.96,666.41
2017,2,28,16,15,764.0,59.0,2.7,10.5,315.0,789.28,644.46
2017,2,28,16,30,727.0,55.0,2.6,10.0,266.0,754.12,618.88
2017,2,28,16,45,673.0,49.5,2.55,10.0,216.0,698.8,575.38
2017,2,28,17,0,619.0,44.0,2.5,10.0,166.0,640.95,527.27
2017,2,28,17,15,524.0,36.0,2.45,9.5,118.5,542.78,444.8
2017,2,28,17,30,429.0,28.0,2.4,9.0,71.0,444.85,349.55
2017,2,28,17,45,214.5,14.0,2.4,8.5,35.5,232.78,2.41
2017,2,28,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,1,6,45,125.5,8.0,1.5,6.5,13.0,6.29,0.0
2017,3,1,7,0,251.0,16.0,1.4,7.0,26.0,13.22,0.0
2017,3,1,7,15,390.0,26.0,1.3,7.0,68.5,21.71,12.36
2017,3,1,7,30,529.0,36.0,1.2,7.0,111.0,33.0,23.91
2017,3,1,7,45,605.0,42.5,1.2,7.5,161.0,39.02,29.85
2017,3,1,8,0,681.0,49.0,1.2,8.0,211.0,45.13,35.64
2017,3,1,8,15,728.5,54.0,1.1,8.5,262.0,49.75,39.89
2017,3,1,8,30,776.0,59.0,1.0,9.0,313.0,54.36,44.0
2017,3,1,8,45,808.0,62.5,0.9,9.5,362.0,57.59,46.75
2017,3,1,9,0,840.0,66.0,0.8,10.0,411.0,60.8,49.42
2017,3,1,9,15,862.5,68.5,0.75,10.5,456.5,69.42,56.88
2017,3,1,9,30,885.0,71.0,0.7,11.0,502.0,72.25,59.1
2017,3,1,9,45,894.0,76.0,0.7,11.5,540.5,76.32,62.4
2017,3,1,10,0,903.0,81.0,0.7,12.0,579.0,80.19,65.51
2017,3,1,10,15,915.0,82.5,0.75,12.0,612.5,81.77,66.74
2017,3,1,10,30,927.0,84.0,0.8,12.0,646.0,83.27,67.91
2017,3,1,10,45,935.0,85.5,0.9,12.5,672.5,104.85,67.32
2017,3,1,11,0,943.0,87.0,1.0,13.0,699.0,166.67,95.56
2017,3,1,11,15,948.5,88.0,1.05,13.0,718.0,228.13,140.07
2017,3,1,11,30,954.0,89.0,1.1,13.0,737.0,289.45,191.97
2017,3,1,11,45,957.0,89.5,1.2,13.5,748.0,349.28,245.23
2017,3,1,12,0,960.0,90.0,1.3,14.0,759.0,408.16,297.94
2017,3,1,12,15,960.5,90.0,1.4,14.0,761.5,464.46,348.46
2017,3,1,12,30,961.0,90.0,1.5,14.0,764.0,519.04,396.49
2017,3,1,12,45,960.5,89.5,1.65,14.0,758.0,570.74,441.38
2017,3,1,13,0,960.0,89.0,1.8,14.0,752.0,620.16,483.48
2017,3,1,13,15,956.0,88.0,1.9,14.0,738.0,664.53,520.63
2017,3,1,13,30,952.0,87.0,2.0,14.0,724.0,705.9,554.81
2017,3,1,13,45,945.0,86.0,2.1,14.0,702.0,742.06,584.6
2017,3,1,14,0,938.0,85.0,2.2,14.0,680.0,774.72,610.98
2017,3,1,14,15,928.5,83.5,2.25,14.0,650.5,801.38,631.19
2017,3,1,14,30,919.0,82.0,2.3,14.0,621.0,824.2,648.83
2017,3,1,14,45,905.0,80.5,2.4,14.0,585.0,839.53,661.7
2017,3,1,15,0,891.0,79.0,2.5,14.0,549.0,850.82,671.93
2017,3,1,15,15,872.5,76.5,2.55,13.5,507.0,862.34,683.37
2017,3,1,15,30,854.0,74.0,2.6,13.0,465.0,860.8,685.53
2017,3,1,15,45,827.5,70.5,2.7,13.0,418.5,846.85,677.91
2017,3,1,16,0,801.0,67.0,2.8,13.0,372.0,828.85,667.11
2017,3,1,16,15,763.0,63.0,2.8,12.5,322.0,796.1,645.36
2017,3,1,16,30,725.0,59.0,2.8,12.0,272.0,759.77,619.84
2017,3,1,16,45,667.0,53.0,2.85,11.5,221.0,699.91,574.84
2017,3,1,17,0,609.0,47.0,2.9,11.0,170.0,637.45,524.87
2017,3,1,17,15,512.0,39.0,2.95,10.5,122.0,547.48,449.27
2017,3,1,17,30,415.0,31.0,3.0,10.0,74.0,449.89,356.43
2017,3,1,17,45,207.5,15.5,3.05,9.5,37.0,232.01,44.29
2017,3,1,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,2,6,45,130.0,8.5,1.5,7.5,15.0,6.69,0.0
2017,3,2,7,0,260.0,17.0,1.4,8.0,30.0,14.06,0.0
2017,3,2,7,15,398.0,27.5,1.3,8.5,73.5,22.96,13.65
2017,3,2,7,30,536.0,38.0,1.2,9.0,117.0,34.79,25.36
2017,3,2,7,45,611.5,45.0,1.2,9.5,168.0,41.2,31.6
2017,3,2,8,0,687.0,52.0,1.2,10.0,219.0,47.68,37.66
2017,3,2,8,15,734.0,57.0,1.15,10.0,270.5,52.23,41.89
2017,3,2,8,30,781.0,62.0,1.1,10.0,322.0,56.78,46.0
2017,3,2,8,45,812.5,65.5,1.05,10.5,371.5,59.94,48.66
2017,3,2,9,0,844.0,69.0,1.0,11.0,421.0,63.08,51.25
2017,3,2,9,15,866.0,72.0,1.0,11.5,466.0,65.66,53.29
2017,3,2,9,30,888.0,75.0,1.0,12.0,511.0,75.05,61.33
2017,3,2,9,45,902.5,77.5,1.0,12.5,551.0,77.56,63.23
2017,3,2,10,0,917.0,80.0,1.0,13.0,591.0,79.95,65.03
2017,3,2,10,15,928.5,82.0,0.95,13.0,624.5,81.85,66.53
2017,3,2,10,30,940.0,84.0,0.9,13.0,658.0,83.65,67.96
2017,3,2,10,45,947.5,85.5,0.85,13.5,684.5,108.71,68.15
2017,3,2,11,0,955.0,87.0,0.8,14.0,711.0,171.29,97.73
2017,3,2,11,15,960.5,87.5,0.85,14.0,730.0,233.18,142.81
2017,3,2,11,30,966.0,88.0,0.9,14.0,749.0,294.88,194.95
2017,3,2,11,45,969.0,88.5,0.95,14.5,760.0,355.42,248.36
2017,3,2,12,0,972.0,89.0,1.0,15.0,771.0,414.98,301.02
2017,3,2,12,15,972.5,89.0,1.05,15.0,773.5,471.93,351.31
2017,3,2,12,30,973.0,89.0,1.1,15.0,776.0,527.13,398.98
2017,3,2,12,45,971.0,89.0,1.15,15.5,770.0,579.09,442.09
2017,3,2,13,0,969.0,89.0,1.2,16.0,764.0,628.62,482.02
2017,3,2,13,15,965.5,88.5,1.3,16.0,749.5,674.17,519.29
2017,3,2,13,30,962.0,88.0,1.4,16.0,735.0,716.75,553.67
2017,3,2,13,45,956.5,86.5,1.55,16.0,713.0,753.85,584.08
2017,3,2,14,0,951.0,85.0,1.7,16.0,691.0,787.49,611.01
2017,3,2,14,15,941.0,83.5,1.85,15.5,661.5,814.16,632.99
2017,3,2,14,30,931.0,82.0,2.0,15.0,632.0,836.91,652.5
2017,3,2,14,45,918.0,79.5,2.15,15.0,595.5,852.15,665.74
2017,3,2,15,0,905.0,77.0,2.3,15.0,559.0,863.28,676.29
2017,3,2,15,15,887.0,75.0,2.35,15.0,517.0,866.69,680.68
2017,3,2,15,30,869.0,73.0,2.4,15.0,475.0,875.59,689.14
2017,3,2,15,45,843.5,69.5,2.5,15.0,427.5,862.56,682.33
2017,3,2,16,0,818.0,66.0,2.6,15.0,380.0,845.45,672.5
2017,3,2,16,15,781.0,62.0,2.75,14.5,330.0,813.52,652.86
2017,3,2,16,30,744.0,58.0,2.9,14.0,280.0,777.98,629.32
2017,3,2,16,45,684.0,53.0,3.05,13.5,228.0,717.32,584.84
2017,3,2,17,0,624.0,48.0,3.2,13.0,176.0,653.87,535.08
2017,3,2,17,15,528.5,40.0,3.3,12.5,127.0,564.73,460.98
2017,3,2,17,30,433.0,32.0,3.4,12.0,78.0,467.67,370.6
2017,3,2,17,45,216.5,16.0,3.5,11.5,39.0,242.65,79.36
2017,3,2,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,3,6,45,100.5,10.5,2.8,7.5,15.5,8.26,0.0
2017,3,3,7,0,201.0,21.0,2.8,8.0,31.0,17.3,0.0
2017,3,3,7,15,336.0,33.0,2.8,8.5,74.0,27.24,17.51
2017,3,3,7,30,471.0,45.0,2.8,9.0,117.0,37.26,27.6
2017,3,3,7,45,539.5,55.0,2.85,9.5,166.0,45.24,35.23
2017,3,3,8,0,608.0,65.0,2.9,10.0,215.0,53.14,42.57
2017,3,3,8,15,659.0,71.0,2.85,10.0,266.5,57.73,46.83
2017,3,3,8,30,710.0,77.0,2.8,10.0,318.0,62.34,50.98
2017,3,3,8,45,684.0,85.0,2.8,10.5,344.5,67.11,55.07
2017,3,3,9,0,658.0,93.0,2.8,11.0,371.0,71.53,58.77
2017,3,3,9,15,542.0,136.5,2.8,11.5,381.5,95.83,80.03
2017,3,3,9,30,426.0,180.0,2.8,12.0,392.0,118.64,99.64
2017,3,3,9,45,522.5,166.5,2.8,12.5,446.0,111.75,93.15
2017,3,3,10,0,619.0,153.0,2.8,13.0,500.0,105.68,87.48
2017,3,3,10,15,599.0,170.5,2.8,13.0,522.5,114.73,95.15
2017,3,3,10,30,579.0,188.0,2.8,13.0,545.0,122.51,101.68
2017,3,3,10,45,541.0,212.0,2.85,13.0,556.0,152.33,110.64
2017,3,3,11,0,503.0,236.0,2.9,13.0,567.0,202.86,141.99
2017,3,3,11,15,557.0,223.5,2.9,13.0,599.5,243.68,170.55
2017,3,3,11,30,611.0,211.0,2.9,13.0,632.0,291.14,208.78
2017,3,3,11,45,526.0,248.0,2.95,13.0,614.5,333.2,249.34
2017,3,3,12,0,441.0,285.0,3.0,13.0,597.0,367.66,282.69
2017,3,3,12,15,499.5,262.5,3.05,13.0,616.5,410.11,318.73
2017,3,3,12,30,558.0,240.0,3.1,13.0,636.0,456.4,358.03
2017,3,3,12,45,572.5,232.5,3.15,13.5,636.5,495.41,390.98
2017,3,3,13,0,587.0,225.0,3.2,14.0,637.0,533.99,423.02
2017,3,3,13,15,540.5,237.0,3.25,14.0,610.5,551.52,438.74
2017,3,3,13,30,494.0,249.0,3.3,14.0,584.0,563.78,449.86
2017,3,3,13,45,537.0,224.5,3.4,14.0,578.5,600.34,480.65
2017,3,3,14,0,580.0,200.0,3.5,14.0,573.0,636.61,511.08
2017,3,3,14,15,421.5,233.5,3.45,13.5,498.0,575.05,463.85
2017,3,3,14,30,263.0,267.0,3.4,13.0,423.0,487.68,395.62
2017,3,3,14,45,236.5,253.0,3.4,13.0,387.5,448.56,366.5
2017,3,3,15,0,210.0,239.0,3.4,13.0,352.0,424.29,348.16
2017,3,3,15,15,294.0,207.0,3.35,13.0,352.0,491.84,404.97
2017,3,3,15,30,378.0,175.0,3.3,13.0,352.0,540.02,446.18
2017,3,3,15,45,569.0,127.5,3.25,13.0,363.5,686.4,563.44
2017,3,3,16,0,760.0,80.0,3.2,13.0,375.0,813.12,659.1
2017,3,3,16,15,719.0,75.0,3.1,12.5,325.0,783.18,637.53
2017,3,3,16,30,678.0,70.0,3.0,12.0,275.0,743.47,608.84
2017,3,3,16,45,622.5,62.5,2.95,11.5,224.0,684.55,564.05
2017,3,3,17,0,567.0,55.0,2.9,11.0,173.0,623.46,514.91
2017,3,3,17,15,467.5,45.5,2.85,10.5,125.0,519.81,428.76
2017,3,3,17,30,368.0,36.0,2.8,10.0,77.0,416.99,335.37
2017,3,3,17,45,184.0,18.0,2.75,10.0,38.5,221.21,96.0
2017,3,3,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,6,45,107.0,10.5,2.15,10.0,16.5,8.26,0.0
2017,3,4,7,0,214.0,21.0,2.2,10.0,33.0,17.26,0.0
2017,3,4,7,15,341.5,32.0,2.3,10.0,75.0,26.36,16.89
2017,3,4,7,30,469.0,43.0,2.4,10.0,117.0,35.56,26.05
2017,3,4,7,45,546.0,50.0,2.5,10.5,166.0,41.3,31.6
2017,3,4,8,0,623.0,57.0,2.6,11.0,215.0,47.12,37.02
2017,3,4,8,15,311.5,68.0,2.6,11.0,147.0,50.05,39.74
2017,3,4,8,30,0.0,79.0,2.6,11.0,79.0,59.84,48.53
2017,3,4,8,45,0.0,98.5,2.65,11.5,98.5,73.73,60.75
2017,3,4,9,0,0.0,118.0,2.7,12.0,118.0,87.41,72.61
2017,3,4,9,15,23.5,162.0,2.75,12.0,174.0,116.83,98.3
2017,3,4,9,30,47.0,206.0,2.8,12.0,230.0,138.38,116.8
2017,3,4,9,45,77.0,231.5,2.85,12.0,274.0,153.48,129.55
2017,3,4,10,0,107.0,257.0,2.9,12.0,318.0,168.17,141.88
2017,3,4,10,15,132.5,274.5,2.95,12.0,354.0,171.16,144.13
2017,3,4,10,30,158.0,292.0,3.0,12.0,390.0,180.39,151.75
2017,3,4,10,45,99.5,285.5,3.05,12.5,348.5,190.95,150.98
2017,3,4,11,0,41.0,279.0,3.1,13.0,307.0,192.64,152.33
2017,3,4,11,15,31.0,270.5,3.1,13.0,292.0,193.58,153.25
2017,3,4,11,30,21.0,262.0,3.1,13.0,277.0,196.83,156.31
2017,3,4,11,45,13.0,229.5,3.15,13.0,239.0,175.28,139.18
2017,3,4,12,0,5.0,197.0,3.2,13.0,201.0,151.09,119.77
2017,3,4,12,15,11.0,226.5,3.25,13.0,235.0,176.65,140.58
2017,3,4,12,30,17.0,256.0,3.3,13.0,269.0,203.6,162.45
2017,3,4,12,45,16.5,252.5,3.35,13.0,264.5,203.37,162.38
2017,3,4,13,0,16.0,249.0,3.4,13.0,260.0,202.95,162.24
2017,3,4,13,15,15.5,244.5,3.4,12.5,255.0,201.58,161.63
2017,3,4,13,30,15.0,240.0,3.4,12.0,250.0,200.08,160.93
2017,3,4,13,45,7.5,191.0,3.45,12.0,196.0,156.31,125.2
2017,3,4,14,0,0.0,142.0,3.5,12.0,142.0,111.34,88.04
2017,3,4,14,15,0.0,105.5,3.5,12.0,105.5,81.77,63.53
2017,3,4,14,30,0.0,69.0,3.5,12.0,69.0,53.05,39.46
2017,3,4,14,45,0.0,66.5,3.55,12.0,66.5,51.09,37.9
2017,3,4,15,0,0.0,64.0,3.6,12.0,64.0,49.13,36.34
2017,3,4,15,15,0.0,42.0,3.6,12.0,42.0,32.15,21.94
2017,3,4,15,30,0.0,20.0,3.6,12.0,20.0,15.26,7.49
2017,3,4,15,45,0.0,46.0,3.6,12.0,46.0,35.19,24.7
2017,3,4,16,0,0.0,72.0,3.6,12.0,72.0,55.25,42.03
2017,3,4,16,15,0.0,62.5,3.6,11.5,62.5,47.9,35.85
2017,3,4,16,30,0.0,53.0,3.6,11.0,53.0,40.56,29.61
2017,3,4,16,45,0.0,43.0,3.65,11.0,43.0,32.85,22.89
2017,3,4,17,0,0.0,33.0,3.7,11.0,33.0,25.17,16.11
2017,3,4,17,15,0.0,24.0,3.7,11.0,24.0,18.27,9.95
2017,3,4,17,30,0.0,15.0,3.7,11.0,15.0,11.39,3.76
2017,3,4,17,45,0.0,7.5,3.7,11.0,7.5,5.68,0.0
2017,3,4,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
