Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,6,45,41.5,13.5,4.3,7.0,16.0,10.62,0.0
2017,3,5,7,0,83.0,27.0,4.4,7.0,32.0,20.06,4.16
2017,3,5,7,15,196.5,44.5,4.4,7.0,72.0,33.2,23.24
2017,3,5,7,30,310.0,62.0,4.4,7.0,112.0,46.19,35.97
2017,3,5,7,45,400.0,72.5,4.45,7.5,161.0,54.2,43.7
2017,3,5,8,0,490.0,83.0,4.5,8.0,210.0,62.25,51.22
2017,3,5,8,15,596.5,73.5,4.5,8.0,259.5,58.66,48.05
2017,3,5,8,30,703.0,64.0,4.5,8.0,309.0,57.16,46.65
2017,3,5,8,45,609.0,97.5,4.55,8.0,331.5,74.55,62.32
2017,3,5,9,0,515.0,131.0,4.6,8.0,354.0,92.39,78.22
2017,3,5,9,15,257.5,73.5,4.6,8.0,185.0,51.33,40.99
2017,3,5,9,30,0.0,16.0,4.6,8.0,16.0,12.21,5.45
2017,3,5,9,45,13.0,118.5,4.6,8.0,126.0,89.58,75.12
2017,3,5,10,0,26.0,221.0,4.6,8.0,236.0,156.0,133.68
2017,3,5,10,15,340.0,194.5,4.6,8.0,406.5,120.63,102.17
2017,3,5,10,30,654.0,168.0,4.6,8.0,577.0,112.1,94.48
2017,3,5,10,45,523.5,224.0,4.65,8.0,560.0,162.07,119.51
2017,3,5,11,0,393.0,280.0,4.7,8.0,543.0,223.66,166.33
2017,3,5,11,15,198.0,233.5,4.7,8.0,366.5,192.29,147.91
2017,3,5,11,30,3.0,187.0,4.7,8.0,190.0,141.03,113.9
2017,3,5,11,45,430.5,165.0,4.7,8.0,474.0,251.8,192.83
2017,3,5,12,0,858.0,143.0,4.7,8.0,758.0,424.09,327.02
2017,3,5,12,15,452.0,227.5,4.65,8.0,551.5,369.02,294.86
2017,3,5,12,30,46.0,312.0,4.6,8.0,345.0,262.24,213.5
2017,3,5,12,45,473.5,216.5,4.6,8.0,552.5,435.75,355.74
2017,3,5,13,0,901.0,121.0,4.6,8.0,760.0,632.19,515.01
2017,3,5,13,15,896.5,120.0,4.5,8.0,746.0,675.61,551.51
2017,3,5,13,30,892.0,119.0,4.4,8.0,732.0,716.06,585.51
2017,3,5,13,45,708.5,171.5,4.35,8.5,649.0,682.44,558.61
2017,3,5,14,0,525.0,224.0,4.3,9.0,566.0,623.31,511.2
2017,3,5,14,15,501.5,222.0,4.2,9.0,537.5,629.02,517.04
2017,3,5,14,30,478.0,220.0,4.1,9.0,509.0,631.18,519.63
2017,3,5,14,45,239.0,164.5,4.05,9.0,309.0,375.24,314.57
2017,3,5,15,0,0.0,109.0,4.0,9.0,109.0,85.33,67.5
2017,3,5,15,15,274.5,125.0,3.9,8.5,255.0,404.18,344.03
2017,3,5,15,30,549.0,141.0,3.8,8.0,401.0,676.22,566.93
2017,3,5,15,45,627.0,118.0,3.7,8.0,387.5,740.83,616.61
2017,3,5,16,0,705.0,95.0,3.6,8.0,374.0,793.82,657.97
2017,3,5,16,15,661.5,89.0,3.5,7.5,324.0,753.32,628.39
2017,3,5,16,30,618.0,83.0,3.4,7.0,274.0,709.39,595.72
2017,3,5,16,45,549.5,75.5,3.3,7.0,223.0,638.04,538.74
2017,3,5,17,0,481.0,68.0,3.2,7.0,172.0,564.14,477.3
2017,3,5,17,15,380.5,56.5,3.1,7.0,125.0,456.45,385.31
2017,3,5,17,30,280.0,45.0,3.0,7.0,78.0,355.23,293.38
2017,3,5,17,45,147.0,27.5,2.9,7.0,44.5,207.84,121.35
2017,3,5,18,0,14.0,10.0,2.8,7.0,11.0,19.42,0.0
2017,3,5,18,15,7.0,5.0,2.75,7.0,5.5,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,6,6,45,49.0,14.5,2.3,7.5,18.0,11.41,0.0
2017,3,6,7,0,98.0,29.0,2.3,8.0,36.0,21.52,7.27
2017,3,6,7,15,211.5,46.0,2.3,8.0,76.5,34.34,24.36
2017,3,6,7,30,325.0,63.0,2.3,8.0,117.0,47.0,36.65
2017,3,6,7,45,411.5,73.0,2.35,8.0,165.5,54.65,44.09
2017,3,6,8,0,498.0,83.0,2.4,8.0,214.0,65.7,54.38
2017,3,6,8,15,551.0,91.0,2.4,8.0,263.0,71.17,59.41
2017,3,6,8,30,604.0,99.0,2.4,8.0,312.0,76.62,64.28
2017,3,6,8,45,642.0,104.5,2.45,8.5,359.5,79.98,67.04
2017,3,6,9,0,680.0,110.0,2.5,9.0,407.0,83.34,69.74
2017,3,6,9,15,706.5,115.0,2.5,9.0,451.0,86.13,72.03
2017,3,6,9,30,733.0,120.0,2.5,9.0,495.0,88.88,74.27
2017,3,6,9,45,782.5,111.0,2.55,9.5,539.0,83.24,68.93
2017,3,6,10,0,832.0,102.0,2.6,10.0,583.0,84.48,69.74
2017,3,6,10,15,844.5,104.5,2.6,10.0,615.5,85.84,70.78
2017,3,6,10,30,857.0,107.0,2.6,10.0,648.0,87.19,71.82
2017,3,6,10,45,870.5,106.5,2.65,10.0,674.5,122.22,75.53
2017,3,6,11,0,884.0,106.0,2.7,10.0,701.0,188.03,114.39
2017,3,6,11,15,603.5,212.0,2.7,10.0,623.0,252.62,177.67
2017,3,6,11,30,323.0,318.0,2.7,10.0,545.0,295.45,225.77
2017,3,6,11,45,322.0,323.0,2.7,10.0,552.5,326.8,253.25
2017,3,6,12,0,321.0,328.0,2.7,10.0,560.0,357.87,280.58
2017,3,6,12,15,260.5,340.0,2.65,10.0,528.5,368.68,292.34
2017,3,6,12,30,200.0,352.0,2.6,10.0,497.0,368.89,294.68
2017,3,6,12,45,256.5,339.5,2.6,10.0,523.5,413.94,331.56
2017,3,6,13,0,313.0,327.0,2.6,10.0,550.0,458.84,368.31
2017,3,6,13,15,314.0,319.0,2.6,10.0,540.0,476.99,383.91
2017,3,6,13,30,315.0,311.0,2.6,10.0,530.0,493.83,398.47
2017,3,6,13,45,289.0,306.0,2.6,10.0,502.0,493.16,398.92
2017,3,6,14,0,263.0,301.0,2.6,10.0,474.0,489.32,396.8
2017,3,6,14,15,258.5,287.5,2.55,10.0,451.5,490.76,399.08
2017,3,6,14,30,254.0,274.0,2.5,10.0,429.0,490.28,399.83
2017,3,6,14,45,185.0,260.5,2.45,10.0,370.0,415.69,341.09
2017,3,6,15,0,116.0,247.0,2.4,10.0,311.0,354.34,291.62
2017,3,6,15,15,271.0,209.0,2.35,10.0,343.0,476.52,394.64
2017,3,6,15,30,426.0,171.0,2.3,10.0,375.0,602.97,497.33
2017,3,6,15,45,588.5,123.5,2.25,10.0,375.5,714.23,585.01
2017,3,6,16,0,751.0,76.0,2.2,10.0,376.0,807.9,655.03
2017,3,6,16,15,713.0,71.5,2.1,9.5,327.0,773.47,630.22
2017,3,6,16,30,675.0,67.0,2.0,9.0,278.0,742.9,608.63
2017,3,6,16,45,617.5,61.0,1.95,9.0,228.0,683.59,563.1
2017,3,6,17,0,560.0,55.0,1.9,9.0,178.0,622.26,513.79
2017,3,6,17,15,469.5,46.0,1.85,8.5,131.0,526.39,435.11
2017,3,6,17,30,379.0,37.0,1.8,8.0,84.0,431.22,351.06
2017,3,6,17,45,189.5,25.0,1.75,8.0,48.5,240.18,151.67
2017,3,6,18,0,0.0,13.0,1.7,8.0,13.0,10.23,0.0
2017,3,6,18,15,0.0,6.5,1.65,8.0,6.5,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,6,45,14.0,12.5,1.1,9.0,13.5,9.83,0.0
2017,3,7,7,0,28.0,25.0,1.1,9.0,27.0,18.87,7.15
2017,3,7,7,15,66.5,45.0,1.1,9.0,55.0,33.08,23.36
2017,3,7,7,30,105.0,65.0,1.1,9.0,83.0,47.11,36.71
2017,3,7,7,45,129.0,85.5,1.15,9.5,115.0,61.11,49.7
2017,3,7,8,0,153.0,106.0,1.2,10.0,147.0,74.86,62.19
2017,3,7,8,15,168.0,126.0,1.2,10.0,179.5,87.93,73.94
2017,3,7,8,30,183.0,146.0,1.2,10.0,212.0,100.69,85.2
2017,3,7,8,45,107.0,158.5,1.2,10.0,198.5,107.56,91.08
2017,3,7,9,0,31.0,171.0,1.2,10.0,185.0,117.18,99.3
2017,3,7,9,15,107.5,200.5,1.2,10.0,255.0,131.78,111.79
2017,3,7,9,30,184.0,230.0,1.2,10.0,325.0,149.18,126.57
2017,3,7,9,45,132.5,244.5,1.2,10.5,315.5,155.95,131.79
2017,3,7,10,0,81.0,259.0,1.2,11.0,306.0,169.18,142.54
2017,3,7,10,15,40.5,168.0,1.2,11.0,191.5,118.98,99.07
2017,3,7,10,30,0.0,77.0,1.2,11.0,77.0,59.28,46.95
2017,3,7,10,45,18.5,179.0,1.2,11.5,192.0,133.14,105.59
2017,3,7,11,0,37.0,281.0,1.2,12.0,307.0,194.71,153.91
2017,3,7,11,15,43.0,294.5,1.2,12.0,325.0,211.31,166.51
2017,3,7,11,30,49.0,308.0,1.2,12.0,343.0,229.1,180.51
2017,3,7,11,45,34.5,288.5,1.2,12.0,313.5,220.18,174.09
2017,3,7,12,0,20.0,269.0,1.2,12.0,284.0,208.86,165.66
2017,3,7,12,15,109.5,311.5,1.15,12.0,392.0,283.93,224.22
2017,3,7,12,30,199.0,354.0,1.1,12.0,500.0,370.81,291.39
2017,3,7,12,45,215.5,349.5,1.05,12.0,505.5,394.93,310.46
2017,3,7,13,0,232.0,345.0,1.0,12.0,511.0,419.9,330.5
2017,3,7,13,15,300.5,323.0,1.0,12.0,534.5,473.25,372.55
2017,3,7,13,30,369.0,301.0,1.0,12.0,558.0,522.1,410.97
2017,3,7,13,45,237.0,304.5,1.0,12.0,468.0,442.5,350.64
2017,3,7,14,0,105.0,308.0,1.0,12.0,378.0,349.48,278.52
2017,3,7,14,15,263.0,274.0,1.0,12.0,437.5,481.71,384.67
2017,3,7,14,30,421.0,240.0,1.0,12.0,497.0,608.18,481.8
2017,3,7,14,45,465.5,212.0,1.0,12.0,481.5,636.57,503.96
2017,3,7,15,0,510.0,184.0,1.0,12.0,466.0,663.27,526.04
2017,3,7,15,15,513.5,168.0,1.0,12.0,433.5,665.14,529.22
2017,3,7,15,30,517.0,152.0,1.0,12.0,401.0,664.13,530.63
2017,3,7,15,45,601.5,120.5,1.05,12.0,383.5,724.9,577.43
2017,3,7,16,0,686.0,89.0,1.1,12.0,366.0,773.65,613.89
2017,3,7,16,15,646.5,83.5,1.1,11.5,318.0,737.06,589.24
2017,3,7,16,30,607.0,78.0,1.1,11.0,270.0,697.31,562.29
2017,3,7,16,45,550.0,70.5,1.1,11.0,221.5,636.36,517.01
2017,3,7,17,0,493.0,63.0,1.1,11.0,173.0,573.29,467.85
2017,3,7,17,15,403.0,52.0,1.1,10.5,127.0,475.54,389.49
2017,3,7,17,30,313.0,41.0,1.1,10.0,81.0,378.46,306.45
2017,3,7,17,45,183.0,26.0,1.1,9.5,46.5,238.66,158.38
2017,3,7,18,0,53.0,11.0,1.1,9.0,12.0,52.62,0.0
2017,3,7,18,15,26.5,5.5,1.1,9.0,6.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,6,45,103.5,14.5,0.85,8.5,22.5,11.41,0.0
2017,3,8,7,0,207.0,29.0,0.8,9.0,45.0,22.07,10.57
2017,3,8,7,15,319.5,41.5,0.8,9.5,87.5,33.86,24.14
2017,3,8,7,30,432.0,54.0,0.8,10.0,130.0,43.94,33.82
2017,3,8,7,45,501.0,63.0,0.8,10.5,178.5,50.83,40.34
2017,3,8,8,0,570.0,72.0,0.8,11.0,227.0,57.71,46.63
2017,3,8,8,15,617.0,78.0,0.8,11.5,276.5,62.03,50.43
2017,3,8,8,30,664.0,84.0,0.8,12.0,326.0,66.36,54.12
2017,3,8,8,45,698.0,88.5,0.85,12.5,373.5,69.4,56.57
2017,3,8,9,0,732.0,93.0,0.9,13.0,421.0,72.43,58.97
2017,3,8,9,15,755.0,97.0,0.85,13.0,464.0,74.89,60.95
2017,3,8,9,30,778.0,101.0,0.8,13.0,507.0,83.7,68.48
2017,3,8,9,45,805.5,100.0,0.8,13.5,547.0,82.92,67.47
2017,3,8,10,0,833.0,99.0,0.8,14.0,587.0,82.31,66.64
2017,3,8,10,15,844.5,101.0,0.8,14.0,619.5,83.35,67.39
2017,3,8,10,30,856.0,103.0,0.8,14.0,652.0,84.39,68.16
2017,3,8,10,45,867.0,103.0,0.8,14.5,677.5,126.07,74.51
2017,3,8,11,0,878.0,103.0,0.8,15.0,703.0,191.87,114.12
2017,3,8,11,15,883.5,104.0,0.85,15.0,721.0,250.08,159.22
2017,3,8,11,30,889.0,105.0,0.9,15.0,739.0,308.18,209.2
2017,3,8,11,45,892.0,105.5,1.0,15.5,749.0,364.83,259.28
2017,3,8,12,0,895.0,106.0,1.1,16.0,759.0,420.6,308.37
2017,3,8,12,15,895.5,106.0,1.15,16.0,760.5,473.84,354.95
2017,3,8,12,30,896.0,106.0,1.2,16.0,762.0,525.47,399.09
2017,3,8,12,45,899.0,103.0,1.3,16.0,757.0,574.11,440.15
2017,3,8,13,0,902.0,100.0,1.4,16.0,752.0,620.76,478.79
2017,3,8,13,15,897.5,99.0,1.45,16.0,738.0,662.35,512.49
2017,3,8,13,30,893.0,98.0,1.5,16.0,724.0,701.01,543.4
2017,3,8,13,45,889.0,96.0,1.6,16.0,702.5,736.01,571.61
2017,3,8,14,0,885.0,94.0,1.7,16.0,681.0,767.81,596.24
2017,3,8,14,15,875.0,92.0,1.75,16.0,652.0,791.63,614.12
2017,3,8,14,30,865.0,90.0,1.8,16.0,623.0,811.7,629.57
2017,3,8,14,45,854.0,87.0,1.9,16.0,588.0,826.07,641.69
2017,3,8,15,0,843.0,84.0,2.0,16.0,553.0,846.05,657.99
2017,3,8,15,15,824.5,81.5,2.1,15.5,512.0,847.15,662.35
2017,3,8,15,30,806.0,79.0,2.2,15.0,471.0,844.21,664.12
2017,3,8,15,45,783.5,75.0,2.3,15.0,426.0,831.85,657.95
2017,3,8,16,0,761.0,71.0,2.4,15.0,381.0,815.66,648.87
2017,3,8,16,15,725.5,67.0,2.4,14.5,332.5,783.92,628.47
2017,3,8,16,30,690.0,63.0,2.4,14.0,284.0,748.78,604.74
2017,3,8,16,45,637.0,57.5,2.45,14.0,234.0,699.84,568.42
2017,3,8,17,0,584.0,52.0,2.5,14.0,184.0,642.89,523.77
2017,3,8,17,15,499.0,44.0,2.5,13.5,136.5,552.5,450.83
2017,3,8,17,30,414.0,36.0,2.5,13.0,89.0,462.8,373.1
2017,3,8,17,45,263.0,24.0,2.5,12.5,52.0,310.41,214.55
2017,3,8,18,0,112.0,12.0,2.5,12.0,15.0,102.6,0.0
2017,3,8,18,15,56.0,6.0,2.5,12.0,7.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,9,6,45,136.5,14.0,1.35,11.5,25.0,11.02,0.0
2017,3,9,7,0,273.0,28.0,1.3,12.0,50.0,23.05,12.0
2017,3,9,7,15,384.0,38.0,1.3,12.0,94.5,31.23,21.67
2017,3,9,7,30,495.0,48.0,1.3,12.0,139.0,39.5,29.63
2017,3,9,7,45,559.0,56.0,1.3,12.5,188.0,45.86,35.59
2017,3,9,8,0,623.0,64.0,1.3,13.0,237.0,52.21,41.34
2017,3,9,8,15,667.0,69.0,1.3,13.5,287.0,56.06,44.71
2017,3,9,8,30,711.0,74.0,1.3,14.0,337.0,59.93,47.98
2017,3,9,8,45,620.5,104.5,1.3,14.5,356.0,79.15,64.7
2017,3,9,9,0,530.0,135.0,1.3,15.0,375.0,94.81,78.02
2017,3,9,9,15,672.5,112.5,1.3,15.0,447.0,83.28,67.74
2017,3,9,9,30,815.0,90.0,1.3,15.0,519.0,76.76,61.9
2017,3,9,9,45,626.5,157.5,1.35,15.5,501.5,108.86,89.32
2017,3,9,10,0,438.0,225.0,1.4,16.0,484.0,140.55,115.86
2017,3,9,10,15,444.0,237.5,1.4,16.0,512.5,145.98,120.11
2017,3,9,10,30,450.0,250.0,1.4,16.0,541.0,151.28,124.33
2017,3,9,10,45,466.0,253.5,1.45,16.5,565.0,182.33,129.6
2017,3,9,11,0,482.0,257.0,1.5,17.0,589.0,223.99,155.22
2017,3,9,11,15,448.5,279.5,1.55,17.0,594.5,269.19,191.74
2017,3,9,11,30,415.0,302.0,1.6,17.0,600.0,313.62,229.76
2017,3,9,11,45,415.0,306.0,1.65,17.5,608.0,349.43,259.94
2017,3,9,12,0,415.0,310.0,1.7,18.0,616.0,384.88,289.72
2017,3,9,12,15,432.0,303.0,1.8,17.5,621.5,421.8,321.29
2017,3,9,12,30,449.0,296.0,1.9,17.0,627.0,458.72,352.71
2017,3,9,12,45,363.0,319.0,2.0,17.0,585.5,458.07,354.93
2017,3,9,13,0,277.0,342.0,2.1,17.0,544.0,453.9,353.38
2017,3,9,13,15,314.0,326.5,2.15,17.0,551.0,487.12,380.42
2017,3,9,13,30,351.0,311.0,2.2,17.0,558.0,521.71,408.27
2017,3,9,13,45,428.0,274.5,2.3,17.0,567.0,579.74,454.29
2017,3,9,14,0,505.0,238.0,2.4,17.0,576.0,629.46,494.18
2017,3,9,14,15,481.5,236.0,2.45,16.5,547.0,634.4,499.94
2017,3,9,14,30,458.0,234.0,2.5,16.0,518.0,635.82,503.34
2017,3,9,14,45,413.0,229.5,2.55,16.0,474.5,613.34,487.7
2017,3,9,15,0,368.0,225.0,2.6,16.0,431.0,567.82,455.01
2017,3,9,15,15,471.0,181.5,2.6,15.5,425.5,645.94,518.93
2017,3,9,15,30,574.0,138.0,2.6,15.0,420.0,712.13,572.46
2017,3,9,15,45,426.0,150.5,2.65,15.0,348.5,594.65,483.49
2017,3,9,16,0,278.0,163.0,2.7,15.0,277.0,461.85,379.85
2017,3,9,16,15,253.5,147.0,2.7,14.5,241.5,427.68,354.83
2017,3,9,16,30,229.0,131.0,2.7,14.0,206.0,392.21,327.42
2017,3,9,16,45,210.0,110.5,2.7,14.0,170.0,353.98,296.49
2017,3,9,17,0,191.0,90.0,2.7,14.0,134.0,314.34,263.2
2017,3,9,17,15,154.5,69.5,2.65,13.5,99.5,257.68,214.4
2017,3,9,17,30,118.0,49.0,2.6,13.0,65.0,199.99,162.85
2017,3,9,17,45,59.0,30.5,2.55,13.0,38.5,107.81,74.48
2017,3,9,18,0,0.0,12.0,2.5,13.0,12.0,9.44,0.0
2017,3,9,18,15,0.0,6.0,2.45,13.0,6.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,10,6,45,49.0,16.5,2.65,11.5,20.5,12.98,0.0
2017,3,10,7,0,98.0,33.0,2.7,12.0,41.0,24.55,13.83
2017,3,10,7,15,152.5,52.0,2.7,12.0,75.5,38.18,27.8
2017,3,10,7,30,207.0,71.0,2.7,12.0,110.0,51.62,40.41
2017,3,10,7,45,239.5,90.5,2.7,12.0,148.5,64.94,52.71
2017,3,10,8,0,272.0,110.0,2.7,12.0,187.0,77.94,64.51
2017,3,10,8,15,309.0,122.5,2.65,12.0,226.0,86.53,72.16
2017,3,10,8,30,346.0,135.0,2.6,12.0,265.0,94.94,79.5
2017,3,10,8,45,281.0,164.5,2.6,12.5,279.0,111.15,93.43
2017,3,10,9,0,216.0,194.0,2.6,13.0,293.0,129.95,109.39
2017,3,10,9,15,278.5,205.0,2.5,13.0,345.0,133.37,112.0
2017,3,10,9,30,341.0,216.0,2.4,13.0,397.0,140.35,117.71
2017,3,10,9,45,239.0,246.0,2.35,13.5,377.5,159.58,133.65
2017,3,10,10,0,137.0,276.0,2.3,14.0,358.0,172.01,143.61
2017,3,10,10,15,80.5,262.5,2.2,14.0,311.5,172.54,143.7
2017,3,10,10,30,24.0,249.0,2.1,14.0,265.0,175.23,145.67
2017,3,10,10,45,72.0,290.0,2.05,14.5,339.5,195.88,153.11
2017,3,10,11,0,120.0,331.0,2.0,15.0,414.0,228.13,175.24
2017,3,10,11,15,127.0,341.0,1.9,15.0,431.0,251.08,192.78
2017,3,10,11,30,134.0,351.0,1.8,15.0,448.0,275.13,211.88
2017,3,10,11,45,95.0,341.0,1.7,15.5,410.5,274.92,213.22
2017,3,10,12,0,56.0,331.0,1.6,16.0,373.0,265.12,206.57
2017,3,10,12,15,84.5,345.0,1.55,16.5,408.0,296.39,230.53
2017,3,10,12,30,113.0,359.0,1.5,17.0,443.0,331.46,257.3
2017,3,10,12,45,247.0,338.5,1.5,17.5,520.5,412.45,319.15
2017,3,10,13,0,381.0,318.0,1.5,18.0,598.0,496.48,382.77
2017,3,10,13,15,417.5,298.5,1.45,18.0,599.5,539.55,415.65
2017,3,10,13,30,454.0,279.0,1.4,18.0,601.0,576.21,443.98
2017,3,10,13,45,666.0,189.0,1.4,18.0,645.5,681.43,524.33
2017,3,10,14,0,878.0,99.0,1.4,18.0,690.0,773.81,593.32
2017,3,10,14,15,868.5,97.0,1.35,18.0,660.5,797.82,609.25
2017,3,10,14,30,859.0,95.0,1.3,18.0,631.0,826.92,629.44
2017,3,10,14,45,851.0,90.5,1.3,18.0,596.5,842.48,640.98
2017,3,10,15,0,843.0,86.0,1.3,18.0,562.0,854.14,650.19
2017,3,10,15,15,825.5,83.5,1.3,18.0,521.0,855.95,652.88
2017,3,10,15,30,808.0,81.0,1.3,18.0,480.0,853.74,653.07
2017,3,10,15,45,788.5,76.5,1.3,18.0,435.5,843.31,647.7
2017,3,10,16,0,769.0,72.0,1.3,18.0,391.0,829.05,639.69
2017,3,10,16,15,735.0,67.5,1.3,17.5,342.0,797.78,620.69
2017,3,10,16,30,701.0,63.0,1.3,17.0,293.0,763.11,598.59
2017,3,10,16,45,654.0,57.0,1.35,17.0,243.0,711.55,562.41
2017,3,10,17,0,607.0,51.0,1.4,17.0,193.0,665.36,527.95
2017,3,10,17,15,526.5,43.5,1.55,16.5,145.0,578.86,461.97
2017,3,10,17,30,446.0,36.0,1.7,16.0,97.0,492.94,390.98
2017,3,10,17,45,307.5,24.5,1.9,15.5,58.0,354.17,255.48
2017,3,10,18,0,169.0,13.0,2.1,15.0,19.0,151.57,0.0
2017,3,10,18,15,84.5,6.5,2.2,14.5,9.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,11,6,45,52.5,16.5,2.8,12.0,21.5,12.54,0.0
2017,3,11,7,0,105.0,33.0,2.9,12.0,43.0,24.66,14.43
2017,3,11,7,15,152.5,52.0,2.9,12.5,76.5,38.27,27.92
2017,3,11,7,30,200.0,71.0,2.9,13.0,110.0,51.65,40.33
2017,3,11,7,45,228.0,91.0,2.9,13.5,147.5,65.22,52.68
2017,3,11,8,0,256.0,111.0,2.9,14.0,185.0,78.42,64.45
2017,3,11,8,15,282.0,127.0,2.8,14.0,222.5,88.88,73.68
2017,3,11,8,30,308.0,143.0,2.7,14.0,260.0,99.07,82.5
2017,3,11,8,45,361.5,154.0,2.6,14.5,308.5,106.59,88.7
2017,3,11,9,0,415.0,165.0,2.5,15.0,357.0,110.54,91.69
2017,3,11,9,15,377.0,192.0,2.5,15.0,379.0,128.34,106.81
2017,3,11,9,30,339.0,219.0,2.5,15.0,401.0,141.85,118.08
2017,3,11,9,45,378.0,227.0,2.55,15.5,444.0,146.61,121.59
2017,3,11,10,0,417.0,235.0,2.6,16.0,487.0,144.99,119.7
2017,3,11,10,15,419.5,249.0,2.6,16.0,513.5,150.94,124.5
2017,3,11,10,30,422.0,263.0,2.6,16.0,540.0,156.74,129.15
2017,3,11,10,45,511.0,240.0,2.65,16.5,588.0,182.39,127.31
2017,3,11,11,0,600.0,217.0,2.7,17.0,636.0,222.11,148.96
2017,3,11,11,15,762.0,158.0,2.7,17.0,704.0,260.82,173.29
2017,3,11,11,30,924.0,99.0,2.7,17.0,772.0,323.3,221.47
2017,3,11,11,45,929.0,98.5,2.75,17.0,782.5,381.77,274.21
2017,3,11,12,0,934.0,98.0,2.8,17.0,793.0,439.47,326.05
2017,3,11,12,15,934.5,98.0,2.85,17.0,795.0,494.6,374.96
2017,3,11,12,30,935.0,98.0,2.9,17.0,797.0,548.03,421.31
2017,3,11,12,45,934.5,97.5,2.95,17.0,791.0,598.58,464.24
2017,3,11,13,0,934.0,97.0,3.0,17.0,785.0,646.88,504.38
2017,3,11,13,15,930.0,96.0,3.0,17.0,770.5,690.04,539.59
2017,3,11,13,30,926.0,95.0,3.0,17.0,756.0,730.22,571.85
2017,3,11,13,45,920.0,94.0,3.05,17.0,734.0,765.84,600.45
2017,3,11,14,0,914.0,93.0,3.1,17.0,712.0,798.08,624.62
2017,3,11,14,15,750.0,141.5,3.1,16.5,635.0,765.83,603.02
2017,3,11,14,30,586.0,190.0,3.1,16.0,558.0,700.45,555.53
2017,3,11,14,45,729.0,137.5,3.15,16.0,569.0,798.78,631.63
2017,3,11,15,0,872.0,85.0,3.2,16.0,580.0,871.35,684.89
2017,3,11,15,15,658.5,130.0,3.2,15.5,488.5,769.45,613.25
2017,3,11,15,30,445.0,175.0,3.2,15.0,397.0,631.78,511.35
2017,3,11,15,45,437.0,158.0,3.25,15.0,359.0,616.12,502.36
2017,3,11,16,0,429.0,141.0,3.3,15.0,321.0,597.6,490.2
2017,3,11,16,15,575.0,102.5,3.25,14.5,312.0,701.51,573.1
2017,3,11,16,30,721.0,64.0,3.2,14.0,303.0,784.97,637.01
2017,3,11,16,45,669.0,58.5,3.2,14.0,251.5,729.12,594.37
2017,3,11,17,0,617.0,53.0,3.2,14.0,200.0,679.02,554.92
2017,3,11,17,15,535.0,45.5,3.2,13.5,150.5,590.74,483.89
2017,3,11,17,30,453.0,38.0,3.2,13.0,101.0,502.86,408.42
2017,3,11,17,45,226.5,29.5,3.2,12.5,61.0,287.66,216.31
2017,3,11,18,0,0.0,21.0,3.2,12.0,21.0,16.52,0.0
2017,3,11,18,15,0.0,10.5,3.2,12.0,10.5,8.26,0.0
2017,3,11,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,45,165.5,16.5,2.85,11.5,32.5,13.43,0.0
2017,3,12,7,0,331.0,33.0,2.9,12.0,65.0,27.28,16.99
2017,3,12,7,15,438.5,43.0,2.75,12.0,113.5,35.46,25.61
2017,3,12,7,30,546.0,53.0,2.6,12.0,162.0,43.73,33.51
2017,3,12,7,45,615.0,59.5,2.5,12.5,214.5,48.99,38.43
2017,3,12,8,0,684.0,66.0,2.4,13.0,267.0,54.32,43.23
2017,3,12,8,15,727.0,71.0,2.25,13.5,319.5,63.05,50.9
2017,3,12,8,30,770.0,76.0,2.1,14.0,372.0,67.22,54.39
2017,3,12,8,45,804.0,79.0,2.0,14.5,423.0,69.72,56.33
2017,3,12,9,0,838.0,82.0,1.9,15.0,474.0,72.24,58.26
2017,3,12,9,15,858.5,85.0,1.85,15.5,519.5,74.48,59.91
2017,3,12,9,30,879.0,88.0,1.8,16.0,565.0,76.67,61.52
2017,3,12,9,45,894.0,90.5,1.8,16.5,604.5,78.36,62.69
2017,3,12,10,0,909.0,93.0,1.8,17.0,644.0,88.29,70.94
2017,3,12,10,15,919.5,94.5,1.85,17.0,677.5,89.61,71.9
2017,3,12,10,30,930.0,96.0,1.9,17.0,711.0,90.85,72.82
2017,3,12,10,45,939.0,96.5,1.95,17.5,737.5,149.33,85.6
2017,3,12,11,0,948.0,97.0,2.0,18.0,764.0,211.64,124.92
2017,3,12,11,15,952.5,98.0,2.05,18.0,782.0,273.79,174.82
2017,3,12,11,30,957.0,99.0,2.1,18.0,800.0,335.65,228.76
2017,3,12,11,45,960.0,99.0,2.2,18.0,810.5,395.76,282.58
2017,3,12,12,0,963.0,99.0,2.3,18.0,821.0,454.87,335.22
2017,3,12,12,15,963.5,99.0,2.35,18.0,822.5,511.62,384.88
2017,3,12,12,30,964.0,99.0,2.4,18.0,824.0,566.61,431.86
2017,3,12,12,45,966.5,96.5,2.5,18.0,818.5,618.6,475.55
2017,3,12,13,0,969.0,94.0,2.6,18.0,813.0,668.4,516.56
2017,3,12,13,15,965.0,93.5,2.7,18.0,798.0,713.49,553.19
2017,3,12,13,30,961.0,93.0,2.8,18.0,783.0,755.53,586.91
2017,3,12,13,45,954.0,92.0,2.9,18.0,759.5,791.71,615.7
2017,3,12,14,0,947.0,91.0,3.0,18.0,736.0,824.32,640.01
2017,3,12,14,15,937.5,89.5,3.05,17.5,705.5,850.74,661.01
2017,3,12,14,30,928.0,88.0,3.1,17.0,675.0,873.25,679.5
2017,3,12,14,45,914.5,86.5,3.2,17.0,637.5,888.43,692.09
2017,3,12,15,0,901.0,85.0,3.3,17.0,600.0,899.53,702.03
2017,3,12,15,15,883.0,82.5,3.3,16.5,557.0,901.39,706.32
2017,3,12,15,30,865.0,80.0,3.3,16.0,514.0,909.46,715.25
2017,3,12,15,45,840.5,77.0,3.35,16.0,466.0,896.7,708.35
2017,3,12,16,0,816.0,74.0,3.4,16.0,418.0,879.87,698.56
2017,3,12,16,15,781.5,70.0,3.4,15.5,366.5,848.62,678.92
2017,3,12,16,30,747.0,66.0,3.4,15.0,315.0,813.73,655.85
2017,3,12,16,45,695.5,60.5,3.45,15.0,262.5,757.96,614.87
2017,3,12,17,0,644.0,55.0,3.5,15.0,210.0,708.23,576.27
2017,3,12,17,15,562.0,47.5,3.5,14.5,159.0,619.27,505.26
2017,3,12,17,30,480.0,40.0,3.5,14.0,108.0,530.42,429.59
2017,3,12,17,45,332.5,28.5,3.55,13.5,66.0,381.93,289.96
2017,3,12,18,0,185.0,17.0,3.6,13.0,24.0,210.44,0.0
2017,3,12,18,15,92.5,8.5,3.55,12.5,12.0,82.35,0.0
2017,3,12,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,6,45,201.5,15.5,2.1,11.5,36.0,12.62,0.0
2017,3,13,7,0,403.0,31.0,2.0,12.0,72.0,25.85,16.12
2017,3,13,7,15,503.5,39.5,1.85,12.5,121.5,32.99,23.47
2017,3,13,7,30,604.0,48.0,1.7,13.0,171.0,40.26,30.34
2017,3,13,7,45,663.5,54.0,1.6,13.5,223.5,49.06,38.37
2017,3,13,8,0,723.0,60.0,1.5,14.0,276.0,54.48,43.21
2017,3,13,8,15,762.5,64.5,1.35,14.0,328.5,58.44,46.71
2017,3,13,8,30,802.0,69.0,1.2,14.0,381.0,62.39,50.11
2017,3,13,8,45,829.0,72.5,1.1,14.5,430.5,65.36,52.47
2017,3,13,9,0,856.0,76.0,1.0,15.0,480.0,68.28,54.76
2017,3,13,9,15,875.5,78.5,0.9,15.5,525.5,70.3,56.24
2017,3,13,9,30,895.0,81.0,0.8,16.0,571.0,79.95,64.31
2017,3,13,9,45,916.0,80.5,0.75,16.5,612.0,80.55,64.5
2017,3,13,10,0,937.0,80.0,0.7,17.0,653.0,81.1,64.68
2017,3,13,10,15,946.5,81.5,0.6,17.0,686.5,82.54,65.75
2017,3,13,10,30,956.0,83.0,0.5,17.0,720.0,84.29,67.11
2017,3,13,10,45,962.0,84.5,0.4,17.5,745.5,147.54,81.89
2017,3,13,11,0,968.0,86.0,0.3,18.0,771.0,211.15,122.22
2017,3,13,11,15,972.0,87.0,0.35,18.0,789.0,274.12,172.16
2017,3,13,11,30,976.0,88.0,0.4,18.0,807.0,336.71,225.63
2017,3,13,11,45,977.0,88.5,0.45,18.5,817.0,397.31,277.94
2017,3,13,12,0,978.0,89.0,0.5,19.0,827.0,456.67,328.41
2017,3,13,12,15,978.0,89.5,0.6,19.0,828.0,514.11,377.13
2017,3,13,12,30,978.0,90.0,0.7,19.0,829.0,569.73,423.21
2017,3,13,12,45,975.0,90.0,0.85,19.5,822.0,621.23,464.75
2017,3,13,13,0,972.0,90.0,1.0,20.0,815.0,670.15,503.31
2017,3,13,13,15,968.0,89.5,1.1,20.0,800.0,715.19,538.72
2017,3,13,13,30,964.0,89.0,1.2,20.0,785.0,757.17,571.34
2017,3,13,13,45,957.5,88.0,1.3,20.0,761.5,793.63,599.2
2017,3,13,14,0,951.0,87.0,1.4,20.0,738.0,826.53,623.11
2017,3,13,14,15,942.0,85.5,1.45,19.5,707.5,853.26,643.59
2017,3,13,14,30,933.0,84.0,1.5,19.0,677.0,876.09,661.7
2017,3,13,14,45,920.5,82.0,1.6,19.0,640.0,891.44,674.39
2017,3,13,15,0,908.0,80.0,1.7,19.0,603.0,902.69,684.56
2017,3,13,15,15,891.0,77.5,1.7,19.0,560.0,905.26,687.86
2017,3,13,15,30,874.0,75.0,1.7,19.0,517.0,903.72,688.61
2017,3,13,15,45,851.5,72.0,1.7,19.0,469.5,902.97,690.02
2017,3,13,16,0,829.0,69.0,1.7,19.0,422.0,887.91,681.6
2017,3,13,16,15,796.5,65.0,1.7,18.5,371.0,858.39,664.3
2017,3,13,16,30,764.0,61.0,1.7,18.0,320.0,825.32,643.87
2017,3,13,16,45,716.5,56.0,1.75,18.0,267.5,773.79,608.31
2017,3,13,17,0,669.0,51.0,1.8,18.0,215.0,719.62,568.71
2017,3,13,17,15,591.5,44.0,1.85,17.5,164.0,633.65,503.5
2017,3,13,17,30,514.0,37.0,1.9,17.0,113.0,557.67,440.85
2017,3,13,17,45,374.5,26.5,1.95,16.5,70.0,416.28,312.93
2017,3,13,18,0,235.0,16.0,2.0,16.0,27.0,253.96,0.0
2017,3,13,18,15,117.5,8.0,2.0,15.5,13.5,102.62,0.0
2017,3,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,6,45,189.0,16.5,1.3,13.5,37.0,13.39,0.0
2017,3,14,7,0,378.0,33.0,1.2,14.0,74.0,27.35,17.48
2017,3,14,7,15,474.0,42.0,1.15,14.0,122.0,34.77,24.96
2017,3,14,7,30,570.0,51.0,1.1,14.0,170.0,42.27,32.05
2017,3,14,7,45,628.5,57.5,1.05,14.5,221.5,47.54,36.89
2017,3,14,8,0,687.0,64.0,1.0,15.0,273.0,52.82,41.58
2017,3,14,8,15,726.0,69.0,0.95,15.5,324.5,61.38,49.01
2017,3,14,8,30,765.0,74.0,0.9,16.0,376.0,65.53,52.43
2017,3,14,8,45,732.5,86.0,0.9,16.5,404.5,67.87,54.21
2017,3,14,9,0,700.0,98.0,0.9,17.0,433.0,74.57,59.75
2017,3,14,9,15,670.0,119.5,0.9,17.5,463.5,87.02,70.15
2017,3,14,9,30,640.0,141.0,0.9,18.0,494.0,98.85,79.89
2017,3,14,9,45,575.5,176.0,0.95,18.5,510.5,116.76,94.66
2017,3,14,10,0,511.0,211.0,1.0,19.0,527.0,133.4,108.17
2017,3,14,10,15,716.5,150.5,0.95,19.0,617.5,101.96,81.53
2017,3,14,10,30,922.0,90.0,0.9,19.0,708.0,91.02,72.23
2017,3,14,10,45,930.0,91.0,0.85,19.5,734.0,152.24,85.22
2017,3,14,11,0,938.0,92.0,0.8,20.0,760.0,214.06,125.21
2017,3,14,11,15,942.5,92.5,0.7,20.0,778.0,275.14,173.81
2017,3,14,11,30,947.0,93.0,0.6,20.0,796.0,335.91,225.39
2017,3,14,11,45,949.5,93.5,0.5,20.5,806.0,395.45,275.82
2017,3,14,12,0,952.0,94.0,0.4,21.0,816.0,453.95,324.12
2017,3,14,12,15,952.5,94.5,0.3,21.0,818.0,510.3,369.65
2017,3,14,12,30,953.0,95.0,0.2,21.0,820.0,564.93,412.13
2017,3,14,12,45,941.5,99.5,0.15,21.0,811.0,614.4,449.88
2017,3,14,13,0,930.0,104.0,0.1,21.0,802.0,660.75,484.17
2017,3,14,13,15,926.0,103.5,0.2,20.5,787.0,704.27,518.28
2017,3,14,13,30,922.0,103.0,0.3,20.0,772.0,744.84,550.12
2017,3,14,13,45,914.5,102.0,0.4,20.0,749.0,779.3,576.54
2017,3,14,14,0,907.0,101.0,0.5,20.0,726.0,810.24,598.96
2017,3,14,14,15,897.5,99.0,0.65,20.0,696.0,834.98,618.39
2017,3,14,14,30,888.0,97.0,0.8,20.0,666.0,855.91,635.54
2017,3,14,14,45,874.0,95.0,0.95,20.0,629.0,878.85,654.21
2017,3,14,15,0,860.0,93.0,1.1,20.0,592.0,888.51,664.2
2017,3,14,15,15,841.5,90.5,1.25,19.5,549.5,889.45,669.89
2017,3,14,15,30,823.0,88.0,1.4,19.0,507.0,886.23,672.89
2017,3,14,15,45,797.0,84.5,1.55,18.5,459.5,870.82,667.5
2017,3,14,16,0,771.0,81.0,1.7,18.0,412.0,851.4,659.1
2017,3,14,16,15,736.5,76.5,1.8,17.5,362.0,819.02,640.51
2017,3,14,16,30,702.0,72.0,1.9,17.0,312.0,790.46,623.8
2017,3,14,16,45,649.0,66.0,2.0,16.5,260.0,733.42,584.96
2017,3,14,17,0,596.0,60.0,2.1,16.0,208.0,674.24,542.2
2017,3,14,17,15,516.5,51.5,2.2,15.5,158.5,586.1,474.15
2017,3,14,17,30,437.0,43.0,2.3,15.0,109.0,498.04,401.51
2017,3,14,17,45,300.0,31.0,2.4,14.5,67.5,357.72,276.23
2017,3,14,18,0,163.0,19.0,2.5,14.0,26.0,198.52,0.0
2017,3,14,18,15,81.5,9.5,2.45,13.5,13.0,74.44,0.0
2017,3,14,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,6,45,65.5,20.0,0.95,11.5,27.5,15.24,1.95
2017,3,15,7,0,131.0,40.0,1.0,12.0,55.0,29.78,19.94
2017,3,15,7,15,167.5,60.0,0.95,12.0,89.0,43.9,33.32
2017,3,15,7,30,204.0,80.0,0.9,12.0,123.0,57.7,46.12
2017,3,15,7,45,228.5,99.5,0.85,12.5,160.5,70.75,57.92
2017,3,15,8,0,253.0,119.0,0.8,13.0,198.0,83.45,69.11
2017,3,15,8,15,270.0,137.5,0.8,13.0,234.0,95.08,79.26
2017,3,15,8,30,287.0,156.0,0.8,13.0,270.0,106.35,88.93
2017,3,15,8,45,177.5,180.0,0.8,13.5,253.5,121.47,101.6
2017,3,15,9,0,68.0,204.0,0.8,14.0,237.0,137.03,114.44
2017,3,15,9,15,64.0,221.0,0.8,14.0,254.0,147.28,122.8
2017,3,15,9,30,60.0,238.0,0.8,14.0,271.0,157.25,130.88
2017,3,15,9,45,32.5,215.0,0.85,14.0,233.0,145.52,120.61
2017,3,15,10,0,5.0,192.0,0.9,14.0,195.0,139.13,114.99
