Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,10,15,35.5,247.0,0.9,14.0,271.0,164.02,135.78
2017,3,15,10,30,66.0,302.0,0.9,14.0,347.0,194.38,160.78
2017,3,15,10,45,95.5,323.5,0.95,14.0,391.0,219.02,169.44
2017,3,15,11,0,125.0,345.0,1.0,14.0,435.0,240.68,184.19
2017,3,15,11,15,101.5,346.5,0.95,14.0,421.0,258.56,199.13
2017,3,15,11,30,78.0,348.0,0.9,14.0,407.0,265.75,205.9
2017,3,15,11,45,82.5,355.0,0.9,14.5,417.5,282.9,219.21
2017,3,15,12,0,87.0,362.0,0.9,15.0,428.0,300.71,232.96
2017,3,15,12,15,85.0,361.5,0.9,15.0,426.5,310.92,241.36
2017,3,15,12,30,83.0,361.0,0.9,15.0,425.0,320.63,249.34
2017,3,15,12,45,60.0,338.5,0.95,15.0,384.5,300.97,234.9
2017,3,15,13,0,37.0,316.0,1.0,15.0,344.0,277.45,217.22
2017,3,15,13,15,24.0,274.5,1.0,14.5,292.5,231.96,182.49
2017,3,15,13,30,11.0,233.0,1.0,14.0,241.0,191.88,151.36
2017,3,15,13,45,16.0,246.0,1.0,14.0,257.5,208.5,165.08
2017,3,15,14,0,21.0,259.0,1.0,14.0,274.0,226.28,179.51
2017,3,15,14,15,20.0,248.5,1.0,14.0,262.5,219.44,174.34
2017,3,15,14,30,19.0,238.0,1.0,14.0,251.0,212.4,169.12
2017,3,15,14,45,61.0,251.0,1.0,14.0,287.5,283.55,227.35
2017,3,15,15,0,103.0,264.0,1.0,14.0,324.0,343.09,275.37
2017,3,15,15,15,77.5,238.5,1.0,13.5,282.0,300.75,242.47
2017,3,15,15,30,52.0,213.0,1.0,13.0,240.0,256.3,207.78
2017,3,15,15,45,27.5,179.5,1.0,13.0,193.5,201.25,163.37
2017,3,15,16,0,3.0,146.0,1.0,13.0,147.0,128.8,103.41
2017,3,15,16,15,1.5,128.5,0.95,12.5,129.0,112.92,90.73
2017,3,15,16,30,0.0,111.0,0.9,12.0,111.0,96.82,77.45
2017,3,15,16,45,0.0,92.5,0.9,12.0,92.5,80.68,63.84
2017,3,15,17,0,0.0,74.0,0.9,12.0,74.0,64.1,49.61
2017,3,15,17,15,0.0,56.5,0.85,12.0,56.5,48.17,35.71
2017,3,15,17,30,0.0,39.0,0.8,12.0,39.0,31.42,20.99
2017,3,15,17,45,0.0,24.0,0.8,12.0,24.0,18.32,9.14
2017,3,15,18,0,0.0,9.0,0.8,12.0,9.0,6.83,0.0
2017,3,15,18,15,0.0,4.5,0.8,11.5,4.5,3.54,0.0
2017,3,15,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,16,6,45,0.0,19.0,2.35,11.5,19.0,14.51,3.17
2017,3,16,7,0,0.0,38.0,2.4,12.0,38.0,28.29,18.78
2017,3,16,7,15,10.5,59.0,2.35,12.0,61.5,43.24,32.77
2017,3,16,7,30,21.0,80.0,2.3,12.0,85.0,57.35,45.83
2017,3,16,7,45,31.0,101.5,2.25,12.5,110.5,71.79,58.86
2017,3,16,8,0,41.0,123.0,2.2,13.0,136.0,85.97,71.4
2017,3,16,8,15,49.0,143.5,2.2,13.0,161.5,99.33,83.11
2017,3,16,8,30,57.0,164.0,2.2,13.0,187.0,112.44,94.42
2017,3,16,8,45,116.5,188.5,2.2,13.5,243.0,124.9,104.81
2017,3,16,9,0,176.0,213.0,2.2,14.0,299.0,139.74,117.11
2017,3,16,9,15,251.0,223.5,2.25,14.0,358.5,142.36,119.0
2017,3,16,9,30,326.0,234.0,2.3,14.0,418.0,149.13,124.48
2017,3,16,9,45,284.0,260.0,2.35,14.5,428.0,160.82,133.89
2017,3,16,10,0,242.0,286.0,2.4,15.0,438.0,179.99,149.52
2017,3,16,10,15,334.5,280.5,2.4,15.0,502.0,170.8,141.43
2017,3,16,10,30,427.0,275.0,2.4,15.0,566.0,168.16,128.64
2017,3,16,10,45,409.5,291.0,2.45,15.0,578.5,217.72,157.13
2017,3,16,11,0,392.0,307.0,2.5,15.0,591.0,257.51,186.44
2017,3,16,11,15,455.0,289.5,2.5,15.0,626.0,289.71,210.27
2017,3,16,11,30,518.0,272.0,2.5,15.0,661.0,333.83,245.89
2017,3,16,11,45,520.0,274.5,2.5,15.5,669.5,376.14,282.35
2017,3,16,12,0,522.0,277.0,2.5,16.0,678.0,418.16,318.12
2017,3,16,12,15,718.5,195.5,2.6,16.0,748.0,488.39,374.13
2017,3,16,12,30,915.0,114.0,2.7,16.0,818.0,567.84,438.34
2017,3,16,12,45,692.5,204.5,2.8,16.0,734.5,572.95,445.79
2017,3,16,13,0,470.0,295.0,2.9,16.0,651.0,549.56,429.72
2017,3,16,13,15,500.5,276.5,3.0,16.0,649.5,586.25,460.1
2017,3,16,13,30,531.0,258.0,3.1,16.0,648.0,622.84,489.94
2017,3,16,13,45,464.0,275.0,3.25,16.0,608.5,618.79,487.86
2017,3,16,14,0,397.0,292.0,3.4,16.0,569.0,594.03,470.35
2017,3,16,14,15,446.0,261.5,3.4,15.5,560.5,642.47,510.11
2017,3,16,14,30,495.0,231.0,3.4,15.0,552.0,675.8,538.58
2017,3,16,14,45,517.0,209.0,3.45,15.0,528.0,693.1,553.91
2017,3,16,15,0,539.0,187.0,3.5,15.0,504.0,707.94,567.65
2017,3,16,15,15,508.0,181.5,3.5,14.5,463.0,690.38,556.81
2017,3,16,15,30,477.0,176.0,3.5,14.0,422.0,669.44,543.45
2017,3,16,15,45,408.0,170.5,3.5,14.0,367.5,610.02,498.71
2017,3,16,16,0,339.0,165.0,3.5,14.0,313.0,525.34,433.92
2017,3,16,16,15,307.0,152.5,3.45,13.5,274.5,487.93,406.19
2017,3,16,16,30,275.0,140.0,3.4,13.0,236.0,449.41,376.51
2017,3,16,16,45,257.0,119.0,3.35,13.0,197.5,410.72,345.7
2017,3,16,17,0,239.0,98.0,3.3,13.0,159.0,370.36,312.39
2017,3,16,17,15,298.0,75.0,3.2,12.5,133.5,415.91,349.34
2017,3,16,17,30,357.0,52.0,3.1,12.0,108.0,436.68,361.65
2017,3,16,17,45,244.0,36.5,3.05,11.5,68.0,315.02,251.6
2017,3,16,18,0,131.0,21.0,3.0,11.0,28.0,176.65,35.23
2017,3,16,18,15,65.5,10.5,2.9,11.0,14.0,62.32,0.0
2017,3,16,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,6,15,59.5,5.0,0.9,11.0,6.5,0.0,0.0
2017,3,17,6,30,119.0,10.0,0.8,11.0,13.0,7.87,0.0
2017,3,17,6,45,274.5,22.0,0.7,11.5,50.0,18.1,6.77
2017,3,17,7,0,430.0,34.0,0.6,12.0,87.0,28.28,18.97
2017,3,17,7,15,516.5,41.5,0.5,12.5,136.0,34.57,25.17
2017,3,17,7,30,603.0,49.0,0.4,13.0,185.0,40.95,31.16
2017,3,17,7,45,656.0,54.5,0.35,13.5,236.0,49.3,38.72
2017,3,17,8,0,709.0,60.0,0.3,14.0,287.0,54.23,43.04
2017,3,17,8,15,744.5,64.0,0.3,14.0,338.0,57.73,46.07
2017,3,17,8,30,780.0,68.0,0.3,14.0,389.0,61.22,49.02
2017,3,17,8,45,804.0,71.5,0.3,14.5,436.5,64.1,51.29
2017,3,17,9,0,828.0,75.0,0.3,15.0,484.0,66.92,53.48
2017,3,17,9,15,846.0,78.0,0.3,15.5,527.5,76.7,61.67
2017,3,17,9,30,864.0,81.0,0.3,16.0,571.0,79.44,63.7
2017,3,17,9,45,872.0,85.0,0.35,16.5,608.0,82.43,65.96
2017,3,17,10,0,880.0,89.0,0.4,17.0,645.0,85.25,68.08
2017,3,17,10,15,890.0,90.5,0.4,17.0,677.0,86.49,68.98
2017,3,17,10,30,900.0,92.0,0.4,17.0,709.0,101.88,67.17
2017,3,17,10,45,904.0,94.5,0.4,17.5,733.5,162.34,92.05
2017,3,17,11,0,908.0,97.0,0.4,18.0,758.0,222.98,133.65
2017,3,17,11,15,913.0,98.0,0.4,18.0,775.5,282.83,182.25
2017,3,17,11,30,918.0,99.0,0.4,18.0,793.0,342.47,233.35
2017,3,17,11,45,916.0,102.0,0.45,18.0,801.5,400.67,284.01
2017,3,17,12,0,914.0,105.0,0.5,18.0,810.0,457.51,332.75
2017,3,17,12,15,914.0,105.0,0.5,18.0,811.5,511.38,377.61
2017,3,17,12,30,914.0,105.0,0.5,18.0,813.0,563.53,419.76
2017,3,17,12,45,911.0,105.5,0.55,18.0,805.5,612.47,458.83
2017,3,17,13,0,908.0,106.0,0.6,18.0,798.0,659.01,495.16
2017,3,17,13,15,904.0,105.0,0.6,18.0,783.0,700.97,526.82
2017,3,17,13,30,900.0,104.0,0.6,18.0,768.0,740.0,555.74
2017,3,17,13,45,892.0,103.5,0.65,18.0,745.5,773.49,580.76
2017,3,17,14,0,884.0,103.0,0.7,18.0,723.0,803.54,602.05
2017,3,17,14,15,874.5,101.0,0.75,18.0,693.0,827.31,619.29
2017,3,17,14,30,865.0,99.0,0.8,18.0,663.0,847.34,634.25
2017,3,17,14,45,852.0,96.5,0.85,18.0,626.5,870.0,651.17
2017,3,17,15,0,839.0,94.0,0.9,18.0,590.0,879.19,659.29
2017,3,17,15,15,485.5,163.0,1.0,17.5,445.5,650.81,504.73
2017,3,17,15,30,132.0,232.0,1.1,17.0,301.0,373.46,296.02
2017,3,17,15,45,103.0,208.0,1.2,17.0,259.0,306.33,246.52
2017,3,17,16,0,74.0,184.0,1.3,17.0,217.0,258.36,209.01
2017,3,17,16,15,69.0,163.0,1.35,16.5,191.0,235.8,192.14
2017,3,17,16,30,64.0,142.0,1.4,16.0,165.0,212.48,174.09
2017,3,17,16,45,57.0,120.5,1.5,15.5,138.5,185.75,152.67
2017,3,17,17,0,50.0,99.0,1.6,15.0,112.0,158.16,129.87
2017,3,17,17,15,38.0,77.5,1.6,14.5,86.0,124.89,101.36
2017,3,17,17,30,26.0,56.0,1.6,14.0,60.0,90.13,70.97
2017,3,17,17,45,13.0,36.5,1.6,13.5,38.5,56.15,40.37
2017,3,17,18,0,0.0,17.0,1.6,13.0,17.0,12.98,0.0
2017,3,17,18,15,0.0,8.5,1.5,13.0,8.5,6.69,0.0
2017,3,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,2.5,0.75,12.0,2.5,0.0,0.0
2017,3,18,6,30,0.0,5.0,0.8,12.0,5.0,3.93,0.0
2017,3,18,6,45,0.0,17.5,0.9,12.0,17.5,13.34,4.2
2017,3,18,7,0,0.0,30.0,1.0,12.0,30.0,22.92,14.39
2017,3,18,7,15,0.0,47.0,1.05,12.0,47.0,35.51,26.08
2017,3,18,7,30,0.0,64.0,1.1,12.0,64.0,47.86,37.46
2017,3,18,7,45,0.0,81.5,1.2,12.5,81.5,60.44,48.79
2017,3,18,8,0,0.0,99.0,1.3,13.0,99.0,72.91,59.79
2017,3,18,8,15,0.0,117.0,1.35,13.0,117.0,85.59,70.91
2017,3,18,8,30,0.0,135.0,1.4,13.0,135.0,98.15,81.76
2017,3,18,8,45,4.5,153.5,1.5,13.5,156.0,110.98,92.55
2017,3,18,9,0,9.0,172.0,1.6,14.0,177.0,123.69,103.08
2017,3,18,9,15,4.5,169.0,1.6,14.0,172.0,122.7,101.9
2017,3,18,9,30,0.0,166.0,1.6,14.0,167.0,121.42,100.52
2017,3,18,9,45,1.5,174.0,1.65,14.0,175.5,127.22,105.25
2017,3,18,10,0,3.0,182.0,1.7,14.0,184.0,132.96,109.91
2017,3,18,10,15,13.5,223.0,1.7,14.0,232.5,159.68,132.36
2017,3,18,10,30,24.0,264.0,1.7,14.0,281.0,186.53,147.5
2017,3,18,10,45,26.0,277.0,1.75,14.5,296.0,199.21,156.43
2017,3,18,11,0,28.0,290.0,1.8,15.0,311.0,203.3,158.93
2017,3,18,11,15,32.5,304.0,1.8,15.0,329.0,219.51,171.54
2017,3,18,11,30,37.0,318.0,1.8,15.0,347.0,236.79,185.1
2017,3,18,11,45,49.5,336.0,1.85,15.0,374.5,260.61,203.71
2017,3,18,12,0,62.0,354.0,1.9,15.0,402.0,286.71,224.22
2017,3,18,12,15,154.5,366.0,1.9,15.0,486.0,349.98,272.97
2017,3,18,12,30,247.0,378.0,1.9,15.0,570.0,423.52,329.76
2017,3,18,12,45,135.5,336.0,1.9,15.5,441.5,349.47,273.54
2017,3,18,13,0,24.0,294.0,1.9,16.0,313.0,244.56,191.64
2017,3,18,13,15,36.5,309.5,1.85,16.0,337.5,279.02,219.35
2017,3,18,13,30,49.0,325.0,1.8,16.0,362.0,308.26,242.41
2017,3,18,13,45,30.0,276.5,1.8,16.0,299.0,257.78,203.08
2017,3,18,14,0,11.0,228.0,1.8,16.0,236.0,191.71,150.92
2017,3,18,14,15,41.0,261.0,1.75,16.0,288.5,263.5,209.17
2017,3,18,14,30,71.0,294.0,1.7,16.0,341.0,328.77,261.06
2017,3,18,14,45,95.5,283.0,1.65,16.0,342.5,347.49,276.68
2017,3,18,15,0,120.0,272.0,1.6,16.0,344.0,387.34,308.7
2017,3,18,15,15,156.0,252.0,1.55,15.5,338.5,408.29,327.28
2017,3,18,15,30,192.0,232.0,1.5,15.0,333.0,429.12,346.01
2017,3,18,15,45,224.5,206.5,1.45,15.0,314.5,439.24,355.96
2017,3,18,16,0,257.0,181.0,1.4,15.0,296.0,469.76,381.28
2017,3,18,16,15,246.5,161.5,1.3,14.5,261.0,443.65,362.34
2017,3,18,16,30,236.0,142.0,1.2,14.0,226.0,415.84,342.03
2017,3,18,16,45,219.0,121.0,1.2,14.0,189.5,378.15,312.87
2017,3,18,17,0,202.0,100.0,1.2,14.0,153.0,338.93,281.46
2017,3,18,17,15,176.5,79.5,1.15,13.5,118.5,291.32,241.99
2017,3,18,17,30,151.0,59.0,1.1,13.0,84.0,242.55,199.84
2017,3,18,17,45,94.5,40.5,1.05,13.0,54.0,169.47,133.87
2017,3,18,18,0,38.0,22.0,1.0,13.0,24.0,70.41,26.31
2017,3,18,18,15,19.0,11.0,0.95,12.5,12.0,24.4,0.0
2017,3,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,5.0,0.1,12.0,5.0,0.0,0.0
2017,3,19,6,30,0.0,10.0,0.1,12.0,10.0,7.87,0.0
2017,3,19,6,45,24.0,29.0,0.15,12.0,32.0,21.75,11.28
2017,3,19,7,0,48.0,48.0,0.2,12.0,54.0,35.2,25.27
2017,3,19,7,15,66.0,69.5,0.25,12.0,82.5,49.94,39.0
2017,3,19,7,30,84.0,91.0,0.3,12.0,111.0,64.35,52.22
2017,3,19,7,45,94.5,113.5,0.4,12.5,140.5,78.93,65.21
2017,3,19,8,0,105.0,136.0,0.5,13.0,170.0,93.13,77.58
2017,3,19,8,15,113.5,157.0,0.6,13.5,200.0,106.12,88.63
2017,3,19,8,30,122.0,178.0,0.7,14.0,230.0,118.75,99.17
2017,3,19,8,45,83.5,191.5,0.8,14.5,228.5,129.99,108.35
2017,3,19,9,0,45.0,205.0,0.9,15.0,227.0,137.88,114.57
2017,3,19,9,15,99.5,234.5,0.9,15.0,290.0,155.77,129.38
2017,3,19,9,30,154.0,264.0,0.9,15.0,353.0,166.4,137.92
2017,3,19,9,45,179.5,281.5,0.9,15.0,392.0,175.94,145.53
2017,3,19,10,0,205.0,299.0,0.9,15.0,431.0,185.22,152.89
2017,3,19,10,15,143.5,309.5,0.9,15.0,404.0,188.63,155.38
2017,3,19,10,30,82.0,320.0,0.9,15.0,377.0,206.93,161.32
2017,3,19,10,45,160.0,336.5,0.9,15.5,453.0,227.4,171.87
2017,3,19,11,0,238.0,353.0,0.9,16.0,529.0,268.36,198.96
2017,3,19,11,15,217.0,364.5,0.85,16.0,527.5,293.3,219.42
2017,3,19,11,30,196.0,376.0,0.8,16.0,526.0,316.03,238.61
2017,3,19,11,45,178.5,381.5,0.8,16.0,519.0,334.11,254.13
2017,3,19,12,0,161.0,387.0,0.8,16.0,512.0,350.14,267.74
2017,3,19,12,15,83.5,294.0,0.75,16.0,359.0,263.14,203.4
2017,3,19,12,30,6.0,201.0,0.7,16.0,206.0,157.81,122.19
2017,3,19,12,45,13.0,241.5,0.65,16.0,252.0,194.29,151.45
2017,3,19,13,0,20.0,282.0,0.6,16.0,298.0,232.68,181.31
2017,3,19,13,15,13.5,246.5,0.65,15.5,257.5,202.68,158.27
2017,3,19,13,30,7.0,211.0,0.7,15.0,217.0,171.18,133.97
2017,3,19,13,45,38.0,266.5,0.75,15.0,294.0,254.81,200.96
2017,3,19,14,0,69.0,322.0,0.8,15.0,371.0,337.32,265.15
2017,3,19,14,15,70.0,309.0,0.8,15.0,356.5,334.33,262.93
2017,3,19,14,30,71.0,296.0,0.8,15.0,342.0,330.84,261.01
2017,3,19,14,45,44.5,257.0,0.8,15.0,285.5,275.29,218.07
2017,3,19,15,0,18.0,218.0,0.8,15.0,229.0,199.25,158.16
2017,3,19,15,15,14.0,200.0,0.75,15.0,208.0,181.73,144.71
2017,3,19,15,30,10.0,182.0,0.7,15.0,187.0,163.77,130.52
2017,3,19,15,45,122.5,184.0,0.7,15.0,239.0,315.64,256.53
2017,3,19,16,0,235.0,186.0,0.7,15.0,291.0,455.73,367.26
2017,3,19,16,15,221.0,167.0,0.65,14.5,257.0,427.09,345.38
2017,3,19,16,30,207.0,148.0,0.6,14.0,223.0,375.85,307.47
2017,3,19,16,45,194.0,126.0,0.6,14.0,187.5,362.05,297.15
2017,3,19,17,0,181.0,104.0,0.6,14.0,152.0,325.56,268.21
2017,3,19,17,15,156.5,83.0,0.55,13.5,118.0,278.64,229.72
2017,3,19,17,30,132.0,62.0,0.5,13.0,84.0,230.62,188.73
2017,3,19,17,45,82.5,42.5,0.45,13.0,54.5,144.6,113.98
2017,3,19,18,0,33.0,23.0,0.4,13.0,25.0,68.29,30.54
2017,3,19,18,15,16.5,11.5,0.4,12.5,12.5,22.75,0.0
2017,3,19,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,3.0,3.25,12.0,3.0,2.36,0.0
2017,3,20,6,30,0.0,6.0,3.3,12.0,6.0,4.72,0.0
2017,3,20,6,45,0.0,19.0,3.4,12.5,19.0,14.48,5.92
2017,3,20,7,0,0.0,32.0,3.5,13.0,32.0,24.45,15.75
2017,3,20,7,15,0.0,48.0,3.6,13.0,48.0,36.36,26.75
2017,3,20,7,30,0.0,64.0,3.7,13.0,64.0,48.06,37.48
2017,3,20,7,45,0.0,81.0,3.85,13.0,81.0,60.32,48.58
2017,3,20,8,0,0.0,98.0,4.0,13.0,98.0,72.49,59.42
2017,3,20,8,15,0.0,115.0,4.05,13.0,115.0,84.54,70.01
2017,3,20,8,30,0.0,132.0,4.1,13.0,132.0,96.49,80.37
2017,3,20,8,45,0.0,114.5,4.15,13.0,114.5,85.72,70.63
2017,3,20,9,0,0.0,97.0,4.2,13.0,97.0,74.01,60.11
2017,3,20,9,15,0.0,115.0,4.2,13.0,115.0,86.92,71.27
2017,3,20,9,30,0.0,133.0,4.2,13.0,133.0,99.64,82.17
2017,3,20,9,45,0.0,140.0,4.25,13.5,140.0,104.74,86.22
2017,3,20,10,0,0.0,147.0,4.3,14.0,147.0,109.8,90.22
2017,3,20,10,15,0.0,126.0,4.3,14.0,126.0,95.47,77.67
2017,3,20,10,30,0.0,105.0,4.3,14.0,105.0,80.61,61.74
2017,3,20,10,45,0.0,116.0,4.3,14.0,116.0,88.73,68.37
2017,3,20,11,0,0.0,127.0,4.3,14.0,127.0,96.93,75.04
2017,3,20,11,15,8.5,198.5,4.2,14.0,205.0,150.57,118.53
2017,3,20,11,30,17.0,270.0,4.1,14.0,283.0,204.77,161.96
2017,3,20,11,45,9.0,214.5,4.05,14.0,221.5,165.21,130.22
2017,3,20,12,0,1.0,159.0,4.0,14.0,160.0,122.23,95.45
2017,3,20,12,15,0.5,131.0,3.95,14.0,131.5,101.2,78.28
2017,3,20,12,30,0.0,103.0,3.9,14.0,103.0,79.64,60.56
2017,3,20,12,45,0.0,102.0,3.85,14.0,102.0,78.9,59.99
2017,3,20,13,0,0.0,101.0,3.8,14.0,101.0,78.15,59.4
2017,3,20,13,15,0.0,126.5,3.8,14.0,126.5,98.16,75.94
2017,3,20,13,30,0.0,152.0,3.8,14.0,152.0,118.61,92.79
2017,3,20,13,45,0.0,118.5,3.8,14.0,118.5,92.07,71.04
2017,3,20,14,0,0.0,85.0,3.8,14.0,85.0,65.6,49.22
2017,3,20,14,15,0.0,87.5,3.8,14.0,87.5,67.5,50.91
2017,3,20,14,30,0.0,90.0,3.8,14.0,90.0,69.41,52.6
2017,3,20,14,45,0.0,123.0,3.85,14.0,123.0,96.45,75.23
2017,3,20,15,0,0.0,156.0,3.9,14.0,156.0,125.63,99.59
2017,3,20,15,15,0.0,93.5,3.9,14.0,93.5,72.19,55.28
2017,3,20,15,30,0.0,31.0,3.9,14.0,31.0,23.71,14.52
2017,3,20,15,45,0.0,55.5,3.9,14.0,55.5,42.54,30.6
2017,3,20,16,0,0.0,80.0,3.9,14.0,80.0,61.47,46.78
2017,3,20,16,15,0.0,48.0,3.95,14.0,48.0,36.72,25.82
2017,3,20,16,30,0.0,16.0,4.0,14.0,16.0,12.17,4.83
2017,3,20,16,45,0.0,13.0,4.05,14.0,13.0,9.88,2.86
2017,3,20,17,0,0.0,10.0,4.1,14.0,10.0,7.59,0.88
2017,3,20,17,15,0.0,7.5,4.1,14.0,7.5,5.68,0.0
2017,3,20,17,30,0.0,5.0,4.1,14.0,5.0,3.78,0.0
2017,3,20,17,45,0.0,3.0,4.2,14.0,3.0,2.27,0.0
2017,3,20,18,0,0.0,1.0,4.3,14.0,1.0,0.75,0.0
2017,3,20,18,15,0.0,0.5,4.25,13.5,0.5,0.39,0.0
2017,3,20,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,11.5,2.1,13.0,11.5,9.05,0.0
2017,3,21,6,30,0.0,23.0,2.1,13.0,23.0,16.64,0.0
2017,3,21,6,45,191.0,34.0,2.1,13.0,62.0,25.67,15.32
2017,3,21,7,0,382.0,45.0,2.1,13.0,101.0,36.8,26.63
2017,3,21,7,15,466.5,54.5,2.05,13.0,150.0,44.29,33.85
2017,3,21,7,30,551.0,64.0,2.0,13.0,199.0,51.8,40.86
2017,3,21,7,45,365.5,100.5,1.95,13.0,198.5,72.25,59.22
2017,3,21,8,0,180.0,137.0,1.9,13.0,198.0,95.12,79.45
2017,3,21,8,15,458.5,112.5,1.85,13.0,302.0,80.42,66.27
2017,3,21,8,30,737.0,88.0,1.8,13.0,406.0,69.39,56.34
2017,3,21,8,45,766.5,91.5,1.75,13.0,455.0,77.6,63.43
2017,3,21,9,0,796.0,95.0,1.7,13.0,504.0,80.04,65.35
2017,3,21,9,15,577.5,168.0,1.75,13.0,478.0,113.28,94.13
2017,3,21,9,30,359.0,241.0,1.8,13.0,452.0,153.18,128.15
2017,3,21,9,45,617.0,172.5,1.85,13.5,563.0,114.3,94.21
2017,3,21,10,0,875.0,104.0,1.9,14.0,674.0,85.31,68.92
2017,3,21,10,15,726.0,165.5,1.95,14.0,653.5,109.07,89.28
2017,3,21,10,30,577.0,227.0,2.0,14.0,633.0,160.73,114.81
2017,3,21,10,45,537.5,251.5,2.15,14.0,640.0,213.24,147.12
2017,3,21,11,0,498.0,276.0,2.3,14.0,647.0,261.92,185.76
2017,3,21,11,15,398.5,320.0,2.4,14.0,621.5,308.24,228.21
2017,3,21,11,30,299.0,364.0,2.5,14.0,596.0,338.23,257.54
2017,3,21,11,45,315.5,364.5,2.6,14.0,611.5,372.72,286.48
2017,3,21,12,0,332.0,365.0,2.7,14.0,627.0,408.68,316.57
2017,3,21,12,15,334.0,363.0,2.75,14.0,627.5,437.3,340.92
2017,3,21,12,30,336.0,361.0,2.8,14.0,628.0,465.35,364.5
2017,3,21,12,45,633.0,234.5,2.9,14.0,730.5,575.22,451.84
2017,3,21,13,0,930.0,108.0,3.0,14.0,833.0,687.23,541.11
2017,3,21,13,15,925.0,107.5,3.05,14.0,817.0,729.78,575.24
2017,3,21,13,30,920.0,107.0,3.1,14.0,801.0,769.29,606.94
2017,3,21,13,45,911.5,106.0,3.15,14.0,776.5,802.49,632.65
2017,3,21,14,0,903.0,105.0,3.2,14.0,752.0,832.1,654.87
2017,3,21,14,15,892.5,103.5,3.25,14.0,721.0,855.9,673.04
2017,3,21,14,30,882.0,102.0,3.3,14.0,690.0,875.84,688.64
2017,3,21,14,45,864.0,101.5,3.35,14.0,652.0,896.87,705.22
2017,3,21,15,0,846.0,101.0,3.4,14.0,614.0,903.82,711.9
2017,3,21,15,15,827.5,98.0,3.4,14.0,571.0,903.22,713.17
2017,3,21,15,30,809.0,95.0,3.4,14.0,528.0,898.46,711.67
2017,3,21,15,45,779.5,93.0,3.4,14.0,479.5,880.46,700.72
2017,3,21,16,0,750.0,91.0,3.4,14.0,431.0,865.06,691.68
2017,3,21,16,15,715.5,86.0,3.3,13.5,381.0,831.72,669.92
2017,3,21,16,30,681.0,81.0,3.2,13.0,331.0,795.13,645.22
2017,3,21,16,45,628.5,75.5,3.15,13.0,278.5,737.93,603.09
2017,3,21,17,0,576.0,70.0,3.1,13.0,226.0,678.47,557.55
2017,3,21,17,15,500.5,61.5,3.0,12.5,176.0,592.25,489.46
2017,3,21,17,30,425.0,53.0,2.9,12.0,126.0,505.53,417.35
2017,3,21,17,45,303.5,40.0,2.85,12.0,83.0,374.47,304.08
2017,3,21,18,0,182.0,27.0,2.8,12.0,40.0,240.97,148.13
2017,3,21,18,15,91.0,13.5,2.7,12.0,20.0,86.49,0.0
2017,3,21,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,13.0,2.6,10.0,13.0,10.23,0.0
2017,3,22,6,30,0.0,26.0,2.6,10.0,26.0,18.65,0.0
2017,3,22,6,45,187.5,38.0,2.65,10.5,66.0,28.52,18.26
2017,3,22,7,0,375.0,50.0,2.7,11.0,106.0,40.81,30.47
2017,3,22,7,15,458.5,59.5,2.7,11.0,155.5,48.13,37.61
2017,3,22,7,30,542.0,69.0,2.7,11.0,205.0,55.5,44.54
2017,3,22,7,45,604.0,75.0,2.75,11.0,258.0,59.96,48.66
2017,3,22,8,0,666.0,81.0,2.8,11.0,311.0,64.5,52.7
2017,3,22,8,15,703.0,86.0,2.8,11.0,362.5,67.96,55.69
2017,3,22,8,30,740.0,91.0,2.8,11.0,414.0,71.41,58.59
2017,3,22,8,45,769.5,94.0,2.85,11.5,463.0,79.39,65.38
2017,3,22,9,0,799.0,97.0,2.9,12.0,512.0,81.42,66.83
2017,3,22,9,15,818.5,100.5,2.9,12.0,556.0,83.56,68.5
2017,3,22,9,30,838.0,104.0,2.9,12.0,600.0,85.63,70.13
2017,3,22,9,45,855.0,105.5,2.95,12.0,639.5,86.3,70.54
2017,3,22,10,0,872.0,107.0,3.0,12.0,679.0,86.99,70.97
2017,3,22,10,15,882.0,109.0,3.05,12.0,711.5,87.8,71.53
2017,3,22,10,30,892.0,111.0,3.1,12.0,744.0,129.76,81.98
2017,3,22,10,45,901.5,111.5,3.15,12.5,769.5,189.64,113.8
2017,3,22,11,0,911.0,112.0,3.2,13.0,795.0,250.28,159.91
2017,3,22,11,15,915.5,113.0,3.2,13.0,812.5,310.52,212.39
2017,3,22,11,30,920.0,114.0,3.2,13.0,830.0,370.49,266.82
2017,3,22,11,45,923.0,114.0,3.25,13.0,839.5,428.71,320.05
2017,3,22,12,0,926.0,114.0,3.3,13.0,849.0,485.96,371.64
2017,3,22,12,15,926.5,114.0,3.35,13.0,850.0,540.81,420.15
2017,3,22,12,30,927.0,114.0,3.4,13.0,851.0,593.96,466.04
2017,3,22,12,45,923.5,114.5,3.5,13.0,843.5,643.26,507.96
2017,3,22,13,0,920.0,115.0,3.6,13.0,836.0,690.07,547.01
2017,3,22,13,15,916.0,114.0,3.65,13.0,820.5,732.56,581.86
2017,3,22,13,30,912.0,113.0,3.7,13.0,805.0,772.08,613.86
2017,3,22,13,45,906.5,111.5,3.75,13.0,782.0,806.88,641.07
2017,3,22,14,0,901.0,110.0,3.8,13.0,759.0,838.29,664.83
2017,3,22,14,15,892.0,108.0,3.8,12.5,728.5,862.82,684.7
2017,3,22,14,30,883.0,106.0,3.8,12.0,698.0,893.67,709.38
2017,3,22,14,45,871.0,103.0,3.85,12.0,661.0,907.36,720.75
2017,3,22,15,0,859.0,100.0,3.9,12.0,624.0,916.92,729.47
2017,3,22,15,15,842.0,97.5,3.9,12.0,581.0,918.39,732.25
2017,3,22,15,30,825.0,95.0,3.9,12.0,538.0,915.73,732.26
2017,3,22,15,45,802.5,91.0,3.95,12.0,490.5,902.03,724.64
2017,3,22,16,0,780.0,87.0,4.0,12.0,443.0,884.36,714.12
2017,3,22,16,15,747.5,82.5,4.0,11.5,392.5,852.72,694.04
2017,3,22,16,30,715.0,78.0,4.0,11.0,342.0,825.18,676.49
2017,3,22,16,45,668.0,72.0,4.0,11.0,289.5,772.2,637.35
2017,3,22,17,0,621.0,66.0,4.0,11.0,237.0,716.93,594.82
2017,3,22,17,15,548.5,58.0,3.95,10.5,185.5,633.58,528.57
2017,3,22,17,30,476.0,50.0,3.9,10.0,134.0,549.84,458.26
2017,3,22,17,45,358.0,38.5,3.85,10.0,89.5,422.43,346.76
2017,3,22,18,0,240.0,27.0,3.8,10.0,45.0,292.85,193.62
2017,3,22,18,15,120.0,13.5,3.75,9.5,22.5,110.87,0.0
2017,3,22,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,6,15,77.0,11.0,1.45,7.5,15.0,8.65,0.0
2017,3,23,6,30,154.0,22.0,1.4,8.0,30.0,16.73,0.0
2017,3,23,6,45,280.0,36.5,1.35,8.5,72.0,27.89,18.24
2017,3,23,7,0,406.0,51.0,1.3,9.0,114.0,41.73,31.67
2017,3,23,7,15,486.5,61.0,1.25,9.0,165.0,49.48,39.21
2017,3,23,7,30,567.0,71.0,1.2,9.0,216.0,57.23,46.5
2017,3,23,7,45,598.0,73.5,1.2,9.5,256.5,58.68,47.81
2017,3,23,8,0,629.0,76.0,1.2,10.0,297.0,60.27,49.1
2017,3,23,8,15,519.5,115.0,1.2,10.5,316.0,82.91,69.14
2017,3,23,8,30,410.0,154.0,1.2,11.0,335.0,104.36,87.72
2017,3,23,8,45,349.0,186.5,1.2,11.5,352.5,124.78,105.08
2017,3,23,9,0,288.0,219.0,1.2,12.0,370.0,140.84,118.39
2017,3,23,9,15,521.0,168.5,1.2,12.0,469.0,111.94,93.03
2017,3,23,9,30,754.0,118.0,1.2,12.0,568.0,85.44,69.82
2017,3,23,9,45,802.0,121.0,1.25,12.5,627.0,94.78,77.67
2017,3,23,10,0,850.0,124.0,1.3,13.0,686.0,96.93,79.19
2017,3,23,10,15,860.5,126.5,1.35,13.0,718.5,97.74,79.73
2017,3,23,10,30,871.0,129.0,1.4,13.0,751.0,134.34,84.09
2017,3,23,10,45,859.5,141.0,1.5,13.0,772.0,199.06,122.01
2017,3,23,11,0,848.0,153.0,1.6,13.0,793.0,262.55,171.56
2017,3,23,11,15,852.5,154.0,1.7,12.5,809.5,321.2,222.39
2017,3,23,11,30,857.0,155.0,1.8,12.0,826.0,379.77,275.18
2017,3,23,11,45,859.5,155.5,1.9,12.0,835.0,436.91,326.47
2017,3,23,12,0,862.0,156.0,2.0,12.0,844.0,493.21,376.24
2017,3,23,12,15,536.0,275.5,2.05,12.0,703.5,477.3,371.46
2017,3,23,12,30,210.0,395.0,2.1,12.0,563.0,421.8,331.79
2017,3,23,12,45,213.0,391.5,2.15,12.0,560.5,441.1,348.3
2017,3,23,13,0,216.0,388.0,2.2,12.0,558.0,459.97,363.93
2017,3,23,13,15,552.5,257.5,2.2,12.0,681.0,619.02,489.94
2017,3,23,13,30,889.0,127.0,2.2,12.0,804.0,778.87,612.92
2017,3,23,13,45,894.5,118.5,2.2,12.0,783.0,807.19,633.97
2017,3,23,14,0,900.0,110.0,2.2,12.0,762.0,840.32,658.11
2017,3,23,14,15,660.5,190.0,2.15,12.0,658.0,770.76,607.07
2017,3,23,14,30,421.0,270.0,2.1,12.0,554.0,661.77,524.3
2017,3,23,14,45,242.0,268.5,2.1,12.0,430.0,502.32,403.53
2017,3,23,15,0,63.0,267.0,2.1,12.0,306.0,309.9,250.5
2017,3,23,15,15,40.5,232.5,2.05,12.0,256.5,258.65,210.21
2017,3,23,15,30,18.0,198.0,2.0,12.0,207.0,186.65,151.52
2017,3,23,15,45,11.5,176.5,2.0,12.0,182.0,162.65,132.11
2017,3,23,16,0,5.0,155.0,2.0,12.0,157.0,138.14,111.87
2017,3,23,16,15,2.5,136.5,2.0,11.5,137.5,120.25,97.31
2017,3,23,16,30,0.0,118.0,2.0,11.0,118.0,102.09,82.26
2017,3,23,16,45,0.0,98.5,2.05,11.0,98.5,84.89,67.74
2017,3,23,17,0,0.0,79.0,2.1,11.0,79.0,67.25,52.6
2017,3,23,17,15,0.0,61.5,2.05,10.5,61.5,51.44,38.91
2017,3,23,17,30,0.0,44.0,2.0,10.0,44.0,35.02,24.49
2017,3,23,17,45,0.0,29.5,2.0,10.0,29.5,22.53,13.31
2017,3,23,18,0,0.0,15.0,2.0,10.0,15.0,11.41,2.39
2017,3,23,18,15,0.0,7.5,1.95,10.0,7.5,5.9,0.0
2017,3,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,4.5,5.15,11.0,4.5,3.54,0.0
2017,3,24,6,30,0.0,9.0,5.0,11.0,9.0,6.83,0.0
2017,3,24,6,45,0.0,21.5,4.9,11.0,21.5,16.38,8.37
2017,3,24,7,0,0.0,34.0,4.8,11.0,34.0,25.97,17.45
2017,3,24,7,15,0.0,49.5,4.55,11.0,49.5,37.7,28.32
2017,3,24,7,30,0.0,65.0,4.3,11.0,65.0,49.08,38.79
2017,3,24,7,45,0.0,81.5,4.05,11.0,81.5,61.04,49.63
2017,3,24,8,0,0.0,98.0,3.8,11.0,98.0,72.89,60.21
2017,3,24,8,15,3.0,125.5,3.65,11.0,127.0,91.82,76.95
2017,3,24,8,30,6.0,153.0,3.5,11.0,156.0,110.36,93.13
2017,3,24,8,45,3.0,83.5,3.35,11.5,85.0,64.26,51.87
2017,3,24,9,0,0.0,14.0,3.2,12.0,14.0,10.69,3.92
2017,3,24,9,15,0.0,42.0,3.05,12.0,42.0,32.19,23.08
2017,3,24,9,30,0.0,70.0,2.9,12.0,70.0,53.83,42.15
2017,3,24,9,45,0.0,61.5,2.8,12.0,61.5,47.28,36.26
2017,3,24,10,0,0.0,53.0,2.7,12.0,53.0,40.75,30.43
2017,3,24,10,15,0.0,85.5,2.55,12.0,85.5,65.96,52.48
2017,3,24,10,30,0.0,118.0,2.4,12.0,118.0,90.06,70.01
2017,3,24,10,45,4.5,171.5,2.3,12.0,175.0,128.85,101.68
2017,3,24,11,0,9.0,225.0,2.2,12.0,232.0,167.72,132.98
2017,3,24,11,15,11.0,241.5,2.1,12.0,250.5,181.56,143.9
2017,3,24,11,30,13.0,258.0,2.0,12.0,269.0,195.94,155.34
2017,3,24,11,45,49.0,320.0,1.95,12.0,360.0,252.12,199.41
2017,3,24,12,0,85.0,382.0,1.9,12.0,451.0,318.55,251.25
2017,3,24,12,15,64.0,364.0,1.85,12.0,416.0,306.96,242.58
2017,3,24,12,30,43.0,346.0,1.8,12.0,381.0,291.7,231.04
2017,3,24,12,45,40.5,339.5,1.75,12.0,372.5,293.01,232.39
2017,3,24,13,0,38.0,333.0,1.7,12.0,364.0,293.64,233.11
2017,3,24,13,15,116.5,354.0,1.65,12.0,444.0,383.42,304.5
2017,3,24,13,30,195.0,375.0,1.6,12.0,524.0,472.21,373.5
2017,3,24,13,45,291.5,342.5,1.6,12.5,558.5,547.9,431.78
2017,3,24,14,0,388.0,310.0,1.6,13.0,593.0,614.83,483.08
2017,3,24,14,15,376.5,299.0,1.45,13.0,564.0,616.22,483.77
2017,3,24,14,30,365.0,288.0,1.3,13.0,535.0,614.96,483.01
2017,3,24,14,45,348.5,274.5,1.2,13.0,500.5,604.08,475.54
2017,3,24,15,0,332.0,261.0,1.1,13.0,466.0,590.46,466.11
2017,3,24,15,15,265.5,251.5,0.95,13.0,408.5,532.41,422.17
2017,3,24,15,30,199.0,242.0,0.8,13.0,351.0,448.88,359.0
2017,3,24,15,45,197.5,220.0,0.65,13.0,320.0,431.62,347.15
2017,3,24,16,0,196.0,198.0,0.5,13.0,289.0,412.77,333.34
2017,3,24,16,15,148.0,176.0,0.4,12.5,240.5,347.59,282.89
2017,3,24,16,30,100.0,154.0,0.3,12.0,192.0,281.05,230.29
2017,3,24,16,45,89.0,133.0,0.25,12.0,163.0,230.74,190.59
2017,3,24,17,0,78.0,112.0,0.2,12.0,134.0,200.34,165.8
2017,3,24,17,15,64.5,89.5,0.2,11.5,105.5,164.27,135.72
2017,3,24,17,30,51.0,67.0,0.2,11.0,77.0,126.82,103.55
2017,3,24,17,45,26.0,47.0,0.25,11.0,52.0,82.2,63.92
2017,3,24,18,0,1.0,27.0,0.3,11.0,27.0,27.27,14.22
2017,3,24,18,15,0.5,13.5,0.3,11.0,13.5,11.04,0.0
2017,3,24,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,6,15,96.5,12.0,1.4,9.0,18.5,9.44,0.0
2017,3,25,6,30,193.0,24.0,1.3,9.0,37.0,18.34,4.23
2017,3,25,6,45,314.5,36.5,1.25,9.5,79.5,29.87,20.29
2017,3,25,7,0,436.0,49.0,1.2,10.0,122.0,40.08,30.23
2017,3,25,7,15,511.5,58.0,1.2,10.0,172.5,47.14,37.03
2017,3,25,7,30,587.0,67.0,1.2,10.0,223.0,54.2,43.62
2017,3,25,7,45,642.0,72.0,1.2,10.5,276.0,58.01,47.02
2017,3,25,8,0,697.0,77.0,1.2,11.0,329.0,61.9,50.35
2017,3,25,8,15,731.5,81.5,1.15,11.5,380.5,65.13,53.0
2017,3,25,8,30,766.0,86.0,1.1,12.0,432.0,73.91,60.51
2017,3,25,8,45,552.5,150.0,1.05,12.5,413.5,103.57,86.2
2017,3,25,9,0,339.0,214.0,1.0,13.0,395.0,139.23,116.47
2017,3,25,9,15,393.0,220.5,1.05,13.0,446.5,143.53,119.71
2017,3,25,9,30,447.0,227.0,1.1,13.0,498.0,141.08,117.31
2017,3,25,9,45,658.5,167.5,1.2,13.5,595.0,110.98,91.13
2017,3,25,10,0,870.0,108.0,1.3,14.0,692.0,87.2,70.42
2017,3,25,10,15,880.0,110.0,1.4,14.0,723.5,97.15,78.89
2017,3,25,10,30,890.0,112.0,1.5,14.0,755.0,140.54,85.42
2017,3,25,10,45,900.5,111.0,1.65,14.0,780.5,199.58,119.54
2017,3,25,11,0,911.0,110.0,1.8,14.0,806.0,259.4,166.2
2017,3,25,11,15,915.5,111.0,1.85,14.0,823.0,319.52,218.53
2017,3,25,11,30,920.0,112.0,1.9,14.0,840.0,379.36,272.22
2017,3,25,11,45,925.5,110.5,1.95,14.0,850.0,437.31,324.22
2017,3,25,12,0,931.0,109.0,2.0,14.0,860.0,494.48,374.62
2017,3,25,12,15,931.0,109.5,2.1,14.0,860.5,549.45,422.27
2017,3,25,12,30,931.0,110.0,2.2,14.0,861.0,602.67,467.31
2017,3,25,12,45,768.5,186.0,2.3,14.0,802.5,625.98,487.66
2017,3,25,13,0,606.0,262.0,2.4,14.0,744.0,626.52,489.57
