Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,13,15,568.0,268.5,2.45,14.0,713.5,642.99,503.77
2017,3,25,13,30,530.0,275.0,2.5,14.0,683.0,654.64,513.82
2017,3,25,13,45,705.0,196.5,2.6,14.0,722.5,754.4,592.08
2017,3,25,14,0,880.0,118.0,2.7,14.0,762.0,846.92,662.05
2017,3,25,14,15,870.0,116.0,2.7,14.0,731.0,870.61,679.01
2017,3,25,14,30,860.0,114.0,2.7,14.0,700.0,890.4,693.95
2017,3,25,14,45,855.0,108.0,2.75,14.0,664.5,906.31,706.76
2017,3,25,15,0,850.0,102.0,2.8,14.0,629.0,918.3,717.03
2017,3,25,15,15,832.5,99.5,2.75,13.5,586.0,918.82,719.96
2017,3,25,15,30,815.0,97.0,2.7,13.0,543.0,915.22,720.25
2017,3,25,15,45,795.5,92.0,2.7,13.0,496.5,902.75,713.46
2017,3,25,16,0,776.0,87.0,2.7,13.0,450.0,886.37,703.94
2017,3,25,16,15,744.5,82.5,2.6,12.5,399.0,855.29,684.14
2017,3,25,16,30,713.0,78.0,2.5,12.0,348.0,828.0,666.7
2017,3,25,16,45,670.0,72.0,2.45,12.0,296.0,778.35,631.06
2017,3,25,17,0,627.0,66.0,2.4,12.0,244.0,726.41,592.32
2017,3,25,17,15,558.5,58.5,2.3,11.5,193.0,646.81,530.93
2017,3,25,17,30,490.0,51.0,2.2,11.0,142.0,566.76,465.75
2017,3,25,17,45,385.0,40.0,2.15,10.5,97.0,450.4,367.44
2017,3,25,18,0,280.0,29.0,2.1,10.0,52.0,338.37,247.08
2017,3,25,18,15,140.0,14.5,2.1,10.0,26.0,129.02,0.0
2017,3,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,6,15,18.0,12.5,1.7,10.0,13.5,9.83,0.0
2017,3,26,6,30,36.0,25.0,1.8,10.0,27.0,18.83,6.33
2017,3,26,6,45,82.0,45.0,1.9,10.0,57.0,33.11,23.2
2017,3,26,7,0,128.0,65.0,2.0,10.0,87.0,46.93,36.37
2017,3,26,7,15,158.0,86.0,2.15,10.0,122.5,61.13,49.61
2017,3,26,7,30,188.0,107.0,2.3,10.0,158.0,74.97,62.31
2017,3,26,7,45,218.0,125.0,2.45,10.5,196.0,86.65,72.7
2017,3,26,8,0,248.0,143.0,2.6,11.0,234.0,98.03,82.59
2017,3,26,8,15,188.0,169.5,2.65,11.0,244.5,115.18,97.56
2017,3,26,8,30,128.0,196.0,2.7,11.0,255.0,129.22,109.59
2017,3,26,8,45,84.0,206.5,2.8,11.5,247.0,139.29,117.82
2017,3,26,9,0,40.0,217.0,2.9,12.0,239.0,145.3,122.45
2017,3,26,9,15,22.5,203.5,2.95,12.0,216.5,145.58,122.33
2017,3,26,9,30,5.0,190.0,3.0,12.0,194.0,137.65,115.17
2017,3,26,9,45,3.0,180.5,3.05,12.0,183.0,132.12,110.14
2017,3,26,10,0,1.0,171.0,3.1,12.0,172.0,126.24,104.85
2017,3,26,10,15,0.5,160.0,3.15,12.0,160.5,119.13,98.53
2017,3,26,10,30,0.0,149.0,3.2,12.0,149.0,112.08,88.17
2017,3,26,10,45,2.5,172.5,3.25,12.0,174.5,129.42,102.23
2017,3,26,11,0,5.0,196.0,3.3,12.0,200.0,147.26,116.6
2017,3,26,11,15,3.0,175.0,3.3,12.0,177.5,132.99,104.89
2017,3,26,11,30,1.0,154.0,3.3,12.0,155.0,117.76,92.42
2017,3,26,11,45,9.5,221.0,3.35,12.5,229.0,170.68,135.25
2017,3,26,12,0,18.0,288.0,3.4,13.0,303.0,225.05,178.59
2017,3,26,12,15,9.5,221.0,3.4,13.0,229.0,173.85,137.48
2017,3,26,12,30,1.0,154.0,3.4,13.0,155.0,119.45,93.36
2017,3,26,12,45,2.5,166.0,3.4,13.0,168.0,130.03,102.14
2017,3,26,13,0,4.0,178.0,3.4,13.0,181.0,140.96,111.14
2017,3,26,13,15,6.0,196.0,3.35,13.0,200.5,157.4,124.65
2017,3,26,13,30,8.0,214.0,3.3,13.0,220.0,174.5,138.69
2017,3,26,13,45,6.0,199.5,3.25,13.0,204.0,162.38,128.93
2017,3,26,14,0,4.0,185.0,3.2,13.0,188.0,149.83,118.84
2017,3,26,14,15,2.0,175.5,3.05,12.5,177.5,141.12,112.04
2017,3,26,14,30,0.0,166.0,2.9,12.0,167.0,132.17,105.01
2017,3,26,14,45,3.0,179.5,2.8,12.0,182.0,147.56,118.06
2017,3,26,15,0,6.0,193.0,2.7,12.0,197.0,164.15,132.1
2017,3,26,15,15,4.0,181.0,2.6,12.0,184.0,153.33,123.38
2017,3,26,15,30,2.0,169.0,2.5,12.0,171.0,142.38,114.57
2017,3,26,15,45,1.0,100.0,2.4,12.0,101.0,79.17,61.89
2017,3,26,16,0,0.0,31.0,2.3,12.0,31.0,23.68,14.74
2017,3,26,16,15,0.0,22.5,2.25,12.0,22.5,17.16,9.19
2017,3,26,16,30,0.0,14.0,2.2,12.0,14.0,10.65,3.59
2017,3,26,16,45,0.0,11.5,2.2,12.0,11.5,8.74,1.94
2017,3,26,17,0,0.0,9.0,2.2,12.0,9.0,6.83,0.28
2017,3,26,17,15,0.0,7.0,2.2,12.0,7.0,5.31,0.0
2017,3,26,17,30,0.0,5.0,2.2,12.0,5.0,3.78,0.0
2017,3,26,17,45,0.0,3.5,2.25,12.0,3.5,2.65,0.0
2017,3,26,18,0,0.0,2.0,2.3,12.0,2.0,1.51,0.0
2017,3,26,18,15,0.0,1.0,2.4,12.0,1.0,0.79,0.0
2017,3,26,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,6,15,102.0,14.0,2.95,9.5,21.5,11.02,0.0
2017,3,27,6,30,204.0,28.0,2.9,10.0,43.0,21.32,9.37
2017,3,27,6,45,326.5,40.5,2.9,10.5,87.5,33.09,23.26
2017,3,27,7,0,449.0,53.0,2.9,11.0,132.0,43.26,33.01
2017,3,27,7,15,523.5,61.5,2.95,11.0,183.5,49.85,39.34
2017,3,27,7,30,598.0,70.0,3.0,11.0,235.0,56.46,45.48
2017,3,27,7,45,653.5,74.5,3.05,11.5,289.0,59.88,48.48
2017,3,27,8,0,709.0,79.0,3.1,12.0,343.0,63.39,51.45
2017,3,27,8,15,742.0,83.5,3.1,12.0,394.5,66.58,54.15
2017,3,27,8,30,775.0,88.0,3.1,12.0,446.0,75.41,61.82
2017,3,27,8,45,803.5,90.0,3.15,12.5,495.0,76.84,62.75
2017,3,27,9,0,832.0,92.0,3.2,13.0,544.0,78.3,63.71
2017,3,27,9,15,849.0,95.0,3.3,13.0,588.0,80.16,65.15
2017,3,27,9,30,866.0,98.0,3.4,13.0,632.0,81.96,66.54
2017,3,27,9,45,867.0,105.5,3.55,13.0,667.5,86.08,69.96
2017,3,27,10,0,868.0,113.0,3.7,13.0,703.0,89.96,73.17
2017,3,27,10,15,877.5,115.0,3.8,13.0,734.5,90.6,73.58
2017,3,27,10,30,887.0,117.0,3.9,13.0,766.0,149.93,91.18
2017,3,27,10,45,893.0,119.0,4.0,13.5,790.5,210.0,128.46
2017,3,27,11,0,899.0,121.0,4.1,14.0,815.0,270.46,176.93
2017,3,27,11,15,903.5,121.5,4.05,14.0,832.0,329.76,229.46
2017,3,27,11,30,908.0,122.0,4.0,14.0,849.0,388.75,283.16
2017,3,27,11,45,908.0,124.0,4.0,14.0,857.0,446.52,335.75
2017,3,27,12,0,908.0,126.0,4.0,14.0,865.0,503.09,386.33
2017,3,27,12,15,908.0,126.0,4.0,14.0,865.5,556.81,433.41
2017,3,27,12,30,908.0,126.0,4.0,14.0,866.0,608.81,477.87
2017,3,27,12,45,905.0,126.0,4.0,14.0,858.0,657.07,518.33
2017,3,27,13,0,902.0,126.0,4.0,14.0,850.0,702.9,555.96
2017,3,27,13,15,897.0,125.0,4.05,14.0,834.0,743.87,589.36
2017,3,27,13,30,892.0,124.0,4.1,14.0,818.0,781.83,619.95
2017,3,27,13,45,885.0,123.0,4.2,14.0,794.0,815.09,645.83
2017,3,27,14,0,878.0,122.0,4.3,14.0,770.0,854.75,676.04
2017,3,27,14,15,868.0,120.0,4.3,14.0,739.0,878.29,693.85
2017,3,27,14,30,858.0,118.0,4.3,14.0,708.0,897.91,709.07
2017,3,27,14,45,842.0,116.5,4.35,14.0,670.0,908.76,718.56
2017,3,27,15,0,826.0,115.0,4.4,14.0,632.0,915.42,725.29
2017,3,27,15,15,807.5,111.5,4.4,14.0,589.0,913.4,725.56
2017,3,27,15,30,789.0,108.0,4.4,14.0,546.0,907.22,723.03
2017,3,27,15,45,764.5,104.0,4.4,14.0,498.0,897.63,718.14
2017,3,27,16,0,740.0,100.0,4.4,14.0,450.0,877.97,705.89
2017,3,27,16,15,706.0,94.5,4.35,13.5,399.0,843.63,683.57
2017,3,27,16,30,672.0,89.0,4.3,13.0,348.0,806.03,658.31
2017,3,27,16,45,623.0,83.0,4.3,13.0,296.0,750.46,617.51
2017,3,27,17,0,574.0,77.0,4.3,13.0,244.0,692.56,573.38
2017,3,27,17,15,503.0,68.0,4.35,12.5,193.0,608.6,507.66
2017,3,27,17,30,432.0,59.0,4.4,12.0,142.0,524.04,437.88
2017,3,27,17,45,316.0,46.5,4.45,11.5,97.0,394.84,327.66
2017,3,27,18,0,200.0,34.0,4.5,11.0,52.0,276.73,211.34
2017,3,27,18,15,100.0,17.0,4.45,10.5,26.0,136.25,0.0
2017,3,27,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,28,6,15,89.5,15.0,3.15,9.5,22.0,11.8,0.0
2017,3,28,6,30,179.0,30.0,3.2,10.0,44.0,22.7,11.43
2017,3,28,6,45,299.5,43.0,3.3,10.5,88.0,32.74,23.07
2017,3,28,7,0,420.0,56.0,3.4,11.0,132.0,45.38,34.95
2017,3,28,7,15,493.0,65.0,3.4,11.5,182.5,52.21,41.4
2017,3,28,7,30,566.0,74.0,3.4,12.0,233.0,59.04,47.62
2017,3,28,7,45,618.0,80.0,3.45,12.5,285.5,63.34,51.38
2017,3,28,8,0,670.0,86.0,3.5,13.0,338.0,67.66,55.03
2017,3,28,8,15,704.0,91.0,3.4,13.5,389.0,70.97,57.69
2017,3,28,8,30,738.0,96.0,3.3,14.0,440.0,74.23,60.27
2017,3,28,8,45,760.5,101.0,3.25,14.5,487.5,77.2,62.54
2017,3,28,9,0,783.0,106.0,3.2,15.0,535.0,86.7,70.49
2017,3,28,9,15,801.5,109.5,3.15,15.0,578.5,88.55,71.88
2017,3,28,9,30,820.0,113.0,3.1,15.0,622.0,90.35,73.24
2017,3,28,9,45,833.0,116.0,3.05,15.5,659.5,91.63,74.01
2017,3,28,10,0,846.0,119.0,3.0,16.0,697.0,92.86,74.76
2017,3,28,10,15,855.5,121.0,3.0,16.0,728.5,93.37,75.04
2017,3,28,10,30,865.0,123.0,3.0,16.0,760.0,146.89,87.09
2017,3,28,10,45,873.0,124.0,3.0,16.0,784.5,206.61,124.93
2017,3,28,11,0,881.0,125.0,3.0,16.0,809.0,272.41,177.65
2017,3,28,11,15,885.0,126.0,3.0,16.0,825.5,330.86,228.92
2017,3,28,11,30,889.0,127.0,3.0,16.0,842.0,389.0,281.15
2017,3,28,11,45,891.5,127.0,3.0,16.5,850.5,445.36,331.04
2017,3,28,12,0,894.0,127.0,3.0,17.0,859.0,500.73,378.93
2017,3,28,12,15,894.0,127.0,3.0,17.0,859.0,553.66,424.32
2017,3,28,12,30,894.0,127.0,3.0,17.0,859.0,604.88,467.14
2017,3,28,12,45,900.0,122.0,3.0,17.0,853.5,653.86,507.21
2017,3,28,13,0,906.0,117.0,3.0,17.0,848.0,700.94,544.92
2017,3,28,13,15,901.5,116.5,3.0,17.0,832.0,742.5,577.7
2017,3,28,13,30,897.0,116.0,3.0,17.0,816.0,781.11,607.73
2017,3,28,13,45,890.0,115.0,3.05,17.0,792.0,814.21,632.29
2017,3,28,14,0,883.0,114.0,3.1,17.0,768.0,843.89,654.2
2017,3,28,14,15,873.5,112.0,3.1,17.0,737.5,866.96,671.23
2017,3,28,14,30,864.0,110.0,3.1,17.0,707.0,896.96,693.29
2017,3,28,14,45,850.0,108.0,3.1,17.0,669.5,908.93,702.78
2017,3,28,15,0,836.0,106.0,3.1,17.0,632.0,916.8,709.75
2017,3,28,15,15,819.0,103.0,3.15,17.0,589.5,916.67,711.69
2017,3,28,15,30,802.0,100.0,3.2,17.0,547.0,912.47,710.99
2017,3,28,15,45,776.5,97.0,3.25,17.0,499.5,896.12,701.82
2017,3,28,16,0,751.0,94.0,3.3,17.0,452.0,882.47,694.63
2017,3,28,16,15,666.5,95.5,3.35,16.5,387.5,808.03,644.38
2017,3,28,16,30,582.0,97.0,3.4,16.0,323.0,730.1,590.22
2017,3,28,16,45,585.0,85.5,3.5,15.5,284.5,718.2,584.45
2017,3,28,17,0,588.0,74.0,3.6,15.0,246.0,703.34,574.94
2017,3,28,17,15,520.0,65.5,3.6,14.5,195.5,622.64,512.58
2017,3,28,17,30,452.0,57.0,3.6,14.0,145.0,541.41,446.67
2017,3,28,17,45,338.5,45.5,3.65,13.5,100.0,416.36,341.8
2017,3,28,18,0,225.0,34.0,3.7,13.0,55.0,297.72,228.62
2017,3,28,18,15,112.5,17.0,3.65,13.0,27.5,147.78,0.0
2017,3,28,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,6,15,88.0,16.0,3.0,11.0,23.5,12.59,0.0
2017,3,29,6,30,176.0,32.0,3.0,11.0,47.0,24.14,13.27
2017,3,29,6,45,273.0,47.5,3.05,11.5,89.5,35.78,25.73
2017,3,29,7,0,370.0,63.0,3.1,12.0,132.0,47.39,36.65
2017,3,29,7,15,442.0,73.5,3.05,12.0,181.5,55.32,44.13
2017,3,29,7,30,514.0,84.0,3.0,12.0,231.0,65.97,53.83
2017,3,29,7,45,556.0,94.0,3.0,12.5,281.5,72.75,59.76
2017,3,29,8,0,598.0,104.0,3.0,13.0,332.0,79.33,65.38
2017,3,29,8,15,634.0,110.5,2.95,13.0,382.5,83.15,68.56
2017,3,29,8,30,670.0,117.0,2.9,13.0,433.0,86.9,71.64
2017,3,29,8,45,689.5,125.0,2.9,13.5,479.0,91.19,75.03
2017,3,29,9,0,709.0,133.0,2.9,14.0,525.0,95.3,78.21
2017,3,29,9,15,729.0,137.5,2.95,14.0,568.0,97.03,79.49
2017,3,29,9,30,749.0,142.0,3.0,14.0,611.0,98.72,80.74
2017,3,29,9,45,781.0,137.0,3.05,14.5,651.5,95.16,77.32
2017,3,29,10,0,813.0,132.0,3.1,15.0,692.0,99.76,80.95
2017,3,29,10,15,822.5,134.5,3.15,15.0,722.5,100.3,81.25
2017,3,29,10,30,832.0,137.0,3.2,15.0,753.0,155.84,94.75
2017,3,29,10,45,556.0,253.5,3.25,15.5,670.5,234.93,161.27
2017,3,29,11,0,280.0,370.0,3.3,16.0,588.0,291.52,217.42
2017,3,29,11,15,568.5,255.0,3.35,16.0,710.5,324.23,234.91
2017,3,29,11,30,857.0,140.0,3.4,16.0,833.0,388.17,282.16
2017,3,29,11,45,726.0,210.5,3.5,16.0,801.5,439.81,331.02
2017,3,29,12,0,595.0,281.0,3.6,16.0,770.0,480.55,368.52
2017,3,29,12,15,725.5,212.0,3.6,16.0,808.5,538.98,416.59
2017,3,29,12,30,856.0,143.0,3.6,16.0,847.0,603.1,469.34
2017,3,29,12,45,663.0,230.5,3.6,16.5,772.5,608.59,474.41
2017,3,29,13,0,470.0,318.0,3.6,17.0,698.0,591.45,460.87
2017,3,29,13,15,662.0,225.0,3.5,17.0,749.5,683.81,533.84
2017,3,29,13,30,854.0,132.0,3.4,17.0,801.0,774.8,604.74
2017,3,29,13,45,832.0,138.0,3.3,17.0,774.5,802.61,625.3
2017,3,29,14,0,810.0,144.0,3.2,17.0,748.0,826.12,642.14
2017,3,29,14,15,799.0,141.5,3.1,16.5,717.5,846.42,657.97
2017,3,29,14,30,788.0,139.0,3.0,16.0,687.0,862.89,671.22
2017,3,29,14,45,767.5,139.0,2.9,16.0,649.5,876.31,681.2
2017,3,29,15,0,747.0,139.0,2.8,16.0,612.0,879.74,684.28
2017,3,29,15,15,661.5,150.0,2.8,15.5,548.0,830.02,651.82
2017,3,29,15,30,576.0,161.0,2.8,15.0,484.0,773.66,614.37
2017,3,29,15,45,513.0,162.0,2.85,15.0,431.5,715.3,573.73
2017,3,29,16,0,450.0,163.0,2.9,15.0,379.0,663.78,536.51
2017,3,29,16,15,464.5,140.5,2.7,14.5,342.0,657.0,534.48
2017,3,29,16,30,479.0,118.0,2.5,14.0,305.0,646.83,528.28
2017,3,29,16,45,428.0,110.5,2.4,14.0,260.0,590.17,485.44
2017,3,29,17,0,377.0,103.0,2.3,14.0,215.0,532.67,440.8
2017,3,29,17,15,327.5,87.0,2.25,13.5,170.5,464.77,386.87
2017,3,29,17,30,278.0,71.0,2.2,13.0,126.0,396.98,330.46
2017,3,29,17,45,203.0,53.5,2.2,13.0,87.0,304.86,250.64
2017,3,29,18,0,128.0,36.0,2.2,13.0,48.0,195.24,150.34
2017,3,29,18,15,64.0,18.0,2.25,12.5,24.0,95.41,0.0
2017,3,29,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,30,6,15,140.5,16.0,4.9,10.0,29.0,12.59,0.0
2017,3,30,6,30,281.0,32.0,4.9,10.0,58.0,26.36,15.71
2017,3,30,6,45,396.5,43.5,4.95,10.5,106.0,35.71,25.85
2017,3,30,7,0,512.0,55.0,5.0,11.0,154.0,45.12,34.81
2017,3,30,7,15,581.5,63.0,5.0,11.0,207.5,51.38,40.78
2017,3,30,7,30,651.0,71.0,5.0,11.0,261.0,57.66,46.57
2017,3,30,7,45,698.0,76.5,5.05,11.5,315.5,61.79,50.17
2017,3,30,8,0,745.0,82.0,5.1,12.0,370.0,65.93,53.67
2017,3,30,8,15,776.5,86.5,5.05,12.0,422.5,74.75,61.37
2017,3,30,8,30,808.0,91.0,5.0,12.0,475.0,78.04,64.09
2017,3,30,8,45,830.5,94.5,4.95,12.5,524.5,80.38,65.81
2017,3,30,9,0,853.0,98.0,4.9,13.0,574.0,82.66,67.48
2017,3,30,9,15,869.0,101.0,4.75,13.0,618.0,84.38,68.78
2017,3,30,9,30,885.0,104.0,4.6,13.0,662.0,86.04,70.04
2017,3,30,9,45,901.5,104.5,4.5,13.5,702.0,94.91,77.43
2017,3,30,10,0,918.0,105.0,4.4,14.0,742.0,95.56,77.67
2017,3,30,10,15,926.5,106.5,4.35,14.0,773.5,97.57,79.25
2017,3,30,10,30,935.0,108.0,4.3,14.0,805.0,159.55,93.74
2017,3,30,10,45,939.5,109.5,4.3,14.5,829.0,221.76,134.86
2017,3,30,11,0,944.0,111.0,4.3,15.0,853.0,284.12,185.99
2017,3,30,11,15,947.5,112.0,4.3,15.0,869.0,345.8,241.03
2017,3,30,11,30,951.0,113.0,4.3,15.0,885.0,407.04,296.77
2017,3,30,11,45,954.5,112.0,4.35,15.0,893.5,466.2,350.52
2017,3,30,12,0,958.0,111.0,4.4,15.0,902.0,524.33,402.38
2017,3,30,12,15,957.0,111.0,4.5,15.0,901.5,579.66,450.96
2017,3,30,12,30,956.0,111.0,4.6,15.0,901.0,633.04,496.82
2017,3,30,12,45,942.5,116.5,4.7,15.0,889.5,681.12,537.46
2017,3,30,13,0,929.0,122.0,4.8,15.0,878.0,725.92,574.68
2017,3,30,13,15,924.0,121.0,4.85,15.0,861.0,767.73,608.87
2017,3,30,13,30,919.0,120.0,4.9,15.0,844.0,806.45,640.19
2017,3,30,13,45,905.5,122.0,5.0,15.0,818.0,838.04,664.53
2017,3,30,14,0,892.0,124.0,5.1,15.0,792.0,875.99,693.58
2017,3,30,14,15,881.5,121.5,5.15,14.5,760.0,898.78,712.71
2017,3,30,14,30,871.0,119.0,5.2,14.0,728.0,917.55,729.22
2017,3,30,14,45,847.0,121.0,5.3,14.0,687.5,924.92,736.58
2017,3,30,15,0,823.0,123.0,5.4,14.0,647.0,927.73,740.88
2017,3,30,15,15,804.5,119.5,5.45,14.0,603.0,925.41,741.28
2017,3,30,15,30,786.0,116.0,5.5,14.0,559.0,926.16,744.15
2017,3,30,15,45,753.0,114.0,5.55,14.0,509.5,904.22,730.28
2017,3,30,16,0,720.0,112.0,5.6,14.0,460.0,878.35,713.48
2017,3,30,16,15,685.5,106.5,5.6,13.5,409.0,843.09,690.39
2017,3,30,16,30,651.0,101.0,5.6,13.0,358.0,804.51,664.17
2017,3,30,16,45,594.5,95.0,5.65,13.0,304.5,740.99,616.59
2017,3,30,17,0,538.0,89.0,5.7,13.0,251.0,674.95,565.39
2017,3,30,17,15,468.0,79.0,5.65,12.5,200.0,585.97,494.16
2017,3,30,17,30,398.0,69.0,5.6,12.0,149.0,505.01,426.26
2017,3,30,17,45,294.0,54.0,5.6,11.5,103.5,387.59,324.89
2017,3,30,18,0,190.0,39.0,5.6,11.0,58.0,275.5,218.38
2017,3,30,18,15,95.0,19.5,5.55,11.0,29.0,140.62,0.0
2017,3,30,18,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,31,6,15,164.0,16.0,3.35,8.5,31.5,13.03,0.0
2017,3,31,6,30,328.0,32.0,3.4,9.0,63.0,26.46,16.36
2017,3,31,6,45,432.0,42.5,3.5,9.5,111.0,35.03,25.47
2017,3,31,7,0,536.0,53.0,3.6,10.0,159.0,43.65,33.7
2017,3,31,7,15,601.0,60.5,3.65,10.0,212.0,49.6,39.37
2017,3,31,7,30,666.0,68.0,3.7,10.0,265.0,55.55,44.87
2017,3,31,7,45,704.0,74.5,3.75,10.5,318.5,60.38,49.1
2017,3,31,8,0,742.0,81.0,3.8,11.0,372.0,65.13,53.15
2017,3,31,8,15,772.5,85.5,3.85,11.5,424.0,73.86,60.67
2017,3,31,8,30,803.0,90.0,3.9,12.0,476.0,77.15,63.26
2017,3,31,8,45,827.0,93.0,3.95,12.5,525.0,79.18,64.72
2017,3,31,9,0,851.0,96.0,4.0,13.0,574.0,81.18,66.14
2017,3,31,9,15,867.0,99.0,4.0,13.0,618.0,82.93,67.48
2017,3,31,9,30,883.0,102.0,4.0,13.0,662.0,84.62,68.77
2017,3,31,9,45,895.5,103.5,4.0,13.5,700.5,94.16,76.74
2017,3,31,10,0,908.0,105.0,4.0,14.0,739.0,95.24,77.35
2017,3,31,10,15,916.0,107.0,4.0,14.0,770.5,101.02,82.18
2017,3,31,10,30,924.0,109.0,4.0,14.0,802.0,162.57,95.55
2017,3,31,10,45,929.5,110.5,4.0,14.5,825.5,224.24,137.06
2017,3,31,11,0,935.0,112.0,4.0,15.0,849.0,286.19,188.09
2017,3,31,11,15,938.5,112.5,3.95,15.0,865.5,346.99,242.37
2017,3,31,11,30,942.0,113.0,3.9,15.0,882.0,407.32,297.17
2017,3,31,11,45,942.5,114.0,3.9,15.5,889.5,466.11,349.65
2017,3,31,12,0,943.0,115.0,3.9,16.0,897.0,523.65,399.76
2017,3,31,12,15,942.0,115.0,3.9,16.0,897.0,578.2,446.89
2017,3,31,12,30,941.0,115.0,3.9,16.0,897.0,630.85,491.23
2017,3,31,12,45,938.5,115.0,3.95,16.5,888.5,680.45,531.25
2017,3,31,13,0,936.0,115.0,4.0,17.0,880.0,727.56,568.32
2017,3,31,13,15,931.5,114.0,4.0,17.0,863.5,769.73,601.81
2017,3,31,13,30,927.0,113.0,4.0,17.0,847.0,808.82,632.16
2017,3,31,13,45,918.5,112.5,4.05,17.0,822.0,842.01,656.66
2017,3,31,14,0,910.0,112.0,4.1,17.0,797.0,871.59,678.66
2017,3,31,14,15,900.5,110.5,4.1,16.5,765.5,895.66,697.91
2017,3,31,14,30,891.0,109.0,4.1,16.0,734.0,915.9,714.66
2017,3,31,14,45,880.0,105.5,4.1,16.0,696.0,940.04,733.05
2017,3,31,15,0,869.0,102.0,4.1,16.0,658.0,949.23,741.0
2017,3,31,15,15,852.5,99.5,4.1,16.0,614.5,950.31,743.5
2017,3,31,15,30,836.0,97.0,4.1,16.0,571.0,947.26,743.31
2017,3,31,15,45,815.5,92.5,4.1,16.0,523.0,933.91,735.92
2017,3,31,16,0,795.0,88.0,4.1,16.0,475.0,916.61,725.77
2017,3,31,16,15,765.0,84.0,4.05,15.5,423.5,886.86,707.57
2017,3,31,16,30,735.0,80.0,4.0,15.0,372.0,860.64,691.57
2017,3,31,16,45,691.5,74.5,3.95,14.5,318.5,810.15,656.77
2017,3,31,17,0,648.0,69.0,3.9,14.0,265.0,757.35,618.84
2017,3,31,17,15,584.0,62.0,3.8,13.5,213.0,681.28,560.65
2017,3,31,17,30,520.0,55.0,3.7,13.0,161.0,604.56,498.75
2017,3,31,17,45,413.5,44.5,3.65,13.0,113.5,485.22,398.51
2017,3,31,18,0,307.0,34.0,3.6,13.0,66.0,369.61,291.35
2017,3,31,18,15,153.5,17.0,3.5,12.5,33.0,191.11,10.34
2017,3,31,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,1,6,15,112.0,18.5,2.35,11.0,30.0,14.06,0.0
2017,4,1,6,30,224.0,37.0,2.3,11.0,60.0,27.97,17.83
2017,4,1,6,45,330.0,49.5,2.25,11.5,105.5,37.6,27.61
2017,4,1,7,0,436.0,62.0,2.2,12.0,151.0,49.93,39.07
2017,4,1,7,15,502.0,71.0,2.1,12.5,201.5,56.59,45.25
2017,4,1,7,30,568.0,80.0,2.0,13.0,252.0,63.22,51.18
2017,4,1,7,45,464.0,110.5,1.9,13.5,268.0,79.6,65.57
2017,4,1,8,0,360.0,141.0,1.8,14.0,284.0,96.51,80.15
2017,4,1,8,15,387.5,157.0,1.8,14.0,329.0,105.75,87.95
2017,4,1,8,30,415.0,173.0,1.8,14.0,374.0,114.63,95.37
2017,4,1,8,45,599.5,140.5,1.8,14.5,463.0,98.87,81.22
2017,4,1,9,0,784.0,108.0,1.8,15.0,552.0,87.61,71.11
2017,4,1,9,15,801.5,111.0,1.85,15.5,594.5,89.04,72.01
2017,4,1,9,30,819.0,114.0,1.9,16.0,637.0,90.42,72.87
2017,4,1,9,45,835.0,115.0,1.95,16.5,675.5,90.48,72.6
2017,4,1,10,0,851.0,116.0,2.0,17.0,714.0,90.58,72.38
2017,4,1,10,15,860.5,117.5,2.0,17.0,744.5,98.77,79.2
2017,4,1,10,30,870.0,119.0,2.0,17.0,775.0,166.15,98.13
2017,4,1,10,45,876.0,120.5,2.05,17.5,798.5,224.77,137.54
2017,4,1,11,0,882.0,122.0,2.1,18.0,822.0,283.76,185.4
2017,4,1,11,15,886.0,123.0,2.2,18.0,837.5,342.02,236.4
2017,4,1,11,30,890.0,124.0,2.3,18.0,853.0,399.96,287.89
2017,4,1,11,45,890.5,125.0,2.4,18.5,861.0,455.96,336.8
2017,4,1,12,0,891.0,126.0,2.5,19.0,869.0,510.79,383.55
2017,4,1,12,15,891.0,126.0,2.6,19.0,868.5,563.28,427.97
2017,4,1,12,30,891.0,126.0,2.7,19.0,868.0,614.07,469.96
2017,4,1,12,45,889.0,125.0,2.85,19.0,860.0,660.93,508.29
2017,4,1,13,0,887.0,124.0,3.0,19.0,852.0,705.43,544.1
2017,4,1,13,15,883.0,123.0,3.05,19.0,836.0,745.95,575.93
2017,4,1,13,30,879.0,122.0,3.1,19.0,820.0,783.58,605.15
2017,4,1,13,45,871.0,121.0,3.2,19.0,796.0,815.02,628.4
2017,4,1,14,0,863.0,120.0,3.3,19.0,772.0,843.0,649.27
2017,4,1,14,15,853.5,118.5,3.3,19.0,741.5,876.45,673.5
2017,4,1,14,30,844.0,117.0,3.3,19.0,711.0,896.09,688.11
2017,4,1,14,45,825.5,117.0,3.35,19.0,673.0,905.34,696.07
2017,4,1,15,0,807.0,117.0,3.4,19.0,635.0,910.4,701.39
2017,4,1,15,15,789.0,114.0,3.4,18.5,593.0,908.52,703.08
2017,4,1,15,30,771.0,111.0,3.4,18.0,551.0,902.6,702.13
2017,4,1,15,45,735.5,111.0,3.45,18.0,502.0,886.73,693.24
2017,4,1,16,0,700.0,111.0,3.5,18.0,453.0,860.54,677.0
2017,4,1,16,15,667.0,105.5,3.5,17.5,403.5,826.48,655.85
2017,4,1,16,30,634.0,100.0,3.5,17.0,354.0,789.22,631.83
2017,4,1,16,45,581.0,94.5,3.55,16.5,302.0,729.59,590.42
2017,4,1,17,0,528.0,89.0,3.6,16.0,250.0,667.51,545.48
2017,4,1,17,15,463.0,78.5,3.65,15.5,200.5,581.4,479.5
2017,4,1,17,30,398.0,68.0,3.7,15.0,151.0,503.89,417.02
2017,4,1,17,45,301.0,54.0,3.75,14.5,106.5,393.62,324.63
2017,4,1,18,0,204.0,40.0,3.8,14.0,62.0,288.28,228.39
2017,4,1,18,15,102.0,20.0,3.8,13.5,31.0,149.74,29.41
2017,4,1,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,2,6,15,114.5,19.5,2.05,11.5,31.5,14.81,0.0
2017,4,2,6,30,229.0,39.0,1.9,12.0,63.0,29.44,19.28
2017,4,2,6,45,330.5,51.5,1.8,12.5,108.5,39.02,28.82
2017,4,2,7,0,432.0,64.0,1.7,13.0,154.0,51.39,40.26
2017,4,2,7,15,497.5,73.5,1.65,13.0,205.0,58.38,46.78
2017,4,2,7,30,563.0,83.0,1.6,13.0,256.0,65.31,53.04
2017,4,2,7,45,608.5,90.0,1.55,13.5,307.5,70.03,57.07
2017,4,2,8,0,654.0,97.0,1.5,14.0,359.0,74.7,60.94
2017,4,2,8,15,686.5,102.5,1.45,14.5,409.5,78.03,63.54
2017,4,2,8,30,719.0,108.0,1.4,15.0,460.0,81.29,66.04
2017,4,2,8,45,742.0,112.5,1.4,15.5,507.0,83.62,67.71
2017,4,2,9,0,765.0,117.0,1.4,16.0,554.0,85.88,69.31
2017,4,2,9,15,783.0,120.5,1.35,16.0,597.0,94.72,76.7
2017,4,2,9,30,801.0,124.0,1.3,16.0,640.0,96.21,77.75
2017,4,2,9,45,829.5,119.5,1.3,16.5,680.5,92.97,74.65
2017,4,2,10,0,858.0,115.0,1.3,17.0,721.0,90.04,71.86
2017,4,2,10,15,867.5,117.0,1.3,17.0,752.5,102.05,69.32
2017,4,2,10,30,877.0,119.0,1.3,17.0,784.0,170.13,100.08
2017,4,2,10,45,885.5,119.5,1.3,17.5,808.0,228.99,139.94
2017,4,2,11,0,894.0,120.0,1.3,18.0,832.0,288.46,187.97
2017,4,2,11,15,898.5,120.5,1.35,18.0,849.0,347.18,238.96
2017,4,2,11,30,903.0,121.0,1.4,18.0,866.0,405.59,290.23
2017,4,2,11,45,906.0,121.5,1.5,18.5,874.5,462.87,339.52
2017,4,2,12,0,909.0,122.0,1.6,19.0,883.0,519.23,386.78
2017,4,2,12,15,910.0,122.0,1.8,19.0,883.5,573.02,432.07
2017,4,2,12,30,911.0,122.0,2.0,19.0,884.0,625.19,475.07
2017,4,2,12,45,912.0,120.0,2.2,19.0,877.5,673.91,514.69
2017,4,2,13,0,913.0,118.0,2.4,19.0,871.0,720.42,551.96
2017,4,2,13,15,910.0,117.0,2.55,19.0,855.5,762.54,585.16
2017,4,2,13,30,907.0,116.0,2.7,19.0,840.0,801.78,615.52
2017,4,2,13,45,903.0,114.0,2.9,19.0,817.5,836.24,641.28
2017,4,2,14,0,899.0,112.0,3.1,19.0,795.0,867.38,664.84
2017,4,2,14,15,891.5,110.5,3.1,19.0,765.0,892.6,683.12
2017,4,2,14,30,884.0,109.0,3.1,19.0,735.0,914.14,699.01
2017,4,2,14,45,873.0,107.0,3.15,19.0,698.5,939.69,718.2
2017,4,2,15,0,862.0,105.0,3.2,19.0,662.0,950.28,727.22
2017,4,2,15,15,847.5,102.5,3.25,18.5,619.5,952.97,732.51
2017,4,2,15,30,833.0,100.0,3.3,18.0,577.0,951.6,735.25
2017,4,2,15,45,814.0,96.0,3.4,18.0,530.0,940.09,730.03
2017,4,2,16,0,795.0,92.0,3.5,18.0,483.0,924.65,722.11
2017,4,2,16,15,767.0,87.5,3.5,17.5,432.5,896.01,705.37
2017,4,2,16,30,739.0,83.0,3.5,17.0,382.0,871.29,691.12
2017,4,2,16,45,699.5,77.5,3.55,16.5,329.0,824.39,660.2
2017,4,2,17,0,660.0,72.0,3.6,16.0,276.0,775.03,626.1
2017,4,2,17,15,598.0,64.5,3.65,15.5,223.0,699.64,570.09
2017,4,2,17,30,536.0,57.0,3.7,15.0,170.0,623.47,510.18
2017,4,2,17,45,433.5,47.0,3.75,14.5,121.5,507.44,414.88
2017,4,2,18,0,331.0,37.0,3.8,14.0,73.0,394.27,313.23
2017,4,2,18,15,165.5,18.5,3.85,13.5,36.5,207.24,67.56
2017,4,2,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,3,6,15,186.5,18.5,3.5,8.5,39.0,15.03,0.6
2017,4,3,6,30,373.0,37.0,3.3,9.0,78.0,30.65,20.8
2017,4,3,6,45,486.0,45.5,3.15,9.5,130.0,37.65,28.02
2017,4,3,7,0,599.0,54.0,3.0,10.0,182.0,44.85,34.9
2017,4,3,7,15,660.0,60.5,2.8,10.5,237.0,50.12,39.82
2017,4,3,7,30,721.0,67.0,2.6,11.0,292.0,60.01,48.71
2017,4,3,7,45,765.0,71.0,2.45,11.5,348.0,63.47,51.65
2017,4,3,8,0,809.0,75.0,2.3,12.0,404.0,66.96,54.53
2017,4,3,8,15,836.0,79.0,2.25,12.5,457.0,70.14,57.06
2017,4,3,8,30,863.0,83.0,2.2,13.0,510.0,73.26,59.5
2017,4,3,8,45,881.5,86.0,2.2,13.5,559.0,75.42,61.08
2017,4,3,9,0,900.0,89.0,2.2,14.0,608.0,85.38,69.45
2017,4,3,9,15,914.0,91.5,2.15,14.0,652.0,87.56,71.12
2017,4,3,9,30,928.0,94.0,2.1,14.0,696.0,89.59,72.68
2017,4,3,9,45,935.0,98.0,2.05,14.5,733.5,92.15,74.57
2017,4,3,10,0,942.0,102.0,2.0,15.0,771.0,94.53,76.29
2017,4,3,10,15,949.5,103.5,2.0,15.0,802.5,111.07,73.99
2017,4,3,10,30,957.0,105.0,2.0,15.0,834.0,174.19,100.51
2017,4,3,10,45,962.5,106.0,2.0,15.5,858.0,237.39,144.69
2017,4,3,11,0,968.0,107.0,2.0,16.0,882.0,300.8,197.11
2017,4,3,11,15,970.5,107.5,2.0,16.0,898.0,363.01,252.06
2017,4,3,11,30,973.0,108.0,2.0,16.0,914.0,424.59,306.92
2017,4,3,11,45,975.5,107.5,2.05,16.0,922.0,484.6,359.85
2017,4,3,12,0,978.0,107.0,2.1,16.0,930.0,543.45,410.56
2017,4,3,12,15,977.5,107.0,2.1,16.0,929.5,599.71,457.69
2017,4,3,12,30,977.0,107.0,2.1,16.0,929.0,654.03,501.91
2017,4,3,12,45,974.5,106.5,2.15,16.5,920.0,704.53,541.37
2017,4,3,13,0,972.0,106.0,2.2,17.0,911.0,752.42,577.82
2017,4,3,13,15,968.0,105.0,2.25,17.0,894.0,795.99,611.44
2017,4,3,13,30,964.0,104.0,2.3,17.0,877.0,836.4,641.2
2017,4,3,13,45,957.5,103.0,2.4,17.0,852.0,871.54,666.68
2017,4,3,14,0,951.0,102.0,2.5,17.0,827.0,903.06,689.78
2017,4,3,14,15,942.5,100.5,2.55,16.5,795.0,928.65,709.84
2017,4,3,14,30,934.0,99.0,2.6,16.0,763.0,950.32,727.49
2017,4,3,14,45,921.5,97.5,2.65,16.0,724.5,964.4,738.81
2017,4,3,15,0,909.0,96.0,2.7,16.0,686.0,974.39,747.61
2017,4,3,15,15,894.0,93.0,2.8,15.5,641.5,976.21,752.91
2017,4,3,15,30,879.0,90.0,2.9,15.0,597.0,985.81,763.85
2017,4,3,15,45,651.5,132.5,3.05,15.0,491.5,833.3,659.05
2017,4,3,16,0,424.0,175.0,3.2,15.0,386.0,656.59,530.16
2017,4,3,16,15,469.0,146.0,3.2,14.5,356.0,672.28,547.66
2017,4,3,16,30,514.0,117.0,3.2,14.0,326.0,683.63,558.86
2017,4,3,16,45,466.0,110.5,3.25,14.0,280.0,630.14,519.15
2017,4,3,17,0,418.0,104.0,3.3,14.0,234.0,575.68,477.72
2017,4,3,17,15,375.5,89.0,3.3,13.5,189.5,514.39,429.76
2017,4,3,17,30,333.0,74.0,3.3,13.0,145.0,452.86,379.17
2017,4,3,17,45,269.0,57.0,3.3,12.5,104.0,369.19,307.4
2017,4,3,18,0,205.0,40.0,3.3,12.0,63.0,287.81,232.06
2017,4,3,18,15,102.5,20.0,3.3,11.5,31.5,152.08,63.01
2017,4,3,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,4,6,15,111.5,21.0,2.15,10.0,33.5,15.92,3.08
2017,4,4,6,30,223.0,42.0,2.2,10.0,67.0,31.57,21.7
2017,4,4,6,45,302.5,56.5,2.25,10.5,110.5,42.34,32.14
2017,4,4,7,0,382.0,71.0,2.3,11.0,154.0,53.02,42.12
2017,4,4,7,15,435.5,83.0,2.3,11.5,202.0,61.64,50.02
2017,4,4,7,30,489.0,95.0,2.3,12.0,250.0,70.12,57.55
2017,4,4,7,45,552.0,95.5,2.3,12.5,299.5,72.93,59.86
2017,4,4,8,0,615.0,96.0,2.3,13.0,349.0,73.09,59.72
2017,4,4,8,15,676.5,99.0,2.25,13.0,409.5,75.24,61.43
2017,4,4,8,30,738.0,102.0,2.2,13.0,470.0,77.54,63.24
2017,4,4,8,45,765.5,104.0,2.15,13.5,518.0,85.08,69.51
2017,4,4,9,0,793.0,106.0,2.1,14.0,566.0,86.13,70.05
2017,4,4,9,15,810.0,109.0,2.05,14.5,609.0,87.58,70.97
2017,4,4,9,30,827.0,112.0,2.0,15.0,652.0,88.97,71.84
2017,4,4,9,45,838.5,115.0,1.95,15.5,689.0,90.16,72.55
2017,4,4,10,0,850.0,118.0,1.9,16.0,726.0,91.3,73.21
2017,4,4,10,15,859.5,120.0,1.85,16.0,756.5,109.94,71.77
2017,4,4,10,30,869.0,122.0,1.8,16.0,787.0,177.35,105.27
2017,4,4,10,45,866.5,128.5,1.75,16.5,808.5,230.97,143.05
2017,4,4,11,0,864.0,135.0,1.7,17.0,830.0,292.09,193.65
2017,4,4,11,15,711.5,217.5,1.7,16.5,797.5,353.91,252.4
2017,4,4,11,30,559.0,300.0,1.7,16.0,765.0,405.26,300.73
2017,4,4,11,45,512.0,319.0,1.7,16.0,747.5,441.05,332.48
2017,4,4,12,0,465.0,338.0,1.7,16.0,730.0,471.78,359.17
2017,4,4,12,15,478.0,333.5,1.8,15.5,737.0,512.44,393.13
2017,4,4,12,30,491.0,329.0,1.9,15.0,744.0,553.29,426.8
2017,4,4,12,45,422.0,354.5,2.0,15.0,709.0,565.47,437.43
2017,4,4,13,0,353.0,380.0,2.1,15.0,674.0,564.34,437.75
2017,4,4,13,15,358.5,370.0,2.15,14.5,663.5,586.62,456.75
2017,4,4,13,30,364.0,360.0,2.2,14.0,653.0,607.61,474.59
2017,4,4,13,45,374.0,345.5,2.3,14.0,639.0,626.67,490.51
2017,4,4,14,0,384.0,331.0,2.4,14.0,625.0,644.27,505.41
2017,4,4,14,15,438.0,295.0,2.35,14.0,617.5,694.86,544.55
2017,4,4,14,30,492.0,259.0,2.3,14.0,610.0,729.9,572.31
2017,4,4,14,45,427.5,265.5,2.25,14.0,559.0,697.13,548.08
2017,4,4,15,0,363.0,272.0,2.2,14.0,508.0,639.74,506.41
2017,4,4,15,15,261.5,267.5,2.1,14.0,431.5,552.18,440.19
2017,4,4,15,30,160.0,263.0,2.0,14.0,355.0,437.69,351.92
2017,4,4,15,45,193.0,237.5,1.9,14.0,340.0,449.69,364.14
2017,4,4,16,0,226.0,212.0,1.8,14.0,325.0,460.35,374.62
