Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,16,15,126.0,183.0,1.7,13.5,245.0,333.45,273.62
2017,4,4,16,30,26.0,154.0,1.6,13.0,165.0,183.46,149.85
2017,4,4,16,45,20.5,134.0,1.55,13.0,142.0,142.4,116.34
2017,4,4,17,0,15.0,114.0,1.5,13.0,119.0,119.88,97.45
2017,4,4,17,15,7.5,94.0,1.45,12.5,96.5,95.15,76.32
2017,4,4,17,30,0.0,74.0,1.4,12.0,74.0,70.05,54.44
2017,4,4,17,45,0.0,53.0,1.35,12.0,53.0,49.5,36.42
2017,4,4,18,0,0.0,32.0,1.3,12.0,32.0,26.91,16.54
2017,4,4,18,15,0.0,16.0,1.3,12.0,16.0,12.2,0.64
2017,4,4,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,4.0,0.2,10.5,4.0,0.0,0.0
2017,4,5,6,0,0.0,8.0,0.2,11.0,8.0,6.29,0.0
2017,4,5,6,15,88.0,26.0,0.25,11.0,37.0,19.53,6.89
2017,4,5,6,30,176.0,44.0,0.3,11.0,66.0,32.75,22.89
2017,4,5,6,45,230.5,63.0,0.35,11.5,105.5,46.31,35.68
2017,4,5,7,0,285.0,82.0,0.4,12.0,145.0,59.55,47.86
2017,4,5,7,15,320.5,99.5,0.4,12.0,188.5,71.24,58.49
2017,4,5,7,30,356.0,117.0,0.4,12.0,232.0,82.56,68.55
2017,4,5,7,45,402.0,125.0,0.45,12.5,276.0,87.66,72.78
2017,4,5,8,0,448.0,133.0,0.5,13.0,320.0,92.68,76.84
2017,4,5,8,15,390.0,166.0,0.5,13.0,343.0,110.71,92.28
2017,4,5,8,30,332.0,199.0,0.5,13.0,366.0,131.2,109.57
2017,4,5,8,45,377.5,209.5,0.55,13.5,417.0,137.58,114.4
2017,4,5,9,0,423.0,220.0,0.6,14.0,468.0,137.77,114.01
2017,4,5,9,15,446.5,230.0,0.6,14.0,508.5,141.86,117.15
2017,4,5,9,30,470.0,240.0,0.6,14.0,549.0,145.78,120.15
2017,4,5,9,45,444.5,266.5,0.65,14.0,571.5,156.71,129.06
2017,4,5,10,0,419.0,293.0,0.7,14.0,594.0,166.96,137.36
2017,4,5,10,15,395.0,315.0,0.7,14.0,608.5,198.18,148.88
2017,4,5,10,30,371.0,337.0,0.7,14.0,623.0,239.67,173.3
2017,4,5,10,45,425.0,324.5,0.7,14.5,661.5,266.52,189.45
2017,4,5,11,0,479.0,312.0,0.7,15.0,700.0,308.44,220.63
2017,4,5,11,15,389.0,355.0,0.7,15.0,674.0,351.53,259.16
2017,4,5,11,30,299.0,398.0,0.7,15.0,648.0,379.02,284.48
2017,4,5,11,45,391.5,365.5,0.75,15.0,696.0,424.96,319.82
2017,4,5,12,0,484.0,333.0,0.8,15.0,744.0,479.04,361.78
2017,4,5,12,15,419.5,361.0,0.8,15.0,717.5,502.54,381.27
2017,4,5,12,30,355.0,389.0,0.8,15.0,691.0,516.91,393.24
2017,4,5,12,45,416.0,358.0,0.8,15.0,708.0,565.78,430.57
2017,4,5,13,0,477.0,327.0,0.8,15.0,725.0,614.68,467.38
2017,4,5,13,15,472.5,321.5,0.75,15.0,709.5,639.43,485.37
2017,4,5,13,30,468.0,316.0,0.7,15.0,694.0,661.86,501.64
2017,4,5,13,45,663.5,228.5,0.7,15.0,747.5,773.65,583.61
2017,4,5,14,0,859.0,141.0,0.7,15.0,801.0,879.78,657.12
2017,4,5,14,15,707.0,189.0,0.65,14.5,718.0,835.48,627.03
2017,4,5,14,30,555.0,237.0,0.6,14.0,635.0,765.82,579.54
2017,4,5,14,45,470.0,252.5,0.6,14.0,577.5,724.43,551.89
2017,4,5,15,0,385.0,268.0,0.6,14.0,520.0,656.77,505.24
2017,4,5,15,15,336.0,259.0,0.55,14.0,468.5,614.4,475.99
2017,4,5,15,30,287.0,250.0,0.5,14.0,417.0,569.06,443.79
2017,4,5,15,45,255.5,232.0,0.45,14.0,371.5,527.74,414.65
2017,4,5,16,0,224.0,214.0,0.4,14.0,326.0,460.94,366.43
2017,4,5,16,15,210.0,192.0,0.35,13.5,288.5,428.16,343.88
2017,4,5,16,30,196.0,170.0,0.3,13.0,251.0,393.85,319.28
2017,4,5,16,45,172.5,151.5,0.3,13.0,216.0,354.06,289.14
2017,4,5,17,0,149.0,133.0,0.3,13.0,181.0,313.94,257.88
2017,4,5,17,15,130.5,110.0,0.3,12.5,146.5,271.05,224.01
2017,4,5,17,30,112.0,87.0,0.3,12.0,112.0,227.09,187.9
2017,4,5,17,45,82.5,65.0,0.35,12.0,80.5,173.72,142.07
2017,4,5,18,0,53.0,43.0,0.4,12.0,49.0,118.77,93.26
2017,4,5,18,15,26.5,21.5,0.45,12.0,24.5,58.36,28.51
2017,4,5,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,4.5,2.55,11.0,4.5,0.0,0.0
2017,4,6,6,0,0.0,9.0,2.6,11.0,9.0,7.08,0.0
2017,4,6,6,15,65.0,27.5,2.65,11.0,35.5,20.54,8.8
2017,4,6,6,30,130.0,46.0,2.7,11.0,62.0,33.93,23.94
2017,4,6,6,45,176.5,65.5,2.75,11.5,99.0,47.7,36.88
2017,4,6,7,0,223.0,85.0,2.8,12.0,136.0,61.22,49.34
2017,4,6,7,15,252.5,104.5,2.85,12.0,176.0,74.29,61.24
2017,4,6,7,30,282.0,124.0,2.9,12.0,216.0,87.01,72.6
2017,4,6,7,45,307.5,140.0,3.0,12.0,256.5,97.27,81.58
2017,4,6,8,0,333.0,156.0,3.1,12.0,297.0,107.23,90.15
2017,4,6,8,15,188.0,180.5,3.15,12.0,262.0,122.54,103.31
2017,4,6,8,30,43.0,205.0,3.2,12.0,227.0,138.02,116.46
2017,4,6,8,45,21.5,167.5,3.25,12.5,178.5,122.44,102.33
2017,4,6,9,0,0.0,130.0,3.3,13.0,130.0,97.65,80.33
2017,4,6,9,15,6.0,175.0,3.35,13.0,179.0,128.33,106.69
2017,4,6,9,30,12.0,220.0,3.4,13.0,228.0,157.69,131.58
2017,4,6,9,45,6.5,192.5,3.5,13.0,197.0,140.74,116.76
2017,4,6,10,0,1.0,165.0,3.6,13.0,166.0,122.69,101.09
2017,4,6,10,15,5.0,195.0,3.6,13.0,199.5,143.58,113.44
2017,4,6,10,30,9.0,225.0,3.6,13.0,233.0,165.52,130.83
2017,4,6,10,45,5.5,193.5,3.65,13.0,199.0,145.31,114.34
2017,4,6,11,0,2.0,162.0,3.7,13.0,165.0,123.19,96.37
2017,4,6,11,15,5.5,190.5,3.75,13.0,196.0,145.47,114.4
2017,4,6,11,30,9.0,219.0,3.8,13.0,227.0,168.45,132.91
2017,4,6,11,45,9.5,220.5,3.85,13.0,228.5,171.27,135.18
2017,4,6,12,0,10.0,222.0,3.9,13.0,230.0,174.14,137.55
2017,4,6,12,15,219.0,289.5,4.0,13.0,476.0,343.52,273.23
2017,4,6,12,30,428.0,357.0,4.1,13.0,722.0,540.41,426.87
2017,4,6,12,45,427.5,351.5,4.2,13.0,713.0,569.6,450.53
2017,4,6,13,0,427.0,346.0,4.3,13.0,704.0,597.23,473.48
2017,4,6,13,15,218.0,285.0,4.4,12.5,468.0,414.06,332.94
2017,4,6,13,30,9.0,224.0,4.5,12.0,232.0,183.69,146.27
2017,4,6,13,45,4.5,123.0,4.6,12.0,127.0,99.39,77.52
2017,4,6,14,0,0.0,22.0,4.7,12.0,22.0,16.93,8.61
2017,4,6,14,15,0.0,68.5,4.75,12.0,68.5,52.84,38.86
2017,4,6,14,30,0.0,115.0,4.8,12.0,115.0,89.58,69.66
2017,4,6,14,45,0.0,131.0,4.85,12.0,131.0,102.95,80.93
2017,4,6,15,0,0.0,147.0,4.9,12.0,147.0,116.99,92.82
2017,4,6,15,15,0.0,93.5,4.95,12.0,93.5,72.1,55.43
2017,4,6,15,30,0.0,40.0,5.0,12.0,40.0,30.66,20.49
2017,4,6,15,45,0.0,35.0,5.05,12.0,35.0,26.79,17.27
2017,4,6,16,0,0.0,30.0,5.1,12.0,30.0,22.93,14.03
2017,4,6,16,15,0.0,18.5,5.2,11.5,18.5,14.11,6.52
2017,4,6,16,30,0.0,7.0,5.3,11.0,7.0,5.33,0.0
2017,4,6,16,45,0.0,6.0,5.45,11.0,6.0,4.56,0.0
2017,4,6,17,0,0.0,5.0,5.6,11.0,5.0,3.79,0.0
2017,4,6,17,15,0.0,4.0,5.8,11.0,4.0,3.03,0.0
2017,4,6,17,30,0.0,3.0,6.0,11.0,3.0,2.27,0.0
2017,4,6,17,45,0.0,2.0,6.25,11.0,2.0,1.51,0.0
2017,4,6,18,0,0.0,1.0,6.5,11.0,1.0,0.75,0.0
2017,4,6,18,15,0.0,0.5,6.7,11.0,0.5,0.38,0.0
2017,4,6,18,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,1.65,11.0,1.5,0.0,0.0
2017,4,7,6,0,0.0,3.0,1.6,11.0,3.0,2.36,0.0
2017,4,7,6,15,0.0,12.0,1.55,11.0,12.0,9.11,1.19
2017,4,7,6,30,0.0,21.0,1.5,11.0,21.0,15.98,8.39
2017,4,7,6,45,0.0,33.5,1.5,11.5,33.5,25.57,17.27
2017,4,7,7,0,0.0,46.0,1.5,12.0,46.0,35.19,26.1
2017,4,7,7,15,0.0,59.5,1.5,12.0,59.5,45.53,35.53
2017,4,7,7,30,0.0,73.0,1.5,12.0,73.0,55.53,44.5
2017,4,7,7,45,0.0,87.0,1.55,12.0,87.0,65.79,53.58
2017,4,7,8,0,0.0,101.0,1.6,12.0,101.0,75.97,62.46
2017,4,7,8,15,5.5,139.0,1.65,12.0,142.0,102.07,85.25
2017,4,7,8,30,11.0,177.0,1.7,12.0,183.0,127.23,106.87
2017,4,7,8,45,31.5,213.5,1.75,12.5,232.0,143.75,120.54
2017,4,7,9,0,52.0,250.0,1.8,13.0,281.0,164.43,137.62
2017,4,7,9,15,67.0,275.5,1.85,13.0,318.5,178.79,149.38
2017,4,7,9,30,82.0,301.0,1.9,13.0,356.0,192.72,160.75
2017,4,7,9,45,50.0,280.5,1.95,13.0,315.0,182.71,151.94
2017,4,7,10,0,18.0,260.0,2.0,13.0,274.0,183.88,152.68
2017,4,7,10,15,21.0,277.5,2.0,13.0,294.0,196.89,155.72
2017,4,7,10,30,24.0,295.0,2.0,13.0,314.0,212.2,167.15
2017,4,7,10,45,24.0,302.5,2.05,13.5,322.0,221.31,173.77
2017,4,7,11,0,24.0,310.0,2.1,14.0,330.0,230.41,180.58
2017,4,7,11,15,49.0,354.0,2.1,14.0,395.5,262.74,205.23
2017,4,7,11,30,74.0,398.0,2.1,14.0,461.0,308.85,240.77
2017,4,7,11,45,68.5,397.5,2.1,14.0,456.0,317.58,247.96
2017,4,7,12,0,63.0,397.0,2.1,14.0,451.0,325.42,254.5
2017,4,7,12,15,42.0,355.0,2.1,14.0,391.5,293.71,230.39
2017,4,7,12,30,21.0,313.0,2.1,14.0,332.0,253.19,199.04
2017,4,7,12,45,24.5,323.5,2.15,14.0,345.0,266.86,210.16
2017,4,7,13,0,28.0,334.0,2.2,14.0,358.0,290.04,228.54
2017,4,7,13,15,97.0,369.0,2.25,14.0,449.0,376.38,297.1
2017,4,7,13,30,166.0,404.0,2.3,14.0,540.0,484.48,380.69
2017,4,7,13,45,129.0,385.5,2.35,14.0,489.5,453.81,357.08
2017,4,7,14,0,92.0,367.0,2.4,14.0,439.0,401.6,317.5
2017,4,7,14,15,122.5,357.0,2.45,13.5,448.5,447.52,355.15
2017,4,7,14,30,153.0,347.0,2.5,13.0,458.0,477.22,380.17
2017,4,7,14,45,218.5,321.0,2.55,13.0,470.5,523.09,418.25
2017,4,7,15,0,284.0,295.0,2.6,13.0,483.0,592.16,473.26
2017,4,7,15,15,178.5,275.5,2.6,13.0,391.0,459.43,370.6
2017,4,7,15,30,73.0,256.0,2.6,13.0,299.0,321.69,260.91
2017,4,7,15,45,69.5,234.5,2.65,13.0,272.5,301.5,246.17
2017,4,7,16,0,66.0,213.0,2.7,13.0,246.0,280.49,230.13
2017,4,7,16,15,33.0,156.0,2.75,12.5,172.5,184.76,151.71
2017,4,7,16,30,0.0,99.0,2.8,12.0,99.0,79.6,62.61
2017,4,7,16,45,0.0,85.0,2.85,12.0,85.0,67.71,52.73
2017,4,7,17,0,0.0,71.0,2.9,12.0,71.0,55.7,42.52
2017,4,7,17,15,0.0,57.5,2.95,11.5,57.5,44.06,32.54
2017,4,7,17,30,0.0,44.0,3.0,11.0,44.0,33.64,23.48
2017,4,7,17,45,0.0,32.0,3.05,11.0,32.0,24.42,15.28
2017,4,7,18,0,0.0,20.0,3.1,11.0,20.0,15.22,7.06
2017,4,7,18,15,0.0,11.0,3.1,11.0,11.0,8.35,0.0
2017,4,7,18,30,0.0,2.0,3.1,11.0,2.0,1.57,0.0
2017,4,7,18,45,0.0,1.0,3.1,11.0,1.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,2.0,2.3,7.5,2.0,0.0,0.0
2017,4,8,6,0,0.0,4.0,2.3,8.0,4.0,3.15,0.0
2017,4,8,6,15,0.0,14.0,2.3,8.0,14.0,10.64,2.77
2017,4,8,6,30,0.0,24.0,2.3,8.0,24.0,18.29,10.62
2017,4,8,6,45,0.0,37.0,2.35,8.5,37.0,28.27,19.96
2017,4,8,7,0,0.0,50.0,2.4,9.0,50.0,38.28,29.25
2017,4,8,7,15,0.0,65.0,2.4,9.0,65.0,49.43,39.5
2017,4,8,7,30,0.0,80.0,2.4,9.0,80.0,60.42,49.46
2017,4,8,7,45,0.0,83.5,2.4,9.0,83.5,63.42,52.06
2017,4,8,8,0,0.0,87.0,2.4,9.0,87.0,66.33,54.52
2017,4,8,8,15,0.5,123.0,2.4,9.0,123.0,91.53,76.88
2017,4,8,8,30,1.0,159.0,2.4,9.0,159.0,115.83,98.12
2017,4,8,8,45,352.0,158.0,2.4,9.0,368.5,101.95,85.52
2017,4,8,9,0,703.0,157.0,2.4,9.0,578.0,108.24,90.82
2017,4,8,9,15,722.5,161.5,2.4,9.0,620.5,109.38,91.56
2017,4,8,9,30,742.0,166.0,2.4,9.0,663.0,110.47,92.28
2017,4,8,9,45,486.5,256.0,2.45,9.0,589.0,151.57,127.77
2017,4,8,10,0,231.0,346.0,2.5,9.0,515.0,207.7,175.5
2017,4,8,10,15,392.5,308.5,2.55,9.0,609.5,200.09,151.94
2017,4,8,10,30,554.0,271.0,2.6,9.0,704.0,223.53,156.78
2017,4,8,10,45,719.5,205.0,2.7,9.0,784.5,256.17,174.45
2017,4,8,11,0,885.0,139.0,2.8,9.0,865.0,311.9,216.56
2017,4,8,11,15,889.5,140.0,2.85,9.0,881.0,374.58,273.33
2017,4,8,11,30,894.0,141.0,2.9,9.0,897.0,432.92,326.73
2017,4,8,11,45,900.0,139.0,2.95,9.5,906.0,489.49,377.21
2017,4,8,12,0,906.0,137.0,3.0,10.0,915.0,545.35,425.76
2017,4,8,12,15,906.5,137.0,3.0,10.0,915.0,598.72,471.65
2017,4,8,12,30,907.0,137.0,3.0,10.0,915.0,650.43,514.97
2017,4,8,12,45,891.0,145.0,3.05,10.0,903.0,695.83,552.46
2017,4,8,13,0,875.0,153.0,3.1,10.0,891.0,746.66,592.76
2017,4,8,13,15,871.0,151.5,3.1,10.0,875.0,787.66,625.16
2017,4,8,13,30,867.0,150.0,3.1,10.0,859.0,825.65,654.86
2017,4,8,13,45,870.0,143.0,3.15,10.0,837.0,860.93,681.61
2017,4,8,14,0,873.0,136.0,3.2,10.0,815.0,893.04,705.61
2017,4,8,14,15,864.0,134.0,3.2,10.0,783.5,916.4,723.1
2017,4,8,14,30,855.0,132.0,3.2,10.0,752.0,935.9,738.03
2017,4,8,14,45,849.5,126.0,3.25,10.5,715.5,950.52,748.7
2017,4,8,15,0,844.0,120.0,3.3,11.0,679.0,961.21,756.77
2017,4,8,15,15,827.5,116.5,3.25,11.0,635.5,960.12,757.34
2017,4,8,15,30,811.0,113.0,3.2,11.0,592.0,954.91,755.26
2017,4,8,15,45,792.0,108.0,3.2,11.0,544.5,941.55,747.9
2017,4,8,16,0,773.0,103.0,3.2,11.0,497.0,931.64,743.15
2017,4,8,16,15,743.0,98.5,3.15,10.5,445.5,901.04,724.31
2017,4,8,16,30,713.0,94.0,3.1,10.0,394.0,867.14,702.82
2017,4,8,16,45,671.0,88.0,3.05,10.0,340.5,816.52,666.95
2017,4,8,17,0,629.0,82.0,3.0,10.0,287.0,763.48,628.17
2017,4,8,17,15,568.0,74.0,2.9,9.5,234.5,687.78,570.98
2017,4,8,17,30,507.0,66.0,2.8,9.0,182.0,611.16,510.23
2017,4,8,17,45,411.5,55.0,2.75,9.0,133.0,499.44,417.29
2017,4,8,18,0,316.0,44.0,2.7,9.0,84.0,391.1,322.06
2017,4,8,18,15,181.5,28.0,2.7,8.5,48.5,244.3,166.91
2017,4,8,18,30,47.0,12.0,2.7,8.0,13.0,48.34,0.0
2017,4,8,18,45,23.5,6.0,2.7,8.0,6.5,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,8.0,1.5,5.5,8.0,6.29,0.0
2017,4,9,6,0,0.0,16.0,1.4,6.0,16.0,12.59,0.0
2017,4,9,6,15,124.5,35.0,1.3,6.5,52.5,26.02,15.68
2017,4,9,6,30,249.0,54.0,1.2,7.0,89.0,40.2,30.3
2017,4,9,6,45,331.0,69.5,1.2,7.5,137.0,51.54,41.16
2017,4,9,7,0,413.0,85.0,1.2,8.0,185.0,62.77,51.64
2017,4,9,7,15,472.0,97.0,1.1,8.5,237.0,71.29,59.39
2017,4,9,7,30,531.0,109.0,1.0,9.0,289.0,79.69,66.8
2017,4,9,7,45,576.5,117.0,0.9,9.5,342.0,88.3,74.2
2017,4,9,8,0,622.0,125.0,0.8,10.0,395.0,92.96,77.94
2017,4,9,8,15,654.0,132.5,0.75,10.0,446.5,96.91,81.15
2017,4,9,8,30,686.0,140.0,0.7,10.0,498.0,100.73,84.21
2017,4,9,8,45,712.5,144.5,0.65,10.5,546.0,102.33,85.17
2017,4,9,9,0,739.0,149.0,0.6,11.0,594.0,103.91,86.1
2017,4,9,9,15,757.5,153.5,0.7,11.0,637.0,105.23,87.02
2017,4,9,9,30,776.0,158.0,0.8,11.0,680.0,106.49,87.91
2017,4,9,9,45,788.0,162.0,0.9,11.5,717.0,107.22,88.19
2017,4,9,10,0,800.0,166.0,1.0,12.0,754.0,107.91,88.46
2017,4,9,10,15,810.0,168.5,1.1,12.0,785.0,151.23,99.44
2017,4,9,10,30,820.0,171.0,1.2,12.0,816.0,208.7,131.25
2017,4,9,10,45,833.5,169.5,1.3,12.0,841.0,265.65,174.23
2017,4,9,11,0,847.0,168.0,1.4,12.0,866.0,324.02,223.76
2017,4,9,11,15,851.5,169.0,1.45,12.0,881.5,382.38,275.37
2017,4,9,11,30,856.0,170.0,1.5,12.0,897.0,440.64,326.83
2017,4,9,11,45,864.5,166.5,1.6,12.5,906.5,497.1,375.47
2017,4,9,12,0,873.0,163.0,1.7,13.0,916.0,553.18,422.55
2017,4,9,12,15,873.0,163.0,1.7,13.0,915.5,606.67,466.65
2017,4,9,12,30,873.0,163.0,1.7,13.0,915.0,658.49,508.2
2017,4,9,12,45,864.5,166.0,1.75,13.0,905.0,705.39,545.35
2017,4,9,13,0,856.0,169.0,1.8,13.0,895.0,749.46,579.61
2017,4,9,13,15,851.5,167.5,1.8,13.0,878.0,789.61,610.09
2017,4,9,13,30,847.0,166.0,1.8,13.0,861.0,826.73,637.89
2017,4,9,13,45,844.0,162.0,1.8,13.0,837.5,859.61,662.03
2017,4,9,14,0,841.0,158.0,1.8,13.0,814.0,889.16,682.89
2017,4,9,14,15,831.0,155.5,1.8,12.5,782.5,910.52,699.52
2017,4,9,14,30,821.0,153.0,1.8,12.0,751.0,927.98,713.73
2017,4,9,14,45,811.0,148.0,1.85,12.0,714.0,939.05,723.1
2017,4,9,15,0,801.0,143.0,1.9,12.0,677.0,954.26,735.59
2017,4,9,15,15,783.5,138.5,1.9,12.0,633.0,951.17,735.06
2017,4,9,15,30,766.0,134.0,1.9,12.0,589.0,944.04,732.12
2017,4,9,15,45,746.5,127.5,1.95,12.0,541.5,928.68,724.24
2017,4,9,16,0,727.0,121.0,2.0,12.0,494.0,909.53,713.77
2017,4,9,16,15,695.0,115.0,1.95,11.5,442.0,874.97,692.47
2017,4,9,16,30,663.0,109.0,1.9,11.0,390.0,837.1,668.49
2017,4,9,16,45,618.5,101.5,1.9,11.0,336.5,782.16,630.62
2017,4,9,17,0,574.0,94.0,1.9,11.0,283.0,724.79,589.72
2017,4,9,17,15,513.5,84.0,1.8,10.5,230.5,647.37,532.0
2017,4,9,17,30,453.0,74.0,1.7,10.0,178.0,565.94,468.41
2017,4,9,17,45,365.5,60.0,1.65,9.5,130.5,461.38,383.28
2017,4,9,18,0,278.0,46.0,1.6,9.0,83.0,360.44,296.23
2017,4,9,18,15,164.5,28.5,1.55,9.0,47.5,232.07,163.09
2017,4,9,18,30,51.0,11.0,1.5,9.0,12.0,50.91,0.0
2017,4,9,18,45,25.5,5.5,1.45,9.0,6.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,4.0,1.3,9.5,4.0,3.15,0.0
2017,4,10,6,0,0.0,8.0,1.3,10.0,8.0,6.07,0.0
2017,4,10,6,15,0.0,23.5,1.3,10.0,23.5,17.94,9.21
2017,4,10,6,30,0.0,39.0,1.3,10.0,39.0,29.48,20.54
2017,4,10,6,45,0.0,59.5,1.3,10.5,59.5,44.18,34.14
2017,4,10,7,0,0.0,80.0,1.3,11.0,80.0,58.71,47.42
2017,4,10,7,15,4.0,100.0,1.3,11.0,101.5,72.83,60.2
2017,4,10,7,30,8.0,120.0,1.3,11.0,123.0,86.86,72.67
2017,4,10,7,45,4.0,127.5,1.3,11.0,129.0,92.86,77.81
2017,4,10,8,0,0.0,135.0,1.3,11.0,135.0,98.7,82.73
2017,4,10,8,15,88.5,183.0,1.2,11.0,229.5,126.29,106.61
2017,4,10,8,30,177.0,231.0,1.1,11.0,324.0,149.77,126.49
2017,4,10,8,45,212.5,249.5,1.05,11.5,371.5,160.66,135.09
2017,4,10,9,0,248.0,268.0,1.0,12.0,419.0,163.68,136.94
2017,4,10,9,15,392.5,245.0,0.95,12.5,502.5,154.95,128.87
2017,4,10,9,30,537.0,222.0,0.9,13.0,586.0,136.86,113.0
2017,4,10,9,45,442.0,273.0,0.85,13.5,583.5,158.34,130.68
2017,4,10,10,0,347.0,324.0,0.8,14.0,581.0,188.4,155.08
2017,4,10,10,15,338.5,341.5,0.85,14.0,600.0,215.44,160.35
2017,4,10,10,30,330.0,359.0,0.9,14.0,619.0,253.3,184.7
2017,4,10,10,45,348.5,366.5,0.95,14.0,648.5,290.95,212.34
2017,4,10,11,0,367.0,374.0,1.0,14.0,678.0,331.13,244.08
2017,4,10,11,15,417.0,356.5,1.1,14.0,708.0,363.19,269.97
2017,4,10,11,30,467.0,339.0,1.2,14.0,738.0,407.22,305.87
2017,4,10,11,45,405.5,370.0,1.3,14.0,718.5,441.08,335.57
2017,4,10,12,0,344.0,401.0,1.4,14.0,699.0,465.66,357.01
2017,4,10,12,15,245.0,417.5,1.5,14.0,629.5,454.13,350.6
2017,4,10,12,30,146.0,434.0,1.6,14.0,560.0,428.51,332.43
2017,4,10,12,45,364.0,367.0,1.7,14.5,677.5,540.2,418.89
2017,4,10,13,0,582.0,300.0,1.8,15.0,795.0,672.76,518.21
2017,4,10,13,15,600.5,283.5,1.85,14.5,786.0,708.6,546.26
2017,4,10,13,30,619.0,267.0,1.9,14.0,777.0,745.96,576.04
2017,4,10,13,45,733.5,205.5,1.95,14.0,793.0,818.68,631.54
2017,4,10,14,0,848.0,144.0,2.0,14.0,809.0,883.71,679.12
2017,4,10,14,15,838.5,142.0,2.0,13.5,777.5,905.84,695.93
2017,4,10,14,30,829.0,140.0,2.0,13.0,746.0,924.13,710.75
2017,4,10,14,45,818.0,136.0,2.05,13.0,709.0,935.11,720.02
2017,4,10,15,0,807.0,132.0,2.1,13.0,672.0,942.1,726.83
2017,4,10,15,15,790.0,128.5,2.05,12.5,629.0,939.85,727.71
2017,4,10,15,30,773.0,125.0,2.0,12.0,586.0,941.56,731.6
2017,4,10,15,45,684.0,130.0,2.0,12.0,514.0,870.93,684.17
2017,4,10,16,0,595.0,135.0,2.0,12.0,442.0,795.42,632.89
2017,4,10,16,15,535.0,133.5,1.9,11.5,388.5,726.97,585.74
2017,4,10,16,30,475.0,132.0,1.8,11.0,335.0,668.93,545.06
2017,4,10,16,45,431.0,124.5,1.75,11.0,290.5,617.63,507.7
2017,4,10,17,0,387.0,117.0,1.7,11.0,246.0,565.34,468.0
2017,4,10,17,15,350.5,100.5,1.65,11.0,201.5,507.9,423.11
2017,4,10,17,30,314.0,84.0,1.6,11.0,157.0,449.98,375.88
2017,4,10,17,45,259.5,66.0,1.55,11.0,116.0,373.42,311.04
2017,4,10,18,0,205.0,48.0,1.5,11.0,75.0,298.39,244.37
2017,4,10,18,15,102.5,30.5,1.45,10.5,44.0,163.15,116.39
2017,4,10,18,30,0.0,13.0,1.4,10.0,13.0,10.23,0.0
2017,4,10,18,45,0.0,6.5,1.4,10.0,6.5,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,3.5,2.45,10.0,3.5,2.75,0.0
2017,4,11,6,0,0.0,7.0,2.6,10.0,7.0,5.3,0.0
2017,4,11,6,15,0.0,18.5,2.7,10.0,18.5,14.09,6.18
2017,4,11,6,30,0.0,30.0,2.8,10.0,30.0,22.9,14.72
2017,4,11,6,45,0.0,45.5,2.95,10.5,45.5,34.78,25.71
2017,4,11,7,0,0.0,61.0,3.1,11.0,61.0,46.19,36.17
2017,4,11,7,15,0.0,77.5,3.15,11.0,77.5,58.2,47.08
2017,4,11,7,30,0.0,94.0,3.2,11.0,94.0,70.1,57.73
2017,4,11,7,45,0.0,95.0,3.25,11.5,95.0,71.51,58.72
2017,4,11,8,0,0.0,96.0,3.3,12.0,96.0,72.74,59.52
2017,4,11,8,15,10.0,145.0,3.4,12.0,150.5,106.4,89.04
2017,4,11,8,30,20.0,194.0,3.5,12.0,205.0,138.32,116.59
2017,4,11,8,45,10.0,165.5,3.6,12.5,171.0,121.31,101.21
2017,4,11,9,0,0.0,137.0,3.7,13.0,137.0,102.64,84.55
2017,4,11,9,15,3.0,169.0,3.75,13.0,171.0,124.62,103.36
2017,4,11,9,30,6.0,201.0,3.8,13.0,205.0,146.01,121.44
2017,4,11,9,45,8.0,214.5,3.85,13.5,220.5,155.21,128.77
2017,4,11,10,0,10.0,228.0,3.9,14.0,236.0,164.31,135.98
2017,4,11,10,15,7.5,206.5,3.95,14.0,212.5,151.92,119.52
2017,4,11,10,30,5.0,185.0,4.0,14.0,189.0,138.55,108.51
2017,4,11,10,45,11.5,239.0,4.05,14.0,249.0,178.1,140.11
2017,4,11,11,0,18.0,293.0,4.1,14.0,309.0,218.56,172.18
2017,4,11,11,15,13.0,251.5,4.1,14.0,263.5,191.52,150.66
2017,4,11,11,30,8.0,210.0,4.1,14.0,218.0,161.94,127.05
2017,4,11,11,45,10.5,238.0,4.2,14.0,248.0,184.91,145.59
2017,4,11,12,0,13.0,266.0,4.3,14.0,278.0,208.62,164.63
2017,4,11,12,15,11.0,241.0,4.3,14.0,251.0,190.87,150.47
2017,4,11,12,30,9.0,216.0,4.3,14.0,224.0,172.21,135.57
2017,4,11,12,45,7.5,202.0,4.35,14.0,208.5,161.65,127.16
2017,4,11,13,0,6.0,188.0,4.4,14.0,193.0,150.64,118.35
2017,4,11,13,15,3.0,131.0,4.4,14.0,133.5,104.13,80.51
2017,4,11,13,30,0.0,74.0,4.4,14.0,74.0,57.25,41.95
2017,4,11,13,45,0.0,65.5,4.4,14.0,65.5,50.61,36.52
2017,4,11,14,0,0.0,57.0,4.4,14.0,57.0,43.99,31.07
2017,4,11,14,15,3.0,128.0,4.35,13.5,130.0,102.7,80.02
2017,4,11,14,30,6.0,199.0,4.3,13.0,203.0,165.46,131.97
2017,4,11,14,45,3.0,162.0,4.25,13.0,164.0,131.89,104.47
2017,4,11,15,0,0.0,125.0,4.2,13.0,125.0,98.16,76.68
2017,4,11,15,15,0.0,128.0,4.15,13.0,128.0,101.06,79.33
2017,4,11,15,30,0.0,131.0,4.1,13.0,131.0,104.26,82.22
2017,4,11,15,45,0.0,76.0,4.05,13.0,76.0,58.43,43.96
2017,4,11,16,0,0.0,21.0,4.0,13.0,21.0,16.04,8.06
2017,4,11,16,15,0.0,19.0,3.9,13.0,19.0,14.5,6.79
2017,4,11,16,30,0.0,17.0,3.8,13.0,17.0,12.95,5.5
2017,4,11,16,45,0.0,14.5,3.7,13.0,14.5,11.03,3.87
2017,4,11,17,0,0.0,12.0,3.6,13.0,12.0,9.12,2.23
2017,4,11,17,15,0.0,9.5,3.45,13.0,9.5,7.21,0.58
2017,4,11,17,30,0.0,7.0,3.3,13.0,7.0,5.31,0.0
2017,4,11,17,45,0.0,5.0,3.2,13.0,5.0,3.78,0.0
2017,4,11,18,0,0.0,3.0,3.1,13.0,3.0,2.27,0.0
2017,4,11,18,15,0.0,1.5,2.95,12.5,1.5,1.13,0.0
2017,4,11,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,5.0,1.75,11.0,5.0,3.93,0.0
2017,4,12,6,0,0.0,10.0,1.8,11.0,10.0,7.59,0.0
2017,4,12,6,15,0.0,26.0,1.9,11.0,26.0,19.86,11.19
2017,4,12,6,30,0.0,42.0,2.0,11.0,42.0,31.69,22.49
2017,4,12,6,45,0.0,61.5,2.1,11.0,61.5,45.71,35.49
2017,4,12,7,0,0.0,81.0,2.2,11.0,81.0,59.59,48.24
2017,4,12,7,15,2.5,101.0,2.25,11.0,102.5,73.7,61.0
2017,4,12,7,30,5.0,121.0,2.3,11.0,124.0,87.71,73.44
2017,4,12,7,45,25.5,149.0,2.35,11.5,161.0,103.5,87.11
2017,4,12,8,0,46.0,177.0,2.4,12.0,198.0,120.9,101.95
2017,4,12,8,15,51.0,199.5,2.45,12.0,225.0,134.67,113.61
2017,4,12,8,30,56.0,222.0,2.5,12.0,252.0,148.12,124.87
2017,4,12,8,45,72.5,248.0,2.55,12.0,291.0,163.27,137.52
2017,4,12,9,0,89.0,274.0,2.6,12.0,330.0,178.02,149.72
2017,4,12,9,15,49.5,245.5,2.65,12.0,277.0,163.64,137.03
2017,4,12,9,30,10.0,217.0,2.7,12.0,224.0,156.31,130.48
2017,4,12,9,45,58.5,285.5,2.75,12.0,329.0,185.88,155.37
2017,4,12,10,0,107.0,354.0,2.8,12.0,434.0,220.69,184.33
2017,4,12,10,15,484.0,242.5,2.8,12.0,625.0,169.21,120.1
2017,4,12,10,30,861.0,131.0,2.8,12.0,816.0,198.43,120.84
2017,4,12,10,45,605.0,256.0,2.8,12.5,744.0,273.57,191.33
2017,4,12,11,0,349.0,381.0,2.8,13.0,672.0,333.2,250.27
2017,4,12,11,15,271.5,406.0,2.8,13.0,635.0,354.37,271.44
2017,4,12,11,30,194.0,431.0,2.8,13.0,598.0,372.68,289.2
2017,4,12,11,45,103.5,348.0,2.8,13.0,437.5,300.11,235.51
2017,4,12,12,0,13.0,265.0,2.8,13.0,277.0,207.97,163.99
2017,4,12,12,15,12.5,262.0,2.8,13.0,273.5,207.6,164.0
2017,4,12,12,30,12.0,259.0,2.8,13.0,270.0,207.05,163.67
2017,4,12,12,45,63.0,341.0,2.8,13.0,395.5,312.58,247.98
2017,4,12,13,0,114.0,423.0,2.8,13.0,521.0,433.22,341.78
2017,4,12,13,15,75.0,384.5,2.85,13.0,449.0,374.78,296.43
2017,4,12,13,30,36.0,346.0,2.9,13.0,377.0,320.03,253.73
2017,4,12,13,45,73.0,363.5,3.0,13.5,422.5,373.41,296.54
2017,4,12,14,0,110.0,381.0,3.1,14.0,468.0,430.94,341.77
2017,4,12,14,15,125.5,367.5,3.15,13.5,463.0,461.51,366.82
2017,4,12,14,30,141.0,354.0,3.2,13.0,458.0,474.45,378.78
2017,4,12,14,45,118.5,332.0,3.3,13.0,416.5,442.63,354.72
2017,4,12,15,0,96.0,310.0,3.4,13.0,375.0,386.07,311.36
2017,4,12,15,15,48.0,212.5,3.45,13.0,245.0,241.91,196.29
2017,4,12,15,30,0.0,115.0,3.5,13.0,115.0,90.3,70.4
2017,4,12,15,45,0.0,90.5,3.55,13.0,90.5,69.7,53.46
2017,4,12,16,0,0.0,66.0,3.6,13.0,66.0,50.66,37.54
2017,4,12,16,15,0.0,41.0,3.55,13.0,41.0,31.36,21.22
2017,4,12,16,30,0.0,16.0,3.5,13.0,16.0,12.19,4.84
2017,4,12,16,45,0.0,14.0,3.45,13.0,14.0,10.65,3.55
2017,4,12,17,0,0.0,12.0,3.4,13.0,12.0,9.12,2.24
2017,4,12,17,15,0.0,9.5,3.35,12.5,9.5,7.21,0.59
2017,4,12,17,30,0.0,7.0,3.3,12.0,7.0,5.31,0.0
2017,4,12,17,45,0.0,5.0,3.3,12.0,5.0,3.78,0.0
2017,4,12,18,0,0.0,3.0,3.3,12.0,3.0,2.27,0.0
2017,4,12,18,15,0.0,1.5,3.25,12.0,1.5,1.13,0.0
2017,4,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,5,45,79.5,11.0,1.85,10.5,15.5,8.65,0.0
2017,4,13,6,0,159.0,22.0,1.9,11.0,31.0,16.76,0.37
2017,4,13,6,15,285.5,34.5,2.05,11.0,72.0,28.16,18.42
2017,4,13,6,30,412.0,47.0,2.2,11.0,113.0,38.39,28.48
2017,4,13,6,45,491.0,56.0,2.4,11.0,163.0,45.47,35.3
2017,4,13,7,0,570.0,65.0,2.6,11.0,213.0,52.56,41.93
2017,4,13,7,15,622.0,71.5,2.75,11.0,266.0,57.44,46.39
2017,4,13,7,30,674.0,78.0,2.9,11.0,319.0,62.3,50.7
2017,4,13,7,45,703.0,85.0,3.1,11.0,371.0,67.07,54.85
2017,4,13,8,0,732.0,92.0,3.3,11.0,423.0,71.69,58.79
2017,4,13,8,15,759.5,96.5,3.4,11.0,474.0,80.65,66.54
2017,4,13,8,30,787.0,101.0,3.5,11.0,525.0,83.54,68.86
2017,4,13,8,45,586.5,173.5,3.6,11.5,505.0,115.83,96.81
2017,4,13,9,0,386.0,246.0,3.7,12.0,485.0,155.86,130.96
2017,4,13,9,15,285.5,285.5,3.75,11.5,468.5,171.89,144.57
2017,4,13,9,30,185.0,325.0,3.8,11.0,452.0,196.91,165.86
2017,4,13,9,45,271.0,326.5,3.9,11.0,524.0,188.12,158.0
2017,4,13,10,0,357.0,328.0,4.0,11.0,596.0,189.94,159.29
2017,4,13,10,15,616.5,231.5,4.0,11.0,715.5,173.3,119.44
2017,4,13,10,30,876.0,135.0,4.0,11.0,835.0,205.89,126.69
2017,4,13,10,45,883.0,136.0,4.05,11.0,858.5,271.35,179.49
2017,4,13,11,0,890.0,137.0,4.1,11.0,882.0,330.45,231.92
2017,4,13,11,15,894.0,138.0,4.1,11.0,897.5,388.81,285.41
2017,4,13,11,30,898.0,139.0,4.1,11.0,913.0,446.84,338.45
2017,4,13,11,45,904.0,137.0,4.2,11.0,921.5,503.26,389.49
2017,4,13,12,0,910.0,135.0,4.3,11.0,930.0,558.96,438.83
2017,4,13,12,15,910.0,134.5,4.3,11.0,929.5,611.46,484.21
2017,4,13,12,30,910.0,134.0,4.3,11.0,929.0,662.22,527.01
2017,4,13,12,45,905.0,135.5,4.35,11.0,919.5,709.28,566.16
2017,4,13,13,0,900.0,137.0,4.4,11.0,910.0,753.8,602.55
2017,4,13,13,15,896.0,136.0,4.4,11.0,893.5,794.27,635.04
2017,4,13,13,30,892.0,135.0,4.4,11.0,877.0,831.8,664.0
2017,4,13,13,45,888.5,132.0,4.4,11.5,853.5,864.86,687.41
2017,4,13,14,0,885.0,129.0,4.4,12.0,830.0,894.6,708.36
2017,4,13,14,15,877.0,127.0,4.4,11.5,799.0,929.93,736.09
2017,4,13,14,30,869.0,125.0,4.4,11.0,768.0,950.04,752.98
2017,4,13,14,45,858.5,122.0,4.45,11.0,731.0,962.88,763.96
2017,4,13,15,0,848.0,119.0,4.5,11.0,694.0,971.71,772.31
2017,4,13,15,15,832.5,116.0,4.45,11.0,650.5,971.69,773.62
2017,4,13,15,30,817.0,113.0,4.4,11.0,607.0,967.61,772.23
2017,4,13,15,45,796.5,109.0,4.4,11.0,559.5,953.46,764.17
2017,4,13,16,0,776.0,105.0,4.4,11.0,512.0,935.41,753.38
2017,4,13,16,15,747.5,100.5,4.3,10.5,460.5,913.15,740.01
2017,4,13,16,30,719.0,96.0,4.2,10.0,409.0,880.25,718.51
2017,4,13,16,45,676.5,91.0,4.15,10.0,355.5,829.86,682.43
2017,4,13,17,0,634.0,86.0,4.1,10.0,302.0,777.03,643.51
2017,4,13,17,15,576.0,78.0,3.95,9.5,249.0,703.54,587.75
2017,4,13,17,30,518.0,70.0,3.8,9.0,196.0,629.06,528.62
2017,4,13,17,45,422.0,60.0,3.65,9.0,146.0,516.88,435.08
2017,4,13,18,0,326.0,50.0,3.5,9.0,96.0,408.7,340.77
2017,4,13,18,15,197.5,34.0,3.4,9.0,58.0,271.97,209.85
2017,4,13,18,30,69.0,18.0,3.3,9.0,20.0,98.35,0.0
2017,4,13,18,45,34.5,9.0,3.2,9.0,10.0,34.69,0.0
2017,4,13,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,14,5,45,51.0,12.5,3.15,7.5,16.0,9.83,0.0
2017,4,14,6,0,102.0,25.0,3.2,8.0,32.0,18.78,3.86
2017,4,14,6,15,217.0,42.0,3.25,8.0,72.5,31.53,21.76
2017,4,14,6,30,332.0,59.0,3.3,8.0,113.0,44.28,34.16
2017,4,14,6,45,407.5,71.5,3.35,8.5,162.5,53.59,43.03
2017,4,14,7,0,483.0,84.0,3.4,9.0,212.0,62.85,51.59
2017,4,14,7,15,539.0,93.0,3.4,9.5,264.5,72.39,60.17
2017,4,14,7,30,595.0,102.0,3.4,10.0,317.0,78.43,65.4
2017,4,14,7,45,633.0,109.5,3.45,10.5,370.0,82.99,69.17
2017,4,14,8,0,671.0,117.0,3.5,11.0,423.0,87.44,72.77
2017,4,14,8,15,700.5,122.5,3.45,11.0,473.5,90.24,75.0
2017,4,14,8,30,730.0,128.0,3.4,11.0,524.0,92.96,77.14
2017,4,14,8,45,752.5,132.0,3.35,11.5,571.5,94.48,78.08
2017,4,14,9,0,775.0,136.0,3.3,12.0,619.0,95.95,78.98
2017,4,14,9,15,791.5,140.0,3.25,12.0,661.5,97.19,79.84
2017,4,14,9,30,808.0,144.0,3.2,12.0,704.0,106.9,88.06
2017,4,14,9,45,828.0,143.0,3.2,12.5,742.5,105.17,86.2
2017,4,14,10,0,848.0,142.0,3.2,13.0,781.0,103.59,84.51
2017,4,14,10,15,856.5,144.0,3.15,13.0,811.0,154.45,94.89
2017,4,14,10,30,865.0,146.0,3.1,13.0,841.0,213.82,132.23
2017,4,14,10,45,868.5,149.0,3.1,13.5,863.0,273.8,180.11
2017,4,14,11,0,872.0,152.0,3.1,14.0,885.0,334.02,232.38
2017,4,14,11,15,876.0,153.0,3.15,14.0,900.5,393.11,285.39
2017,4,14,11,30,880.0,154.0,3.2,14.0,916.0,451.97,337.95
2017,4,14,11,45,879.0,156.0,3.25,14.0,922.5,508.86,388.05
2017,4,14,12,0,878.0,158.0,3.3,14.0,929.0,564.54,435.9
2017,4,14,12,15,877.5,158.0,3.4,14.0,928.0,617.52,480.59
2017,4,14,12,30,877.0,158.0,3.5,14.0,927.0,668.76,522.86
2017,4,14,12,45,871.0,159.5,3.6,14.0,917.0,715.66,560.91
2017,4,14,13,0,865.0,161.0,3.7,14.0,907.0,759.9,596.24
2017,4,14,13,15,860.0,160.0,3.75,14.0,889.5,799.87,627.69
2017,4,14,13,30,855.0,159.0,3.8,14.0,872.0,836.77,656.46
2017,4,14,13,45,842.5,160.0,3.9,14.0,846.0,866.14,678.85
2017,4,14,14,0,830.0,161.0,4.0,14.0,820.0,891.7,698.31
2017,4,14,14,15,819.5,158.5,4.05,14.0,788.5,911.86,713.81
2017,4,14,14,30,809.0,156.0,4.1,14.0,757.0,928.13,726.73
2017,4,14,14,45,795.0,152.5,4.15,14.0,719.0,944.35,739.82
2017,4,14,15,0,781.0,149.0,4.2,14.0,681.0,949.01,744.88
2017,4,14,15,15,763.0,145.0,4.2,13.5,637.5,945.26,745.32
2017,4,14,15,30,745.0,141.0,4.2,13.0,594.0,937.54,743.13
2017,4,14,15,45,723.0,135.5,4.25,13.0,546.5,920.29,733.15
2017,4,14,16,0,701.0,130.0,4.3,13.0,499.0,899.31,720.62
2017,4,14,16,15,669.0,123.5,4.25,12.5,448.0,863.65,697.69
2017,4,14,16,30,637.0,117.0,4.2,12.0,397.0,824.74,671.98
2017,4,14,16,45,594.5,109.5,4.2,12.0,344.5,771.36,633.73
2017,4,14,17,0,552.0,102.0,4.2,12.0,292.0,715.52,592.48
2017,4,14,17,15,491.5,92.0,4.15,11.5,240.0,632.53,529.07
2017,4,14,17,30,431.0,82.0,4.1,11.0,188.0,557.65,469.44
2017,4,14,17,45,345.0,68.5,4.05,11.0,140.5,455.33,383.64
2017,4,14,18,0,259.0,55.0,4.0,11.0,93.0,356.65,296.92
2017,4,14,18,15,150.5,36.5,3.95,10.5,56.0,235.33,182.37
2017,4,14,18,30,42.0,18.0,3.9,10.0,19.0,65.12,0.0
2017,4,14,18,45,21.0,9.0,3.9,10.0,9.5,23.9,0.0
2017,4,14,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
