Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,15,5,45,12.0,12.0,2.65,7.5,12.5,9.44,0.0
2017,4,15,6,0,24.0,24.0,2.6,8.0,25.0,18.1,5.34
2017,4,15,6,15,74.5,44.0,2.6,8.5,55.0,32.37,22.62
2017,4,15,6,30,125.0,64.0,2.6,9.0,85.0,46.23,35.84
2017,4,15,6,45,152.5,86.0,2.6,9.5,121.0,61.57,50.08
2017,4,15,7,0,180.0,108.0,2.6,10.0,157.0,75.45,62.74
2017,4,15,7,15,216.5,124.0,2.5,10.5,195.0,86.03,72.15
2017,4,15,7,30,253.0,140.0,2.4,11.0,233.0,96.36,81.09
2017,4,15,7,45,322.0,151.5,2.35,11.5,288.0,104.41,87.83
2017,4,15,8,0,391.0,163.0,2.3,12.0,343.0,108.95,91.36
2017,4,15,8,15,407.5,180.5,2.2,12.0,386.5,118.27,99.19
2017,4,15,8,30,424.0,198.0,2.1,12.0,430.0,127.14,106.55
2017,4,15,8,45,399.5,225.0,2.05,12.5,458.5,145.84,122.11
2017,4,15,9,0,375.0,252.0,2.0,13.0,487.0,158.46,132.26
2017,4,15,9,15,430.5,251.0,1.9,13.0,537.5,150.14,124.77
2017,4,15,9,30,486.0,250.0,1.8,13.0,588.0,148.81,123.33
2017,4,15,9,45,517.5,253.5,1.75,13.5,630.5,149.2,123.16
2017,4,15,10,0,549.0,257.0,1.7,14.0,673.0,149.64,123.05
2017,4,15,10,15,553.0,269.5,1.6,14.0,702.5,194.69,135.38
2017,4,15,10,30,557.0,282.0,1.5,14.0,732.0,244.11,167.98
2017,4,15,10,45,539.5,299.5,1.4,14.5,745.0,292.9,206.57
2017,4,15,11,0,522.0,317.0,1.3,15.0,758.0,340.32,246.1
2017,4,15,11,15,516.5,326.5,1.25,15.0,769.5,385.49,284.29
2017,4,15,11,30,511.0,336.0,1.2,15.0,781.0,430.21,321.65
2017,4,15,11,45,504.0,342.0,1.15,15.0,783.5,471.42,355.54
2017,4,15,12,0,497.0,348.0,1.1,15.0,786.0,511.58,387.68
2017,4,15,12,15,698.5,247.5,1.15,15.0,862.0,588.84,447.32
2017,4,15,12,30,900.0,147.0,1.2,15.0,938.0,670.16,510.14
2017,4,15,12,45,897.0,146.5,1.3,15.0,929.0,716.71,546.43
2017,4,15,13,0,894.0,146.0,1.4,15.0,920.0,760.82,580.61
2017,4,15,13,15,714.5,227.5,1.45,15.0,838.5,757.18,577.09
2017,4,15,13,30,535.0,309.0,1.5,15.0,757.0,721.29,550.8
2017,4,15,13,45,440.5,334.0,1.6,15.0,695.5,695.6,533.46
2017,4,15,14,0,346.0,359.0,1.7,15.0,634.0,648.21,500.01
2017,4,15,14,15,355.0,340.5,1.8,15.0,614.0,658.7,510.27
2017,4,15,14,30,364.0,322.0,1.9,15.0,594.0,667.3,518.73
2017,4,15,14,45,359.0,305.5,2.0,15.0,562.5,662.89,517.56
2017,4,15,15,0,354.0,289.0,2.1,15.0,531.0,656.03,514.73
2017,4,15,15,15,336.0,273.0,2.1,15.0,491.5,634.68,500.47
2017,4,15,15,30,318.0,257.0,2.1,15.0,452.0,610.81,484.35
2017,4,15,15,45,324.0,234.0,2.15,15.0,418.5,600.28,479.07
2017,4,15,16,0,330.0,211.0,2.2,15.0,385.0,587.47,471.98
2017,4,15,16,15,394.0,176.0,2.15,14.5,364.0,640.17,515.67
2017,4,15,16,30,458.0,141.0,2.1,14.0,343.0,665.53,538.83
2017,4,15,16,45,417.0,132.5,2.1,14.0,298.5,615.66,502.02
2017,4,15,17,0,376.0,124.0,2.1,14.0,254.0,564.72,463.85
2017,4,15,17,15,344.5,106.5,2.1,13.5,210.5,510.73,423.2
2017,4,15,17,30,313.0,89.0,2.1,13.0,167.0,456.0,380.01
2017,4,15,17,45,259.5,71.5,2.1,12.5,125.5,380.73,317.49
2017,4,15,18,0,206.0,54.0,2.1,12.0,84.0,307.03,253.36
2017,4,15,18,15,103.0,37.0,2.05,12.0,52.0,173.93,134.07
2017,4,15,18,30,0.0,20.0,2.0,12.0,20.0,20.56,0.0
2017,4,15,18,45,0.0,10.0,2.0,12.0,10.0,7.87,0.0
2017,4,15,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,1.5,1.9,9.5,1.5,1.18,0.0
2017,4,16,6,0,0.0,3.0,1.9,10.0,3.0,2.27,0.0
2017,4,16,6,15,0.0,7.0,1.95,10.0,7.0,5.3,0.0
2017,4,16,6,30,0.0,11.0,2.0,10.0,11.0,8.34,1.85
2017,4,16,6,45,0.0,15.5,2.1,10.5,15.5,11.77,5.03
2017,4,16,7,0,0.0,20.0,2.2,11.0,20.0,15.21,8.19
2017,4,16,7,15,0.0,25.0,2.3,11.0,25.0,19.04,11.68
2017,4,16,7,30,0.0,30.0,2.4,11.0,30.0,22.88,15.14
2017,4,16,7,45,2.5,92.0,2.55,11.5,93.5,69.75,57.12
2017,4,16,8,0,5.0,154.0,2.7,12.0,157.0,111.46,93.62
2017,4,16,8,15,6.5,167.5,2.8,12.0,171.5,121.1,101.69
2017,4,16,8,30,8.0,181.0,2.9,12.0,186.0,130.66,109.66
2017,4,16,8,45,12.5,202.5,3.05,12.0,210.5,145.15,121.86
2017,4,16,9,0,17.0,224.0,3.2,12.0,235.0,159.45,133.82
2017,4,16,9,15,12.5,216.5,3.25,11.5,224.5,155.66,130.45
2017,4,16,9,30,8.0,209.0,3.3,11.0,214.0,151.49,126.81
2017,4,16,9,45,25.0,265.0,3.4,11.0,283.5,174.48,146.24
2017,4,16,10,0,42.0,321.0,3.5,11.0,353.0,203.65,170.73
2017,4,16,10,15,27.0,285.0,3.55,11.0,306.0,191.47,152.12
2017,4,16,10,30,12.0,249.0,3.6,11.0,259.0,183.19,145.66
2017,4,16,10,45,11.5,244.5,3.65,11.0,254.0,182.45,144.96
2017,4,16,11,0,11.0,240.0,3.7,11.0,249.0,181.34,144.04
2017,4,16,11,15,15.0,274.5,3.7,11.0,287.5,208.84,166.16
2017,4,16,11,30,19.0,309.0,3.7,11.0,326.0,237.37,188.99
2017,4,16,11,45,15.5,283.0,3.75,11.0,297.5,220.32,175.41
2017,4,16,12,0,12.0,257.0,3.8,11.0,269.0,201.88,160.71
2017,4,16,12,15,11.5,246.0,3.75,11.0,257.0,195.26,155.48
2017,4,16,12,30,11.0,235.0,3.7,11.0,245.0,188.28,149.93
2017,4,16,12,45,8.5,208.5,3.65,11.0,216.0,167.56,133.19
2017,4,16,13,0,6.0,182.0,3.6,11.0,187.0,146.07,115.75
2017,4,16,13,15,8.5,212.0,3.55,11.0,219.5,172.63,137.62
2017,4,16,13,30,11.0,242.0,3.5,11.0,252.0,200.19,160.14
2017,4,16,13,45,10.0,233.0,3.45,11.0,241.5,193.55,154.88
2017,4,16,14,0,9.0,224.0,3.4,11.0,231.0,186.67,149.48
2017,4,16,14,15,11.0,233.0,3.3,11.0,241.5,197.67,158.75
2017,4,16,14,30,13.0,242.0,3.2,11.0,252.0,209.32,168.53
2017,4,16,14,45,6.5,198.0,3.15,11.0,203.0,166.26,133.43
2017,4,16,15,0,0.0,154.0,3.1,11.0,154.0,122.76,97.59
2017,4,16,15,15,1.5,167.0,2.95,11.0,168.0,136.54,109.4
2017,4,16,15,30,3.0,180.0,2.8,11.0,182.0,151.48,122.14
2017,4,16,15,45,1.5,127.0,2.7,11.0,128.0,102.79,81.74
2017,4,16,16,0,0.0,74.0,2.6,11.0,74.0,56.86,43.08
2017,4,16,16,15,0.0,83.5,2.45,11.0,83.5,64.2,49.53
2017,4,16,16,30,0.0,93.0,2.3,11.0,93.0,73.22,57.41
2017,4,16,16,45,0.0,81.0,2.2,11.0,81.0,63.14,48.94
2017,4,16,17,0,0.0,69.0,2.1,11.0,69.0,53.0,40.34
2017,4,16,17,15,0.0,57.0,1.95,11.0,57.0,43.66,32.31
2017,4,16,17,30,0.0,45.0,1.8,11.0,45.0,34.4,24.24
2017,4,16,17,45,0.0,34.0,1.7,11.0,34.0,25.94,16.76
2017,4,16,18,0,0.0,23.0,1.6,11.0,23.0,17.51,9.25
2017,4,16,18,15,0.0,14.0,1.5,11.0,14.0,10.63,2.92
2017,4,16,18,30,0.0,5.0,1.4,11.0,5.0,3.78,0.0
2017,4,16,18,45,0.0,2.5,1.3,11.0,2.5,1.97,0.0
2017,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,10.0,0.65,11.0,10.0,7.87,0.0
2017,4,17,6,0,0.0,20.0,0.7,11.0,20.0,15.27,5.41
2017,4,17,6,15,2.5,40.0,0.75,11.0,40.5,29.81,20.45
2017,4,17,6,30,5.0,60.0,0.8,11.0,61.0,44.08,33.81
2017,4,17,6,45,15.0,82.0,0.85,11.0,86.0,59.57,48.09
2017,4,17,7,0,25.0,104.0,0.9,11.0,111.0,73.55,60.81
2017,4,17,7,15,36.5,125.0,1.0,11.0,137.5,87.51,73.27
2017,4,17,7,30,48.0,146.0,1.1,11.0,164.0,101.27,85.32
2017,4,17,7,45,98.0,173.0,1.2,11.5,216.5,118.71,100.23
2017,4,17,8,0,148.0,200.0,1.3,12.0,269.0,132.0,111.27
2017,4,17,8,15,276.0,203.5,1.35,12.0,350.0,132.37,111.2
2017,4,17,8,30,404.0,207.0,1.4,12.0,431.0,131.47,110.07
2017,4,17,8,45,360.0,238.5,1.45,12.5,451.0,151.78,126.96
2017,4,17,9,0,316.0,270.0,1.5,13.0,471.0,165.75,138.19
2017,4,17,9,15,177.0,279.5,1.5,13.0,393.5,175.68,146.18
2017,4,17,9,30,38.0,289.0,1.5,13.0,316.0,186.74,155.1
2017,4,17,9,45,112.5,329.0,1.55,13.5,414.0,196.57,162.68
2017,4,17,10,0,187.0,369.0,1.6,14.0,512.0,216.67,178.73
2017,4,17,10,15,192.0,384.0,1.6,14.0,536.0,244.75,186.0
2017,4,17,10,30,197.0,399.0,1.6,14.0,560.0,273.97,206.5
2017,4,17,10,45,134.5,399.0,1.6,14.0,510.0,281.98,215.33
2017,4,17,11,0,72.0,399.0,1.6,14.0,460.0,290.69,224.93
2017,4,17,11,15,42.0,324.0,1.6,14.0,360.0,244.83,190.61
2017,4,17,11,30,12.0,249.0,1.6,14.0,260.0,192.13,150.15
2017,4,17,11,45,14.0,269.0,1.6,14.0,282.0,209.59,164.15
2017,4,17,12,0,16.0,289.0,1.6,14.0,304.0,227.67,178.38
2017,4,17,12,15,26.0,330.0,1.6,14.0,353.5,268.34,210.22
2017,4,17,12,30,36.0,371.0,1.6,14.0,403.0,312.14,244.13
2017,4,17,12,45,38.0,371.0,1.65,14.0,404.5,321.08,251.16
2017,4,17,13,0,40.0,371.0,1.7,14.0,406.0,330.15,258.49
2017,4,17,13,15,53.0,380.0,1.7,14.0,425.5,355.34,278.34
2017,4,17,13,30,66.0,389.0,1.7,14.0,445.0,382.19,299.37
2017,4,17,13,45,42.5,338.5,1.75,14.5,374.5,325.81,255.71
2017,4,17,14,0,19.0,288.0,1.8,15.0,304.0,249.82,196.4
2017,4,17,14,15,13.5,251.5,1.8,14.5,262.5,215.88,170.46
2017,4,17,14,30,8.0,215.0,1.8,14.0,221.0,181.01,143.17
2017,4,17,14,45,4.0,168.5,1.8,14.0,171.5,138.29,108.87
2017,4,17,15,0,0.0,122.0,1.8,14.0,122.0,95.6,74.05
2017,4,17,15,15,0.0,130.0,1.75,14.0,130.0,102.66,80.14
2017,4,17,15,30,0.0,138.0,1.7,14.0,138.0,110.21,86.58
2017,4,17,15,45,0.0,121.0,1.7,14.0,121.0,95.92,74.99
2017,4,17,16,0,0.0,104.0,1.7,14.0,104.0,81.54,63.25
2017,4,17,16,15,0.0,78.5,1.65,13.5,78.5,60.32,45.73
2017,4,17,16,30,0.0,53.0,1.6,13.0,53.0,40.58,29.19
2017,4,17,16,45,0.0,46.0,1.6,13.0,46.0,35.17,24.66
2017,4,17,17,0,0.0,39.0,1.6,13.0,39.0,29.78,20.09
2017,4,17,17,15,0.0,32.5,1.5,12.5,32.5,24.78,15.84
2017,4,17,17,30,0.0,26.0,1.4,12.0,26.0,19.79,11.53
2017,4,17,17,45,0.0,19.5,1.35,12.0,19.5,14.82,7.13
2017,4,17,18,0,0.0,13.0,1.3,12.0,13.0,9.86,2.73
2017,4,17,18,15,0.0,8.0,1.25,12.0,8.0,6.06,0.0
2017,4,17,18,30,0.0,3.0,1.2,12.0,3.0,2.27,0.0
2017,4,17,18,45,0.0,1.5,1.15,12.0,1.5,1.18,0.0
2017,4,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,10.5,1.35,11.5,10.5,8.26,0.0
2017,4,18,6,0,0.0,21.0,1.4,12.0,21.0,16.03,6.49
2017,4,18,6,15,0.0,41.0,1.4,12.0,41.0,30.56,21.06
2017,4,18,6,30,0.0,61.0,1.4,12.0,61.0,44.8,34.33
2017,4,18,6,45,10.5,82.0,1.4,12.0,85.0,59.66,48.0
2017,4,18,7,0,21.0,103.0,1.4,12.0,109.0,74.46,61.4
2017,4,18,7,15,29.5,124.0,1.3,12.0,134.0,87.01,72.55
2017,4,18,7,30,38.0,145.0,1.2,12.0,159.0,100.71,84.49
2017,4,18,7,45,143.5,169.0,1.15,12.5,235.0,114.53,96.16
2017,4,18,8,0,249.0,193.0,1.1,13.0,311.0,126.37,105.89
2017,4,18,8,15,294.0,208.5,1.0,13.0,362.0,135.43,113.28
2017,4,18,8,30,339.0,224.0,0.9,13.0,413.0,144.26,120.4
2017,4,18,8,45,575.0,170.0,0.85,13.5,522.5,113.2,93.22
2017,4,18,9,0,811.0,116.0,0.8,14.0,632.0,91.56,74.29
2017,4,18,9,15,826.5,119.0,0.75,14.0,674.5,92.68,75.1
2017,4,18,9,30,842.0,122.0,0.7,14.0,717.0,93.72,75.8
2017,4,18,9,45,844.5,129.5,0.7,14.5,752.0,96.93,78.22
2017,4,18,10,0,847.0,137.0,0.7,15.0,787.0,104.7,84.49
2017,4,18,10,15,856.5,139.0,0.7,15.0,817.5,162.62,96.74
2017,4,18,10,30,866.0,141.0,0.7,15.0,848.0,221.88,135.7
2017,4,18,10,45,876.5,140.0,0.75,15.0,872.0,285.65,186.45
2017,4,18,11,0,887.0,139.0,0.8,15.0,896.0,343.96,236.35
2017,4,18,11,15,891.5,140.0,0.9,15.0,911.5,401.97,287.24
2017,4,18,11,30,896.0,141.0,1.0,15.0,927.0,459.72,337.44
2017,4,18,11,45,899.5,140.5,1.1,15.5,935.0,515.56,384.48
2017,4,18,12,0,903.0,140.0,1.2,16.0,943.0,570.51,429.45
2017,4,18,12,15,903.0,140.0,1.3,16.0,942.5,622.71,471.96
2017,4,18,12,30,903.0,140.0,1.4,16.0,942.0,673.21,512.17
2017,4,18,12,45,891.5,145.5,1.5,16.0,931.0,718.33,547.52
2017,4,18,13,0,880.0,151.0,1.6,16.0,920.0,769.79,586.27
2017,4,18,13,15,876.0,150.0,1.7,16.0,903.0,810.52,617.23
2017,4,18,13,30,872.0,149.0,1.8,16.0,886.0,848.24,645.49
2017,4,18,13,45,597.5,259.0,1.9,16.0,757.5,765.82,585.51
2017,4,18,14,0,323.0,369.0,2.0,16.0,629.0,639.77,492.61
2017,4,18,14,15,584.5,254.0,2.0,15.5,703.0,800.9,616.91
2017,4,18,14,30,846.0,139.0,2.0,15.0,777.0,950.89,723.93
2017,4,18,14,45,592.0,218.0,2.05,15.0,654.0,824.19,635.52
2017,4,18,15,0,338.0,297.0,2.1,15.0,531.0,650.49,508.61
2017,4,18,15,15,566.5,211.0,2.1,14.5,573.5,818.02,639.1
2017,4,18,15,30,795.0,125.0,2.1,14.0,616.0,964.64,743.51
2017,4,18,15,45,775.5,120.5,2.1,14.0,568.5,958.58,739.76
2017,4,18,16,0,756.0,116.0,2.1,14.0,521.0,941.14,730.01
2017,4,18,16,15,727.5,110.5,2.05,13.5,470.0,909.86,711.47
2017,4,18,16,30,699.0,105.0,2.0,13.0,419.0,875.33,690.43
2017,4,18,16,45,660.5,99.0,1.95,13.0,366.5,827.26,657.91
2017,4,18,17,0,622.0,93.0,1.9,13.0,314.0,776.71,622.75
2017,4,18,17,15,566.5,84.5,1.8,12.5,261.0,704.64,570.88
2017,4,18,17,30,511.0,76.0,1.7,12.0,208.0,631.51,515.91
2017,4,18,17,45,430.5,65.0,1.65,12.0,158.5,532.1,437.0
2017,4,18,18,0,350.0,54.0,1.6,12.0,109.0,435.28,356.27
2017,4,18,18,15,230.5,38.0,1.55,11.5,68.5,304.2,241.3
2017,4,18,18,30,111.0,22.0,1.5,11.0,28.0,159.87,41.11
2017,4,18,18,45,55.5,11.0,1.45,10.5,14.0,53.2,0.0
2017,4,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,5,45,85.0,16.5,1.6,10.0,23.5,12.98,0.0
2017,4,19,6,0,170.0,33.0,1.6,10.0,47.0,24.84,13.97
2017,4,19,6,15,272.5,48.0,1.65,10.5,90.0,36.13,26.17
2017,4,19,6,30,375.0,63.0,1.7,11.0,133.0,47.43,36.85
2017,4,19,6,45,436.5,75.5,1.8,11.5,182.0,56.62,45.39
2017,4,19,7,0,498.0,88.0,1.9,12.0,231.0,65.69,53.58
2017,4,19,7,15,548.0,97.0,1.9,12.0,283.0,74.87,61.77
2017,4,19,7,30,598.0,106.0,1.9,12.0,335.0,80.74,66.86
2017,4,19,7,45,383.5,154.5,1.9,12.5,309.0,104.46,87.44
2017,4,19,8,0,169.0,203.0,1.9,13.0,283.0,134.18,112.83
2017,4,19,8,15,143.0,226.0,1.9,13.0,299.0,146.38,122.92
2017,4,19,8,30,117.0,249.0,1.9,13.0,315.0,158.01,132.47
2017,4,19,8,45,120.0,271.0,1.9,13.5,344.0,169.34,141.43
2017,4,19,9,0,123.0,293.0,1.9,14.0,373.0,180.23,149.93
2017,4,19,9,15,61.5,218.0,1.95,14.0,258.0,149.37,123.48
2017,4,19,9,30,0.0,143.0,2.0,14.0,143.0,107.52,87.65
2017,4,19,9,45,381.0,164.5,2.05,14.0,458.0,98.56,79.86
2017,4,19,10,0,762.0,186.0,2.1,14.0,773.0,122.13,99.84
2017,4,19,10,15,618.0,250.5,2.15,14.0,738.5,196.43,132.58
2017,4,19,10,30,474.0,315.0,2.2,14.0,704.0,255.71,180.8
2017,4,19,10,45,449.5,335.5,2.25,14.5,712.0,299.77,216.79
2017,4,19,11,0,425.0,356.0,2.3,15.0,720.0,341.8,252.59
2017,4,19,11,15,454.5,352.5,2.3,15.0,747.5,386.16,289.19
2017,4,19,11,30,484.0,349.0,2.3,15.0,775.0,433.61,328.26
2017,4,19,11,45,486.5,352.0,2.35,15.0,783.5,475.76,363.45
2017,4,19,12,0,489.0,355.0,2.4,15.0,792.0,517.8,397.9
2017,4,19,12,15,404.5,388.5,2.45,15.0,749.5,530.34,409.44
2017,4,19,12,30,320.0,422.0,2.5,15.0,707.0,535.41,414.36
2017,4,19,12,45,343.5,409.5,2.55,15.0,712.5,569.09,441.14
2017,4,19,13,0,367.0,397.0,2.6,15.0,718.0,603.21,467.95
2017,4,19,13,15,406.0,369.5,2.6,15.0,718.5,646.16,501.15
2017,4,19,13,30,445.0,342.0,2.6,15.0,719.0,682.59,529.54
2017,4,19,13,45,617.0,258.5,2.65,15.0,766.0,782.78,606.73
2017,4,19,14,0,789.0,175.0,2.7,15.0,813.0,876.78,677.27
2017,4,19,14,15,574.5,251.5,2.65,15.0,706.5,790.48,613.15
2017,4,19,14,30,360.0,328.0,2.6,15.0,600.0,671.86,524.42
2017,4,19,14,45,273.0,326.5,2.6,15.0,527.0,605.38,475.71
2017,4,19,15,0,186.0,325.0,2.6,15.0,454.0,511.37,404.99
2017,4,19,15,15,301.5,281.0,2.55,14.5,475.0,610.95,485.69
2017,4,19,15,30,417.0,237.0,2.5,14.0,496.0,710.95,564.24
2017,4,19,15,45,303.5,236.5,2.45,14.0,417.5,583.38,467.9
2017,4,19,16,0,190.0,236.0,2.4,14.0,339.0,453.58,367.79
2017,4,19,16,15,119.0,207.5,2.4,13.5,270.0,354.74,290.51
2017,4,19,16,30,48.0,179.0,2.4,13.0,201.0,231.99,190.62
2017,4,19,16,45,41.5,158.5,2.4,13.0,176.0,207.05,170.84
2017,4,19,17,0,35.0,138.0,2.4,13.0,151.0,181.69,150.03
2017,4,19,17,15,27.5,116.0,2.35,13.0,125.5,152.65,125.67
2017,4,19,17,30,20.0,94.0,2.3,13.0,100.0,108.35,87.95
2017,4,19,17,45,10.0,73.5,2.25,13.0,76.5,79.99,63.06
2017,4,19,18,0,0.0,53.0,2.2,13.0,53.0,50.89,37.32
2017,4,19,18,15,0.0,33.5,2.1,12.5,33.5,30.61,19.31
2017,4,19,18,30,0.0,14.0,2.0,12.0,14.0,10.66,0.0
2017,4,19,18,45,0.0,7.0,1.95,12.0,7.0,5.51,0.0
2017,4,19,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,20,5,45,123.5,16.0,2.15,10.5,27.0,12.22,0.0
2017,4,20,6,0,247.0,32.0,2.2,11.0,54.0,24.44,14.08
2017,4,20,6,15,357.0,44.0,2.25,11.0,99.5,35.91,25.99
2017,4,20,6,30,467.0,56.0,2.3,11.0,145.0,45.58,35.24
2017,4,20,6,45,539.5,64.0,2.35,11.5,197.5,51.74,41.04
2017,4,20,7,0,612.0,72.0,2.4,12.0,250.0,57.94,46.65
2017,4,20,7,15,658.5,78.0,2.4,12.0,303.5,62.31,50.55
2017,4,20,7,30,705.0,84.0,2.4,12.0,357.0,66.66,54.32
2017,4,20,7,45,740.5,88.0,2.4,12.5,411.0,69.41,56.49
2017,4,20,8,0,776.0,92.0,2.4,13.0,465.0,78.06,63.81
2017,4,20,8,15,800.0,96.0,2.35,13.0,515.5,80.65,65.86
2017,4,20,8,30,824.0,100.0,2.3,13.0,566.0,83.17,67.84
2017,4,20,8,45,842.5,102.5,2.3,13.5,613.0,84.47,68.62
2017,4,20,9,0,861.0,105.0,2.3,14.0,660.0,85.72,69.36
2017,4,20,9,15,874.0,108.0,2.25,14.0,702.0,87.05,70.33
2017,4,20,9,30,887.0,111.0,2.2,14.0,744.0,97.75,79.37
2017,4,20,9,45,891.5,115.5,2.2,14.5,779.0,99.86,80.83
2017,4,20,10,0,896.0,120.0,2.2,15.0,814.0,112.44,78.44
2017,4,20,10,15,903.0,122.0,2.15,15.0,843.0,171.53,101.28
2017,4,20,10,30,910.0,124.0,2.1,15.0,872.0,231.47,142.2
2017,4,20,10,45,916.0,124.0,2.1,15.5,894.5,290.69,190.53
2017,4,20,11,0,922.0,124.0,2.1,16.0,917.0,350.15,242.2
2017,4,20,11,15,924.5,125.0,2.1,16.0,931.0,409.03,294.57
2017,4,20,11,30,927.0,126.0,2.1,16.0,945.0,467.36,345.83
2017,4,20,11,45,927.5,126.5,2.15,16.0,951.0,523.67,394.49
2017,4,20,12,0,928.0,127.0,2.2,16.0,957.0,578.75,440.86
2017,4,20,12,15,927.0,127.0,2.3,16.0,955.5,631.17,484.19
2017,4,20,12,30,926.0,127.0,2.4,16.0,954.0,681.72,525.03
2017,4,20,12,45,924.5,125.5,2.55,16.0,944.0,728.69,562.66
2017,4,20,13,0,923.0,124.0,2.7,16.0,934.0,773.21,597.85
2017,4,20,13,15,918.0,123.0,2.8,16.0,916.5,812.87,628.53
2017,4,20,13,30,913.0,122.0,2.9,16.0,899.0,849.44,655.15
2017,4,20,13,45,907.0,120.5,3.0,16.0,874.0,881.49,678.65
2017,4,20,14,0,901.0,119.0,3.1,16.0,849.0,910.1,699.86
2017,4,20,14,15,892.0,117.5,3.15,16.0,817.0,932.49,716.54
2017,4,20,14,30,883.0,116.0,3.2,16.0,785.0,951.14,730.81
2017,4,20,14,45,872.0,113.5,3.25,16.0,747.0,963.07,740.66
2017,4,20,15,0,861.0,111.0,3.3,16.0,709.0,984.07,757.02
2017,4,20,15,15,845.5,108.0,3.35,16.0,665.5,983.46,758.56
2017,4,20,15,30,830.0,105.0,3.4,16.0,622.0,978.83,757.67
2017,4,20,15,45,809.5,101.5,3.45,16.0,574.0,964.68,750.32
2017,4,20,16,0,789.0,98.0,3.5,16.0,526.0,946.73,740.39
2017,4,20,16,15,762.5,94.0,3.5,15.5,475.0,918.5,724.15
2017,4,20,16,30,736.0,90.0,3.5,15.0,424.0,894.08,710.43
2017,4,20,16,45,697.0,85.5,3.5,15.0,371.0,847.16,678.54
2017,4,20,17,0,658.0,81.0,3.5,15.0,318.0,797.93,644.15
2017,4,20,17,15,606.5,74.5,3.5,14.5,265.5,731.98,596.9
2017,4,20,17,30,555.0,68.0,3.5,14.0,213.0,665.03,546.54
2017,4,20,17,45,471.0,59.5,3.5,13.5,163.5,564.87,467.13
2017,4,20,18,0,387.0,51.0,3.5,13.0,114.0,466.22,384.81
2017,4,20,18,15,267.5,37.5,3.45,12.5,73.5,333.87,268.89
2017,4,20,18,30,148.0,24.0,3.4,12.0,33.0,197.29,88.9
2017,4,20,18,45,74.0,12.0,3.4,12.0,16.5,68.9,0.0
2017,4,20,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,5,45,108.0,17.0,1.85,10.5,27.0,12.94,0.0
2017,4,21,6,0,216.0,34.0,1.8,11.0,54.0,25.77,15.56
2017,4,21,6,15,320.0,47.0,1.8,11.5,98.5,35.75,25.88
2017,4,21,6,30,424.0,60.0,1.8,12.0,143.0,48.38,37.63
2017,4,21,6,45,497.0,69.0,1.8,12.5,194.5,55.13,43.93
2017,4,21,7,0,570.0,78.0,1.8,13.0,246.0,61.88,49.98
2017,4,21,7,15,617.5,85.0,1.75,13.5,299.0,66.75,54.19
2017,4,21,7,30,665.0,92.0,1.7,14.0,352.0,71.57,58.22
2017,4,21,7,45,702.5,96.5,1.7,14.5,405.5,74.42,60.42
2017,4,21,8,0,740.0,101.0,1.7,15.0,459.0,77.26,62.57
2017,4,21,8,15,765.0,105.5,1.65,15.0,509.5,79.78,64.55
2017,4,21,8,30,790.0,110.0,1.6,15.0,560.0,89.06,72.36
2017,4,21,8,45,812.0,112.5,1.55,15.5,607.5,90.15,72.92
2017,4,21,9,0,834.0,115.0,1.5,16.0,655.0,91.22,73.48
2017,4,21,9,15,848.5,117.5,1.45,16.0,697.0,92.03,73.97
2017,4,21,9,30,863.0,120.0,1.4,16.0,739.0,92.78,74.44
2017,4,21,9,45,881.5,118.0,1.35,16.5,777.5,100.78,80.9
2017,4,21,10,0,900.0,116.0,1.3,17.0,816.0,113.34,76.49
2017,4,21,10,15,907.5,118.0,1.25,17.0,845.5,172.59,100.29
2017,4,21,10,30,915.0,120.0,1.2,17.0,875.0,232.73,141.28
2017,4,21,10,45,920.0,121.0,1.2,17.5,897.5,292.43,189.49
2017,4,21,11,0,925.0,122.0,1.2,18.0,920.0,352.29,240.63
2017,4,21,11,15,928.5,123.0,1.2,18.0,935.0,411.56,292.2
2017,4,21,11,30,932.0,124.0,1.2,18.0,950.0,470.4,342.61
2017,4,21,11,45,931.0,125.5,1.2,18.5,956.0,526.82,389.21
2017,4,21,12,0,930.0,127.0,1.2,19.0,962.0,581.89,433.12
2017,4,21,12,15,929.5,127.5,1.2,19.0,961.0,634.96,474.9
2017,4,21,12,30,929.0,128.0,1.2,19.0,960.0,686.26,514.11
2017,4,21,12,45,923.5,129.5,1.3,19.0,949.5,732.98,550.04
2017,4,21,13,0,918.0,131.0,1.4,19.0,939.0,777.07,583.45
2017,4,21,13,15,914.0,130.0,1.45,19.0,922.5,817.41,613.24
2017,4,21,13,30,910.0,129.0,1.5,19.0,906.0,854.76,639.02
2017,4,21,13,45,900.0,130.0,1.55,19.0,880.0,885.76,660.58
2017,4,21,14,0,890.0,131.0,1.6,19.0,854.0,913.21,679.89
2017,4,21,14,15,881.5,129.0,1.6,18.5,822.5,935.53,696.62
2017,4,21,14,30,873.0,127.0,1.6,18.0,791.0,967.17,719.69
2017,4,21,14,45,861.5,124.5,1.65,18.0,753.0,979.0,729.12
2017,4,21,15,0,850.0,122.0,1.7,18.0,715.0,986.81,736.35
2017,4,21,15,15,835.0,119.0,1.7,17.5,671.5,986.63,739.25
2017,4,21,15,30,820.0,116.0,1.7,17.0,628.0,982.44,739.76
2017,4,21,15,45,805.0,110.0,1.75,17.0,581.0,970.92,734.88
2017,4,21,16,0,790.0,104.0,1.8,17.0,534.0,955.56,727.55
2017,4,21,16,15,764.0,99.5,1.8,16.5,483.0,927.17,712.04
2017,4,21,16,30,738.0,95.0,1.8,16.0,432.0,903.39,699.56
2017,4,21,16,45,703.5,89.0,1.8,16.0,379.0,858.86,670.82
2017,4,21,17,0,669.0,83.0,1.8,16.0,326.0,811.88,639.65
2017,4,21,17,15,618.0,76.0,1.85,15.5,273.0,745.49,594.6
2017,4,21,17,30,567.0,69.0,1.9,15.0,220.0,678.03,546.32
2017,4,21,17,45,482.0,60.5,1.95,14.5,169.0,576.56,468.89
2017,4,21,18,0,397.0,52.0,2.0,14.0,118.0,476.57,388.14
2017,4,21,18,15,277.5,38.0,2.1,13.5,76.5,342.86,274.33
2017,4,21,18,30,158.0,24.0,2.2,13.0,35.0,206.72,106.36
2017,4,21,18,45,79.0,12.0,2.35,12.5,17.5,72.96,0.0
2017,4,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,11.0,1.15,10.5,11.0,8.36,0.0
2017,4,22,6,0,0.0,22.0,1.1,11.0,22.0,16.78,8.39
2017,4,22,6,15,0.0,39.5,1.05,11.0,39.5,29.88,20.85
2017,4,22,6,30,0.0,57.0,1.0,11.0,57.0,42.59,32.69
2017,4,22,6,45,0.0,76.5,1.0,11.5,76.5,56.51,45.39
2017,4,22,7,0,0.0,96.0,1.0,12.0,96.0,70.31,57.73
2017,4,22,7,15,3.5,115.5,1.0,12.5,117.0,84.05,69.75
2017,4,22,7,30,7.0,135.0,1.0,13.0,138.0,97.69,81.43
2017,4,22,7,45,3.5,128.0,1.0,13.5,129.5,94.31,78.04
2017,4,22,8,0,0.0,121.0,1.0,14.0,121.0,90.36,74.19
2017,4,22,8,15,10.0,165.5,1.05,14.0,171.5,120.47,100.0
2017,4,22,8,30,20.0,210.0,1.1,14.0,222.0,149.34,124.28
2017,4,22,8,45,76.0,255.0,1.2,14.5,304.5,168.23,139.58
2017,4,22,9,0,132.0,300.0,1.3,15.0,387.0,183.8,151.95
2017,4,22,9,15,246.5,303.5,1.45,15.0,477.5,178.22,146.94
2017,4,22,9,30,361.0,307.0,1.6,15.0,568.0,181.81,149.7
2017,4,22,9,45,425.0,297.5,1.8,15.5,619.0,166.18,136.18
2017,4,22,10,0,489.0,288.0,2.0,16.0,670.0,172.2,127.72
2017,4,22,10,15,432.5,327.0,2.15,16.0,674.0,223.83,158.77
2017,4,22,10,30,376.0,366.0,2.3,16.0,678.0,280.32,202.67
2017,4,22,10,45,306.5,396.0,2.5,16.0,654.5,312.61,231.46
2017,4,22,11,0,237.0,426.0,2.7,16.0,631.0,347.45,262.6
2017,4,22,11,15,243.5,432.5,2.8,16.0,646.0,377.4,287.2
2017,4,22,11,30,250.0,439.0,2.9,16.0,661.0,402.6,308.23
2017,4,22,11,45,253.0,442.0,3.0,16.0,668.0,432.5,332.74
2017,4,22,12,0,256.0,445.0,3.1,16.0,675.0,462.69,357.16
2017,4,22,12,15,214.0,449.5,3.05,15.5,642.0,466.91,362.04
2017,4,22,12,30,172.0,454.0,3.0,15.0,609.0,465.62,362.29
2017,4,22,12,45,178.5,449.0,2.95,15.0,608.0,485.17,377.85
2017,4,22,13,0,185.0,444.0,2.9,15.0,607.0,504.52,393.08
2017,4,22,13,15,174.0,435.0,2.85,15.0,586.5,506.92,395.29
2017,4,22,13,30,163.0,426.0,2.8,15.0,566.0,507.32,396.02
2017,4,22,13,45,213.5,407.5,2.8,15.0,585.0,548.56,428.93
2017,4,22,14,0,264.0,389.0,2.8,15.0,604.0,609.44,475.77
2017,4,22,14,15,209.5,378.5,2.8,14.5,545.5,549.29,431.68
2017,4,22,14,30,155.0,368.0,2.8,14.0,487.0,502.73,397.28
2017,4,22,14,45,249.5,334.0,2.8,14.0,514.5,591.64,468.19
2017,4,22,15,0,344.0,300.0,2.8,14.0,542.0,660.77,523.13
2017,4,22,15,15,237.5,293.5,2.75,13.5,455.5,538.55,430.96
2017,4,22,15,30,131.0,287.0,2.7,13.0,369.0,435.91,351.26
2017,4,22,15,45,112.0,262.0,2.65,13.0,328.5,373.12,303.36
2017,4,22,16,0,93.0,237.0,2.6,13.0,288.0,332.6,271.85
2017,4,22,16,15,217.0,204.5,2.6,13.0,308.0,449.12,370.01
2017,4,22,16,30,341.0,172.0,2.6,13.0,328.0,563.05,463.16
2017,4,22,16,45,353.0,148.0,2.6,13.0,292.5,547.7,452.81
2017,4,22,17,0,365.0,124.0,2.6,13.0,257.0,554.66,459.75
2017,4,22,17,15,456.5,99.0,2.55,12.5,239.0,609.51,504.74
2017,4,22,17,30,548.0,74.0,2.5,12.0,221.0,666.26,548.31
2017,4,22,17,45,489.0,62.5,2.45,12.0,172.0,585.64,482.89
2017,4,22,18,0,430.0,51.0,2.4,12.0,123.0,505.85,415.6
2017,4,22,18,15,310.0,38.5,2.35,11.5,81.0,373.77,302.02
2017,4,22,18,30,190.0,26.0,2.3,11.0,39.0,239.1,137.45
2017,4,22,18,45,95.0,13.0,2.3,11.0,19.5,86.65,0.0
2017,4,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,5,45,142.0,17.5,3.55,10.5,32.0,13.41,0.0
2017,4,23,6,0,284.0,35.0,3.6,11.0,64.0,28.69,18.54
2017,4,23,6,15,387.5,46.0,3.6,11.0,110.0,37.52,27.59
2017,4,23,6,30,491.0,57.0,3.6,11.0,156.0,46.37,36.04
2017,4,23,6,45,551.0,65.5,3.65,11.5,207.5,52.84,42.06
2017,4,23,7,0,611.0,74.0,3.7,12.0,259.0,59.25,47.82
2017,4,23,7,15,656.0,80.0,3.65,12.0,312.5,63.56,51.64
2017,4,23,7,30,701.0,86.0,3.6,12.0,366.0,67.83,55.33
2017,4,23,7,45,728.0,92.5,3.6,12.5,417.5,72.05,58.79
2017,4,23,8,0,755.0,99.0,3.6,13.0,469.0,76.11,62.05
2017,4,23,8,15,779.0,103.0,3.55,13.0,519.5,84.85,69.51
2017,4,23,8,30,803.0,107.0,3.5,13.0,570.0,87.15,71.28
2017,4,23,8,45,814.5,113.0,3.5,13.5,615.0,90.35,73.7
2017,4,23,9,0,826.0,119.0,3.5,14.0,660.0,93.32,75.92
2017,4,23,9,15,839.5,122.0,3.45,14.0,701.5,94.3,76.56
2017,4,23,9,30,853.0,125.0,3.4,14.0,743.0,95.2,77.16
2017,4,23,9,45,846.0,137.0,3.4,14.5,774.5,100.55,81.43
2017,4,23,10,0,839.0,149.0,3.4,15.0,806.0,124.24,83.48
2017,4,23,10,15,847.0,151.0,3.45,15.0,835.0,181.42,109.78
2017,4,23,10,30,855.0,153.0,3.5,15.0,864.0,239.76,151.51
2017,4,23,10,45,863.0,152.5,3.55,15.0,886.0,297.51,199.82
2017,4,23,11,0,871.0,152.0,3.6,15.0,908.0,355.9,251.51
2017,4,23,11,15,874.0,153.0,3.6,15.0,922.0,413.92,303.57
2017,4,23,11,30,877.0,154.0,3.6,15.0,936.0,471.6,354.69
2017,4,23,11,45,881.5,152.0,3.65,15.5,943.0,525.03,400.84
2017,4,23,12,0,886.0,150.0,3.7,16.0,950.0,578.46,445.61
2017,4,23,12,15,885.0,150.0,3.7,15.5,948.0,629.04,488.6
2017,4,23,12,30,884.0,150.0,3.7,15.0,946.0,677.88,529.31
2017,4,23,12,45,892.5,142.5,3.7,15.0,939.0,725.56,567.46
2017,4,23,13,0,901.0,135.0,3.7,15.0,932.0,771.36,603.48
2017,4,23,13,15,896.5,134.0,3.75,14.5,915.0,810.55,635.28
2017,4,23,13,30,892.0,133.0,3.8,14.0,898.0,846.75,663.08
2017,4,23,13,45,883.0,133.0,3.9,14.0,872.5,876.95,685.65
2017,4,23,14,0,874.0,133.0,4.0,14.0,847.0,903.67,705.86
2017,4,23,14,15,865.5,131.0,4.1,14.0,815.5,938.19,731.75
2017,4,23,14,30,857.0,129.0,4.2,14.0,784.0,956.72,746.37
2017,4,23,14,45,842.0,128.0,4.3,14.0,746.0,966.32,755.12
2017,4,23,15,0,827.0,127.0,4.4,14.0,708.0,971.88,761.47
2017,4,23,15,15,810.5,124.0,4.4,14.0,664.5,969.77,761.7
2017,4,23,15,30,794.0,121.0,4.4,14.0,621.0,963.69,759.32
2017,4,23,15,45,762.0,121.0,4.4,14.0,572.0,949.41,751.23
2017,4,23,16,0,730.0,121.0,4.4,14.0,523.0,924.47,735.56
2017,4,23,16,15,584.5,137.0,4.35,13.5,439.5,799.51,646.83
2017,4,23,16,30,439.0,153.0,4.3,13.0,356.0,663.48,546.11
2017,4,23,16,45,382.0,142.0,4.25,13.0,303.5,594.14,493.4
2017,4,23,17,0,325.0,131.0,4.2,13.0,251.0,499.79,419.57
2017,4,23,17,15,410.5,105.5,4.1,12.5,232.5,573.73,481.55
2017,4,23,17,30,496.0,80.0,4.0,12.0,214.0,623.61,520.98
2017,4,23,17,45,429.5,68.0,3.95,12.0,166.5,531.61,445.19
2017,4,23,18,0,363.0,56.0,3.9,12.0,119.0,448.66,374.12
2017,4,23,18,15,250.5,42.0,3.85,11.5,78.5,325.59,266.43
2017,4,23,18,30,138.0,28.0,3.8,11.0,38.0,200.8,123.67
2017,4,23,18,45,69.0,14.0,3.75,11.0,19.0,66.55,0.0
2017,4,23,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,5.0,2.45,11.0,5.0,3.78,0.0
2017,4,24,6,0,0.0,10.0,2.5,11.0,10.0,7.58,0.81
2017,4,24,6,15,0.0,17.5,2.55,11.0,17.5,13.3,6.18
2017,4,24,6,30,0.0,25.0,2.6,11.0,25.0,19.03,11.53
2017,4,24,6,45,0.0,33.5,2.7,11.5,33.5,25.54,17.5
2017,4,24,7,0,0.0,42.0,2.8,12.0,42.0,32.08,23.4
2017,4,24,7,15,0.0,51.0,2.85,12.0,51.0,39.01,29.62
2017,4,24,7,30,0.0,60.0,2.9,12.0,60.0,45.97,35.78
2017,4,24,7,45,11.5,121.5,2.95,12.5,127.5,90.33,74.97
2017,4,24,8,0,23.0,183.0,3.0,13.0,195.0,130.54,109.68
2017,4,24,8,15,16.5,188.5,2.95,13.0,197.5,135.13,113.23
2017,4,24,8,30,10.0,194.0,2.9,13.0,200.0,139.53,116.64
2017,4,24,8,45,9.5,202.0,2.9,13.0,208.5,145.48,121.4
2017,4,24,9,0,9.0,210.0,2.9,13.0,217.0,151.32,126.05
2017,4,24,9,15,10.5,223.5,2.9,13.0,232.0,160.55,133.59
2017,4,24,9,30,12.0,237.0,2.9,13.0,247.0,169.68,141.01
2017,4,24,9,45,16.5,262.0,2.9,13.0,275.5,185.8,154.32
2017,4,24,10,0,21.0,287.0,2.9,13.0,304.0,202.96,160.68
2017,4,24,10,15,26.0,311.0,2.95,13.0,333.0,207.95,163.7
2017,4,24,10,30,31.0,335.0,3.0,13.0,362.0,228.85,179.82
2017,4,24,10,45,23.0,309.0,3.05,13.5,329.0,229.15,179.99
2017,4,24,11,0,15.0,283.0,3.1,14.0,296.0,212.97,167.13
2017,4,24,11,15,24.0,325.5,3.15,14.0,347.0,241.07,189.22
2017,4,24,11,30,33.0,368.0,3.2,14.0,398.0,279.23,219.14
2017,4,24,11,45,29.5,360.0,3.25,14.0,387.0,279.62,219.6
2017,4,24,12,0,26.0,352.0,3.3,14.0,376.0,279.09,219.4
2017,4,24,12,15,107.5,404.0,3.3,14.0,501.5,374.02,293.91
2017,4,24,12,30,189.0,456.0,3.3,14.0,627.0,478.67,374.63
2017,4,24,12,45,234.0,443.5,3.35,14.5,653.0,519.14,405.62
2017,4,24,13,0,279.0,431.0,3.4,15.0,679.0,571.49,445.53
2017,4,24,13,15,229.0,429.5,3.45,14.5,631.0,544.84,426.57
2017,4,24,13,30,179.0,428.0,3.5,14.0,583.0,522.45,410.55
2017,4,24,13,45,116.0,395.0,3.55,14.0,494.5,455.8,359.64
2017,4,24,14,0,53.0,362.0,3.6,14.0,406.0,364.13,288.36
2017,4,24,14,15,80.0,363.0,3.6,14.0,426.5,397.66,316.15
2017,4,24,14,30,107.0,364.0,3.6,14.0,447.0,433.12,344.99
2017,4,24,14,45,73.5,327.0,3.6,14.0,382.5,372.51,297.65
2017,4,24,15,0,40.0,290.0,3.6,14.0,318.0,308.79,247.31
2017,4,24,15,15,134.5,287.0,3.65,13.5,374.0,429.46,347.29
2017,4,24,15,30,229.0,284.0,3.7,13.0,430.0,530.16,429.92
2017,4,24,15,45,324.0,242.5,3.75,13.0,431.0,611.56,496.48
2017,4,24,16,0,419.0,201.0,3.8,13.0,432.0,691.58,561.4
2017,4,24,16,15,257.5,198.0,3.8,13.0,336.0,505.86,416.0
2017,4,24,16,30,96.0,195.0,3.8,13.0,240.0,299.39,247.87
2017,4,24,16,45,101.0,172.5,3.8,13.0,214.5,305.5,254.45
2017,4,24,17,0,106.0,150.0,3.8,13.0,189.0,287.62,240.84
2017,4,24,17,15,89.5,129.0,3.7,12.5,158.5,249.83,209.84
2017,4,24,17,30,73.0,108.0,3.6,12.0,128.0,192.59,161.86
2017,4,24,17,45,57.0,85.5,3.55,12.0,99.5,153.03,127.39
2017,4,24,18,0,41.0,63.0,3.5,12.0,71.0,112.34,91.31
2017,4,24,18,15,20.5,43.0,3.5,11.5,47.0,70.91,54.08
2017,4,24,18,30,0.0,23.0,3.5,11.0,23.0,19.92,7.67
2017,4,24,18,45,0.0,11.5,3.55,11.0,11.5,9.05,0.0
2017,4,24,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
