Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,17.5,1.9,10.5,17.5,13.36,0.37
2017,4,25,6,0,0.0,35.0,1.9,11.0,35.0,26.13,16.77
2017,4,25,6,15,12.0,55.0,1.95,11.0,57.5,40.46,30.33
2017,4,25,6,30,24.0,75.0,2.0,11.0,80.0,54.13,43.07
2017,4,25,6,45,34.0,96.5,2.05,11.5,106.0,68.68,56.29
2017,4,25,7,0,44.0,118.0,2.1,12.0,132.0,83.0,69.04
2017,4,25,7,15,50.5,139.5,2.2,12.0,158.0,97.05,81.42
2017,4,25,7,30,57.0,161.0,2.3,12.0,184.0,110.85,93.38
2017,4,25,7,45,62.0,183.5,2.4,12.5,212.0,124.9,105.2
2017,4,25,8,0,67.0,206.0,2.5,13.0,240.0,138.64,116.57
2017,4,25,8,15,56.0,221.5,2.55,13.0,251.5,148.1,124.33
2017,4,25,8,30,45.0,237.0,2.6,13.0,263.0,157.28,131.8
2017,4,25,8,45,87.5,271.0,2.65,13.5,327.0,176.85,147.82
2017,4,25,9,0,130.0,305.0,2.7,14.0,391.0,186.12,154.94
2017,4,25,9,15,73.5,280.0,2.65,14.0,329.5,183.13,152.01
2017,4,25,9,30,17.0,255.0,2.6,14.0,268.0,180.91,149.79
2017,4,25,9,45,142.5,313.0,2.6,14.5,425.5,190.03,156.85
2017,4,25,10,0,268.0,371.0,2.6,15.0,583.0,215.43,164.39
2017,4,25,10,15,390.0,341.5,2.6,15.0,662.0,241.55,174.39
2017,4,25,10,30,512.0,312.0,2.6,15.0,741.0,269.77,189.42
2017,4,25,10,45,469.0,337.5,2.6,15.0,738.0,313.64,227.16
2017,4,25,11,0,426.0,363.0,2.6,15.0,735.0,353.47,262.51
2017,4,25,11,15,455.0,361.0,2.65,15.0,764.5,398.91,300.11
2017,4,25,11,30,484.0,359.0,2.7,15.0,794.0,447.47,340.12
2017,4,25,11,45,440.0,377.5,2.75,15.5,775.0,477.65,365.81
2017,4,25,12,0,396.0,396.0,2.8,16.0,756.0,504.53,387.87
2017,4,25,12,15,368.5,409.5,2.85,15.5,744.0,530.54,409.91
2017,4,25,12,30,341.0,423.0,2.9,15.0,732.0,553.85,429.36
2017,4,25,12,45,342.5,419.5,2.95,15.0,727.5,580.78,450.75
2017,4,25,13,0,344.0,416.0,3.0,15.0,723.0,606.67,471.14
2017,4,25,13,15,332.5,409.0,2.95,15.0,701.0,618.5,480.56
2017,4,25,13,30,321.0,402.0,2.9,15.0,679.0,627.83,488.09
2017,4,25,13,45,192.0,387.5,2.9,15.0,552.5,512.98,401.64
2017,4,25,14,0,63.0,373.0,2.9,15.0,426.0,383.3,301.22
2017,4,25,14,15,149.0,369.0,2.85,15.0,486.0,485.7,382.89
2017,4,25,14,30,235.0,365.0,2.8,15.0,546.0,574.35,451.94
2017,4,25,14,45,306.5,329.5,2.8,15.0,553.5,641.86,504.46
2017,4,25,15,0,378.0,294.0,2.8,15.0,561.0,688.12,541.59
2017,4,25,15,15,287.5,291.5,2.75,14.5,487.5,609.76,483.37
2017,4,25,15,30,197.0,289.0,2.7,14.0,414.0,503.84,403.74
2017,4,25,15,45,141.5,264.0,2.7,14.0,351.0,428.36,345.82
2017,4,25,16,0,86.0,239.0,2.7,14.0,288.0,326.99,265.84
2017,4,25,16,15,70.0,213.5,2.6,14.0,250.5,287.64,235.02
2017,4,25,16,30,54.0,188.0,2.5,14.0,213.0,247.31,202.67
2017,4,25,16,45,147.5,166.0,2.45,14.0,223.5,342.65,284.45
2017,4,25,17,0,241.0,144.0,2.4,14.0,234.0,434.69,361.27
2017,4,25,17,15,218.0,124.5,2.25,13.5,196.5,389.22,325.03
2017,4,25,17,30,195.0,105.0,2.1,13.0,159.0,343.18,287.9
2017,4,25,17,45,285.5,79.5,2.0,13.0,139.5,414.46,346.4
2017,4,25,18,0,376.0,54.0,1.9,13.0,120.0,460.96,379.56
2017,4,25,18,15,269.5,41.0,1.8,12.5,80.5,338.99,275.17
2017,4,25,18,30,163.0,28.0,1.7,12.0,41.0,224.12,151.37
2017,4,25,18,45,81.5,14.0,1.6,12.0,20.5,76.69,0.0
2017,4,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,26,5,45,1.5,18.5,2.05,12.5,19.0,14.13,2.08
2017,4,26,6,0,3.0,37.0,2.1,13.0,38.0,27.55,17.95
2017,4,26,6,15,20.0,57.5,2.05,13.0,62.0,41.97,31.46
2017,4,26,6,30,37.0,78.0,2.0,13.0,86.0,56.17,44.56
2017,4,26,6,45,47.5,99.5,2.0,13.0,113.0,70.7,57.77
2017,4,26,7,0,58.0,121.0,2.0,13.0,140.0,85.03,70.56
2017,4,26,7,15,66.5,143.0,2.0,13.0,168.0,99.38,83.13
2017,4,26,7,30,75.0,165.0,2.0,13.0,196.0,113.47,95.27
2017,4,26,7,45,49.5,175.5,2.05,13.5,197.0,120.48,100.88
2017,4,26,8,0,24.0,186.0,2.1,14.0,198.0,132.6,110.83
2017,4,26,8,15,38.0,214.5,2.15,14.0,235.5,144.13,120.36
2017,4,26,8,30,52.0,243.0,2.2,14.0,273.0,160.63,134.05
2017,4,26,8,45,41.5,251.5,2.25,14.0,277.0,165.93,138.14
2017,4,26,9,0,31.0,260.0,2.3,14.0,281.0,170.96,142.02
2017,4,26,9,15,45.5,291.5,2.35,14.0,324.5,188.1,156.1
2017,4,26,9,30,60.0,323.0,2.4,14.0,368.0,204.58,169.51
2017,4,26,9,45,120.0,354.0,2.5,14.0,448.0,207.48,171.59
2017,4,26,10,0,180.0,385.0,2.6,14.0,528.0,231.9,179.44
2017,4,26,10,15,169.5,400.0,2.6,14.0,538.5,257.77,196.39
2017,4,26,10,30,159.0,415.0,2.6,14.0,549.0,282.94,215.65
2017,4,26,10,45,139.5,424.0,2.65,14.0,543.5,302.18,231.85
2017,4,26,11,0,120.0,433.0,2.7,14.0,538.0,319.39,246.7
2017,4,26,11,15,119.0,440.5,2.75,14.0,546.0,340.47,263.9
2017,4,26,11,30,118.0,448.0,2.8,14.0,554.0,361.73,281.16
2017,4,26,11,45,74.0,407.5,2.85,14.5,474.5,333.65,260.22
2017,4,26,12,0,30.0,367.0,2.9,15.0,395.0,292.25,228.35
2017,4,26,12,15,89.5,412.5,2.95,15.0,494.5,367.71,287.34
2017,4,26,12,30,149.0,458.0,3.0,15.0,594.0,455.86,355.07
2017,4,26,12,45,97.5,425.0,3.1,15.0,513.5,405.66,316.94
2017,4,26,13,0,46.0,392.0,3.2,15.0,433.0,352.77,276.31
2017,4,26,13,15,54.5,394.5,3.25,15.0,442.5,369.78,290.18
2017,4,26,13,30,63.0,397.0,3.3,15.0,452.0,387.61,304.5
2017,4,26,13,45,127.5,401.0,3.35,15.0,507.5,471.24,370.49
2017,4,26,14,0,192.0,405.0,3.4,15.0,563.0,544.94,428.11
2017,4,26,14,15,108.0,348.5,3.4,15.0,437.0,428.51,338.55
2017,4,26,14,30,24.0,292.0,3.4,15.0,311.0,263.82,208.95
2017,4,26,14,45,67.5,311.5,3.4,15.0,360.5,350.48,279.6
2017,4,26,15,0,111.0,331.0,3.4,15.0,410.0,421.8,336.83
2017,4,26,15,15,234.0,296.0,3.4,15.0,449.0,537.91,430.75
2017,4,26,15,30,357.0,261.0,3.4,15.0,488.0,656.27,524.14
2017,4,26,15,45,228.5,252.0,3.4,15.0,393.5,501.76,404.9
2017,4,26,16,0,100.0,243.0,3.4,15.0,299.0,345.8,280.73
2017,4,26,16,15,170.5,217.5,3.4,14.5,302.0,417.72,342.52
2017,4,26,16,30,241.0,192.0,3.4,14.0,305.0,487.87,401.66
2017,4,26,16,45,286.5,162.5,3.45,14.0,281.5,500.28,414.39
2017,4,26,17,0,332.0,133.0,3.5,14.0,258.0,509.01,424.35
2017,4,26,17,15,294.0,119.5,3.5,13.5,217.5,455.5,382.37
2017,4,26,17,30,256.0,106.0,3.5,13.0,177.0,402.57,339.6
2017,4,26,17,45,328.0,81.0,3.5,13.0,152.5,456.04,383.36
2017,4,26,18,0,400.0,56.0,3.5,13.0,128.0,484.91,402.45
2017,4,26,18,15,291.0,43.0,3.5,12.5,86.5,360.96,295.72
2017,4,26,18,30,182.0,30.0,3.5,12.0,45.0,245.67,172.87
2017,4,26,18,45,91.0,15.0,3.5,12.0,22.5,85.17,0.0
2017,4,26,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,4.5,3.7,9.0,4.5,0.0,0.0
2017,4,27,5,30,0.0,9.0,3.7,9.0,9.0,7.08,0.0
2017,4,27,5,45,120.5,25.0,3.7,9.5,39.5,18.87,6.19
2017,4,27,6,0,241.0,41.0,3.7,10.0,70.0,30.96,21.25
2017,4,27,6,15,318.0,55.0,3.7,10.5,113.0,41.41,31.32
2017,4,27,6,30,395.0,69.0,3.7,11.0,156.0,51.78,41.01
2017,4,27,6,45,448.0,80.5,3.7,11.5,203.5,60.12,48.64
2017,4,27,7,0,501.0,92.0,3.7,12.0,251.0,71.01,58.36
2017,4,27,7,15,565.5,91.0,3.7,12.5,300.5,69.83,57.1
2017,4,27,7,30,630.0,90.0,3.7,13.0,350.0,69.13,56.21
2017,4,27,7,45,508.5,137.0,3.7,13.5,364.5,95.5,79.16
2017,4,27,8,0,387.0,184.0,3.7,14.0,379.0,119.89,99.97
2017,4,27,8,15,585.0,148.5,3.65,14.0,477.0,102.73,84.71
2017,4,27,8,30,783.0,113.0,3.6,14.0,575.0,90.34,73.69
2017,4,27,8,45,793.0,120.0,3.6,14.5,619.0,93.94,76.45
2017,4,27,9,0,803.0,127.0,3.6,15.0,663.0,97.28,78.96
2017,4,27,9,15,816.0,130.0,3.6,15.0,703.0,98.0,79.38
2017,4,27,9,30,829.0,133.0,3.6,15.0,743.0,98.65,79.75
2017,4,27,9,45,852.0,128.0,3.6,15.5,780.5,95.01,76.33
2017,4,27,10,0,875.0,123.0,3.6,16.0,818.0,130.83,82.58
2017,4,27,10,15,882.0,124.5,3.65,16.0,846.0,187.93,111.55
2017,4,27,10,30,889.0,126.0,3.7,16.0,874.0,245.85,154.43
2017,4,27,10,45,888.5,130.0,3.75,16.5,894.0,303.96,203.7
2017,4,27,11,0,888.0,134.0,3.8,17.0,914.0,361.69,254.81
2017,4,27,11,15,891.0,135.0,3.9,17.0,928.0,418.35,305.72
2017,4,27,11,30,894.0,136.0,4.0,17.0,942.0,474.57,355.63
2017,4,27,11,45,891.0,139.0,4.1,17.0,947.0,528.58,402.82
2017,4,27,12,0,888.0,142.0,4.2,17.0,952.0,581.19,447.68
2017,4,27,12,15,887.5,141.5,4.25,17.0,950.0,631.24,489.44
2017,4,27,12,30,887.0,141.0,4.3,17.0,948.0,679.58,528.91
2017,4,27,12,45,711.0,242.0,4.35,17.0,885.0,700.69,544.41
2017,4,27,13,0,535.0,343.0,4.4,17.0,822.0,695.66,539.6
2017,4,27,13,15,536.5,333.0,4.4,17.0,806.0,722.94,561.26
2017,4,27,13,30,538.0,323.0,4.4,17.0,790.0,747.9,580.87
2017,4,27,13,45,703.0,227.0,4.45,17.0,819.0,835.9,650.02
2017,4,27,14,0,868.0,131.0,4.5,17.0,848.0,900.97,699.01
2017,4,27,14,15,859.5,129.0,4.55,16.5,817.0,922.12,716.3
2017,4,27,14,30,851.0,127.0,4.6,16.0,786.0,952.92,740.94
2017,4,27,14,45,834.5,127.5,4.65,16.0,748.0,962.19,749.05
2017,4,27,15,0,818.0,128.0,4.7,16.0,710.0,967.46,754.68
2017,4,27,15,15,685.0,162.0,4.7,15.5,629.5,898.51,708.39
2017,4,27,15,30,552.0,196.0,4.7,15.0,549.0,804.34,642.53
2017,4,27,15,45,653.0,153.5,4.75,15.0,541.0,879.53,701.08
2017,4,27,16,0,754.0,111.0,4.8,15.0,533.0,938.3,745.91
2017,4,27,16,15,580.5,137.5,4.75,14.5,444.5,797.64,644.92
2017,4,27,16,30,407.0,164.0,4.7,14.0,356.0,645.01,530.19
2017,4,27,16,45,525.0,126.0,4.7,14.0,344.0,717.44,590.39
2017,4,27,17,0,643.0,88.0,4.7,14.0,332.0,794.74,650.78
2017,4,27,17,15,595.5,81.0,4.65,13.5,280.5,731.8,604.12
2017,4,27,17,30,548.0,74.0,4.6,13.0,229.0,667.75,555.4
2017,4,27,17,45,484.0,64.5,4.6,12.5,180.5,584.67,489.15
2017,4,27,18,0,420.0,55.0,4.6,12.0,132.0,502.43,420.09
2017,4,27,18,15,315.0,42.5,4.55,12.0,89.5,383.1,316.0
2017,4,27,18,30,210.0,30.0,4.5,12.0,47.0,270.46,196.42
2017,4,27,18,45,105.0,15.0,4.45,12.0,23.5,96.5,0.0
2017,4,27,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,6.0,3.35,8.5,6.0,0.0,0.0
2017,4,28,5,30,0.0,12.0,3.4,9.0,12.0,9.44,0.0
2017,4,28,5,45,148.5,27.0,3.45,9.5,45.5,20.41,8.3
2017,4,28,6,0,297.0,42.0,3.5,10.0,79.0,31.98,22.24
2017,4,28,6,15,382.5,54.5,3.45,10.5,125.0,44.08,33.75
2017,4,28,6,30,468.0,67.0,3.4,11.0,171.0,53.77,42.82
2017,4,28,6,45,533.5,74.5,3.4,11.5,222.5,59.24,47.87
2017,4,28,7,0,599.0,82.0,3.4,12.0,274.0,64.73,52.73
2017,4,28,7,15,679.0,72.5,3.35,12.0,326.0,58.37,46.96
2017,4,28,7,30,759.0,63.0,3.3,12.0,378.0,57.17,45.75
2017,4,28,7,45,778.5,80.0,3.3,12.5,440.0,69.66,56.6
2017,4,28,8,0,798.0,97.0,3.3,13.0,502.0,81.61,66.81
2017,4,28,8,15,820.0,100.5,3.2,13.0,552.5,83.71,68.41
2017,4,28,8,30,842.0,104.0,3.1,13.0,603.0,85.74,69.95
2017,4,28,8,45,859.5,107.0,3.05,13.5,650.0,87.24,70.9
2017,4,28,9,0,877.0,110.0,3.0,14.0,697.0,88.65,71.79
2017,4,28,9,15,889.0,112.5,2.9,14.0,738.5,98.71,80.27
2017,4,28,9,30,901.0,115.0,2.8,14.0,780.0,100.0,81.18
2017,4,28,9,45,903.5,120.5,2.75,14.5,814.0,102.36,82.87
2017,4,28,10,0,906.0,126.0,2.7,15.0,848.0,136.74,85.76
2017,4,28,10,15,912.5,127.5,2.7,15.0,877.0,195.63,116.39
2017,4,28,10,30,919.0,129.0,2.7,15.0,906.0,255.26,160.84
2017,4,28,10,45,929.0,127.0,2.7,15.5,929.0,314.34,210.56
2017,4,28,11,0,939.0,125.0,2.7,16.0,952.0,374.02,262.91
2017,4,28,11,15,941.5,125.5,2.7,16.0,965.5,432.88,315.45
2017,4,28,11,30,944.0,126.0,2.7,16.0,979.0,491.15,366.63
2017,4,28,11,45,949.0,123.5,2.7,16.5,986.0,547.81,414.52
2017,4,28,12,0,954.0,121.0,2.7,17.0,993.0,603.55,460.15
2017,4,28,12,15,953.5,120.5,2.75,17.0,991.0,656.34,503.27
2017,4,28,12,30,953.0,120.0,2.8,17.0,989.0,707.26,543.87
2017,4,28,12,45,952.5,118.5,2.85,17.0,979.5,755.28,581.43
2017,4,28,13,0,952.0,117.0,2.9,17.0,970.0,800.88,616.49
2017,4,28,13,15,948.0,116.0,2.95,17.0,952.5,841.6,646.45
2017,4,28,13,30,944.0,115.0,3.0,17.0,935.0,879.24,673.24
2017,4,28,13,45,938.0,114.0,3.05,17.0,909.5,911.96,696.63
2017,4,28,14,0,932.0,113.0,3.1,17.0,884.0,941.19,717.69
2017,4,28,14,15,923.5,111.0,3.1,17.0,852.0,963.58,733.79
2017,4,28,14,30,915.0,109.0,3.1,17.0,820.0,982.13,747.45
2017,4,28,14,45,904.5,107.0,3.1,17.0,781.5,994.91,757.36
2017,4,28,15,0,894.0,105.0,3.1,17.0,743.0,1003.78,764.85
2017,4,28,15,15,879.5,102.5,3.05,16.5,699.0,1004.26,767.85
2017,4,28,15,30,865.0,100.0,3.0,16.0,655.0,1013.96,777.42
2017,4,28,15,45,848.5,96.5,3.0,16.0,607.5,1003.48,772.27
2017,4,28,16,0,832.0,93.0,3.0,16.0,560.0,989.18,764.79
2017,4,28,16,15,808.0,89.5,3.0,15.5,508.5,963.62,750.92
2017,4,28,16,30,784.0,86.0,3.0,15.0,457.0,934.64,734.52
2017,4,28,16,45,753.0,81.0,3.0,15.0,404.0,893.6,707.76
2017,4,28,17,0,722.0,76.0,3.0,15.0,351.0,849.82,678.37
2017,4,28,17,15,676.5,70.5,2.95,14.5,297.5,796.86,642.0
2017,4,28,17,30,631.0,65.0,2.9,14.0,244.0,735.58,597.61
2017,4,28,17,45,563.0,57.5,2.9,13.5,193.0,649.82,532.13
2017,4,28,18,0,495.0,50.0,2.9,13.0,142.0,565.1,463.65
2017,4,28,18,15,386.0,39.5,2.9,12.5,97.5,442.67,360.67
2017,4,28,18,30,277.0,29.0,2.9,12.0,53.0,326.86,241.28
2017,4,28,18,45,138.5,14.5,2.95,12.0,26.5,123.19,0.0
2017,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,29,5,15,47.5,6.0,1.8,10.5,7.5,0.0,0.0
2017,4,29,5,30,95.0,12.0,1.8,11.0,15.0,9.44,0.0
2017,4,29,5,45,242.5,25.0,1.8,11.5,51.0,20.48,9.11
2017,4,29,6,0,390.0,38.0,1.8,12.0,87.0,31.34,21.62
2017,4,29,6,15,479.0,47.0,1.8,12.5,135.5,38.65,28.73
2017,4,29,6,30,568.0,56.0,1.8,13.0,184.0,46.0,35.6
2017,4,29,6,45,627.5,62.0,1.85,13.5,237.0,50.79,39.97
2017,4,29,7,0,687.0,68.0,1.9,14.0,290.0,55.62,44.22
2017,4,29,7,15,725.5,72.5,1.85,14.0,344.0,63.91,51.5
2017,4,29,7,30,764.0,77.0,1.8,14.0,398.0,67.57,54.58
2017,4,29,7,45,792.5,81.0,1.75,14.5,451.0,70.63,56.97
2017,4,29,8,0,821.0,85.0,1.7,15.0,504.0,73.62,59.27
2017,4,29,8,15,841.0,88.0,1.7,15.5,554.0,75.66,60.71
2017,4,29,8,30,861.0,91.0,1.7,16.0,604.0,77.63,62.09
2017,4,29,8,45,876.0,94.0,1.75,16.5,650.0,88.13,70.79
2017,4,29,9,0,891.0,97.0,1.8,17.0,696.0,90.32,72.3
2017,4,29,9,15,902.5,99.0,1.8,17.0,737.0,91.67,73.27
2017,4,29,9,30,914.0,101.0,1.8,17.0,778.0,92.88,74.13
2017,4,29,9,45,923.0,102.5,1.8,17.5,813.5,93.62,74.45
2017,4,29,10,0,932.0,104.0,1.8,18.0,849.0,129.44,77.09
2017,4,29,10,15,938.0,105.5,1.8,18.0,878.0,189.34,108.5
2017,4,29,10,30,944.0,107.0,1.8,18.0,907.0,249.91,153.39
2017,4,29,10,45,947.5,108.5,1.85,18.5,928.0,310.33,203.9
2017,4,29,11,0,951.0,110.0,1.9,19.0,949.0,370.71,256.3
2017,4,29,11,15,953.5,110.5,1.95,19.0,963.0,429.84,308.24
2017,4,29,11,30,956.0,111.0,2.0,19.0,977.0,488.34,358.81
2017,4,29,11,45,955.5,112.0,2.1,19.0,983.0,544.91,406.85
2017,4,29,12,0,955.0,113.0,2.2,19.0,989.0,600.11,452.55
2017,4,29,12,15,954.5,113.0,2.3,19.0,987.0,653.0,495.33
2017,4,29,12,30,954.0,113.0,2.4,19.0,985.0,704.04,535.7
2017,4,29,12,45,952.0,112.5,2.5,19.0,975.0,751.56,572.67
2017,4,29,13,0,950.0,112.0,2.6,19.0,965.0,796.6,607.18
2017,4,29,13,15,946.0,111.0,2.65,19.0,947.5,836.98,636.36
2017,4,29,13,30,942.0,110.0,2.7,19.0,930.0,874.28,662.61
2017,4,29,13,45,935.5,109.0,2.8,19.0,905.0,906.25,685.6
2017,4,29,14,0,929.0,108.0,2.9,19.0,880.0,934.71,706.31
2017,4,29,14,15,921.5,106.5,2.95,18.5,848.0,958.17,724.75
2017,4,29,14,30,914.0,105.0,3.0,18.0,816.0,977.89,740.89
2017,4,29,14,45,903.0,103.0,3.05,18.0,778.0,989.97,750.67
2017,4,29,15,0,892.0,101.0,3.1,18.0,740.0,998.12,758.06
2017,4,29,15,15,878.5,98.5,3.1,17.5,697.0,999.35,761.99
2017,4,29,15,30,865.0,96.0,3.1,17.0,654.0,996.72,763.53
2017,4,29,15,45,847.0,93.5,3.15,17.0,606.0,998.77,767.47
2017,4,29,16,0,829.0,91.0,3.2,17.0,558.0,984.1,760.0
2017,4,29,16,15,805.5,87.5,3.2,16.5,507.0,958.99,746.41
2017,4,29,16,30,782.0,84.0,3.2,16.0,456.0,930.49,730.3
2017,4,29,16,45,749.5,80.0,3.25,16.0,403.5,889.19,703.65
2017,4,29,17,0,717.0,76.0,3.3,16.0,351.0,852.2,679.45
2017,4,29,17,15,672.0,70.5,3.3,15.5,298.0,792.65,638.46
2017,4,29,17,30,627.0,65.0,3.3,15.0,245.0,731.91,594.71
2017,4,29,17,45,557.5,58.0,3.35,14.5,193.5,645.49,528.81
2017,4,29,18,0,488.0,51.0,3.4,14.0,142.0,560.13,459.92
2017,4,29,18,15,381.5,40.5,3.4,13.5,98.0,439.96,358.8
2017,4,29,18,30,275.0,30.0,3.4,13.0,54.0,326.07,244.52
2017,4,29,18,45,137.5,15.0,3.4,13.0,27.0,161.12,0.0
2017,4,29,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,30,5,15,42.0,6.5,2.85,10.5,8.0,0.0,0.0
2017,4,30,5,30,84.0,13.0,2.8,11.0,16.0,10.23,0.0
2017,4,30,5,45,216.5,26.5,2.8,11.5,50.5,21.6,10.59
2017,4,30,6,0,349.0,40.0,2.8,12.0,85.0,32.72,22.88
2017,4,30,6,15,435.5,49.5,2.7,12.0,132.0,40.27,30.26
2017,4,30,6,30,522.0,59.0,2.6,12.0,179.0,47.84,37.4
2017,4,30,6,45,580.0,65.5,2.55,12.5,230.0,52.82,41.95
2017,4,30,7,0,638.0,72.0,2.5,13.0,281.0,57.81,46.34
2017,4,30,7,15,677.0,77.5,2.4,13.5,333.5,61.78,49.7
2017,4,30,7,30,716.0,83.0,2.3,14.0,386.0,65.71,52.93
2017,4,30,7,45,746.5,86.5,2.25,14.5,437.5,73.65,59.61
2017,4,30,8,0,777.0,90.0,2.2,15.0,489.0,76.11,61.43
2017,4,30,8,15,798.0,93.5,2.15,15.5,538.0,78.31,63.01
2017,4,30,8,30,819.0,97.0,2.1,16.0,587.0,80.43,64.5
2017,4,30,8,45,837.0,99.0,2.1,16.5,632.5,81.42,65.02
2017,4,30,9,0,855.0,101.0,2.1,17.0,678.0,91.56,73.38
2017,4,30,9,15,867.0,103.0,2.1,17.5,718.5,92.81,74.09
2017,4,30,9,30,879.0,105.0,2.1,18.0,759.0,93.92,74.71
2017,4,30,9,45,892.0,104.5,2.1,18.5,795.0,93.62,74.16
2017,4,30,10,0,905.0,104.0,2.1,19.0,831.0,129.84,76.76
2017,4,30,10,15,912.0,105.5,2.15,19.0,859.0,188.16,108.01
2017,4,30,10,30,919.0,107.0,2.2,19.0,887.0,247.29,152.12
2017,4,30,10,45,924.0,107.5,2.25,19.5,908.5,305.91,201.24
2017,4,30,11,0,929.0,108.0,2.3,20.0,930.0,364.64,252.29
2017,4,30,11,15,932.0,108.5,2.35,20.0,944.0,422.53,303.23
2017,4,30,11,30,935.0,109.0,2.4,20.0,958.0,479.88,352.9
2017,4,30,11,45,936.5,109.0,2.5,20.0,964.5,535.41,400.15
2017,4,30,12,0,938.0,109.0,2.6,20.0,971.0,589.78,445.26
2017,4,30,12,15,937.5,109.5,2.7,20.0,969.5,641.95,487.58
2017,4,30,12,30,937.0,110.0,2.8,20.0,968.0,692.33,527.54
2017,4,30,12,45,927.5,114.5,2.95,20.0,957.0,737.75,563.21
2017,4,30,13,0,918.0,119.0,3.1,20.0,946.0,780.33,596.19
2017,4,30,13,15,914.5,118.0,3.2,20.0,929.0,819.89,625.53
2017,4,30,13,30,911.0,117.0,3.3,20.0,912.0,856.51,651.83
2017,4,30,13,45,904.5,116.5,3.45,20.0,888.0,887.97,674.88
2017,4,30,14,0,898.0,116.0,3.6,20.0,864.0,916.05,695.73
2017,4,30,14,15,890.5,114.5,3.7,19.5,833.0,938.78,714.1
2017,4,30,14,30,883.0,113.0,3.8,19.0,802.0,957.87,730.22
2017,4,30,14,45,872.5,111.0,3.95,19.0,765.0,969.92,740.64
2017,4,30,15,0,862.0,109.0,4.1,19.0,728.0,978.17,748.67
2017,4,30,15,15,848.5,106.5,4.1,18.5,685.5,992.43,761.62
2017,4,30,15,30,835.0,104.0,4.1,18.0,643.0,989.71,762.98
2017,4,30,15,45,817.5,101.0,4.2,18.0,596.5,978.56,757.89
2017,4,30,16,0,800.0,98.0,4.3,18.0,550.0,963.69,750.33
2017,4,30,16,15,776.0,94.0,4.25,17.5,500.0,937.46,735.26
2017,4,30,16,30,752.0,90.0,4.2,17.0,450.0,907.89,717.68
2017,4,30,16,45,721.0,85.0,4.2,17.0,398.5,874.02,695.54
2017,4,30,17,0,690.0,80.0,4.2,17.0,347.0,831.27,666.31
2017,4,30,17,15,644.5,74.5,4.15,16.5,294.5,771.58,624.42
2017,4,30,17,30,599.0,69.0,4.1,16.0,242.0,710.73,579.84
2017,4,30,17,45,532.5,61.0,4.1,15.5,192.0,626.23,514.61
2017,4,30,18,0,466.0,53.0,4.1,15.0,142.0,542.7,446.64
2017,4,30,18,15,360.0,42.5,4.05,14.5,98.5,423.36,345.96
2017,4,30,18,30,254.0,32.0,4.0,14.0,55.0,309.86,235.46
2017,4,30,18,45,127.0,16.0,4.0,13.5,27.5,151.45,0.0
2017,4,30,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,1,5,15,65.5,7.0,2.45,12.0,9.5,5.51,0.0
2017,5,1,5,30,131.0,14.0,2.4,12.0,19.0,11.02,0.0
2017,5,1,5,45,268.0,26.0,2.4,12.5,55.5,21.32,10.84
2017,5,1,6,0,405.0,38.0,2.4,13.0,92.0,31.34,21.65
2017,5,1,6,15,488.0,46.5,2.35,13.5,140.0,38.24,28.31
2017,5,1,6,30,571.0,55.0,2.3,14.0,188.0,45.19,34.76
2017,5,1,6,45,628.5,60.0,2.25,14.5,240.0,49.26,38.46
2017,5,1,7,0,686.0,65.0,2.2,15.0,292.0,57.8,45.96
2017,5,1,7,15,722.5,69.5,2.1,15.0,345.0,61.52,49.16
2017,5,1,7,30,759.0,74.0,2.0,15.0,398.0,65.21,52.26
2017,5,1,7,45,787.5,77.0,1.95,15.5,450.0,67.61,54.08
2017,5,1,8,0,816.0,80.0,1.9,16.0,502.0,70.0,55.85
2017,5,1,8,15,835.5,83.0,1.85,16.5,551.0,72.13,57.39
2017,5,1,8,30,855.0,86.0,1.8,17.0,600.0,82.61,66.1
2017,5,1,8,45,869.0,88.5,1.8,17.5,645.0,84.68,67.52
2017,5,1,9,0,883.0,91.0,1.8,18.0,690.0,86.59,68.83
2017,5,1,9,15,894.0,93.0,1.8,18.0,730.5,87.99,69.83
2017,5,1,9,30,905.0,95.0,1.8,18.0,771.0,89.24,70.74
2017,5,1,9,45,918.0,94.0,1.8,18.5,806.5,88.81,70.09
2017,5,1,10,0,931.0,93.0,1.8,19.0,842.0,127.97,73.59
2017,5,1,10,15,936.0,94.0,1.85,19.0,869.5,187.02,105.78
2017,5,1,10,30,941.0,95.0,1.9,19.0,897.0,246.6,150.58
2017,5,1,10,45,944.5,95.5,1.95,19.5,917.5,305.82,200.37
2017,5,1,11,0,948.0,96.0,2.0,20.0,938.0,364.95,251.83
2017,5,1,11,15,949.5,97.0,2.15,20.0,951.0,423.36,303.38
2017,5,1,11,30,951.0,98.0,2.3,20.0,964.0,481.04,353.56
2017,5,1,11,45,951.0,98.0,2.45,20.5,969.0,536.35,400.06
2017,5,1,12,0,951.0,98.0,2.6,21.0,974.0,590.3,444.15
2017,5,1,12,15,950.0,98.0,2.7,21.0,971.5,642.07,486.06
2017,5,1,12,30,949.0,98.0,2.8,21.0,969.0,691.93,525.54
2017,5,1,12,45,934.5,105.0,2.9,21.0,956.0,736.14,559.95
2017,5,1,13,0,920.0,112.0,3.0,21.0,943.0,777.15,591.37
2017,5,1,13,15,916.0,111.5,3.05,21.0,925.5,816.53,619.93
2017,5,1,13,30,912.0,111.0,3.1,21.0,908.0,852.96,645.66
2017,5,1,13,45,907.0,109.0,3.2,21.0,884.0,884.05,668.04
2017,5,1,14,0,902.0,107.0,3.3,21.0,860.0,911.76,688.21
2017,5,1,14,15,895.0,105.5,3.35,20.5,829.5,934.68,706.28
2017,5,1,14,30,888.0,104.0,3.4,20.0,799.0,954.0,722.12
2017,5,1,14,45,880.0,101.5,3.45,20.0,762.5,967.65,732.94
2017,5,1,15,0,872.0,99.0,3.5,20.0,726.0,977.57,741.43
2017,5,1,15,15,859.5,96.5,3.55,19.5,684.5,979.29,745.98
2017,5,1,15,30,847.0,94.0,3.6,19.0,643.0,977.26,748.21
2017,5,1,15,45,832.5,90.5,3.65,19.0,597.0,981.22,753.35
2017,5,1,16,0,818.0,87.0,3.7,19.0,551.0,968.65,747.14
2017,5,1,16,15,796.0,83.5,3.7,18.5,501.5,944.93,734.36
2017,5,1,16,30,774.0,80.0,3.7,18.0,452.0,917.91,719.14
2017,5,1,16,45,744.5,76.0,3.7,18.0,401.0,879.65,694.19
2017,5,1,17,0,715.0,72.0,3.7,18.0,350.0,838.76,666.76
2017,5,1,17,15,672.5,67.0,3.7,17.5,298.0,788.31,632.49
2017,5,1,17,30,630.0,62.0,3.7,17.0,246.0,730.7,591.19
2017,5,1,17,45,563.0,55.5,3.7,16.5,195.5,647.29,527.75
2017,5,1,18,0,496.0,49.0,3.7,16.0,145.0,565.01,461.67
2017,5,1,18,15,394.0,39.5,3.65,15.5,101.0,449.9,365.48
2017,5,1,18,30,292.0,30.0,3.6,15.0,57.0,340.66,260.31
2017,5,1,18,45,146.0,15.0,3.6,15.0,28.5,170.77,0.0
2017,5,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,2,5,15,50.5,7.5,2.85,13.5,9.5,5.9,0.0
2017,5,2,5,30,101.0,15.0,2.8,14.0,19.0,11.8,0.0
2017,5,2,5,45,231.0,27.5,2.75,14.5,54.5,22.39,11.96
2017,5,2,6,0,361.0,40.0,2.7,15.0,90.0,32.68,22.67
2017,5,2,6,15,444.0,49.0,2.65,15.0,136.0,39.84,29.56
2017,5,2,6,30,527.0,58.0,2.6,15.0,182.0,47.03,36.25
2017,5,2,6,45,585.5,63.5,2.6,15.5,233.0,51.31,40.12
2017,5,2,7,0,644.0,69.0,2.6,16.0,284.0,55.66,43.87
2017,5,2,7,15,681.5,74.0,2.55,16.5,336.0,59.35,46.94
2017,5,2,7,30,719.0,79.0,2.5,17.0,388.0,68.14,54.4
2017,5,2,7,45,750.0,82.0,2.45,17.5,439.0,70.4,56.05
2017,5,2,8,0,781.0,85.0,2.4,18.0,490.0,72.64,57.68
2017,5,2,8,15,801.0,88.0,2.35,18.0,538.5,74.6,59.16
2017,5,2,8,30,821.0,91.0,2.3,18.0,587.0,76.49,60.59
2017,5,2,8,45,839.0,92.5,2.3,18.5,632.5,86.25,68.6
2017,5,2,9,0,857.0,94.0,2.3,19.0,678.0,87.58,69.4
2017,5,2,9,15,869.0,96.0,2.25,19.0,718.0,88.91,70.34
2017,5,2,9,30,881.0,98.0,2.2,19.0,758.0,90.11,71.19
2017,5,2,9,45,890.5,99.0,2.2,19.5,792.5,90.56,71.29
2017,5,2,10,0,900.0,100.0,2.2,20.0,827.0,131.66,76.19
2017,5,2,10,15,906.5,101.5,2.2,20.0,855.0,189.39,108.28
2017,5,2,10,30,913.0,103.0,2.2,20.0,883.0,247.85,152.37
2017,5,2,10,45,918.0,103.5,2.2,20.5,904.0,305.86,201.02
2017,5,2,11,0,923.0,104.0,2.2,21.0,925.0,363.98,251.36
2017,5,2,11,15,926.0,105.0,2.2,21.0,939.0,421.58,301.68
2017,5,2,11,30,929.0,106.0,2.2,21.0,953.0,478.66,350.66
2017,5,2,11,45,930.5,106.0,2.25,21.5,959.5,533.6,396.17
2017,5,2,12,0,932.0,106.0,2.3,22.0,966.0,587.38,439.36
2017,5,2,12,15,931.5,106.0,2.35,22.0,964.5,638.61,480.25
2017,5,2,12,30,931.0,106.0,2.4,22.0,963.0,688.03,518.77
2017,5,2,12,45,918.0,112.5,2.5,22.0,950.5,732.07,552.7
2017,5,2,13,0,905.0,119.0,2.6,22.0,938.0,773.08,583.83
2017,5,2,13,15,901.5,118.5,2.65,22.0,921.5,812.36,612.22
2017,5,2,13,30,898.0,118.0,2.7,22.0,905.0,848.79,637.7
2017,5,2,13,45,893.0,116.5,2.8,22.0,881.0,880.01,660.0
2017,5,2,14,0,888.0,115.0,2.9,22.0,857.0,907.93,680.18
2017,5,2,14,15,880.0,113.0,2.95,21.5,826.0,929.23,696.99
2017,5,2,14,30,872.0,111.0,3.0,21.0,795.0,946.88,711.59
2017,5,2,14,45,862.0,109.0,3.1,21.0,758.5,958.96,721.65
2017,5,2,15,0,852.0,107.0,3.2,21.0,722.0,967.31,729.43
2017,5,2,15,15,838.5,104.5,3.25,20.5,680.0,981.15,742.19
2017,5,2,15,30,825.0,102.0,3.3,20.0,638.0,978.18,743.7
2017,5,2,15,45,807.5,98.5,3.35,20.0,592.0,966.21,737.91
2017,5,2,16,0,790.0,95.0,3.4,20.0,546.0,950.58,729.74
2017,5,2,16,15,766.5,91.5,3.4,19.5,496.5,925.37,715.95
2017,5,2,16,30,743.0,88.0,3.4,19.0,447.0,896.93,699.73
2017,5,2,16,45,711.0,83.5,3.45,19.0,396.0,862.26,677.71
2017,5,2,17,0,679.0,79.0,3.5,19.0,345.0,819.26,649.07
2017,5,2,17,15,634.5,73.5,3.55,18.5,293.5,760.67,609.1
2017,5,2,17,30,590.0,68.0,3.6,18.0,242.0,700.99,566.47
2017,5,2,17,45,524.0,60.5,3.65,17.5,192.5,617.83,503.37
2017,5,2,18,0,458.0,53.0,3.7,17.0,143.0,535.7,437.63
2017,5,2,18,15,357.0,42.5,3.7,16.5,100.0,421.0,342.15
2017,5,2,18,30,256.0,32.0,3.7,16.0,57.0,312.05,240.38
2017,5,2,18,45,128.0,16.0,3.75,15.5,28.5,153.51,0.0
2017,5,2,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,3,5,15,66.5,8.0,1.3,15.5,10.5,6.29,0.0
2017,5,3,5,30,133.0,16.0,1.3,16.0,21.0,12.25,0.0
2017,5,3,5,45,264.5,27.5,1.3,16.5,58.0,22.47,12.25
2017,5,3,6,0,396.0,39.0,1.3,17.0,95.0,32.02,21.99
2017,5,3,6,15,477.5,47.5,1.25,17.0,142.5,38.89,28.53
2017,5,3,6,30,559.0,56.0,1.2,17.0,190.0,45.78,34.89
2017,5,3,6,45,611.5,62.0,1.2,17.5,241.0,50.49,39.08
2017,5,3,7,0,664.0,68.0,1.2,18.0,292.0,55.2,43.12
2017,5,3,7,15,701.0,72.5,1.1,18.0,344.0,63.41,50.19
2017,5,3,7,30,738.0,77.0,1.0,18.0,396.0,66.98,53.14
2017,5,3,7,45,764.0,81.0,0.95,18.5,447.0,69.94,55.39
2017,5,3,8,0,790.0,85.0,0.9,19.0,498.0,72.81,57.54
2017,5,3,8,15,810.0,88.5,0.9,19.0,546.5,75.12,59.31
2017,5,3,8,30,830.0,92.0,0.9,19.0,595.0,77.32,61.0
2017,5,3,8,45,844.5,94.5,0.95,19.5,640.0,87.58,69.37
2017,5,3,9,0,859.0,97.0,1.0,20.0,685.0,89.36,70.52
2017,5,3,9,15,870.5,99.5,1.0,20.0,725.0,90.9,71.64
2017,5,3,9,30,882.0,102.0,1.0,20.0,765.0,92.29,72.64
2017,5,3,9,45,891.5,103.0,1.05,20.5,799.5,92.68,72.67
2017,5,3,10,0,901.0,104.0,1.1,21.0,834.0,135.99,78.28
2017,5,3,10,15,907.5,105.5,1.1,21.0,862.0,193.77,110.6
2017,5,3,10,30,914.0,107.0,1.1,21.0,890.0,252.29,154.37
2017,5,3,10,45,919.0,107.5,1.1,21.5,911.0,310.35,202.36
2017,5,3,11,0,924.0,108.0,1.1,22.0,932.0,368.52,251.8
2017,5,3,11,15,926.5,108.5,1.15,22.0,945.5,425.67,300.89
2017,5,3,11,30,929.0,109.0,1.2,22.0,959.0,482.22,348.57
2017,5,3,11,45,931.0,109.0,1.25,22.5,965.0,537.39,393.22
2017,5,3,12,0,933.0,109.0,1.3,23.0,971.0,591.47,435.58
2017,5,3,12,15,932.5,108.5,1.35,22.5,969.5,642.38,476.18
2017,5,3,12,30,932.0,108.0,1.4,22.0,968.0,691.45,514.59
2017,5,3,12,45,929.5,108.0,1.5,22.0,958.5,737.5,549.52
2017,5,3,13,0,927.0,108.0,1.6,22.0,949.0,781.11,582.13
2017,5,3,13,15,923.5,107.5,1.7,22.0,932.0,820.88,610.32
2017,5,3,13,30,920.0,107.0,1.8,22.0,915.0,857.73,636.07
2017,5,3,13,45,915.5,105.5,1.9,22.0,891.0,889.72,658.64
2017,5,3,14,0,911.0,104.0,2.0,22.0,867.0,918.37,679.11
2017,5,3,14,15,687.5,201.5,2.05,21.5,765.5,862.58,644.18
2017,5,3,14,30,464.0,299.0,2.1,21.0,664.0,765.38,575.91
2017,5,3,14,45,510.0,266.0,2.2,21.0,650.0,795.64,601.25
2017,5,3,15,0,556.0,233.0,2.3,21.0,636.0,823.47,623.95
2017,5,3,15,15,705.0,162.5,2.35,20.5,642.5,921.65,695.61
2017,5,3,15,30,854.0,92.0,2.4,20.0,649.0,982.81,739.38
2017,5,3,15,45,838.5,88.5,2.45,20.0,603.0,972.76,734.51
2017,5,3,16,0,823.0,85.0,2.5,20.0,557.0,971.85,736.65
2017,5,3,16,15,553.0,139.5,2.5,19.5,444.0,773.49,602.23
2017,5,3,16,30,283.0,194.0,2.5,19.0,331.0,531.52,423.9
2017,5,3,16,45,239.0,175.5,2.55,19.0,282.5,468.34,377.82
2017,5,3,17,0,195.0,157.0,2.6,19.0,234.0,381.84,311.41
2017,5,3,17,15,182.5,136.0,2.6,18.5,200.0,346.32,284.8
2017,5,3,17,30,170.0,115.0,2.6,18.0,166.0,309.93,256.35
2017,5,3,17,45,345.0,81.5,2.6,17.5,158.5,471.16,388.73
2017,5,3,18,0,520.0,48.0,2.6,17.0,151.0,585.51,474.08
2017,5,3,18,15,423.0,39.0,2.55,16.5,107.0,474.72,382.1
2017,5,3,18,30,326.0,30.0,2.5,16.0,63.0,369.4,284.54
2017,5,3,18,45,163.0,15.0,2.5,15.5,31.5,187.06,3.04
2017,5,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,5,15,72.0,8.5,1.6,13.0,11.5,6.69,0.0
2017,5,4,5,30,144.0,17.0,1.6,13.0,23.0,13.82,0.0
2017,5,4,5,45,272.0,28.5,1.6,13.5,60.5,23.29,13.37
2017,5,4,6,0,400.0,40.0,1.6,14.0,98.0,32.82,23.04
2017,5,4,6,15,479.5,48.0,1.55,14.0,145.0,39.26,29.26
2017,5,4,6,30,559.0,56.0,1.5,14.0,192.0,45.76,35.32
2017,5,4,6,45,293.5,90.5,1.45,14.5,163.5,64.79,52.27
2017,5,4,7,0,28.0,125.0,1.4,15.0,135.0,87.88,72.47
2017,5,4,7,15,39.5,148.5,1.4,15.0,164.5,103.01,85.5
2017,5,4,7,30,51.0,172.0,1.4,15.0,194.0,117.84,98.09
2017,5,4,7,45,48.0,191.0,1.4,15.5,214.0,129.7,107.73
2017,5,4,8,0,45.0,210.0,1.4,16.0,234.0,141.28,117.01
2017,5,4,8,15,46.0,230.0,1.4,16.0,256.5,153.2,126.69
2017,5,4,8,30,47.0,250.0,1.4,16.0,279.0,164.82,136.04
2017,5,4,8,45,47.0,268.5,1.4,16.5,299.5,175.35,144.15
2017,5,4,9,0,47.0,287.0,1.4,17.0,320.0,185.58,151.94
2017,5,4,9,15,64.0,316.5,1.4,17.0,363.5,201.31,164.5
2017,5,4,9,30,81.0,346.0,1.4,17.0,407.0,216.47,176.49
2017,5,4,9,45,154.5,368.5,1.4,17.0,491.5,214.51,174.5
2017,5,4,10,0,228.0,391.0,1.4,17.0,576.0,244.68,183.36
2017,5,4,10,15,354.5,362.0,1.4,17.0,661.0,256.85,184.13
2017,5,4,10,30,481.0,333.0,1.4,17.0,746.0,286.37,201.12
2017,5,4,10,45,404.5,375.5,1.45,17.5,729.0,327.82,237.42
2017,5,4,11,0,328.0,418.0,1.5,18.0,712.0,370.71,274.14
2017,5,4,11,15,626.5,264.0,1.55,18.0,835.0,408.93,299.89
2017,5,4,11,30,925.0,110.0,1.6,18.0,958.0,482.66,356.23
2017,5,4,11,45,929.0,108.5,1.65,18.0,965.0,537.49,402.26
2017,5,4,12,0,933.0,107.0,1.7,18.0,972.0,591.37,446.4
2017,5,4,12,15,690.5,245.5,1.75,18.0,885.0,609.13,461.21
2017,5,4,12,30,448.0,384.0,1.8,18.0,798.0,601.91,455.72
2017,5,4,12,45,340.5,418.0,1.85,18.0,731.0,583.06,442.7
2017,5,4,13,0,233.0,452.0,1.9,18.0,664.0,549.98,418.52
2017,5,4,13,15,394.0,388.0,1.9,17.5,738.5,652.27,497.1
2017,5,4,13,30,555.0,324.0,1.9,17.0,813.0,767.15,582.22
2017,5,4,13,45,338.5,367.0,1.95,17.0,663.0,636.55,486.87
2017,5,4,14,0,122.0,410.0,2.0,17.0,513.0,488.59,376.1
2017,5,4,14,15,209.0,386.5,2.0,17.0,554.5,558.02,431.41
2017,5,4,14,30,296.0,363.0,2.0,17.0,596.0,651.52,501.61
2017,5,4,14,45,250.0,352.5,2.05,17.0,543.0,612.49,473.12
2017,5,4,15,0,204.0,342.0,2.1,17.0,490.0,546.86,426.03
2017,5,4,15,15,154.5,319.5,2.1,16.5,428.0,484.27,380.55
2017,5,4,15,30,105.0,297.0,2.1,16.0,366.0,394.82,313.47
2017,5,4,15,45,80.5,268.0,2.15,16.0,318.5,344.93,275.64
2017,5,4,16,0,56.0,239.0,2.2,16.0,271.0,293.52,235.6
2017,5,4,16,15,44.5,213.0,2.25,15.5,237.5,257.84,208.25
2017,5,4,16,30,33.0,187.0,2.3,15.0,204.0,221.27,179.54
2017,5,4,16,45,34.0,168.0,2.4,14.5,183.5,205.58,167.92
2017,5,4,17,0,35.0,149.0,2.5,14.0,163.0,189.47,155.64
2017,5,4,17,15,27.0,129.0,2.55,13.5,138.5,162.68,133.7
2017,5,4,17,30,19.0,109.0,2.6,13.0,114.0,119.94,97.82
2017,5,4,17,45,10.5,88.5,2.7,13.0,91.0,93.21,74.67
2017,5,4,18,0,2.0,68.0,2.8,13.0,68.0,66.06,50.79
2017,5,4,18,15,1.0,47.5,2.85,12.5,47.5,44.63,32.05
2017,5,4,18,30,0.0,27.0,2.9,12.0,27.0,21.16,11.41
2017,5,4,18,45,0.0,13.5,2.95,12.0,13.5,10.28,0.0
2017,5,4,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
