Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,9.5,3.3,11.0,9.5,7.47,0.0
2017,5,5,5,30,0.0,19.0,3.4,11.0,19.0,14.24,0.0
2017,5,5,5,45,81.5,36.0,3.55,11.5,48.0,26.65,16.49
2017,5,5,6,0,163.0,53.0,3.7,12.0,77.0,39.05,28.73
2017,5,5,6,15,206.0,71.5,3.85,12.0,114.0,52.08,40.91
2017,5,5,6,30,249.0,90.0,4.0,12.0,151.0,64.88,52.72
2017,5,5,6,45,289.5,104.0,4.15,12.5,191.0,74.66,61.49
2017,5,5,7,0,330.0,118.0,4.3,13.0,231.0,82.51,68.32
2017,5,5,7,15,501.5,109.0,4.35,13.0,312.5,78.88,64.94
2017,5,5,7,30,673.0,100.0,4.4,13.0,394.0,76.27,62.44
2017,5,5,7,45,699.0,106.5,4.45,13.5,444.5,80.05,65.44
2017,5,5,8,0,725.0,113.0,4.5,14.0,495.0,83.67,68.25
2017,5,5,8,15,748.0,117.0,4.5,14.0,544.0,85.49,69.61
2017,5,5,8,30,771.0,121.0,4.5,14.0,593.0,94.64,77.34
2017,5,5,8,45,786.5,126.0,4.5,14.5,638.0,96.82,78.85
2017,5,5,9,0,802.0,131.0,4.5,15.0,683.0,98.84,80.22
2017,5,5,9,15,817.0,134.0,4.5,15.0,724.5,99.48,80.57
2017,5,5,9,30,832.0,137.0,4.5,15.0,766.0,100.04,80.87
2017,5,5,9,45,850.0,135.5,4.55,15.0,803.0,98.12,79.07
2017,5,5,10,0,868.0,134.0,4.6,15.0,840.0,143.93,86.37
2017,5,5,10,15,876.5,136.0,4.6,15.0,870.0,209.4,127.59
2017,5,5,10,30,885.0,138.0,4.6,15.0,900.0,267.12,172.91
2017,5,5,10,45,885.0,143.5,4.6,15.5,920.5,325.32,223.38
2017,5,5,11,0,885.0,149.0,4.6,16.0,941.0,383.24,275.03
2017,5,5,11,15,889.5,150.0,4.6,16.0,956.5,439.89,325.95
2017,5,5,11,30,894.0,151.0,4.6,16.0,972.0,496.29,375.86
2017,5,5,11,45,887.5,157.5,4.7,16.0,977.0,550.23,423.03
2017,5,5,12,0,881.0,164.0,4.8,16.0,982.0,608.22,471.87
2017,5,5,12,15,881.5,164.0,4.85,16.0,981.5,660.41,515.13
2017,5,5,12,30,882.0,164.0,4.9,16.0,981.0,711.0,556.21
2017,5,5,12,45,882.0,163.0,4.95,16.0,972.5,758.58,594.25
2017,5,5,13,0,882.0,162.0,5.0,16.0,964.0,803.92,629.97
2017,5,5,13,15,737.5,234.5,5.05,15.5,897.0,804.19,630.5
2017,5,5,13,30,593.0,307.0,5.1,15.0,830.0,784.01,615.62
2017,5,5,13,45,515.0,323.0,5.15,15.0,768.5,762.98,600.42
2017,5,5,14,0,437.0,339.0,5.2,15.0,707.0,735.0,579.62
2017,5,5,14,15,487.0,307.0,5.2,14.5,703.5,773.88,612.49
2017,5,5,14,30,537.0,275.0,5.2,14.0,700.0,811.41,644.19
2017,5,5,14,45,654.5,223.0,5.25,14.0,716.5,899.79,713.71
2017,5,5,15,0,772.0,171.0,5.3,14.0,733.0,981.25,774.65
2017,5,5,15,15,754.0,167.0,5.3,13.5,689.5,976.12,773.65
2017,5,5,15,30,736.0,163.0,5.3,13.0,646.0,967.1,770.51
2017,5,5,15,45,694.5,165.5,5.35,13.0,595.5,937.46,751.26
2017,5,5,16,0,653.0,168.0,5.4,13.0,545.0,903.64,728.9
2017,5,5,16,15,687.0,128.0,5.4,12.5,493.0,897.25,727.96
2017,5,5,16,30,721.0,88.0,5.4,12.0,441.0,875.29,715.15
2017,5,5,16,45,605.5,101.0,5.4,12.0,375.5,779.93,644.57
2017,5,5,17,0,490.0,114.0,5.4,12.0,310.0,665.45,557.16
2017,5,5,17,15,391.0,120.5,5.4,11.5,263.0,573.9,485.92
2017,5,5,17,30,292.0,127.0,5.4,11.0,216.0,465.59,396.97
2017,5,5,17,45,232.5,108.5,5.45,11.0,170.5,385.71,329.33
2017,5,5,18,0,173.0,90.0,5.5,11.0,125.0,308.18,261.48
2017,5,5,18,15,115.0,66.5,5.55,10.5,87.0,208.37,174.08
2017,5,5,18,30,57.0,43.0,5.6,10.0,49.0,125.58,98.38
2017,5,5,18,45,28.5,21.5,5.65,10.0,24.5,59.46,13.21
2017,5,5,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,6,5,15,28.0,10.5,5.85,8.0,12.0,8.26,0.0
2017,5,6,5,30,56.0,21.0,5.8,8.0,24.0,15.79,0.0
2017,5,6,5,45,163.0,38.5,5.8,8.5,60.5,28.77,18.71
2017,5,6,6,0,270.0,56.0,5.8,9.0,97.0,41.74,31.51
2017,5,6,6,15,353.0,69.0,5.7,9.5,143.5,51.39,40.72
2017,5,6,6,30,436.0,82.0,5.6,10.0,190.0,60.99,49.64
2017,5,6,6,45,493.0,91.5,5.6,10.5,241.0,67.92,55.92
2017,5,6,7,0,550.0,101.0,5.6,11.0,292.0,77.54,64.41
2017,5,6,7,15,592.0,108.5,5.5,11.0,343.5,82.1,68.34
2017,5,6,7,30,634.0,116.0,5.4,11.0,395.0,86.56,72.1
2017,5,6,7,45,660.0,124.0,5.3,11.5,445.5,90.9,75.57
2017,5,6,8,0,686.0,132.0,5.2,12.0,496.0,95.04,78.8
2017,5,6,8,15,710.0,137.0,5.15,12.0,544.5,97.0,80.26
2017,5,6,8,30,734.0,142.0,5.1,12.0,593.0,98.86,81.63
2017,5,6,8,45,746.5,149.0,5.05,12.5,636.5,101.48,83.51
2017,5,6,9,0,759.0,156.0,5.0,13.0,680.0,103.85,85.18
2017,5,6,9,15,773.0,159.5,4.95,13.0,720.0,104.12,85.2
2017,5,6,9,30,787.0,163.0,4.9,13.0,760.0,113.7,93.27
2017,5,6,9,45,795.5,167.5,4.9,13.5,794.0,114.23,93.36
2017,5,6,10,0,804.0,172.0,4.9,14.0,828.0,161.93,102.67
2017,5,6,10,15,812.0,174.0,4.9,14.0,856.0,216.4,136.33
2017,5,6,10,30,820.0,176.0,4.9,14.0,884.0,272.05,180.41
2017,5,6,10,45,823.5,179.5,4.95,14.0,904.5,328.41,229.67
2017,5,6,11,0,827.0,183.0,5.0,14.0,925.0,385.08,280.69
2017,5,6,11,15,830.5,184.0,5.05,14.0,938.5,440.27,330.56
2017,5,6,11,30,834.0,185.0,5.1,14.0,952.0,495.3,379.57
2017,5,6,11,45,835.0,185.5,5.2,14.0,958.0,548.39,426.17
2017,5,6,12,0,836.0,186.0,5.3,14.0,964.0,600.58,471.01
2017,5,6,12,15,836.0,186.0,5.35,14.0,962.5,650.67,513.1
2017,5,6,12,30,836.0,186.0,5.4,14.0,961.0,699.22,553.1
2017,5,6,12,45,837.0,182.5,5.5,14.0,952.5,743.93,589.71
2017,5,6,13,0,838.0,179.0,5.6,14.0,944.0,786.46,624.14
2017,5,6,13,15,833.5,178.0,5.6,14.0,926.5,824.4,654.16
2017,5,6,13,30,829.0,177.0,5.6,14.0,909.0,859.4,681.61
2017,5,6,13,45,825.0,173.0,5.65,14.5,885.5,889.04,702.81
2017,5,6,14,0,821.0,169.0,5.7,15.0,862.0,915.35,721.59
2017,5,6,14,15,811.5,166.5,5.7,15.0,830.5,934.61,736.43
2017,5,6,14,30,802.0,164.0,5.7,15.0,799.0,950.12,748.74
2017,5,6,14,45,789.5,161.0,5.75,15.0,762.0,958.5,756.37
2017,5,6,15,0,777.0,158.0,5.8,15.0,725.0,972.31,768.17
2017,5,6,15,15,760.5,154.0,5.75,14.5,682.5,968.51,768.2
2017,5,6,15,30,744.0,150.0,5.7,14.0,640.0,960.91,765.71
2017,5,6,15,45,721.5,145.5,5.7,14.0,593.0,942.97,754.63
2017,5,6,16,0,699.0,141.0,5.7,14.0,546.0,921.46,741.01
2017,5,6,16,15,586.0,149.5,5.65,14.0,468.5,818.59,665.9
2017,5,6,16,30,473.0,158.0,5.6,14.0,391.0,705.01,580.73
2017,5,6,16,45,519.5,137.0,5.6,14.0,367.0,726.45,600.01
2017,5,6,17,0,566.0,116.0,5.6,14.0,343.0,753.01,622.3
2017,5,6,17,15,516.5,107.0,5.55,13.5,292.0,678.9,566.44
2017,5,6,17,30,467.0,98.0,5.5,13.0,241.0,613.8,516.28
2017,5,6,17,45,399.5,86.5,5.45,13.0,192.0,528.82,446.91
2017,5,6,18,0,332.0,75.0,5.4,13.0,143.0,445.98,376.68
2017,5,6,18,15,241.5,59.0,5.4,12.5,101.0,339.34,283.84
2017,5,6,18,30,151.0,43.0,5.4,12.0,59.0,220.39,176.9
2017,5,6,18,45,75.5,21.5,5.45,11.5,29.5,109.92,39.6
2017,5,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,7,5,15,54.0,11.0,4.15,9.0,14.0,8.65,0.0
2017,5,7,5,30,108.0,22.0,4.1,9.0,28.0,16.62,0.0
2017,5,7,5,45,227.5,36.0,4.1,9.5,66.0,27.29,17.57
2017,5,7,6,0,347.0,50.0,4.1,10.0,104.0,38.07,28.2
2017,5,7,6,15,427.5,60.0,4.0,10.5,151.5,48.23,37.77
2017,5,7,6,30,508.0,70.0,3.9,11.0,199.0,55.88,44.88
2017,5,7,6,45,562.5,78.0,3.8,11.5,250.0,61.65,50.08
2017,5,7,7,0,617.0,86.0,3.7,12.0,301.0,67.36,55.04
2017,5,7,7,15,656.0,92.0,3.6,12.0,353.5,71.31,58.43
2017,5,7,7,30,695.0,98.0,3.5,12.0,406.0,75.19,61.7
2017,5,7,7,45,720.5,103.5,3.45,12.5,456.5,78.38,64.18
2017,5,7,8,0,746.0,109.0,3.4,13.0,507.0,81.45,66.52
2017,5,7,8,15,767.5,113.0,3.3,13.5,555.5,90.37,73.95
2017,5,7,8,30,789.0,117.0,3.2,14.0,604.0,92.29,75.24
2017,5,7,8,45,802.5,122.0,3.15,14.5,648.0,94.53,76.79
2017,5,7,9,0,816.0,127.0,3.1,15.0,692.0,96.58,78.2
2017,5,7,9,15,828.0,129.5,2.95,15.0,731.5,96.92,78.3
2017,5,7,9,30,840.0,132.0,2.8,15.0,771.0,97.19,78.35
2017,5,7,9,45,849.5,134.0,2.7,15.5,805.0,97.03,77.9
2017,5,7,10,0,859.0,136.0,2.6,16.0,839.0,147.9,88.05
2017,5,7,10,15,865.0,138.0,2.5,16.0,866.0,212.17,129.01
2017,5,7,10,30,871.0,140.0,2.4,16.0,893.0,268.57,173.17
2017,5,7,10,45,872.0,143.0,2.3,16.5,912.5,324.69,221.17
2017,5,7,11,0,873.0,146.0,2.2,17.0,932.0,380.59,270.05
2017,5,7,11,15,876.0,147.0,2.15,17.0,945.0,435.74,318.47
2017,5,7,11,30,879.0,148.0,2.1,17.0,958.0,490.48,365.56
2017,5,7,11,45,875.0,151.0,2.05,17.5,962.5,542.44,408.51
2017,5,7,12,0,871.0,154.0,2.0,18.0,967.0,592.97,448.83
2017,5,7,12,15,870.5,154.0,2.05,18.0,965.0,642.01,488.09
2017,5,7,12,30,870.0,154.0,2.1,18.0,963.0,689.46,525.2
2017,5,7,12,45,865.5,155.0,2.2,18.0,952.5,733.03,559.02
2017,5,7,13,0,861.0,156.0,2.3,18.0,942.0,785.03,597.79
2017,5,7,13,15,856.5,155.0,2.35,18.0,925.5,823.21,626.23
2017,5,7,13,30,852.0,154.0,2.4,18.0,909.0,858.43,651.5
2017,5,7,13,45,846.5,152.0,2.5,18.0,885.0,888.74,673.42
2017,5,7,14,0,841.0,150.0,2.6,18.0,861.0,915.7,693.16
2017,5,7,14,15,832.5,147.5,2.7,18.0,830.0,935.97,708.5
2017,5,7,14,30,824.0,145.0,2.8,18.0,799.0,952.55,721.54
2017,5,7,14,45,813.0,142.0,2.9,18.0,762.5,962.49,730.28
2017,5,7,15,0,802.0,139.0,3.0,18.0,726.0,968.62,736.65
2017,5,7,15,15,787.0,136.0,3.1,17.5,684.5,966.98,739.31
2017,5,7,15,30,772.0,133.0,3.2,17.0,643.0,961.51,739.55
2017,5,7,15,45,750.0,130.0,3.3,17.0,596.0,953.87,737.02
2017,5,7,16,0,728.0,127.0,3.4,17.0,549.0,934.69,726.5
2017,5,7,16,15,676.0,121.0,3.45,16.5,486.5,877.89,690.21
2017,5,7,16,30,624.0,115.0,3.5,16.0,424.0,818.23,651.18
2017,5,7,16,45,473.5,130.5,3.55,15.5,350.0,671.71,545.62
2017,5,7,17,0,323.0,146.0,3.6,15.0,276.0,515.62,426.17
2017,5,7,17,15,285.5,132.5,3.55,14.5,235.5,462.55,385.81
2017,5,7,17,30,248.0,119.0,3.5,14.0,195.0,410.01,343.99
2017,5,7,17,45,216.0,99.5,3.5,13.5,156.5,354.12,298.3
2017,5,7,18,0,184.0,80.0,3.5,13.0,118.0,298.46,251.03
2017,5,7,18,15,137.0,60.0,3.45,12.5,84.5,228.94,190.12
2017,5,7,18,30,90.0,40.0,3.4,12.0,51.0,160.07,127.22
2017,5,7,18,45,45.0,20.0,3.4,12.0,25.5,68.36,27.72
2017,5,7,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,8,5,15,37.0,11.5,2.75,10.0,13.5,9.05,0.0
2017,5,8,5,30,74.0,23.0,2.7,10.0,27.0,17.29,0.99
2017,5,8,5,45,174.5,40.0,2.7,10.5,63.5,29.9,19.87
2017,5,8,6,0,275.0,57.0,2.7,11.0,100.0,42.48,32.04
2017,5,8,6,15,353.0,70.0,2.65,11.5,146.5,52.07,41.09
2017,5,8,6,30,431.0,83.0,2.6,12.0,193.0,61.61,49.84
2017,5,8,6,45,490.0,91.5,2.55,12.5,243.5,67.87,55.44
2017,5,8,7,0,549.0,100.0,2.5,13.0,294.0,76.59,63.03
2017,5,8,7,15,590.0,107.5,2.4,13.0,345.5,81.16,66.91
2017,5,8,7,30,631.0,115.0,2.3,13.0,397.0,85.62,70.63
2017,5,8,7,45,663.5,120.5,2.2,13.5,448.0,88.42,72.7
2017,5,8,8,0,696.0,126.0,2.1,14.0,499.0,91.15,74.68
2017,5,8,8,15,719.5,130.5,2.0,14.5,547.0,92.94,75.83
2017,5,8,8,30,743.0,135.0,1.9,15.0,595.0,94.64,76.9
2017,5,8,8,45,765.0,137.0,1.85,15.5,640.5,94.74,76.61
2017,5,8,9,0,787.0,139.0,1.8,16.0,686.0,103.05,83.33
2017,5,8,9,15,800.5,142.5,1.75,16.0,726.0,103.73,83.69
2017,5,8,9,30,814.0,146.0,1.7,16.0,766.0,104.3,83.99
2017,5,8,9,45,827.0,147.0,1.65,16.5,801.0,103.37,82.87
2017,5,8,10,0,840.0,148.0,1.6,17.0,836.0,154.66,92.98
2017,5,8,10,15,847.5,149.5,1.65,17.5,864.0,210.53,127.23
2017,5,8,10,30,855.0,151.0,1.7,18.0,892.0,267.43,171.21
2017,5,8,10,45,860.5,152.5,1.75,18.5,913.5,324.63,219.37
2017,5,8,11,0,866.0,154.0,1.8,19.0,935.0,382.23,268.89
2017,5,8,11,15,869.5,154.5,1.9,19.0,948.5,438.76,317.96
2017,5,8,11,30,873.0,155.0,2.0,19.0,962.0,493.14,364.58
2017,5,8,11,45,873.0,156.5,2.1,19.0,967.5,545.88,408.92
2017,5,8,12,0,873.0,158.0,2.2,19.0,973.0,597.58,451.31
2017,5,8,12,15,872.5,157.5,2.25,19.0,971.5,646.43,490.35
2017,5,8,12,30,872.0,157.0,2.3,19.0,970.0,693.66,527.26
2017,5,8,12,45,875.0,153.0,2.4,19.0,961.5,738.94,562.33
2017,5,8,13,0,878.0,149.0,2.5,19.0,953.0,782.21,595.38
2017,5,8,13,15,874.0,148.0,2.55,19.0,936.0,820.13,623.58
2017,5,8,13,30,870.0,147.0,2.6,19.0,919.0,855.2,648.33
2017,5,8,13,45,859.0,148.0,2.7,19.0,893.5,896.22,677.53
2017,5,8,14,0,848.0,149.0,2.8,19.0,868.0,921.44,695.93
2017,5,8,14,15,839.5,147.0,2.85,18.5,837.5,942.33,712.6
2017,5,8,14,30,831.0,145.0,2.9,18.0,807.0,959.54,727.0
2017,5,8,14,45,812.5,146.0,3.0,18.0,768.5,966.46,733.66
2017,5,8,15,0,794.0,147.0,3.1,18.0,730.0,969.34,737.82
2017,5,8,15,15,778.5,143.5,3.15,17.5,688.0,966.6,739.34
2017,5,8,15,30,763.0,140.0,3.2,17.0,646.0,968.95,744.59
2017,5,8,15,45,741.5,136.5,3.3,17.0,599.0,953.18,736.37
2017,5,8,16,0,720.0,133.0,3.4,17.0,552.0,933.87,725.82
2017,5,8,16,15,693.5,127.5,3.35,16.5,502.5,903.73,707.9
2017,5,8,16,30,667.0,122.0,3.3,16.0,453.0,870.5,687.6
2017,5,8,16,45,646.5,112.0,3.25,16.0,404.0,835.17,664.17
2017,5,8,17,0,626.0,102.0,3.2,16.0,355.0,797.24,638.33
2017,5,8,17,15,580.0,94.5,3.25,15.5,303.5,734.93,595.17
2017,5,8,17,30,534.0,87.0,3.3,15.0,252.0,671.4,549.35
2017,5,8,17,45,486.0,75.5,3.35,14.5,204.5,600.9,495.74
2017,5,8,18,0,438.0,64.0,3.4,14.0,157.0,530.58,439.32
2017,5,8,18,15,343.5,52.0,3.5,13.5,113.0,416.98,344.98
2017,5,8,18,30,249.0,40.0,3.6,13.0,69.0,314.65,253.71
2017,5,8,18,45,124.5,20.0,3.75,13.0,34.5,164.27,83.84
2017,5,8,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,5,15,54.0,12.0,3.15,11.5,15.5,9.44,0.0
2017,5,9,5,30,108.0,24.0,3.1,12.0,31.0,18.09,2.9
2017,5,9,5,45,221.0,39.0,3.1,12.5,69.0,29.42,19.4
2017,5,9,6,0,334.0,54.0,3.1,13.0,107.0,40.8,30.33
2017,5,9,6,15,412.5,64.5,3.0,13.0,154.5,48.84,37.99
2017,5,9,6,30,491.0,75.0,2.9,13.0,202.0,59.48,47.75
2017,5,9,6,45,548.0,82.5,2.85,13.5,253.5,64.74,52.43
2017,5,9,7,0,605.0,90.0,2.8,14.0,305.0,69.98,56.92
2017,5,9,7,15,644.0,96.5,2.75,14.0,357.0,74.16,60.47
2017,5,9,7,30,683.0,103.0,2.7,14.0,409.0,78.26,63.88
2017,5,9,7,45,714.0,107.0,2.65,14.5,460.5,80.43,65.44
2017,5,9,8,0,745.0,111.0,2.6,15.0,512.0,82.57,66.94
2017,5,9,8,15,766.5,115.0,2.5,15.5,560.5,91.56,74.36
2017,5,9,8,30,788.0,119.0,2.4,16.0,609.0,93.43,75.57
2017,5,9,8,45,806.0,122.0,2.35,16.5,654.0,94.46,76.08
2017,5,9,9,0,824.0,125.0,2.3,17.0,699.0,95.41,76.54
2017,5,9,9,15,836.5,127.5,2.25,17.5,739.0,95.82,76.54
2017,5,9,9,30,849.0,130.0,2.2,18.0,779.0,96.14,76.49
2017,5,9,9,45,860.0,131.5,2.15,18.5,814.0,95.79,75.9
2017,5,9,10,0,871.0,133.0,2.1,19.0,849.0,159.42,94.65
2017,5,9,10,15,878.0,134.5,2.1,19.0,876.5,215.51,129.2
2017,5,9,10,30,885.0,136.0,2.1,19.0,904.0,272.4,173.54
2017,5,9,10,45,889.5,137.5,2.15,19.0,925.0,329.21,222.07
2017,5,9,11,0,894.0,139.0,2.2,19.0,946.0,386.16,271.96
2017,5,9,11,15,897.0,139.5,2.25,19.0,959.5,441.89,320.76
2017,5,9,11,30,900.0,140.0,2.3,19.0,973.0,497.18,368.28
2017,5,9,11,45,899.0,142.0,2.35,19.5,978.5,550.8,412.59
2017,5,9,12,0,898.0,144.0,2.4,20.0,984.0,603.22,454.58
2017,5,9,12,15,897.5,144.0,2.5,20.0,982.0,653.22,494.68
2017,5,9,12,30,897.0,144.0,2.6,20.0,980.0,701.56,532.64
2017,5,9,12,45,890.5,146.0,2.75,20.0,969.0,745.32,566.77
2017,5,9,13,0,884.0,148.0,2.9,20.0,958.0,786.54,598.52
2017,5,9,13,15,879.5,147.0,3.0,19.5,941.0,824.23,628.03
2017,5,9,13,30,875.0,146.0,3.1,19.0,924.0,859.02,654.25
2017,5,9,13,45,866.5,146.0,3.25,19.0,899.0,901.26,684.77
2017,5,9,14,0,858.0,146.0,3.4,19.0,874.0,927.87,704.52
2017,5,9,14,15,849.5,144.0,3.45,18.5,843.0,948.93,721.41
2017,5,9,14,30,841.0,142.0,3.5,18.0,812.0,966.28,736.0
2017,5,9,14,45,829.0,139.5,3.6,18.0,775.0,976.01,744.53
2017,5,9,15,0,817.0,137.0,3.7,18.0,738.0,981.86,750.64
2017,5,9,15,15,802.5,134.0,3.7,17.5,696.0,980.85,752.97
2017,5,9,15,30,788.0,131.0,3.7,17.0,654.0,976.0,752.87
2017,5,9,15,45,768.0,127.5,3.75,17.0,607.5,969.48,750.7
2017,5,9,16,0,748.0,124.0,3.8,17.0,561.0,951.72,740.76
2017,5,9,16,15,723.5,119.0,3.75,16.5,512.0,924.15,724.7
2017,5,9,16,30,699.0,114.0,3.7,16.0,463.0,893.45,706.27
2017,5,9,16,45,665.5,108.5,3.7,16.0,411.5,850.19,677.36
2017,5,9,17,0,632.0,103.0,3.7,16.0,360.0,804.51,646.09
2017,5,9,17,15,586.5,95.5,3.7,15.5,308.5,742.59,602.83
2017,5,9,17,30,541.0,88.0,3.7,15.0,257.0,679.38,556.9
2017,5,9,17,45,478.5,78.5,3.7,14.5,207.5,597.16,493.89
2017,5,9,18,0,416.0,69.0,3.7,14.0,158.0,512.81,426.12
2017,5,9,18,15,324.5,56.0,3.65,13.5,114.0,406.47,337.14
2017,5,9,18,30,233.0,43.0,3.6,13.0,70.0,305.87,247.25
2017,5,9,18,45,125.5,26.0,3.6,12.5,39.5,179.64,100.97
2017,5,9,19,0,18.0,9.0,3.6,12.0,9.0,21.04,0.0
2017,5,9,19,15,9.0,4.5,3.55,12.0,4.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,5.0,3.45,10.0,5.0,3.93,0.0
2017,5,10,5,30,0.0,10.0,3.4,10.0,10.0,7.59,0.0
2017,5,10,5,45,0.0,22.5,3.35,10.5,22.5,17.15,9.14
2017,5,10,6,0,0.0,35.0,3.3,11.0,35.0,26.75,18.17
2017,5,10,6,15,0.0,50.5,3.25,11.0,50.5,38.39,28.96
2017,5,10,6,30,0.0,66.0,3.2,11.0,66.0,49.75,39.4
2017,5,10,6,45,0.0,82.5,3.15,11.5,82.5,61.7,50.13
2017,5,10,7,0,0.0,99.0,3.1,12.0,99.0,73.57,60.57
2017,5,10,7,15,0.0,84.0,3.05,12.5,84.0,63.99,51.77
2017,5,10,7,30,0.0,69.0,3.0,13.0,69.0,52.94,41.7
2017,5,10,7,45,10.0,132.5,2.95,13.5,138.0,98.39,81.47
2017,5,10,8,0,20.0,196.0,2.9,14.0,207.0,139.85,116.89
2017,5,10,8,15,10.0,173.0,2.85,14.0,178.5,126.36,104.83
2017,5,10,8,30,0.0,150.0,2.8,14.0,150.0,111.59,91.82
2017,5,10,8,45,1.0,160.5,2.8,14.0,161.0,119.09,98.02
2017,5,10,9,0,2.0,171.0,2.8,14.0,172.0,126.53,104.12
2017,5,10,9,15,17.0,238.0,2.8,14.0,251.0,170.6,141.25
2017,5,10,9,30,32.0,305.0,2.8,14.0,330.0,195.58,161.82
2017,5,10,9,45,23.5,287.5,2.8,14.5,306.0,202.27,166.73
2017,5,10,10,0,15.0,270.0,2.8,15.0,282.0,194.67,152.33
2017,5,10,10,15,15.5,277.5,2.8,15.0,290.5,202.52,158.2
2017,5,10,10,30,16.0,285.0,2.8,15.0,299.0,210.47,164.28
2017,5,10,10,45,22.5,322.0,2.8,15.0,342.5,239.8,187.06
2017,5,10,11,0,29.0,359.0,2.8,15.0,386.0,259.9,202.53
2017,5,10,11,15,53.0,401.0,2.8,15.0,450.5,302.97,235.6
2017,5,10,11,30,77.0,443.0,2.8,15.0,515.0,350.43,272.01
2017,5,10,11,45,49.5,392.5,2.8,15.0,439.0,313.94,244.48
2017,5,10,12,0,22.0,342.0,2.8,15.0,363.0,271.74,212.16
2017,5,10,12,15,49.5,394.5,2.75,15.0,441.5,332.77,259.81
2017,5,10,12,30,77.0,447.0,2.7,15.0,520.0,399.65,311.09
2017,5,10,12,45,57.0,416.5,2.7,15.0,470.5,372.57,290.38
2017,5,10,13,0,37.0,386.0,2.7,15.0,421.0,341.8,266.93
2017,5,10,13,15,61.5,406.5,2.6,14.5,462.5,385.94,302.11
2017,5,10,13,30,86.0,427.0,2.5,14.0,504.0,433.24,339.23
2017,5,10,13,45,61.5,389.5,2.45,14.0,444.0,388.31,304.75
2017,5,10,14,0,37.0,352.0,2.4,14.0,384.0,339.79,267.43
2017,5,10,14,15,49.5,355.0,2.35,14.0,396.0,360.86,284.7
2017,5,10,14,30,62.0,358.0,2.3,14.0,408.0,383.1,302.59
2017,5,10,14,45,82.5,350.5,2.3,14.0,413.5,403.36,319.46
2017,5,10,15,0,103.0,343.0,2.3,14.0,419.0,424.38,336.98
2017,5,10,15,15,158.0,323.0,2.25,13.5,432.5,490.51,390.57
2017,5,10,15,30,213.0,303.0,2.2,13.0,446.0,533.53,426.41
2017,5,10,15,45,184.0,282.0,2.15,13.0,399.5,489.37,392.98
2017,5,10,16,0,155.0,261.0,2.1,13.0,353.0,443.54,358.35
2017,5,10,16,15,91.5,224.5,2.0,12.5,277.5,317.96,259.7
2017,5,10,16,30,28.0,188.0,1.9,12.0,202.0,215.41,175.9
2017,5,10,16,45,84.5,177.5,1.8,12.0,213.5,266.57,221.2
2017,5,10,17,0,141.0,167.0,1.7,12.0,225.0,339.06,282.33
2017,5,10,17,15,122.5,147.0,1.6,11.5,192.5,300.21,250.98
2017,5,10,17,30,104.0,127.0,1.5,11.0,160.0,261.16,219.26
2017,5,10,17,45,88.5,105.0,1.4,11.0,129.5,221.57,185.95
2017,5,10,18,0,73.0,83.0,1.3,11.0,99.0,181.33,151.21
2017,5,10,18,15,49.5,62.0,1.2,10.5,71.5,118.67,96.9
2017,5,10,18,30,26.0,41.0,1.1,10.0,44.0,72.14,55.25
2017,5,10,18,45,13.0,23.5,1.05,10.0,25.0,37.48,18.37
2017,5,10,19,0,0.0,6.0,1.0,10.0,6.0,4.72,0.0
2017,5,10,19,15,0.0,3.0,0.95,10.0,3.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,5,15,75.0,12.5,1.75,10.0,17.5,9.83,0.0
2017,5,11,5,30,150.0,25.0,1.8,10.0,35.0,18.95,5.86
2017,5,11,5,45,263.0,37.5,1.9,10.5,73.5,28.58,19.09
2017,5,11,6,0,376.0,50.0,2.0,11.0,112.0,40.5,30.42
2017,5,11,6,15,449.5,59.5,2.0,11.0,159.0,47.8,37.43
2017,5,11,6,30,523.0,69.0,2.0,11.0,206.0,55.06,44.19
2017,5,11,6,45,296.0,104.5,2.05,11.5,185.5,75.24,62.25
2017,5,11,7,0,69.0,140.0,2.1,12.0,165.0,97.65,81.96
2017,5,11,7,15,53.5,157.0,2.05,12.0,178.0,108.64,91.4
2017,5,11,7,30,38.0,174.0,2.0,12.0,191.0,119.34,100.48
2017,5,11,7,45,64.5,203.0,2.0,12.5,236.5,137.05,115.33
2017,5,11,8,0,91.0,232.0,2.0,13.0,282.0,154.33,129.57
2017,5,11,8,15,129.0,257.5,1.95,13.0,335.0,162.84,136.37
2017,5,11,8,30,167.0,283.0,1.9,13.0,388.0,176.57,147.58
2017,5,11,8,45,103.5,284.5,1.9,13.0,351.5,185.35,154.55
2017,5,11,9,0,40.0,286.0,1.9,13.0,315.0,185.24,154.04
2017,5,11,9,15,70.0,323.0,1.85,13.0,376.0,204.97,170.18
2017,5,11,9,30,100.0,360.0,1.8,13.0,437.0,223.81,185.39
2017,5,11,9,45,126.5,381.5,1.8,13.5,483.0,219.34,180.95
2017,5,11,10,0,153.0,403.0,1.8,14.0,529.0,247.74,189.51
2017,5,11,10,15,150.5,417.0,1.8,14.0,544.5,272.22,206.89
2017,5,11,10,30,148.0,431.0,1.8,14.0,560.0,296.93,226.0
2017,5,11,10,45,106.0,425.5,1.8,14.0,519.5,312.28,239.96
2017,5,11,11,0,64.0,420.0,1.8,14.0,479.0,308.67,238.95
2017,5,11,11,15,132.5,443.5,1.8,14.0,566.5,352.7,271.83
2017,5,11,11,30,201.0,467.0,1.8,14.0,654.0,414.94,318.87
2017,5,11,11,45,208.5,463.5,1.85,14.0,658.5,438.12,337.36
2017,5,11,12,0,216.0,460.0,1.9,14.0,663.0,461.59,356.18
2017,5,11,12,15,113.5,348.0,1.95,14.0,454.5,339.96,265.33
2017,5,11,12,30,11.0,236.0,2.0,14.0,246.0,189.95,148.32
2017,5,11,12,45,13.0,264.5,2.05,14.0,276.5,215.08,168.76
2017,5,11,13,0,15.0,293.0,2.1,14.0,307.0,241.02,189.28
2017,5,11,13,15,10.5,238.0,2.1,14.0,248.0,195.45,153.35
2017,5,11,13,30,6.0,183.0,2.1,14.0,189.0,148.7,116.18
2017,5,11,13,45,6.0,186.5,2.15,14.0,192.5,152.21,119.24
2017,5,11,14,0,6.0,190.0,2.2,14.0,196.0,155.77,122.27
2017,5,11,14,15,22.5,261.5,2.2,14.0,280.0,247.6,196.29
2017,5,11,14,30,39.0,333.0,2.2,14.0,364.0,336.34,266.15
2017,5,11,14,45,74.0,339.0,2.25,14.0,395.0,383.08,303.78
2017,5,11,15,0,109.0,345.0,2.3,14.0,426.0,432.23,343.26
2017,5,11,15,15,83.0,314.5,2.3,13.5,374.5,382.01,305.07
2017,5,11,15,30,57.0,284.0,2.3,13.0,323.0,329.76,264.97
2017,5,11,15,45,42.0,253.0,2.35,13.0,280.5,286.48,231.22
2017,5,11,16,0,27.0,222.0,2.4,13.0,238.0,241.95,195.8
2017,5,11,16,15,143.5,213.5,2.45,13.0,287.0,381.04,312.85
2017,5,11,16,30,260.0,205.0,2.5,13.0,336.0,520.27,425.89
2017,5,11,16,45,455.5,150.5,2.55,13.0,350.0,678.48,553.13
2017,5,11,17,0,651.0,96.0,2.6,13.0,364.0,814.94,655.91
2017,5,11,17,15,607.0,89.5,2.55,12.5,313.0,755.62,613.17
2017,5,11,17,30,563.0,83.0,2.5,12.0,262.0,695.04,569.6
2017,5,11,17,45,507.5,73.5,2.45,12.0,213.0,619.29,511.26
2017,5,11,18,0,452.0,64.0,2.4,12.0,164.0,543.95,450.58
2017,5,11,18,15,361.0,53.0,2.25,11.5,119.5,432.91,358.81
2017,5,11,18,30,270.0,42.0,2.1,11.0,75.0,334.19,272.23
2017,5,11,18,45,154.0,26.5,2.0,10.5,43.5,205.82,132.19
2017,5,11,19,0,38.0,11.0,1.9,10.0,12.0,38.16,0.0
2017,5,11,19,15,19.0,5.5,1.85,10.0,6.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,5,15,72.0,14.0,2.4,9.0,19.0,11.02,0.0
2017,5,12,5,30,144.0,28.0,2.5,9.0,38.0,21.11,8.17
2017,5,12,5,45,265.5,41.0,2.65,9.5,78.5,31.09,21.43
2017,5,12,6,0,387.0,54.0,2.8,10.0,119.0,43.81,33.52
2017,5,12,6,15,464.0,63.0,2.9,10.0,167.5,50.66,40.16
2017,5,12,6,30,541.0,72.0,3.0,10.0,216.0,57.52,46.59
2017,5,12,6,45,601.0,77.5,3.15,10.5,269.0,61.54,50.17
2017,5,12,7,0,661.0,83.0,3.3,11.0,322.0,65.62,53.68
2017,5,12,7,15,698.0,88.5,3.3,11.0,375.0,69.36,56.87
2017,5,12,7,30,735.0,94.0,3.3,11.0,428.0,73.02,59.95
2017,5,12,7,45,767.5,96.5,3.3,11.5,481.0,80.73,66.45
2017,5,12,8,0,800.0,99.0,3.3,12.0,534.0,82.34,67.51
2017,5,12,8,15,819.5,102.0,3.3,12.0,583.0,83.97,68.71
2017,5,12,8,30,839.0,105.0,3.3,12.0,632.0,85.52,69.85
2017,5,12,8,45,856.5,107.0,3.3,12.5,678.0,86.31,70.2
2017,5,12,9,0,874.0,109.0,3.3,13.0,724.0,96.39,78.6
2017,5,12,9,15,885.5,111.0,3.25,13.0,764.0,97.42,79.29
2017,5,12,9,30,897.0,113.0,3.2,13.0,804.0,98.3,79.88
2017,5,12,9,45,904.0,116.0,3.2,13.5,838.0,103.06,83.65
2017,5,12,10,0,911.0,119.0,3.2,14.0,872.0,160.81,94.96
2017,5,12,10,15,917.5,120.5,3.2,14.0,900.0,218.7,132.61
2017,5,12,10,30,924.0,122.0,3.2,14.0,928.0,277.32,180.03
2017,5,12,10,45,925.0,125.0,3.25,14.0,948.0,335.81,231.65
2017,5,12,11,0,926.0,128.0,3.3,14.0,968.0,394.03,284.26
2017,5,12,11,15,928.5,128.5,3.35,14.0,981.5,450.9,335.49
2017,5,12,11,30,931.0,129.0,3.4,14.0,995.0,507.22,385.31
2017,5,12,11,45,929.5,130.5,3.5,14.0,1000.0,561.46,432.44
2017,5,12,12,0,928.0,132.0,3.6,14.0,1005.0,614.37,477.31
2017,5,12,12,15,927.5,132.0,3.65,14.0,1003.0,665.33,519.42
2017,5,12,12,30,927.0,132.0,3.7,14.0,1001.0,714.58,559.21
2017,5,12,12,45,927.5,130.0,3.75,14.0,992.0,761.05,596.13
2017,5,12,13,0,928.0,128.0,3.8,14.0,983.0,805.29,630.72
2017,5,12,13,15,924.5,127.0,3.85,14.0,966.0,844.75,660.11
2017,5,12,13,30,921.0,126.0,3.9,14.0,949.0,881.27,686.71
2017,5,12,13,45,915.5,124.5,3.95,14.0,924.5,912.55,709.59
2017,5,12,14,0,910.0,123.0,4.0,14.0,900.0,940.44,730.17
2017,5,12,14,15,902.5,121.5,4.0,14.0,869.0,963.03,746.83
2017,5,12,14,30,895.0,120.0,4.0,14.0,838.0,981.99,761.09
2017,5,12,14,45,885.5,117.5,4.05,14.0,801.0,994.34,771.23
2017,5,12,15,0,876.0,115.0,4.1,14.0,764.0,1002.9,778.96
2017,5,12,15,15,863.0,112.0,4.1,13.5,721.5,1017.45,792.26
2017,5,12,15,30,850.0,109.0,4.1,13.0,679.0,1014.43,793.4
2017,5,12,15,45,833.5,105.5,4.15,13.0,632.0,1003.46,788.08
2017,5,12,16,0,817.0,102.0,4.2,13.0,585.0,988.77,780.28
2017,5,12,16,15,794.5,98.5,4.2,12.5,535.0,964.39,766.71
2017,5,12,16,30,772.0,95.0,4.2,12.0,485.0,936.67,750.6
2017,5,12,16,45,741.5,90.5,4.2,12.0,433.0,903.67,729.03
2017,5,12,17,0,711.0,86.0,4.2,12.0,381.0,861.64,700.32
2017,5,12,17,15,669.5,80.5,4.15,11.5,328.5,805.3,660.91
2017,5,12,17,30,628.0,75.0,4.1,11.0,276.0,747.6,619.04
2017,5,12,17,45,567.5,68.0,4.05,11.0,225.0,669.1,557.8
2017,5,12,18,0,507.0,61.0,4.0,11.0,174.0,591.02,494.15
2017,5,12,18,15,415.0,51.0,3.95,10.5,128.0,482.67,403.69
2017,5,12,18,30,323.0,41.0,3.9,10.0,82.0,378.33,311.5
2017,5,12,18,45,188.0,27.0,3.85,10.0,48.5,235.57,159.49
2017,5,12,19,0,53.0,13.0,3.8,10.0,15.0,51.39,0.0
2017,5,12,19,15,26.5,6.5,3.8,10.0,7.5,0.0,0.0
2017,5,12,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,5,15,89.0,14.0,3.45,8.0,20.5,11.02,0.0
2017,5,13,5,30,178.0,28.0,3.5,8.0,41.0,21.23,9.06
2017,5,13,5,45,298.5,40.0,3.55,8.5,82.0,30.57,21.13
2017,5,13,6,0,419.0,52.0,3.6,9.0,123.0,42.34,32.37
2017,5,13,6,15,494.0,60.5,3.55,9.5,172.5,48.91,38.67
2017,5,13,6,30,569.0,69.0,3.5,10.0,222.0,55.49,44.76
2017,5,13,6,45,623.5,74.5,3.5,10.5,274.5,59.58,48.41
2017,5,13,7,0,678.0,80.0,3.5,11.0,327.0,63.71,51.95
2017,5,13,7,15,713.5,85.0,3.4,11.0,380.0,67.18,54.92
2017,5,13,7,30,749.0,90.0,3.3,11.0,433.0,76.43,62.98
2017,5,13,7,45,774.5,94.5,3.25,11.5,484.5,79.41,65.27
2017,5,13,8,0,800.0,99.0,3.2,12.0,536.0,82.3,67.46
2017,5,13,8,15,819.5,102.5,3.15,12.0,585.0,84.26,68.95
2017,5,13,8,30,839.0,106.0,3.1,12.0,634.0,86.11,70.35
2017,5,13,8,45,853.0,109.0,3.1,12.5,678.5,87.4,71.13
2017,5,13,9,0,867.0,112.0,3.1,13.0,723.0,88.57,71.82
2017,5,13,9,15,878.0,114.5,3.1,13.0,763.0,99.0,80.65
2017,5,13,9,30,889.0,117.0,3.1,13.0,803.0,100.05,81.37
2017,5,13,9,45,898.0,118.5,3.1,13.5,837.5,105.61,85.82
2017,5,13,10,0,907.0,120.0,3.1,14.0,872.0,162.39,95.94
2017,5,13,10,15,913.0,121.5,3.15,14.0,899.5,219.9,133.68
2017,5,13,10,30,919.0,123.0,3.2,14.0,927.0,278.08,180.92
2017,5,13,10,45,922.5,124.5,3.25,14.0,947.5,336.04,232.07
2017,5,13,11,0,926.0,126.0,3.3,14.0,968.0,393.98,284.37
2017,5,13,11,15,928.5,126.5,3.35,14.0,981.5,450.72,335.49
2017,5,13,11,30,931.0,127.0,3.4,14.0,995.0,506.91,385.2
2017,5,13,11,45,930.5,128.0,3.45,14.0,1000.0,561.18,432.23
2017,5,13,12,0,930.0,129.0,3.5,14.0,1005.0,614.23,477.02
2017,5,13,12,15,929.5,129.0,3.55,14.0,1003.0,665.13,519.03
2017,5,13,12,30,929.0,129.0,3.6,14.0,1001.0,714.32,558.73
2017,5,13,12,45,926.5,128.5,3.65,14.0,991.0,759.78,594.82
2017,5,13,13,0,924.0,128.0,3.7,14.0,981.0,802.83,628.47
2017,5,13,13,15,920.5,127.0,3.75,14.0,964.0,842.07,657.67
2017,5,13,13,30,917.0,126.0,3.8,14.0,947.0,878.38,684.1
2017,5,13,13,45,912.5,124.0,3.85,14.0,922.5,909.88,707.11
2017,5,13,14,0,908.0,122.0,3.9,14.0,898.0,938.03,727.84
2017,5,13,14,15,900.0,120.0,3.95,14.0,867.0,959.54,744.03
2017,5,13,14,30,892.0,118.0,4.0,14.0,836.0,977.38,757.82
2017,5,13,14,45,882.0,116.0,4.05,14.0,799.0,989.59,767.87
2017,5,13,15,0,872.0,114.0,4.1,14.0,762.0,998.04,775.51
2017,5,13,15,15,858.5,111.5,4.1,13.5,719.5,1012.5,788.74
2017,5,13,15,30,845.0,109.0,4.1,13.0,677.0,1009.48,789.86
2017,5,13,15,45,827.0,106.5,4.15,13.0,630.0,998.12,784.24
2017,5,13,16,0,809.0,104.0,4.2,13.0,583.0,983.06,776.15
2017,5,13,16,15,786.5,100.0,4.2,13.0,533.5,958.09,760.7
2017,5,13,16,30,764.0,96.0,4.2,13.0,484.0,929.8,742.8
2017,5,13,16,45,732.5,92.0,4.2,13.0,432.0,896.64,721.07
2017,5,13,17,0,701.0,88.0,4.2,13.0,380.0,854.39,692.25
2017,5,13,17,15,659.5,82.0,4.15,12.5,327.5,797.52,652.6
2017,5,13,17,30,618.0,76.0,4.1,12.0,275.0,739.32,610.45
2017,5,13,17,45,558.5,69.0,4.1,12.0,224.5,661.96,550.42
2017,5,13,18,0,499.0,62.0,4.1,12.0,174.0,584.98,488.04
2017,5,13,18,15,409.0,52.0,4.05,11.5,128.5,478.57,399.45
2017,5,13,18,30,319.0,42.0,4.0,11.0,83.0,375.98,309.29
2017,5,13,18,45,190.0,28.0,4.0,10.5,49.5,240.35,167.98
2017,5,13,19,0,61.0,14.0,4.0,10.0,16.0,58.42,0.0
2017,5,13,19,15,30.5,7.0,4.0,10.0,8.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,14,5,15,93.5,14.0,3.6,8.5,21.0,11.02,0.0
2017,5,14,5,30,187.0,28.0,3.6,9.0,42.0,21.27,9.66
2017,5,14,5,45,298.5,40.0,3.65,9.5,82.5,32.55,22.84
2017,5,14,6,0,410.0,52.0,3.7,10.0,123.0,42.22,32.16
2017,5,14,6,15,482.5,60.5,3.65,10.0,171.0,48.76,38.48
2017,5,14,6,30,555.0,69.0,3.6,10.0,219.0,55.29,44.59
2017,5,14,6,45,606.0,75.0,3.6,10.5,270.5,59.68,48.5
2017,5,14,7,0,657.0,81.0,3.6,11.0,322.0,64.06,52.26
2017,5,14,7,15,692.5,86.0,3.55,11.0,374.0,67.46,55.17
2017,5,14,7,30,728.0,91.0,3.5,11.0,426.0,70.82,57.97
2017,5,14,7,45,754.0,95.5,3.45,11.5,477.0,79.65,65.48
2017,5,14,8,0,780.0,100.0,3.4,12.0,528.0,82.48,67.61
2017,5,14,8,15,800.0,103.5,3.35,12.0,576.0,84.39,69.06
2017,5,14,8,30,820.0,107.0,3.3,12.0,624.0,86.2,70.42
2017,5,14,8,45,835.0,110.0,3.3,12.5,668.5,87.45,71.17
2017,5,14,9,0,850.0,113.0,3.3,13.0,713.0,88.6,71.84
2017,5,14,9,15,861.5,115.5,3.25,13.0,753.0,98.98,80.63
2017,5,14,9,30,873.0,118.0,3.2,13.0,793.0,100.0,81.32
2017,5,14,9,45,873.0,125.0,3.15,13.5,825.0,109.25,88.92
2017,5,14,10,0,873.0,132.0,3.1,14.0,857.0,166.43,100.01
2017,5,14,10,15,880.0,134.0,3.05,14.0,885.0,222.48,137.07
2017,5,14,10,30,887.0,136.0,3.0,14.0,913.0,279.32,183.19
2017,5,14,10,45,892.0,136.5,3.0,14.0,934.0,335.42,232.56
2017,5,14,11,0,897.0,137.0,3.0,14.0,955.0,391.66,283.13
2017,5,14,11,15,900.0,138.0,3.0,14.0,968.5,447.38,333.02
2017,5,14,11,30,903.0,139.0,3.0,14.0,982.0,502.68,381.58
2017,5,14,11,45,905.0,139.0,3.0,14.5,988.0,556.25,426.78
2017,5,14,12,0,907.0,139.0,3.0,15.0,994.0,608.87,469.81
2017,5,14,12,15,906.5,138.5,3.05,15.0,992.0,658.48,510.39
2017,5,14,12,30,906.0,138.0,3.1,15.0,990.0,706.4,548.75
2017,5,14,12,45,903.5,138.0,3.2,15.0,980.5,751.39,584.34
2017,5,14,13,0,901.0,138.0,3.3,15.0,971.0,794.07,617.62
2017,5,14,13,15,897.0,137.0,3.4,14.5,954.0,832.24,647.63
2017,5,14,13,30,893.0,136.0,3.5,14.0,937.0,867.53,674.75
2017,5,14,13,45,887.5,134.0,3.6,14.0,912.5,897.61,697.02
2017,5,14,14,0,882.0,132.0,3.7,14.0,888.0,924.36,717.06
2017,5,14,14,15,874.0,130.5,3.75,14.0,857.5,945.89,733.25
2017,5,14,14,30,866.0,129.0,3.8,14.0,827.0,963.84,747.12
2017,5,14,14,45,856.0,126.5,3.9,14.0,790.0,989.4,766.81
2017,5,14,15,0,846.0,124.0,4.0,14.0,753.0,997.32,774.29
2017,5,14,15,15,832.0,121.0,4.0,14.0,711.0,996.89,775.6
2017,5,14,15,30,818.0,118.0,4.0,14.0,669.0,992.63,774.47
2017,5,14,15,45,802.0,114.0,4.0,14.0,623.0,981.45,768.64
2017,5,14,16,0,786.0,110.0,4.0,14.0,577.0,966.64,760.39
2017,5,14,16,15,762.5,106.0,3.95,13.5,527.5,940.66,745.31
2017,5,14,16,30,739.0,102.0,3.9,13.0,478.0,919.02,733.29
2017,5,14,16,45,709.5,97.0,3.9,13.0,427.0,880.12,707.37
2017,5,14,17,0,680.0,92.0,3.9,13.0,376.0,838.77,679.21
2017,5,14,17,15,638.0,86.0,3.85,12.5,324.5,781.7,639.37
2017,5,14,17,30,596.0,80.0,3.8,12.0,273.0,723.31,597.09
2017,5,14,17,45,536.0,72.5,3.8,12.0,223.0,645.18,536.56
2017,5,14,18,0,476.0,65.0,3.8,12.0,173.0,567.43,473.65
2017,5,14,18,15,387.5,54.5,3.85,11.5,128.0,462.21,386.33
2017,5,14,18,30,299.0,44.0,3.9,11.0,83.0,360.74,297.6
2017,5,14,18,45,175.5,29.5,3.95,11.0,49.5,232.76,166.47
2017,5,14,19,0,52.0,15.0,4.0,11.0,16.0,52.23,0.0
2017,5,14,19,15,26.0,7.5,4.0,10.5,8.0,5.9,0.0
2017,5,14,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
