Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,5,15,87.0,14.5,3.8,8.5,21.5,11.41,0.0
2017,5,15,5,30,174.0,29.0,3.8,9.0,43.0,21.96,10.67
2017,5,15,5,45,285.0,41.5,3.85,9.5,83.0,31.58,22.05
2017,5,15,6,0,396.0,54.0,3.9,10.0,123.0,43.71,33.51
2017,5,15,6,15,468.5,63.0,3.9,10.5,171.0,50.56,40.03
2017,5,15,6,30,541.0,72.0,3.9,11.0,219.0,57.39,46.3
2017,5,15,6,45,592.0,78.5,3.95,11.5,270.5,62.03,50.42
2017,5,15,7,0,643.0,85.0,4.0,12.0,322.0,66.66,54.38
2017,5,15,7,15,679.0,90.0,4.0,12.0,373.5,69.95,57.16
2017,5,15,7,30,715.0,95.0,4.0,12.0,425.0,73.19,59.84
2017,5,15,7,45,740.5,100.0,4.05,12.5,476.0,76.15,62.13
2017,5,15,8,0,766.0,105.0,4.1,13.0,527.0,85.55,70.04
2017,5,15,8,15,786.5,108.5,4.1,13.0,575.0,87.33,71.36
2017,5,15,8,30,807.0,112.0,4.1,13.0,623.0,89.01,72.6
2017,5,15,8,45,822.0,115.5,4.1,13.5,667.5,90.44,73.49
2017,5,15,9,0,837.0,119.0,4.1,14.0,712.0,91.74,74.28
2017,5,15,9,15,849.0,121.5,4.1,14.0,751.5,92.25,74.54
2017,5,15,9,30,861.0,124.0,4.1,14.0,791.0,102.57,83.24
2017,5,15,9,45,870.5,126.0,4.2,14.5,825.5,110.98,90.1
2017,5,15,10,0,880.0,128.0,4.3,15.0,860.0,166.42,99.15
2017,5,15,10,15,887.0,129.5,4.35,15.0,887.5,222.47,136.52
2017,5,15,10,30,894.0,131.0,4.4,15.0,915.0,279.31,182.93
2017,5,15,10,45,899.5,131.5,4.5,15.0,936.5,335.77,232.95
2017,5,15,11,0,905.0,132.0,4.6,15.0,958.0,392.44,284.33
2017,5,15,11,15,908.5,132.5,4.6,15.0,971.5,448.33,334.85
2017,5,15,11,30,912.0,133.0,4.6,15.0,985.0,503.82,384.11
2017,5,15,11,45,914.5,132.5,4.65,15.5,991.5,557.58,430.19
2017,5,15,12,0,917.0,132.0,4.7,16.0,998.0,610.4,474.2
2017,5,15,12,15,917.0,132.0,4.7,15.5,996.5,660.89,516.96
2017,5,15,12,30,917.0,132.0,4.7,15.0,995.0,709.76,557.64
2017,5,15,12,45,920.0,128.5,4.75,15.0,987.0,756.2,594.99
2017,5,15,13,0,923.0,125.0,4.8,15.0,979.0,800.55,630.15
2017,5,15,13,15,920.0,124.0,4.8,15.0,962.5,839.94,659.49
2017,5,15,13,30,917.0,123.0,4.8,15.0,946.0,876.45,686.18
2017,5,15,13,45,914.5,120.0,4.8,15.0,923.0,908.55,709.67
2017,5,15,14,0,912.0,117.0,4.8,15.0,900.0,937.39,730.87
2017,5,15,14,15,905.0,115.5,4.8,15.0,869.5,960.18,747.85
2017,5,15,14,30,898.0,114.0,4.8,15.0,839.0,979.37,762.44
2017,5,15,14,45,890.0,111.5,4.8,15.0,803.0,992.93,773.22
2017,5,15,15,0,882.0,109.0,4.8,15.0,767.0,1002.77,781.58
2017,5,15,15,15,870.0,106.5,4.7,14.5,725.5,1004.91,785.35
2017,5,15,15,30,858.0,104.0,4.6,14.0,684.0,1016.86,796.28
2017,5,15,15,45,842.5,101.0,4.6,14.0,637.5,1007.44,791.58
2017,5,15,16,0,827.0,98.0,4.6,14.0,591.0,994.33,784.54
2017,5,15,16,15,805.5,94.5,4.55,13.5,541.5,970.93,771.25
2017,5,15,16,30,784.0,91.0,4.5,13.0,492.0,944.21,755.5
2017,5,15,16,45,755.5,87.0,4.45,13.0,440.5,906.69,730.19
2017,5,15,17,0,727.0,83.0,4.4,13.0,389.0,873.48,707.7
2017,5,15,17,15,687.5,78.0,4.3,12.5,336.5,819.57,669.95
2017,5,15,17,30,648.0,73.0,4.2,12.0,284.0,764.23,629.87
2017,5,15,17,45,588.0,66.5,4.15,12.0,232.5,686.53,569.78
2017,5,15,18,0,528.0,60.0,4.1,12.0,181.0,609.28,507.43
2017,5,15,18,15,441.5,51.0,4.0,11.5,135.0,506.53,422.27
2017,5,15,18,30,355.0,42.0,3.9,11.0,89.0,407.25,335.48
2017,5,15,18,45,219.0,29.0,3.85,10.5,54.0,268.15,196.99
2017,5,15,19,0,83.0,16.0,3.8,10.0,19.0,77.15,0.0
2017,5,15,19,15,41.5,8.0,3.75,10.0,9.5,6.29,0.0
2017,5,15,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,16,5,15,92.0,14.5,3.4,9.5,22.0,11.41,0.0
2017,5,16,5,30,184.0,29.0,3.4,10.0,44.0,22.0,11.07
2017,5,16,5,45,274.0,42.0,3.45,10.5,82.0,31.89,22.27
2017,5,16,6,0,364.0,55.0,3.5,11.0,120.0,41.78,31.69
2017,5,16,6,15,434.0,64.5,3.55,11.0,166.0,51.36,40.69
2017,5,16,6,30,504.0,74.0,3.6,11.0,212.0,58.44,47.25
2017,5,16,6,45,267.5,105.5,3.65,11.5,180.5,75.57,62.55
2017,5,16,7,0,31.0,137.0,3.7,12.0,149.0,95.8,80.33
2017,5,16,7,15,118.0,164.0,3.7,12.0,217.5,111.16,93.67
2017,5,16,7,30,205.0,191.0,3.7,12.0,286.0,128.37,108.47
2017,5,16,7,45,150.0,214.5,3.7,12.0,288.0,140.49,118.66
2017,5,16,8,0,95.0,238.0,3.7,12.0,290.0,157.86,133.3
2017,5,16,8,15,168.5,259.0,3.7,12.0,362.0,164.72,138.77
2017,5,16,8,30,242.0,280.0,3.7,12.0,434.0,168.66,141.72
2017,5,16,8,45,258.0,299.0,3.7,12.5,473.5,176.98,148.16
2017,5,16,9,0,274.0,318.0,3.7,13.0,513.0,184.83,154.16
2017,5,16,9,15,394.5,295.0,3.65,13.0,592.5,176.05,146.35
2017,5,16,9,30,515.0,272.0,3.6,13.0,672.0,154.2,127.55
2017,5,16,9,45,377.0,336.0,3.55,13.0,635.5,196.09,152.08
2017,5,16,10,0,239.0,400.0,3.5,13.0,599.0,257.43,195.43
2017,5,16,10,15,201.0,418.0,3.4,13.0,589.5,282.78,214.78
2017,5,16,10,30,163.0,436.0,3.3,13.0,580.0,304.42,233.37
2017,5,16,10,45,178.5,446.5,3.25,13.0,607.0,333.41,256.21
2017,5,16,11,0,194.0,457.0,3.2,13.0,634.0,364.62,281.15
2017,5,16,11,15,258.5,453.0,3.2,13.0,692.5,399.83,308.57
2017,5,16,11,30,323.0,449.0,3.2,13.0,751.0,452.8,350.2
2017,5,16,11,45,303.0,455.0,3.25,13.0,740.0,476.52,370.26
2017,5,16,12,0,283.0,461.0,3.3,13.0,729.0,498.27,388.37
2017,5,16,12,15,288.0,458.5,3.35,13.0,731.0,527.1,411.56
2017,5,16,12,30,293.0,456.0,3.4,13.0,733.0,555.75,434.35
2017,5,16,12,45,301.5,448.5,3.5,13.0,731.0,582.58,455.8
2017,5,16,13,0,310.0,441.0,3.6,13.0,729.0,608.8,476.7
2017,5,16,13,15,287.5,438.5,3.65,13.0,702.0,614.11,481.24
2017,5,16,13,30,265.0,436.0,3.7,13.0,675.0,616.44,483.54
2017,5,16,13,45,269.5,422.5,3.75,13.0,660.0,629.17,494.27
2017,5,16,14,0,274.0,409.0,3.8,13.0,645.0,640.33,503.82
2017,5,16,14,15,278.0,392.5,3.75,13.0,624.5,646.54,509.52
2017,5,16,14,30,282.0,376.0,3.7,13.0,604.0,650.95,513.97
2017,5,16,14,45,201.0,363.5,3.7,13.0,522.5,552.95,439.74
2017,5,16,15,0,120.0,351.0,3.7,13.0,441.0,471.73,376.62
2017,5,16,15,15,319.0,286.0,3.65,12.5,506.5,634.19,509.43
2017,5,16,15,30,518.0,221.0,3.6,12.0,572.0,799.96,639.62
2017,5,16,15,45,636.5,165.0,3.55,12.0,566.5,878.98,699.34
2017,5,16,16,0,755.0,109.0,3.5,12.0,561.0,933.81,739.93
2017,5,16,16,15,732.0,105.0,3.4,12.0,513.0,908.36,722.69
2017,5,16,16,30,709.0,101.0,3.3,12.0,465.0,887.09,709.1
2017,5,16,16,45,486.0,132.0,3.2,12.0,370.0,685.48,560.65
2017,5,16,17,0,263.0,163.0,3.1,12.0,275.0,476.28,395.98
2017,5,16,17,15,244.5,144.0,3.05,11.5,237.5,435.47,365.86
2017,5,16,17,30,226.0,125.0,3.0,11.0,200.0,393.9,333.29
2017,5,16,17,45,330.0,96.5,2.95,11.0,184.0,475.39,402.07
2017,5,16,18,0,434.0,68.0,2.9,11.0,168.0,532.48,446.47
2017,5,16,18,15,351.0,57.0,2.9,11.0,125.0,428.92,359.16
2017,5,16,18,30,268.0,46.0,2.9,11.0,82.0,336.79,278.2
2017,5,16,18,45,134.0,31.5,2.95,11.0,49.5,203.28,150.17
2017,5,16,19,0,0.0,17.0,3.0,11.0,17.0,16.08,0.0
2017,5,16,19,15,0.0,8.5,3.0,11.0,8.5,6.69,0.0
2017,5,16,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,17,5,15,92.5,16.0,3.25,8.0,23.5,12.59,0.0
2017,5,17,5,30,185.0,32.0,3.3,8.0,47.0,24.17,13.24
2017,5,17,5,45,291.0,45.0,3.35,8.5,88.5,34.11,24.48
2017,5,17,6,0,397.0,58.0,3.4,9.0,130.0,46.89,36.57
2017,5,17,6,15,470.0,67.5,3.35,9.5,179.0,54.04,43.37
2017,5,17,6,30,543.0,77.0,3.3,10.0,228.0,61.16,49.9
2017,5,17,6,45,599.0,83.0,3.25,10.5,280.5,65.39,53.63
2017,5,17,7,0,655.0,89.0,3.2,11.0,333.0,69.64,57.25
2017,5,17,7,15,690.5,94.5,3.05,11.0,385.5,73.19,60.26
2017,5,17,7,30,726.0,100.0,2.9,11.0,438.0,76.68,63.15
2017,5,17,7,45,752.0,105.0,2.8,11.5,489.0,79.55,65.35
2017,5,17,8,0,778.0,110.0,2.7,12.0,540.0,89.2,73.47
2017,5,17,8,15,797.5,113.5,2.6,12.5,588.5,90.84,74.51
2017,5,17,8,30,817.0,117.0,2.5,13.0,637.0,92.4,75.49
2017,5,17,8,45,834.5,119.0,2.4,13.5,682.0,92.86,75.52
2017,5,17,9,0,852.0,121.0,2.3,14.0,727.0,93.28,75.53
2017,5,17,9,15,863.0,123.5,2.25,14.0,766.0,93.72,75.73
2017,5,17,9,30,874.0,126.0,2.2,14.0,805.0,103.91,84.29
2017,5,17,9,45,897.5,119.0,2.15,14.5,843.0,111.28,77.29
2017,5,17,10,0,921.0,112.0,2.1,15.0,881.0,164.82,95.46
2017,5,17,10,15,927.0,113.0,2.1,15.0,908.5,222.43,134.03
2017,5,17,10,30,933.0,114.0,2.1,15.0,936.0,280.67,181.37
2017,5,17,10,45,937.5,115.0,2.15,15.5,957.0,338.94,231.97
2017,5,17,11,0,942.0,116.0,2.2,16.0,978.0,397.27,283.38
2017,5,17,11,15,945.0,116.5,2.2,16.0,991.5,454.57,333.95
2017,5,17,11,30,948.0,117.0,2.2,16.0,1005.0,511.35,382.98
2017,5,17,11,45,948.0,118.5,2.25,16.0,1011.0,566.58,429.67
2017,5,17,12,0,948.0,120.0,2.3,16.0,1017.0,620.62,474.14
2017,5,17,12,15,947.5,119.5,2.35,16.0,1015.5,671.55,515.16
2017,5,17,12,30,947.0,119.0,2.4,16.0,1014.0,720.7,553.85
2017,5,17,12,45,944.0,120.0,2.5,16.0,1004.0,767.26,590.06
2017,5,17,13,0,941.0,121.0,2.6,16.0,994.0,811.42,623.92
2017,5,17,13,15,937.5,120.0,2.7,16.0,977.0,850.92,652.55
2017,5,17,13,30,934.0,119.0,2.8,16.0,960.0,887.47,678.83
2017,5,17,13,45,930.5,116.5,2.9,16.5,936.0,919.54,700.75
2017,5,17,14,0,927.0,114.0,3.0,17.0,912.0,948.28,720.4
2017,5,17,14,15,919.5,112.5,3.1,16.5,881.0,970.87,738.69
2017,5,17,14,30,912.0,111.0,3.2,16.0,850.0,989.8,754.75
2017,5,17,14,45,902.0,109.0,3.3,16.0,813.0,1002.1,765.09
2017,5,17,15,0,892.0,107.0,3.4,16.0,776.0,1010.6,773.06
2017,5,17,15,15,879.5,104.5,3.45,16.0,733.5,1012.28,776.19
2017,5,17,15,30,867.0,102.0,3.5,16.0,691.0,1010.19,776.96
2017,5,17,15,45,852.0,99.0,3.6,16.0,644.5,1014.73,782.9
2017,5,17,16,0,837.0,96.0,3.7,16.0,598.0,1002.13,777.04
2017,5,17,16,15,815.5,92.5,3.75,15.5,548.0,978.71,764.86
2017,5,17,16,30,794.0,89.0,3.8,15.0,498.0,951.96,750.22
2017,5,17,16,45,764.0,85.5,3.85,14.5,445.5,913.5,726.86
2017,5,17,17,0,734.0,82.0,3.9,14.0,393.0,872.35,700.95
2017,5,17,17,15,695.0,77.0,3.9,13.5,340.5,825.52,669.65
2017,5,17,17,30,656.0,72.0,3.9,13.0,288.0,770.57,630.94
2017,5,17,17,45,599.5,65.5,3.9,13.0,237.0,696.04,574.2
2017,5,17,18,0,543.0,59.0,3.9,13.0,186.0,621.85,515.12
2017,5,17,18,15,459.5,50.5,3.8,12.5,139.5,522.07,433.21
2017,5,17,18,30,376.0,42.0,3.7,12.0,93.0,425.6,349.72
2017,5,17,18,45,248.5,29.5,3.65,11.5,57.5,294.48,222.81
2017,5,17,19,0,121.0,17.0,3.6,11.0,22.0,143.77,0.0
2017,5,17,19,15,60.5,8.5,3.5,11.0,11.0,51.56,0.0
2017,5,17,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,18,5,15,125.0,14.5,1.7,10.5,25.0,11.41,0.0
2017,5,18,5,30,250.0,29.0,1.7,11.0,50.0,23.76,13.06
2017,5,18,5,45,349.0,40.0,1.7,11.5,91.0,32.66,22.98
2017,5,18,6,0,448.0,51.0,1.7,12.0,132.0,41.54,31.43
2017,5,18,6,15,517.0,58.5,1.7,12.5,181.0,47.39,36.94
2017,5,18,6,30,586.0,66.0,1.7,13.0,230.0,53.26,42.28
2017,5,18,6,45,627.5,73.5,1.7,13.5,280.5,58.76,47.1
2017,5,18,7,0,669.0,81.0,1.7,14.0,331.0,64.14,51.69
2017,5,18,7,15,703.5,86.0,1.7,14.0,383.5,67.55,54.55
2017,5,18,7,30,738.0,91.0,1.7,14.0,436.0,70.9,57.32
2017,5,18,7,45,763.5,95.0,1.75,14.5,486.5,79.36,64.39
2017,5,18,8,0,789.0,99.0,1.8,15.0,537.0,81.86,66.21
2017,5,18,8,15,808.5,102.5,1.8,15.5,585.5,83.78,67.52
2017,5,18,8,30,828.0,106.0,1.8,16.0,634.0,85.61,68.74
2017,5,18,8,45,845.0,108.0,1.85,16.5,679.5,86.33,69.03
2017,5,18,9,0,862.0,110.0,1.9,17.0,725.0,96.47,77.34
2017,5,18,9,15,873.5,112.0,1.9,17.0,764.5,97.42,77.95
2017,5,18,9,30,885.0,114.0,1.9,17.0,804.0,98.23,78.47
2017,5,18,9,45,896.5,114.0,1.9,17.5,839.0,109.92,74.45
2017,5,18,10,0,908.0,114.0,1.9,18.0,874.0,165.63,95.14
2017,5,18,10,15,914.5,115.5,1.9,18.0,901.5,222.78,133.18
2017,5,18,10,30,921.0,117.0,1.9,18.0,929.0,280.65,179.69
2017,5,18,10,45,927.0,117.0,1.95,18.5,950.0,338.04,228.87
2017,5,18,11,0,933.0,117.0,2.0,19.0,971.0,395.63,278.95
2017,5,18,11,15,935.5,117.5,2.05,19.0,984.5,452.17,328.32
2017,5,18,11,30,938.0,118.0,2.1,19.0,998.0,508.14,376.22
2017,5,18,11,45,939.5,117.5,2.15,19.0,1003.5,562.21,421.45
2017,5,18,12,0,941.0,117.0,2.2,19.0,1009.0,615.17,464.6
2017,5,18,12,15,940.5,117.0,2.25,19.0,1007.5,665.95,504.99
2017,5,18,12,30,940.0,117.0,2.3,19.0,1006.0,715.0,543.11
2017,5,18,12,45,931.5,121.0,2.4,19.0,994.5,759.59,577.43
2017,5,18,13,0,923.0,125.0,2.5,19.0,983.0,801.49,609.22
2017,5,18,13,15,919.0,124.0,2.55,19.0,966.0,839.94,636.63
2017,5,18,13,30,915.0,123.0,2.6,19.0,949.0,875.47,661.54
2017,5,18,13,45,910.0,121.5,2.7,19.0,925.0,906.59,683.86
2017,5,18,14,0,905.0,120.0,2.8,19.0,901.0,934.41,704.05
2017,5,18,14,15,897.5,118.5,2.85,19.0,870.5,956.54,720.1
2017,5,18,14,30,890.0,117.0,2.9,19.0,840.0,975.07,733.92
2017,5,18,14,45,880.0,115.0,2.95,19.0,803.5,987.06,743.51
2017,5,18,15,0,870.0,113.0,3.0,19.0,767.0,995.33,750.83
2017,5,18,15,15,857.0,110.5,3.05,18.5,725.0,996.36,754.92
2017,5,18,15,30,844.0,108.0,3.1,18.0,683.0,1007.48,766.12
2017,5,18,15,45,826.5,105.5,3.2,18.0,636.5,996.56,761.38
2017,5,18,16,0,809.0,103.0,3.3,18.0,590.0,981.99,754.4
2017,5,18,16,15,787.0,99.5,3.35,17.5,540.5,958.13,742.02
2017,5,18,16,30,765.0,96.0,3.4,17.0,491.0,930.99,727.22
2017,5,18,16,45,736.5,91.0,3.45,17.0,440.0,892.43,702.64
2017,5,18,17,0,708.0,86.0,3.5,17.0,389.0,858.6,681.02
2017,5,18,17,15,669.0,81.0,3.5,16.5,337.0,805.49,645.49
2017,5,18,17,30,630.0,76.0,3.5,16.0,285.0,750.96,607.62
2017,5,18,17,45,576.0,68.5,3.55,15.5,235.0,677.95,553.99
2017,5,18,18,0,522.0,61.0,3.6,15.0,185.0,605.22,497.8
2017,5,18,18,15,439.5,52.0,3.6,14.5,139.0,506.2,417.45
2017,5,18,18,30,357.0,43.0,3.6,14.0,93.0,410.51,335.64
2017,5,18,18,45,234.5,30.5,3.65,13.5,58.0,281.5,214.05
2017,5,18,19,0,112.0,18.0,3.7,13.0,23.0,139.52,0.0
2017,5,18,19,15,56.0,9.0,3.65,13.0,11.5,48.63,0.0
2017,5,18,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,5,15,138.0,14.0,1.3,12.5,26.0,11.32,0.0
2017,5,19,5,30,276.0,28.0,1.3,13.0,52.0,22.98,12.57
2017,5,19,5,45,378.5,38.0,1.3,13.5,94.0,31.16,21.52
2017,5,19,6,0,481.0,48.0,1.3,14.0,136.0,39.37,29.28
2017,5,19,6,15,546.5,55.0,1.3,14.0,185.0,44.95,34.57
2017,5,19,6,30,612.0,62.0,1.3,14.0,234.0,50.56,39.71
2017,5,19,6,45,657.0,67.5,1.3,14.5,285.5,54.81,43.41
2017,5,19,7,0,702.0,73.0,1.3,15.0,337.0,63.89,51.27
2017,5,19,7,15,734.0,77.5,1.3,15.5,389.0,67.37,54.06
2017,5,19,7,30,766.0,82.0,1.3,16.0,441.0,70.79,56.75
2017,5,19,7,45,790.0,85.5,1.3,16.5,491.5,73.26,58.57
2017,5,19,8,0,814.0,89.0,1.3,17.0,542.0,75.66,60.32
2017,5,19,8,15,832.0,92.0,1.25,17.5,590.0,77.49,61.56
2017,5,19,8,30,850.0,95.0,1.2,18.0,638.0,88.02,70.22
2017,5,19,8,45,864.0,97.5,1.15,18.5,682.5,89.81,71.38
2017,5,19,9,0,878.0,100.0,1.1,19.0,727.0,91.45,72.42
2017,5,19,9,15,889.0,102.0,1.05,19.0,766.5,92.55,73.17
2017,5,19,9,30,900.0,104.0,1.0,19.0,806.0,93.51,73.81
2017,5,19,9,45,908.5,105.5,0.95,19.5,840.0,107.26,70.73
2017,5,19,10,0,917.0,107.0,0.9,20.0,874.0,163.93,92.19
2017,5,19,10,15,923.0,108.0,0.9,20.0,902.0,221.06,129.79
2017,5,19,10,30,929.0,109.0,0.9,20.0,930.0,278.83,175.53
2017,5,19,10,45,933.0,110.5,0.95,20.5,950.5,336.77,224.32
2017,5,19,11,0,937.0,112.0,1.0,21.0,971.0,394.73,273.68
2017,5,19,11,15,939.5,112.5,1.05,21.0,985.0,451.31,321.97
2017,5,19,11,30,942.0,113.0,1.1,21.0,999.0,507.32,368.75
2017,5,19,11,45,943.0,113.5,1.15,21.5,1004.5,561.82,412.34
2017,5,19,12,0,944.0,114.0,1.2,22.0,1010.0,615.2,453.67
2017,5,19,12,15,943.5,114.0,1.3,22.0,1008.5,665.99,493.21
2017,5,19,12,30,943.0,114.0,1.4,22.0,1007.0,715.04,530.61
2017,5,19,12,45,940.5,114.0,1.5,22.0,997.5,760.72,564.91
2017,5,19,13,0,938.0,114.0,1.6,22.0,988.0,804.0,596.98
2017,5,19,13,15,934.5,113.0,1.7,21.5,971.0,843.05,625.32
2017,5,19,13,30,931.0,112.0,1.8,21.0,954.0,879.16,651.73
2017,5,19,13,45,925.5,111.5,1.95,21.0,929.5,910.93,674.64
2017,5,19,14,0,920.0,111.0,2.1,21.0,905.0,939.38,695.48
2017,5,19,14,15,912.5,109.5,2.15,21.0,874.5,961.61,711.29
2017,5,19,14,30,905.0,108.0,2.2,21.0,844.0,980.21,724.91
2017,5,19,14,45,896.0,105.5,2.25,21.0,807.5,992.66,734.68
2017,5,19,15,0,887.0,103.0,2.3,21.0,771.0,1001.34,742.21
2017,5,19,15,15,875.0,101.0,2.35,20.5,729.5,1003.85,747.33
2017,5,19,15,30,863.0,99.0,2.4,20.0,688.0,1002.66,750.26
2017,5,19,15,45,848.0,96.0,2.45,20.0,642.0,993.63,746.72
2017,5,19,16,0,833.0,93.0,2.5,20.0,596.0,994.25,749.84
2017,5,19,16,15,812.5,89.5,2.5,19.5,547.0,971.83,738.36
2017,5,19,16,30,792.0,86.0,2.5,19.0,498.0,946.11,724.75
2017,5,19,16,45,765.5,82.5,2.55,19.0,446.5,911.26,703.7
2017,5,19,17,0,739.0,79.0,2.6,19.0,395.0,873.71,680.31
2017,5,19,17,15,702.0,74.0,2.6,18.0,343.5,821.51,647.81
2017,5,19,17,30,665.0,69.0,2.6,17.0,292.0,774.96,618.04
2017,5,19,17,45,613.0,63.0,2.6,16.5,241.5,705.25,568.07
2017,5,19,18,0,561.0,57.0,2.6,16.0,191.0,635.71,515.63
2017,5,19,18,15,482.0,49.0,2.55,15.5,144.5,540.23,439.71
2017,5,19,18,30,403.0,41.0,2.5,15.0,98.0,447.89,362.08
2017,5,19,18,45,277.5,29.5,2.5,14.5,61.5,318.3,242.48
2017,5,19,19,0,152.0,18.0,2.5,14.0,25.0,174.05,0.0
2017,5,19,19,15,76.0,9.0,2.45,14.0,12.5,63.49,0.0
2017,5,19,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,5,15,132.5,15.0,0.7,12.5,27.0,12.14,0.0
2017,5,20,5,30,265.0,30.0,0.7,13.0,54.0,24.6,14.1
2017,5,20,5,45,363.0,40.5,0.75,13.5,95.5,33.09,23.26
2017,5,20,6,0,461.0,51.0,0.8,14.0,137.0,41.59,31.27
2017,5,20,6,15,527.0,58.5,0.75,14.0,185.5,47.44,36.81
2017,5,20,6,30,593.0,66.0,0.7,14.0,234.0,53.3,42.17
2017,5,20,6,45,636.5,72.5,0.7,14.5,285.0,58.11,46.35
2017,5,20,7,0,680.0,79.0,0.7,15.0,336.0,62.86,50.35
2017,5,20,7,15,712.5,83.5,0.65,15.5,387.5,65.97,52.82
2017,5,20,7,30,745.0,88.0,0.6,16.0,439.0,74.68,60.11
2017,5,20,7,45,769.0,92.0,0.55,16.5,489.0,77.31,62.04
2017,5,20,8,0,793.0,96.0,0.5,17.0,539.0,79.86,63.87
2017,5,20,8,15,811.0,99.5,0.45,17.5,586.5,81.82,65.19
2017,5,20,8,30,829.0,103.0,0.4,18.0,634.0,83.66,66.41
2017,5,20,8,45,843.0,105.5,0.4,18.5,677.5,84.67,66.93
2017,5,20,9,0,857.0,108.0,0.4,19.0,721.0,95.2,75.46
2017,5,20,9,15,867.5,110.5,0.35,19.5,760.0,96.4,76.08
2017,5,20,9,30,878.0,113.0,0.3,20.0,799.0,97.43,76.6
2017,5,20,9,45,886.0,114.5,0.3,20.5,832.0,111.82,73.39
2017,5,20,10,0,894.0,116.0,0.3,21.0,865.0,167.2,94.56
2017,5,20,10,15,900.0,117.0,0.3,21.0,892.0,223.05,130.94
2017,5,20,10,30,906.0,118.0,0.3,21.0,919.0,279.56,175.0
2017,5,20,10,45,910.5,118.5,0.35,21.5,939.5,335.8,221.61
2017,5,20,11,0,915.0,119.0,0.4,22.0,960.0,392.12,268.77
2017,5,20,11,15,917.0,119.5,0.5,22.0,972.5,447.32,315.4
2017,5,20,11,30,919.0,120.0,0.6,22.0,985.0,501.95,360.65
2017,5,20,11,45,920.5,120.0,0.7,22.0,990.5,555.22,403.8
2017,5,20,12,0,922.0,120.0,0.8,22.0,996.0,607.47,445.08
2017,5,20,12,15,921.5,120.0,0.95,22.0,994.5,657.25,484.1
2017,5,20,12,30,921.0,120.0,1.1,22.0,993.0,705.37,521.13
2017,5,20,12,45,918.5,119.5,1.25,22.0,983.5,749.78,554.96
2017,5,20,13,0,916.0,119.0,1.4,22.0,974.0,791.84,586.65
2017,5,20,13,15,913.0,118.5,1.5,22.0,957.5,830.93,614.01
2017,5,20,13,30,910.0,118.0,1.6,22.0,941.0,867.22,639.24
2017,5,20,13,45,906.0,116.0,1.7,22.0,917.5,898.34,661.09
2017,5,20,14,0,902.0,114.0,1.8,22.0,894.0,926.2,680.94
2017,5,20,14,15,895.0,112.5,1.85,21.5,864.5,948.45,698.0
2017,5,20,14,30,888.0,111.0,1.9,21.0,835.0,967.16,712.98
2017,5,20,14,45,880.0,108.5,2.0,21.0,799.0,980.29,723.78
2017,5,20,15,0,872.0,106.0,2.1,21.0,763.0,989.75,732.4
2017,5,20,15,15,860.0,103.5,2.1,20.5,722.0,991.57,736.46
2017,5,20,15,30,848.0,101.0,2.1,20.0,681.0,989.71,738.36
2017,5,20,15,45,834.5,97.5,2.15,20.0,636.5,994.94,744.33
2017,5,20,16,0,821.0,94.0,2.2,20.0,592.0,983.17,739.1
2017,5,20,16,15,801.5,91.0,2.15,19.5,543.5,962.43,728.36
2017,5,20,16,30,782.0,88.0,2.1,19.0,495.0,938.44,715.43
2017,5,20,16,45,758.5,83.0,2.1,19.0,445.0,904.82,694.94
2017,5,20,17,0,735.0,78.0,2.1,19.0,395.0,868.47,672.22
2017,5,20,17,15,699.5,73.5,2.05,18.5,343.5,818.47,639.99
2017,5,20,17,30,664.0,69.0,2.0,18.0,292.0,773.98,610.6
2017,5,20,17,45,616.5,62.5,2.0,17.5,242.5,707.82,564.12
2017,5,20,18,0,569.0,56.0,2.0,17.0,193.0,641.66,515.16
2017,5,20,18,15,492.5,48.0,2.0,16.5,146.5,548.22,442.26
2017,5,20,18,30,416.0,40.0,2.0,16.0,100.0,457.89,367.52
2017,5,20,18,45,294.5,29.0,2.05,15.5,63.0,331.65,253.11
2017,5,20,19,0,173.0,18.0,2.1,15.0,26.0,191.92,0.0
2017,5,20,19,15,86.5,9.0,2.1,14.5,13.0,71.31,0.0
2017,5,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,21,5,15,152.0,14.5,1.0,13.0,28.5,11.73,0.0
2017,5,21,5,30,304.0,29.0,1.0,13.0,57.0,23.88,13.69
2017,5,21,5,45,405.5,38.5,1.05,13.5,100.0,31.68,22.05
2017,5,21,6,0,507.0,48.0,1.1,14.0,143.0,39.54,29.47
2017,5,21,6,15,571.0,54.5,1.05,14.5,192.5,44.79,34.37
2017,5,21,6,30,635.0,61.0,1.0,15.0,242.0,50.07,39.12
2017,5,21,6,45,344.0,104.0,1.0,15.5,204.5,73.85,60.03
2017,5,21,7,0,53.0,147.0,1.0,16.0,167.0,102.07,84.38
2017,5,21,7,15,82.0,172.5,1.0,16.0,208.5,118.33,98.1
2017,5,21,7,30,111.0,198.0,1.0,16.0,250.0,130.35,108.04
2017,5,21,7,45,182.0,217.0,1.05,16.5,314.0,142.66,117.9
2017,5,21,8,0,253.0,236.0,1.1,17.0,378.0,148.47,122.17
2017,5,21,8,15,560.5,164.0,1.05,17.5,513.5,108.79,88.07
2017,5,21,8,30,868.0,92.0,1.0,18.0,649.0,86.74,69.04
2017,5,21,8,45,882.0,94.0,1.0,18.5,693.5,88.31,70.08
2017,5,21,9,0,896.0,96.0,1.0,19.0,738.0,89.73,70.95
2017,5,21,9,15,906.0,98.0,0.95,19.5,778.0,90.89,71.6
2017,5,21,9,30,916.0,100.0,0.9,20.0,818.0,91.89,72.14
2017,5,21,9,45,896.5,117.5,0.85,20.5,844.5,114.83,75.15
2017,5,21,10,0,877.0,135.0,0.8,21.0,871.0,175.85,102.03
2017,5,21,10,15,883.5,137.0,0.75,21.0,898.5,231.55,138.71
2017,5,21,10,30,890.0,139.0,0.7,21.0,926.0,287.99,182.92
2017,5,21,10,45,894.5,140.0,0.7,21.5,947.0,343.89,229.29
2017,5,21,11,0,899.0,141.0,0.7,22.0,968.0,399.9,276.14
2017,5,21,11,15,902.0,141.5,0.8,22.0,981.0,454.96,322.71
2017,5,21,11,30,905.0,142.0,0.9,22.0,994.0,509.61,368.03
2017,5,21,11,45,905.5,142.5,1.05,22.5,1000.0,562.4,410.47
2017,5,21,12,0,906.0,143.0,1.2,23.0,1006.0,614.15,450.94
2017,5,21,12,15,905.5,143.0,1.3,23.0,1004.0,663.72,489.31
2017,5,21,12,30,905.0,143.0,1.4,23.0,1002.0,711.69,525.69
2017,5,21,12,45,910.0,138.0,1.5,23.0,994.5,758.01,560.3
2017,5,21,13,0,915.0,133.0,1.6,23.0,987.0,802.35,593.01
2017,5,21,13,15,911.5,132.0,1.7,22.5,970.5,841.02,621.52
2017,5,21,13,30,908.0,131.0,1.8,22.0,954.0,876.84,647.63
2017,5,21,13,45,902.5,130.0,1.9,22.0,930.0,907.91,669.47
2017,5,21,14,0,897.0,129.0,2.0,22.0,906.0,935.7,689.26
2017,5,21,14,15,889.5,127.5,2.05,21.5,876.0,957.81,706.27
2017,5,21,14,30,882.0,126.0,2.1,21.0,846.0,976.37,721.19
2017,5,21,14,45,872.0,124.0,2.2,21.0,809.5,988.42,731.25
2017,5,21,15,0,862.0,122.0,2.3,21.0,773.0,1011.0,748.45
2017,5,21,15,15,849.5,119.5,2.35,21.0,731.5,1012.75,751.5
2017,5,21,15,30,837.0,117.0,2.4,21.0,690.0,1010.7,752.44
2017,5,21,15,45,820.0,114.0,2.45,21.0,644.0,999.76,747.69
2017,5,21,16,0,803.0,111.0,2.5,21.0,598.0,985.17,740.66
2017,5,21,16,15,602.5,149.0,2.5,20.5,497.5,835.47,641.86
2017,5,21,16,30,402.0,187.0,2.5,20.0,397.0,665.68,522.26
2017,5,21,16,45,324.5,178.5,2.55,19.5,337.0,553.68,442.29
2017,5,21,17,0,247.0,170.0,2.6,19.0,277.0,468.15,378.18
2017,5,21,17,15,224.5,153.0,2.6,18.0,241.0,426.66,348.43
2017,5,21,17,30,202.0,136.0,2.6,17.0,205.0,384.9,317.17
2017,5,21,17,45,183.5,115.0,2.6,16.5,169.5,340.84,282.51
2017,5,21,18,0,165.0,94.0,2.6,16.0,134.0,296.24,246.12
2017,5,21,18,15,136.5,73.5,2.55,15.5,101.5,243.06,200.95
2017,5,21,18,30,108.0,53.0,2.5,15.0,69.0,189.71,154.22
2017,5,21,18,45,54.0,35.5,2.45,15.0,43.5,104.63,78.21
2017,5,21,19,0,0.0,18.0,2.4,15.0,18.0,15.32,0.0
2017,5,21,19,15,0.0,9.0,2.4,14.5,9.0,7.08,0.0
2017,5,21,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,22,5,15,130.0,16.0,0.8,13.0,28.0,12.26,0.0
2017,5,22,5,30,260.0,32.0,0.7,13.0,56.0,26.21,15.77
2017,5,22,5,45,362.0,42.5,0.6,13.5,98.5,34.67,24.71
2017,5,22,6,0,464.0,53.0,0.5,14.0,141.0,43.16,32.72
2017,5,22,6,15,529.5,60.5,0.45,14.5,189.5,48.97,38.12
2017,5,22,6,30,595.0,68.0,0.4,15.0,238.0,54.78,43.33
2017,5,22,6,45,300.0,98.0,0.4,15.5,184.0,69.31,56.03
2017,5,22,7,0,5.0,128.0,0.4,16.0,130.0,92.89,76.31
2017,5,22,7,15,12.5,149.0,0.4,16.0,155.0,107.46,88.58
2017,5,22,7,30,20.0,170.0,0.4,16.0,180.0,121.92,100.6
2017,5,22,7,45,37.5,200.0,0.45,16.5,221.0,135.56,111.58
2017,5,22,8,0,55.0,230.0,0.5,17.0,262.0,153.19,125.76
2017,5,22,8,15,48.5,245.5,0.5,17.0,275.0,162.37,132.91
2017,5,22,8,30,42.0,261.0,0.5,17.0,288.0,171.27,139.84
2017,5,22,8,45,65.5,293.5,0.5,17.5,339.0,189.19,153.82
2017,5,22,9,0,89.0,326.0,0.5,18.0,390.0,206.45,167.05
2017,5,22,9,15,134.0,351.0,0.55,18.0,453.0,206.75,166.9
2017,5,22,9,30,179.0,376.0,0.6,18.0,516.0,218.45,176.06
2017,5,22,9,45,228.0,385.5,0.65,18.5,572.0,230.26,173.6
2017,5,22,10,0,277.0,395.0,0.7,19.0,628.0,245.84,177.83
2017,5,22,10,15,356.0,377.5,0.75,19.0,687.0,276.03,195.45
2017,5,22,10,30,435.0,360.0,0.8,19.0,746.0,302.89,213.2
2017,5,22,10,45,670.5,246.5,0.85,19.5,856.0,335.23,232.15
2017,5,22,11,0,906.0,133.0,0.9,20.0,966.0,398.3,277.92
2017,5,22,11,15,908.5,133.5,0.9,20.0,979.5,453.33,324.55
2017,5,22,11,30,911.0,134.0,0.9,20.0,993.0,507.87,369.68
2017,5,22,11,45,912.0,134.5,0.95,20.0,999.0,560.98,412.79
2017,5,22,12,0,913.0,135.0,1.0,20.0,1005.0,613.09,453.94
2017,5,22,12,15,631.0,287.0,1.05,20.0,887.5,611.05,453.72
2017,5,22,12,30,349.0,439.0,1.1,20.0,770.0,579.94,430.89
2017,5,22,12,45,254.5,455.0,1.15,20.5,695.5,554.58,412.85
2017,5,22,13,0,160.0,471.0,1.2,21.0,621.0,512.57,382.17
2017,5,22,13,15,204.5,457.5,1.2,20.5,645.5,553.4,413.71
2017,5,22,13,30,249.0,444.0,1.2,20.0,670.0,609.7,455.16
2017,5,22,13,45,228.5,435.0,1.25,20.0,638.5,588.84,441.08
2017,5,22,14,0,208.0,426.0,1.3,20.0,607.0,578.83,434.97
2017,5,22,14,15,215.5,409.0,1.3,20.0,591.0,584.5,440.25
2017,5,22,14,30,223.0,392.0,1.3,20.0,575.0,588.99,444.63
2017,5,22,14,45,181.5,375.5,1.35,20.0,520.0,545.31,413.89
2017,5,22,15,0,140.0,359.0,1.4,20.0,465.0,498.65,380.76
2017,5,22,15,15,123.0,336.0,1.4,19.5,425.5,466.97,359.31
2017,5,22,15,30,106.0,313.0,1.4,19.0,386.0,409.16,318.15
2017,5,22,15,45,82.5,284.5,1.4,19.0,339.0,360.97,282.48
2017,5,22,16,0,59.0,256.0,1.4,19.0,292.0,311.34,244.92
2017,5,22,16,15,47.0,229.0,1.4,18.5,256.0,274.14,224.26
2017,5,22,16,30,35.0,202.0,1.4,18.0,220.0,236.05,188.05
2017,5,22,16,45,26.5,178.5,1.4,18.0,191.5,205.1,163.84
2017,5,22,17,0,18.0,155.0,1.4,18.0,163.0,155.28,123.89
2017,5,22,17,15,13.0,136.0,1.35,17.5,141.5,134.05,107.0
2017,5,22,17,30,8.0,117.0,1.3,17.0,120.0,112.7,89.57
2017,5,22,17,45,4.0,98.0,1.3,16.5,99.5,92.13,72.49
2017,5,22,18,0,0.0,79.0,1.3,16.0,79.0,71.26,54.8
2017,5,22,18,15,0.0,60.0,1.25,15.5,60.0,53.46,39.57
2017,5,22,18,30,0.0,41.0,1.2,15.0,41.0,34.56,23.25
2017,5,22,18,45,0.0,26.0,1.15,15.0,26.0,19.9,10.18
2017,5,22,19,0,0.0,11.0,1.1,15.0,11.0,8.36,0.0
2017,5,22,19,15,0.0,5.5,1.1,14.5,5.5,4.33,0.0
2017,5,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,5,15,114.5,16.5,0.45,12.0,27.5,12.6,0.0
2017,5,23,5,30,229.0,33.0,0.4,12.0,55.0,25.11,15.12
2017,5,23,5,45,326.5,44.5,0.4,12.5,96.5,36.08,26.1
2017,5,23,6,0,424.0,56.0,0.4,13.0,138.0,45.22,34.7
2017,5,23,6,15,491.0,64.5,0.35,13.0,186.0,51.66,40.77
2017,5,23,6,30,558.0,73.0,0.3,13.0,234.0,58.07,46.62
2017,5,23,6,45,279.0,93.0,0.3,13.5,173.5,65.75,53.32
2017,5,23,7,0,0.0,113.0,0.3,14.0,113.0,83.27,68.49
2017,5,23,7,15,10.0,142.0,0.35,14.5,146.5,103.09,85.34
2017,5,23,7,30,20.0,171.0,0.4,15.0,180.0,122.57,101.56
2017,5,23,7,45,31.0,197.5,0.45,15.5,214.0,134.1,110.77
2017,5,23,8,0,42.0,224.0,0.5,16.0,248.0,149.8,123.39
2017,5,23,8,15,48.0,247.0,0.55,16.0,276.5,163.16,134.14
2017,5,23,8,30,54.0,270.0,0.6,16.0,305.0,176.17,144.54
2017,5,23,8,45,44.5,279.0,0.65,16.5,309.0,181.45,148.22
2017,5,23,9,0,35.0,288.0,0.7,17.0,313.0,186.46,151.71
2017,5,23,9,15,92.5,332.0,0.75,17.0,404.0,210.35,170.87
2017,5,23,9,30,150.0,376.0,0.8,17.0,495.0,217.46,176.24
2017,5,23,9,45,215.5,385.5,0.85,17.5,563.0,229.94,174.38
2017,5,23,10,0,281.0,395.0,0.9,18.0,631.0,246.58,179.22
2017,5,23,10,15,316.5,398.5,0.9,18.0,673.0,279.99,201.14
2017,5,23,10,30,352.0,402.0,0.9,18.0,715.0,317.72,228.6
2017,5,23,10,45,427.0,385.0,0.9,18.5,773.0,349.34,251.24
2017,5,23,11,0,502.0,368.0,0.9,19.0,831.0,400.6,289.72
2017,5,23,11,15,471.0,381.5,0.9,19.0,820.5,435.32,318.95
2017,5,23,11,30,440.0,395.0,0.9,19.0,810.0,467.17,345.23
2017,5,23,11,45,663.5,273.0,0.95,19.0,903.5,532.15,394.37
2017,5,23,12,0,887.0,151.0,1.0,19.0,997.0,609.08,453.03
2017,5,23,12,15,886.5,151.0,1.05,19.0,995.0,657.81,490.48
2017,5,23,12,30,886.0,151.0,1.1,19.0,993.0,705.01,526.19
2017,5,23,12,45,538.0,311.0,1.15,19.0,821.0,648.03,484.25
2017,5,23,13,0,190.0,471.0,1.2,19.0,649.0,534.88,400.67
2017,5,23,13,15,197.0,461.5,1.2,18.5,643.5,550.76,414.58
2017,5,23,13,30,204.0,452.0,1.2,18.0,638.0,565.96,426.94
2017,5,23,13,45,179.0,440.5,1.25,18.0,600.5,551.07,416.8
2017,5,23,14,0,154.0,429.0,1.3,18.0,563.0,533.26,404.67
2017,5,23,14,15,135.0,411.0,1.3,18.0,525.5,512.05,389.91
2017,5,23,14,30,116.0,393.0,1.3,18.0,488.0,488.43,373.28
2017,5,23,14,45,92.5,366.0,1.3,18.0,440.0,426.63,328.58
2017,5,23,15,0,69.0,339.0,1.3,18.0,392.0,383.79,297.2
2017,5,23,15,15,58.5,313.0,1.3,17.5,356.0,353.12,275.37
2017,5,23,15,30,48.0,287.0,1.3,17.0,320.0,321.15,252.1
2017,5,23,15,45,33.5,252.5,1.3,17.0,275.0,274.49,216.44
2017,5,23,16,0,19.0,218.0,1.3,17.0,230.0,205.7,162.67
2017,5,23,16,15,9.5,186.5,1.3,16.5,193.0,167.78,138.45
2017,5,23,16,30,0.0,155.0,1.3,16.0,156.0,129.55,102.17
2017,5,23,16,45,0.0,131.5,1.3,16.0,132.0,108.72,85.47
2017,5,23,17,0,0.0,108.0,1.3,16.0,108.0,87.71,68.34
2017,5,23,17,15,0.0,94.0,1.3,15.5,94.0,75.87,58.78
2017,5,23,17,30,0.0,80.0,1.3,15.0,80.0,63.91,48.94
2017,5,23,17,45,235.5,76.5,1.35,14.5,134.5,356.04,298.81
2017,5,23,18,0,471.0,73.0,1.4,14.0,189.0,572.71,468.48
2017,5,23,18,15,392.0,62.0,1.4,13.5,144.0,471.37,386.13
2017,5,23,18,30,313.0,51.0,1.4,13.0,99.0,380.76,311.04
2017,5,23,18,45,205.5,36.5,1.4,13.0,63.0,266.25,208.56
2017,5,23,19,0,98.0,22.0,1.4,13.0,27.0,140.45,35.75
2017,5,23,19,15,49.0,11.0,1.4,12.5,13.5,45.1,0.0
2017,5,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,10.5,1.1,11.0,10.5,7.98,0.0
2017,5,24,5,30,0.0,21.0,1.1,11.0,21.0,16.01,7.7
2017,5,24,5,45,0.0,37.0,1.15,11.5,37.0,28.11,19.19
2017,5,24,6,0,0.0,53.0,1.2,12.0,53.0,39.8,30.0
2017,5,24,6,15,0.0,71.0,1.2,12.0,71.0,52.74,41.88
2017,5,24,6,30,0.0,89.0,1.2,12.0,89.0,65.58,53.49
2017,5,24,6,45,1.0,107.5,1.2,12.5,108.0,78.66,65.01
2017,5,24,7,0,2.0,126.0,1.2,13.0,127.0,91.66,76.2
2017,5,24,7,15,24.5,156.5,1.15,13.0,168.5,112.36,94.08
2017,5,24,7,30,47.0,187.0,1.1,13.0,210.0,127.37,106.73
2017,5,24,7,45,47.5,207.5,1.05,13.5,232.5,139.86,116.84
2017,5,24,8,0,48.0,228.0,1.0,14.0,255.0,152.07,126.57
2017,5,24,8,15,34.0,230.0,1.0,14.0,250.0,153.96,127.74
2017,5,24,8,30,20.0,232.0,1.0,14.0,245.0,164.82,136.5
2017,5,24,8,45,16.0,230.0,1.0,14.5,241.0,164.51,135.58
2017,5,24,9,0,12.0,228.0,1.0,15.0,237.0,163.95,134.52
2017,5,24,9,15,8.5,205.5,1.05,15.0,212.0,150.06,122.66
2017,5,24,9,30,5.0,183.0,1.1,15.0,187.0,135.41,110.23
2017,5,24,9,45,10.5,232.5,1.2,15.5,241.5,168.85,131.52
2017,5,24,10,0,16.0,282.0,1.3,16.0,296.0,203.4,157.75
2017,5,24,10,15,16.0,286.0,1.35,16.0,300.5,209.03,161.76
2017,5,24,10,30,16.0,290.0,1.4,16.0,305.0,214.6,165.98
2017,5,24,10,45,75.0,375.5,1.5,16.0,445.0,276.97,212.2
2017,5,24,11,0,134.0,461.0,1.6,16.0,585.0,347.72,264.77
2017,5,24,11,15,109.5,459.5,1.6,15.5,562.0,363.23,277.96
2017,5,24,11,30,85.0,458.0,1.6,15.0,539.0,365.03,280.71
2017,5,24,11,45,103.5,468.5,1.6,15.0,567.0,393.85,302.8
2017,5,24,12,0,122.0,479.0,1.6,15.0,595.0,423.4,325.31
2017,5,24,12,15,116.5,476.5,1.55,15.0,587.5,435.49,334.51
2017,5,24,12,30,111.0,474.0,1.5,15.0,580.0,442.81,340.19
2017,5,24,12,45,113.5,470.0,1.5,15.0,577.5,461.26,354.29
2017,5,24,13,0,116.0,466.0,1.5,15.0,575.0,475.48,365.18
2017,5,24,13,15,75.0,420.0,1.5,15.0,490.0,407.42,314.64
2017,5,24,13,30,34.0,374.0,1.5,15.0,405.0,342.74,265.87
2017,5,24,13,45,74.5,399.0,1.5,15.0,465.0,406.92,316.1
2017,5,24,14,0,115.0,424.0,1.5,15.0,525.0,493.57,381.34
2017,5,24,14,15,143.5,411.5,1.5,15.0,532.5,520.18,401.8
2017,5,24,14,30,172.0,399.0,1.5,15.0,540.0,547.28,423.08
2017,5,24,14,45,108.5,359.5,1.5,15.0,447.5,457.64,356.18
2017,5,24,15,0,45.0,320.0,1.5,15.0,355.0,339.99,266.78
2017,5,24,15,15,64.5,314.5,1.5,14.5,361.0,360.53,285.13
2017,5,24,15,30,84.0,309.0,1.5,14.0,367.0,381.83,303.43
2017,5,24,15,45,61.0,276.0,1.55,14.0,317.0,328.75,262.51
2017,5,24,16,0,38.0,243.0,1.6,14.0,267.0,274.18,219.92
2017,5,24,16,15,19.0,169.0,1.6,13.5,181.0,160.2,133.54
2017,5,24,16,30,0.0,95.0,1.6,13.0,95.0,73.77,56.91
2017,5,24,16,45,0.0,116.0,1.6,13.0,116.0,93.65,73.98
2017,5,24,17,0,0.0,137.0,1.6,13.0,137.0,117.18,93.96
2017,5,24,17,15,0.0,119.0,1.6,12.5,119.0,101.71,81.35
2017,5,24,17,30,0.0,101.0,1.6,12.0,101.0,86.0,68.36
2017,5,24,17,45,0.0,84.0,1.65,12.0,84.0,71.11,55.72
2017,5,24,18,0,0.0,67.0,1.7,12.0,67.0,55.88,42.57
2017,5,24,18,15,0.0,51.0,1.65,11.5,51.0,41.37,29.94
