Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,18,30,0.0,35.0,1.6,11.0,35.0,26.76,17.11
2017,5,24,18,45,0.0,22.5,1.6,11.0,22.5,17.16,8.34
2017,5,24,19,0,0.0,10.0,1.6,11.0,10.0,7.59,0.0
2017,5,24,19,15,0.0,5.0,1.55,11.0,5.0,3.93,0.0
2017,5,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,5,15,43.0,21.5,1.2,11.0,26.0,16.16,0.0
2017,5,25,5,30,86.0,43.0,1.2,11.0,52.0,31.12,20.38
2017,5,25,5,45,161.5,63.0,1.25,11.5,90.5,45.4,34.39
2017,5,25,6,0,237.0,83.0,1.3,12.0,129.0,59.46,47.46
2017,5,25,6,15,118.5,63.5,1.25,12.0,86.5,46.5,36.28
2017,5,25,6,30,0.0,44.0,1.2,12.0,44.0,33.62,24.81
2017,5,25,6,45,0.0,54.0,1.2,12.0,54.0,41.33,31.76
2017,5,25,7,0,0.0,64.0,1.2,12.0,64.0,49.06,38.62
2017,5,25,7,15,10.5,118.5,1.15,12.0,123.5,88.02,73.12
2017,5,25,7,30,21.0,173.0,1.1,12.0,183.0,123.89,104.17
2017,5,25,7,45,10.5,152.0,1.1,12.5,157.0,111.64,92.9
2017,5,25,8,0,0.0,131.0,1.1,13.0,131.0,98.09,80.71
2017,5,25,8,15,0.5,148.5,1.05,13.0,149.0,110.4,91.11
2017,5,25,8,30,1.0,166.0,1.0,13.0,167.0,122.58,101.24
2017,5,25,8,45,3.0,178.0,0.95,13.0,180.5,131.04,108.13
2017,5,25,9,0,5.0,190.0,0.9,13.0,194.0,139.44,114.93
2017,5,25,9,15,9.0,220.5,0.9,13.0,227.5,159.73,131.73
2017,5,25,9,30,13.0,251.0,0.9,13.0,261.0,179.55,147.93
2017,5,25,9,45,20.0,288.5,0.95,13.0,305.5,204.31,160.45
2017,5,25,10,0,27.0,326.0,1.0,13.0,350.0,215.19,167.94
2017,5,25,10,15,20.5,301.0,1.05,13.0,319.5,219.46,171.27
2017,5,25,10,30,14.0,276.0,1.1,13.0,289.0,204.87,159.97
2017,5,25,10,45,22.5,323.0,1.15,13.5,344.0,241.44,188.03
2017,5,25,11,0,31.0,370.0,1.2,14.0,399.0,268.38,208.2
2017,5,25,11,15,36.5,389.5,1.2,14.0,424.0,290.2,224.86
2017,5,25,11,30,42.0,409.0,1.2,14.0,449.0,313.47,242.64
2017,5,25,11,45,42.5,411.0,1.25,14.0,452.0,323.71,250.64
2017,5,25,12,0,43.0,413.0,1.3,14.0,455.0,334.06,258.78
2017,5,25,12,15,38.0,402.0,1.3,14.0,439.0,331.49,256.99
2017,5,25,12,30,33.0,391.0,1.3,14.0,423.0,327.75,254.33
2017,5,25,12,45,34.5,391.0,1.35,14.5,424.0,336.19,260.64
2017,5,25,13,0,36.0,391.0,1.4,15.0,425.0,344.65,266.89
2017,5,25,13,15,77.0,420.5,1.4,15.0,491.5,409.33,316.64
2017,5,25,13,30,118.0,450.0,1.4,15.0,558.0,492.92,379.11
2017,5,25,13,45,178.0,436.5,1.4,15.0,594.5,546.28,419.54
2017,5,25,14,0,238.0,423.0,1.4,15.0,631.0,602.3,461.77
2017,5,25,14,15,234.5,410.5,1.35,15.0,609.5,602.91,462.27
2017,5,25,14,30,231.0,398.0,1.3,15.0,588.0,601.96,462.18
2017,5,25,14,45,262.5,370.5,1.3,15.0,577.5,640.32,491.41
2017,5,25,15,0,294.0,343.0,1.3,15.0,567.0,656.46,504.85
2017,5,25,15,15,333.5,312.5,1.25,14.5,553.5,675.83,521.69
2017,5,25,15,30,373.0,282.0,1.2,14.0,540.0,693.37,537.33
2017,5,25,15,45,544.0,214.0,1.2,14.0,562.5,826.85,636.55
2017,5,25,16,0,715.0,146.0,1.2,14.0,585.0,943.7,717.13
2017,5,25,16,15,419.5,187.5,1.2,14.0,440.0,680.83,534.82
2017,5,25,16,30,124.0,229.0,1.2,14.0,295.0,383.27,307.11
2017,5,25,16,45,364.5,175.0,1.25,14.0,341.5,588.69,474.71
2017,5,25,17,0,605.0,121.0,1.3,14.0,388.0,798.82,630.07
2017,5,25,17,15,563.0,113.5,1.3,13.5,337.5,740.64,588.66
2017,5,25,17,30,521.0,106.0,1.3,13.0,287.0,674.34,543.02
2017,5,25,17,45,468.0,95.5,1.35,13.0,238.0,602.7,490.81
2017,5,25,18,0,415.0,85.0,1.4,13.0,189.0,532.03,436.81
2017,5,25,18,15,337.0,72.0,1.35,12.5,144.5,437.26,361.2
2017,5,25,18,30,259.0,59.0,1.3,12.0,100.0,346.63,284.72
2017,5,25,18,45,167.0,42.0,1.3,12.0,64.5,225.48,178.84
2017,5,25,19,0,75.0,25.0,1.3,12.0,29.0,115.14,45.76
2017,5,25,19,15,37.5,12.5,1.25,11.5,14.5,37.76,0.0
2017,5,25,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,7.0,0.55,11.0,7.0,5.3,0.0
2017,5,26,5,30,0.0,14.0,0.5,11.0,14.0,10.63,3.32
2017,5,26,5,45,0.0,25.0,0.5,11.5,25.0,19.05,11.26
2017,5,26,6,0,0.0,36.0,0.5,12.0,36.0,27.49,19.08
2017,5,26,6,15,0.0,48.0,0.5,12.0,48.0,36.72,27.58
2017,5,26,6,30,0.0,60.0,0.5,12.0,60.0,45.98,36.0
2017,5,26,6,45,0.0,73.5,0.5,12.0,73.5,55.97,44.93
2017,5,26,7,0,0.0,87.0,0.5,12.0,87.0,65.89,53.65
2017,5,26,7,15,0.0,95.5,0.5,12.0,95.5,72.29,59.14
2017,5,26,7,30,0.0,104.0,0.5,12.0,104.0,78.65,64.53
2017,5,26,7,45,0.0,100.5,0.55,12.5,100.5,76.58,62.35
2017,5,26,8,0,0.0,97.0,0.6,13.0,97.0,74.35,60.08
2017,5,26,8,15,0.0,98.5,0.65,13.0,98.5,75.62,60.99
2017,5,26,8,30,0.0,100.0,0.7,13.0,100.0,76.83,61.86
2017,5,26,8,45,0.0,126.0,0.8,13.0,126.0,95.52,77.82
2017,5,26,9,0,0.0,152.0,0.9,13.0,152.0,113.79,93.24
2017,5,26,9,15,0.5,153.5,0.95,13.0,154.0,115.03,94.04
2017,5,26,9,30,1.0,155.0,1.0,13.0,156.0,116.22,94.87
2017,5,26,9,45,5.5,191.0,1.05,13.5,195.5,141.35,110.52
2017,5,26,10,0,10.0,227.0,1.1,14.0,235.0,167.26,130.49
2017,5,26,10,15,13.5,262.0,1.15,14.0,273.5,193.01,150.45
2017,5,26,10,30,17.0,297.0,1.2,14.0,312.0,219.5,170.92
2017,5,26,10,45,16.5,297.0,1.25,14.0,312.0,222.35,173.05
2017,5,26,11,0,16.0,297.0,1.3,14.0,312.0,225.0,175.19
2017,5,26,11,15,38.5,367.5,1.3,14.0,404.0,276.82,214.97
2017,5,26,11,30,61.0,438.0,1.3,14.0,496.0,341.15,263.74
2017,5,26,11,45,57.0,436.0,1.35,14.5,490.5,348.18,268.67
2017,5,26,12,0,53.0,434.0,1.4,15.0,485.0,354.59,273.38
2017,5,26,12,15,71.5,449.5,1.4,15.0,518.5,387.03,298.1
2017,5,26,12,30,90.0,465.0,1.4,15.0,552.0,421.99,324.49
2017,5,26,12,45,90.0,460.5,1.4,15.0,546.5,430.47,330.99
2017,5,26,13,0,90.0,456.0,1.4,15.0,541.0,438.44,337.29
2017,5,26,13,15,242.0,423.5,1.35,15.0,646.0,564.77,433.06
2017,5,26,13,30,394.0,391.0,1.3,15.0,751.0,682.46,519.18
2017,5,26,13,45,399.5,376.0,1.3,15.0,733.0,711.2,539.09
2017,5,26,14,0,405.0,361.0,1.3,15.0,715.0,726.62,550.84
2017,5,26,14,15,620.0,252.5,1.3,15.0,773.0,851.02,642.69
2017,5,26,14,30,835.0,144.0,1.3,15.0,831.0,963.56,719.36
2017,5,26,14,45,829.0,139.0,1.3,15.0,796.5,976.07,727.23
2017,5,26,15,0,823.0,134.0,1.3,15.0,762.0,984.92,734.21
2017,5,26,15,15,809.5,131.0,1.25,14.5,721.0,984.77,736.03
2017,5,26,15,30,796.0,128.0,1.2,14.0,680.0,980.9,735.66
2017,5,26,15,45,784.0,122.5,1.2,14.0,636.0,972.16,731.81
2017,5,26,16,0,772.0,117.0,1.2,14.0,592.0,959.87,725.79
2017,5,26,16,15,750.5,113.0,1.2,14.0,544.0,943.64,717.25
2017,5,26,16,30,729.0,109.0,1.2,14.0,496.0,917.25,701.91
2017,5,26,16,45,705.5,102.5,1.2,14.0,446.5,882.76,680.95
2017,5,26,17,0,682.0,96.0,1.2,14.0,397.0,845.7,657.9
2017,5,26,17,15,644.0,90.0,1.2,13.5,346.5,792.74,624.14
2017,5,26,17,30,606.0,84.0,1.2,13.0,296.0,738.33,588.17
2017,5,26,17,45,560.0,76.0,1.2,13.0,247.0,672.79,541.24
2017,5,26,18,0,514.0,68.0,1.2,13.0,198.0,607.07,491.97
2017,5,26,18,15,438.0,58.5,1.15,12.5,152.0,513.2,418.79
2017,5,26,18,30,362.0,49.0,1.1,12.0,106.0,422.09,344.15
2017,5,26,18,45,257.5,36.0,1.05,11.5,69.5,306.17,243.64
2017,5,26,19,0,153.0,23.0,1.0,11.0,33.0,187.85,88.63
2017,5,26,19,15,76.5,11.5,1.0,10.5,16.5,66.04,0.0
2017,5,26,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,27,5,15,131.5,17.5,0.5,10.0,31.0,13.39,0.0
2017,5,27,5,30,263.0,35.0,0.5,10.0,62.0,26.72,17.02
2017,5,27,5,45,356.0,46.0,0.5,10.5,103.5,37.38,27.58
2017,5,27,6,0,449.0,57.0,0.5,11.0,145.0,46.11,35.85
2017,5,27,6,15,513.0,65.0,0.5,11.0,193.5,52.17,41.59
2017,5,27,6,30,577.0,73.0,0.5,11.0,242.0,58.21,47.13
2017,5,27,6,45,288.5,94.0,0.55,11.5,178.5,66.47,54.38
2017,5,27,7,0,0.0,115.0,0.6,12.0,115.0,84.67,70.29
2017,5,27,7,15,4.5,138.0,0.65,12.5,140.0,100.59,83.87
2017,5,27,7,30,9.0,161.0,0.7,13.0,165.0,116.33,97.06
2017,5,27,7,45,13.5,181.0,0.75,13.5,188.0,130.06,108.32
2017,5,27,8,0,18.0,201.0,0.8,14.0,211.0,143.66,119.33
2017,5,27,8,15,22.5,223.0,0.85,14.0,237.0,158.34,131.35
2017,5,27,8,30,27.0,245.0,0.9,14.0,263.0,162.69,134.6
2017,5,27,8,45,19.5,238.5,0.95,14.5,252.0,169.87,140.01
2017,5,27,9,0,12.0,232.0,1.0,15.0,241.0,166.49,136.6
2017,5,27,9,15,13.5,245.5,1.05,15.0,256.0,175.59,143.9
2017,5,27,9,30,15.0,259.0,1.1,15.0,271.0,184.58,151.05
2017,5,27,9,45,29.5,309.5,1.2,15.0,334.0,200.44,156.17
2017,5,27,10,0,44.0,360.0,1.3,15.0,397.0,234.92,181.72
2017,5,27,10,15,133.0,398.5,1.35,15.0,516.0,264.68,200.32
2017,5,27,10,30,222.0,437.0,1.4,15.0,635.0,320.61,239.72
2017,5,27,10,45,228.5,446.5,1.5,15.5,654.5,349.62,262.25
2017,5,27,11,0,235.0,456.0,1.6,16.0,674.0,379.74,285.97
2017,5,27,11,15,324.5,429.0,1.65,16.0,734.0,413.08,311.28
2017,5,27,11,30,414.0,402.0,1.7,16.0,794.0,459.64,347.43
2017,5,27,11,45,422.5,402.5,1.75,16.0,805.0,499.13,378.97
2017,5,27,12,0,431.0,403.0,1.8,16.0,816.0,539.33,410.55
2017,5,27,12,15,650.5,280.5,1.8,16.0,902.0,618.2,471.56
2017,5,27,12,30,870.0,158.0,1.8,16.0,988.0,699.17,534.24
2017,5,27,12,45,869.5,156.0,1.8,16.0,979.5,742.53,566.72
2017,5,27,13,0,869.0,154.0,1.8,16.0,971.0,783.8,597.37
2017,5,27,13,15,865.0,153.0,1.8,16.0,954.5,820.74,624.13
2017,5,27,13,30,861.0,152.0,1.8,16.0,938.0,854.92,647.63
2017,5,27,13,45,856.5,150.0,1.85,16.0,915.0,898.66,678.08
2017,5,27,14,0,852.0,148.0,1.9,16.0,892.0,926.11,697.4
2017,5,27,14,15,844.0,146.0,1.9,16.0,862.5,947.01,711.99
2017,5,27,14,30,836.0,144.0,1.9,16.0,833.0,964.32,724.36
2017,5,27,14,45,826.0,141.5,1.9,16.0,797.5,975.58,732.86
2017,5,27,15,0,816.0,139.0,1.9,16.0,762.0,983.13,739.12
2017,5,27,15,15,802.5,135.5,1.9,16.0,721.0,982.44,740.11
2017,5,27,15,30,789.0,132.0,1.9,16.0,680.0,978.02,738.87
2017,5,27,15,45,772.5,128.5,1.95,16.0,635.5,966.91,733.95
2017,5,27,16,0,756.0,125.0,2.0,16.0,591.0,960.42,732.31
2017,5,27,16,15,504.5,173.0,2.05,15.5,473.5,750.58,589.37
2017,5,27,16,30,253.0,221.0,2.1,15.0,356.0,528.81,423.96
2017,5,27,16,45,279.5,193.5,2.15,15.0,329.0,525.89,426.15
2017,5,27,17,0,306.0,166.0,2.2,15.0,302.0,520.17,424.63
2017,5,27,17,15,277.5,151.5,2.2,14.5,263.5,474.9,391.0
2017,5,27,17,30,249.0,137.0,2.2,14.0,225.0,429.56,356.53
2017,5,27,17,45,358.5,106.5,2.25,14.0,210.0,513.85,426.47
2017,5,27,18,0,468.0,76.0,2.3,14.0,195.0,573.72,472.66
2017,5,27,18,15,392.0,65.0,2.25,13.5,150.0,475.24,393.1
2017,5,27,18,30,316.0,54.0,2.2,13.0,105.0,386.99,319.21
2017,5,27,18,45,212.0,39.5,2.2,12.5,68.5,274.9,220.29
2017,5,27,19,0,108.0,25.0,2.2,12.0,32.0,157.46,80.74
2017,5,27,19,15,54.0,12.5,2.2,12.0,16.0,50.09,0.0
2017,5,27,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,28,5,15,92.0,19.5,2.8,10.5,29.0,14.76,0.0
2017,5,28,5,30,184.0,39.0,2.8,11.0,58.0,29.22,19.04
2017,5,28,5,45,276.0,52.5,2.85,11.5,98.5,39.34,29.11
2017,5,28,6,0,368.0,66.0,2.9,12.0,139.0,49.46,38.61
2017,5,28,6,15,184.0,62.0,2.9,12.0,98.5,46.21,36.01
2017,5,28,6,30,0.0,58.0,2.9,12.0,58.0,44.43,34.52
2017,5,28,6,45,0.0,70.5,2.9,12.5,70.5,53.89,42.92
2017,5,28,7,0,0.0,83.0,2.9,13.0,83.0,63.13,50.97
2017,5,28,7,15,0.0,92.0,2.9,13.5,92.0,69.88,56.68
2017,5,28,7,30,0.0,101.0,2.9,14.0,101.0,76.59,62.27
2017,5,28,7,45,0.0,131.0,2.95,14.5,131.0,97.6,80.26
2017,5,28,8,0,0.0,161.0,3.0,15.0,161.0,118.09,97.51
2017,5,28,8,15,3.5,179.5,2.95,15.0,182.0,130.87,108.13
2017,5,28,8,30,7.0,198.0,2.9,15.0,203.0,143.53,118.58
2017,5,28,8,45,9.5,215.0,2.9,15.5,222.0,155.08,127.78
2017,5,28,9,0,12.0,232.0,2.9,16.0,241.0,166.51,136.81
2017,5,28,9,15,11.5,235.5,2.85,16.0,244.5,169.32,138.83
2017,5,28,9,30,11.0,239.0,2.8,16.0,248.0,172.03,140.79
2017,5,28,9,45,12.5,252.0,2.8,16.5,262.5,181.5,141.42
2017,5,28,10,0,14.0,265.0,2.8,17.0,277.0,192.53,149.3
2017,5,28,10,15,19.0,299.5,2.8,17.0,316.0,218.36,169.08
2017,5,28,10,30,24.0,334.0,2.8,17.0,355.0,245.22,189.63
2017,5,28,10,45,55.5,389.5,2.85,17.5,440.5,279.79,214.85
2017,5,28,11,0,87.0,445.0,2.9,18.0,526.0,333.07,254.56
2017,5,28,11,15,71.0,437.5,2.95,18.0,504.0,334.3,256.22
2017,5,28,11,30,55.0,430.0,3.0,18.0,482.0,333.15,255.99
2017,5,28,11,45,74.0,449.5,3.1,18.0,520.0,365.93,281.2
2017,5,28,12,0,93.0,469.0,3.2,18.0,558.0,401.66,308.56
2017,5,28,12,15,198.5,463.5,3.25,18.0,653.5,475.86,365.46
2017,5,28,12,30,304.0,458.0,3.3,18.0,749.0,563.9,432.23
2017,5,28,12,45,400.5,420.0,3.35,18.0,799.0,629.26,482.25
2017,5,28,13,0,497.0,382.0,3.4,18.0,849.0,707.33,541.15
2017,5,28,13,15,670.0,274.0,3.45,18.0,892.5,788.21,603.76
2017,5,28,13,30,843.0,166.0,3.5,18.0,936.0,865.42,663.0
2017,5,28,13,45,838.5,163.0,3.6,18.0,913.0,894.97,684.2
2017,5,28,14,0,834.0,160.0,3.7,18.0,890.0,921.26,703.56
2017,5,28,14,15,825.5,158.0,3.75,18.0,860.0,941.47,718.55
2017,5,28,14,30,817.0,156.0,3.8,18.0,830.0,958.1,731.25
2017,5,28,14,45,809.0,151.5,3.85,18.0,795.0,969.11,740.24
2017,5,28,15,0,801.0,147.0,3.9,18.0,760.0,976.45,746.91
2017,5,28,15,15,588.0,215.0,3.9,17.5,652.0,859.62,667.01
2017,5,28,15,30,375.0,283.0,3.9,17.0,544.0,695.81,547.0
2017,5,28,15,45,558.5,206.5,3.9,17.0,566.5,832.76,654.42
2017,5,28,16,0,742.0,130.0,3.9,17.0,589.0,952.05,740.95
2017,5,28,16,15,719.0,125.5,3.9,16.5,541.0,926.78,725.65
2017,5,28,16,30,696.0,121.0,3.9,16.0,493.0,898.45,709.16
2017,5,28,16,45,668.5,115.0,3.9,16.0,443.5,860.93,684.44
2017,5,28,17,0,641.0,109.0,3.9,16.0,394.0,820.95,657.53
2017,5,28,17,15,601.0,102.0,3.85,15.5,343.5,765.27,619.23
2017,5,28,17,30,561.0,95.0,3.8,15.0,293.0,708.18,578.68
2017,5,28,17,45,509.5,86.5,3.8,15.0,244.5,637.49,525.13
2017,5,28,18,0,458.0,78.0,3.8,15.0,196.0,561.04,464.94
2017,5,28,18,15,383.0,67.0,3.75,14.5,151.0,470.13,391.22
2017,5,28,18,30,308.0,56.0,3.7,14.0,106.0,383.08,317.45
2017,5,28,18,45,209.5,41.0,3.7,13.5,69.5,275.09,221.32
2017,5,28,19,0,111.0,26.0,3.7,13.0,33.0,146.03,80.46
2017,5,28,19,15,55.5,13.0,3.7,12.5,16.5,51.63,0.0
2017,5,28,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,5,15,104.5,19.5,3.95,11.0,30.0,14.8,0.0
2017,5,29,5,30,209.0,39.0,4.0,11.0,60.0,29.34,19.19
2017,5,29,5,45,304.5,51.0,4.1,11.5,101.5,38.48,28.36
2017,5,29,6,0,400.0,63.0,4.2,12.0,143.0,47.68,37.02
2017,5,29,6,15,200.0,51.0,4.2,12.0,91.0,37.5,28.18
2017,5,29,6,30,0.0,39.0,4.2,12.0,39.0,29.77,21.29
2017,5,29,6,45,0.0,47.0,4.2,12.5,47.0,35.93,26.78
2017,5,29,7,0,0.0,55.0,4.2,13.0,55.0,42.11,32.19
2017,5,29,7,15,9.0,113.0,4.1,13.5,117.5,84.41,69.54
2017,5,29,7,30,18.0,171.0,4.0,14.0,180.0,122.74,102.66
2017,5,29,7,45,33.5,200.5,3.95,14.5,219.0,135.97,113.51
2017,5,29,8,0,49.0,230.0,3.9,15.0,258.0,153.29,127.76
2017,5,29,8,15,73.0,260.0,3.85,15.0,305.5,170.56,142.04
2017,5,29,8,30,97.0,290.0,3.8,15.0,353.0,187.33,155.78
2017,5,29,8,45,134.5,314.5,3.75,15.5,408.5,190.75,157.91
2017,5,29,9,0,172.0,339.0,3.7,16.0,464.0,202.83,167.29
2017,5,29,9,15,180.5,358.5,3.7,16.0,495.5,211.4,174.02
2017,5,29,9,30,189.0,378.0,3.7,16.0,527.0,219.53,180.39
2017,5,29,9,45,235.0,387.5,3.75,16.0,581.0,233.32,179.02
2017,5,29,10,0,281.0,397.0,3.8,16.0,635.0,248.77,184.07
2017,5,29,10,15,227.0,419.5,3.8,16.0,616.0,291.11,217.78
2017,5,29,10,30,173.0,442.0,3.8,16.0,597.0,312.01,236.5
2017,5,29,10,45,314.5,410.5,3.85,16.5,699.5,342.27,255.76
2017,5,29,11,0,456.0,379.0,3.9,17.0,802.0,391.58,292.0
2017,5,29,11,15,386.5,414.5,3.9,17.0,776.5,429.16,324.99
2017,5,29,11,30,317.0,450.0,3.9,17.0,751.0,451.58,345.09
2017,5,29,11,45,427.5,413.5,3.95,17.0,822.0,508.3,389.56
2017,5,29,12,0,538.0,377.0,4.0,17.0,893.0,581.81,446.77
2017,5,29,12,15,709.0,265.5,4.05,17.0,944.0,643.02,496.12
2017,5,29,12,30,880.0,154.0,4.1,17.0,995.0,702.75,545.22
2017,5,29,12,45,872.5,157.0,4.2,17.0,984.5,745.01,578.6
2017,5,29,13,0,865.0,160.0,4.3,17.0,974.0,796.59,617.86
2017,5,29,13,15,861.0,159.0,4.35,17.0,958.0,834.56,646.99
2017,5,29,13,30,857.0,158.0,4.4,17.0,942.0,869.65,672.82
2017,5,29,13,45,856.5,153.0,4.45,17.0,920.0,901.03,695.78
2017,5,29,14,0,856.0,148.0,4.5,17.0,898.0,929.25,716.59
2017,5,29,14,15,848.5,146.0,4.55,17.0,868.5,950.72,732.77
2017,5,29,14,30,841.0,144.0,4.6,17.0,839.0,968.62,746.65
2017,5,29,14,45,835.5,139.0,4.7,17.0,804.5,981.77,757.79
2017,5,29,15,0,830.0,134.0,4.8,17.0,770.0,991.25,766.6
2017,5,29,15,15,817.0,131.5,4.8,16.5,729.5,992.3,770.35
2017,5,29,15,30,804.0,129.0,4.8,16.0,689.0,989.63,771.71
2017,5,29,15,45,791.0,124.0,4.8,16.0,645.0,980.57,767.23
2017,5,29,16,0,778.0,119.0,4.8,16.0,601.0,967.94,760.38
2017,5,29,16,15,757.0,115.0,4.75,15.5,553.0,952.49,752.65
2017,5,29,16,30,736.0,111.0,4.7,15.0,505.0,926.68,737.43
2017,5,29,16,45,710.0,105.5,4.7,15.0,455.5,890.99,713.84
2017,5,29,17,0,684.0,100.0,4.7,15.0,406.0,852.77,688.03
2017,5,29,17,15,646.5,94.0,4.65,14.5,355.0,800.33,651.87
2017,5,29,17,30,609.0,88.0,4.6,14.0,304.0,746.35,613.45
2017,5,29,17,45,555.0,81.0,4.6,14.0,254.0,674.36,558.63
2017,5,29,18,0,501.0,74.0,4.6,14.0,204.0,602.31,501.61
2017,5,29,18,15,425.5,64.0,4.55,13.5,158.0,508.33,425.08
2017,5,29,18,30,350.0,54.0,4.5,13.0,112.0,415.65,346.32
2017,5,29,18,45,241.5,40.5,4.5,12.5,74.5,300.06,243.87
2017,5,29,19,0,133.0,27.0,4.5,12.0,37.0,182.75,108.17
2017,5,29,19,15,66.5,13.5,4.5,12.0,18.5,60.26,0.0
2017,5,29,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,13.0,4.35,10.0,13.0,9.89,0.0
2017,5,30,5,30,0.0,26.0,4.4,10.0,26.0,19.86,11.27
2017,5,30,5,45,0.0,43.0,4.45,10.5,43.0,32.33,23.05
2017,5,30,6,0,0.0,60.0,4.5,11.0,60.0,44.61,34.44
2017,5,30,6,15,0.5,79.0,4.55,11.5,79.5,58.12,46.78
2017,5,30,6,30,1.0,98.0,4.6,12.0,99.0,71.54,58.83
2017,5,30,6,45,6.5,116.5,4.65,12.5,119.5,84.62,70.34
2017,5,30,7,0,12.0,135.0,4.7,13.0,140.0,97.64,81.59
2017,5,30,7,15,209.5,150.5,4.65,13.0,251.0,101.77,84.98
2017,5,30,7,30,407.0,166.0,4.6,13.0,362.0,110.4,92.27
2017,5,30,7,45,338.0,202.0,4.6,13.5,376.5,132.8,111.28
2017,5,30,8,0,269.0,238.0,4.6,14.0,391.0,149.73,125.29
2017,5,30,8,15,378.5,228.5,4.55,14.0,463.5,146.74,122.3
2017,5,30,8,30,488.0,219.0,4.5,14.0,536.0,135.4,112.21
2017,5,30,8,45,360.0,276.0,4.5,14.5,518.5,168.19,139.65
2017,5,30,9,0,232.0,333.0,4.5,15.0,501.0,202.07,167.55
2017,5,30,9,15,360.5,309.5,4.45,15.0,587.0,181.02,149.44
2017,5,30,9,30,489.0,286.0,4.4,15.0,673.0,158.67,130.36
2017,5,30,9,45,651.5,228.0,4.4,15.0,766.0,146.07,102.84
2017,5,30,10,0,814.0,170.0,4.4,15.0,859.0,184.83,113.7
2017,5,30,10,15,501.5,306.0,4.35,15.0,735.0,254.02,177.94
2017,5,30,10,30,189.0,442.0,4.3,15.0,611.0,315.74,240.09
2017,5,30,10,45,291.5,420.5,4.25,15.0,688.0,341.06,257.33
2017,5,30,11,0,394.0,399.0,4.2,15.0,765.0,390.87,295.44
2017,5,30,11,15,330.5,432.0,4.15,15.0,742.0,417.13,319.43
2017,5,30,11,30,267.0,465.0,4.1,15.0,719.0,437.98,338.01
2017,5,30,11,45,294.5,460.0,4.1,15.0,741.5,475.59,368.17
2017,5,30,12,0,322.0,455.0,4.1,15.0,764.0,515.65,399.99
2017,5,30,12,15,288.0,464.0,4.1,15.0,740.5,530.31,412.08
2017,5,30,12,30,254.0,473.0,4.1,15.0,717.0,541.75,421.33
2017,5,30,12,45,206.5,474.0,4.2,15.0,671.0,529.04,412.3
2017,5,30,13,0,159.0,475.0,4.3,15.0,625.0,514.04,401.2
2017,5,30,13,15,218.0,458.0,4.35,15.0,660.0,563.34,440.48
2017,5,30,13,30,277.0,441.0,4.4,15.0,695.0,628.71,491.16
2017,5,30,13,45,338.0,405.5,4.5,15.0,707.5,670.6,524.92
2017,5,30,14,0,399.0,370.0,4.6,15.0,720.0,728.23,570.13
2017,5,30,14,15,379.5,366.0,4.5,15.0,690.0,711.94,558.42
2017,5,30,14,30,360.0,362.0,4.4,15.0,660.0,708.14,555.96
2017,5,30,14,45,426.0,317.5,4.35,15.0,655.5,764.13,599.86
2017,5,30,15,0,492.0,273.0,4.3,15.0,651.0,800.86,629.64
2017,5,30,15,15,480.0,261.0,4.2,14.5,613.5,790.46,623.91
2017,5,30,15,30,468.0,249.0,4.1,14.0,576.0,777.19,616.65
2017,5,30,15,45,365.5,258.5,4.05,14.0,503.5,667.57,534.78
2017,5,30,16,0,263.0,268.0,4.0,14.0,431.0,581.8,468.75
2017,5,30,16,15,277.5,242.5,4.0,13.5,402.5,573.43,465.96
2017,5,30,16,30,292.0,217.0,4.0,13.0,374.0,562.86,461.09
2017,5,30,16,45,211.0,201.5,4.0,13.0,309.5,441.79,365.64
2017,5,30,17,0,130.0,186.0,4.0,13.0,245.0,346.16,287.68
2017,5,30,17,15,120.0,164.5,3.95,12.5,214.0,313.9,262.8
2017,5,30,17,30,110.0,143.0,3.9,12.0,183.0,280.95,236.54
2017,5,30,17,45,96.5,121.5,3.9,12.0,152.5,244.03,205.77
2017,5,30,18,0,83.0,100.0,3.9,12.0,122.0,206.58,173.82
2017,5,30,18,15,64.5,79.5,3.8,12.0,94.5,148.79,123.84
2017,5,30,18,30,46.0,59.0,3.7,12.0,67.0,108.64,88.07
2017,5,30,18,45,23.0,40.5,3.65,12.0,44.5,67.55,50.93
2017,5,30,19,0,0.0,22.0,3.6,12.0,22.0,18.45,6.15
2017,5,30,19,15,0.0,11.0,3.6,11.5,11.0,8.65,0.0
2017,5,30,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,31,5,15,112.0,18.0,1.25,11.0,30.0,13.72,0.24
2017,5,31,5,30,224.0,36.0,1.2,11.0,60.0,27.28,17.61
2017,5,31,5,45,325.0,45.5,1.2,11.5,100.5,36.67,26.86
2017,5,31,6,0,426.0,55.0,1.2,12.0,141.0,44.24,34.02
2017,5,31,6,15,488.0,62.5,1.2,12.5,187.5,49.91,39.29
2017,5,31,6,30,550.0,70.0,1.2,13.0,234.0,55.56,44.36
2017,5,31,6,45,602.5,74.0,1.2,13.5,284.0,58.54,46.89
2017,5,31,7,0,655.0,78.0,1.2,14.0,334.0,61.59,49.39
2017,5,31,7,15,686.0,82.0,1.2,14.0,383.5,64.31,51.64
2017,5,31,7,30,717.0,86.0,1.2,14.0,433.0,72.48,58.63
2017,5,31,7,45,747.0,87.5,1.25,14.5,482.5,73.51,59.2
2017,5,31,8,0,777.0,89.0,1.3,15.0,532.0,74.59,59.81
2017,5,31,8,15,794.5,92.0,1.3,15.5,578.0,76.33,61.0
2017,5,31,8,30,812.0,95.0,1.3,16.0,624.0,77.97,62.1
2017,5,31,8,45,828.0,96.0,1.3,16.5,667.0,87.85,70.25
2017,5,31,9,0,844.0,97.0,1.3,17.0,710.0,88.63,70.57
2017,5,31,9,15,855.0,99.0,1.35,17.0,748.0,89.69,71.31
2017,5,31,9,30,866.0,101.0,1.4,17.0,786.0,90.6,71.94
2017,5,31,9,45,873.0,103.5,1.45,17.0,818.5,112.55,71.02
2017,5,31,10,0,880.0,106.0,1.5,17.0,851.0,166.7,95.37
2017,5,31,10,15,886.0,107.0,1.55,17.0,878.0,220.85,133.05
2017,5,31,10,30,892.0,108.0,1.6,17.0,905.0,275.65,177.95
2017,5,31,10,45,893.5,111.0,1.65,17.5,924.5,330.79,225.66
2017,5,31,11,0,895.0,114.0,1.7,18.0,944.0,385.75,273.66
2017,5,31,11,15,898.0,114.5,1.75,18.0,957.0,439.43,320.6
2017,5,31,11,30,901.0,115.0,1.8,18.0,970.0,492.7,366.21
2017,5,31,11,45,900.0,116.5,1.85,18.0,975.5,543.98,409.19
2017,5,31,12,0,899.0,118.0,1.9,18.0,981.0,594.13,450.11
2017,5,31,12,15,898.5,118.0,1.95,18.0,980.0,642.2,488.45
2017,5,31,12,30,898.0,118.0,2.0,18.0,979.0,688.72,524.72
2017,5,31,12,45,671.5,255.5,2.05,18.0,895.5,696.55,528.69
2017,5,31,13,0,445.0,393.0,2.1,18.0,812.0,676.26,511.68
2017,5,31,13,15,377.5,412.5,2.05,18.0,764.0,661.21,500.96
2017,5,31,13,30,310.0,432.0,2.0,18.0,716.0,647.89,490.86
2017,5,31,13,45,360.5,398.0,2.0,18.0,720.5,682.94,518.1
2017,5,31,14,0,411.0,364.0,2.0,18.0,725.0,733.48,555.43
2017,5,31,14,15,369.5,368.5,2.0,17.5,685.0,704.89,536.43
2017,5,31,14,30,328.0,373.0,2.0,17.0,645.0,688.51,526.14
2017,5,31,14,45,251.0,369.0,2.0,17.0,572.0,626.16,481.04
2017,5,31,15,0,174.0,365.0,2.0,17.0,499.0,536.41,415.54
2017,5,31,15,15,131.5,340.0,2.0,17.0,438.5,477.61,372.54
2017,5,31,15,30,89.0,315.0,2.0,17.0,378.0,391.87,308.16
2017,5,31,15,45,90.5,294.5,2.05,17.0,354.5,378.23,299.34
2017,5,31,16,0,92.0,274.0,2.1,17.0,331.0,363.86,289.53
2017,5,31,16,15,52.5,229.0,2.1,16.5,261.0,277.46,222.13
2017,5,31,16,30,13.0,184.0,2.1,16.0,191.0,171.11,136.55
2017,5,31,16,45,21.5,176.0,2.1,16.0,186.0,175.31,141.13
2017,5,31,17,0,30.0,168.0,2.1,16.0,181.0,199.59,161.79
2017,5,31,17,15,25.5,148.0,2.05,15.5,158.5,176.27,143.22
2017,5,31,17,30,21.0,128.0,2.0,15.0,136.0,136.07,110.38
2017,5,31,17,45,277.0,95.0,2.0,15.0,169.5,420.6,351.24
2017,5,31,18,0,533.0,62.0,2.0,15.0,203.0,617.24,503.93
2017,5,31,18,15,463.0,54.5,1.95,14.5,158.0,531.16,434.46
2017,5,31,18,30,393.0,47.0,1.9,14.0,113.0,447.51,365.75
2017,5,31,18,45,287.0,36.0,1.85,14.0,76.0,333.55,267.89
2017,5,31,19,0,181.0,25.0,1.8,14.0,39.0,217.68,139.13
2017,5,31,19,15,90.5,12.5,1.8,13.5,19.5,77.48,0.0
2017,5,31,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,1,5,15,110.5,18.5,1.9,12.0,30.5,14.09,0.8
2017,6,1,5,30,221.0,37.0,2.0,12.0,61.0,27.98,18.14
2017,6,1,5,45,310.0,49.0,2.15,12.5,101.5,37.13,27.13
2017,6,1,6,0,399.0,61.0,2.3,13.0,142.0,46.3,35.7
2017,6,1,6,15,463.5,69.5,2.35,13.0,188.5,55.05,43.78
2017,6,1,6,30,528.0,78.0,2.4,13.0,235.0,61.27,49.44
2017,6,1,6,45,314.0,117.5,2.5,13.5,215.5,83.74,69.26
2017,6,1,7,0,100.0,157.0,2.6,14.0,196.0,106.37,88.86
2017,6,1,7,15,118.0,180.5,2.65,14.5,233.0,120.49,100.71
2017,6,1,7,30,136.0,204.0,2.7,15.0,270.0,134.23,112.03
2017,6,1,7,45,173.5,225.0,2.75,15.5,318.5,146.75,122.17
2017,6,1,8,0,211.0,246.0,2.8,16.0,367.0,159.0,131.94
2017,6,1,8,15,162.0,269.5,2.8,16.0,367.0,169.88,140.7
2017,6,1,8,30,113.0,293.0,2.8,16.0,367.0,180.08,148.85
2017,6,1,8,45,117.5,315.0,2.85,16.5,397.0,190.49,156.86
2017,6,1,9,0,122.0,337.0,2.9,17.0,427.0,200.42,164.41
2017,6,1,9,15,158.5,357.5,2.85,17.0,480.0,210.26,172.13
2017,6,1,9,30,195.0,378.0,2.8,17.0,533.0,219.71,179.52
2017,6,1,9,45,223.0,391.0,2.8,17.5,575.0,234.5,178.6
2017,6,1,10,0,251.0,404.0,2.8,18.0,617.0,248.78,183.33
2017,6,1,10,15,553.0,275.0,2.8,18.0,763.5,247.06,167.56
2017,6,1,10,30,855.0,146.0,2.8,18.0,910.0,287.64,188.77
2017,6,1,10,45,558.5,299.0,2.85,18.0,802.5,340.72,244.66
2017,6,1,11,0,262.0,452.0,2.9,18.0,695.0,375.26,282.02
2017,6,1,11,15,370.0,423.5,2.9,18.0,772.0,427.69,321.61
2017,6,1,11,30,478.0,395.0,2.9,18.0,849.0,483.93,365.03
2017,6,1,11,45,496.0,381.0,2.95,18.5,855.0,522.17,395.42
2017,6,1,12,0,514.0,367.0,3.0,19.0,861.0,561.15,425.93
2017,6,1,12,15,372.5,423.0,3.0,19.0,781.0,552.2,420.3
2017,6,1,12,30,231.0,479.0,3.0,19.0,701.0,528.27,402.41
2017,6,1,12,45,559.5,308.5,3.0,19.0,838.5,659.83,504.6
2017,6,1,13,0,888.0,138.0,3.0,19.0,976.0,784.8,600.5
2017,6,1,13,15,884.5,137.0,3.05,19.0,960.0,822.32,627.32
2017,6,1,13,30,881.0,136.0,3.1,19.0,944.0,857.09,651.98
2017,6,1,13,45,874.0,136.0,3.2,19.0,921.0,886.8,673.47
2017,6,1,14,0,867.0,136.0,3.3,19.0,898.0,913.33,692.87
2017,6,1,14,15,860.0,134.0,3.35,18.5,869.0,934.74,709.89
2017,6,1,14,30,853.0,132.0,3.4,18.0,840.0,952.71,724.78
2017,6,1,14,45,843.0,130.0,3.5,18.0,804.5,978.8,744.41
2017,6,1,15,0,833.0,128.0,3.6,18.0,769.0,987.06,751.91
2017,6,1,15,15,820.5,125.5,3.65,17.5,729.5,988.61,756.23
2017,6,1,15,30,808.0,123.0,3.7,17.0,690.0,986.49,758.24
2017,6,1,15,45,794.5,118.5,3.75,17.0,646.0,977.49,754.24
2017,6,1,16,0,781.0,114.0,3.8,17.0,602.0,964.95,747.92
2017,6,1,16,15,760.5,110.5,3.8,16.5,554.5,943.0,736.13
2017,6,1,16,30,740.0,107.0,3.8,16.0,507.0,925.3,727.36
2017,6,1,16,45,718.0,101.0,3.8,16.0,458.0,893.04,706.63
2017,6,1,17,0,696.0,95.0,3.8,16.0,409.0,858.16,683.78
2017,6,1,17,15,660.0,89.5,3.75,15.5,358.5,807.81,649.97
2017,6,1,17,30,624.0,84.0,3.7,15.0,308.0,755.91,613.98
2017,6,1,17,45,579.5,76.5,3.7,14.5,259.0,692.22,567.7
2017,6,1,18,0,535.0,69.0,3.7,14.0,210.0,628.23,519.05
2017,6,1,18,15,463.0,60.5,3.6,13.5,164.0,538.62,447.24
2017,6,1,18,30,391.0,52.0,3.5,13.0,118.0,451.23,373.95
2017,6,1,18,45,288.0,39.5,3.45,13.0,79.5,335.33,272.9
2017,6,1,19,0,185.0,27.0,3.4,13.0,41.0,225.93,150.23
2017,6,1,19,15,92.5,13.5,3.35,12.5,20.5,79.81,0.0
2017,6,1,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,2,5,15,154.0,17.5,3.45,11.5,34.0,14.08,1.17
2017,6,2,5,30,308.0,35.0,3.4,12.0,68.0,28.69,18.76
2017,6,2,5,45,400.5,44.0,3.35,12.5,111.0,35.92,26.06
2017,6,2,6,0,493.0,53.0,3.3,13.0,154.0,43.21,32.94
2017,6,2,6,15,554.0,60.0,3.15,13.0,202.0,48.67,38.08
2017,6,2,6,30,615.0,67.0,3.0,13.0,250.0,54.14,43.07
2017,6,2,6,45,658.0,72.0,2.95,13.5,301.0,57.9,46.31
2017,6,2,7,0,701.0,77.0,2.9,14.0,352.0,61.66,49.44
2017,6,2,7,15,731.5,81.0,2.9,14.5,403.0,69.74,56.32
2017,6,2,7,30,762.0,85.0,2.9,15.0,454.0,72.68,58.58
2017,6,2,7,45,785.5,88.5,2.9,15.5,504.0,75.05,60.32
2017,6,2,8,0,809.0,92.0,2.9,16.0,554.0,77.34,61.98
2017,6,2,8,15,826.0,95.0,2.85,16.5,601.0,79.06,63.13
2017,6,2,8,30,843.0,98.0,2.8,17.0,648.0,80.67,64.2
2017,6,2,8,45,856.0,100.5,2.8,17.5,691.5,91.23,72.9
2017,6,2,9,0,869.0,103.0,2.8,18.0,735.0,92.72,73.82
2017,6,2,9,15,879.5,105.0,2.8,18.0,773.5,93.7,74.48
2017,6,2,9,30,890.0,107.0,2.8,18.0,812.0,94.52,75.02
2017,6,2,9,45,901.0,107.0,2.8,18.5,846.5,116.46,73.06
2017,6,2,10,0,912.0,107.0,2.8,19.0,881.0,171.3,97.21
2017,6,2,10,15,918.0,108.5,2.85,19.0,908.5,227.47,136.33
2017,6,2,10,30,924.0,110.0,2.9,19.0,936.0,284.31,182.91
2017,6,2,10,45,927.5,111.5,2.95,19.5,956.5,340.91,231.91
2017,6,2,11,0,931.0,113.0,3.0,20.0,977.0,397.49,281.44
2017,6,2,11,15,933.5,113.5,3.1,20.0,990.5,452.87,330.17
2017,6,2,11,30,936.0,114.0,3.2,20.0,1004.0,507.73,377.54
2017,6,2,11,45,936.5,115.0,3.3,20.0,1010.0,561.2,422.73
2017,6,2,12,0,937.0,116.0,3.4,20.0,1016.0,613.63,465.96
2017,6,2,12,15,937.0,116.0,3.45,20.0,1015.0,663.79,506.3
2017,6,2,12,30,937.0,116.0,3.5,20.0,1014.0,712.37,544.52
2017,6,2,12,45,930.0,119.0,3.6,20.0,1004.0,756.52,578.86
2017,6,2,13,0,923.0,122.0,3.7,20.0,994.0,798.15,610.77
2017,6,2,13,15,920.5,121.5,3.7,19.5,978.5,837.74,640.24
2017,6,2,13,30,918.0,121.0,3.7,19.0,963.0,874.6,667.44
2017,6,2,13,45,914.5,119.0,3.75,19.0,941.0,906.37,690.12
2017,6,2,14,0,911.0,117.0,3.8,19.0,919.0,934.94,710.65
2017,6,2,14,15,905.0,115.5,3.75,19.0,890.0,958.39,727.14
2017,6,2,14,30,899.0,114.0,3.7,19.0,861.0,978.37,741.35
2017,6,2,14,45,892.0,111.5,3.7,19.0,826.0,992.84,752.27
2017,6,2,15,0,885.0,109.0,3.7,19.0,791.0,1003.68,760.92
2017,6,2,15,15,874.5,107.0,3.6,18.5,751.0,1007.95,766.04
2017,6,2,15,30,864.0,105.0,3.5,18.0,711.0,1008.6,768.89
2017,6,2,15,45,850.0,102.0,3.45,18.0,666.5,1014.6,774.51
2017,6,2,16,0,836.0,99.0,3.4,18.0,622.0,1003.34,768.44
2017,6,2,16,15,817.5,96.0,3.35,17.5,574.0,983.99,758.47
2017,6,2,16,30,799.0,93.0,3.3,17.0,526.0,961.33,746.24
2017,6,2,16,45,773.0,89.5,3.25,17.0,475.5,927.33,724.52
2017,6,2,17,0,747.0,86.0,3.2,17.0,425.0,890.57,700.62
2017,6,2,17,15,713.0,81.0,3.2,16.5,373.5,848.56,674.02
2017,6,2,17,30,679.0,76.0,3.2,16.0,322.0,798.45,640.51
2017,6,2,17,45,630.5,70.5,3.25,15.5,271.0,732.62,594.02
2017,6,2,18,0,582.0,65.0,3.3,15.0,220.0,666.57,545.07
2017,6,2,18,15,511.0,57.0,3.3,14.5,172.5,577.42,475.13
2017,6,2,18,30,440.0,49.0,3.3,14.0,125.0,490.55,403.4
2017,6,2,18,45,330.5,38.5,3.35,14.0,85.0,372.3,301.52
2017,6,2,19,0,221.0,28.0,3.4,14.0,45.0,257.21,175.17
2017,6,2,19,15,110.5,14.0,3.4,13.5,22.5,93.72,0.0
2017,6,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,5.5,3.0,11.0,5.5,4.16,0.0
2017,6,3,5,30,0.0,11.0,3.0,11.0,11.0,8.34,1.49
2017,6,3,5,45,0.0,18.5,3.05,11.5,18.5,14.06,6.83
2017,6,3,6,0,0.0,26.0,3.1,12.0,26.0,19.8,12.14
2017,6,3,6,15,0.0,34.5,3.1,12.0,34.5,26.31,18.14
2017,6,3,6,30,0.0,43.0,3.1,12.0,43.0,32.85,24.09
2017,6,3,6,45,0.0,52.0,3.1,12.5,52.0,39.78,30.26
2017,6,3,7,0,0.0,61.0,3.1,13.0,61.0,46.74,36.34
2017,6,3,7,15,48.0,131.5,3.1,13.0,155.0,94.65,78.69
2017,6,3,7,30,96.0,202.0,3.1,13.0,249.0,136.63,115.06
2017,6,3,7,45,194.0,218.0,3.15,13.0,325.5,143.71,120.75
2017,6,3,8,0,292.0,234.0,3.2,13.0,402.0,148.17,124.19
2017,6,3,8,15,224.0,265.5,3.2,13.0,400.5,169.61,142.17
2017,6,3,8,30,156.0,297.0,3.2,13.0,399.0,183.12,153.22
2017,6,3,8,45,102.0,301.5,3.25,13.5,370.0,194.4,162.04
2017,6,3,9,0,48.0,306.0,3.3,14.0,341.0,195.91,162.61
2017,6,3,9,15,259.5,299.5,3.35,14.0,503.5,172.95,142.96
2017,6,3,9,30,471.0,293.0,3.4,14.0,666.0,161.2,132.83
2017,6,3,9,45,382.5,343.5,3.45,14.5,655.0,206.07,155.52
2017,6,3,10,0,294.0,394.0,3.5,15.0,644.0,249.23,184.48
2017,6,3,10,15,590.0,260.5,3.55,15.5,782.0,240.21,162.44
2017,6,3,10,30,886.0,127.0,3.6,16.0,920.0,284.9,187.28
2017,6,3,10,45,896.0,124.5,3.7,16.5,942.0,339.18,234.81
2017,6,3,11,0,906.0,122.0,3.8,17.0,964.0,394.08,283.51
2017,6,3,11,15,909.0,123.0,3.85,17.5,978.0,448.69,331.6
2017,6,3,11,30,912.0,124.0,3.9,18.0,992.0,502.9,378.26
2017,6,3,11,45,917.0,122.0,3.95,18.5,999.0,555.63,422.5
2017,6,3,12,0,922.0,120.0,4.0,19.0,1006.0,607.69,464.92
2017,6,3,12,15,922.0,120.0,4.05,19.0,1005.0,657.18,505.18
2017,6,3,12,30,922.0,120.0,4.1,19.0,1004.0,705.15,543.35
2017,6,3,12,45,919.0,120.5,4.15,19.0,995.5,749.61,578.15
2017,6,3,13,0,916.0,121.0,4.2,19.0,987.0,791.8,610.66
2017,6,3,13,15,913.0,120.0,4.25,19.0,971.0,830.27,638.68
2017,6,3,13,30,910.0,119.0,4.3,19.0,955.0,865.95,664.32
2017,6,3,13,45,906.0,117.5,4.35,19.5,932.5,897.39,685.67
2017,6,3,14,0,902.0,116.0,4.4,20.0,910.0,925.67,704.81
2017,6,3,14,15,895.0,114.5,4.45,19.5,880.5,947.91,722.72
2017,6,3,14,30,888.0,113.0,4.5,19.0,851.0,966.67,738.45
2017,6,3,14,45,878.5,111.0,4.55,19.0,815.5,978.98,748.47
2017,6,3,15,0,869.0,109.0,4.6,19.0,780.0,987.64,756.18
2017,6,3,15,15,857.5,107.0,4.6,19.0,740.0,990.69,759.78
2017,6,3,15,30,846.0,105.0,4.6,19.0,700.0,990.16,761.1
2017,6,3,15,45,830.0,102.5,4.65,19.0,655.0,994.62,766.53
2017,6,3,16,0,814.0,100.0,4.7,19.0,610.0,981.89,760.08
2017,6,3,16,15,794.5,96.5,4.7,18.5,562.5,960.94,749.06
