Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,16,30,775.0,93.0,4.7,18.0,515.0,936.76,735.7
2017,6,3,16,45,748.5,89.5,4.75,17.5,465.0,902.47,715.23
2017,6,3,17,0,722.0,86.0,4.8,17.0,415.0,865.52,692.37
2017,6,3,17,15,688.0,81.0,4.75,16.5,364.5,823.87,664.71
2017,6,3,17,30,654.0,76.0,4.7,16.0,314.0,774.25,630.16
2017,6,3,17,45,603.5,70.5,4.7,16.0,264.0,707.1,579.94
2017,6,3,18,0,553.0,65.0,4.7,16.0,214.0,639.93,527.73
2017,6,3,18,15,483.0,57.5,4.65,15.5,168.0,553.16,458.3
2017,6,3,18,30,413.0,50.0,4.6,15.0,122.0,468.56,387.4
2017,6,3,18,45,304.5,39.0,4.55,14.5,83.0,351.46,286.29
2017,6,3,19,0,196.0,28.0,4.5,14.0,44.0,238.19,165.84
2017,6,3,19,15,98.0,14.0,4.45,13.5,22.0,84.42,0.0
2017,6,3,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,4,4,45,12.0,4.5,4.6,10.5,5.0,0.0,0.0
2017,6,4,5,0,24.0,9.0,4.6,11.0,10.0,7.08,0.0
2017,6,4,5,15,143.0,23.5,4.6,11.0,38.5,17.83,3.72
2017,6,4,5,30,262.0,38.0,4.6,11.0,67.0,28.9,19.08
2017,6,4,5,45,357.0,48.5,4.7,11.5,109.0,39.29,29.15
2017,6,4,6,0,452.0,59.0,4.8,12.0,151.0,47.6,36.99
2017,6,4,6,15,516.0,66.5,4.85,12.5,199.5,53.24,42.24
2017,6,4,6,30,580.0,74.0,4.9,13.0,248.0,58.89,47.3
2017,6,4,6,45,626.0,80.0,5.0,13.5,299.0,63.17,50.99
2017,6,4,7,0,672.0,86.0,5.1,14.0,350.0,67.42,54.54
2017,6,4,7,15,706.0,90.5,5.1,14.0,402.0,70.37,56.99
2017,6,4,7,30,740.0,95.0,5.1,14.0,454.0,73.29,59.36
2017,6,4,7,45,766.5,99.0,5.15,14.5,505.0,81.89,66.57
2017,6,4,8,0,793.0,103.0,5.2,15.0,556.0,84.31,68.32
2017,6,4,8,15,813.0,106.5,5.15,15.5,605.0,86.14,69.55
2017,6,4,8,30,833.0,110.0,5.1,16.0,654.0,87.87,70.69
2017,6,4,8,45,850.5,112.0,5.1,16.5,699.5,88.5,70.9
2017,6,4,9,0,868.0,114.0,5.1,17.0,745.0,98.61,79.21
2017,6,4,9,15,879.5,116.0,5.05,17.0,785.0,99.45,79.73
2017,6,4,9,30,891.0,118.0,5.0,17.0,825.0,100.12,80.14
2017,6,4,9,45,903.0,118.0,5.0,17.5,860.5,122.42,78.08
2017,6,4,10,0,915.0,118.0,5.0,18.0,896.0,177.56,102.71
2017,6,4,10,15,921.5,119.5,5.0,18.0,923.5,234.06,142.46
2017,6,4,10,30,928.0,121.0,5.0,18.0,951.0,291.28,189.85
2017,6,4,10,45,935.5,120.0,5.05,18.0,973.5,347.91,239.91
2017,6,4,11,0,943.0,119.0,5.1,18.0,996.0,404.91,291.18
2017,6,4,11,15,946.0,119.5,5.1,18.0,1009.5,461.18,341.6
2017,6,4,11,30,949.0,120.0,5.1,18.0,1023.0,516.99,390.7
2017,6,4,11,45,952.5,119.0,5.15,18.5,1030.5,571.44,436.88
2017,6,4,12,0,956.0,118.0,5.2,19.0,1038.0,625.05,481.07
2017,6,4,12,15,956.0,117.5,5.25,19.0,1037.0,675.81,522.91
2017,6,4,12,30,956.0,117.0,5.3,19.0,1036.0,724.94,562.59
2017,6,4,12,45,950.0,120.0,5.35,19.0,1026.0,770.65,598.85
2017,6,4,13,0,944.0,123.0,5.4,19.0,1016.0,813.91,632.65
2017,6,4,13,15,941.5,122.5,5.45,18.5,1000.5,854.38,663.87
2017,6,4,13,30,939.0,122.0,5.5,18.0,985.0,892.08,692.82
2017,6,4,13,45,933.5,121.5,5.55,18.0,962.0,924.25,716.55
2017,6,4,14,0,928.0,121.0,5.6,18.0,939.0,953.14,738.01
2017,6,4,14,15,922.0,119.5,5.6,17.5,909.5,977.24,757.33
2017,6,4,14,30,916.0,118.0,5.6,17.0,880.0,997.81,774.36
2017,6,4,14,45,905.5,117.0,5.6,17.0,844.0,1010.97,784.81
2017,6,4,15,0,895.0,116.0,5.6,17.0,808.0,1020.4,792.84
2017,6,4,15,15,884.0,114.0,5.5,16.5,767.5,1024.59,798.17
2017,6,4,15,30,873.0,112.0,5.4,16.0,727.0,1039.17,811.06
2017,6,4,15,45,856.5,110.0,5.35,16.0,681.0,1030.42,806.36
2017,6,4,16,0,840.0,108.0,5.3,16.0,635.0,1017.99,799.32
2017,6,4,16,15,820.5,104.5,5.2,15.5,586.0,997.16,787.53
2017,6,4,16,30,801.0,101.0,5.1,15.0,537.0,972.95,773.3
2017,6,4,16,45,773.0,97.5,5.05,15.0,485.5,936.92,749.26
2017,6,4,17,0,745.0,94.0,5.0,15.0,434.0,905.87,728.64
2017,6,4,17,15,709.5,89.0,4.9,14.5,381.5,856.06,694.6
2017,6,4,17,30,674.0,84.0,4.8,14.0,329.0,804.51,658.35
2017,6,4,17,45,621.0,78.0,4.75,14.0,277.0,733.69,604.99
2017,6,4,18,0,568.0,72.0,4.7,14.0,225.0,662.66,549.48
2017,6,4,18,15,494.5,63.5,4.6,13.5,177.0,570.63,475.55
2017,6,4,18,30,421.0,55.0,4.5,13.0,129.0,480.62,399.95
2017,6,4,18,45,308.0,43.5,4.45,12.5,88.5,358.23,294.18
2017,6,4,19,0,195.0,32.0,4.4,12.0,48.0,246.49,175.82
2017,6,4,19,15,97.5,16.0,4.4,11.5,24.0,85.67,0.0
2017,6,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,4.5,3.4,11.0,4.5,0.0,0.0
2017,6,5,5,0,0.0,9.0,3.5,11.0,9.0,7.08,0.0
2017,6,5,5,15,109.0,25.5,3.5,11.5,37.5,19.17,4.71
2017,6,5,5,30,218.0,42.0,3.5,12.0,66.0,31.53,21.27
2017,6,5,5,45,313.5,54.0,3.5,12.5,108.0,40.65,30.25
2017,6,5,6,0,409.0,66.0,3.5,13.0,150.0,49.83,38.83
2017,6,5,6,15,474.0,75.0,3.45,13.0,198.0,59.41,47.67
2017,6,5,6,30,539.0,84.0,3.4,13.0,246.0,65.91,53.58
2017,6,5,6,45,589.5,90.0,3.35,13.5,297.0,69.92,56.99
2017,6,5,7,0,640.0,96.0,3.3,14.0,348.0,73.92,60.3
2017,6,5,7,15,673.5,101.0,3.25,14.5,399.0,76.91,62.61
2017,6,5,7,30,707.0,106.0,3.2,15.0,450.0,79.84,64.84
2017,6,5,7,45,736.0,109.5,3.2,15.5,500.0,81.63,66.05
2017,6,5,8,0,765.0,113.0,3.2,16.0,550.0,90.41,73.29
2017,6,5,8,15,784.5,116.5,3.1,16.5,597.5,91.95,74.22
2017,6,5,8,30,804.0,120.0,3.0,17.0,645.0,93.38,75.08
2017,6,5,8,45,820.0,122.0,2.95,17.5,689.0,93.69,74.98
2017,6,5,9,0,836.0,124.0,2.9,18.0,733.0,93.93,74.85
2017,6,5,9,15,847.5,126.5,2.85,18.5,771.5,94.25,74.79
2017,6,5,9,30,859.0,129.0,2.8,19.0,810.0,94.46,74.66
2017,6,5,9,45,868.0,131.0,2.8,19.5,843.5,126.75,81.39
2017,6,5,10,0,877.0,133.0,2.8,20.0,877.0,180.71,105.51
2017,6,5,10,15,883.0,134.5,2.8,20.0,904.5,235.11,143.18
2017,6,5,10,30,889.0,136.0,2.8,20.0,932.0,290.19,187.96
2017,6,5,10,45,893.0,137.5,2.8,20.0,952.0,345.18,235.57
2017,6,5,11,0,897.0,139.0,2.8,20.0,972.0,400.28,283.93
2017,6,5,11,15,899.5,139.5,2.85,20.0,985.5,454.12,331.02
2017,6,5,11,30,902.0,140.0,2.9,20.0,999.0,507.54,376.83
2017,6,5,11,45,902.0,141.0,3.0,20.5,1005.0,559.4,419.69
2017,6,5,12,0,902.0,142.0,3.1,21.0,1011.0,610.28,460.54
2017,6,5,12,15,901.0,142.0,3.15,20.5,1009.5,658.73,500.19
2017,6,5,12,30,900.0,142.0,3.2,20.0,1008.0,705.66,537.94
2017,6,5,12,45,892.0,146.0,3.3,20.0,997.0,748.77,571.34
2017,6,5,13,0,884.0,150.0,3.4,20.0,986.0,789.46,602.4
2017,6,5,13,15,880.0,149.0,3.45,20.0,970.0,826.82,630.13
2017,6,5,13,30,876.0,148.0,3.5,20.0,954.0,861.41,654.67
2017,6,5,13,45,868.5,147.5,3.55,20.0,930.5,890.5,675.42
2017,6,5,14,0,861.0,147.0,3.6,20.0,907.0,916.34,694.01
2017,6,5,14,15,853.5,145.5,3.6,19.5,878.0,952.73,720.97
2017,6,5,14,30,846.0,144.0,3.6,19.0,849.0,971.35,735.82
2017,6,5,14,45,832.5,143.5,3.65,19.0,813.0,981.64,744.22
2017,6,5,15,0,819.0,143.0,3.7,19.0,777.0,988.16,750.28
2017,6,5,15,15,806.0,140.0,3.65,19.0,737.0,988.82,751.86
2017,6,5,15,30,793.0,137.0,3.6,19.0,697.0,985.77,751.1
2017,6,5,15,45,773.5,134.5,3.6,19.0,651.5,973.0,744.19
2017,6,5,16,0,754.0,132.0,3.6,19.0,606.0,965.51,741.12
2017,6,5,16,15,732.0,127.5,3.55,18.5,558.5,941.54,727.68
2017,6,5,16,30,710.0,123.0,3.5,18.0,511.0,914.46,712.1
2017,6,5,16,45,681.0,118.0,3.5,17.5,461.5,876.81,689.09
2017,6,5,17,0,652.0,113.0,3.5,17.0,412.0,836.67,663.84
2017,6,5,17,15,613.5,106.5,3.45,16.5,361.5,783.14,627.78
2017,6,5,17,30,575.0,100.0,3.4,16.0,311.0,728.04,589.48
2017,6,5,17,45,524.0,91.5,3.4,16.0,261.5,657.64,537.2
2017,6,5,18,0,473.0,83.0,3.4,16.0,212.0,581.53,478.47
2017,6,5,18,15,400.5,72.5,3.35,15.5,166.0,493.06,408.11
2017,6,5,18,30,328.0,62.0,3.3,15.0,120.0,408.08,337.45
2017,6,5,18,45,230.0,47.5,3.25,14.5,82.0,300.29,244.02
2017,6,5,19,0,132.0,33.0,3.2,14.0,44.0,181.41,129.17
2017,6,5,19,15,66.0,16.5,3.15,13.5,22.0,62.49,0.0
2017,6,5,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,6,4,45,3.5,4.0,2.9,10.0,4.0,0.0,0.0
2017,6,6,5,0,7.0,8.0,3.0,10.0,8.0,6.29,0.0
2017,6,6,5,15,93.0,26.0,3.05,10.5,36.0,19.47,5.17
2017,6,6,5,30,179.0,44.0,3.1,11.0,64.0,32.76,22.44
2017,6,6,5,45,267.0,58.5,3.15,11.5,105.0,43.47,32.87
2017,6,6,6,0,355.0,73.0,3.2,12.0,146.0,54.13,42.83
2017,6,6,6,15,421.5,83.5,3.25,12.0,193.5,61.84,50.04
2017,6,6,6,30,488.0,94.0,3.3,12.0,241.0,69.5,57.0
2017,6,6,6,45,296.5,126.0,3.35,12.5,220.5,88.62,73.87
2017,6,6,7,0,105.0,158.0,3.4,13.0,200.0,107.07,89.84
2017,6,6,7,15,87.0,178.0,3.45,13.5,216.0,121.96,102.42
2017,6,6,7,30,69.0,198.0,3.5,14.0,232.0,134.03,112.35
2017,6,6,7,45,73.5,220.5,3.55,14.5,260.0,147.56,123.41
2017,6,6,8,0,78.0,243.0,3.6,15.0,288.0,160.78,134.07
2017,6,6,8,15,155.5,266.5,3.65,15.0,365.5,168.31,140.04
2017,6,6,8,30,233.0,290.0,3.7,15.0,443.0,182.05,151.26
2017,6,6,8,45,512.0,219.0,3.75,15.5,583.5,133.73,109.7
2017,6,6,9,0,791.0,148.0,3.8,16.0,724.0,106.88,86.48
2017,6,6,9,15,803.5,151.0,3.8,16.0,763.0,106.92,86.35
2017,6,6,9,30,816.0,154.0,3.8,16.0,802.0,106.86,86.12
2017,6,6,9,45,823.0,158.0,3.8,16.5,834.5,129.05,85.03
2017,6,6,10,0,830.0,162.0,3.8,17.0,867.0,182.72,110.29
2017,6,6,10,15,837.0,164.0,3.85,17.0,894.5,236.48,148.18
2017,6,6,10,30,844.0,166.0,3.9,17.0,922.0,291.24,193.24
2017,6,6,10,45,852.5,164.5,3.95,17.5,943.0,345.18,239.96
2017,6,6,11,0,861.0,163.0,4.0,18.0,964.0,399.81,287.84
2017,6,6,11,15,864.0,164.0,4.05,18.0,977.5,454.31,335.88
2017,6,6,11,30,867.0,165.0,4.1,18.0,991.0,508.59,382.83
2017,6,6,11,45,869.5,164.0,4.15,18.0,997.5,560.87,427.21
2017,6,6,12,0,872.0,163.0,4.2,18.0,1004.0,606.17,465.45
2017,6,6,12,15,871.5,163.0,4.25,18.0,1002.5,653.98,504.47
2017,6,6,12,30,871.0,163.0,4.3,18.0,1001.0,700.41,541.63
2017,6,6,12,45,869.5,162.0,4.35,18.0,992.0,743.83,575.84
2017,6,6,13,0,868.0,161.0,4.4,18.0,983.0,785.18,607.97
2017,6,6,13,15,864.0,160.0,4.4,18.0,967.0,835.15,645.03
2017,6,6,13,30,860.0,159.0,4.4,18.0,951.0,870.38,670.51
2017,6,6,13,45,854.5,157.5,4.4,18.0,928.0,900.87,692.34
2017,6,6,14,0,849.0,156.0,4.4,18.0,905.0,928.09,711.93
2017,6,6,14,15,841.0,154.0,4.4,18.0,876.0,949.2,727.33
2017,6,6,14,30,833.0,152.0,4.4,18.0,847.0,966.74,740.4
2017,6,6,14,45,822.5,149.5,4.4,18.0,811.5,977.78,749.12
2017,6,6,15,0,812.0,147.0,4.4,18.0,776.0,985.11,755.48
2017,6,6,15,15,798.5,144.0,4.4,17.5,735.5,985.25,758.53
2017,6,6,15,30,785.0,141.0,4.4,17.0,695.0,981.69,759.21
2017,6,6,15,45,768.0,137.0,4.4,17.0,650.5,978.39,758.8
2017,6,6,16,0,751.0,133.0,4.4,17.0,606.0,963.49,750.35
2017,6,6,16,15,728.5,128.5,4.35,16.5,558.5,939.04,736.27
2017,6,6,16,30,706.0,124.0,4.3,16.0,511.0,911.51,719.94
2017,6,6,16,45,678.0,118.5,4.3,16.0,461.0,874.34,695.47
2017,6,6,17,0,650.0,113.0,4.3,16.0,411.0,834.67,668.83
2017,6,6,17,15,611.5,106.5,4.25,15.5,360.5,781.21,632.22
2017,6,6,17,30,573.0,100.0,4.2,15.0,310.0,726.2,593.38
2017,6,6,17,45,522.0,91.5,4.2,14.5,261.0,655.89,541.5
2017,6,6,18,0,471.0,83.0,4.2,14.0,212.0,579.65,482.74
2017,6,6,18,15,398.5,72.5,4.1,13.5,166.0,491.2,411.18
2017,6,6,18,30,326.0,62.0,4.0,13.0,120.0,406.23,339.55
2017,6,6,18,45,226.5,47.5,3.95,13.0,82.0,297.11,243.58
2017,6,6,19,0,127.0,33.0,3.9,13.0,44.0,177.22,128.37
2017,6,6,19,15,63.5,16.5,3.85,12.5,22.0,60.65,0.0
2017,6,6,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,3.0,2.5,10.0,3.0,0.0,0.0
2017,6,7,5,0,0.0,6.0,2.5,10.0,6.0,4.72,0.0
2017,6,7,5,15,20.5,22.5,2.45,10.0,24.5,17.07,4.05
2017,6,7,5,30,41.0,39.0,2.4,10.0,43.0,28.9,19.26
2017,6,7,5,45,73.0,58.5,2.4,10.5,71.5,42.53,32.2
2017,6,7,6,0,105.0,78.0,2.4,11.0,100.0,56.0,44.69
2017,6,7,6,15,126.5,99.0,2.35,11.0,132.0,70.06,57.6
2017,6,7,6,30,148.0,120.0,2.3,11.0,164.0,83.86,70.07
2017,6,7,6,45,173.5,137.5,2.3,11.5,199.0,95.54,80.27
2017,6,7,7,0,199.0,155.0,2.3,12.0,234.0,107.03,90.08
2017,6,7,7,15,248.0,171.5,2.3,12.5,283.5,114.51,96.18
2017,6,7,7,30,297.0,188.0,2.3,13.0,333.0,124.53,104.4
2017,6,7,7,45,244.5,218.5,2.3,13.5,346.0,139.52,116.79
2017,6,7,8,0,192.0,249.0,2.3,14.0,359.0,160.05,133.73
2017,6,7,8,15,181.5,273.0,2.3,14.0,384.0,172.08,143.49
2017,6,7,8,30,171.0,297.0,2.3,14.0,409.0,183.55,152.74
2017,6,7,8,45,104.5,295.5,2.3,14.5,365.0,191.61,158.77
2017,6,7,9,0,38.0,294.0,2.3,15.0,321.0,189.71,156.49
2017,6,7,9,15,121.0,336.0,2.25,15.0,430.5,199.71,164.45
2017,6,7,9,30,204.0,378.0,2.2,15.0,540.0,219.99,180.84
2017,6,7,9,45,215.5,393.5,2.15,15.5,571.0,235.26,180.26
2017,6,7,10,0,227.0,409.0,2.1,16.0,602.0,264.44,197.41
2017,6,7,10,15,294.0,404.0,2.0,16.0,662.5,279.78,204.78
2017,6,7,10,30,361.0,399.0,1.9,16.0,723.0,318.81,232.62
2017,6,7,10,45,374.5,401.0,1.8,16.5,743.5,353.64,260.14
2017,6,7,11,0,388.0,403.0,1.7,17.0,764.0,390.11,289.18
2017,6,7,11,15,382.0,412.0,1.6,17.0,772.0,424.55,317.4
2017,6,7,11,30,376.0,421.0,1.5,17.0,780.0,458.77,344.8
2017,6,7,11,45,323.0,446.5,1.45,17.0,756.5,479.62,362.01
2017,6,7,12,0,270.0,472.0,1.4,17.0,733.0,496.2,375.14
2017,6,7,12,15,184.5,472.5,1.45,16.5,651.0,472.13,359.08
2017,6,7,12,30,99.0,473.0,1.5,16.0,569.0,432.71,330.89
2017,6,7,12,45,130.5,475.0,1.55,16.0,600.0,474.94,363.31
2017,6,7,13,0,162.0,477.0,1.6,16.0,631.0,516.33,394.51
2017,6,7,13,15,228.0,458.0,1.6,15.5,670.5,569.51,435.58
2017,6,7,13,30,294.0,439.0,1.6,15.0,710.0,638.84,487.73
2017,6,7,13,45,299.5,425.5,1.65,15.0,696.0,653.33,498.88
2017,6,7,14,0,305.0,412.0,1.7,15.0,682.0,666.23,509.43
2017,6,7,14,15,228.5,409.0,1.6,15.0,607.5,593.02,455.78
2017,6,7,14,30,152.0,406.0,1.5,15.0,533.0,532.17,410.44
2017,6,7,14,45,76.5,278.5,1.45,15.0,342.5,321.57,252.91
2017,6,7,15,0,1.0,151.0,1.4,15.0,152.0,120.46,93.12
2017,6,7,15,15,0.5,90.5,1.3,14.5,91.0,70.42,52.96
2017,6,7,15,30,0.0,30.0,1.2,14.0,30.0,23.05,13.75
2017,6,7,15,45,0.0,79.0,1.2,14.0,79.0,60.88,45.52
2017,6,7,16,0,0.0,128.0,1.2,14.0,128.0,101.38,79.22
2017,6,7,16,15,36.5,179.0,1.15,13.5,199.0,203.71,165.01
2017,6,7,16,30,73.0,230.0,1.1,13.0,270.0,304.9,247.61
2017,6,7,16,45,148.5,208.0,1.1,13.0,279.5,384.73,313.43
2017,6,7,17,0,224.0,186.0,1.1,13.0,289.0,461.81,375.96
2017,6,7,17,15,244.0,161.0,1.0,13.0,261.0,452.15,369.49
2017,6,7,17,30,264.0,136.0,0.9,13.0,233.0,439.85,361.45
2017,6,7,17,45,237.0,120.0,0.8,13.0,197.5,393.21,324.61
2017,6,7,18,0,210.0,104.0,0.7,13.0,162.0,346.9,287.25
2017,6,7,18,15,179.5,85.0,0.6,12.5,127.0,293.16,243.14
2017,6,7,18,30,149.0,66.0,0.5,12.0,92.0,239.86,197.87
2017,6,7,18,45,106.5,48.0,0.45,12.0,63.5,178.91,144.25
2017,6,7,19,0,64.0,30.0,0.4,12.0,35.0,102.31,72.75
2017,6,7,19,15,32.0,15.0,0.45,12.0,17.5,46.24,0.0
2017,6,7,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,3.0,1.65,12.0,3.0,2.27,0.0
2017,6,8,5,30,0.0,6.0,1.6,12.0,6.0,4.54,0.0
2017,6,8,5,45,0.0,9.5,1.6,12.0,9.5,7.2,0.74
2017,6,8,6,0,0.0,13.0,1.6,12.0,13.0,9.86,3.23
2017,6,8,6,15,0.0,17.5,1.55,12.0,17.5,13.3,6.4
2017,6,8,6,30,0.0,22.0,1.5,12.0,22.0,16.74,9.55
2017,6,8,6,45,0.0,26.5,1.5,12.5,26.5,20.19,12.64
2017,6,8,7,0,0.0,31.0,1.5,13.0,31.0,23.65,15.68
2017,6,8,7,15,1.5,92.0,1.5,13.0,92.5,69.97,56.89
2017,6,8,7,30,3.0,153.0,1.5,13.0,154.0,111.35,92.91
2017,6,8,7,45,1.5,122.0,1.5,13.0,122.5,91.61,75.33
2017,6,8,8,0,0.0,91.0,1.5,13.0,91.0,70.07,56.3
2017,6,8,8,15,0.0,112.5,1.45,13.0,112.5,85.64,69.72
2017,6,8,8,30,0.0,134.0,1.4,13.0,134.0,100.93,82.71
2017,6,8,8,45,0.0,139.0,1.4,13.5,139.0,104.64,85.48
2017,6,8,9,0,0.0,144.0,1.4,14.0,144.0,108.31,88.23
2017,6,8,9,15,2.5,166.0,1.35,14.0,168.5,123.69,101.09
2017,6,8,9,30,5.0,188.0,1.3,14.0,193.0,138.81,113.6
2017,6,8,9,45,3.0,168.5,1.3,14.0,171.5,125.97,97.93
2017,6,8,10,0,1.0,149.0,1.3,14.0,150.0,112.7,87.09
2017,6,8,10,15,1.5,149.0,1.25,14.0,150.5,113.16,87.33
2017,6,8,10,30,2.0,149.0,1.2,14.0,151.0,113.66,87.6
2017,6,8,10,45,6.0,181.5,1.15,14.0,187.0,138.81,107.61
2017,6,8,11,0,10.0,214.0,1.1,14.0,223.0,164.53,127.88
2017,6,8,11,15,9.0,203.5,1.05,14.0,212.0,157.85,122.48
2017,6,8,11,30,8.0,193.0,1.0,14.0,201.0,150.83,116.93
2017,6,8,11,45,8.5,194.0,1.0,14.5,202.5,152.87,118.37
2017,6,8,12,0,9.0,195.0,1.0,15.0,204.0,154.97,119.84
2017,6,8,12,15,9.0,195.5,0.95,15.0,204.5,156.42,121.01
2017,6,8,12,30,9.0,196.0,0.9,15.0,205.0,157.84,122.16
2017,6,8,12,45,10.0,212.5,0.9,15.0,222.5,172.38,133.72
2017,6,8,13,0,11.0,229.0,0.9,15.0,240.0,187.23,145.44
2017,6,8,13,15,10.0,220.0,0.85,15.0,230.0,180.53,140.18
2017,6,8,13,30,9.0,211.0,0.8,15.0,220.0,173.56,134.79
2017,6,8,13,45,5.0,176.5,0.8,15.0,181.5,143.17,110.79
2017,6,8,14,0,1.0,142.0,0.8,15.0,143.0,112.24,86.14
2017,6,8,14,15,1.0,146.0,0.75,15.0,147.5,115.64,89.07
2017,6,8,14,30,1.0,150.0,0.7,15.0,152.0,119.1,91.96
2017,6,8,14,45,0.5,139.0,0.7,15.0,140.0,109.79,84.58
2017,6,8,15,0,0.0,128.0,0.7,15.0,128.0,100.39,77.13
2017,6,8,15,15,0.0,119.5,0.7,15.0,119.5,93.47,71.69
2017,6,8,15,30,0.0,111.0,0.7,15.0,111.0,86.52,66.18
2017,6,8,15,45,0.0,109.0,0.7,15.0,109.0,84.93,65.07
2017,6,8,16,0,0.0,107.0,0.7,15.0,107.0,83.38,63.99
2017,6,8,16,15,0.0,81.0,0.7,15.0,81.0,62.34,46.74
2017,6,8,16,30,0.0,55.0,0.7,15.0,55.0,42.19,30.05
2017,6,8,16,45,0.0,76.5,0.75,15.0,76.5,58.78,44.15
2017,6,8,17,0,0.0,98.0,0.8,15.0,98.0,77.41,59.93
2017,6,8,17,15,0.0,78.0,0.8,14.5,78.0,60.02,45.54
2017,6,8,17,30,0.0,58.0,0.8,14.0,58.0,44.42,32.51
2017,6,8,17,45,0.0,49.0,0.8,14.0,49.0,37.47,26.64
2017,6,8,18,0,0.0,40.0,0.8,14.0,40.0,30.54,20.68
2017,6,8,18,15,191.5,47.5,0.85,13.5,82.0,265.29,223.72
2017,6,8,18,30,383.0,55.0,0.9,13.0,124.0,448.85,367.77
2017,6,8,18,45,291.0,43.0,0.95,13.0,86.0,342.28,276.62
2017,6,8,19,0,199.0,31.0,1.0,13.0,48.0,247.72,182.5
2017,6,8,19,15,99.5,15.5,1.0,13.0,24.0,119.85,0.0
2017,6,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,9,4,45,39.0,5.0,1.25,11.0,6.0,0.0,0.0
2017,6,9,5,0,78.0,10.0,1.3,11.0,12.0,7.87,0.0
2017,6,9,5,15,214.5,21.5,1.35,11.0,42.5,17.56,4.57
2017,6,9,5,30,351.0,33.0,1.4,11.0,73.0,27.17,17.73
2017,6,9,5,45,437.5,41.5,1.5,11.5,116.0,34.11,24.65
2017,6,9,6,0,524.0,50.0,1.6,12.0,159.0,41.09,31.24
2017,6,9,6,15,582.0,56.5,1.65,12.0,207.5,46.29,36.14
2017,6,9,6,30,640.0,63.0,1.7,12.0,256.0,51.5,40.89
2017,6,9,6,45,411.5,110.0,1.75,12.5,242.5,78.51,64.88
2017,6,9,7,0,183.0,157.0,1.8,13.0,229.0,107.86,90.45
2017,6,9,7,15,481.5,118.5,1.8,13.0,344.0,83.91,69.09
2017,6,9,7,30,780.0,80.0,1.8,13.0,459.0,69.48,56.19
2017,6,9,7,45,803.5,83.0,1.85,13.5,509.5,71.66,57.81
2017,6,9,8,0,827.0,86.0,1.9,14.0,560.0,73.78,59.35
2017,6,9,8,15,844.0,89.0,1.95,14.0,607.5,84.22,68.23
2017,6,9,8,30,861.0,92.0,2.0,14.0,655.0,86.56,70.04
2017,6,9,8,45,875.0,93.5,2.05,14.5,699.0,87.79,70.76
2017,6,9,9,0,889.0,95.0,2.1,15.0,743.0,88.88,71.38
2017,6,9,9,15,899.5,97.0,2.1,15.0,782.0,90.01,72.18
2017,6,9,9,30,910.0,99.0,2.1,15.0,821.0,90.99,72.86
2017,6,9,9,45,919.5,100.0,2.15,15.5,855.5,113.79,71.43
2017,6,9,10,0,929.0,101.0,2.2,16.0,890.0,169.59,96.3
2017,6,9,10,15,935.0,102.0,2.2,16.0,918.0,226.06,135.82
2017,6,9,10,30,941.0,103.0,2.2,16.0,946.0,283.18,182.9
2017,6,9,10,45,946.0,103.5,2.25,16.0,967.5,340.18,232.97
2017,6,9,11,0,951.0,104.0,2.3,16.0,989.0,397.31,283.89
2017,6,9,11,15,953.5,104.5,2.35,16.0,1003.0,453.37,333.59
2017,6,9,11,30,956.0,105.0,2.4,16.0,1017.0,508.9,381.81
2017,6,9,11,45,957.5,105.0,2.45,16.0,1023.5,562.87,427.63
2017,6,9,12,0,959.0,105.0,2.5,16.0,1030.0,615.82,471.41
2017,6,9,12,15,959.0,105.0,2.55,16.0,1029.5,666.64,512.45
2017,6,9,12,30,959.0,105.0,2.6,16.0,1029.0,715.86,551.29
2017,6,9,12,45,947.0,112.0,2.7,16.0,1017.5,760.25,585.9
2017,6,9,13,0,935.0,119.0,2.8,16.0,1006.0,801.88,617.87
2017,6,9,13,15,932.0,118.5,2.85,16.0,990.5,841.49,646.38
2017,6,9,13,30,929.0,118.0,2.9,16.0,975.0,878.33,672.54
2017,6,9,13,45,928.5,114.0,3.0,16.0,953.5,911.24,696.33
2017,6,9,14,0,928.0,110.0,3.1,16.0,932.0,940.98,718.02
2017,6,9,14,15,921.5,108.5,3.15,15.5,902.5,964.36,736.44
2017,6,9,14,30,915.0,107.0,3.2,15.0,873.0,984.2,752.68
2017,6,9,14,45,907.5,105.0,3.3,15.0,838.0,999.0,764.65
2017,6,9,15,0,900.0,103.0,3.4,15.0,803.0,1010.15,774.33
2017,6,9,15,15,889.0,101.0,3.4,14.5,762.5,1014.17,780.0
2017,6,9,15,30,878.0,99.0,3.4,14.0,722.0,1014.52,783.39
2017,6,9,15,45,864.0,96.5,3.45,14.0,677.0,1007.64,780.93
2017,6,9,16,0,850.0,94.0,3.5,14.0,632.0,997.23,776.19
2017,6,9,16,15,831.5,91.0,3.5,13.5,584.0,991.35,775.81
2017,6,9,16,30,813.0,88.0,3.5,13.0,536.0,968.89,763.76
2017,6,9,16,45,788.0,84.5,3.55,13.0,485.5,936.1,743.25
2017,6,9,17,0,763.0,81.0,3.6,13.0,435.0,900.54,720.45
2017,6,9,17,15,731.0,77.0,3.55,12.5,384.0,854.93,690.42
2017,6,9,17,30,699.0,73.0,3.5,12.0,333.0,813.94,662.97
2017,6,9,17,45,654.0,67.5,3.5,12.0,282.0,751.22,616.91
2017,6,9,18,0,609.0,62.0,3.5,12.0,231.0,688.15,568.76
2017,6,9,18,15,543.0,55.5,3.4,11.5,183.5,605.0,503.04
2017,6,9,18,30,477.0,49.0,3.3,11.0,136.0,523.7,435.55
2017,6,9,18,45,373.5,39.5,3.25,11.0,95.0,410.22,337.78
2017,6,9,19,0,270.0,30.0,3.2,11.0,54.0,303.69,230.25
2017,6,9,19,15,135.0,15.0,3.15,11.0,27.0,150.77,0.0
2017,6,9,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,45,25.0,5.0,1.85,10.5,5.5,0.0,0.0
2017,6,10,5,0,50.0,10.0,1.9,11.0,11.0,7.87,0.0
2017,6,10,5,15,178.5,23.0,1.95,11.0,41.0,17.58,4.65
2017,6,10,5,30,307.0,36.0,2.0,11.0,71.0,29.45,19.69
2017,6,10,5,45,398.0,45.0,2.1,11.5,113.5,36.66,26.9
2017,6,10,6,0,489.0,54.0,2.2,12.0,156.0,43.92,33.75
2017,6,10,6,15,548.5,61.0,2.25,12.0,203.5,49.34,38.86
2017,6,10,6,30,608.0,68.0,2.3,12.0,251.0,54.76,43.81
2017,6,10,6,45,650.0,73.0,2.4,12.5,301.5,58.47,47.0
2017,6,10,7,0,692.0,78.0,2.5,13.0,352.0,62.17,50.09
2017,6,10,7,15,722.0,82.5,2.5,13.0,402.5,70.64,57.44
2017,6,10,7,30,752.0,87.0,2.5,13.0,453.0,73.87,60.08
2017,6,10,7,45,773.5,91.0,2.5,13.5,502.0,76.47,62.04
2017,6,10,8,0,795.0,95.0,2.5,14.0,551.0,78.97,63.88
2017,6,10,8,15,813.0,98.0,2.45,14.0,598.0,80.61,65.1
2017,6,10,8,30,831.0,101.0,2.4,14.0,645.0,82.16,66.24
2017,6,10,8,45,844.0,104.0,2.4,14.5,688.0,92.83,75.12
2017,6,10,9,0,857.0,107.0,2.4,15.0,731.0,94.51,76.21
2017,6,10,9,15,868.0,109.0,2.4,15.0,770.0,95.42,76.81
2017,6,10,9,30,879.0,111.0,2.4,15.0,809.0,96.17,77.29
2017,6,10,9,45,884.5,114.5,2.4,15.5,842.0,118.98,76.39
2017,6,10,10,0,890.0,118.0,2.4,16.0,875.0,173.8,101.25
2017,6,10,10,15,896.5,119.5,2.4,16.0,902.5,228.61,139.56
2017,6,10,10,30,903.0,121.0,2.4,16.0,930.0,284.15,185.26
2017,6,10,10,45,911.0,119.5,2.45,16.0,951.5,338.99,233.35
2017,6,10,11,0,919.0,118.0,2.5,16.0,973.0,394.26,282.6
2017,6,10,11,15,922.0,118.5,2.55,16.0,987.0,448.99,331.15
2017,6,10,11,30,925.0,119.0,2.6,16.0,1001.0,503.28,378.39
2017,6,10,11,45,929.5,117.0,2.65,16.0,1009.0,556.14,423.36
2017,6,10,12,0,934.0,115.0,2.7,16.0,1017.0,608.26,466.59
2017,6,10,12,15,934.0,115.0,2.75,16.0,1016.0,658.1,507.01
2017,6,10,12,30,934.0,115.0,2.8,16.0,1015.0,706.42,545.31
2017,6,10,12,45,926.5,119.0,2.85,16.0,1005.0,750.76,579.79
2017,6,10,13,0,919.0,123.0,2.9,16.0,995.0,792.64,611.82
2017,6,10,13,15,915.5,122.0,2.9,16.0,979.5,830.95,639.38
2017,6,10,13,30,912.0,121.0,2.9,16.0,964.0,866.46,664.36
2017,6,10,13,45,913.0,116.5,2.95,16.0,943.0,899.75,688.11
2017,6,10,14,0,914.0,112.0,3.0,16.0,922.0,929.98,709.78
2017,6,10,14,15,907.5,110.5,3.05,16.0,893.0,953.05,726.61
2017,6,10,14,30,901.0,109.0,3.1,16.0,864.0,972.63,741.23
2017,6,10,14,45,895.5,105.5,3.15,16.0,829.5,987.59,752.87
2017,6,10,15,0,890.0,102.0,3.2,16.0,795.0,998.93,762.24
2017,6,10,15,15,879.0,100.0,3.25,15.5,755.5,1002.81,768.15
2017,6,10,15,30,868.0,98.0,3.3,15.0,716.0,1003.04,771.83
2017,6,10,15,45,856.0,95.0,3.35,15.0,672.0,997.55,770.31
2017,6,10,16,0,844.0,92.0,3.4,15.0,628.0,988.55,766.53
2017,6,10,16,15,826.5,89.0,3.4,14.5,580.5,983.58,766.76
2017,6,10,16,30,809.0,86.0,3.4,14.0,533.0,962.19,755.46
2017,6,10,16,45,786.0,82.5,3.4,14.0,483.0,931.48,736.16
2017,6,10,17,0,763.0,79.0,3.4,14.0,433.0,898.0,714.66
2017,6,10,17,15,732.0,75.0,3.4,13.5,382.5,853.44,685.88
2017,6,10,17,30,701.0,71.0,3.4,13.0,332.0,806.91,654.73
2017,6,10,17,45,657.0,66.0,3.4,13.0,282.0,751.99,614.8
2017,6,10,18,0,613.0,61.0,3.4,13.0,232.0,690.55,568.14
2017,6,10,18,15,549.0,54.5,3.35,12.5,184.5,609.13,504.34
2017,6,10,18,30,485.0,48.0,3.3,12.0,137.0,529.53,438.71
2017,6,10,18,45,384.5,38.5,3.25,12.0,96.0,418.35,343.3
2017,6,10,19,0,284.0,29.0,3.2,12.0,55.0,314.1,238.91
2017,6,10,19,15,142.0,14.5,3.15,12.0,27.5,155.95,0.0
2017,6,10,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,11,4,45,38.0,5.5,4.0,10.0,6.0,0.0,0.0
2017,6,11,5,0,76.0,11.0,4.1,10.0,12.0,8.65,0.0
2017,6,11,5,15,215.5,22.0,4.15,10.0,43.0,17.98,4.97
2017,6,11,5,30,355.0,33.0,4.2,10.0,74.0,27.18,17.79
2017,6,11,5,45,445.5,41.0,4.3,10.5,117.0,33.76,24.4
2017,6,11,6,0,536.0,49.0,4.4,11.0,160.0,40.42,30.73
2017,6,11,6,15,593.0,55.0,4.35,11.0,208.5,45.28,35.34
2017,6,11,6,30,650.0,61.0,4.3,11.0,257.0,50.17,39.83
2017,6,11,6,45,690.5,65.5,4.3,11.5,307.5,58.14,46.89
2017,6,11,7,0,731.0,70.0,4.3,12.0,358.0,61.94,50.08
2017,6,11,7,15,759.5,73.5,4.2,12.5,409.0,64.75,52.32
2017,6,11,7,30,788.0,77.0,4.1,13.0,460.0,67.53,54.49
2017,6,11,7,45,809.5,80.0,4.1,13.5,509.5,69.75,56.15
2017,6,11,8,0,831.0,83.0,4.1,14.0,559.0,79.95,64.76
2017,6,11,8,15,847.0,86.0,4.05,14.0,606.0,82.47,66.74
2017,6,11,8,30,863.0,89.0,4.0,14.0,653.0,84.84,68.59
2017,6,11,8,45,874.0,91.5,3.95,14.0,696.0,86.6,69.92
2017,6,11,9,0,885.0,94.0,3.9,14.0,739.0,88.19,71.12
2017,6,11,9,15,894.5,96.0,3.9,14.0,777.5,89.3,71.91
2017,6,11,9,30,904.0,98.0,3.9,14.0,816.0,90.25,72.58
2017,6,11,9,45,905.0,103.5,3.9,14.5,847.5,114.24,72.72
2017,6,11,10,0,906.0,109.0,3.9,15.0,879.0,170.62,98.73
2017,6,11,10,15,912.0,110.0,3.9,15.0,906.5,225.82,137.64
2017,6,11,10,30,918.0,111.0,3.9,15.0,934.0,281.68,184.17
2017,6,11,10,45,920.5,113.0,3.95,15.0,954.0,337.6,233.99
2017,6,11,11,0,923.0,115.0,4.0,15.0,974.0,393.43,284.57
2017,6,11,11,15,925.5,115.5,4.05,15.0,988.0,448.09,333.88
2017,6,11,11,30,928.0,116.0,4.1,15.0,1002.0,502.28,381.88
2017,6,11,11,45,927.0,118.0,4.15,15.0,1007.5,555.02,427.61
2017,6,11,12,0,926.0,120.0,4.2,15.0,1013.0,606.65,471.33
2017,6,11,12,15,926.0,120.0,4.25,15.0,1012.5,656.22,512.43
2017,6,11,12,30,926.0,120.0,4.3,15.0,1012.0,704.31,551.46
2017,6,11,12,45,917.0,124.5,4.4,15.0,1001.5,747.74,586.39
2017,6,11,13,0,908.0,129.0,4.5,15.0,991.0,788.64,618.86
2017,6,11,13,15,905.0,128.0,4.5,15.0,976.0,827.11,647.62
2017,6,11,13,30,902.0,127.0,4.5,15.0,961.0,862.85,673.58
2017,6,11,13,45,899.5,124.5,4.55,15.0,939.0,894.82,697.17
2017,6,11,14,0,897.0,122.0,4.6,15.0,917.0,923.69,718.61
2017,6,11,14,15,890.5,120.5,4.6,15.0,888.5,946.63,735.56
2017,6,11,14,30,884.0,119.0,4.6,15.0,860.0,966.13,750.21
2017,6,11,14,45,876.0,116.5,4.6,15.0,825.5,979.71,760.84
2017,6,11,15,0,868.0,114.0,4.6,15.0,791.0,989.69,769.13
2017,6,11,15,15,856.0,112.0,4.6,15.0,751.0,992.64,772.67
2017,6,11,15,30,844.0,110.0,4.6,15.0,711.0,1005.93,783.73
2017,6,11,15,45,825.5,108.5,4.65,15.0,665.5,995.77,778.8
2017,6,11,16,0,807.0,107.0,4.7,15.0,620.0,982.04,771.6
2017,6,11,16,15,711.5,120.5,4.65,15.0,547.5,911.21,722.5
2017,6,11,16,30,616.0,134.0,4.6,15.0,475.0,831.17,666.1
2017,6,11,16,45,446.0,157.5,4.6,15.0,392.5,673.74,549.23
2017,6,11,17,0,276.0,181.0,4.6,15.0,310.0,506.74,417.69
2017,6,11,17,15,452.5,133.5,4.55,14.5,315.5,647.04,535.03
2017,6,11,17,30,629.0,86.0,4.5,14.0,321.0,763.96,626.8
2017,6,11,17,45,574.5,80.5,4.45,14.0,271.0,693.5,572.62
2017,6,11,18,0,520.0,75.0,4.4,14.0,221.0,622.95,517.59
2017,6,11,18,15,451.0,66.5,4.3,13.5,175.0,536.31,448.12
2017,6,11,18,30,382.0,58.0,4.2,13.0,129.0,447.95,374.29
2017,6,11,18,45,281.0,46.0,4.15,12.5,90.0,338.77,280.2
2017,6,11,19,0,180.0,34.0,4.1,12.0,51.0,237.54,181.48
2017,6,11,19,15,90.0,17.0,4.05,12.0,25.5,117.07,0.0
2017,6,11,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,12,4,45,18.5,5.0,3.65,10.5,5.5,0.0,0.0
2017,6,12,5,0,37.0,10.0,3.7,11.0,11.0,7.87,0.0
2017,6,12,5,15,158.5,24.0,3.7,11.0,40.0,18.25,5.11
2017,6,12,5,30,280.0,38.0,3.7,11.0,69.0,29.0,19.28
2017,6,12,5,45,375.5,47.0,3.75,11.5,111.5,38.14,28.18
2017,6,12,6,0,471.0,56.0,3.8,12.0,154.0,45.34,35.0
2017,6,12,6,15,532.5,63.5,3.8,12.0,202.0,51.08,40.4
2017,6,12,6,30,594.0,71.0,3.8,12.0,250.0,56.8,45.63
2017,6,12,6,45,638.5,76.0,3.8,12.5,300.5,60.45,48.76
2017,6,12,7,0,683.0,81.0,3.8,13.0,351.0,64.1,51.8
2017,6,12,7,15,714.0,85.5,3.75,13.0,402.0,67.14,54.34
2017,6,12,7,30,745.0,90.0,3.7,13.0,453.0,75.87,61.86
2017,6,12,7,45,767.5,94.5,3.65,13.5,502.0,78.76,64.06
2017,6,12,8,0,790.0,99.0,3.6,14.0,551.0,81.53,66.13
2017,6,12,8,15,808.0,102.0,3.5,14.5,598.0,83.07,67.12
2017,6,12,8,30,826.0,105.0,3.4,15.0,645.0,84.52,68.04
2017,6,12,8,45,428.0,193.0,3.35,15.5,474.0,117.53,95.99
2017,6,12,9,0,30.0,281.0,3.3,16.0,303.0,182.9,150.66
2017,6,12,9,15,73.0,328.0,3.25,16.0,385.5,208.03,171.09
2017,6,12,9,30,116.0,375.0,3.2,16.0,468.0,215.77,177.09
2017,6,12,9,45,276.5,355.0,3.2,16.0,587.5,204.43,155.19
2017,6,12,10,0,437.0,335.0,3.2,16.0,707.0,223.12,157.76
2017,6,12,10,15,662.5,233.5,3.2,16.0,817.0,236.08,155.67
2017,6,12,10,30,888.0,132.0,3.2,16.0,927.0,285.78,187.49
2017,6,12,10,45,894.0,132.0,3.2,16.5,948.5,340.18,234.92
2017,6,12,11,0,900.0,132.0,3.2,17.0,970.0,394.86,283.18
2017,6,12,11,15,903.0,133.0,3.25,17.0,984.0,449.03,331.26
2017,6,12,11,30,906.0,134.0,3.3,17.0,998.0,502.85,378.14
2017,6,12,11,45,908.0,133.5,3.35,17.0,1004.5,554.72,422.44
2017,6,12,12,0,910.0,133.0,3.4,17.0,1011.0,605.75,464.95
2017,6,12,12,15,909.5,133.0,3.45,17.0,1010.5,654.58,504.75
2017,6,12,12,30,909.0,133.0,3.5,17.0,1010.0,701.93,542.5
2017,6,12,12,45,895.0,141.0,3.6,17.0,998.0,743.94,575.57
2017,6,12,13,0,881.0,149.0,3.7,17.0,986.0,783.19,606.0
2017,6,12,13,15,877.5,148.0,3.75,17.0,971.0,820.87,634.52
2017,6,12,13,30,874.0,147.0,3.8,17.0,956.0,855.85,659.73
2017,6,12,13,45,872.5,143.5,3.85,17.0,934.5,887.58,682.66
2017,6,12,14,0,871.0,140.0,3.9,17.0,913.0,916.29,703.51
2017,6,12,14,15,864.0,138.5,3.9,17.0,884.5,938.63,719.72
2017,6,12,14,30,857.0,137.0,3.9,17.0,856.0,957.57,733.72
2017,6,12,14,45,851.0,133.0,3.95,17.0,822.0,986.32,754.94
2017,6,12,15,0,845.0,129.0,4.0,17.0,788.0,996.9,763.68
2017,6,12,15,15,832.5,126.0,4.0,16.5,748.0,998.46,767.64
2017,6,12,15,30,820.0,123.0,4.0,16.0,708.0,996.31,769.28
2017,6,12,15,45,805.5,119.5,4.05,16.0,664.0,987.94,765.63
2017,6,12,16,0,791.0,116.0,4.1,16.0,620.0,976.01,759.65
2017,6,12,16,15,770.0,112.5,4.05,15.5,572.5,954.02,747.45
2017,6,12,16,30,749.0,109.0,4.0,15.0,525.0,936.17,738.24
2017,6,12,16,45,720.5,105.0,4.0,15.0,474.5,900.3,714.84
2017,6,12,17,0,692.0,101.0,4.0,15.0,424.0,861.92,689.38
2017,6,12,17,15,656.5,95.5,3.9,14.5,373.5,812.48,655.96
2017,6,12,17,30,621.0,90.0,3.8,14.0,323.0,761.41,620.4
2017,6,12,17,45,572.0,83.5,3.75,14.0,273.5,694.97,570.92
2017,6,12,18,0,523.0,77.0,3.7,14.0,224.0,628.22,519.41
2017,6,12,18,15,454.0,68.0,3.5,13.5,177.5,540.81,449.8
2017,6,12,18,30,385.0,59.0,3.3,13.0,131.0,452.12,376.24
2017,6,12,18,45,287.5,47.0,3.15,12.5,91.5,345.78,285.14
2017,6,12,19,0,190.0,35.0,3.0,12.0,52.0,247.11,189.45
2017,6,12,19,15,95.0,17.5,2.95,12.0,26.0,122.29,0.0
2017,6,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,13,4,45,10.0,5.0,2.95,9.5,5.0,0.0,0.0
2017,6,13,5,0,20.0,10.0,3.0,10.0,10.0,7.87,0.0
2017,6,13,5,15,127.0,25.0,2.95,10.5,38.0,18.88,5.51
2017,6,13,5,30,234.0,40.0,2.9,11.0,66.0,30.2,20.31
2017,6,13,5,45,329.0,50.5,2.9,11.5,107.5,38.32,28.35
2017,6,13,6,0,424.0,61.0,2.9,12.0,149.0,48.91,38.2
2017,6,13,6,15,486.5,69.0,2.85,12.5,195.5,54.82,43.68
2017,6,13,6,30,549.0,77.0,2.8,13.0,242.0,60.71,48.94
2017,6,13,6,45,599.0,82.0,2.8,13.5,292.5,64.19,51.9
2017,6,13,7,0,649.0,87.0,2.8,14.0,343.0,67.71,54.79
2017,6,13,7,15,681.5,91.5,2.75,14.5,393.0,70.57,57.03
2017,6,13,7,30,714.0,96.0,2.7,15.0,443.0,73.39,59.19
2017,6,13,7,45,742.5,98.5,2.7,15.5,492.5,80.98,65.48
2017,6,13,8,0,771.0,101.0,2.7,16.0,542.0,82.41,66.36
2017,6,13,8,15,789.5,104.5,2.7,16.0,589.0,84.21,67.7
2017,6,13,8,30,808.0,108.0,2.7,16.0,636.0,85.9,68.94
2017,6,13,8,45,824.5,109.5,2.7,16.5,679.5,86.2,68.87
2017,6,13,9,0,841.0,111.0,2.7,17.0,723.0,96.17,77.04
2017,6,13,9,15,852.5,113.0,2.75,17.0,761.5,97.01,77.57
2017,6,13,9,30,864.0,115.0,2.8,17.0,800.0,97.69,77.99
2017,6,13,9,45,871.5,117.5,2.85,17.5,833.5,118.72,76.39
2017,6,13,10,0,879.0,120.0,2.9,18.0,867.0,172.45,100.1
2017,6,13,10,15,885.5,121.5,2.95,18.0,894.5,226.56,137.55
2017,6,13,10,30,892.0,123.0,3.0,18.0,922.0,281.42,182.42
2017,6,13,10,45,898.0,123.0,3.15,18.5,943.5,335.87,229.64
2017,6,13,11,0,904.0,123.0,3.3,19.0,965.0,390.59,277.81
2017,6,13,11,15,907.0,123.5,3.4,19.0,979.0,444.51,325.54
2017,6,13,11,30,910.0,124.0,3.5,19.0,993.0,498.04,372.09
2017,6,13,11,45,912.5,124.0,3.6,19.0,1000.0,550.46,416.72
2017,6,13,12,0,915.0,124.0,3.7,19.0,1007.0,602.08,459.64
2017,6,13,12,15,915.0,124.0,3.8,19.0,1006.5,651.21,499.69
2017,6,13,12,30,915.0,124.0,3.9,19.0,1006.0,698.89,537.76
2017,6,13,12,45,909.5,126.5,4.0,19.0,997.0,742.9,572.32
2017,6,13,13,0,904.0,129.0,4.1,19.0,988.0,784.61,604.6
2017,6,13,13,15,901.5,128.0,4.1,19.0,973.5,823.34,633.01
2017,6,13,13,30,899.0,127.0,4.1,19.0,959.0,859.41,658.66
2017,6,13,13,45,894.0,126.5,4.2,19.0,937.0,890.93,681.56
2017,6,13,14,0,889.0,126.0,4.3,19.0,915.0,919.35,702.38
2017,6,13,14,15,882.5,124.5,4.3,18.5,886.5,942.25,720.32
2017,6,13,14,30,876.0,123.0,4.3,18.0,858.0,961.75,736.08
2017,6,13,14,45,869.0,120.5,4.3,18.0,824.5,976.32,747.21
2017,6,13,15,0,862.0,118.0,4.3,18.0,791.0,987.36,756.08
2017,6,13,15,15,851.0,115.5,4.3,18.0,751.5,990.88,759.94
2017,6,13,15,30,840.0,113.0,4.3,18.0,712.0,1004.95,771.34
