Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,15,45,828.5,109.0,4.3,18.0,669.0,999.08,769.02
2017,6,13,16,0,817.0,105.0,4.3,18.0,626.0,989.64,764.51
2017,6,13,16,15,798.5,101.5,4.25,17.5,578.5,970.19,754.25
2017,6,13,16,30,780.0,98.0,4.2,17.0,531.0,947.48,741.72
2017,6,13,16,45,759.5,93.0,4.2,17.0,482.5,917.83,723.02
2017,6,13,17,0,739.0,88.0,4.2,17.0,434.0,885.37,702.08
2017,6,13,17,15,706.5,83.5,4.15,16.5,383.0,845.96,676.68
2017,6,13,17,30,674.0,79.0,4.1,16.0,332.0,798.48,644.52
2017,6,13,17,45,630.0,73.0,4.05,15.5,282.5,736.61,600.27
2017,6,13,18,0,586.0,67.0,4.0,15.0,233.0,674.32,553.83
2017,6,13,18,15,520.0,59.5,3.9,14.5,185.5,590.31,487.86
2017,6,13,18,30,454.0,52.0,3.8,14.0,138.0,508.15,420.27
2017,6,13,18,45,352.5,42.0,3.75,13.5,97.0,396.19,325.32
2017,6,13,19,0,251.0,32.0,3.7,13.0,56.0,290.86,224.39
2017,6,13,19,15,125.5,16.0,3.65,12.5,28.0,142.27,0.0
2017,6,13,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,14,4,45,23.5,5.0,3.1,10.5,5.5,0.0,0.0
2017,6,14,5,0,47.0,10.0,3.1,11.0,11.0,7.87,0.0
2017,6,14,5,15,175.5,23.0,3.05,11.5,40.5,17.57,4.67
2017,6,14,5,30,304.0,36.0,3.0,12.0,70.0,29.44,19.57
2017,6,14,5,45,394.5,45.0,2.95,12.5,112.0,36.64,26.74
2017,6,14,6,0,485.0,54.0,2.9,13.0,154.0,43.88,33.57
2017,6,14,6,15,544.5,61.0,2.85,13.5,202.0,49.3,38.58
2017,6,14,6,30,604.0,68.0,2.8,14.0,250.0,54.71,43.41
2017,6,14,6,45,647.0,73.0,2.75,14.5,300.0,58.43,46.59
2017,6,14,7,0,690.0,78.0,2.7,15.0,350.0,62.14,49.66
2017,6,14,7,15,720.0,82.5,2.7,15.5,400.5,70.61,56.84
2017,6,14,7,30,750.0,87.0,2.7,16.0,451.0,73.83,59.35
2017,6,14,7,45,774.0,90.0,2.7,16.5,500.0,75.8,60.73
2017,6,14,8,0,798.0,93.0,2.7,17.0,549.0,77.72,62.05
2017,6,14,8,15,815.0,96.0,2.7,17.5,596.0,79.39,63.16
2017,6,14,8,30,832.0,99.0,2.7,18.0,643.0,80.96,64.18
2017,6,14,8,45,845.5,101.5,2.7,18.5,686.0,91.48,72.81
2017,6,14,9,0,859.0,104.0,2.7,19.0,729.0,92.95,73.71
2017,6,14,9,15,869.5,106.0,2.75,19.0,767.5,93.89,74.33
2017,6,14,9,30,880.0,108.0,2.8,19.0,806.0,94.67,74.84
2017,6,14,9,45,886.5,111.0,2.9,19.5,839.0,115.86,73.5
2017,6,14,10,0,893.0,114.0,3.0,20.0,872.0,170.48,97.35
2017,6,14,10,15,899.0,115.5,3.15,20.0,899.5,225.19,134.91
2017,6,14,10,30,905.0,117.0,3.3,20.0,927.0,280.6,179.98
2017,6,14,10,45,911.5,116.5,3.45,20.0,948.5,335.52,227.78
2017,6,14,11,0,918.0,116.0,3.6,20.0,970.0,390.74,276.76
2017,6,14,11,15,920.5,116.5,3.65,20.0,984.5,445.1,324.79
2017,6,14,11,30,923.0,117.0,3.7,20.0,999.0,498.99,371.54
2017,6,14,11,45,927.0,116.0,3.75,20.0,1006.5,552.03,416.52
2017,6,14,12,0,931.0,115.0,3.8,20.0,1014.0,604.36,459.81
2017,6,14,12,15,931.5,114.5,3.8,20.0,1013.5,654.0,499.89
2017,6,14,12,30,932.0,114.0,3.8,20.0,1013.0,702.15,537.89
2017,6,14,12,45,930.5,114.0,3.8,20.0,1005.0,747.56,573.02
2017,6,14,13,0,929.0,114.0,3.8,20.0,997.0,790.82,605.9
2017,6,14,13,15,926.5,113.0,3.8,20.0,982.5,830.08,633.96
2017,6,14,13,30,924.0,112.0,3.8,20.0,968.0,866.6,659.67
2017,6,14,13,45,921.0,110.5,3.8,20.0,946.0,899.35,682.69
2017,6,14,14,0,918.0,109.0,3.8,20.0,924.0,928.98,703.59
2017,6,14,14,15,912.0,107.5,3.8,20.0,896.0,952.65,720.45
2017,6,14,14,30,906.0,106.0,3.8,20.0,868.0,972.86,735.07
2017,6,14,14,45,898.5,104.0,3.8,20.0,833.5,987.61,746.12
2017,6,14,15,0,891.0,102.0,3.8,20.0,799.0,998.75,754.9
2017,6,14,15,15,880.5,100.0,3.75,19.5,759.5,1003.3,760.52
2017,6,14,15,30,870.0,98.0,3.7,19.0,720.0,1004.23,763.89
2017,6,14,15,45,856.0,96.0,3.7,19.0,675.5,998.05,761.49
2017,6,14,16,0,842.0,94.0,3.7,19.0,631.0,988.4,756.91
2017,6,14,16,15,824.0,91.0,3.7,18.5,583.5,983.24,757.0
2017,6,14,16,30,806.0,88.0,3.7,18.0,536.0,961.55,745.62
2017,6,14,16,45,780.0,85.0,3.75,18.0,486.0,928.65,725.26
2017,6,14,17,0,754.0,82.0,3.8,18.0,436.0,893.02,702.69
2017,6,14,17,15,722.0,78.0,3.8,17.5,385.0,847.74,673.62
2017,6,14,17,30,690.0,74.0,3.8,17.0,334.0,807.08,647.08
2017,6,14,17,45,643.0,69.0,3.8,16.5,283.5,743.5,602.18
2017,6,14,18,0,596.0,64.0,3.8,16.0,233.0,679.64,555.16
2017,6,14,18,15,531.5,57.0,3.75,15.5,186.0,597.5,491.3
2017,6,14,18,30,467.0,50.0,3.7,15.0,139.0,517.19,425.73
2017,6,14,18,45,367.5,40.5,3.7,14.5,98.0,407.22,333.02
2017,6,14,19,0,268.0,31.0,3.7,14.0,57.0,303.8,234.59
2017,6,14,19,15,134.0,15.5,3.7,13.5,28.5,153.86,0.0
2017,6,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,4,45,19.5,5.0,3.2,11.5,5.5,0.0,0.0
2017,6,15,5,0,39.0,10.0,3.2,12.0,11.0,7.87,0.0
2017,6,15,5,15,155.5,23.5,3.15,12.0,39.0,17.88,4.76
2017,6,15,5,30,272.0,37.0,3.1,12.0,67.0,28.25,18.54
2017,6,15,5,45,361.0,46.5,3.1,12.5,108.0,37.64,27.62
2017,6,15,6,0,450.0,56.0,3.1,13.0,149.0,45.16,34.7
2017,6,15,6,15,509.0,63.0,3.05,13.0,195.0,50.45,39.68
2017,6,15,6,30,568.0,70.0,3.0,13.0,241.0,55.74,44.5
2017,6,15,6,45,609.0,75.5,3.0,13.5,289.0,59.66,47.87
2017,6,15,7,0,650.0,81.0,3.0,14.0,337.0,63.55,51.11
2017,6,15,7,15,680.5,85.5,2.95,14.0,386.0,66.52,53.58
2017,6,15,7,30,711.0,90.0,2.9,14.0,435.0,75.18,61.01
2017,6,15,7,45,733.5,93.5,2.9,14.5,482.5,77.31,62.54
2017,6,15,8,0,756.0,97.0,2.9,15.0,530.0,79.37,63.99
2017,6,15,8,15,773.5,100.5,2.85,15.5,575.0,81.21,65.25
2017,6,15,8,30,791.0,104.0,2.8,16.0,620.0,82.94,66.4
2017,6,15,8,45,805.5,106.0,2.8,17.0,662.0,83.55,66.47
2017,6,15,9,0,820.0,108.0,2.8,18.0,704.0,93.91,74.84
2017,6,15,9,15,830.5,110.0,2.8,18.5,741.5,94.74,75.2
2017,6,15,9,30,841.0,112.0,2.8,19.0,779.0,95.4,75.46
2017,6,15,9,45,843.0,117.5,2.8,19.5,810.0,116.21,74.75
2017,6,15,10,0,845.0,123.0,2.8,20.0,841.0,169.17,98.18
2017,6,15,10,15,851.5,124.0,2.85,20.0,867.5,221.07,133.65
2017,6,15,10,30,858.0,125.0,2.9,20.0,894.0,273.71,176.31
2017,6,15,10,45,868.0,122.5,3.0,20.5,916.0,325.97,221.14
2017,6,15,11,0,878.0,120.0,3.1,21.0,938.0,378.88,267.25
2017,6,15,11,15,880.5,120.5,3.15,21.0,951.5,431.09,313.13
2017,6,15,11,30,883.0,121.0,3.2,21.0,965.0,482.88,357.83
2017,6,15,11,45,889.5,118.0,3.3,21.0,972.5,533.86,400.96
2017,6,15,12,0,896.0,115.0,3.4,21.0,980.0,584.35,442.69
2017,6,15,12,15,896.0,114.5,3.45,21.0,979.5,631.94,481.17
2017,6,15,12,30,896.0,114.0,3.5,21.0,979.0,678.08,517.66
2017,6,15,12,45,903.0,108.0,3.6,21.5,973.5,723.17,551.87
2017,6,15,13,0,910.0,102.0,3.7,22.0,968.0,766.48,584.1
2017,6,15,13,15,907.5,101.0,3.75,21.5,953.0,804.56,612.41
2017,6,15,13,30,905.0,100.0,3.8,21.0,938.0,839.97,638.79
2017,6,15,13,45,901.0,99.0,3.9,21.0,916.5,871.25,661.35
2017,6,15,14,0,897.0,98.0,4.0,21.0,895.0,899.46,681.87
2017,6,15,14,15,891.5,96.5,4.0,21.0,867.5,922.63,698.48
2017,6,15,14,30,886.0,95.0,4.0,21.0,840.0,942.45,712.9
2017,6,15,14,45,878.5,93.5,4.05,21.0,806.5,956.94,724.1
2017,6,15,15,0,871.0,92.0,4.1,21.0,773.0,967.93,733.1
2017,6,15,15,15,860.5,90.0,4.0,20.5,734.5,971.89,738.01
2017,6,15,15,30,850.0,88.0,3.9,20.0,696.0,972.31,740.69
2017,6,15,15,45,837.5,85.5,3.85,20.0,653.5,966.63,738.24
2017,6,15,16,0,825.0,83.0,3.8,20.0,611.0,957.55,733.63
2017,6,15,16,15,807.5,80.5,3.75,19.5,565.0,940.09,724.7
2017,6,15,16,30,790.0,78.0,3.7,19.0,519.0,932.05,722.46
2017,6,15,16,45,768.5,75.0,3.65,19.0,471.0,903.78,704.52
2017,6,15,17,0,747.0,72.0,3.6,19.0,423.0,872.85,684.63
2017,6,15,17,15,717.5,68.0,3.55,18.5,374.0,830.22,657.17
2017,6,15,17,30,688.0,64.0,3.5,18.0,325.0,785.71,627.59
2017,6,15,17,45,648.0,59.5,3.5,18.0,276.5,729.01,586.85
2017,6,15,18,0,608.0,55.0,3.5,18.0,228.0,677.58,548.5
2017,6,15,18,15,549.5,49.0,3.4,17.5,182.5,602.11,490.25
2017,6,15,18,30,491.0,43.0,3.3,17.0,137.0,528.39,430.48
2017,6,15,18,45,401.5,35.0,3.25,16.5,97.5,428.3,346.62
2017,6,15,19,0,312.0,27.0,3.2,16.0,58.0,334.36,256.49
2017,6,15,19,15,156.0,13.5,3.1,15.5,29.0,167.26,1.1
2017,6,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,4,45,46.0,5.0,2.7,14.0,6.0,0.0,0.0
2017,6,16,5,0,92.0,10.0,2.7,14.0,12.0,7.87,0.0
2017,6,16,5,15,219.5,20.0,2.65,14.5,40.5,16.32,3.68
2017,6,16,5,30,347.0,30.0,2.6,15.0,69.0,24.68,15.26
2017,6,16,5,45,429.5,37.5,2.6,15.5,110.0,30.86,21.35
2017,6,16,6,0,512.0,45.0,2.6,16.0,151.0,37.11,27.18
2017,6,16,6,15,567.0,50.5,2.6,16.0,197.0,41.63,31.39
2017,6,16,6,30,622.0,56.0,2.6,16.0,243.0,49.98,38.87
2017,6,16,6,45,660.5,60.0,2.6,16.5,291.5,53.45,41.81
2017,6,16,7,0,699.0,64.0,2.6,17.0,340.0,56.91,44.67
2017,6,16,7,15,727.0,67.5,2.65,17.5,389.0,59.8,46.96
2017,6,16,7,30,755.0,71.0,2.7,18.0,438.0,62.65,49.17
2017,6,16,7,45,777.0,74.0,2.8,19.0,485.5,64.96,50.79
2017,6,16,8,0,799.0,77.0,2.9,20.0,533.0,75.36,59.3
2017,6,16,8,15,815.0,79.5,2.95,20.5,578.5,77.61,60.89
2017,6,16,8,30,831.0,82.0,3.0,21.0,624.0,79.72,62.37
2017,6,16,8,45,844.0,84.0,3.05,21.5,666.0,81.31,63.4
2017,6,16,9,0,857.0,86.0,3.1,22.0,708.0,82.76,64.33
2017,6,16,9,15,866.5,87.5,3.15,22.0,746.0,83.69,64.95
2017,6,16,9,30,876.0,89.0,3.2,22.0,784.0,84.48,65.48
2017,6,16,9,45,883.5,90.5,3.25,22.5,816.5,103.93,63.82
2017,6,16,10,0,891.0,92.0,3.3,23.0,849.0,157.37,86.28
2017,6,16,10,15,897.0,93.0,3.4,23.0,876.0,211.33,122.81
2017,6,16,10,30,903.0,94.0,3.5,23.0,903.0,265.96,166.84
2017,6,16,10,45,907.0,95.0,3.65,23.0,923.5,320.52,214.05
2017,6,16,11,0,911.0,96.0,3.8,23.0,944.0,375.14,262.23
2017,6,16,11,15,914.0,96.5,3.95,23.0,958.0,428.92,309.57
2017,6,16,11,30,917.0,97.0,4.1,23.0,972.0,482.28,355.76
2017,6,16,11,45,918.0,97.5,4.25,23.5,978.5,534.03,398.97
2017,6,16,12,0,919.0,98.0,4.4,24.0,985.0,584.79,440.22
2017,6,16,12,15,919.0,98.0,4.45,23.5,985.0,633.42,480.46
2017,6,16,12,30,919.0,98.0,4.5,23.0,985.0,680.54,518.84
2017,6,16,12,45,913.5,100.5,4.6,23.0,976.0,724.05,553.05
2017,6,16,13,0,908.0,103.0,4.7,23.0,967.0,765.25,585.0
2017,6,16,13,15,905.5,102.5,4.7,23.0,952.5,803.74,612.56
2017,6,16,13,30,903.0,102.0,4.7,23.0,938.0,839.59,637.99
2017,6,16,13,45,899.0,100.5,4.75,23.0,916.5,870.45,660.2
2017,6,16,14,0,895.0,99.0,4.8,23.0,895.0,898.2,680.33
2017,6,16,14,15,889.0,98.0,4.75,23.0,867.5,921.42,696.72
2017,6,16,14,30,883.0,97.0,4.7,23.0,840.0,941.31,710.87
2017,6,16,14,45,876.0,95.0,4.7,23.0,806.5,955.79,721.81
2017,6,16,15,0,869.0,93.0,4.7,23.0,773.0,966.78,730.54
2017,6,16,15,15,859.0,91.0,4.6,22.5,735.0,971.29,735.65
2017,6,16,15,30,849.0,89.0,4.5,22.0,697.0,972.27,738.52
2017,6,16,15,45,837.0,86.5,4.45,22.0,654.5,967.17,736.35
2017,6,16,16,0,825.0,84.0,4.4,22.0,612.0,958.67,732.19
2017,6,16,16,15,808.0,81.0,4.3,21.5,566.0,941.17,723.01
2017,6,16,16,30,791.0,78.0,4.2,21.0,520.0,933.05,720.48
2017,6,16,16,45,769.5,75.0,4.15,21.0,472.0,904.82,702.61
2017,6,16,17,0,748.0,72.0,4.1,21.0,424.0,873.92,682.77
2017,6,16,17,15,719.0,68.5,4.1,20.5,375.0,832.49,656.47
2017,6,16,17,30,690.0,65.0,4.1,20.0,326.0,789.16,628.0
2017,6,16,17,45,649.0,60.5,4.1,19.5,277.5,731.47,587.66
2017,6,16,18,0,608.0,56.0,4.1,19.0,229.0,679.28,549.74
2017,6,16,18,15,549.0,50.0,4.05,18.5,183.5,603.37,491.21
2017,6,16,18,30,490.0,44.0,4.0,18.0,138.0,529.2,431.11
2017,6,16,18,45,399.0,36.0,4.0,17.5,98.0,427.84,346.22
2017,6,16,19,0,308.0,28.0,4.0,17.0,58.0,332.62,255.7
2017,6,16,19,15,154.0,14.0,3.95,16.5,29.0,167.2,10.22
2017,6,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,17,4,45,50.5,5.0,3.1,14.5,6.0,0.0,0.0
2017,6,17,5,0,101.0,10.0,3.2,15.0,12.0,7.87,0.0
2017,6,17,5,15,233.5,19.5,3.2,15.5,41.0,15.94,3.32
2017,6,17,5,30,366.0,29.0,3.2,16.0,70.0,23.95,14.55
2017,6,17,5,45,448.0,36.5,3.2,16.5,111.5,30.2,20.67
2017,6,17,6,0,530.0,44.0,3.2,17.0,153.0,36.5,26.52
2017,6,17,6,15,584.0,49.0,3.15,17.0,199.5,44.08,33.41
2017,6,17,6,30,638.0,54.0,3.1,17.0,246.0,48.6,37.48
2017,6,17,6,45,676.0,58.0,3.05,17.5,294.5,52.14,40.49
2017,6,17,7,0,714.0,62.0,3.0,18.0,343.0,55.68,43.41
2017,6,17,7,15,741.5,65.5,3.0,18.5,392.5,58.63,45.75
2017,6,17,7,30,769.0,69.0,3.0,19.0,442.0,61.54,48.02
2017,6,17,7,45,790.5,71.5,3.0,19.5,490.0,71.17,56.03
2017,6,17,8,0,812.0,74.0,3.0,20.0,538.0,73.74,57.92
2017,6,17,8,15,827.5,76.5,3.0,20.5,583.5,76.04,59.57
2017,6,17,8,30,843.0,79.0,3.0,21.0,629.0,78.21,61.1
2017,6,17,8,45,855.5,81.0,3.05,21.5,671.0,79.85,62.18
2017,6,17,9,0,868.0,83.0,3.1,22.0,713.0,81.36,63.16
2017,6,17,9,15,877.5,84.5,3.15,22.0,751.0,82.35,63.84
2017,6,17,9,30,887.0,86.0,3.2,22.0,789.0,83.21,64.42
2017,6,17,9,45,882.5,94.5,3.25,22.5,818.5,105.44,65.37
2017,6,17,10,0,878.0,103.0,3.3,23.0,848.0,161.31,89.97
2017,6,17,10,15,884.0,104.0,3.35,23.0,875.0,214.67,125.93
2017,6,17,10,30,890.0,105.0,3.4,23.0,902.0,268.72,169.35
2017,6,17,10,45,894.0,106.5,3.5,23.5,922.5,322.99,215.72
2017,6,17,11,0,898.0,108.0,3.6,24.0,943.0,377.36,262.88
2017,6,17,11,15,900.5,108.5,3.65,24.0,957.0,430.44,309.23
2017,6,17,11,30,903.0,109.0,3.7,24.0,971.0,483.08,354.38
2017,6,17,11,45,904.0,109.5,3.75,24.0,977.5,534.34,397.45
2017,6,17,12,0,905.0,110.0,3.8,24.0,984.0,584.68,438.7
2017,6,17,12,15,905.0,110.0,3.85,24.0,983.5,632.95,477.42
2017,6,17,12,30,905.0,110.0,3.9,24.0,983.0,679.78,514.16
2017,6,17,12,45,904.0,109.0,4.0,24.5,975.5,723.45,546.99
2017,6,17,13,0,903.0,108.0,4.1,25.0,968.0,765.02,577.6
2017,6,17,13,15,900.0,107.5,4.15,25.0,953.5,803.12,604.79
2017,6,17,13,30,897.0,107.0,4.2,25.0,939.0,838.56,629.74
2017,6,17,13,45,892.5,106.5,4.3,25.0,917.0,869.9,652.08
2017,6,17,14,0,888.0,106.0,4.4,25.0,895.0,898.19,672.4
2017,6,17,14,15,881.5,104.5,4.4,24.5,867.5,920.54,689.64
2017,6,17,14,30,875.0,103.0,4.4,24.0,840.0,939.51,704.75
2017,6,17,14,45,866.5,101.5,4.45,24.0,806.0,953.14,715.28
2017,6,17,15,0,858.0,100.0,4.5,24.0,772.0,963.27,723.59
2017,6,17,15,15,847.0,98.0,4.5,24.0,733.5,966.88,727.41
2017,6,17,15,30,836.0,96.0,4.5,24.0,695.0,966.98,729.04
2017,6,17,15,45,822.0,94.0,4.55,24.0,652.0,960.6,726.84
2017,6,17,16,0,808.0,92.0,4.6,24.0,609.0,963.99,731.53
2017,6,17,16,15,790.0,89.0,4.6,23.5,563.0,945.66,722.35
2017,6,17,16,30,772.0,86.0,4.6,23.0,517.0,924.18,711.07
2017,6,17,16,45,748.5,82.5,4.65,23.0,469.0,893.53,692.17
2017,6,17,17,0,725.0,79.0,4.7,23.0,421.0,860.23,671.13
2017,6,17,17,15,694.0,75.0,4.7,22.5,372.0,816.5,643.03
2017,6,17,17,30,663.0,71.0,4.7,22.0,323.0,776.78,617.08
2017,6,17,17,45,620.5,66.0,4.7,21.5,275.0,718.13,575.86
2017,6,17,18,0,578.0,61.0,4.7,21.0,227.0,659.14,532.65
2017,6,17,18,15,517.5,54.5,4.7,20.5,181.5,581.92,473.08
2017,6,17,18,30,457.0,48.0,4.7,20.0,136.0,506.43,411.95
2017,6,17,18,45,367.0,39.0,4.7,19.5,96.5,405.44,327.37
2017,6,17,19,0,277.0,30.0,4.7,19.0,57.0,310.42,238.32
2017,6,17,19,15,138.5,15.0,4.65,18.5,28.5,157.8,16.5
2017,6,17,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,4,45,55.5,5.0,2.05,17.0,6.0,0.0,0.0
2017,6,18,5,0,111.0,10.0,2.1,17.0,12.0,7.87,0.0
2017,6,18,5,15,245.0,19.5,2.15,17.5,42.0,15.98,3.15
2017,6,18,5,30,379.0,29.0,2.2,18.0,72.0,24.02,14.46
2017,6,18,5,45,460.0,36.0,2.25,18.5,113.5,29.88,20.21
2017,6,18,6,0,541.0,43.0,2.3,19.0,155.0,35.83,25.71
2017,6,18,6,15,595.0,48.5,2.3,19.0,201.5,43.79,32.88
2017,6,18,6,30,649.0,54.0,2.3,19.0,248.0,48.74,37.3
2017,6,18,6,45,685.5,58.0,2.3,19.5,297.0,52.28,40.28
2017,6,18,7,0,722.0,62.0,2.3,20.0,346.0,55.81,43.16
2017,6,18,7,15,749.0,65.5,2.3,20.5,395.5,58.78,45.5
2017,6,18,7,30,776.0,69.0,2.3,21.0,445.0,61.69,47.74
2017,6,18,7,45,796.0,72.0,2.3,21.5,493.0,71.61,55.95
2017,6,18,8,0,816.0,75.0,2.3,22.0,541.0,74.48,58.06
2017,6,18,8,15,831.5,77.5,2.25,22.5,586.5,76.78,59.68
2017,6,18,8,30,847.0,80.0,2.2,23.0,632.0,78.94,61.19
2017,6,18,8,45,858.5,82.5,2.15,23.5,674.5,80.84,62.48
2017,6,18,9,0,870.0,85.0,2.1,24.0,717.0,82.59,63.63
2017,6,18,9,15,879.5,86.5,2.05,24.5,755.0,83.55,64.14
2017,6,18,9,30,889.0,88.0,2.0,25.0,793.0,84.38,64.56
2017,6,18,9,45,897.0,89.5,2.0,25.5,826.0,102.91,62.66
2017,6,18,10,0,905.0,91.0,2.0,26.0,859.0,157.12,84.62
2017,6,18,10,15,910.0,92.0,1.95,26.0,886.0,211.66,120.65
2017,6,18,10,30,915.0,93.0,1.9,26.0,913.0,266.77,164.07
2017,6,18,10,45,918.0,94.5,1.9,26.5,933.0,321.99,210.25
2017,6,18,11,0,921.0,96.0,1.9,27.0,953.0,377.18,256.98
2017,6,18,11,15,923.5,96.5,1.9,27.0,967.0,431.32,302.93
2017,6,18,11,30,926.0,97.0,1.9,27.0,981.0,484.96,347.51
2017,6,18,11,45,926.0,98.0,1.9,27.5,987.0,537.03,388.98
2017,6,18,12,0,926.0,99.0,1.9,28.0,993.0,588.03,428.25
2017,6,18,12,15,925.5,99.0,1.95,28.0,992.5,636.76,465.82
2017,6,18,12,30,925.0,99.0,2.0,28.0,992.0,683.93,501.34
2017,6,18,12,45,915.5,104.0,2.1,28.0,982.0,726.96,533.43
2017,6,18,13,0,906.0,109.0,2.2,28.0,972.0,767.46,563.18
2017,6,18,13,15,903.0,108.5,2.25,27.5,957.0,805.74,590.64
2017,6,18,13,30,900.0,108.0,2.3,27.0,942.0,841.36,615.99
2017,6,18,13,45,893.0,108.5,2.4,27.0,920.0,871.65,637.03
2017,6,18,14,0,886.0,109.0,2.5,27.0,898.0,898.78,656.09
2017,6,18,14,15,879.5,108.0,2.55,27.0,870.0,921.7,672.09
2017,6,18,14,30,873.0,107.0,2.6,27.0,842.0,941.28,686.04
2017,6,18,14,45,862.5,106.0,2.65,27.0,808.0,953.63,695.43
2017,6,18,15,0,852.0,105.0,2.7,27.0,774.0,962.44,702.73
2017,6,18,15,15,841.0,103.0,2.7,26.5,735.0,966.16,707.86
2017,6,18,15,30,830.0,101.0,2.7,26.0,696.0,966.39,710.92
2017,6,18,15,45,815.0,99.0,2.7,26.0,653.0,959.13,707.84
2017,6,18,16,0,800.0,97.0,2.7,26.0,610.0,961.95,711.62
2017,6,18,16,15,782.0,94.0,2.7,25.5,564.0,943.74,702.88
2017,6,18,16,30,764.0,91.0,2.7,25.0,518.0,922.39,692.17
2017,6,18,16,45,739.0,87.5,2.7,24.5,470.0,890.34,674.07
2017,6,18,17,0,714.0,84.0,2.7,24.0,422.0,855.66,653.88
2017,6,18,17,15,682.5,80.0,2.65,23.5,373.0,817.66,630.5
2017,6,18,17,30,651.0,76.0,2.6,23.0,324.0,772.46,601.28
2017,6,18,17,45,605.0,71.0,2.6,22.5,275.5,710.73,559.28
2017,6,18,18,0,559.0,66.0,2.6,22.0,227.0,648.75,515.28
2017,6,18,18,15,497.0,58.5,2.55,21.0,181.5,569.19,456.35
2017,6,18,18,30,435.0,51.0,2.5,20.0,136.0,491.42,395.61
2017,6,18,18,45,340.5,41.5,2.5,19.5,96.5,386.54,309.71
2017,6,18,19,0,246.0,32.0,2.5,19.0,57.0,284.4,217.35
2017,6,18,19,15,123.0,16.0,2.45,18.5,28.5,141.67,19.97
2017,6,18,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,4.5,1.55,16.0,4.5,0.0,0.0
2017,6,19,5,0,0.0,9.0,1.5,16.0,9.0,7.08,0.0
2017,6,19,5,15,103.5,24.0,1.55,16.0,35.5,18.08,4.19
2017,6,19,5,30,207.0,39.0,1.6,16.0,62.0,29.35,19.09
2017,6,19,5,45,296.0,50.5,1.65,16.5,101.5,38.09,27.53
2017,6,19,6,0,385.0,62.0,1.7,17.0,141.0,46.88,35.62
2017,6,19,6,15,446.5,70.5,1.65,17.5,186.0,55.61,43.48
2017,6,19,6,30,508.0,79.0,1.6,18.0,231.0,61.74,48.86
2017,6,19,6,45,557.5,85.0,1.6,18.5,280.0,65.81,52.27
2017,6,19,7,0,607.0,91.0,1.6,19.0,329.0,69.86,55.56
2017,6,19,7,15,640.5,96.5,1.6,19.5,378.0,73.25,58.2
2017,6,19,7,30,674.0,102.0,1.6,20.0,427.0,76.55,60.71
2017,6,19,7,45,701.5,105.5,1.6,20.5,476.0,78.35,61.9
2017,6,19,8,0,729.0,109.0,1.6,21.0,525.0,80.1,63.05
2017,6,19,8,15,748.5,112.5,1.6,21.0,570.5,88.43,69.89
2017,6,19,8,30,768.0,116.0,1.6,21.0,616.0,89.9,70.9
2017,6,19,8,45,783.5,119.0,1.65,21.5,659.0,90.84,71.35
2017,6,19,9,0,799.0,122.0,1.7,22.0,702.0,91.67,71.71
2017,6,19,9,15,810.5,124.5,1.75,22.0,740.0,91.97,71.8
2017,6,19,9,30,822.0,127.0,1.8,22.0,778.0,92.17,71.82
2017,6,19,9,45,823.0,134.0,1.9,22.5,809.0,111.07,71.3
2017,6,19,10,0,824.0,141.0,2.0,23.0,840.0,165.07,94.92
2017,6,19,10,15,831.0,142.5,2.05,23.0,867.0,217.59,130.0
2017,6,19,10,30,838.0,144.0,2.1,23.0,894.0,276.62,176.54
2017,6,19,10,45,844.0,144.5,2.15,23.5,915.5,328.54,220.13
2017,6,19,11,0,850.0,145.0,2.2,24.0,937.0,380.82,264.69
2017,6,19,11,15,853.5,146.0,2.25,24.0,951.0,432.58,309.08
2017,6,19,11,30,857.0,147.0,2.3,24.0,965.0,484.13,352.48
2017,6,19,11,45,859.5,147.0,2.35,24.0,972.0,534.23,393.78
2017,6,19,12,0,862.0,147.0,2.4,24.0,979.0,583.69,433.55
2017,6,19,12,15,862.0,147.0,2.45,24.0,979.0,630.84,470.65
2017,6,19,12,30,862.0,147.0,2.5,24.0,979.0,676.72,505.95
2017,6,19,12,45,853.0,151.0,2.6,24.0,969.0,717.65,537.17
2017,6,19,13,0,844.0,155.0,2.7,24.0,959.0,756.21,566.18
2017,6,19,13,15,841.0,154.0,2.7,24.0,944.5,793.14,593.16
2017,6,19,13,30,838.0,153.0,2.7,24.0,930.0,840.6,625.75
2017,6,19,13,45,834.5,150.5,2.75,24.0,909.0,871.27,646.94
2017,6,19,14,0,831.0,148.0,2.8,24.0,888.0,898.87,666.23
2017,6,19,14,15,824.0,146.0,2.8,24.0,860.5,920.58,681.3
2017,6,19,14,30,817.0,144.0,2.8,24.0,833.0,938.9,694.24
2017,6,19,14,45,809.5,140.5,2.85,24.0,800.0,951.77,704.11
2017,6,19,15,0,802.0,137.0,2.9,24.0,767.0,961.11,711.84
2017,6,19,15,15,789.5,134.5,2.9,23.5,728.0,963.02,715.82
2017,6,19,15,30,777.0,132.0,2.9,23.0,689.0,961.36,717.65
2017,6,19,15,45,763.0,127.5,2.95,23.0,647.0,952.48,713.82
2017,6,19,16,0,749.0,123.0,3.0,23.0,605.0,940.16,707.83
2017,6,19,16,15,729.0,119.0,3.0,22.5,558.5,926.61,702.07
2017,6,19,16,30,709.0,115.0,3.0,22.0,512.0,902.75,689.23
2017,6,19,16,45,684.0,110.0,3.05,22.0,464.0,869.73,668.98
2017,6,19,17,0,659.0,105.0,3.1,22.0,416.0,834.23,646.68
2017,6,19,17,15,624.5,99.0,3.15,21.5,367.0,785.83,615.82
2017,6,19,17,30,590.0,93.0,3.2,21.0,318.0,735.84,582.83
2017,6,19,17,45,544.0,86.0,3.25,20.5,270.0,672.41,538.47
2017,6,19,18,0,498.0,79.0,3.3,20.0,222.0,608.62,491.92
2017,6,19,18,15,434.5,69.5,3.3,19.5,177.0,526.34,428.55
2017,6,19,18,30,371.0,60.0,3.3,19.0,132.0,441.74,360.45
2017,6,19,18,45,282.5,47.5,3.35,18.5,93.5,342.07,277.18
2017,6,19,19,0,194.0,35.0,3.4,18.0,55.0,248.82,191.33
2017,6,19,19,15,97.0,17.5,3.35,17.5,27.5,125.71,21.63
2017,6,19,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,20,4,45,11.0,4.0,3.2,14.5,4.0,0.0,0.0
2017,6,20,5,0,22.0,8.0,3.2,15.0,8.0,6.29,0.0
2017,6,20,5,15,118.5,23.0,3.15,15.5,35.0,17.4,3.61
2017,6,20,5,30,215.0,38.0,3.1,16.0,62.0,28.68,18.47
2017,6,20,5,45,299.5,50.5,3.1,16.5,102.0,38.11,27.52
2017,6,20,6,0,384.0,63.0,3.1,17.0,142.0,47.55,36.19
2017,6,20,6,15,445.5,72.5,3.05,17.0,187.5,57.18,44.94
2017,6,20,6,30,507.0,82.0,3.0,17.0,233.0,64.02,51.06
2017,6,20,6,45,551.5,89.0,3.0,17.5,281.5,68.67,55.0
2017,6,20,7,0,596.0,96.0,3.0,18.0,330.0,73.24,58.75
2017,6,20,7,15,629.5,102.0,2.95,18.5,379.0,76.83,61.56
2017,6,20,7,30,663.0,108.0,2.9,19.0,428.0,80.32,64.23
2017,6,20,7,45,690.0,112.0,2.85,20.0,476.5,82.26,65.41
2017,6,20,8,0,717.0,116.0,2.8,21.0,525.0,84.14,66.52
2017,6,20,8,15,737.0,120.0,2.75,21.0,571.0,85.77,67.68
2017,6,20,8,30,757.0,124.0,2.7,21.0,617.0,94.72,75.02
2017,6,20,8,45,773.0,127.0,2.7,21.5,659.5,95.47,75.28
2017,6,20,9,0,789.0,130.0,2.7,22.0,702.0,96.12,75.48
2017,6,20,9,15,801.0,132.5,2.7,22.5,740.5,96.25,75.26
2017,6,20,9,30,813.0,135.0,2.7,23.0,779.0,96.29,74.98
2017,6,20,9,45,835.5,129.5,2.75,23.5,815.5,118.64,77.29
2017,6,20,10,0,858.0,124.0,2.8,24.0,852.0,168.0,95.89
2017,6,20,10,15,864.0,125.5,2.85,24.5,879.0,220.76,130.58
2017,6,20,10,30,870.0,127.0,2.9,25.0,906.0,274.23,172.54
2017,6,20,10,45,875.0,128.0,3.0,25.5,926.5,327.69,217.48
2017,6,20,11,0,880.0,129.0,3.1,26.0,947.0,381.37,263.37
2017,6,20,11,15,882.5,129.5,3.2,26.0,961.0,433.84,308.63
2017,6,20,11,30,885.0,130.0,3.3,26.0,975.0,485.91,352.8
2017,6,20,11,45,886.5,130.5,3.4,26.0,982.0,536.95,395.19
2017,6,20,12,0,888.0,131.0,3.5,26.0,989.0,587.18,435.94
2017,6,20,12,15,888.0,131.0,3.65,25.5,988.5,635.22,475.2
2017,6,20,12,30,888.0,131.0,3.8,25.0,988.0,681.91,512.8
2017,6,20,12,45,886.0,130.5,4.0,25.0,980.5,725.24,546.54
2017,6,20,13,0,884.0,130.0,4.2,25.0,973.0,766.49,578.27
2017,6,20,13,15,881.0,129.5,4.3,25.0,958.5,804.65,606.4
2017,6,20,13,30,878.0,129.0,4.4,25.0,944.0,840.21,631.67
2017,6,20,13,45,875.0,127.0,4.55,25.0,923.0,871.7,654.47
2017,6,20,14,0,872.0,125.0,4.7,25.0,902.0,900.19,675.55
2017,6,20,14,15,865.5,123.5,4.75,24.5,874.5,922.84,693.45
2017,6,20,14,30,859.0,122.0,4.8,24.0,847.0,942.15,709.27
2017,6,20,14,45,852.5,119.0,4.9,24.0,813.5,956.58,720.9
2017,6,20,15,0,846.0,116.0,5.0,24.0,780.0,967.54,730.34
2017,6,20,15,15,835.0,114.0,5.05,23.5,741.5,971.6,736.35
2017,6,20,15,30,824.0,112.0,5.1,23.0,703.0,986.22,749.88
2017,6,20,15,45,812.0,108.0,5.15,23.0,660.5,980.02,747.65
2017,6,20,16,0,800.0,104.0,5.2,23.0,618.0,970.31,743.24
2017,6,20,16,15,781.5,101.0,5.15,22.5,572.0,951.77,733.5
2017,6,20,16,30,763.0,98.0,5.1,22.0,526.0,930.04,721.52
2017,6,20,16,45,740.5,93.5,5.1,21.5,477.5,899.4,703.42
2017,6,20,17,0,718.0,89.0,5.1,21.0,429.0,866.04,683.05
2017,6,20,17,15,686.5,84.0,5.05,20.5,379.5,827.47,658.09
2017,6,20,17,30,655.0,79.0,5.0,20.0,330.0,780.84,626.41
2017,6,20,17,45,611.5,73.5,4.95,19.5,281.0,720.73,583.42
2017,6,20,18,0,568.0,68.0,4.9,19.0,232.0,660.17,538.39
2017,6,20,18,15,506.0,60.5,4.8,18.5,186.0,580.31,475.92
2017,6,20,18,30,444.0,53.0,4.7,18.0,140.0,502.09,411.95
2017,6,20,18,45,350.0,43.0,4.6,17.5,99.5,396.54,323.08
2017,6,20,19,0,256.0,33.0,4.5,17.0,59.0,296.99,231.01
2017,6,20,19,15,128.0,16.5,4.45,16.5,29.5,147.13,30.99
2017,6,20,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,3.0,2.55,15.5,3.0,0.0,0.0
2017,6,21,5,0,0.0,6.0,2.5,16.0,6.0,4.72,0.0
2017,6,21,5,15,28.0,21.5,2.45,16.5,25.0,16.37,2.79
2017,6,21,5,30,56.0,37.0,2.4,17.0,44.0,27.64,17.5
2017,6,21,5,45,86.0,56.0,2.4,17.5,71.5,41.02,29.91
2017,6,21,6,0,116.0,75.0,2.4,18.0,99.0,54.23,41.85
2017,6,21,6,15,136.0,95.5,2.35,18.0,130.5,68.04,54.24
2017,6,21,6,30,156.0,116.0,2.3,18.0,162.0,81.61,66.2
2017,6,21,6,45,175.0,135.0,2.25,18.5,196.0,94.07,76.84
2017,6,21,7,0,194.0,154.0,2.2,19.0,230.0,106.3,87.04
2017,6,21,7,15,437.0,128.0,2.15,19.5,329.5,89.01,71.75
2017,6,21,7,30,680.0,102.0,2.1,20.0,429.0,76.71,60.84
2017,6,21,7,45,706.0,106.0,2.1,20.5,477.5,78.8,62.31
2017,6,21,8,0,732.0,110.0,2.1,21.0,526.0,80.82,63.69
2017,6,21,8,15,751.5,113.5,2.1,21.0,572.5,89.21,70.57
2017,6,21,8,30,771.0,117.0,2.1,21.0,619.0,90.66,71.57
2017,6,21,8,45,787.5,119.5,2.1,21.5,662.0,91.3,71.77
2017,6,21,9,0,804.0,122.0,2.1,22.0,705.0,91.87,71.91
2017,6,21,9,15,815.5,124.5,2.15,22.5,743.5,92.18,71.86
2017,6,21,9,30,827.0,127.0,2.2,23.0,782.0,92.39,71.73
2017,6,21,9,45,829.0,133.5,2.25,23.5,813.0,109.69,70.74
2017,6,21,10,0,831.0,140.0,2.3,24.0,844.0,163.84,93.69
2017,6,21,10,15,838.0,141.5,2.3,24.0,871.5,223.79,134.08
2017,6,21,10,30,845.0,143.0,2.3,24.0,899.0,276.23,175.29
2017,6,21,10,45,850.0,144.5,2.35,24.5,920.0,328.77,219.27
2017,6,21,11,0,855.0,146.0,2.4,25.0,941.0,381.59,264.18
2017,6,21,11,15,858.0,147.0,2.45,25.0,955.5,433.46,308.62
2017,6,21,11,30,861.0,148.0,2.5,25.0,970.0,485.06,352.02
2017,6,21,11,45,862.5,148.5,2.6,25.0,977.0,535.21,393.49
2017,6,21,12,0,864.0,149.0,2.7,25.0,984.0,584.64,433.39
2017,6,21,12,15,864.0,149.0,2.75,25.0,983.5,631.98,470.65
2017,6,21,12,30,864.0,149.0,2.8,25.0,983.0,678.05,506.12
2017,6,21,12,45,870.0,143.0,2.9,25.0,977.5,722.53,540.05
2017,6,21,13,0,876.0,137.0,3.0,25.0,972.0,765.3,572.23
2017,6,21,13,15,872.5,136.5,3.05,25.0,957.0,803.01,599.65
2017,6,21,13,30,869.0,136.0,3.1,25.0,942.0,838.11,624.01
2017,6,21,13,45,863.0,135.0,3.2,25.0,920.0,867.86,645.04
2017,6,21,14,0,857.0,134.0,3.3,25.0,898.0,894.51,664.07
2017,6,21,14,15,850.0,132.5,3.3,25.0,870.0,916.6,679.51
2017,6,21,14,30,843.0,131.0,3.3,25.0,842.0,935.37,692.83
2017,6,21,14,45,833.5,129.0,3.35,25.0,808.0,962.19,712.01
2017,6,21,15,0,824.0,127.0,3.4,25.0,774.0,971.46,719.57
2017,6,21,15,15,812.0,124.5,3.4,24.5,735.5,974.13,724.09
2017,6,21,15,30,800.0,122.0,3.4,24.0,697.0,973.2,726.44
2017,6,21,15,45,785.5,118.5,3.45,24.0,654.0,965.08,723.06
2017,6,21,16,0,771.0,115.0,3.5,24.0,611.0,953.48,717.5
2017,6,21,16,15,751.5,111.5,3.45,23.5,565.0,933.43,706.98
2017,6,21,16,30,732.0,108.0,3.4,23.0,519.0,917.25,699.17
2017,6,21,16,45,708.0,103.0,3.35,23.0,470.5,885.11,678.85
2017,6,21,17,0,684.0,98.0,3.3,23.0,422.0,850.43,656.62
2017,6,21,17,15,650.5,92.5,3.25,22.5,373.0,803.42,626.42
2017,6,21,17,30,617.0,87.0,3.2,22.0,324.0,754.76,594.22
2017,6,21,17,45,572.0,80.5,3.15,21.5,275.5,692.57,550.83
2017,6,21,18,0,527.0,74.0,3.1,21.0,227.0,630.0,505.42
2017,6,21,18,15,463.5,66.0,3.0,20.5,181.5,548.97,443.5
2017,6,21,18,30,400.0,58.0,2.9,20.0,136.0,469.51,380.0
2017,6,21,18,45,308.5,46.5,2.8,19.5,96.5,362.12,291.51
2017,6,21,19,0,217.0,35.0,2.7,19.0,57.0,267.05,205.12
2017,6,21,19,15,108.5,17.5,2.65,18.5,28.5,134.87,30.81
2017,6,21,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,22,4,45,17.0,4.0,0.7,18.0,4.5,0.0,0.0
2017,6,22,5,0,34.0,8.0,0.7,18.0,9.0,6.29,0.0
2017,6,22,5,15,143.5,21.5,0.7,18.5,36.0,16.38,2.46
2017,6,22,5,30,253.0,35.0,0.7,19.0,63.0,26.71,16.58
2017,6,22,5,45,340.0,46.0,0.7,19.5,103.0,37.15,26.37
2017,6,22,6,0,427.0,57.0,0.7,20.0,143.0,45.82,34.27
2017,6,22,6,15,488.0,65.0,0.65,20.0,189.5,51.82,39.75
2017,6,22,6,30,549.0,73.0,0.6,20.0,236.0,57.79,45.03
2017,6,22,6,45,594.0,78.5,0.6,20.5,285.0,61.66,48.25
2017,6,22,7,0,639.0,84.0,0.6,21.0,334.0,65.52,51.35
2017,6,22,7,15,671.5,89.0,0.55,21.5,383.5,68.77,53.86
2017,6,22,7,30,704.0,94.0,0.5,22.0,433.0,71.95,56.26
2017,6,22,7,45,730.0,97.5,0.5,22.5,482.0,80.1,62.82
2017,6,22,8,0,756.0,101.0,0.5,23.0,531.0,82.14,64.17
2017,6,22,8,15,775.0,104.5,0.5,23.5,577.5,83.93,65.31
2017,6,22,8,30,794.0,108.0,0.5,24.0,624.0,85.62,66.37
2017,6,22,8,45,809.5,110.5,0.55,24.5,667.0,86.48,66.76
2017,6,22,9,0,825.0,113.0,0.6,25.0,710.0,87.25,67.09
2017,6,22,9,15,836.5,115.0,0.65,25.0,749.0,97.59,75.41
2017,6,22,9,30,848.0,117.0,0.7,25.0,788.0,98.23,75.76
2017,6,22,9,45,847.0,125.0,0.75,25.5,819.0,115.57,74.84
2017,6,22,10,0,846.0,133.0,0.8,26.0,850.0,169.64,96.59
2017,6,22,10,15,853.0,134.5,0.85,26.0,877.5,222.0,130.16
2017,6,22,10,30,860.0,136.0,0.9,26.0,905.0,275.2,171.07
2017,6,22,10,45,864.0,138.0,0.95,26.5,926.5,328.48,214.68
2017,6,22,11,0,868.0,140.0,1.0,27.0,948.0,381.92,259.03
2017,6,22,11,15,871.5,141.0,1.05,27.0,962.5,434.61,302.94
2017,6,22,11,30,875.0,142.0,1.1,27.0,977.0,487.07,345.78
2017,6,22,11,45,876.5,142.5,1.15,27.0,984.0,537.85,386.37
2017,6,22,12,0,878.0,143.0,1.2,27.0,991.0,587.88,425.3
2017,6,22,12,15,878.0,143.0,1.2,26.5,991.0,635.78,462.24
2017,6,22,12,30,878.0,143.0,1.2,26.0,991.0,682.38,497.42
2017,6,22,12,45,879.5,141.0,1.3,26.0,984.5,727.04,530.49
2017,6,22,13,0,881.0,139.0,1.4,26.0,978.0,769.88,561.77
2017,6,22,13,15,878.0,138.0,1.4,25.5,963.5,807.89,589.12
2017,6,22,13,30,875.0,137.0,1.4,25.0,949.0,843.28,613.46
2017,6,22,13,45,869.5,136.0,1.45,25.0,927.5,873.75,634.0
2017,6,22,14,0,864.0,135.0,1.5,25.0,906.0,901.13,652.63
2017,6,22,14,15,857.5,133.5,1.45,24.5,878.0,923.96,668.41
2017,6,22,14,30,851.0,132.0,1.4,24.0,850.0,943.47,682.15
2017,6,22,14,45,842.0,130.0,1.4,24.0,816.5,956.73,691.44
2017,6,22,15,0,833.0,128.0,1.4,24.0,783.0,981.12,707.99
2017,6,22,15,15,821.0,125.5,1.4,23.5,744.0,984.0,712.28
2017,6,22,15,30,809.0,123.0,1.4,23.0,705.0,983.25,714.69
2017,6,22,15,45,795.5,119.5,1.4,23.0,662.0,976.28,711.94
2017,6,22,16,0,782.0,116.0,1.4,23.0,619.0,965.82,707.15
2017,6,22,16,15,762.5,112.0,1.3,22.5,572.5,945.25,695.76
2017,6,22,16,30,743.0,108.0,1.2,22.0,526.0,921.46,682.33
2017,6,22,16,45,720.0,103.0,1.2,21.5,477.5,897.35,670.17
2017,6,22,17,0,697.0,98.0,1.2,21.0,429.0,863.59,651.31
2017,6,22,17,15,664.0,93.0,1.15,20.5,379.5,817.59,623.0
2017,6,22,17,30,631.0,88.0,1.1,20.0,330.0,769.86,592.76
2017,6,22,17,45,589.0,80.5,1.05,20.0,281.0,708.95,551.01
2017,6,22,18,0,547.0,73.0,1.0,20.0,232.0,647.53,507.37
2017,6,22,18,15,483.5,65.0,0.9,19.0,185.5,566.03,448.18
2017,6,22,18,30,420.0,57.0,0.8,18.0,139.0,486.12,387.13
2017,6,22,18,45,331.0,46.0,0.75,17.5,99.0,384.06,305.37
2017,6,22,19,0,242.0,35.0,0.7,17.0,59.0,287.03,219.45
2017,6,22,19,15,121.0,17.5,0.6,16.5,29.5,144.59,36.58
2017,6,22,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,23,5,15,130.5,18.0,0.8,14.0,32.0,13.78,1.03
2017,6,23,5,30,261.0,36.0,0.8,14.0,64.0,27.46,17.59
2017,6,23,5,45,351.0,46.5,0.85,14.5,105.0,37.65,27.39
2017,6,23,6,0,441.0,57.0,0.9,15.0,146.0,45.96,35.12
2017,6,23,6,15,502.0,65.0,0.9,15.5,192.5,51.99,40.65
2017,6,23,6,30,563.0,73.0,0.9,16.0,239.0,57.98,45.96
2017,6,23,6,45,297.0,108.0,0.9,16.5,197.5,75.6,61.29
2017,6,23,7,0,31.0,143.0,0.9,17.0,156.0,99.84,82.05
2017,6,23,7,15,33.5,163.0,0.85,17.0,178.0,112.61,92.72
2017,6,23,7,30,36.0,183.0,0.8,17.0,200.0,125.13,103.06
2017,6,23,7,45,62.0,213.0,0.8,17.5,246.5,143.23,117.75
2017,6,23,8,0,88.0,243.0,0.8,18.0,293.0,160.84,131.79
2017,6,23,8,15,161.5,265.0,0.8,18.5,366.0,167.68,136.72
2017,6,23,8,30,235.0,287.0,0.8,19.0,439.0,180.65,146.68
2017,6,23,8,45,533.5,200.5,0.85,19.5,577.5,124.83,100.04
2017,6,23,9,0,832.0,114.0,0.9,20.0,716.0,88.07,69.15
2017,6,23,9,15,843.0,116.5,0.9,20.0,755.0,98.59,77.85
2017,6,23,9,30,854.0,119.0,0.9,20.0,794.0,99.45,78.38
2017,6,23,9,45,857.5,124.0,0.9,20.5,826.0,114.8,76.24
2017,6,23,10,0,861.0,129.0,0.9,21.0,858.0,168.47,97.36
2017,6,23,10,15,867.5,130.5,0.9,21.0,885.5,221.54,131.9
2017,6,23,10,30,874.0,132.0,0.9,21.0,913.0,275.4,174.02
2017,6,23,10,45,879.0,133.0,0.95,21.5,934.0,329.16,218.86
2017,6,23,11,0,884.0,134.0,1.0,22.0,955.0,383.16,264.56
2017,6,23,11,15,887.0,134.5,1.0,22.0,969.5,436.17,309.46
2017,6,23,11,30,890.0,135.0,1.0,22.0,984.0,488.84,353.09
2017,6,23,11,45,615.5,291.0,1.0,22.0,880.5,508.41,372.52
