Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,12,0,341.0,447.0,1.0,22.0,777.0,512.76,377.39
2017,6,23,12,15,272.0,466.0,1.0,22.0,729.5,514.32,379.52
2017,6,23,12,30,203.0,485.0,1.0,22.0,682.0,508.64,375.8
2017,6,23,12,45,302.5,446.0,1.05,22.0,736.5,572.4,423.01
2017,6,23,13,0,402.0,407.0,1.1,22.0,791.0,646.02,476.1
2017,6,23,13,15,640.5,271.5,1.1,22.0,871.5,751.94,552.99
2017,6,23,13,30,879.0,136.0,1.1,22.0,952.0,845.18,618.68
2017,6,23,13,45,588.0,277.0,1.15,22.0,817.5,779.42,571.4
2017,6,23,14,0,297.0,418.0,1.2,22.0,683.0,659.95,486.26
2017,6,23,14,15,269.5,410.0,1.2,21.5,645.0,646.46,479.49
2017,6,23,14,30,242.0,402.0,1.2,21.0,607.0,629.95,469.45
2017,6,23,14,45,229.0,386.5,1.25,21.0,574.0,595.42,447.06
2017,6,23,15,0,216.0,371.0,1.3,21.0,541.0,579.22,437.11
2017,6,23,15,15,171.5,352.0,1.3,20.5,483.0,526.06,400.16
2017,6,23,15,30,127.0,333.0,1.3,20.0,425.0,470.34,360.72
2017,6,23,15,45,98.5,305.0,1.3,20.0,373.5,394.22,305.38
2017,6,23,16,0,70.0,277.0,1.3,20.0,322.0,340.72,265.59
2017,6,23,16,15,71.5,256.5,1.3,20.0,300.0,325.55,255.34
2017,6,23,16,30,73.0,236.0,1.3,20.0,278.0,309.74,244.29
2017,6,23,16,45,63.0,212.0,1.35,20.0,245.5,277.21,219.8
2017,6,23,17,0,53.0,188.0,1.4,20.0,213.0,244.01,194.4
2017,6,23,17,15,26.5,144.5,1.4,19.5,157.0,168.86,134.47
2017,6,23,17,30,0.0,101.0,1.4,19.0,101.0,83.15,63.89
2017,6,23,17,45,0.0,86.0,1.4,18.5,86.0,70.28,53.56
2017,6,23,18,0,0.0,71.0,1.4,18.0,71.0,57.23,42.76
2017,6,23,18,15,214.5,64.0,1.4,17.5,106.0,312.63,259.58
2017,6,23,18,30,429.0,57.0,1.4,17.0,141.0,494.18,400.47
2017,6,23,18,45,342.0,45.5,1.4,17.0,100.5,393.01,315.53
2017,6,23,19,0,255.0,34.0,1.4,17.0,60.0,295.46,227.88
2017,6,23,19,15,127.5,17.0,1.4,16.5,30.0,148.53,40.5
2017,6,23,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,24,5,15,103.5,18.5,1.4,13.5,30.0,14.07,0.85
2017,6,24,5,30,207.0,37.0,1.4,14.0,60.0,27.92,17.91
2017,6,24,5,45,285.0,50.5,1.4,14.5,98.5,38.01,27.66
2017,6,24,6,0,363.0,64.0,1.4,15.0,137.0,48.05,36.94
2017,6,24,6,15,422.0,74.5,1.4,15.0,182.5,55.8,44.09
2017,6,24,6,30,481.0,85.0,1.4,15.0,228.0,66.07,53.29
2017,6,24,6,45,254.0,113.5,1.45,15.5,190.0,80.41,65.77
2017,6,24,7,0,27.0,142.0,1.5,16.0,152.0,99.18,81.86
2017,6,24,7,15,41.5,166.5,1.5,16.5,185.0,114.66,94.8
2017,6,24,7,30,56.0,191.0,1.5,17.0,218.0,129.83,107.26
2017,6,24,7,45,110.0,219.0,1.55,17.5,279.0,142.24,117.2
2017,6,24,8,0,164.0,247.0,1.6,18.0,340.0,158.27,130.05
2017,6,24,8,15,184.0,268.5,1.6,18.0,381.5,169.92,139.33
2017,6,24,8,30,204.0,290.0,1.6,18.0,423.0,181.17,148.23
2017,6,24,8,45,262.5,300.5,1.6,18.5,483.0,177.28,144.3
2017,6,24,9,0,321.0,311.0,1.6,19.0,543.0,182.35,147.85
2017,6,24,9,15,547.0,233.5,1.6,19.0,654.5,137.88,110.84
2017,6,24,9,30,773.0,156.0,1.6,19.0,766.0,106.82,84.88
2017,6,24,9,45,794.5,151.5,1.65,19.5,802.0,115.35,78.34
2017,6,24,10,0,816.0,147.0,1.7,20.0,838.0,163.68,96.04
2017,6,24,10,15,823.0,149.0,1.65,20.0,865.0,216.06,130.6
2017,6,24,10,30,830.0,151.0,1.6,20.0,892.0,269.45,172.74
2017,6,24,10,45,830.5,155.0,1.6,20.5,912.0,323.08,217.89
2017,6,24,11,0,831.0,159.0,1.6,21.0,932.0,376.69,263.61
2017,6,24,11,15,834.0,160.0,1.55,20.5,945.5,429.25,308.96
2017,6,24,11,30,837.0,161.0,1.5,20.0,959.0,481.65,353.34
2017,6,24,11,45,834.0,164.5,1.5,20.0,965.0,532.45,394.94
2017,6,24,12,0,831.0,168.0,1.5,20.0,971.0,582.26,434.57
2017,6,24,12,15,830.5,168.0,1.5,20.0,970.5,629.9,471.54
2017,6,24,12,30,830.0,168.0,1.5,20.0,970.0,676.23,506.57
2017,6,24,12,45,674.5,273.5,1.5,20.0,922.0,700.45,522.61
2017,6,24,13,0,519.0,379.0,1.5,20.0,874.0,710.44,527.76
2017,6,24,13,15,467.0,383.0,1.5,20.0,823.5,707.05,525.94
2017,6,24,13,30,415.0,387.0,1.5,20.0,773.0,698.0,520.04
2017,6,24,13,45,437.5,369.5,1.5,20.0,768.0,728.98,542.97
2017,6,24,14,0,460.0,352.0,1.5,20.0,763.0,758.71,564.57
2017,6,24,14,15,385.0,368.5,1.5,19.5,705.0,712.25,533.27
2017,6,24,14,30,310.0,385.0,1.5,19.0,647.0,677.0,509.41
2017,6,24,14,45,248.5,379.5,1.55,19.0,584.0,628.67,475.84
2017,6,24,15,0,187.0,374.0,1.6,19.0,521.0,553.73,422.85
2017,6,24,15,15,164.0,354.0,1.6,19.0,478.5,520.6,399.96
2017,6,24,15,30,141.0,334.0,1.6,19.0,436.0,485.48,374.98
2017,6,24,15,45,271.0,290.0,1.65,19.0,470.5,602.3,465.76
2017,6,24,16,0,401.0,246.0,1.7,19.0,505.0,717.91,552.37
2017,6,24,16,15,382.5,230.0,1.7,18.5,462.0,662.1,514.73
2017,6,24,16,30,364.0,214.0,1.7,18.0,419.0,629.09,493.84
2017,6,24,16,45,240.5,206.5,1.75,18.0,337.0,498.42,396.18
2017,6,24,17,0,117.0,199.0,1.8,18.0,255.0,345.4,277.51
2017,6,24,17,15,86.5,173.5,1.75,17.5,212.5,265.94,216.0
2017,6,24,17,30,56.0,148.0,1.7,17.0,170.0,209.11,170.3
2017,6,24,17,45,48.0,128.0,1.7,17.0,145.0,181.65,148.12
2017,6,24,18,0,40.0,108.0,1.7,17.0,120.0,153.86,125.1
2017,6,24,18,15,29.5,88.0,1.65,16.5,96.0,123.39,99.42
2017,6,24,18,30,19.0,68.0,1.6,16.0,72.0,92.37,72.76
2017,6,24,18,45,9.5,49.0,1.55,15.5,51.0,54.16,39.84
2017,6,24,19,0,0.0,30.0,1.5,15.0,30.0,25.75,14.91
2017,6,24,19,15,0.0,15.0,1.4,14.5,15.0,11.43,0.0
2017,6,24,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,25,5,15,144.5,16.5,1.2,13.0,32.0,13.24,0.12
2017,6,25,5,30,289.0,33.0,1.2,13.0,64.0,26.96,17.16
2017,6,25,5,45,377.0,43.5,1.25,13.5,105.5,35.4,25.49
2017,6,25,6,0,465.0,54.0,1.3,14.0,147.0,43.8,33.34
2017,6,25,6,15,524.5,61.5,1.35,14.0,194.0,49.56,38.72
2017,6,25,6,30,584.0,69.0,1.4,14.0,241.0,55.28,43.93
2017,6,25,6,45,292.0,75.0,1.45,14.5,161.0,54.14,42.79
2017,6,25,7,0,0.0,81.0,1.5,15.0,81.0,61.73,49.32
2017,6,25,7,15,0.0,113.0,1.5,15.5,113.0,84.21,68.77
2017,6,25,7,30,0.0,145.0,1.5,16.0,145.0,106.02,87.26
2017,6,25,7,45,3.0,160.5,1.55,16.5,162.0,116.96,96.15
2017,6,25,8,0,6.0,176.0,1.6,17.0,179.0,127.83,104.87
2017,6,25,8,15,3.5,170.5,1.65,17.0,172.5,125.03,102.16
2017,6,25,8,30,1.0,165.0,1.7,17.0,166.0,121.93,99.24
2017,6,25,8,45,11.5,213.5,1.75,17.5,222.0,154.17,125.86
2017,6,25,9,0,22.0,262.0,1.8,18.0,278.0,185.07,150.83
2017,6,25,9,15,23.0,277.5,1.85,18.0,295.0,195.27,158.81
2017,6,25,9,30,24.0,293.0,1.9,18.0,312.0,205.33,166.72
2017,6,25,9,45,22.5,298.5,1.95,18.0,317.0,210.09,162.61
2017,6,25,10,0,21.0,304.0,2.0,18.0,322.0,217.29,167.47
2017,6,25,10,15,20.0,308.0,2.0,18.0,326.0,223.36,171.82
2017,6,25,10,30,19.0,312.0,2.0,18.0,330.0,229.22,176.22
2017,6,25,10,45,52.5,378.5,2.05,18.5,427.5,270.47,206.33
2017,6,25,11,0,86.0,445.0,2.1,19.0,525.0,329.72,250.04
2017,6,25,11,15,78.5,447.0,2.15,19.0,521.0,340.09,258.35
2017,6,25,11,30,71.0,449.0,2.2,19.0,517.0,349.61,266.09
2017,6,25,11,45,80.5,459.0,2.3,19.0,536.5,372.1,283.39
2017,6,25,12,0,90.0,469.0,2.4,19.0,556.0,396.04,301.75
2017,6,25,12,15,99.5,473.5,2.4,19.0,570.0,417.42,318.03
2017,6,25,12,30,109.0,478.0,2.4,19.0,584.0,439.8,335.05
2017,6,25,12,45,124.5,477.5,2.45,19.0,597.5,468.53,356.9
2017,6,25,13,0,140.0,477.0,2.5,19.0,611.0,495.73,377.6
2017,6,25,13,15,141.0,469.5,2.5,19.0,602.5,506.68,386.08
2017,6,25,13,30,142.0,462.0,2.5,19.0,594.0,516.74,393.98
2017,6,25,13,45,158.5,451.0,2.5,19.0,595.5,535.98,409.03
2017,6,25,14,0,175.0,440.0,2.5,19.0,597.0,555.17,424.02
2017,6,25,14,15,180.0,424.5,2.5,19.0,581.5,559.44,428.02
2017,6,25,14,30,185.0,409.0,2.5,19.0,566.0,562.6,431.36
2017,6,25,14,45,141.0,387.5,2.5,19.0,504.0,511.45,393.73
2017,6,25,15,0,97.0,366.0,2.5,19.0,442.0,434.03,336.36
2017,6,25,15,15,115.5,350.0,2.5,18.5,436.0,467.82,364.01
2017,6,25,15,30,134.0,334.0,2.5,18.0,430.0,478.31,374.03
2017,6,25,15,45,102.0,305.5,2.55,18.0,376.0,398.19,313.83
2017,6,25,16,0,70.0,277.0,2.6,18.0,322.0,340.58,269.77
2017,6,25,16,15,49.5,244.5,2.55,17.5,275.5,288.8,230.11
2017,6,25,16,30,29.0,212.0,2.5,17.0,229.0,235.95,188.66
2017,6,25,16,45,40.5,200.0,2.5,17.0,221.0,239.41,192.78
2017,6,25,17,0,52.0,188.0,2.5,17.0,213.0,242.88,196.75
2017,6,25,17,15,396.5,126.5,2.45,16.5,281.5,582.9,476.06
2017,6,25,17,30,741.0,65.0,2.4,16.0,350.0,840.35,667.44
2017,6,25,17,45,703.5,60.0,2.4,16.0,299.5,784.51,625.74
2017,6,25,18,0,666.0,55.0,2.4,16.0,249.0,727.67,584.6
2017,6,25,18,15,609.5,49.5,2.35,15.5,201.0,652.39,528.13
2017,6,25,18,30,553.0,44.0,2.3,15.0,153.0,585.83,475.22
2017,6,25,18,45,464.0,36.5,2.25,15.0,110.5,484.53,391.09
2017,6,25,19,0,375.0,29.0,2.2,15.0,68.0,388.83,302.24
2017,6,25,19,15,187.5,14.5,2.15,14.5,34.0,196.61,60.8
2017,6,25,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,5,15,172.0,15.5,1.45,13.0,33.5,12.5,0.0
2017,6,26,5,30,344.0,31.0,1.5,13.0,67.0,25.56,15.92
2017,6,26,5,45,434.5,39.0,1.55,13.5,109.5,32.14,22.62
2017,6,26,6,0,525.0,47.0,1.6,14.0,152.0,38.82,28.91
2017,6,26,6,15,583.0,53.0,1.6,14.0,199.5,43.71,33.51
2017,6,26,6,30,641.0,59.0,1.6,14.0,247.0,48.63,37.99
2017,6,26,6,45,343.5,103.0,1.6,14.5,206.0,73.09,59.6
2017,6,26,7,0,46.0,147.0,1.6,15.0,165.0,102.24,84.88
2017,6,26,7,15,80.0,173.0,1.55,15.0,209.5,118.84,98.99
2017,6,26,7,30,114.0,199.0,1.5,15.0,254.0,131.08,109.17
2017,6,26,7,45,164.5,220.5,1.5,15.5,308.5,144.17,119.75
2017,6,26,8,0,215.0,242.0,1.5,16.0,363.0,157.02,129.98
2017,6,26,8,15,188.0,267.0,1.5,16.0,379.5,169.28,139.84
2017,6,26,8,30,161.0,292.0,1.5,16.0,396.0,180.89,149.1
2017,6,26,8,45,200.5,309.5,1.5,16.5,448.5,190.41,156.28
2017,6,26,9,0,240.0,327.0,1.5,17.0,501.0,187.36,153.05
2017,6,26,9,15,289.5,335.0,1.5,17.0,555.5,190.61,155.39
2017,6,26,9,30,339.0,343.0,1.5,17.0,610.0,193.7,157.6
2017,6,26,9,45,363.0,349.5,1.55,17.5,646.5,201.64,152.54
2017,6,26,10,0,387.0,356.0,1.6,18.0,683.0,235.56,168.36
2017,6,26,10,15,642.5,236.5,1.65,18.0,801.0,226.22,147.05
2017,6,26,10,30,898.0,117.0,1.7,18.0,919.0,269.98,171.68
2017,6,26,10,45,905.0,116.5,1.75,18.5,941.0,324.61,218.26
2017,6,26,11,0,912.0,116.0,1.8,19.0,963.0,379.64,265.99
2017,6,26,11,15,914.5,116.5,1.85,19.0,977.0,433.74,313.31
2017,6,26,11,30,917.0,117.0,1.9,19.0,991.0,487.4,359.37
2017,6,26,11,45,921.0,115.5,1.95,19.0,999.0,539.93,403.44
2017,6,26,12,0,925.0,114.0,2.0,19.0,1007.0,591.75,445.79
2017,6,26,12,15,925.0,114.0,2.05,19.0,1006.5,641.33,485.38
2017,6,26,12,30,925.0,114.0,2.1,19.0,1006.0,689.46,522.92
2017,6,26,12,45,922.0,114.5,2.2,19.0,998.5,734.21,557.51
2017,6,26,13,0,919.0,115.0,2.3,19.0,991.0,776.78,589.93
2017,6,26,13,15,916.5,114.5,2.35,19.0,976.5,816.5,618.47
2017,6,26,13,30,914.0,114.0,2.4,19.0,962.0,853.58,644.37
2017,6,26,13,45,912.5,111.0,2.45,19.0,941.5,886.46,667.39
2017,6,26,14,0,911.0,108.0,2.5,19.0,921.0,916.27,688.37
2017,6,26,14,15,905.0,106.5,2.55,19.0,893.0,940.25,705.5
2017,6,26,14,30,899.0,105.0,2.6,19.0,865.0,960.8,720.49
2017,6,26,14,45,894.5,101.5,2.65,19.0,832.0,977.26,732.9
2017,6,26,15,0,890.0,98.0,2.7,19.0,799.0,990.15,743.11
2017,6,26,15,15,880.0,96.0,2.7,18.5,760.0,995.65,749.54
2017,6,26,15,30,870.0,94.0,2.7,18.0,721.0,997.54,753.8
2017,6,26,15,45,859.5,91.0,2.75,18.0,678.5,994.2,753.79
2017,6,26,16,0,849.0,88.0,2.8,18.0,636.0,987.37,751.61
2017,6,26,16,15,832.5,85.0,2.8,17.5,589.0,970.99,744.0
2017,6,26,16,30,816.0,82.0,2.8,17.0,542.0,964.08,743.03
2017,6,26,16,45,795.5,78.5,2.85,17.0,493.5,936.52,726.69
2017,6,26,17,0,775.0,75.0,2.9,17.0,445.0,906.11,708.28
2017,6,26,17,15,746.5,71.5,2.85,16.5,394.5,865.17,682.5
2017,6,26,17,30,718.0,68.0,2.8,16.0,344.0,822.14,654.52
2017,6,26,17,45,679.5,63.0,2.8,16.0,294.5,765.81,614.8
2017,6,26,18,0,641.0,58.0,2.8,16.0,245.0,708.51,572.78
2017,6,26,18,15,583.0,52.0,2.7,15.5,197.5,639.06,519.89
2017,6,26,18,30,525.0,46.0,2.6,15.0,150.0,564.64,460.3
2017,6,26,18,45,436.0,38.0,2.55,15.0,108.0,463.46,375.8
2017,6,26,19,0,347.0,30.0,2.5,15.0,66.0,367.84,287.13
2017,6,26,19,15,173.5,15.0,2.4,14.5,33.0,187.15,59.08
2017,6,26,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,27,5,15,177.0,15.0,2.05,13.0,33.5,12.11,0.0
2017,6,27,5,30,354.0,30.0,2.1,13.0,67.0,24.78,15.21
2017,6,27,5,45,445.0,37.5,2.2,13.5,109.5,31.02,21.6
2017,6,27,6,0,536.0,45.0,2.3,14.0,152.0,37.36,27.59
2017,6,27,6,15,593.5,51.0,2.3,14.0,199.5,42.31,32.25
2017,6,27,6,30,651.0,57.0,2.3,14.0,247.0,51.18,40.27
2017,6,27,6,45,690.5,61.5,2.35,14.5,297.5,55.08,43.63
2017,6,27,7,0,730.0,66.0,2.4,15.0,348.0,58.95,46.87
2017,6,27,7,15,758.5,69.5,2.35,15.5,398.5,61.87,49.2
2017,6,27,7,30,787.0,73.0,2.3,16.0,449.0,64.74,51.44
2017,6,27,7,45,456.5,159.0,2.3,16.5,382.5,106.13,87.0
2017,6,27,8,0,126.0,245.0,2.3,17.0,316.0,156.33,129.22
2017,6,27,8,15,130.5,268.0,2.3,17.0,347.0,168.25,138.74
2017,6,27,8,30,135.0,291.0,2.3,17.0,378.0,179.7,147.88
2017,6,27,8,45,511.0,190.0,2.3,17.5,553.0,118.74,96.1
2017,6,27,9,0,887.0,89.0,2.3,18.0,728.0,85.45,67.63
2017,6,27,9,15,896.5,91.0,2.3,18.0,767.0,86.67,68.54
2017,6,27,9,30,906.0,93.0,2.3,18.0,806.0,87.73,69.3
2017,6,27,9,45,904.0,100.0,2.35,18.5,837.5,101.23,68.18
2017,6,27,10,0,902.0,107.0,2.4,19.0,869.0,157.83,89.6
2017,6,27,10,15,908.0,108.5,2.4,19.0,897.0,212.88,125.44
2017,6,27,10,30,914.0,110.0,2.4,19.0,925.0,268.65,169.82
2017,6,27,10,45,919.0,110.0,2.45,19.0,946.5,323.82,217.43
2017,6,27,11,0,924.0,110.0,2.5,19.0,968.0,379.17,266.32
2017,6,27,11,15,926.5,111.0,2.55,19.0,982.5,434.15,314.78
2017,6,27,11,30,929.0,112.0,2.6,19.0,997.0,488.71,361.99
2017,6,27,11,45,561.0,299.0,2.65,19.5,834.5,483.95,364.64
2017,6,27,12,0,193.0,486.0,2.7,20.0,672.0,460.43,348.3
2017,6,27,12,15,314.0,446.5,2.75,20.0,749.5,524.16,397.14
2017,6,27,12,30,435.0,407.0,2.8,20.0,827.0,602.0,455.88
2017,6,27,12,45,408.0,412.0,2.9,20.0,803.5,620.81,470.39
2017,6,27,13,0,381.0,417.0,3.0,20.0,780.0,631.17,478.95
2017,6,27,13,15,408.5,399.0,3.05,19.5,783.0,672.9,511.43
2017,6,27,13,30,436.0,381.0,3.1,19.0,786.0,709.07,539.81
2017,6,27,13,45,458.5,364.5,3.2,19.0,781.5,741.52,564.67
2017,6,27,14,0,481.0,348.0,3.3,19.0,777.0,772.74,588.66
2017,6,27,14,15,471.5,335.5,3.35,19.0,745.5,776.92,592.81
2017,6,27,14,30,462.0,323.0,3.4,19.0,714.0,777.95,594.95
2017,6,27,14,45,449.0,313.0,3.45,19.0,680.0,774.94,594.18
2017,6,27,15,0,436.0,303.0,3.5,19.0,646.0,768.96,591.36
2017,6,27,15,15,329.0,316.5,3.5,19.0,568.0,668.58,518.32
2017,6,27,15,30,222.0,330.0,3.5,19.0,490.0,562.58,439.52
2017,6,27,15,45,159.0,308.0,3.55,19.0,419.0,483.41,380.3
2017,6,27,16,0,96.0,286.0,3.6,19.0,348.0,377.48,299.0
2017,6,27,16,15,234.0,249.0,3.6,18.5,385.0,532.35,424.28
2017,6,27,16,30,372.0,212.0,3.6,18.0,422.0,634.79,507.39
2017,6,27,16,45,327.0,199.0,3.65,18.0,371.0,576.88,464.01
2017,6,27,17,0,282.0,186.0,3.7,18.0,320.0,518.3,420.08
2017,6,27,17,15,216.0,169.5,3.7,17.5,265.5,434.14,355.13
2017,6,27,17,30,150.0,153.0,3.7,17.0,211.0,328.68,271.35
2017,6,27,17,45,139.0,133.0,3.7,16.5,180.5,295.69,245.74
2017,6,27,18,0,128.0,113.0,3.7,16.0,150.0,262.18,218.7
2017,6,27,18,15,321.0,81.0,3.6,15.5,150.0,434.72,363.84
2017,6,27,18,30,514.0,49.0,3.5,15.0,150.0,559.52,460.23
2017,6,27,18,45,423.0,40.5,3.45,14.5,108.0,456.15,372.71
2017,6,27,19,0,332.0,32.0,3.4,14.0,66.0,358.26,282.12
2017,6,27,19,15,166.0,16.0,3.35,14.0,33.0,183.55,58.91
2017,6,27,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,5,15,147.5,17.0,2.8,12.5,32.0,13.7,0.0
2017,6,28,5,30,295.0,34.0,2.8,13.0,64.0,27.88,17.73
2017,6,28,5,45,386.0,43.5,2.8,13.5,105.5,35.51,25.5
2017,6,28,6,0,477.0,53.0,2.8,14.0,147.0,43.16,32.71
2017,6,28,6,15,539.0,60.0,2.75,14.0,194.5,48.6,37.83
2017,6,28,6,30,601.0,67.0,2.7,14.0,242.0,54.05,42.81
2017,6,28,6,45,300.5,85.5,2.65,14.5,173.0,61.14,49.01
2017,6,28,7,0,0.0,104.0,2.6,15.0,104.0,77.39,63.15
2017,6,28,7,15,0.0,119.5,2.55,15.5,119.5,88.48,72.52
2017,6,28,7,30,0.0,135.0,2.5,16.0,135.0,99.48,81.69
2017,6,28,7,45,1.5,151.0,2.45,16.5,152.0,110.76,90.95
2017,6,28,8,0,3.0,167.0,2.4,17.0,169.0,121.96,100.02
2017,6,28,8,15,5.5,182.0,2.35,17.0,186.0,132.45,108.59
2017,6,28,8,30,8.0,197.0,2.3,17.0,203.0,142.85,117.03
2017,6,28,8,45,13.5,225.0,2.3,17.5,235.0,161.35,131.97
2017,6,28,9,0,19.0,253.0,2.3,18.0,267.0,179.51,146.43
2017,6,28,9,15,26.5,283.5,2.3,18.0,304.0,184.4,150.09
2017,6,28,9,30,34.0,314.0,2.3,18.0,341.0,200.32,162.86
2017,6,28,9,45,62.5,355.5,2.35,18.5,407.5,223.11,172.3
2017,6,28,10,0,91.0,397.0,2.4,19.0,474.0,255.89,194.37
2017,6,28,10,15,97.5,414.0,2.45,19.0,499.0,277.68,209.76
2017,6,28,10,30,104.0,431.0,2.5,19.0,524.0,300.73,226.95
2017,6,28,10,45,177.0,441.5,2.55,19.5,604.5,326.76,244.08
2017,6,28,11,0,250.0,452.0,2.6,20.0,685.0,363.44,270.42
2017,6,28,11,15,335.0,426.0,2.65,20.0,743.0,406.15,302.63
2017,6,28,11,30,420.0,400.0,2.7,20.0,801.0,449.46,336.25
2017,6,28,11,45,434.0,403.5,2.8,20.0,820.0,493.22,371.07
2017,6,28,12,0,448.0,407.0,2.9,20.0,839.0,538.53,406.58
2017,6,28,12,15,691.0,264.0,2.95,20.0,931.0,615.64,466.73
2017,6,28,12,30,934.0,121.0,3.0,20.0,1023.0,698.83,531.99
2017,6,28,12,45,710.0,256.5,3.1,20.0,939.0,709.74,538.68
2017,6,28,13,0,486.0,392.0,3.2,20.0,855.0,694.11,525.44
2017,6,28,13,15,428.0,400.5,3.25,20.0,804.0,688.76,522.31
2017,6,28,13,30,370.0,409.0,3.3,20.0,753.0,668.15,508.03
2017,6,28,13,45,636.0,268.0,3.4,20.0,842.0,810.58,616.65
2017,6,28,14,0,902.0,127.0,3.5,20.0,931.0,924.83,699.5
2017,6,28,14,15,895.5,125.5,3.55,20.0,903.0,948.83,716.13
2017,6,28,14,30,889.0,124.0,3.6,20.0,875.0,969.4,731.24
2017,6,28,14,45,882.5,121.0,3.7,20.0,841.5,984.99,743.47
2017,6,28,15,0,876.0,118.0,3.8,20.0,808.0,997.01,753.48
2017,6,28,15,15,865.0,115.5,3.8,20.0,768.5,1001.48,757.89
2017,6,28,15,30,854.0,113.0,3.8,20.0,729.0,1016.41,769.64
2017,6,28,15,45,842.0,109.5,3.85,20.0,685.5,1011.48,768.33
2017,6,28,16,0,830.0,106.0,3.9,20.0,642.0,1002.94,764.85
2017,6,28,16,15,811.5,102.5,3.9,19.5,594.5,984.23,755.61
2017,6,28,16,30,793.0,99.0,3.9,19.0,547.0,962.18,744.09
2017,6,28,16,45,772.5,94.5,3.9,19.0,497.5,933.73,726.57
2017,6,28,17,0,752.0,90.0,3.9,19.0,448.0,902.37,706.82
2017,6,28,17,15,720.0,85.0,3.85,18.5,397.0,863.2,682.1
2017,6,28,17,30,688.0,80.0,3.8,18.0,346.0,815.74,650.63
2017,6,28,17,45,647.0,74.0,3.8,17.5,295.5,756.8,609.69
2017,6,28,18,0,606.0,68.0,3.8,17.0,245.0,697.17,566.46
2017,6,28,18,15,544.0,61.0,3.75,16.5,197.0,616.97,504.88
2017,6,28,18,30,482.0,54.0,3.7,16.0,149.0,538.17,441.36
2017,6,28,18,45,386.0,44.5,3.65,15.5,107.0,429.93,351.09
2017,6,28,19,0,290.0,35.0,3.6,15.0,65.0,327.25,257.44
2017,6,28,19,15,145.0,17.5,3.6,14.5,32.5,170.17,54.29
2017,6,28,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,29,5,15,143.0,17.0,3.25,12.5,32.0,13.7,0.0
2017,6,29,5,30,286.0,34.0,3.2,13.0,64.0,27.87,17.65
2017,6,29,5,45,381.5,44.0,3.15,13.5,106.0,35.91,25.83
2017,6,29,6,0,477.0,54.0,3.1,14.0,148.0,43.97,33.41
2017,6,29,6,15,540.5,61.5,3.0,14.5,196.0,49.78,38.8
2017,6,29,6,30,604.0,69.0,2.9,15.0,244.0,55.59,44.0
2017,6,29,6,45,302.0,96.0,2.85,15.5,183.5,68.0,54.87
2017,6,29,7,0,0.0,123.0,2.8,16.0,123.0,89.73,73.71
2017,6,29,7,15,12.0,148.0,2.75,16.5,154.0,106.9,88.25
2017,6,29,7,30,24.0,173.0,2.7,17.0,185.0,123.88,102.39
2017,6,29,7,45,23.0,188.5,2.7,17.5,201.0,134.71,111.07
2017,6,29,8,0,22.0,204.0,2.7,18.0,217.0,145.44,119.56
2017,6,29,8,15,48.5,241.5,2.65,18.0,272.0,160.34,131.69
2017,6,29,8,30,75.0,279.0,2.6,18.0,327.0,181.19,148.69
2017,6,29,8,45,57.0,285.0,2.6,18.5,323.0,184.8,150.95
2017,6,29,9,0,39.0,291.0,2.6,19.0,319.0,188.09,152.98
2017,6,29,9,15,280.0,281.0,2.6,19.5,499.5,165.19,133.49
2017,6,29,9,30,521.0,271.0,2.6,20.0,680.0,152.98,122.94
2017,6,29,9,45,705.5,197.0,2.65,20.5,777.5,121.56,96.57
2017,6,29,10,0,890.0,123.0,2.7,21.0,875.0,162.82,93.77
2017,6,29,10,15,896.5,124.5,2.8,21.0,903.0,217.51,128.74
2017,6,29,10,30,903.0,126.0,2.9,21.0,931.0,273.0,172.39
2017,6,29,10,45,909.0,126.5,3.0,21.0,953.0,328.41,219.76
2017,6,29,11,0,915.0,127.0,3.1,21.0,975.0,384.15,268.63
2017,6,29,11,15,918.0,127.5,3.2,21.0,990.0,438.88,316.72
2017,6,29,11,30,921.0,128.0,3.3,21.0,1005.0,493.26,363.73
2017,6,29,11,45,924.5,127.0,3.4,21.5,1013.0,546.43,407.99
2017,6,29,12,0,928.0,126.0,3.5,22.0,1021.0,598.89,450.44
2017,6,29,12,15,928.0,126.0,3.55,22.0,1021.0,649.05,490.78
2017,6,29,12,30,928.0,126.0,3.6,22.0,1021.0,697.8,529.1
2017,6,29,12,45,926.5,125.0,3.7,22.0,1013.5,743.1,564.31
2017,6,29,13,0,925.0,124.0,3.8,22.0,1006.0,786.27,597.36
2017,6,29,13,15,732.0,238.5,3.8,21.5,929.5,792.87,600.53
2017,6,29,13,30,539.0,353.0,3.8,21.0,853.0,769.04,581.89
2017,6,29,13,45,550.0,336.0,3.85,21.0,836.5,794.13,601.54
2017,6,29,14,0,561.0,319.0,3.9,21.0,820.0,816.9,619.22
2017,6,29,14,15,601.5,285.0,3.9,21.0,807.0,851.07,645.4
2017,6,29,14,30,642.0,251.0,3.9,21.0,794.0,883.51,670.31
2017,6,29,14,45,591.0,258.0,3.9,21.0,742.5,862.87,656.16
2017,6,29,15,0,540.0,265.0,3.9,21.0,691.0,832.89,635.85
2017,6,29,15,15,555.0,242.5,3.9,20.5,661.0,839.91,644.48
2017,6,29,15,30,570.0,220.0,3.9,20.0,631.0,843.89,650.9
2017,6,29,15,45,526.5,218.5,3.95,20.0,580.0,808.49,626.86
2017,6,29,16,0,483.0,217.0,4.0,20.0,529.0,770.18,600.71
2017,6,29,16,15,460.5,206.0,4.0,19.5,486.0,740.32,581.97
2017,6,29,16,30,438.0,195.0,4.0,19.0,443.0,708.2,561.24
2017,6,29,16,45,417.5,179.5,4.05,19.0,398.0,670.92,535.63
2017,6,29,17,0,397.0,164.0,4.1,19.0,353.0,631.77,508.19
2017,6,29,17,15,370.0,148.0,4.1,18.5,309.0,583.99,474.25
2017,6,29,17,30,343.0,132.0,4.1,18.0,265.0,535.14,438.57
2017,6,29,17,45,316.5,117.5,4.1,17.5,226.5,464.27,384.88
2017,6,29,18,0,290.0,103.0,4.1,17.0,188.0,418.18,348.74
2017,6,29,18,15,402.0,76.5,4.05,16.5,170.0,501.73,416.59
2017,6,29,18,30,514.0,50.0,4.0,16.0,152.0,561.33,460.7
2017,6,29,18,45,415.5,41.5,4.0,15.5,109.0,451.51,368.56
2017,6,29,19,0,317.0,33.0,4.0,15.0,66.0,347.53,273.39
2017,6,29,19,15,158.5,16.5,3.95,14.5,33.0,178.92,57.15
2017,6,29,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,30,5,15,146.0,16.5,3.9,12.5,31.0,13.3,0.0
2017,6,30,5,30,292.0,33.0,3.9,13.0,62.0,27.07,16.9
2017,6,30,5,45,385.5,42.5,3.9,13.5,103.5,34.73,24.77
2017,6,30,6,0,479.0,52.0,3.9,14.0,145.0,42.41,32.02
2017,6,30,6,15,239.5,66.5,3.9,14.5,113.0,48.5,37.65
2017,6,30,6,30,0.0,81.0,3.9,15.0,81.0,60.33,48.2
2017,6,30,6,45,0.0,97.5,3.9,15.5,97.5,72.17,58.55
2017,6,30,7,0,0.0,114.0,3.9,16.0,114.0,83.92,68.64
2017,6,30,7,15,17.0,146.5,3.9,16.5,154.5,106.02,87.55
2017,6,30,7,30,34.0,179.0,3.9,17.0,195.0,122.69,101.46
2017,6,30,7,45,26.5,189.5,3.9,17.5,203.0,129.6,106.83
2017,6,30,8,0,19.0,200.0,3.9,18.0,211.0,142.92,117.58
2017,6,30,8,15,33.0,231.0,3.9,18.0,251.5,154.41,126.91
2017,6,30,8,30,47.0,262.0,3.9,18.0,292.0,171.92,141.23
2017,6,30,8,45,171.0,288.0,3.9,18.5,409.0,179.59,146.95
2017,6,30,9,0,295.0,314.0,3.9,19.0,526.0,183.19,149.27
2017,6,30,9,15,348.0,316.0,3.9,19.0,580.0,183.96,149.57
2017,6,30,9,30,401.0,318.0,3.9,19.0,634.0,171.58,139.03
2017,6,30,9,45,418.0,325.0,3.9,19.5,666.0,176.31,142.42
2017,6,30,10,0,435.0,332.0,3.9,20.0,698.0,212.83,149.27
2017,6,30,10,15,437.5,344.0,3.9,20.0,723.0,252.17,175.79
2017,6,30,10,30,440.0,356.0,3.9,20.0,748.0,292.56,207.11
2017,6,30,10,45,673.5,241.0,3.95,20.5,857.5,320.22,222.36
2017,6,30,11,0,907.0,126.0,4.0,21.0,967.0,380.0,266.46
2017,6,30,11,15,910.5,127.0,4.05,21.0,982.0,434.79,314.77
2017,6,30,11,30,914.0,128.0,4.1,21.0,997.0,489.31,362.08
2017,6,30,11,45,916.5,127.5,4.15,21.0,1005.0,541.96,406.95
2017,6,30,12,0,919.0,127.0,4.2,21.0,1013.0,593.84,450.1
2017,6,30,12,15,919.0,127.0,4.2,21.0,1013.5,643.61,490.48
2017,6,30,12,30,919.0,127.0,4.2,21.0,1014.0,691.99,528.83
2017,6,30,12,45,916.5,127.5,4.25,21.0,1006.0,737.38,564.27
2017,6,30,13,0,914.0,128.0,4.3,21.0,998.0,780.66,597.5
2017,6,30,13,15,911.0,127.5,4.35,21.0,983.5,820.41,627.09
2017,6,30,13,30,908.0,127.0,4.4,21.0,969.0,857.5,653.55
2017,6,30,13,45,905.0,124.5,4.45,21.0,948.0,890.03,676.9
2017,6,30,14,0,902.0,122.0,4.5,21.0,927.0,919.44,698.14
2017,6,30,14,15,895.5,120.5,4.5,20.5,899.0,943.38,716.72
2017,6,30,14,30,889.0,119.0,4.5,20.0,871.0,963.89,733.11
2017,6,30,14,45,883.0,116.0,4.55,20.0,837.5,979.91,745.56
2017,6,30,15,0,877.0,113.0,4.6,20.0,804.0,992.36,755.75
2017,6,30,15,15,866.0,111.0,4.6,20.0,764.5,997.34,760.56
2017,6,30,15,30,855.0,109.0,4.6,20.0,725.0,998.71,763.11
2017,6,30,15,45,843.0,105.0,4.6,20.0,681.5,1007.01,770.65
2017,6,30,16,0,831.0,101.0,4.6,20.0,638.0,997.88,766.25
2017,6,30,16,15,812.5,98.0,4.6,19.5,590.5,979.82,757.36
2017,6,30,16,30,794.0,95.0,4.6,19.0,543.0,958.43,746.16
2017,6,30,16,45,771.5,91.0,4.6,18.5,493.5,928.62,728.85
2017,6,30,17,0,749.0,87.0,4.6,18.0,444.0,895.96,709.23
2017,6,30,17,15,717.5,82.5,4.55,17.5,393.5,851.13,679.86
2017,6,30,17,30,686.0,78.0,4.5,17.0,343.0,811.37,653.51
2017,6,30,17,45,642.5,72.5,4.5,17.0,292.5,750.83,609.53
2017,6,30,18,0,599.0,67.0,4.5,17.0,242.0,689.73,563.54
2017,6,30,18,15,537.0,60.0,4.45,16.0,194.5,609.76,502.45
2017,6,30,18,30,475.0,53.0,4.4,15.0,147.0,531.28,439.29
2017,6,30,18,45,382.0,43.5,4.35,14.5,105.5,425.88,350.28
2017,6,30,19,0,289.0,34.0,4.3,14.0,64.0,326.02,257.99
2017,6,30,19,15,144.5,17.0,4.3,13.5,32.0,169.1,53.24
2017,6,30,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,1,5,15,117.0,17.5,4.8,12.0,29.0,13.35,0.0
2017,7,1,5,30,234.0,35.0,4.8,12.0,58.0,26.58,16.48
2017,7,1,5,45,327.0,46.0,4.8,12.5,98.0,35.1,25.17
2017,7,1,6,0,420.0,57.0,4.8,13.0,138.0,45.95,35.27
2017,7,1,6,15,485.0,65.5,4.75,13.5,185.0,52.36,41.23
2017,7,1,6,30,550.0,74.0,4.7,14.0,232.0,58.73,46.96
2017,7,1,6,45,593.0,81.0,4.7,14.5,281.0,63.63,51.22
2017,7,1,7,0,636.0,88.0,4.7,15.0,330.0,68.45,55.27
2017,7,1,7,15,669.5,93.0,4.65,15.5,380.5,71.62,57.79
2017,7,1,7,30,703.0,98.0,4.6,16.0,431.0,74.73,60.2
2017,7,1,7,45,728.5,102.0,4.55,16.5,480.0,76.95,61.8
2017,7,1,8,0,754.0,106.0,4.5,17.0,529.0,85.69,69.03
2017,7,1,8,15,773.5,110.0,4.4,17.0,576.0,87.72,70.54
2017,7,1,8,30,793.0,114.0,4.3,17.0,623.0,89.62,71.95
2017,7,1,8,45,808.5,116.5,4.25,17.5,666.5,90.35,72.23
2017,7,1,9,0,824.0,119.0,4.2,18.0,710.0,91.0,72.44
2017,7,1,9,15,835.5,121.5,4.2,18.5,749.0,91.42,72.49
2017,7,1,9,30,847.0,124.0,4.2,19.0,788.0,101.84,80.97
2017,7,1,9,45,847.0,130.5,4.2,19.5,819.5,109.75,87.27
2017,7,1,10,0,847.0,137.0,4.2,20.0,851.0,154.62,89.83
2017,7,1,10,15,854.0,139.0,4.2,20.0,879.0,216.15,130.41
2017,7,1,10,30,861.0,141.0,4.2,20.0,907.0,269.83,172.7
2017,7,1,10,45,869.0,140.0,4.25,20.5,929.5,322.89,217.89
2017,7,1,11,0,877.0,139.0,4.3,21.0,952.0,376.5,264.7
2017,7,1,11,15,880.0,140.0,4.35,21.0,966.5,429.68,311.73
2017,7,1,11,30,883.0,141.0,4.4,21.0,981.0,482.59,357.81
2017,7,1,11,45,886.0,140.0,4.5,21.5,988.5,533.86,401.02
2017,7,1,12,0,889.0,139.0,4.6,22.0,996.0,584.45,442.54
2017,7,1,12,15,889.0,139.0,4.65,22.0,996.5,633.08,482.25
2017,7,1,12,30,889.0,139.0,4.7,22.0,997.0,680.4,520.06
2017,7,1,12,45,890.0,137.0,4.8,22.0,990.5,725.4,555.67
2017,7,1,13,0,891.0,135.0,4.9,22.0,984.0,768.54,589.33
2017,7,1,13,15,888.0,134.5,4.95,22.0,969.5,807.61,619.03
2017,7,1,13,30,885.0,134.0,5.0,22.0,955.0,844.1,645.37
2017,7,1,13,45,881.5,132.0,5.05,22.0,934.0,876.11,668.55
2017,7,1,14,0,878.0,130.0,5.1,22.0,913.0,905.07,689.66
2017,7,1,14,15,871.5,128.5,5.1,22.0,885.5,928.62,706.74
2017,7,1,14,30,865.0,127.0,5.1,22.0,858.0,948.8,721.6
2017,7,1,14,45,859.0,123.5,5.15,22.0,825.0,964.09,733.56
2017,7,1,15,0,853.0,120.0,5.2,22.0,792.0,975.85,743.27
2017,7,1,15,15,841.5,118.0,5.15,21.5,753.0,994.37,758.61
2017,7,1,15,30,830.0,116.0,5.1,21.0,714.0,995.28,761.88
2017,7,1,15,45,818.5,112.0,5.1,21.0,671.5,990.27,760.19
2017,7,1,16,0,807.0,108.0,5.1,21.0,629.0,981.71,756.2
2017,7,1,16,15,788.5,104.5,5.05,20.5,582.5,963.13,746.39
2017,7,1,16,30,770.0,101.0,5.0,20.0,536.0,941.26,734.29
2017,7,1,16,45,748.0,96.5,5.0,19.5,487.0,911.55,716.82
2017,7,1,17,0,726.0,92.0,5.0,19.0,438.0,885.76,701.96
2017,7,1,17,15,694.0,87.0,4.95,18.5,388.0,840.62,672.13
2017,7,1,17,30,662.0,82.0,4.9,18.0,338.0,793.66,640.21
2017,7,1,17,45,618.0,76.0,4.85,17.5,288.0,732.42,596.3
2017,7,1,18,0,574.0,70.0,4.8,17.0,238.0,670.67,550.26
2017,7,1,18,15,511.5,62.5,4.7,16.5,191.0,590.14,487.1
2017,7,1,18,30,449.0,55.0,4.6,16.0,144.0,511.11,422.28
2017,7,1,18,45,354.0,45.0,4.55,15.5,103.0,404.09,331.94
2017,7,1,19,0,259.0,35.0,4.5,15.0,62.0,301.61,237.9
2017,7,1,19,15,129.5,17.5,4.45,14.5,31.0,152.07,45.96
2017,7,1,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,5,15,125.0,16.5,2.4,13.5,28.5,12.63,0.0
2017,7,2,5,30,250.0,33.0,2.3,14.0,57.0,25.21,15.14
2017,7,2,5,45,344.5,43.5,2.25,14.5,97.5,35.33,25.17
2017,7,2,6,0,439.0,54.0,2.2,15.0,138.0,43.72,33.03
2017,7,2,6,15,502.5,61.5,2.1,15.0,184.5,49.45,38.42
2017,7,2,6,30,566.0,69.0,2.0,15.0,231.0,55.17,43.63
2017,7,2,6,45,305.0,106.5,1.9,15.5,196.0,74.89,60.95
2017,7,2,7,0,44.0,144.0,1.8,16.0,161.0,100.29,82.89
2017,7,2,7,15,49.5,165.5,1.7,16.5,187.0,113.96,94.27
2017,7,2,7,30,55.0,187.0,1.6,17.0,213.0,127.37,105.25
2017,7,2,7,45,180.0,205.5,1.55,17.5,304.0,136.71,112.58
2017,7,2,8,0,305.0,224.0,1.5,18.0,395.0,143.43,117.63
2017,7,2,8,15,556.5,164.0,1.45,18.0,509.0,108.74,87.95
2017,7,2,8,30,808.0,104.0,1.4,18.0,623.0,83.7,66.49
2017,7,2,8,45,823.5,106.5,1.35,18.5,666.5,84.69,67.04
2017,7,2,9,0,839.0,109.0,1.3,19.0,710.0,95.18,75.58
2017,7,2,9,15,850.0,111.5,1.3,19.0,749.0,96.34,76.35
2017,7,2,9,30,861.0,114.0,1.3,19.0,788.0,97.32,77.01
2017,7,2,9,45,869.5,115.5,1.3,19.5,822.0,102.3,80.86
2017,7,2,10,0,878.0,117.0,1.3,20.0,856.0,155.38,89.35
2017,7,2,10,15,884.5,118.5,1.35,20.0,884.0,209.37,123.02
2017,7,2,10,30,891.0,120.0,1.4,20.0,912.0,264.15,165.55
2017,7,2,10,45,895.5,121.0,1.45,20.5,933.5,318.74,211.38
2017,7,2,11,0,900.0,122.0,1.5,21.0,955.0,373.51,258.37
2017,7,2,11,15,902.5,123.0,1.5,21.0,970.0,427.53,304.93
2017,7,2,11,30,905.0,124.0,1.5,21.0,985.0,481.17,350.25
2017,7,2,11,45,906.0,124.5,1.55,21.0,992.0,533.23,393.43
2017,7,2,12,0,907.0,125.0,1.6,21.0,999.0,584.41,434.77
2017,7,2,12,15,907.0,125.0,1.65,21.0,999.0,633.61,473.57
2017,7,2,12,30,907.0,125.0,1.7,21.0,999.0,681.44,510.39
2017,7,2,12,45,892.0,133.5,1.75,21.0,988.0,723.58,542.19
2017,7,2,13,0,877.0,142.0,1.8,21.0,977.0,762.94,571.37
2017,7,2,13,15,874.0,141.5,1.85,20.5,962.5,801.71,600.98
2017,7,2,13,30,871.0,141.0,1.9,20.0,948.0,837.93,627.18
2017,7,2,13,45,866.5,139.5,1.95,20.0,927.0,869.31,648.96
2017,7,2,14,0,862.0,138.0,2.0,20.0,906.0,897.64,668.76
2017,7,2,14,15,855.0,136.0,2.05,20.0,878.0,920.11,684.75
2017,7,2,14,30,848.0,134.0,2.1,20.0,850.0,939.21,698.66
2017,7,2,14,45,840.0,131.5,2.15,20.0,817.0,967.88,719.06
2017,7,2,15,0,832.0,129.0,2.2,20.0,784.0,978.84,727.8
2017,7,2,15,15,820.0,126.5,2.2,19.5,745.0,982.25,732.74
2017,7,2,15,30,808.0,124.0,2.2,19.0,706.0,982.01,735.52
2017,7,2,15,45,794.0,120.0,2.25,19.0,663.0,974.47,732.79
2017,7,2,16,0,780.0,116.0,2.3,19.0,620.0,963.39,727.86
2017,7,2,16,15,760.5,112.5,2.3,18.5,573.5,943.84,718.15
2017,7,2,16,30,741.0,109.0,2.3,18.0,527.0,928.19,711.15
2017,7,2,16,45,718.5,103.5,2.35,18.0,478.5,897.3,692.66
2017,7,2,17,0,696.0,98.0,2.4,18.0,430.0,863.75,672.12
2017,7,2,17,15,359.5,118.0,2.35,17.5,288.5,535.66,433.25
2017,7,2,17,30,23.0,138.0,2.3,17.0,147.0,146.14,117.13
2017,7,2,17,45,17.0,119.5,2.3,16.5,125.5,124.29,99.96
2017,7,2,18,0,11.0,101.0,2.3,16.0,104.0,102.37,81.61
2017,7,2,18,15,218.5,79.0,2.25,15.5,122.5,316.87,265.94
2017,7,2,18,30,426.0,57.0,2.2,15.0,141.0,493.39,405.79
2017,7,2,18,45,339.0,45.5,2.15,15.0,100.5,392.12,319.35
2017,7,2,19,0,252.0,34.0,2.1,15.0,60.0,294.2,230.01
2017,7,2,19,15,126.0,17.0,2.05,14.5,30.0,148.19,42.82
2017,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,7,3,5,15,142.5,15.5,0.3,11.5,29.0,12.5,0.0
2017,7,3,5,30,285.0,31.0,0.3,12.0,58.0,25.42,15.45
2017,7,3,5,45,381.5,40.5,0.35,12.5,99.5,33.12,23.52
2017,7,3,6,0,478.0,50.0,0.4,13.0,141.0,40.87,30.85
2017,7,3,6,15,540.5,57.0,0.45,13.0,188.5,46.38,36.06
2017,7,3,6,30,603.0,64.0,0.5,13.0,236.0,51.9,41.11
2017,7,3,6,45,320.5,102.5,0.6,13.5,196.0,72.54,59.35
2017,7,3,7,0,38.0,141.0,0.7,14.0,156.0,98.46,81.85
2017,7,3,7,15,55.0,166.0,0.75,14.5,190.5,114.29,95.13
2017,7,3,7,30,72.0,191.0,0.8,15.0,225.0,129.8,107.94
2017,7,3,7,45,88.0,215.5,0.85,15.5,261.5,144.72,120.04
2017,7,3,8,0,104.0,240.0,0.9,16.0,298.0,159.33,131.7
2017,7,3,8,15,192.5,256.5,0.9,16.0,375.5,164.23,135.34
2017,7,3,8,30,281.0,273.0,0.9,16.0,453.0,166.09,136.47
