Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,8,45,203.5,301.5,0.95,16.5,436.5,186.8,153.02
2017,7,3,9,0,126.0,330.0,1.0,17.0,420.0,197.48,161.07
2017,7,3,9,15,506.0,218.0,1.0,17.0,609.5,129.29,104.33
2017,7,3,9,30,886.0,106.0,1.0,17.0,799.0,94.05,74.77
2017,7,3,9,45,877.5,117.0,1.0,17.5,829.0,102.23,81.42
2017,7,3,10,0,869.0,128.0,1.0,18.0,859.0,158.94,93.41
2017,7,3,10,15,875.5,129.5,1.0,18.0,887.0,212.6,126.7
2017,7,3,10,30,882.0,131.0,1.0,18.0,915.0,267.06,168.88
2017,7,3,10,45,888.0,131.5,1.05,18.5,937.0,321.47,214.46
2017,7,3,11,0,894.0,132.0,1.1,19.0,959.0,376.23,261.36
2017,7,3,11,15,897.0,133.0,1.1,19.0,974.0,430.32,307.87
2017,7,3,11,30,900.0,134.0,1.1,19.0,989.0,484.11,353.17
2017,7,3,11,45,902.5,133.0,1.1,19.0,996.5,535.96,395.82
2017,7,3,12,0,905.0,132.0,1.1,19.0,1004.0,587.05,436.62
2017,7,3,12,15,905.5,132.0,1.1,19.0,1004.5,636.68,475.12
2017,7,3,12,30,906.0,132.0,1.1,19.0,1005.0,685.01,511.58
2017,7,3,12,45,900.0,134.5,1.15,19.0,996.5,729.13,544.64
2017,7,3,13,0,894.0,137.0,1.2,19.0,988.0,771.0,575.48
2017,7,3,13,15,891.5,136.5,1.2,19.0,974.0,810.75,603.58
2017,7,3,13,30,889.0,136.0,1.2,19.0,960.0,847.94,628.28
2017,7,3,13,45,886.0,133.5,1.2,19.0,939.5,880.27,649.66
2017,7,3,14,0,883.0,131.0,1.2,19.0,919.0,909.54,669.05
2017,7,3,14,15,633.5,244.0,1.2,18.5,800.5,843.32,625.14
2017,7,3,14,30,384.0,357.0,1.2,18.0,682.0,717.23,537.1
2017,7,3,14,45,349.0,353.5,1.2,18.0,639.5,697.69,525.39
2017,7,3,15,0,314.0,350.0,1.2,18.0,597.0,675.19,510.34
2017,7,3,15,15,575.0,233.5,1.2,17.5,658.0,849.87,639.65
2017,7,3,15,30,836.0,117.0,1.2,17.0,719.0,1002.27,741.93
2017,7,3,15,45,565.5,195.0,1.2,17.0,591.5,832.38,628.75
2017,7,3,16,0,295.0,273.0,1.2,17.0,464.0,615.6,474.67
2017,7,3,16,15,325.5,244.5,1.2,16.5,440.5,620.82,484.24
2017,7,3,16,30,356.0,216.0,1.2,16.0,417.0,623.5,489.91
2017,7,3,16,45,252.0,207.5,1.2,16.0,343.5,511.57,406.52
2017,7,3,17,0,148.0,199.0,1.2,16.0,270.0,376.72,303.36
2017,7,3,17,15,106.0,174.5,1.2,15.5,222.5,308.74,251.22
2017,7,3,17,30,64.0,150.0,1.2,15.0,175.0,219.74,179.94
2017,7,3,17,45,55.5,129.5,1.2,15.0,149.0,191.06,156.96
2017,7,3,18,0,47.0,109.0,1.2,15.0,123.0,161.99,132.87
2017,7,3,18,15,252.5,81.5,1.15,14.5,134.0,351.83,293.85
2017,7,3,18,30,458.0,54.0,1.1,14.0,145.0,518.21,421.65
2017,7,3,18,45,369.5,43.5,1.1,13.5,103.5,415.89,336.2
2017,7,3,19,0,281.0,33.0,1.1,13.0,62.0,319.16,249.02
2017,7,3,19,15,140.5,16.5,1.05,12.5,31.0,165.06,46.1
2017,7,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,4,5,15,153.5,14.5,0.5,11.0,29.0,11.7,0.0
2017,7,4,5,30,307.0,29.0,0.5,11.0,58.0,23.85,14.1
2017,7,4,5,45,404.0,37.5,0.55,11.5,99.5,30.83,21.57
2017,7,4,6,0,501.0,46.0,0.6,12.0,141.0,37.9,28.31
2017,7,4,6,15,562.0,52.5,0.6,12.5,188.5,43.17,33.24
2017,7,4,6,30,623.0,59.0,0.6,13.0,236.0,48.45,38.02
2017,7,4,6,45,311.5,85.0,0.65,13.5,173.5,61.04,49.16
2017,7,4,7,0,0.0,111.0,0.7,14.0,111.0,81.86,67.32
2017,7,4,7,15,12.0,141.0,0.7,14.5,147.0,102.36,84.83
2017,7,4,7,30,24.0,171.0,0.7,15.0,183.0,122.47,101.66
2017,7,4,7,45,45.5,201.0,0.75,15.5,226.0,136.13,112.72
2017,7,4,8,0,67.0,231.0,0.8,16.0,269.0,153.84,127.06
2017,7,4,8,15,227.0,239.0,0.8,16.0,381.5,148.57,122.17
2017,7,4,8,30,387.0,247.0,0.8,16.0,494.0,155.92,127.98
2017,7,4,8,45,235.5,283.5,0.85,16.5,437.0,168.65,137.97
2017,7,4,9,0,84.0,320.0,0.9,17.0,380.0,203.4,165.9
2017,7,4,9,15,493.0,207.5,0.9,17.5,590.0,123.63,99.36
2017,7,4,9,30,902.0,95.0,0.9,18.0,800.0,88.76,70.02
2017,7,4,9,45,911.0,96.0,0.95,18.5,835.0,91.61,72.22
2017,7,4,10,0,920.0,97.0,1.0,19.0,870.0,146.59,81.98
2017,7,4,10,15,925.5,98.0,1.05,19.0,898.0,202.32,116.26
2017,7,4,10,30,931.0,99.0,1.1,19.0,926.0,258.71,159.97
2017,7,4,10,45,937.0,99.0,1.15,19.0,948.5,315.13,207.74
2017,7,4,11,0,943.0,99.0,1.2,19.0,971.0,371.84,257.04
2017,7,4,11,15,945.5,99.5,1.2,19.0,985.5,427.63,305.39
2017,7,4,11,30,948.0,100.0,1.2,19.0,1000.0,482.96,352.34
2017,7,4,11,45,951.0,99.0,1.25,19.5,1008.0,536.87,396.45
2017,7,4,12,0,954.0,98.0,1.3,20.0,1016.0,589.92,438.51
2017,7,4,12,15,954.0,98.0,1.3,19.5,1016.5,640.86,479.14
2017,7,4,12,30,954.0,98.0,1.3,19.0,1017.0,690.27,517.66
2017,7,4,12,45,938.0,107.5,1.35,19.0,1005.5,734.34,550.8
2017,7,4,13,0,922.0,117.0,1.4,19.0,994.0,775.43,581.15
2017,7,4,13,15,919.0,116.5,1.4,19.0,979.5,815.35,609.02
2017,7,4,13,30,916.0,116.0,1.4,19.0,965.0,852.6,633.9
2017,7,4,13,45,914.0,113.0,1.4,19.0,944.0,885.62,655.89
2017,7,4,14,0,912.0,110.0,1.4,19.0,923.0,915.54,675.83
2017,7,4,14,15,906.0,109.0,1.4,18.5,895.5,940.54,693.89
2017,7,4,14,30,900.0,108.0,1.4,18.0,868.0,962.14,709.9
2017,7,4,14,45,607.5,228.5,1.4,18.0,733.0,850.58,635.73
2017,7,4,15,0,315.0,349.0,1.4,18.0,598.0,675.05,510.55
2017,7,4,15,15,301.0,333.0,1.4,18.0,561.5,657.66,501.15
2017,7,4,15,30,287.0,317.0,1.4,18.0,525.0,637.98,488.52
2017,7,4,15,45,240.5,303.0,1.4,18.0,470.0,585.4,451.35
2017,7,4,16,0,194.0,289.0,1.4,18.0,415.0,505.76,394.25
2017,7,4,16,15,164.5,267.0,1.4,17.5,368.5,457.57,360.29
2017,7,4,16,30,135.0,245.0,1.4,17.0,322.0,408.12,324.28
2017,7,4,16,45,84.5,212.5,1.45,17.0,259.0,299.62,240.49
2017,7,4,17,0,34.0,180.0,1.5,17.0,196.0,214.67,172.38
2017,7,4,17,15,17.0,148.0,1.5,16.5,156.0,146.55,117.46
2017,7,4,17,30,0.0,116.0,1.5,16.0,116.0,98.92,77.88
2017,7,4,17,45,0.0,99.0,1.5,16.0,99.0,84.24,65.83
2017,7,4,18,0,0.0,82.0,1.5,16.0,82.0,69.28,53.29
2017,7,4,18,15,0.0,66.0,1.45,15.5,66.0,55.14,41.32
2017,7,4,18,30,0.0,50.0,1.4,15.0,50.0,40.57,28.79
2017,7,4,18,45,0.0,36.0,1.4,14.5,36.0,27.86,17.71
2017,7,4,19,0,0.0,22.0,1.4,14.0,22.0,16.78,7.79
2017,7,4,19,15,0.0,11.0,1.4,13.5,11.0,8.36,0.0
2017,7,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,5,5,15,149.5,15.0,1.0,11.5,29.0,12.12,0.0
2017,7,5,5,30,299.0,30.0,1.0,12.0,58.0,24.68,14.55
2017,7,5,5,45,393.0,39.0,1.05,12.5,98.5,32.01,22.44
2017,7,5,6,0,487.0,48.0,1.1,13.0,139.0,39.39,29.46
2017,7,5,6,15,549.0,54.5,1.1,13.0,186.5,44.57,34.39
2017,7,5,6,30,611.0,61.0,1.1,13.0,234.0,49.79,39.2
2017,7,5,6,45,309.5,94.0,1.1,13.5,182.0,66.9,54.36
2017,7,5,7,0,8.0,127.0,1.1,14.0,130.0,92.17,76.4
2017,7,5,7,15,18.5,150.5,1.1,14.0,158.5,108.32,90.24
2017,7,5,7,30,29.0,174.0,1.1,14.0,187.0,119.65,99.72
2017,7,5,7,45,46.5,202.0,1.1,14.5,226.5,136.65,113.76
2017,7,5,8,0,64.0,230.0,1.1,15.0,266.0,153.21,127.19
2017,7,5,8,15,67.0,251.5,1.1,15.5,292.0,165.71,137.02
2017,7,5,8,30,70.0,273.0,1.1,16.0,318.0,177.9,146.47
2017,7,5,8,45,185.5,291.5,1.15,16.5,421.5,181.63,148.88
2017,7,5,9,0,301.0,310.0,1.2,17.0,525.0,181.72,148.32
2017,7,5,9,15,257.0,338.5,1.2,17.0,529.5,191.62,156.11
2017,7,5,9,30,213.0,367.0,1.2,17.0,534.0,215.87,175.55
2017,7,5,9,45,198.5,386.5,1.25,17.5,547.0,223.46,180.99
2017,7,5,10,0,184.0,406.0,1.3,18.0,560.0,250.5,187.25
2017,7,5,10,15,181.5,421.0,1.35,18.0,577.5,276.38,204.99
2017,7,5,10,30,179.0,436.0,1.4,18.0,595.0,302.56,224.75
2017,7,5,10,45,189.5,447.0,1.45,18.5,619.0,330.46,245.69
2017,7,5,11,0,200.0,458.0,1.5,19.0,643.0,360.02,268.19
2017,7,5,11,15,246.5,456.0,1.5,19.0,688.0,386.69,288.4
2017,7,5,11,30,293.0,454.0,1.5,19.0,733.0,430.82,321.91
2017,7,5,11,45,603.0,285.0,1.55,19.5,864.0,490.62,365.91
2017,7,5,12,0,913.0,116.0,1.6,20.0,995.0,579.27,433.0
2017,7,5,12,15,913.0,116.0,1.65,20.0,995.0,628.68,471.92
2017,7,5,12,30,913.0,116.0,1.7,20.0,995.0,676.68,509.11
2017,7,5,12,45,916.5,113.0,1.75,20.0,989.5,723.15,544.41
2017,7,5,13,0,920.0,110.0,1.8,20.0,984.0,767.81,577.74
2017,7,5,13,15,917.5,109.0,1.85,20.0,970.5,807.44,606.0
2017,7,5,13,30,915.0,108.0,1.9,20.0,957.0,844.39,631.51
2017,7,5,13,45,914.5,105.0,1.95,20.0,937.0,878.4,655.01
2017,7,5,14,0,914.0,102.0,2.0,20.0,917.0,909.4,676.53
2017,7,5,14,15,680.5,214.5,2.05,20.0,811.0,858.18,642.5
2017,7,5,14,30,447.0,327.0,2.1,20.0,705.0,765.88,575.62
2017,7,5,14,45,470.0,303.5,2.15,20.0,686.5,784.59,591.77
2017,7,5,15,0,493.0,280.0,2.2,20.0,668.0,801.03,605.49
2017,7,5,15,15,684.5,185.0,2.2,19.5,694.5,918.21,691.85
2017,7,5,15,30,876.0,90.0,2.2,19.0,721.0,998.0,746.86
2017,7,5,15,45,623.0,172.0,2.25,19.0,607.5,866.85,659.71
2017,7,5,16,0,370.0,254.0,2.3,19.0,494.0,670.46,519.92
2017,7,5,16,15,261.0,249.5,2.35,19.0,412.5,560.74,440.32
2017,7,5,16,30,152.0,245.0,2.4,19.0,331.0,425.58,337.84
2017,7,5,16,45,163.0,221.5,2.45,19.0,306.0,414.43,331.86
2017,7,5,17,0,174.0,198.0,2.5,19.0,281.0,401.78,323.99
2017,7,5,17,15,148.5,175.5,2.5,18.5,241.0,352.56,286.54
2017,7,5,17,30,123.0,153.0,2.5,18.0,201.0,302.87,247.88
2017,7,5,17,45,115.5,132.0,2.5,17.5,172.0,272.37,224.34
2017,7,5,18,0,108.0,111.0,2.5,17.0,143.0,241.11,199.39
2017,7,5,18,15,326.0,77.5,2.5,16.5,147.0,435.46,361.65
2017,7,5,18,30,544.0,44.0,2.5,16.0,151.0,580.35,471.52
2017,7,5,18,45,457.0,36.0,2.5,15.5,108.5,480.12,387.51
2017,7,5,19,0,370.0,28.0,2.5,15.0,66.0,385.46,299.19
2017,7,5,19,15,185.0,14.0,2.5,14.5,33.0,194.07,46.8
2017,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,6,5,15,148.0,14.0,2.65,13.0,28.0,11.3,0.0
2017,7,6,5,30,296.0,28.0,2.6,13.0,56.0,23.01,12.95
2017,7,6,5,45,391.0,37.0,2.55,13.5,96.5,30.38,20.86
2017,7,6,6,0,486.0,46.0,2.5,14.0,137.0,37.81,27.89
2017,7,6,6,15,547.0,53.0,2.45,14.5,184.0,43.42,33.11
2017,7,6,6,30,608.0,60.0,2.4,15.0,231.0,49.03,38.16
2017,7,6,6,45,341.0,103.0,2.35,15.5,202.5,73.21,59.48
2017,7,6,7,0,74.0,146.0,2.3,16.0,174.0,101.67,84.16
2017,7,6,7,15,62.5,164.5,2.35,16.5,190.5,113.45,93.93
2017,7,6,7,30,51.0,183.0,2.4,17.0,207.0,124.96,103.33
2017,7,6,7,45,75.0,210.0,2.45,18.0,249.5,141.43,116.6
2017,7,6,8,0,99.0,237.0,2.5,19.0,292.0,157.55,129.31
2017,7,6,8,15,117.5,261.5,2.55,19.5,332.0,164.67,134.58
2017,7,6,8,30,136.0,286.0,2.6,20.0,372.0,177.3,144.39
2017,7,6,8,45,136.5,307.5,2.65,20.5,399.5,187.57,152.16
2017,7,6,9,0,137.0,329.0,2.7,21.0,427.0,197.37,159.49
2017,7,6,9,15,513.0,213.0,2.7,21.0,609.0,127.18,101.4
2017,7,6,9,30,889.0,97.0,2.7,21.0,791.0,89.43,69.88
2017,7,6,9,45,636.5,225.5,2.75,21.5,733.5,127.2,100.98
2017,7,6,10,0,384.0,354.0,2.8,22.0,676.0,228.33,162.52
2017,7,6,10,15,647.5,230.0,2.85,22.0,794.5,215.15,137.03
2017,7,6,10,30,911.0,106.0,2.9,22.0,913.0,256.28,158.14
2017,7,6,10,45,916.0,106.0,2.95,22.5,935.0,311.49,204.66
2017,7,6,11,0,921.0,106.0,3.0,23.0,957.0,366.91,252.63
2017,7,6,11,15,924.0,107.0,3.0,23.0,972.0,422.19,300.86
2017,7,6,11,30,927.0,108.0,3.0,23.0,987.0,477.11,347.96
2017,7,6,11,45,928.5,107.5,3.05,23.0,994.5,529.79,392.41
2017,7,6,12,0,930.0,107.0,3.1,23.0,1002.0,581.52,434.98
2017,7,6,12,15,930.0,107.0,3.1,23.0,1002.5,631.6,475.04
2017,7,6,12,30,930.0,107.0,3.1,23.0,1003.0,680.22,512.98
2017,7,6,12,45,929.0,107.0,3.15,23.5,996.0,726.44,547.44
2017,7,6,13,0,928.0,107.0,3.2,24.0,989.0,770.62,579.6
2017,7,6,13,15,925.5,106.0,3.2,24.0,974.5,810.53,607.97
2017,7,6,13,30,923.0,105.0,3.2,24.0,960.0,847.75,633.58
2017,7,6,13,45,919.5,104.0,3.25,24.0,939.5,881.26,656.9
2017,7,6,14,0,916.0,103.0,3.3,24.0,919.0,911.71,678.18
2017,7,6,14,15,910.0,101.5,3.35,24.0,891.5,936.22,695.53
2017,7,6,14,30,904.0,100.0,3.4,24.0,864.0,957.28,710.72
2017,7,6,14,45,897.0,98.5,3.45,24.0,830.5,973.9,723.1
2017,7,6,15,0,890.0,97.0,3.5,24.0,797.0,986.97,733.3
2017,7,6,15,15,880.0,95.0,3.55,23.5,758.5,992.96,740.41
2017,7,6,15,30,870.0,93.0,3.6,23.0,720.0,995.31,745.33
2017,7,6,15,45,857.5,90.5,3.65,23.0,677.0,990.98,744.51
2017,7,6,16,0,845.0,88.0,3.7,23.0,634.0,983.13,741.49
2017,7,6,16,15,828.5,85.5,3.75,22.5,587.0,967.8,734.93
2017,7,6,16,30,812.0,83.0,3.8,22.0,540.0,962.01,735.01
2017,7,6,16,45,790.0,79.5,3.9,21.5,491.0,933.33,719.42
2017,7,6,17,0,768.0,76.0,4.0,21.0,442.0,901.8,701.62
2017,7,6,17,15,739.0,72.5,4.0,20.5,392.0,860.73,675.96
2017,7,6,17,30,710.0,69.0,4.0,20.0,342.0,817.55,648.01
2017,7,6,17,45,669.5,64.0,4.05,19.5,292.0,759.6,608.19
2017,7,6,18,0,629.0,59.0,4.1,19.0,242.0,707.53,571.01
2017,7,6,18,15,570.5,53.0,4.05,18.5,194.5,631.55,512.97
2017,7,6,18,30,512.0,47.0,4.0,18.0,147.0,556.99,453.03
2017,7,6,18,45,422.0,38.5,4.0,17.5,105.5,454.48,367.73
2017,7,6,19,0,332.0,30.0,4.0,17.0,64.0,357.64,277.35
2017,7,6,19,15,166.0,15.0,4.0,16.5,32.0,181.41,37.96
2017,7,6,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,5,15,158.5,13.5,3.65,14.5,28.0,10.92,0.0
2017,7,7,5,30,317.0,27.0,3.6,15.0,56.0,22.27,12.07
2017,7,7,5,45,415.0,35.5,3.55,15.5,97.0,29.32,19.72
2017,7,7,6,0,513.0,44.0,3.5,16.0,138.0,36.46,26.43
2017,7,7,6,15,574.0,50.0,3.45,16.5,185.5,41.41,31.04
2017,7,7,6,30,635.0,56.0,3.4,17.0,233.0,50.25,38.91
2017,7,7,6,45,680.0,60.0,3.35,17.5,284.0,53.81,41.98
2017,7,7,7,0,725.0,64.0,3.3,18.0,335.0,57.41,44.97
2017,7,7,7,15,755.0,68.0,3.25,18.5,386.0,60.75,47.67
2017,7,7,7,30,785.0,72.0,3.2,19.0,437.0,64.04,50.26
2017,7,7,7,45,809.0,74.0,3.2,20.0,487.0,65.76,51.35
2017,7,7,8,0,833.0,76.0,3.2,21.0,537.0,75.36,59.15
2017,7,7,8,15,849.5,78.5,3.25,21.5,584.5,77.75,60.86
2017,7,7,8,30,866.0,81.0,3.3,22.0,632.0,80.01,62.44
2017,7,7,8,45,879.5,83.0,3.4,23.0,676.5,81.74,63.46
2017,7,7,9,0,893.0,85.0,3.5,24.0,721.0,83.33,64.36
2017,7,7,9,15,903.0,86.5,3.5,24.0,760.5,84.4,65.08
2017,7,7,9,30,913.0,88.0,3.5,24.0,800.0,85.33,65.71
2017,7,7,9,45,913.0,94.0,3.55,24.5,832.5,88.18,67.8
2017,7,7,10,0,913.0,100.0,3.6,25.0,865.0,143.93,79.64
2017,7,7,10,15,919.0,101.5,3.6,25.0,893.5,199.76,112.87
2017,7,7,10,30,925.0,103.0,3.6,25.0,922.0,256.34,155.98
2017,7,7,10,45,931.0,102.5,3.6,25.5,944.5,312.31,202.62
2017,7,7,11,0,937.0,102.0,3.6,26.0,967.0,368.58,250.88
2017,7,7,11,15,940.0,102.5,3.6,26.0,982.0,424.42,299.3
2017,7,7,11,30,943.0,103.0,3.6,26.0,997.0,479.87,346.6
2017,7,7,11,45,946.0,102.0,3.65,26.5,1005.5,533.74,390.95
2017,7,7,12,0,949.0,101.0,3.7,27.0,1014.0,586.77,433.34
2017,7,7,12,15,949.0,101.0,3.7,27.0,1014.0,637.7,473.73
2017,7,7,12,30,949.0,101.0,3.7,27.0,1014.0,687.12,511.96
2017,7,7,12,45,946.5,101.5,3.7,27.0,1006.5,733.46,547.09
2017,7,7,13,0,944.0,102.0,3.7,27.0,999.0,777.61,579.92
2017,7,7,13,15,941.0,101.5,3.65,27.0,984.5,818.1,608.18
2017,7,7,13,30,938.0,101.0,3.6,27.0,970.0,855.86,633.75
2017,7,7,13,45,936.0,99.0,3.6,27.0,949.0,890.19,657.16
2017,7,7,14,0,934.0,97.0,3.6,27.0,928.0,921.43,678.48
2017,7,7,14,15,928.5,95.5,3.55,26.5,900.5,946.78,696.98
2017,7,7,14,30,923.0,94.0,3.5,26.0,873.0,968.66,713.32
2017,7,7,14,45,917.0,91.5,3.5,26.0,839.5,985.48,725.38
2017,7,7,15,0,911.0,89.0,3.5,26.0,806.0,998.65,735.21
2017,7,7,15,15,901.5,87.5,3.5,25.5,767.0,1005.83,742.73
2017,7,7,15,30,892.0,86.0,3.5,25.0,728.0,1009.35,748.07
2017,7,7,15,45,880.5,83.5,3.5,25.0,684.5,1006.05,747.62
2017,7,7,16,0,869.0,81.0,3.5,25.0,641.0,999.15,744.99
2017,7,7,16,15,853.0,78.5,3.45,24.5,594.0,984.19,738.17
2017,7,7,16,30,837.0,76.0,3.4,24.0,547.0,965.92,729.21
2017,7,7,16,45,817.0,73.0,3.4,24.0,498.0,939.84,713.83
2017,7,7,17,0,797.0,70.0,3.4,24.0,449.0,922.99,704.7
2017,7,7,17,15,769.0,66.5,3.35,23.5,398.5,882.54,679.87
2017,7,7,17,30,741.0,63.0,3.3,23.0,348.0,839.94,652.92
2017,7,7,17,45,702.5,58.5,3.25,22.5,297.5,784.05,615.33
2017,7,7,18,0,664.0,54.0,3.2,22.0,247.0,727.17,575.34
2017,7,7,18,15,607.5,48.5,3.15,21.0,199.0,652.01,520.47
2017,7,7,18,30,551.0,43.0,3.1,20.0,151.0,585.4,468.76
2017,7,7,18,45,462.5,35.5,3.1,19.5,108.5,484.45,386.19
2017,7,7,19,0,374.0,28.0,3.1,19.0,66.0,389.14,297.27
2017,7,7,19,15,187.0,14.0,3.1,18.5,33.0,195.29,34.15
2017,7,7,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,8,5,15,161.5,13.0,3.65,16.5,27.5,10.52,0.0
2017,7,8,5,30,323.0,26.0,3.6,17.0,55.0,21.48,11.16
2017,7,8,5,45,417.0,34.5,3.55,17.5,95.5,28.54,18.83
2017,7,8,6,0,511.0,43.0,3.5,18.0,136.0,35.67,25.49
2017,7,8,6,15,571.0,49.0,3.45,18.5,183.0,40.62,30.08
2017,7,8,6,30,631.0,55.0,3.4,19.0,230.0,49.4,37.84
2017,7,8,6,45,671.0,60.0,3.35,19.5,279.5,53.69,41.52
2017,7,8,7,0,711.0,65.0,3.3,20.0,329.0,57.95,45.07
2017,7,8,7,15,740.5,69.0,3.25,20.5,379.5,61.23,47.69
2017,7,8,7,30,770.0,73.0,3.2,21.0,430.0,64.46,50.21
2017,7,8,7,45,790.5,76.5,3.15,21.5,478.5,67.08,52.17
2017,7,8,8,0,811.0,80.0,3.1,22.0,527.0,69.61,54.03
2017,7,8,8,15,828.0,82.5,3.15,22.5,574.0,79.71,62.27
2017,7,8,8,30,845.0,85.0,3.2,23.0,621.0,81.89,63.77
2017,7,8,8,45,857.5,87.5,3.25,23.5,664.5,83.8,65.05
2017,7,8,9,0,870.0,90.0,3.3,24.0,708.0,85.55,66.2
2017,7,8,9,15,880.0,92.0,3.3,24.0,747.5,86.78,67.06
2017,7,8,9,30,890.0,94.0,3.3,24.0,787.0,87.87,67.81
2017,7,8,9,45,879.0,106.0,3.35,24.5,816.0,93.27,71.99
2017,7,8,10,0,868.0,118.0,3.4,25.0,845.0,148.08,84.63
2017,7,8,10,15,875.0,119.5,3.4,25.0,873.0,201.77,116.28
2017,7,8,10,30,882.0,121.0,3.4,25.0,901.0,256.34,157.59
2017,7,8,10,45,657.5,249.0,3.45,25.0,839.0,313.83,213.36
2017,7,8,11,0,433.0,377.0,3.5,25.0,777.0,365.96,262.91
2017,7,8,11,15,339.0,421.5,3.55,25.0,738.0,400.24,293.16
2017,7,8,11,30,245.0,466.0,3.6,25.0,699.0,416.15,308.24
2017,7,8,11,45,574.5,295.0,3.65,25.0,845.5,481.26,356.56
2017,7,8,12,0,904.0,124.0,3.7,25.0,992.0,577.31,430.07
2017,7,8,12,15,683.5,263.5,3.7,24.5,920.5,604.32,452.15
2017,7,8,12,30,463.0,403.0,3.7,24.0,849.0,611.81,458.03
2017,7,8,12,45,419.5,410.0,3.75,24.0,812.0,622.49,466.88
2017,7,8,13,0,376.0,417.0,3.8,24.0,775.0,623.53,468.45
2017,7,8,13,15,418.0,396.5,3.8,24.0,788.5,674.2,506.24
2017,7,8,13,30,460.0,376.0,3.8,24.0,802.0,720.57,540.59
2017,7,8,13,45,683.0,242.5,3.85,24.0,859.0,824.63,619.68
2017,7,8,14,0,906.0,109.0,3.9,24.0,916.0,907.79,679.46
2017,7,8,14,15,621.0,243.0,3.9,23.5,788.0,829.72,625.13
2017,7,8,14,30,336.0,377.0,3.9,23.0,660.0,691.22,523.36
2017,7,8,14,45,397.0,334.5,3.9,23.0,656.5,743.54,564.02
2017,7,8,15,0,458.0,292.0,3.9,23.0,653.0,778.35,591.53
2017,7,8,15,15,419.5,292.0,3.9,22.5,609.5,754.68,576.24
2017,7,8,15,30,381.0,292.0,3.9,22.0,566.0,705.4,543.28
2017,7,8,15,45,387.0,270.0,3.9,22.0,533.5,697.49,539.9
2017,7,8,16,0,393.0,248.0,3.9,22.0,501.0,687.21,534.62
2017,7,8,16,15,317.0,242.5,3.85,21.5,437.0,610.05,478.73
2017,7,8,16,30,241.0,237.0,3.8,21.0,373.0,531.9,420.9
2017,7,8,16,45,283.0,207.0,3.8,21.0,352.5,542.99,432.79
2017,7,8,17,0,325.0,177.0,3.8,21.0,332.0,550.96,441.95
2017,7,8,17,15,517.0,124.0,3.75,20.5,337.5,700.97,560.33
2017,7,8,17,30,709.0,71.0,3.7,20.0,343.0,819.51,649.22
2017,7,8,17,45,668.5,66.0,3.7,19.5,293.0,768.0,612.97
2017,7,8,18,0,628.0,61.0,3.7,19.0,243.0,710.01,571.38
2017,7,8,18,15,568.5,54.5,3.65,18.5,195.0,632.38,512.35
2017,7,8,18,30,509.0,48.0,3.6,18.0,147.0,556.19,451.34
2017,7,8,18,45,413.5,39.5,3.6,17.5,105.0,449.04,362.61
2017,7,8,19,0,318.0,31.0,3.6,17.0,63.0,347.77,268.38
2017,7,8,19,15,159.0,15.5,3.55,16.5,31.5,176.51,23.85
2017,7,8,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,5,15,137.5,14.5,3.2,13.0,26.5,11.74,0.0
2017,7,9,5,30,275.0,29.0,3.2,13.0,53.0,23.84,13.08
2017,7,9,5,45,382.0,39.0,3.2,13.5,95.0,32.03,22.19
2017,7,9,6,0,489.0,49.0,3.2,14.0,137.0,40.27,30.0
2017,7,9,6,15,268.5,76.0,3.2,14.5,126.5,55.3,43.61
2017,7,9,6,30,48.0,103.0,3.2,15.0,116.0,73.17,59.54
2017,7,9,6,45,56.5,123.0,3.2,15.5,142.0,86.52,71.2
2017,7,9,7,0,65.0,143.0,3.2,16.0,168.0,99.69,82.47
2017,7,9,7,15,60.0,162.5,3.15,16.5,188.0,112.15,92.89
2017,7,9,7,30,55.0,182.0,3.1,17.0,208.0,124.34,102.91
2017,7,9,7,45,106.5,210.0,3.1,18.0,266.5,137.23,113.15
2017,7,9,8,0,158.0,238.0,3.1,19.0,325.0,153.37,125.95
2017,7,9,8,15,206.0,256.0,3.1,19.5,380.5,164.2,134.34
2017,7,9,8,30,254.0,274.0,3.1,20.0,436.0,166.07,135.22
2017,7,9,8,45,574.5,185.0,3.1,20.5,583.5,116.84,93.56
2017,7,9,9,0,895.0,96.0,3.1,21.0,731.0,89.74,70.51
2017,7,9,9,15,905.5,98.0,3.1,21.0,771.5,90.94,71.37
2017,7,9,9,30,916.0,100.0,3.1,21.0,812.0,91.98,72.08
2017,7,9,9,45,538.5,252.5,3.15,21.5,675.5,142.67,113.8
2017,7,9,10,0,161.0,405.0,3.2,22.0,539.0,246.3,183.72
2017,7,9,10,15,543.5,260.0,3.25,22.0,736.5,213.71,140.5
2017,7,9,10,30,926.0,115.0,3.3,22.0,934.0,260.9,161.03
2017,7,9,10,45,930.5,116.0,3.35,22.5,956.5,317.7,208.68
2017,7,9,11,0,935.0,117.0,3.4,23.0,979.0,374.68,257.93
2017,7,9,11,15,727.5,245.5,3.4,23.0,923.0,426.39,307.44
2017,7,9,11,30,520.0,374.0,3.4,23.0,867.0,470.89,347.46
2017,7,9,11,45,731.5,246.5,3.45,23.0,945.5,525.34,390.04
2017,7,9,12,0,943.0,119.0,3.5,23.0,1024.0,594.06,444.61
2017,7,9,12,15,943.0,119.0,3.55,23.0,1024.5,645.29,485.74
2017,7,9,12,30,943.0,119.0,3.6,23.0,1025.0,695.06,524.85
2017,7,9,12,45,944.5,117.0,3.65,23.0,1018.5,742.63,561.53
2017,7,9,13,0,946.0,115.0,3.7,23.0,1012.0,788.23,596.08
2017,7,9,13,15,943.0,114.5,3.75,23.0,997.5,829.37,626.01
2017,7,9,13,30,940.0,114.0,3.8,23.0,983.0,867.77,652.91
2017,7,9,13,45,654.5,251.5,3.85,23.0,850.5,808.01,609.05
2017,7,9,14,0,369.0,389.0,3.9,23.0,718.0,693.02,523.33
2017,7,9,14,15,475.0,335.0,3.95,23.0,744.5,776.74,586.8
2017,7,9,14,30,581.0,281.0,4.0,23.0,771.0,847.02,639.52
2017,7,9,14,45,746.5,191.0,4.05,23.0,794.0,946.07,711.73
2017,7,9,15,0,912.0,101.0,4.1,23.0,817.0,1012.3,757.41
2017,7,9,15,15,901.5,99.0,4.1,22.5,777.5,1018.44,763.97
2017,7,9,15,30,891.0,97.0,4.1,22.0,738.0,1020.84,768.68
2017,7,9,15,45,880.0,94.0,4.2,22.0,694.0,1017.91,769.14
2017,7,9,16,0,869.0,91.0,4.3,22.0,650.0,1011.35,767.3
2017,7,9,16,15,852.0,88.0,4.35,21.5,602.0,995.14,760.13
2017,7,9,16,30,835.0,85.0,4.4,21.0,554.0,988.42,759.62
2017,7,9,16,45,815.5,81.0,4.45,21.0,504.5,961.61,743.65
2017,7,9,17,0,796.0,77.0,4.5,21.0,455.0,931.78,725.59
2017,7,9,17,15,766.0,73.0,4.45,20.5,403.0,888.74,698.28
2017,7,9,17,30,736.0,69.0,4.4,20.0,351.0,843.5,668.65
2017,7,9,17,45,697.5,64.0,4.4,19.5,300.0,786.97,629.85
2017,7,9,18,0,659.0,59.0,4.4,19.0,249.0,729.29,588.38
2017,7,9,18,15,598.5,53.0,4.3,18.5,200.0,657.61,533.39
2017,7,9,18,30,538.0,47.0,4.2,18.0,151.0,580.42,471.21
2017,7,9,18,45,443.5,38.5,4.15,17.5,108.0,473.21,382.02
2017,7,9,19,0,349.0,30.0,4.1,17.0,65.0,371.89,286.26
2017,7,9,19,15,174.5,15.0,4.05,16.5,32.5,187.22,16.83
2017,7,9,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,10,5,15,148.0,13.5,3.8,13.5,26.0,10.62,0.0
2017,7,10,5,30,296.0,27.0,3.8,14.0,52.0,22.25,11.55
2017,7,10,5,45,400.0,35.5,3.85,14.5,93.0,29.28,19.68
2017,7,10,6,0,504.0,44.0,3.9,15.0,134.0,36.42,26.47
2017,7,10,6,15,567.5,50.5,3.85,15.5,182.0,41.75,31.45
2017,7,10,6,30,631.0,57.0,3.8,16.0,230.0,47.11,36.28
2017,7,10,6,45,473.0,93.0,3.8,16.5,237.5,68.58,55.18
2017,7,10,7,0,315.0,129.0,3.8,17.0,245.0,90.85,74.47
2017,7,10,7,15,547.5,101.0,3.75,17.5,338.5,75.29,60.56
2017,7,10,7,30,780.0,73.0,3.7,18.0,432.0,64.68,51.02
2017,7,10,7,45,802.0,76.0,3.7,18.5,482.0,67.01,52.76
2017,7,10,8,0,824.0,79.0,3.7,19.0,532.0,69.27,54.42
2017,7,10,8,15,841.0,81.5,3.7,19.5,579.0,79.4,62.79
2017,7,10,8,30,858.0,84.0,3.7,20.0,626.0,81.62,64.35
2017,7,10,8,45,870.0,86.5,3.7,20.5,669.5,83.56,65.67
2017,7,10,9,0,882.0,89.0,3.7,21.0,713.0,85.34,66.86
2017,7,10,9,15,892.0,90.5,3.7,21.0,752.5,86.34,67.53
2017,7,10,9,30,902.0,92.0,3.7,21.0,792.0,87.2,68.11
2017,7,10,9,45,892.5,103.0,3.75,21.5,821.5,92.24,72.04
2017,7,10,10,0,883.0,114.0,3.8,22.0,851.0,144.93,83.58
2017,7,10,10,15,889.0,115.5,3.8,22.0,879.0,199.37,115.48
2017,7,10,10,30,895.0,117.0,3.8,22.0,907.0,254.56,157.58
2017,7,10,10,45,899.5,118.0,3.85,22.5,929.0,309.67,203.87
2017,7,10,11,0,904.0,119.0,3.9,23.0,951.0,364.98,251.84
2017,7,10,11,15,906.5,119.5,3.95,23.0,965.5,419.27,299.59
2017,7,10,11,30,909.0,120.0,4.0,23.0,980.0,473.16,346.35
2017,7,10,11,45,910.5,120.5,4.05,23.0,987.5,526.01,391.27
2017,7,10,12,0,912.0,121.0,4.1,23.0,995.0,578.02,434.42
2017,7,10,12,15,912.0,121.0,4.1,23.0,995.5,627.78,474.71
2017,7,10,12,30,912.0,121.0,4.1,23.0,996.0,676.15,512.94
2017,7,10,12,45,913.5,119.0,4.15,23.0,990.0,722.39,548.95
2017,7,10,13,0,915.0,117.0,4.2,23.0,984.0,766.74,582.89
2017,7,10,13,15,912.0,116.0,4.25,23.0,970.0,806.28,612.19
2017,7,10,13,30,909.0,115.0,4.3,23.0,956.0,843.15,638.32
2017,7,10,13,45,904.0,115.0,4.35,23.0,935.0,876.35,661.88
2017,7,10,14,0,899.0,115.0,4.4,23.0,914.0,906.49,683.35
2017,7,10,14,15,893.0,113.5,4.4,22.5,886.5,931.11,702.23
2017,7,10,14,30,887.0,112.0,4.4,22.0,859.0,952.34,718.95
2017,7,10,14,45,877.5,111.0,4.45,22.0,825.5,967.28,730.39
2017,7,10,15,0,868.0,110.0,4.5,22.0,792.0,978.64,739.75
2017,7,10,15,15,857.5,108.0,4.5,21.5,753.0,984.37,746.52
2017,7,10,15,30,847.0,106.0,4.5,21.0,714.0,986.52,751.05
2017,7,10,15,45,831.5,104.0,4.5,21.0,670.5,993.75,757.81
2017,7,10,16,0,816.0,102.0,4.5,21.0,627.0,983.81,752.86
2017,7,10,16,15,798.0,99.0,4.45,20.5,580.5,966.64,744.14
2017,7,10,16,30,780.0,96.0,4.4,20.0,534.0,946.15,733.16
2017,7,10,16,45,755.5,92.5,4.4,20.0,484.5,915.31,713.78
2017,7,10,17,0,731.0,89.0,4.4,20.0,435.0,881.63,692.19
2017,7,10,17,15,699.0,84.5,4.35,19.5,385.0,843.66,668.02
2017,7,10,17,30,667.0,80.0,4.3,19.0,335.0,797.48,637.18
2017,7,10,17,45,622.0,74.5,4.3,18.5,285.0,735.97,593.89
2017,7,10,18,0,577.0,69.0,4.3,18.0,235.0,673.92,548.4
2017,7,10,18,15,513.0,61.5,4.2,17.5,187.5,591.93,484.69
2017,7,10,18,30,449.0,54.0,4.1,17.0,140.0,511.46,419.21
2017,7,10,18,45,353.0,43.5,4.05,16.5,99.0,402.9,328.07
2017,7,10,19,0,257.0,33.0,4.0,16.0,58.0,300.41,232.06
2017,7,10,19,15,128.5,16.5,3.9,15.5,29.0,148.33,4.02
2017,7,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,5,15,88.0,15.5,3.4,12.5,23.0,12.2,0.0
2017,7,11,5,30,176.0,31.0,3.4,13.0,46.0,23.42,12.26
2017,7,11,5,45,282.5,43.0,3.4,13.5,85.0,32.64,22.64
2017,7,11,6,0,389.0,55.0,3.4,14.0,124.0,44.43,33.62
2017,7,11,6,15,458.0,64.0,3.35,14.0,170.5,51.23,40.06
2017,7,11,6,30,527.0,73.0,3.3,14.0,217.0,57.99,46.28
2017,7,11,6,45,579.5,78.5,3.3,14.5,266.5,61.88,49.67
2017,7,11,7,0,632.0,84.0,3.3,15.0,316.0,65.8,52.97
2017,7,11,7,15,666.0,89.5,3.25,15.5,366.0,69.41,55.89
2017,7,11,7,30,700.0,95.0,3.2,16.0,416.0,72.94,58.69
2017,7,11,7,45,728.5,98.0,3.15,16.5,465.5,74.65,59.85
2017,7,11,8,0,757.0,101.0,3.1,17.0,515.0,82.64,66.44
2017,7,11,8,15,776.0,104.5,3.05,17.5,562.0,84.46,67.64
2017,7,11,8,30,795.0,108.0,3.0,18.0,609.0,86.18,68.76
2017,7,11,8,45,812.0,109.5,2.95,18.5,653.0,86.49,68.68
2017,7,11,9,0,829.0,111.0,2.9,19.0,697.0,86.77,68.6
2017,7,11,9,15,840.0,113.5,2.9,19.0,736.0,97.24,77.27
2017,7,11,9,30,851.0,116.0,2.9,19.0,775.0,98.22,77.92
2017,7,11,9,45,861.0,116.5,2.9,19.5,809.0,98.01,77.43
2017,7,11,10,0,871.0,117.0,2.9,20.0,843.0,144.2,84.39
2017,7,11,10,15,877.0,118.5,2.9,20.0,871.0,198.04,115.79
2017,7,11,10,30,883.0,120.0,2.9,20.0,899.0,252.64,157.45
2017,7,11,10,45,888.0,120.5,2.95,20.5,920.5,307.01,203.2
2017,7,11,11,0,893.0,121.0,3.0,21.0,942.0,361.63,250.69
2017,7,11,11,15,895.5,122.0,3.0,21.0,957.0,415.7,298.23
2017,7,11,11,30,898.0,123.0,3.0,21.0,972.0,469.4,344.73
2017,7,11,11,45,900.0,123.0,3.05,21.0,979.5,521.7,389.2
2017,7,11,12,0,902.0,123.0,3.1,21.0,987.0,573.21,431.92
2017,7,11,12,15,901.5,123.0,3.1,21.0,987.5,622.29,471.59
2017,7,11,12,30,901.0,123.0,3.1,21.0,988.0,669.94,509.16
2017,7,11,12,45,904.5,119.0,3.15,21.0,982.0,715.65,544.73
2017,7,11,13,0,908.0,115.0,3.2,21.0,976.0,759.52,578.29
2017,7,11,13,15,905.0,114.5,3.25,21.0,961.5,799.17,607.56
2017,7,11,13,30,902.0,114.0,3.3,21.0,947.0,836.19,633.7
2017,7,11,13,45,898.5,112.0,3.35,21.0,926.0,868.65,656.66
2017,7,11,14,0,895.0,110.0,3.4,21.0,905.0,898.01,677.54
2017,7,11,14,15,888.5,109.0,3.45,20.5,877.5,922.43,696.45
2017,7,11,14,30,882.0,108.0,3.5,20.0,850.0,943.47,713.25
2017,7,11,14,45,874.0,106.0,3.55,20.0,816.5,958.62,724.86
2017,7,11,15,0,866.0,104.0,3.6,20.0,783.0,970.21,734.24
2017,7,11,15,15,855.5,102.0,3.6,20.0,744.5,975.77,739.37
2017,7,11,15,30,845.0,100.0,3.6,20.0,706.0,977.75,742.28
2017,7,11,15,45,832.5,97.0,3.65,20.0,663.5,973.04,741.15
2017,7,11,16,0,820.0,94.0,3.7,20.0,621.0,978.08,746.92
2017,7,11,16,15,802.5,91.0,3.7,19.5,574.5,961.34,738.82
2017,7,11,16,30,785.0,88.0,3.7,19.0,528.0,941.31,728.6
2017,7,11,16,45,762.0,84.5,3.7,18.5,479.5,911.96,711.7
2017,7,11,17,0,739.0,81.0,3.7,18.0,431.0,879.81,692.56
2017,7,11,17,15,708.5,77.0,3.7,17.5,381.0,837.02,665.22
2017,7,11,17,30,678.0,73.0,3.7,17.0,331.0,798.48,640.21
2017,7,11,17,45,633.5,68.0,3.75,17.0,281.5,738.0,596.73
2017,7,11,18,0,589.0,63.0,3.8,17.0,232.0,677.07,551.22
2017,7,11,18,15,527.0,56.5,3.7,16.5,185.5,598.16,490.02
2017,7,11,18,30,465.0,50.0,3.6,16.0,139.0,520.8,427.01
2017,7,11,18,45,365.0,41.0,3.55,15.5,98.0,410.42,334.43
2017,7,11,19,0,265.0,32.0,3.5,15.0,57.0,306.17,236.29
2017,7,11,19,15,132.5,16.0,3.45,14.5,28.5,150.05,0.0
2017,7,11,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,5,15,98.5,15.0,1.95,12.0,23.0,11.8,0.0
2017,7,12,5,30,197.0,30.0,1.9,12.0,46.0,22.77,11.55
2017,7,12,5,45,306.5,40.5,1.85,12.5,85.0,32.94,22.99
2017,7,12,6,0,416.0,51.0,1.8,13.0,124.0,41.41,31.1
2017,7,12,6,15,485.0,59.0,1.75,13.5,170.5,47.58,36.91
2017,7,12,6,30,554.0,67.0,1.7,14.0,217.0,53.75,42.52
2017,7,12,6,45,440.0,96.5,1.65,14.5,231.0,70.43,57.26
2017,7,12,7,0,326.0,126.0,1.6,15.0,245.0,89.2,73.56
2017,7,12,7,15,278.5,154.5,1.55,15.5,267.0,105.38,87.28
2017,7,12,7,30,231.0,183.0,1.5,16.0,289.0,120.56,99.9
2017,7,12,7,45,159.0,207.0,1.5,16.5,284.0,136.73,113.15
2017,7,12,8,0,87.0,231.0,1.5,17.0,279.0,153.9,127.05
2017,7,12,8,15,89.5,253.5,1.5,17.5,306.5,166.95,137.29
2017,7,12,8,30,92.0,276.0,1.5,18.0,334.0,179.65,147.13
2017,7,12,8,45,233.0,281.0,1.5,18.5,442.0,167.73,136.54
2017,7,12,9,0,374.0,286.0,1.5,19.0,550.0,172.83,140.17
2017,7,12,9,15,624.5,195.0,1.5,19.0,665.5,118.03,94.44
2017,7,12,9,30,875.0,104.0,1.5,19.0,781.0,92.8,73.25
2017,7,12,9,45,876.5,110.0,1.5,19.5,814.0,95.32,75.11
2017,7,12,10,0,878.0,116.0,1.5,20.0,847.0,143.04,83.54
2017,7,12,10,15,884.5,117.5,1.55,20.0,875.5,197.39,114.69
2017,7,12,10,30,891.0,119.0,1.6,20.0,904.0,252.55,156.27
2017,7,12,10,45,666.0,246.0,1.65,20.5,841.5,310.89,212.68
2017,7,12,11,0,441.0,373.0,1.7,21.0,779.0,363.88,262.72
2017,7,12,11,15,675.5,247.0,1.75,21.0,879.5,405.56,292.46
2017,7,12,11,30,910.0,121.0,1.8,21.0,980.0,472.37,343.88
2017,7,12,11,45,912.5,120.5,1.85,21.5,988.0,525.26,387.36
2017,7,12,12,0,915.0,120.0,1.9,22.0,996.0,577.36,428.96
2017,7,12,12,15,915.0,120.0,1.95,22.0,997.0,627.38,468.66
2017,7,12,12,30,915.0,120.0,2.0,22.0,998.0,675.97,506.3
2017,7,12,12,45,911.5,121.0,2.05,22.0,990.5,721.29,540.72
2017,7,12,13,0,908.0,122.0,2.1,22.0,983.0,764.44,572.92
2017,7,12,13,15,905.5,121.5,2.15,21.5,969.0,804.77,603.35
2017,7,12,13,30,903.0,121.0,2.2,21.0,955.0,842.5,630.62
2017,7,12,13,45,662.5,241.5,2.25,21.0,846.0,805.15,603.1
2017,7,12,14,0,422.0,362.0,2.3,21.0,737.0,729.13,546.79
2017,7,12,14,15,324.0,382.5,2.3,21.0,665.0,666.72,502.86
2017,7,12,14,30,226.0,403.0,2.3,21.0,593.0,593.48,450.01
2017,7,12,14,45,232.5,384.0,2.35,21.0,573.0,594.57,452.81
2017,7,12,15,0,239.0,365.0,2.4,21.0,553.0,594.27,454.2
2017,7,12,15,15,230.5,346.5,2.45,20.5,520.5,578.2,444.7
2017,7,12,15,30,222.0,328.0,2.5,20.0,488.0,560.35,433.93
2017,7,12,15,45,273.5,296.0,2.55,20.0,480.5,611.5,474.28
2017,7,12,16,0,325.0,264.0,2.6,20.0,473.0,636.45,495.58
2017,7,12,16,15,336.0,240.0,2.6,19.5,441.5,626.98,491.68
2017,7,12,16,30,347.0,216.0,2.6,19.0,410.0,615.2,486.34
2017,7,12,16,45,544.0,151.0,2.65,19.0,423.0,766.64,602.97
2017,7,12,17,0,741.0,86.0,2.7,19.0,436.0,888.28,690.67
2017,7,12,17,15,459.0,117.5,2.7,18.5,326.5,635.35,509.06
2017,7,12,17,30,177.0,149.0,2.7,18.0,217.0,351.32,287.59
2017,7,12,17,45,162.0,129.5,2.75,18.0,184.5,314.66,259.72
2017,7,12,18,0,147.0,110.0,2.8,18.0,152.0,277.62,229.69
2017,7,12,18,15,129.0,89.5,2.75,17.5,121.5,235.84,195.09
2017,7,12,18,30,111.0,69.0,2.7,17.0,91.0,193.52,158.95
2017,7,12,18,45,83.0,50.5,2.7,16.5,64.0,145.76,116.96
2017,7,12,19,0,55.0,32.0,2.7,16.0,37.0,97.18,71.43
2017,7,12,19,15,27.5,16.0,2.7,15.5,18.5,44.74,0.0
2017,7,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,5,15,117.0,13.5,2.4,12.5,22.5,10.62,0.0
2017,7,13,5,30,234.0,27.0,2.4,13.0,45.0,22.11,10.65
2017,7,13,5,45,340.0,37.0,2.45,13.5,85.0,30.25,20.5
2017,7,13,6,0,446.0,47.0,2.5,14.0,125.0,38.43,28.31
2017,7,13,6,15,513.5,54.5,2.45,14.5,171.5,44.36,33.88
2017,7,13,6,30,581.0,62.0,2.4,15.0,218.0,50.3,39.27
2017,7,13,6,45,290.5,75.5,2.4,15.5,153.5,54.64,43.07
2017,7,13,7,0,0.0,89.0,2.4,16.0,89.0,66.97,53.8
2017,7,13,7,15,1.0,116.5,2.4,16.0,117.0,86.14,70.44
2017,7,13,7,30,2.0,144.0,2.4,16.0,145.0,104.9,86.51
