Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,7,45,3.5,157.5,2.4,16.5,159.5,114.57,94.35
2017,7,13,8,0,5.0,171.0,2.4,17.0,174.0,124.16,102.04
2017,7,13,8,15,10.0,193.0,2.4,17.5,199.0,139.1,114.17
2017,7,13,8,30,15.0,215.0,2.4,18.0,224.0,153.86,125.99
2017,7,13,8,45,23.5,244.5,2.45,18.5,260.5,173.05,141.37
2017,7,13,9,0,32.0,274.0,2.5,19.0,297.0,179.0,145.63
2017,7,13,9,15,30.5,286.5,2.5,19.0,309.5,185.88,150.95
2017,7,13,9,30,29.0,299.0,2.5,19.0,322.0,192.54,156.08
2017,7,13,9,45,41.0,331.0,2.55,19.5,364.5,208.99,168.91
2017,7,13,10,0,53.0,363.0,2.6,20.0,407.0,232.44,177.5
2017,7,13,10,15,78.0,393.0,2.65,20.0,460.5,260.42,197.03
2017,7,13,10,30,103.0,423.0,2.7,20.0,514.0,292.32,219.97
2017,7,13,10,45,512.0,266.5,2.75,20.5,734.5,288.35,202.02
2017,7,13,11,0,921.0,110.0,2.8,21.0,955.0,361.92,249.7
2017,7,13,11,15,923.5,110.5,2.85,21.0,970.0,417.18,298.32
2017,7,13,11,30,926.0,111.0,2.9,21.0,985.0,472.02,345.92
2017,7,13,11,45,928.0,111.0,3.0,21.0,993.5,525.7,391.67
2017,7,13,12,0,930.0,111.0,3.1,21.0,1002.0,578.51,435.61
2017,7,13,12,15,930.5,111.0,3.15,21.0,1002.5,629.4,476.86
2017,7,13,12,30,931.0,111.0,3.2,21.0,1003.0,678.87,516.03
2017,7,13,12,45,927.0,112.5,3.3,21.0,995.5,724.78,551.9
2017,7,13,13,0,923.0,114.0,3.4,21.0,988.0,768.46,585.48
2017,7,13,13,15,920.5,113.5,3.45,21.0,974.0,809.21,615.55
2017,7,13,13,30,918.0,113.0,3.5,21.0,960.0,847.32,642.46
2017,7,13,13,45,686.0,231.5,3.55,21.0,857.0,815.86,618.85
2017,7,13,14,0,454.0,350.0,3.6,21.0,754.0,746.56,566.2
2017,7,13,14,15,445.5,340.0,3.65,21.0,725.5,753.82,573.09
2017,7,13,14,30,437.0,330.0,3.7,21.0,697.0,758.17,577.44
2017,7,13,14,45,401.0,333.0,3.75,21.0,659.5,745.55,569.02
2017,7,13,15,0,365.0,336.0,3.8,21.0,622.0,710.17,544.78
2017,7,13,15,15,341.5,322.0,3.8,20.5,579.0,686.2,529.72
2017,7,13,15,30,318.0,308.0,3.8,20.0,536.0,659.6,512.5
2017,7,13,15,45,580.0,201.0,3.8,20.0,585.0,853.01,660.46
2017,7,13,16,0,842.0,94.0,3.8,20.0,634.0,987.42,755.07
2017,7,13,16,15,824.5,91.0,3.75,19.5,587.0,984.0,754.85
2017,7,13,16,30,807.0,88.0,3.7,19.0,540.0,963.99,744.34
2017,7,13,16,45,784.0,84.5,3.7,19.0,490.0,934.56,726.2
2017,7,13,17,0,761.0,81.0,3.7,19.0,440.0,902.24,705.85
2017,7,13,17,15,730.5,77.0,3.65,18.5,389.5,859.19,678.39
2017,7,13,17,30,700.0,73.0,3.6,18.0,339.0,813.98,648.59
2017,7,13,17,45,656.5,68.0,3.55,18.0,288.0,760.41,610.25
2017,7,13,18,0,613.0,63.0,3.5,18.0,237.0,699.87,565.12
2017,7,13,18,15,550.0,56.0,3.45,17.0,189.0,618.69,503.92
2017,7,13,18,30,487.0,49.0,3.4,16.0,141.0,539.11,440.49
2017,7,13,18,45,390.5,39.5,3.35,15.5,99.5,430.42,349.37
2017,7,13,19,0,294.0,30.0,3.3,15.0,58.0,328.0,250.51
2017,7,13,19,15,147.0,15.0,3.25,14.5,29.0,164.45,0.0
2017,7,13,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,5,15,119.0,13.5,2.55,12.5,22.5,10.62,0.0
2017,7,14,5,30,238.0,27.0,2.5,13.0,45.0,22.16,10.3
2017,7,14,5,45,345.5,37.0,2.45,13.5,85.0,30.31,20.51
2017,7,14,6,0,453.0,47.0,2.4,14.0,125.0,38.51,28.36
2017,7,14,6,15,521.0,54.5,2.35,14.5,172.5,44.45,33.95
2017,7,14,6,30,589.0,62.0,2.3,15.0,220.0,50.41,39.37
2017,7,14,6,45,298.0,92.0,2.3,15.5,172.5,65.6,52.77
2017,7,14,7,0,7.0,122.0,2.3,16.0,125.0,88.61,72.8
2017,7,14,7,15,33.5,151.0,2.3,16.0,166.5,105.02,86.88
2017,7,14,7,30,60.0,180.0,2.3,16.0,208.0,123.07,102.2
2017,7,14,7,45,46.0,193.0,2.35,16.5,216.0,131.38,108.76
2017,7,14,8,0,32.0,206.0,2.4,17.0,224.0,139.42,115.03
2017,7,14,8,15,103.0,243.0,2.4,17.5,306.5,161.89,133.39
2017,7,14,8,30,174.0,280.0,2.4,18.0,389.0,175.38,143.97
2017,7,14,8,45,198.5,299.5,2.45,18.5,432.5,185.61,151.76
2017,7,14,9,0,223.0,319.0,2.5,19.0,476.0,195.49,159.21
2017,7,14,9,15,153.5,335.5,2.5,19.0,446.5,200.72,163.11
2017,7,14,9,30,84.0,352.0,2.5,19.0,417.0,219.76,178.31
2017,7,14,9,45,485.5,234.0,2.5,19.5,634.5,132.5,106.0
2017,7,14,10,0,887.0,116.0,2.5,20.0,852.0,141.24,82.9
2017,7,14,10,15,893.5,117.5,2.5,20.0,881.0,196.21,113.95
2017,7,14,10,30,900.0,119.0,2.5,20.0,910.0,252.01,155.92
2017,7,14,10,45,602.5,274.5,2.55,20.5,810.5,309.27,214.5
2017,7,14,11,0,305.0,430.0,2.6,21.0,711.0,361.9,266.26
2017,7,14,11,15,612.0,275.0,2.65,21.0,848.5,397.52,289.21
2017,7,14,11,30,919.0,120.0,2.7,21.0,986.0,473.73,346.8
2017,7,14,11,45,922.0,119.0,2.75,21.0,994.5,527.14,391.98
2017,7,14,12,0,925.0,118.0,2.8,21.0,1003.0,579.76,435.49
2017,7,14,12,15,611.0,288.0,2.85,21.0,873.0,575.41,434.49
2017,7,14,12,30,297.0,458.0,2.9,21.0,743.0,543.66,410.38
2017,7,14,12,45,354.0,428.5,3.0,21.5,765.5,587.02,443.36
2017,7,14,13,0,411.0,399.0,3.1,22.0,788.0,638.49,481.48
2017,7,14,13,15,422.5,388.0,3.15,21.5,783.0,669.24,505.6
2017,7,14,13,30,434.0,377.0,3.2,21.0,778.0,698.77,528.91
2017,7,14,13,45,391.0,388.0,3.25,21.0,743.5,687.35,521.2
2017,7,14,14,0,348.0,399.0,3.3,21.0,709.0,683.09,518.4
2017,7,14,14,15,320.0,393.0,3.35,21.0,671.0,672.88,511.8
2017,7,14,14,30,292.0,387.0,3.4,21.0,633.0,659.49,502.86
2017,7,14,14,45,314.0,364.0,3.45,21.0,618.5,673.99,515.4
2017,7,14,15,0,336.0,341.0,3.5,21.0,604.0,687.02,526.84
2017,7,14,15,15,313.0,327.5,3.5,20.5,563.0,663.76,511.88
2017,7,14,15,30,290.0,314.0,3.5,20.0,522.0,638.04,495.17
2017,7,14,15,45,202.0,300.0,3.5,20.0,441.0,518.64,406.46
2017,7,14,16,0,114.0,286.0,3.5,20.0,360.0,421.31,331.73
2017,7,14,16,15,119.0,264.0,3.5,20.0,335.5,408.41,323.63
2017,7,14,16,30,124.0,242.0,3.5,20.0,311.0,394.41,314.32
2017,7,14,16,45,181.5,215.0,3.5,20.0,306.0,426.31,342.47
2017,7,14,17,0,239.0,188.0,3.5,20.0,301.0,479.58,386.47
2017,7,14,17,15,470.0,130.0,3.45,19.5,319.0,662.94,533.52
2017,7,14,17,30,701.0,72.0,3.4,19.0,337.0,813.84,646.53
2017,7,14,17,45,662.0,66.0,3.4,18.5,287.0,762.92,610.28
2017,7,14,18,0,623.0,60.0,3.4,18.0,237.0,705.04,568.57
2017,7,14,18,15,561.0,53.5,3.35,17.5,189.0,625.29,507.59
2017,7,14,18,30,499.0,47.0,3.3,17.0,141.0,547.12,444.61
2017,7,14,18,45,405.5,38.0,3.3,16.5,99.5,441.33,356.2
2017,7,14,19,0,312.0,29.0,3.3,16.0,58.0,341.66,258.32
2017,7,14,19,15,156.0,14.5,3.3,15.5,29.0,170.01,0.0
2017,7,14,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,5,15,124.0,12.5,2.9,13.5,21.5,9.83,0.0
2017,7,15,5,30,248.0,25.0,2.9,14.0,43.0,20.52,8.64
2017,7,15,5,45,355.0,34.5,2.95,14.5,82.5,28.32,18.65
2017,7,15,6,0,462.0,44.0,3.0,15.0,122.0,36.19,26.17
2017,7,15,6,15,529.0,51.0,3.0,15.5,169.0,41.83,31.47
2017,7,15,6,30,596.0,58.0,3.0,16.0,216.0,47.5,36.62
2017,7,15,6,45,644.0,62.5,3.0,16.5,266.0,51.12,39.79
2017,7,15,7,0,692.0,67.0,3.0,17.0,316.0,59.25,46.81
2017,7,15,7,15,466.5,123.0,3.05,17.5,302.0,86.91,70.73
2017,7,15,7,30,241.0,179.0,3.1,18.0,288.0,118.55,97.64
2017,7,15,7,45,523.5,130.0,3.15,18.5,403.0,91.6,73.97
2017,7,15,8,0,806.0,81.0,3.2,19.0,518.0,70.25,55.27
2017,7,15,8,15,824.0,84.0,3.25,19.5,565.5,80.48,63.75
2017,7,15,8,30,842.0,87.0,3.3,20.0,613.0,82.99,65.54
2017,7,15,8,45,856.5,89.0,3.4,21.0,658.0,84.66,66.49
2017,7,15,9,0,871.0,91.0,3.5,22.0,703.0,86.19,67.33
2017,7,15,9,15,882.0,93.0,3.55,22.5,743.0,87.47,68.1
2017,7,15,9,30,893.0,95.0,3.6,23.0,783.0,88.61,68.75
2017,7,15,9,45,898.0,98.5,3.7,23.5,817.0,90.19,69.79
2017,7,15,10,0,903.0,102.0,3.8,24.0,851.0,133.94,76.07
2017,7,15,10,15,909.5,103.5,3.85,24.0,880.0,189.67,106.83
2017,7,15,10,30,916.0,105.0,3.9,24.0,909.0,246.24,148.9
2017,7,15,10,45,923.0,104.0,4.0,24.5,932.0,302.12,195.23
2017,7,15,11,0,930.0,103.0,4.1,25.0,955.0,358.41,243.73
2017,7,15,11,15,933.0,104.0,4.15,25.0,970.5,414.67,292.94
2017,7,15,11,30,936.0,105.0,4.2,25.0,986.0,470.57,341.18
2017,7,15,11,45,939.0,104.0,4.3,25.0,994.5,524.6,387.07
2017,7,15,12,0,942.0,103.0,4.4,25.0,1003.0,577.8,431.2
2017,7,15,12,15,942.0,103.0,4.45,25.0,1003.5,628.92,472.65
2017,7,15,12,30,942.0,103.0,4.5,25.0,1004.0,678.53,511.98
2017,7,15,12,45,935.0,106.5,4.6,25.5,995.5,724.37,546.78
2017,7,15,13,0,928.0,110.0,4.7,26.0,987.0,767.79,579.04
2017,7,15,13,15,925.0,109.0,4.75,26.0,972.5,807.93,608.62
2017,7,15,13,30,922.0,108.0,4.8,26.0,958.0,845.35,635.09
2017,7,15,13,45,720.5,220.5,4.9,26.0,875.5,834.49,626.8
2017,7,15,14,0,519.0,333.0,5.0,26.0,793.0,788.15,591.35
2017,7,15,14,15,710.0,218.5,5.0,25.5,826.5,886.24,667.48
2017,7,15,14,30,901.0,104.0,5.0,25.0,860.0,956.3,717.95
2017,7,15,14,45,762.5,166.5,5.05,25.0,788.0,926.4,698.41
2017,7,15,15,0,624.0,229.0,5.1,25.0,716.0,884.63,670.22
2017,7,15,15,15,744.0,163.0,5.1,24.5,715.0,952.97,721.6
2017,7,15,15,30,864.0,97.0,5.1,24.0,714.0,993.33,752.06
2017,7,15,15,45,850.0,94.5,5.1,24.0,670.5,987.91,749.86
2017,7,15,16,0,836.0,92.0,5.1,24.0,627.0,978.94,745.66
2017,7,15,16,15,818.5,89.5,5.1,23.5,580.0,976.06,747.31
2017,7,15,16,30,801.0,87.0,5.1,23.0,533.0,956.73,737.52
2017,7,15,16,45,778.0,83.5,5.1,23.0,483.5,927.36,719.19
2017,7,15,17,0,755.0,80.0,5.1,23.0,434.0,895.13,698.63
2017,7,15,17,15,416.0,114.0,5.0,22.5,305.5,588.37,473.74
2017,7,15,17,30,77.0,148.0,4.9,22.0,177.0,231.83,187.1
2017,7,15,17,45,69.0,127.0,4.85,21.5,150.5,202.75,164.55
2017,7,15,18,0,61.0,106.0,4.8,21.0,124.0,173.14,140.42
2017,7,15,18,15,50.5,85.5,4.75,20.0,98.5,141.4,114.04
2017,7,15,18,30,40.0,65.0,4.7,19.0,73.0,108.89,86.34
2017,7,15,18,45,22.0,47.0,4.7,18.5,51.0,73.47,55.33
2017,7,15,19,0,4.0,29.0,4.7,18.0,29.0,30.07,17.32
2017,7,15,19,15,2.0,14.5,4.65,17.5,14.5,12.6,0.0
2017,7,15,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,5,15,140.5,11.5,3.95,15.5,22.0,9.05,0.0
2017,7,16,5,30,281.0,23.0,3.9,16.0,44.0,18.96,6.99
2017,7,16,5,45,391.0,31.5,3.85,17.0,84.0,26.07,16.47
2017,7,16,6,0,501.0,40.0,3.8,18.0,124.0,33.3,23.29
2017,7,16,6,15,566.0,46.0,3.75,18.5,171.5,38.33,27.99
2017,7,16,6,30,631.0,52.0,3.7,19.0,219.0,47.01,35.72
2017,7,16,6,45,676.0,56.5,3.65,19.5,269.0,51.05,39.22
2017,7,16,7,0,721.0,61.0,3.6,20.0,319.0,55.09,42.62
2017,7,16,7,15,751.5,64.5,3.55,20.5,370.0,58.15,45.06
2017,7,16,7,30,782.0,68.0,3.5,21.0,421.0,61.17,47.43
2017,7,16,7,45,805.5,71.0,3.5,21.5,471.5,63.66,49.29
2017,7,16,8,0,829.0,74.0,3.5,22.0,522.0,73.82,57.66
2017,7,16,8,15,846.0,76.5,3.5,22.5,569.5,76.29,59.43
2017,7,16,8,30,863.0,79.0,3.5,23.0,617.0,78.62,61.08
2017,7,16,8,45,877.0,80.5,3.5,23.5,661.5,80.12,62.03
2017,7,16,9,0,891.0,82.0,3.5,24.0,706.0,81.51,62.89
2017,7,16,9,15,901.0,84.0,3.5,24.5,746.0,82.94,63.79
2017,7,16,9,30,911.0,86.0,3.5,25.0,786.0,84.23,64.58
2017,7,16,9,45,910.5,92.0,3.55,25.5,818.5,87.18,66.74
2017,7,16,10,0,910.0,98.0,3.6,26.0,851.0,131.03,73.5
2017,7,16,10,15,916.0,99.0,3.65,26.0,880.0,186.82,103.63
2017,7,16,10,30,922.0,100.0,3.7,26.0,909.0,243.37,145.2
2017,7,16,10,45,928.0,100.0,3.75,26.0,932.0,299.9,192.0
2017,7,16,11,0,934.0,100.0,3.8,26.0,955.0,356.75,241.1
2017,7,16,11,15,937.0,100.5,3.85,26.0,970.0,412.95,290.04
2017,7,16,11,30,940.0,101.0,3.9,26.0,985.0,468.75,338.0
2017,7,16,11,45,942.5,100.5,3.95,26.5,993.5,523.06,383.05
2017,7,16,12,0,945.0,100.0,4.0,27.0,1002.0,576.5,426.1
2017,7,16,12,15,945.0,100.0,4.0,26.5,1003.0,627.76,467.99
2017,7,16,12,30,945.0,100.0,4.0,26.0,1004.0,677.5,507.85
2017,7,16,12,45,942.5,100.5,4.0,26.0,996.5,724.17,543.65
2017,7,16,13,0,940.0,101.0,4.0,26.0,989.0,768.64,577.11
2017,7,16,13,15,937.5,100.5,4.0,26.0,975.0,809.84,606.66
2017,7,16,13,30,935.0,100.0,4.0,26.0,961.0,848.36,633.28
2017,7,16,13,45,932.0,98.5,4.05,26.0,940.0,882.67,657.21
2017,7,16,14,0,929.0,97.0,4.1,26.0,919.0,913.86,679.05
2017,7,16,14,15,923.0,96.0,4.1,26.0,891.0,939.6,697.0
2017,7,16,14,30,917.0,95.0,4.1,26.0,863.0,961.87,712.74
2017,7,16,14,45,910.5,92.5,4.15,26.0,829.5,978.57,725.15
2017,7,16,15,0,904.0,90.0,4.2,26.0,796.0,991.59,735.31
2017,7,16,15,15,893.5,88.5,4.2,25.5,756.5,998.11,742.48
2017,7,16,15,30,883.0,87.0,4.2,25.0,717.0,1000.93,747.42
2017,7,16,15,45,871.0,84.5,4.2,25.0,673.5,997.43,746.83
2017,7,16,16,0,859.0,82.0,4.2,25.0,630.0,990.33,744.01
2017,7,16,16,15,842.5,79.5,4.2,24.5,583.0,975.16,737.28
2017,7,16,16,30,826.0,77.0,4.2,24.0,536.0,956.71,728.37
2017,7,16,16,45,804.0,74.0,4.2,24.0,486.5,941.25,720.09
2017,7,16,17,0,782.0,71.0,4.2,24.0,437.0,910.43,700.95
2017,7,16,17,15,752.5,67.0,4.2,23.5,386.0,868.13,674.71
2017,7,16,17,30,723.0,63.0,4.2,23.0,335.0,823.72,646.14
2017,7,16,17,45,681.0,59.0,4.2,22.5,284.5,765.56,606.27
2017,7,16,18,0,639.0,55.0,4.2,22.0,234.0,706.49,563.87
2017,7,16,18,15,578.5,49.0,4.15,21.0,186.5,634.73,510.23
2017,7,16,18,30,518.0,43.0,4.1,20.0,139.0,558.34,449.66
2017,7,16,18,45,420.5,35.0,4.1,19.5,97.5,450.18,359.54
2017,7,16,19,0,323.0,27.0,4.1,19.0,56.0,348.6,257.48
2017,7,16,19,15,161.5,13.5,4.1,18.5,28.0,171.37,0.0
2017,7,16,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,5,15,121.5,12.0,4.15,14.5,20.5,9.44,0.0
2017,7,17,5,30,243.0,24.0,4.1,15.0,41.0,19.72,6.98
2017,7,17,5,45,351.0,34.0,4.1,15.5,80.5,27.93,18.12
2017,7,17,6,0,459.0,44.0,4.1,16.0,120.0,36.21,26.02
2017,7,17,6,15,528.0,51.0,4.1,16.0,167.5,41.85,31.39
2017,7,17,6,30,597.0,58.0,4.1,16.0,215.0,47.54,36.63
2017,7,17,6,45,645.5,63.5,4.1,16.5,265.5,51.89,40.46
2017,7,17,7,0,694.0,69.0,4.1,17.0,316.0,60.85,48.22
2017,7,17,7,15,727.0,73.0,4.1,17.5,367.5,64.06,50.81
2017,7,17,7,30,760.0,77.0,4.1,18.0,419.0,67.24,53.31
2017,7,17,7,45,785.0,80.5,4.1,18.5,469.5,69.86,55.28
2017,7,17,8,0,810.0,84.0,4.1,19.0,520.0,72.4,57.16
2017,7,17,8,15,828.5,87.0,4.1,19.5,568.0,74.38,58.55
2017,7,17,8,30,847.0,90.0,4.1,20.0,616.0,84.93,67.22
2017,7,17,8,45,861.0,92.0,4.2,20.5,661.0,86.56,68.26
2017,7,17,9,0,875.0,94.0,4.3,21.0,706.0,88.05,69.2
2017,7,17,9,15,886.0,96.0,4.3,21.0,746.5,89.3,70.08
2017,7,17,9,30,897.0,98.0,4.3,21.0,787.0,90.4,70.84
2017,7,17,9,45,893.0,106.5,4.35,21.5,819.0,94.23,73.76
2017,7,17,10,0,889.0,115.0,4.4,22.0,851.0,137.0,80.58
2017,7,17,10,15,895.5,117.0,4.4,22.0,880.0,192.5,110.84
2017,7,17,10,30,902.0,119.0,4.4,22.0,909.0,248.86,152.74
2017,7,17,10,45,909.0,118.5,4.45,22.0,932.0,304.61,199.54
2017,7,17,11,0,916.0,118.0,4.5,22.0,955.0,360.81,248.83
2017,7,17,11,15,919.5,118.5,4.45,22.0,971.0,416.58,298.1
2017,7,17,11,30,923.0,119.0,4.4,22.0,987.0,472.05,346.44
2017,7,17,11,45,927.0,118.0,4.4,22.0,996.0,526.32,392.87
2017,7,17,12,0,931.0,117.0,4.4,22.0,1005.0,579.91,437.6
2017,7,17,12,15,931.5,117.0,4.4,22.0,1005.5,631.28,479.49
2017,7,17,12,30,932.0,117.0,4.4,22.0,1006.0,681.22,519.26
2017,7,17,12,45,934.5,114.5,4.4,22.0,1000.5,728.96,556.53
2017,7,17,13,0,937.0,112.0,4.4,22.0,995.0,774.8,591.65
2017,7,17,13,15,934.5,111.0,4.4,22.0,981.0,815.89,621.98
2017,7,17,13,30,932.0,110.0,4.4,22.0,967.0,854.27,649.02
2017,7,17,13,45,931.0,107.0,4.4,22.0,947.0,889.21,673.69
2017,7,17,14,0,930.0,104.0,4.4,22.0,927.0,921.06,696.15
2017,7,17,14,15,924.5,103.0,4.4,22.0,899.5,947.58,714.98
2017,7,17,14,30,919.0,102.0,4.4,22.0,872.0,970.65,731.56
2017,7,17,14,45,913.0,99.5,4.4,22.0,838.5,988.16,744.49
2017,7,17,15,0,907.0,97.0,4.4,22.0,805.0,1002.02,755.1
2017,7,17,15,15,897.5,95.0,4.4,21.5,765.5,1009.3,762.91
2017,7,17,15,30,888.0,93.0,4.4,21.0,726.0,1012.86,768.43
2017,7,17,15,45,875.0,91.0,4.4,21.0,682.5,1009.21,767.75
2017,7,17,16,0,862.0,89.0,4.4,21.0,639.0,1001.97,764.81
2017,7,17,16,15,845.5,86.0,4.35,20.5,591.0,986.44,757.46
2017,7,17,16,30,829.0,83.0,4.3,20.0,543.0,980.33,756.77
2017,7,17,16,45,805.5,80.5,4.3,20.0,493.0,951.6,739.03
2017,7,17,17,0,782.0,78.0,4.3,20.0,443.0,919.95,719.13
2017,7,17,17,15,751.5,74.0,4.2,19.5,391.5,876.67,691.32
2017,7,17,17,30,721.0,70.0,4.1,19.0,340.0,831.19,661.13
2017,7,17,17,45,675.5,65.5,4.1,18.5,288.5,775.6,622.66
2017,7,17,18,0,630.0,61.0,4.1,18.0,237.0,713.53,577.43
2017,7,17,18,15,566.5,54.0,4.05,17.5,188.5,631.47,514.14
2017,7,17,18,30,503.0,47.0,4.0,17.0,140.0,551.04,448.74
2017,7,17,18,45,399.0,38.0,4.0,16.5,97.5,436.22,352.25
2017,7,17,19,0,295.0,29.0,4.0,16.0,55.0,328.2,243.21
2017,7,17,19,15,147.5,14.5,3.95,15.5,27.5,161.6,0.0
2017,7,17,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,18,5,15,79.0,13.5,3.75,12.0,19.0,10.62,0.0
2017,7,18,5,30,158.0,27.0,3.8,12.0,38.0,20.43,6.89
2017,7,18,5,45,269.0,39.5,3.85,12.5,76.5,30.03,20.11
2017,7,18,6,0,380.0,52.0,3.9,13.0,115.0,42.21,31.62
2017,7,18,6,15,455.0,61.5,3.95,13.5,161.5,49.49,38.5
2017,7,18,6,30,530.0,71.0,4.0,14.0,208.0,56.75,45.13
2017,7,18,6,45,268.5,95.5,4.05,14.5,165.5,69.24,56.22
2017,7,18,7,0,7.0,120.0,4.1,15.0,123.0,87.15,71.85
2017,7,18,7,15,32.0,148.5,4.05,15.0,162.5,103.36,85.89
2017,7,18,7,30,57.0,177.0,4.0,15.0,202.0,121.14,101.11
2017,7,18,7,45,113.0,203.5,4.0,15.5,261.5,133.73,111.43
2017,7,18,8,0,169.0,230.0,4.0,16.0,321.0,149.37,124.24
2017,7,18,8,15,217.5,247.5,3.95,16.0,375.5,160.09,132.94
2017,7,18,8,30,266.0,265.0,3.9,16.0,430.0,162.27,134.37
2017,7,18,8,45,556.5,188.0,3.9,16.5,566.0,119.18,97.19
2017,7,18,9,0,847.0,111.0,3.9,17.0,702.0,87.59,69.89
2017,7,18,9,15,859.0,113.5,3.9,17.0,742.5,97.98,78.59
2017,7,18,9,30,871.0,116.0,3.9,17.0,783.0,99.06,79.33
2017,7,18,9,45,879.5,118.0,3.9,17.5,818.5,99.62,79.49
2017,7,18,10,0,888.0,120.0,3.9,18.0,854.0,138.15,83.34
2017,7,18,10,15,895.0,121.5,3.9,18.0,883.0,193.54,113.5
2017,7,18,10,30,902.0,123.0,3.9,18.0,912.0,249.82,155.68
2017,7,18,10,45,909.0,123.0,3.95,18.5,935.5,305.99,202.91
2017,7,18,11,0,916.0,123.0,4.0,19.0,959.0,362.63,252.53
2017,7,18,11,15,919.5,123.5,4.0,19.0,974.5,418.56,302.37
2017,7,18,11,30,923.0,124.0,4.0,19.0,990.0,474.21,351.32
2017,7,18,11,45,925.5,123.5,4.05,19.5,999.0,528.28,397.32
2017,7,18,12,0,928.0,123.0,4.1,20.0,1008.0,581.54,441.35
2017,7,18,12,15,928.5,123.0,4.1,20.0,1008.5,632.98,483.5
2017,7,18,12,30,929.0,123.0,4.1,20.0,1009.0,683.02,523.51
2017,7,18,12,45,932.0,120.0,4.15,20.0,1003.5,730.85,561.19
2017,7,18,13,0,935.0,117.0,4.2,20.0,998.0,776.79,596.76
2017,7,18,13,15,932.5,116.0,4.25,20.0,984.0,818.03,627.74
2017,7,18,13,30,930.0,115.0,4.3,20.0,970.0,856.56,655.28
2017,7,18,13,45,928.0,112.5,4.35,20.0,949.5,891.28,680.12
2017,7,18,14,0,926.0,110.0,4.4,20.0,929.0,922.89,702.83
2017,7,18,14,15,920.5,109.0,4.4,20.0,901.0,949.53,721.87
2017,7,18,14,30,915.0,108.0,4.4,20.0,873.0,972.74,738.64
2017,7,18,14,45,908.0,105.5,4.45,20.0,839.0,989.46,751.55
2017,7,18,15,0,901.0,103.0,4.5,20.0,805.0,1002.49,762.15
2017,7,18,15,15,890.5,101.0,4.5,20.0,765.5,1008.91,767.96
2017,7,18,15,30,880.0,99.0,4.5,20.0,726.0,1011.6,771.44
2017,7,18,15,45,868.0,96.0,4.5,20.0,682.0,1007.95,770.76
2017,7,18,16,0,856.0,93.0,4.5,20.0,638.0,1000.67,767.79
2017,7,18,16,15,838.5,90.0,4.45,19.5,590.0,997.34,768.76
2017,7,18,16,30,821.0,87.0,4.4,19.0,542.0,977.4,758.21
2017,7,18,16,45,799.0,83.5,4.4,19.0,492.0,948.99,740.7
2017,7,18,17,0,777.0,80.0,4.4,19.0,442.0,917.59,720.89
2017,7,18,17,15,746.0,75.5,4.35,18.5,390.0,873.22,692.26
2017,7,18,17,30,715.0,71.0,4.3,18.0,338.0,826.67,661.22
2017,7,18,17,45,671.0,66.0,4.25,17.5,286.5,772.17,623.09
2017,7,18,18,0,627.0,61.0,4.2,17.0,235.0,710.87,577.91
2017,7,18,18,15,562.0,54.0,4.1,16.5,186.5,627.52,513.07
2017,7,18,18,30,497.0,47.0,4.0,16.0,138.0,545.89,446.22
2017,7,18,18,45,393.0,37.5,3.95,15.5,95.5,430.64,348.74
2017,7,18,19,0,289.0,28.0,3.9,15.0,53.0,322.51,237.39
2017,7,18,19,15,144.5,14.0,3.9,14.5,26.5,157.84,0.0
2017,7,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,19,5,15,114.5,11.5,3.4,12.5,19.0,9.05,0.0
2017,7,19,5,30,229.0,23.0,3.4,13.0,38.0,18.88,5.14
2017,7,19,5,45,342.0,33.5,3.4,13.5,78.0,27.53,17.82
2017,7,19,6,0,455.0,44.0,3.4,14.0,118.0,36.22,26.22
2017,7,19,6,15,526.0,51.5,3.35,14.5,165.5,42.26,31.93
2017,7,19,6,30,597.0,59.0,3.3,15.0,213.0,48.32,37.48
2017,7,19,6,45,357.0,98.5,3.25,15.5,196.5,70.73,57.31
2017,7,19,7,0,117.0,138.0,3.2,16.0,180.0,95.12,78.55
2017,7,19,7,15,153.5,159.5,3.2,16.5,223.0,108.86,90.14
2017,7,19,7,30,190.0,181.0,3.2,17.0,266.0,122.34,101.31
2017,7,19,7,45,502.0,133.5,3.25,17.5,394.0,92.66,75.22
2017,7,19,8,0,814.0,86.0,3.3,18.0,522.0,73.89,58.67
2017,7,19,8,15,832.5,89.0,3.3,18.5,570.5,75.83,60.04
2017,7,19,8,30,851.0,92.0,3.3,19.0,619.0,86.23,68.6
2017,7,19,8,45,865.5,94.5,3.3,19.5,664.5,88.16,69.89
2017,7,19,9,0,880.0,97.0,3.3,20.0,710.0,89.92,71.05
2017,7,19,9,15,891.0,99.0,3.35,20.0,750.5,91.15,71.9
2017,7,19,9,30,902.0,101.0,3.4,20.0,791.0,92.22,72.65
2017,7,19,9,45,908.5,103.5,3.45,20.5,826.0,93.26,73.22
2017,7,19,10,0,915.0,106.0,3.5,21.0,861.0,131.62,77.04
2017,7,19,10,15,921.5,107.5,3.55,21.0,890.0,188.36,107.17
2017,7,19,10,30,928.0,109.0,3.6,21.0,919.0,245.94,149.67
2017,7,19,10,45,934.0,109.0,3.7,21.5,942.5,303.18,197.3
2017,7,19,11,0,940.0,109.0,3.8,22.0,966.0,360.75,247.26
2017,7,19,11,15,942.5,109.5,3.9,22.0,981.0,417.49,297.44
2017,7,19,11,30,945.0,110.0,4.0,22.0,996.0,473.79,346.65
2017,7,19,11,45,947.5,109.5,4.15,22.0,1004.5,528.8,393.92
2017,7,19,12,0,950.0,109.0,4.3,22.0,1013.0,582.95,439.4
2017,7,19,12,15,949.5,109.0,4.35,22.0,1013.5,634.63,481.72
2017,7,19,12,30,949.0,109.0,4.4,22.0,1014.0,684.74,521.87
2017,7,19,12,45,947.5,108.5,4.5,22.0,1006.5,731.97,559.27
2017,7,19,13,0,946.0,108.0,4.6,22.0,999.0,777.02,594.41
2017,7,19,13,15,943.0,107.5,4.6,22.0,984.5,818.51,625.07
2017,7,19,13,30,940.0,107.0,4.6,22.0,970.0,857.26,652.47
2017,7,19,13,45,937.5,104.5,4.65,22.0,948.5,891.68,677.13
2017,7,19,14,0,935.0,102.0,4.7,22.0,927.0,922.93,699.63
2017,7,19,14,15,928.5,101.0,4.65,22.0,898.5,948.73,717.68
2017,7,19,14,30,922.0,100.0,4.6,22.0,870.0,971.01,733.38
2017,7,19,14,45,915.5,97.5,4.6,22.0,836.0,988.14,746.09
2017,7,19,15,0,909.0,95.0,4.6,22.0,802.0,1001.57,756.46
2017,7,19,15,15,898.5,93.0,4.55,21.5,762.0,1007.9,763.24
2017,7,19,15,30,888.0,91.0,4.5,21.0,722.0,1010.47,767.68
2017,7,19,15,45,876.0,88.0,4.5,21.0,678.0,1006.65,766.9
2017,7,19,16,0,864.0,85.0,4.5,21.0,634.0,999.18,763.8
2017,7,19,16,15,847.0,82.5,4.45,20.5,586.0,983.68,756.34
2017,7,19,16,30,830.0,80.0,4.4,20.0,538.0,964.87,746.64
2017,7,19,16,45,809.0,76.0,4.35,20.0,488.0,949.3,737.93
2017,7,19,17,0,788.0,72.0,4.3,20.0,438.0,918.12,717.98
2017,7,19,17,15,757.5,68.5,4.25,19.5,386.5,875.46,690.82
2017,7,19,17,30,727.0,65.0,4.2,19.0,335.0,830.66,661.28
2017,7,19,17,45,686.0,60.0,4.2,18.5,284.0,771.97,620.38
2017,7,19,18,0,645.0,55.0,4.2,18.0,233.0,712.31,576.8
2017,7,19,18,15,582.5,49.0,4.1,17.5,184.5,638.85,519.73
2017,7,19,18,30,520.0,43.0,4.0,17.0,136.0,560.58,455.66
2017,7,19,18,45,420.0,34.5,3.95,16.5,94.5,449.56,361.69
2017,7,19,19,0,320.0,26.0,3.9,16.0,53.0,345.56,249.97
2017,7,19,19,15,160.0,13.0,3.85,15.5,26.5,133.01,0.0
2017,7,19,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,5,15,125.5,10.5,4.1,13.0,18.5,8.26,0.0
2017,7,20,5,30,251.0,21.0,4.1,13.0,37.0,17.27,3.39
2017,7,20,5,45,364.0,30.5,4.2,13.5,76.5,25.18,15.74
2017,7,20,6,0,477.0,40.0,4.3,14.0,116.0,33.18,23.51
2017,7,20,6,15,546.0,46.5,4.3,14.5,163.0,38.57,28.64
2017,7,20,6,30,615.0,53.0,4.3,15.0,210.0,44.01,33.64
2017,7,20,6,45,661.5,57.5,4.35,15.5,260.5,51.67,40.44
2017,7,20,7,0,708.0,62.0,4.4,16.0,311.0,55.68,43.86
2017,7,20,7,15,740.0,66.0,4.4,16.5,362.0,59.08,46.66
2017,7,20,7,30,772.0,70.0,4.4,17.0,413.0,62.44,49.35
2017,7,20,7,45,796.0,73.0,4.45,17.5,463.5,64.87,51.2
2017,7,20,8,0,820.0,76.0,4.5,18.0,514.0,74.84,59.53
2017,7,20,8,15,837.5,79.0,4.5,18.5,562.0,77.61,61.59
2017,7,20,8,30,855.0,82.0,4.5,19.0,610.0,80.24,63.51
2017,7,20,8,45,868.5,84.0,4.5,19.5,654.5,81.99,64.69
2017,7,20,9,0,882.0,86.0,4.5,20.0,699.0,83.61,65.75
2017,7,20,9,15,892.5,88.0,4.45,20.0,739.5,85.0,66.76
2017,7,20,9,30,903.0,90.0,4.4,20.0,780.0,86.25,67.66
2017,7,20,9,45,912.0,91.0,4.4,20.5,815.0,86.76,67.81
2017,7,20,10,0,921.0,92.0,4.4,21.0,850.0,123.21,70.85
2017,7,20,10,15,927.0,93.0,4.4,21.0,879.0,179.79,100.51
2017,7,20,10,30,933.0,94.0,4.4,21.0,908.0,237.15,142.85
2017,7,20,10,45,938.0,94.5,4.4,21.5,931.0,294.52,190.78
2017,7,20,11,0,943.0,95.0,4.4,22.0,954.0,352.12,241.02
2017,7,20,11,15,945.5,96.0,4.4,22.0,969.5,409.16,291.63
2017,7,20,11,30,948.0,97.0,4.4,22.0,985.0,465.75,341.23
2017,7,20,11,45,950.0,97.0,4.45,22.0,993.5,520.8,388.67
2017,7,20,12,0,952.0,97.0,4.5,22.0,1002.0,574.91,434.21
2017,7,20,12,15,952.5,97.0,4.55,22.0,1003.0,627.02,477.1
2017,7,20,12,30,953.0,97.0,4.6,22.0,1004.0,677.61,517.8
2017,7,20,12,45,945.0,101.5,4.65,22.0,995.5,724.27,554.63
2017,7,20,13,0,937.0,106.0,4.7,22.0,987.0,768.42,588.87
2017,7,20,13,15,934.5,105.5,4.7,22.0,973.5,809.9,619.64
2017,7,20,13,30,932.0,105.0,4.7,22.0,960.0,848.7,647.18
2017,7,20,13,45,931.5,102.0,4.75,22.0,940.0,884.02,672.55
2017,7,20,14,0,931.0,99.0,4.8,22.0,920.0,916.29,695.82
2017,7,20,14,15,925.5,98.0,4.8,21.5,892.5,942.82,716.24
2017,7,20,14,30,920.0,97.0,4.8,21.0,865.0,965.89,734.45
2017,7,20,14,45,915.5,94.0,4.85,21.0,832.0,984.29,748.56
2017,7,20,15,0,911.0,91.0,4.9,21.0,799.0,999.04,760.35
2017,7,20,15,15,901.5,89.5,4.9,20.5,759.5,1006.86,768.67
2017,7,20,15,30,892.0,88.0,4.9,20.0,720.0,1010.97,774.68
2017,7,20,15,45,882.0,84.5,4.9,20.0,677.0,1008.55,774.84
2017,7,20,16,0,872.0,81.0,4.9,20.0,634.0,1002.44,772.64
2017,7,20,16,15,856.0,78.5,4.85,19.5,586.5,987.87,765.77
2017,7,20,16,30,840.0,76.0,4.8,19.0,539.0,969.95,756.61
2017,7,20,16,45,821.0,72.5,4.8,19.0,489.5,944.51,740.99
2017,7,20,17,0,802.0,69.0,4.8,19.0,440.0,928.16,731.78
2017,7,20,17,15,773.0,65.5,4.7,18.5,388.5,886.81,704.77
2017,7,20,17,30,744.0,62.0,4.6,18.0,337.0,843.26,675.49
2017,7,20,17,45,704.0,57.5,4.6,17.5,286.0,785.91,635.32
2017,7,20,18,0,664.0,53.0,4.6,17.0,235.0,727.53,592.38
2017,7,20,18,15,602.5,47.0,4.5,16.5,186.5,647.04,529.3
2017,7,20,18,30,541.0,41.0,4.4,16.0,138.0,576.11,470.27
2017,7,20,18,45,440.0,33.0,4.3,16.0,95.5,464.4,373.97
2017,7,20,19,0,339.0,25.0,4.2,16.0,53.0,358.85,255.79
2017,7,20,19,15,169.5,12.5,4.15,15.5,26.5,139.9,0.0
2017,7,20,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,5,15,122.0,10.5,3.75,12.5,18.0,8.26,0.0
2017,7,21,5,30,244.0,21.0,3.7,13.0,36.0,17.28,2.4
2017,7,21,5,45,358.0,31.0,3.7,13.5,75.5,25.58,16.01
2017,7,21,6,0,472.0,41.0,3.7,14.0,115.0,33.96,24.18
2017,7,21,6,15,543.0,47.5,3.65,14.5,162.5,39.32,29.3
2017,7,21,6,30,614.0,54.0,3.6,15.0,210.0,44.76,34.3
2017,7,21,6,45,661.5,59.0,3.55,15.5,261.0,52.88,41.51
2017,7,21,7,0,709.0,64.0,3.5,16.0,312.0,57.25,45.25
2017,7,21,7,15,742.0,68.0,3.5,16.5,364.0,60.62,48.01
2017,7,21,7,30,775.0,72.0,3.5,17.0,416.0,63.95,50.68
2017,7,21,7,45,800.5,75.0,3.5,17.5,467.0,66.37,52.5
2017,7,21,8,0,826.0,78.0,3.5,18.0,518.0,68.75,54.27
2017,7,21,8,15,844.0,81.0,3.5,18.5,566.5,79.02,62.8
2017,7,21,8,30,862.0,84.0,3.5,19.0,615.0,81.65,64.71
2017,7,21,8,45,876.0,86.5,3.5,20.0,660.5,83.71,66.0
2017,7,21,9,0,890.0,89.0,3.5,21.0,706.0,85.61,67.16
2017,7,21,9,15,901.0,90.5,3.5,21.0,746.5,86.7,67.9
2017,7,21,9,30,912.0,92.0,3.5,21.0,787.0,87.66,68.55
2017,7,21,9,45,915.5,96.5,3.5,21.5,821.5,89.85,70.1
2017,7,21,10,0,919.0,101.0,3.5,22.0,856.0,126.55,73.83
2017,7,21,10,15,925.0,102.0,3.55,22.0,885.5,183.24,102.96
2017,7,21,10,30,931.0,103.0,3.6,22.0,915.0,240.69,144.86
2017,7,21,10,45,936.5,103.5,3.65,22.5,938.0,298.31,192.49
2017,7,21,11,0,942.0,104.0,3.7,23.0,961.0,356.21,242.51
2017,7,21,11,15,945.0,104.5,3.75,23.0,977.0,413.31,292.75
2017,7,21,11,30,948.0,105.0,3.8,23.0,993.0,470.01,342.04
2017,7,21,11,45,950.0,105.0,3.9,23.0,1001.5,525.31,389.3
2017,7,21,12,0,952.0,105.0,4.0,23.0,1010.0,579.7,434.68
2017,7,21,12,15,952.5,105.5,4.1,23.0,1010.5,632.45,477.69
2017,7,21,12,30,953.0,106.0,4.2,23.0,1011.0,683.74,518.56
2017,7,21,12,45,948.5,107.5,4.3,23.0,1003.5,730.72,555.41
2017,7,21,13,0,944.0,109.0,4.4,23.0,996.0,775.36,589.79
2017,7,21,13,15,941.0,108.5,4.45,23.0,982.0,816.92,620.67
2017,7,21,13,30,938.0,108.0,4.5,23.0,968.0,855.73,648.26
2017,7,21,13,45,935.0,106.5,4.6,23.0,946.5,890.72,673.52
2017,7,21,14,0,932.0,105.0,4.7,23.0,925.0,922.56,696.68
2017,7,21,14,15,926.0,104.0,4.7,22.5,897.0,948.92,716.86
2017,7,21,14,30,920.0,103.0,4.7,22.0,869.0,971.79,734.82
2017,7,21,14,45,912.5,101.0,4.75,22.0,835.0,988.63,747.78
2017,7,21,15,0,905.0,99.0,4.8,22.0,801.0,1001.77,758.41
2017,7,21,15,15,895.0,97.0,4.8,22.0,761.5,1008.73,764.59
2017,7,21,15,30,885.0,95.0,4.8,22.0,722.0,1011.95,768.44
2017,7,21,15,45,872.0,92.5,4.8,22.0,677.5,1007.88,767.48
2017,7,21,16,0,859.0,90.0,4.8,22.0,633.0,1000.16,764.21
2017,7,21,16,15,841.0,87.0,4.75,21.5,585.0,983.22,755.77
2017,7,21,16,30,823.0,84.0,4.7,21.0,537.0,975.71,754.01
2017,7,21,16,45,800.0,81.0,4.7,21.0,486.5,946.92,736.16
2017,7,21,17,0,777.0,78.0,4.7,21.0,436.0,915.18,716.09
2017,7,21,17,15,745.5,73.5,4.6,20.5,384.0,870.32,686.79
2017,7,21,17,30,714.0,69.0,4.5,20.0,332.0,823.31,655.13
2017,7,21,17,45,669.5,64.0,4.45,19.5,280.5,768.12,616.44
2017,7,21,18,0,625.0,59.0,4.4,19.0,229.0,706.43,570.94
2017,7,21,18,15,559.0,52.0,4.3,18.5,180.5,622.26,505.43
2017,7,21,18,30,493.0,45.0,4.2,18.0,132.0,539.96,438.01
2017,7,21,18,45,387.0,35.5,4.1,17.5,90.5,423.34,339.22
2017,7,21,19,0,281.0,26.0,4.0,17.0,49.0,311.84,217.74
2017,7,21,19,15,140.5,13.0,3.95,16.5,24.5,118.02,0.0
2017,7,21,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,22,5,15,99.5,10.5,1.8,15.5,16.5,8.26,0.0
2017,7,22,5,30,199.0,21.0,1.7,16.0,33.0,17.19,1.08
2017,7,22,5,45,314.0,32.0,1.65,16.5,71.0,26.24,16.26
2017,7,22,6,0,429.0,43.0,1.6,17.0,109.0,35.32,25.03
2017,7,22,6,15,502.5,51.0,1.55,17.5,156.5,41.72,31.03
2017,7,22,6,30,576.0,59.0,1.5,18.0,204.0,48.15,36.85
2017,7,22,6,45,626.0,64.5,1.45,18.5,254.5,52.43,40.62
2017,7,22,7,0,676.0,70.0,1.4,19.0,305.0,56.73,44.26
2017,7,22,7,15,711.0,75.0,1.4,19.5,356.5,65.38,51.57
2017,7,22,7,30,746.0,80.0,1.4,20.0,408.0,69.25,54.63
2017,7,22,7,45,772.5,83.5,1.4,20.5,459.0,71.8,56.51
2017,7,22,8,0,799.0,87.0,1.4,21.0,510.0,74.29,58.31
2017,7,22,8,15,818.0,90.0,1.4,21.5,559.0,76.2,59.61
2017,7,22,8,30,837.0,93.0,1.4,22.0,608.0,78.03,60.82
2017,7,22,8,45,852.5,95.5,1.45,22.5,653.5,88.38,69.19
2017,7,22,9,0,868.0,98.0,1.5,23.0,699.0,90.16,70.32
2017,7,22,9,15,879.5,100.0,1.55,23.0,739.5,91.38,71.17
2017,7,22,9,30,891.0,102.0,1.6,23.0,780.0,92.46,71.9
2017,7,22,9,45,899.5,104.0,1.65,23.5,816.0,93.29,72.29
2017,7,22,10,0,908.0,106.0,1.7,24.0,852.0,127.06,74.36
2017,7,22,10,15,914.5,107.5,1.75,24.0,881.5,183.6,102.65
2017,7,22,10,30,921.0,109.0,1.8,24.0,911.0,240.98,143.61
2017,7,22,10,45,926.5,109.5,1.9,24.5,934.0,298.19,189.98
2017,7,22,11,0,932.0,110.0,2.0,25.0,957.0,355.71,238.68
2017,7,22,11,15,935.0,111.0,2.05,25.0,972.5,412.73,287.72
2017,7,22,11,30,938.0,112.0,2.1,25.0,988.0,469.4,335.79
2017,7,22,11,45,940.0,112.0,2.15,25.0,996.5,524.39,381.52
2017,7,22,12,0,942.0,112.0,2.2,25.0,1005.0,578.5,425.34
2017,7,22,12,15,942.5,112.0,2.25,25.0,1006.0,630.64,466.54
2017,7,22,12,30,943.0,112.0,2.3,25.0,1007.0,681.31,505.6
2017,7,22,12,45,942.0,111.5,2.35,25.5,1000.5,728.88,540.5
2017,7,22,13,0,941.0,111.0,2.4,26.0,994.0,774.32,573.01
2017,7,22,13,15,938.5,110.5,2.45,26.0,980.0,816.25,602.95
2017,7,22,13,30,936.0,110.0,2.5,26.0,966.0,855.49,629.63
2017,7,22,13,45,932.5,108.5,2.55,26.0,945.0,890.1,653.2
2017,7,22,14,0,929.0,107.0,2.6,26.0,924.0,921.55,674.71
2017,7,22,14,15,923.0,106.0,2.6,25.5,895.5,947.93,693.91
2017,7,22,14,30,917.0,105.0,2.6,25.0,867.0,970.82,710.99
2017,7,22,14,45,910.0,102.5,2.6,25.0,833.0,987.66,722.88
2017,7,22,15,0,903.0,100.0,2.6,25.0,799.0,1000.79,732.56
2017,7,22,15,15,892.0,98.0,2.6,24.5,759.0,1006.79,739.24
2017,7,22,15,30,881.0,96.0,2.6,24.0,719.0,1009.02,743.72
2017,7,22,15,45,868.5,93.5,2.65,24.0,675.0,1005.48,743.67
2017,7,22,16,0,856.0,91.0,2.7,24.0,631.0,998.31,741.43
2017,7,22,16,15,838.0,88.0,2.7,23.5,583.0,994.39,742.47
2017,7,22,16,30,820.0,85.0,2.7,23.0,535.0,973.97,732.54
2017,7,22,16,45,797.0,81.5,2.7,23.0,484.0,944.56,715.18
2017,7,22,17,0,774.0,78.0,2.7,23.0,433.0,912.2,695.6
2017,7,22,17,15,742.0,73.5,2.65,22.5,381.5,866.87,667.49
2017,7,22,17,30,710.0,69.0,2.6,22.0,330.0,819.42,637.04
2017,7,22,17,45,665.0,64.0,2.6,21.5,278.5,763.9,599.79
2017,7,22,18,0,620.0,59.0,2.6,21.0,227.0,701.84,555.75
2017,7,22,18,15,553.5,52.0,2.5,20.5,178.5,617.36,491.84
2017,7,22,18,30,487.0,45.0,2.4,20.0,130.0,534.77,425.91
2017,7,22,18,45,381.5,35.0,2.35,19.5,88.5,418.15,329.32
2017,7,22,19,0,276.0,25.0,2.3,19.0,47.0,305.31,205.66
2017,7,22,19,15,138.0,12.5,2.25,18.5,23.5,115.68,0.0
2017,7,22,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
