Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,23,5,15,85.5,10.0,0.75,16.0,15.0,7.87,0.0
2017,7,23,5,30,171.0,20.0,0.7,16.0,30.0,16.29,0.0
2017,7,23,5,45,284.5,32.0,0.7,16.5,67.5,26.13,16.1
2017,7,23,6,0,398.0,44.0,0.7,17.0,105.0,35.96,25.59
2017,7,23,6,15,472.0,52.5,0.65,17.0,151.0,42.67,31.95
2017,7,23,6,30,546.0,61.0,0.6,17.0,197.0,49.38,38.11
2017,7,23,6,45,358.0,97.0,0.6,17.5,194.5,69.83,56.04
2017,7,23,7,0,170.0,133.0,0.6,18.0,192.0,92.89,75.86
2017,7,23,7,15,445.5,108.0,0.55,18.5,296.0,77.3,62.02
2017,7,23,7,30,721.0,83.0,0.5,19.0,400.0,71.02,56.33
2017,7,23,7,45,748.5,87.0,0.5,19.5,450.5,73.82,58.44
2017,7,23,8,0,776.0,91.0,0.5,20.0,501.0,76.56,60.44
2017,7,23,8,15,795.5,94.0,0.5,20.5,549.0,78.34,61.62
2017,7,23,8,30,815.0,97.0,0.5,21.0,597.0,80.05,62.72
2017,7,23,8,45,830.5,100.0,0.55,21.5,642.0,81.56,63.67
2017,7,23,9,0,846.0,103.0,0.6,22.0,687.0,92.34,72.35
2017,7,23,9,15,858.0,105.5,0.65,22.0,727.5,93.75,73.32
2017,7,23,9,30,870.0,108.0,0.7,22.0,768.0,95.0,74.2
2017,7,23,9,45,871.5,114.0,0.75,22.5,801.5,97.51,75.97
2017,7,23,10,0,873.0,120.0,0.8,23.0,835.0,130.53,78.61
2017,7,23,10,15,880.0,121.5,0.85,23.0,864.5,185.38,105.59
2017,7,23,10,30,887.0,123.0,0.9,23.0,894.0,241.13,144.94
2017,7,23,10,45,893.0,124.0,0.95,23.5,917.0,297.09,189.76
2017,7,23,11,0,899.0,125.0,1.0,24.0,940.0,353.45,236.86
2017,7,23,11,15,902.5,125.5,1.05,24.0,956.0,408.84,283.96
2017,7,23,11,30,906.0,126.0,1.1,24.0,972.0,463.95,330.15
2017,7,23,11,45,908.5,126.0,1.15,24.0,980.5,517.83,374.34
2017,7,23,12,0,911.0,126.0,1.2,24.0,989.0,570.93,416.74
2017,7,23,12,15,911.5,126.0,1.2,23.5,990.0,621.92,456.97
2017,7,23,12,30,912.0,126.0,1.2,23.0,991.0,671.52,495.2
2017,7,23,12,45,904.5,129.5,1.25,23.0,982.5,716.72,528.9
2017,7,23,13,0,897.0,133.0,1.3,23.0,974.0,759.51,560.21
2017,7,23,13,15,894.0,132.5,1.3,23.0,960.0,799.96,588.9
2017,7,23,13,30,891.0,132.0,1.3,23.0,946.0,837.8,613.96
2017,7,23,13,45,883.5,132.0,1.35,23.0,924.0,869.5,635.42
2017,7,23,14,0,876.0,132.0,1.4,23.0,902.0,897.97,654.87
2017,7,23,14,15,869.5,130.5,1.4,22.5,874.0,922.66,672.58
2017,7,23,14,30,863.0,129.0,1.4,22.0,846.0,943.94,688.26
2017,7,23,14,45,851.0,128.5,1.45,22.0,811.0,957.52,698.56
2017,7,23,15,0,839.0,128.0,1.5,22.0,776.0,981.86,716.02
2017,7,23,15,15,528.0,225.5,1.5,21.5,626.0,794.0,592.8
2017,7,23,15,30,217.0,323.0,1.5,21.0,476.0,551.24,419.92
2017,7,23,15,45,153.5,299.5,1.55,21.0,405.0,470.26,362.74
2017,7,23,16,0,90.0,276.0,1.6,21.0,334.0,362.4,282.31
2017,7,23,16,15,58.0,239.0,1.6,20.5,275.5,293.64,230.7
2017,7,23,16,30,26.0,202.0,1.6,20.0,217.0,202.46,159.58
2017,7,23,16,45,29.5,187.0,1.6,20.0,202.0,215.31,170.78
2017,7,23,17,0,33.0,172.0,1.6,20.0,187.0,206.88,164.81
2017,7,23,17,15,16.5,138.5,1.6,19.5,146.0,137.75,109.15
2017,7,23,17,30,0.0,105.0,1.6,19.0,105.0,88.76,68.67
2017,7,23,17,45,0.0,88.0,1.6,18.5,88.0,73.92,56.62
2017,7,23,18,0,0.0,71.0,1.6,18.0,71.0,58.79,44.03
2017,7,23,18,15,0.0,55.5,1.6,17.5,55.5,44.99,32.34
2017,7,23,18,30,0.0,40.0,1.6,17.0,40.0,30.73,20.11
2017,7,23,18,45,0.0,26.5,1.6,16.5,26.5,20.22,10.92
2017,7,23,19,0,0.0,13.0,1.6,16.0,13.0,9.88,1.07
2017,7,23,19,15,0.0,6.5,1.55,15.5,6.5,5.11,0.0
2017,7,23,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,5,15,60.5,10.0,0.25,12.5,13.5,7.87,0.0
2017,7,24,5,30,121.0,20.0,0.3,13.0,27.0,15.19,0.0
2017,7,24,5,45,230.0,33.5,0.35,13.5,62.5,25.5,15.74
2017,7,24,6,0,339.0,47.0,0.4,14.0,98.0,38.08,27.79
2017,7,24,6,15,414.5,57.0,0.45,14.0,143.0,45.8,35.13
2017,7,24,6,30,490.0,67.0,0.5,14.0,188.0,53.45,42.22
2017,7,24,6,45,245.0,73.5,0.55,14.5,134.0,52.89,41.73
2017,7,24,7,0,0.0,80.0,0.6,15.0,80.0,60.52,48.38
2017,7,24,7,15,0.0,99.5,0.65,15.5,99.5,74.47,60.4
2017,7,24,7,30,0.0,119.0,0.7,16.0,119.0,88.25,72.06
2017,7,24,7,45,3.5,144.0,0.75,16.5,146.0,105.52,86.51
2017,7,24,8,0,7.0,169.0,0.8,17.0,173.0,122.52,100.5
2017,7,24,8,15,7.5,180.5,0.85,17.0,185.5,130.79,107.13
2017,7,24,8,30,8.0,192.0,0.9,17.0,198.0,138.98,113.68
2017,7,24,8,45,27.5,238.5,0.95,17.5,258.0,159.3,130.07
2017,7,24,9,0,47.0,285.0,1.0,18.0,318.0,184.66,150.35
2017,7,24,9,15,84.5,320.0,1.0,18.0,383.0,203.7,165.44
2017,7,24,9,30,122.0,355.0,1.0,18.0,448.0,208.03,168.51
2017,7,24,9,45,471.5,248.0,1.05,18.5,630.5,139.92,112.25
2017,7,24,10,0,821.0,141.0,1.1,19.0,813.0,127.22,78.98
2017,7,24,10,15,829.0,143.0,1.1,19.0,842.0,181.0,106.18
2017,7,24,10,30,837.0,145.0,1.1,19.0,871.0,235.99,145.58
2017,7,24,10,45,840.0,148.0,1.15,19.0,892.5,291.39,191.04
2017,7,24,11,0,843.0,151.0,1.2,19.0,914.0,347.08,238.8
2017,7,24,11,15,847.0,152.0,1.2,19.0,930.0,403.19,286.93
2017,7,24,11,30,851.0,153.0,1.2,19.0,946.0,456.3,332.09
2017,7,24,11,45,852.0,154.0,1.2,19.0,954.0,507.74,374.94
2017,7,24,12,0,853.0,155.0,1.2,19.0,962.0,558.42,415.95
2017,7,24,12,15,853.5,155.0,1.2,19.0,963.0,607.25,454.41
2017,7,24,12,30,854.0,155.0,1.2,19.0,964.0,654.84,490.87
2017,7,24,12,45,869.5,143.5,1.2,19.0,962.0,702.92,526.9
2017,7,24,13,0,885.0,132.0,1.2,19.0,960.0,749.72,561.24
2017,7,24,13,15,882.0,131.0,1.15,19.0,946.0,789.28,589.09
2017,7,24,13,30,879.0,130.0,1.1,19.0,932.0,826.21,613.23
2017,7,24,13,45,874.0,129.0,1.1,19.0,911.0,858.68,634.78
2017,7,24,14,0,869.0,128.0,1.1,19.0,890.0,888.06,654.3
2017,7,24,14,15,862.0,126.5,1.1,18.5,862.0,911.99,671.57
2017,7,24,14,30,855.0,125.0,1.1,18.0,834.0,932.51,686.8
2017,7,24,14,45,845.5,123.0,1.1,18.0,800.5,946.71,696.82
2017,7,24,15,0,836.0,121.0,1.1,18.0,767.0,971.21,713.7
2017,7,24,15,15,824.5,118.5,1.05,18.0,727.5,975.94,716.91
2017,7,24,15,30,813.0,116.0,1.0,18.0,688.0,976.96,718.14
2017,7,24,15,45,576.5,185.0,1.0,18.0,578.0,833.45,625.53
2017,7,24,16,0,340.0,254.0,1.0,18.0,468.0,641.91,491.73
2017,7,24,16,15,247.5,245.0,0.95,17.5,394.5,544.33,423.5
2017,7,24,16,30,155.0,236.0,0.9,17.0,321.0,421.13,332.6
2017,7,24,16,45,227.5,204.5,0.9,17.0,315.5,486.57,386.28
2017,7,24,17,0,300.0,173.0,0.9,17.0,310.0,523.84,417.32
2017,7,24,17,15,165.5,153.0,0.9,16.5,227.0,343.31,278.32
2017,7,24,17,30,31.0,133.0,0.9,16.0,144.0,168.84,136.29
2017,7,24,17,45,23.0,113.0,0.9,16.0,121.0,141.5,114.34
2017,7,24,18,0,15.0,93.0,0.9,16.0,98.0,100.15,79.68
2017,7,24,18,15,7.5,73.5,0.9,15.5,76.0,75.22,58.36
2017,7,24,18,30,0.0,54.0,0.9,15.0,54.0,49.72,36.2
2017,7,24,18,45,0.0,36.0,0.9,14.5,36.0,31.76,20.5
2017,7,24,19,0,0.0,18.0,0.9,14.0,18.0,13.73,3.45
2017,7,24,19,15,0.0,9.0,0.9,14.0,9.0,7.08,0.0
2017,7,24,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,5,15,60.0,9.5,0.65,12.5,13.0,7.47,0.0
2017,7,25,5,30,120.0,19.0,0.6,13.0,26.0,14.45,0.0
2017,7,25,5,45,231.0,32.0,0.6,13.5,61.0,24.42,14.68
2017,7,25,6,0,342.0,45.0,0.6,14.0,96.0,36.5,26.35
2017,7,25,6,15,417.0,55.0,0.6,14.5,140.5,44.26,33.67
2017,7,25,6,30,492.0,65.0,0.6,15.0,185.0,51.96,40.71
2017,7,25,6,45,253.5,92.0,0.6,15.5,154.5,66.74,53.77
2017,7,25,7,0,15.0,119.0,0.6,16.0,124.0,86.23,70.68
2017,7,25,7,15,10.0,131.0,0.6,16.0,134.5,95.06,78.15
2017,7,25,7,30,5.0,143.0,0.6,16.0,145.0,103.79,85.43
2017,7,25,7,45,65.0,184.0,0.65,16.5,218.0,126.26,104.19
2017,7,25,8,0,125.0,225.0,0.7,17.0,291.0,145.6,119.93
2017,7,25,8,15,227.0,235.5,0.75,17.5,369.0,154.15,126.41
2017,7,25,8,30,329.0,246.0,0.8,18.0,447.0,154.56,126.12
2017,7,25,8,45,565.0,179.5,0.85,18.5,555.0,115.11,92.64
2017,7,25,9,0,801.0,113.0,0.9,19.0,663.0,87.78,69.39
2017,7,25,9,15,813.5,115.5,0.95,19.0,703.0,88.41,69.8
2017,7,25,9,30,826.0,118.0,1.0,19.0,743.0,88.94,70.1
2017,7,25,9,45,827.5,124.5,1.05,19.5,775.5,91.21,71.71
2017,7,25,10,0,829.0,131.0,1.1,20.0,808.0,121.01,74.28
2017,7,25,10,15,836.5,132.5,1.15,20.0,837.0,183.18,107.43
2017,7,25,10,30,844.0,134.0,1.2,20.0,866.0,236.8,145.44
2017,7,25,10,45,848.5,136.5,1.25,20.5,888.0,291.03,189.41
2017,7,25,11,0,853.0,139.0,1.3,21.0,910.0,345.56,235.67
2017,7,25,11,15,856.5,139.5,1.3,21.0,925.5,398.75,281.53
2017,7,25,11,30,860.0,140.0,1.3,21.0,941.0,451.72,326.53
2017,7,25,11,45,860.5,141.5,1.35,21.0,948.5,503.53,369.81
2017,7,25,12,0,861.0,143.0,1.4,21.0,956.0,554.5,411.28
2017,7,25,12,15,861.0,143.0,1.4,21.0,957.0,603.21,449.68
2017,7,25,12,30,861.0,143.0,1.4,21.0,958.0,650.59,486.02
2017,7,25,12,45,871.0,135.0,1.4,21.0,954.5,697.33,521.11
2017,7,25,13,0,881.0,127.0,1.4,21.0,951.0,742.59,554.37
2017,7,25,13,15,878.0,126.5,1.4,20.5,937.0,782.26,584.07
2017,7,25,13,30,875.0,126.0,1.4,20.0,923.0,819.35,610.22
2017,7,25,13,45,872.5,123.5,1.4,20.0,902.5,852.36,632.35
2017,7,25,14,0,870.0,121.0,1.4,20.0,882.0,882.36,652.47
2017,7,25,14,15,863.0,119.5,1.4,19.5,854.5,906.13,669.79
2017,7,25,14,30,856.0,118.0,1.4,19.0,827.0,926.49,685.08
2017,7,25,14,45,849.5,114.5,1.45,19.0,793.5,941.86,696.7
2017,7,25,15,0,843.0,111.0,1.5,19.0,760.0,953.67,706.21
2017,7,25,15,15,831.5,109.0,1.5,19.0,721.5,958.58,710.7
2017,7,25,15,30,820.0,107.0,1.5,19.0,683.0,973.51,722.0
2017,7,25,15,45,807.0,103.0,1.5,19.0,640.0,967.52,719.66
2017,7,25,16,0,794.0,99.0,1.5,19.0,597.0,957.93,715.34
2017,7,25,16,15,775.0,96.0,1.5,18.5,550.5,939.96,706.96
2017,7,25,16,30,756.0,93.0,1.5,18.0,504.0,918.71,696.43
2017,7,25,16,45,732.5,88.5,1.5,18.0,455.0,887.93,678.04
2017,7,25,17,0,709.0,84.0,1.5,18.0,406.0,854.35,657.51
2017,7,25,17,15,675.5,79.0,1.5,17.5,356.0,814.31,633.17
2017,7,25,17,30,642.0,74.0,1.5,17.0,306.0,766.43,602.37
2017,7,25,17,45,595.5,68.0,1.5,17.0,257.0,703.35,558.09
2017,7,25,18,0,549.0,62.0,1.5,17.0,208.0,639.96,511.59
2017,7,25,18,15,481.5,54.0,1.45,16.5,162.0,555.01,446.72
2017,7,25,18,30,414.0,46.0,1.4,16.0,116.0,472.14,379.97
2017,7,25,18,45,314.0,35.0,1.35,15.5,77.5,361.43,286.44
2017,7,25,19,0,214.0,24.0,1.3,15.0,39.0,249.67,153.05
2017,7,25,19,15,107.0,12.0,1.25,15.0,19.5,91.44,0.0
2017,7,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,26,5,15,76.5,9.0,0.8,13.0,13.0,7.08,0.0
2017,7,26,5,30,153.0,18.0,0.8,13.0,26.0,14.64,0.0
2017,7,26,5,45,272.0,30.0,0.85,13.5,62.5,24.51,14.59
2017,7,26,6,0,391.0,42.0,0.9,14.0,99.0,34.38,24.45
2017,7,26,6,15,467.5,50.5,0.85,14.5,145.5,41.13,30.87
2017,7,26,6,30,544.0,59.0,0.8,15.0,192.0,47.9,37.1
2017,7,26,6,45,272.0,75.5,0.8,15.5,142.0,54.59,43.05
2017,7,26,7,0,0.0,92.0,0.8,16.0,92.0,68.59,55.27
2017,7,26,7,15,0.0,110.5,0.8,16.5,110.5,81.71,66.48
2017,7,26,7,30,0.0,129.0,0.8,17.0,129.0,94.72,77.37
2017,7,26,7,45,3.0,148.5,0.8,17.5,150.5,108.31,88.58
2017,7,26,8,0,6.0,168.0,0.8,18.0,172.0,121.78,99.5
2017,7,26,8,15,12.5,192.0,0.8,18.0,200.0,138.0,112.78
2017,7,26,8,30,19.0,216.0,0.8,18.0,228.0,154.01,125.74
2017,7,26,8,45,28.5,245.0,0.85,18.5,264.5,162.72,132.31
2017,7,26,9,0,38.0,274.0,0.9,19.0,301.0,178.8,144.91
2017,7,26,9,15,67.0,310.5,0.95,19.5,360.5,198.55,160.32
2017,7,26,9,30,96.0,347.0,1.0,20.0,420.0,217.44,174.85
2017,7,26,9,45,98.0,365.5,1.05,20.5,443.0,226.67,181.52
2017,7,26,10,0,100.0,384.0,1.1,21.0,466.0,242.02,182.56
2017,7,26,10,15,490.5,255.5,1.15,21.0,677.5,196.25,130.32
2017,7,26,10,30,881.0,127.0,1.2,21.0,889.0,238.74,144.74
2017,7,26,10,45,497.0,284.0,1.25,21.5,716.0,285.49,197.56
2017,7,26,11,0,113.0,441.0,1.3,22.0,543.0,317.5,235.86
2017,7,26,11,15,212.0,439.0,1.35,22.0,635.0,367.59,271.27
2017,7,26,11,30,311.0,437.0,1.4,22.0,727.0,420.32,309.71
2017,7,26,11,45,320.5,432.5,1.45,22.5,733.5,450.82,333.05
2017,7,26,12,0,330.0,428.0,1.5,23.0,740.0,481.9,356.59
2017,7,26,12,15,617.0,278.0,1.55,23.0,861.0,566.79,420.45
2017,7,26,12,30,904.0,128.0,1.6,23.0,982.0,666.32,495.15
2017,7,26,12,45,904.5,126.0,1.65,23.0,975.5,712.66,529.69
2017,7,26,13,0,905.0,124.0,1.7,23.0,969.0,757.0,562.56
2017,7,26,13,15,901.5,123.0,1.75,23.0,954.0,796.87,591.68
2017,7,26,13,30,898.0,122.0,1.8,23.0,939.0,834.02,617.06
2017,7,26,13,45,688.0,222.0,1.9,23.0,840.0,805.89,597.24
2017,7,26,14,0,478.0,322.0,2.0,23.0,741.0,741.16,550.86
2017,7,26,14,15,468.5,318.0,2.0,22.5,717.5,753.47,561.93
2017,7,26,14,30,459.0,314.0,2.0,22.0,694.0,763.03,570.47
2017,7,26,14,45,407.5,321.0,2.05,22.0,647.5,740.23,555.13
2017,7,26,15,0,356.0,328.0,2.1,22.0,601.0,693.76,523.77
2017,7,26,15,15,262.5,326.0,2.1,22.0,521.5,613.26,466.33
2017,7,26,15,30,169.0,324.0,2.1,22.0,442.0,504.68,387.41
2017,7,26,15,45,109.5,290.0,2.1,22.0,365.0,415.41,321.56
2017,7,26,16,0,50.0,256.0,2.1,22.0,288.0,299.08,232.95
2017,7,26,16,15,46.0,234.5,2.1,21.5,262.0,276.82,217.31
2017,7,26,16,30,42.0,213.0,2.1,21.0,236.0,253.9,200.53
2017,7,26,16,45,22.5,179.0,2.1,21.0,191.5,179.48,141.58
2017,7,26,17,0,3.0,145.0,2.1,21.0,147.0,127.56,99.46
2017,7,26,17,15,1.5,121.0,2.1,20.5,122.0,104.25,80.94
2017,7,26,17,30,0.0,97.0,2.1,20.0,97.0,80.63,61.76
2017,7,26,17,45,0.0,81.0,2.1,20.0,81.0,66.73,50.32
2017,7,26,18,0,0.0,65.0,2.1,20.0,65.0,52.57,38.47
2017,7,26,18,15,0.0,50.5,2.05,19.0,50.5,39.77,27.72
2017,7,26,18,30,0.0,36.0,2.0,18.0,36.0,27.51,17.27
2017,7,26,18,45,0.0,23.5,1.95,17.5,23.5,17.92,8.87
2017,7,26,19,0,0.0,11.0,1.9,17.0,11.0,8.35,0.0
2017,7,26,19,15,0.0,5.5,1.9,16.5,5.5,4.33,0.0
2017,7,26,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,27,5,15,70.5,8.5,1.0,14.5,12.0,6.69,0.0
2017,7,27,5,30,141.0,17.0,0.9,15.0,24.0,13.02,0.0
2017,7,27,5,45,259.5,29.0,0.85,15.5,60.0,23.65,13.58
2017,7,27,6,0,378.0,41.0,0.8,16.0,96.0,33.51,23.45
2017,7,27,6,15,455.5,50.0,0.75,16.5,141.5,40.67,30.18
2017,7,27,6,30,533.0,59.0,0.7,17.0,187.0,47.81,36.7
2017,7,27,6,45,284.5,91.5,0.65,17.5,161.5,65.37,52.14
2017,7,27,7,0,36.0,124.0,0.6,18.0,136.0,87.31,71.06
2017,7,27,7,15,67.5,149.5,0.55,18.5,177.5,103.87,84.94
2017,7,27,7,30,99.0,175.0,0.5,19.0,219.0,120.18,98.31
2017,7,27,7,45,107.5,198.5,0.5,19.5,251.0,130.65,106.55
2017,7,27,8,0,116.0,222.0,0.5,20.0,283.0,143.82,116.91
2017,7,27,8,15,145.0,245.5,0.5,20.5,329.0,157.03,127.15
2017,7,27,8,30,174.0,269.0,0.5,21.0,375.0,169.85,136.92
2017,7,27,8,45,232.5,282.5,0.5,21.5,435.5,178.42,143.14
2017,7,27,9,0,291.0,296.0,0.5,22.0,496.0,176.07,140.54
2017,7,27,9,15,263.5,322.0,0.5,22.5,511.0,185.88,147.79
2017,7,27,9,30,236.0,348.0,0.5,23.0,526.0,208.73,165.26
2017,7,27,9,45,214.5,369.0,0.55,23.5,537.0,216.72,170.86
2017,7,27,10,0,193.0,390.0,0.6,24.0,548.0,234.06,172.02
2017,7,27,10,15,548.5,250.5,0.7,24.0,719.5,195.01,125.35
2017,7,27,10,30,904.0,111.0,0.8,24.0,891.0,233.08,137.39
2017,7,27,10,45,688.5,234.0,0.9,24.5,837.5,296.84,195.89
2017,7,27,11,0,473.0,357.0,1.0,25.0,784.0,356.14,249.74
2017,7,27,11,15,698.5,235.0,1.1,25.0,877.0,395.53,277.18
2017,7,27,11,30,924.0,113.0,1.2,25.0,970.0,459.92,325.93
2017,7,27,11,45,926.5,112.5,1.35,25.0,979.0,514.46,371.21
2017,7,27,12,0,929.0,112.0,1.5,25.0,988.0,568.14,414.8
2017,7,27,12,15,929.5,112.0,1.6,25.0,989.0,619.97,455.71
2017,7,27,12,30,930.0,112.0,1.7,25.0,990.0,670.32,494.53
2017,7,27,12,45,925.5,114.0,1.8,25.0,982.5,717.16,530.0
2017,7,27,13,0,921.0,116.0,1.9,25.0,975.0,761.71,563.18
2017,7,27,13,15,918.0,115.5,1.95,25.0,960.5,802.84,592.81
2017,7,27,13,30,915.0,115.0,2.0,25.0,946.0,841.28,618.91
2017,7,27,13,45,911.5,113.5,2.15,25.0,925.0,875.53,643.11
2017,7,27,14,0,908.0,112.0,2.3,25.0,904.0,906.65,665.34
2017,7,27,14,15,901.5,110.5,2.4,25.0,875.5,931.83,683.32
2017,7,27,14,30,895.0,109.0,2.5,25.0,847.0,953.51,699.17
2017,7,27,14,45,887.0,107.0,2.6,25.0,813.0,969.69,711.6
2017,7,27,15,0,879.0,105.0,2.7,25.0,779.0,982.21,721.84
2017,7,27,15,15,867.5,102.5,2.8,24.5,739.0,987.05,728.68
2017,7,27,15,30,856.0,100.0,2.9,24.0,699.0,988.15,733.3
2017,7,27,15,45,842.5,97.0,3.0,24.0,655.0,982.99,732.51
2017,7,27,16,0,829.0,94.0,3.1,24.0,611.0,987.44,738.32
2017,7,27,16,15,810.0,91.0,3.15,23.5,563.0,969.5,730.17
2017,7,27,16,30,791.0,88.0,3.2,23.0,515.0,948.17,719.85
2017,7,27,16,45,767.0,84.0,3.25,23.0,465.0,917.28,701.42
2017,7,27,17,0,743.0,80.0,3.3,23.0,415.0,883.51,680.69
2017,7,27,17,15,709.0,75.5,3.3,22.5,363.5,836.53,651.05
2017,7,27,17,30,675.0,71.0,3.3,22.0,312.0,794.42,623.92
2017,7,27,17,45,629.0,65.0,3.35,21.5,261.5,731.16,580.11
2017,7,27,18,0,583.0,59.0,3.4,21.0,211.0,667.51,533.77
2017,7,27,18,15,512.5,51.5,3.35,20.5,163.5,579.7,465.84
2017,7,27,18,30,442.0,44.0,3.3,20.0,116.0,494.11,395.98
2017,7,27,18,45,333.5,33.5,3.3,19.5,77.0,376.13,295.07
2017,7,27,19,0,225.0,23.0,3.3,19.0,38.0,254.1,135.62
2017,7,27,19,15,112.5,11.5,3.25,18.5,19.0,95.18,0.0
2017,7,27,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,5,15,85.0,8.5,3.25,14.5,12.5,6.69,0.0
2017,7,28,5,30,170.0,17.0,3.2,15.0,25.0,13.89,0.0
2017,7,28,5,45,295.5,28.0,3.2,15.5,62.0,23.0,12.81
2017,7,28,6,0,421.0,39.0,3.2,16.0,99.0,32.17,22.19
2017,7,28,6,15,499.0,47.0,3.15,16.0,146.0,38.67,28.42
2017,7,28,6,30,577.0,55.0,3.1,16.0,193.0,45.21,34.5
2017,7,28,6,45,293.0,84.5,3.05,16.5,155.5,60.86,48.37
2017,7,28,7,0,9.0,114.0,3.0,17.0,118.0,82.83,67.54
2017,7,28,7,15,47.0,143.5,3.0,17.5,164.0,100.13,82.31
2017,7,28,7,30,85.0,173.0,3.0,18.0,210.0,118.77,97.96
2017,7,28,7,45,75.5,193.0,3.0,18.5,229.0,131.09,107.96
2017,7,28,8,0,66.0,213.0,3.0,19.0,248.0,143.11,117.56
2017,7,28,8,15,164.5,235.0,2.95,19.5,332.0,152.29,124.64
2017,7,28,8,30,263.0,257.0,2.9,20.0,416.0,158.59,129.25
2017,7,28,8,45,570.5,175.0,2.9,20.5,554.5,112.89,90.43
2017,7,28,9,0,878.0,93.0,2.9,21.0,693.0,87.61,68.85
2017,7,28,9,15,890.0,95.0,2.85,21.0,734.0,88.98,69.84
2017,7,28,9,30,902.0,97.0,2.8,21.0,775.0,90.2,70.71
2017,7,28,9,45,899.5,105.0,2.8,21.5,808.5,93.97,73.56
2017,7,28,10,0,897.0,113.0,2.8,22.0,842.0,121.98,75.28
2017,7,28,10,15,904.5,114.5,2.8,22.0,872.0,178.56,101.42
2017,7,28,10,30,912.0,116.0,2.8,22.0,902.0,236.1,141.77
2017,7,28,10,45,918.5,116.5,2.85,22.5,926.0,293.62,188.43
2017,7,28,11,0,925.0,117.0,2.9,23.0,950.0,351.57,237.95
2017,7,28,11,15,715.5,242.5,2.95,23.0,893.5,405.42,289.88
2017,7,28,11,30,506.0,368.0,3.0,23.0,837.0,451.12,331.64
2017,7,28,11,45,721.5,243.0,3.05,23.0,918.5,505.76,374.0
2017,7,28,12,0,937.0,118.0,3.1,23.0,1000.0,575.68,429.27
2017,7,28,12,15,937.5,118.0,3.15,23.0,1001.0,628.15,471.57
2017,7,28,12,30,938.0,118.0,3.2,23.0,1002.0,679.14,511.76
2017,7,28,12,45,689.0,251.0,3.25,23.0,898.0,676.6,509.54
2017,7,28,13,0,440.0,384.0,3.3,23.0,794.0,644.88,484.97
2017,7,28,13,15,452.0,373.5,3.35,23.0,789.0,677.5,510.0
2017,7,28,13,30,464.0,363.0,3.4,23.0,784.0,708.93,533.65
2017,7,28,13,45,694.5,237.0,3.5,23.0,850.5,824.22,620.91
2017,7,28,14,0,925.0,111.0,3.6,23.0,917.0,920.26,689.62
2017,7,28,14,15,918.5,110.0,3.7,22.5,888.5,946.46,709.46
2017,7,28,14,30,912.0,109.0,3.8,22.0,860.0,969.13,727.63
2017,7,28,14,45,904.5,107.0,3.9,22.0,825.5,986.24,740.84
2017,7,28,15,0,897.0,105.0,4.0,22.0,791.0,999.63,751.75
2017,7,28,15,15,885.5,102.5,4.05,22.0,750.5,1004.82,757.0
2017,7,28,15,30,874.0,100.0,4.1,22.0,710.0,1006.18,759.9
2017,7,28,15,45,860.0,97.5,4.2,22.0,665.0,1001.29,759.06
2017,7,28,16,0,846.0,95.0,4.3,22.0,620.0,1006.01,764.98
2017,7,28,16,15,827.0,92.0,4.3,21.5,571.5,988.12,756.31
2017,7,28,16,30,808.0,89.0,4.3,21.0,523.0,966.77,745.36
2017,7,28,16,45,784.0,84.5,4.35,21.0,472.0,935.15,725.94
2017,7,28,17,0,760.0,80.0,4.4,21.0,421.0,900.57,704.08
2017,7,28,17,15,726.0,75.5,4.35,20.5,369.0,853.36,673.48
2017,7,28,17,30,692.0,71.0,4.3,20.0,317.0,811.04,645.44
2017,7,28,17,45,646.5,65.0,4.25,19.5,265.5,747.9,600.5
2017,7,28,18,0,601.0,59.0,4.2,19.0,214.0,684.3,553.03
2017,7,28,18,15,528.0,51.5,4.15,18.5,165.5,593.73,481.94
2017,7,28,18,30,455.0,44.0,4.1,18.0,117.0,505.43,408.83
2017,7,28,18,45,339.0,33.5,4.05,17.5,77.0,380.75,300.55
2017,7,28,19,0,223.0,23.0,4.0,17.0,37.0,250.62,122.03
2017,7,28,19,15,111.5,11.5,3.95,16.5,18.5,94.37,0.0
2017,7,28,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,29,5,15,68.0,8.5,2.25,13.5,11.5,6.69,0.0
2017,7,29,5,30,136.0,17.0,2.1,14.0,23.0,12.99,0.0
2017,7,29,5,45,270.0,29.0,2.0,14.5,60.0,23.77,13.3
2017,7,29,6,0,404.0,41.0,1.9,15.0,97.0,33.74,23.63
2017,7,29,6,15,486.0,49.0,1.8,15.0,144.0,40.18,29.87
2017,7,29,6,30,568.0,57.0,1.7,15.0,191.0,46.68,35.95
2017,7,29,6,45,284.0,75.5,1.6,15.5,142.5,54.78,43.2
2017,7,29,7,0,0.0,94.0,1.5,16.0,94.0,69.79,56.34
2017,7,29,7,15,1.0,116.0,1.4,16.5,116.5,85.17,69.55
2017,7,29,7,30,2.0,138.0,1.3,17.0,139.0,100.37,82.34
2017,7,29,7,45,8.5,159.0,1.25,17.5,163.5,114.89,94.33
2017,7,29,8,0,15.0,180.0,1.2,18.0,188.0,129.29,106.01
2017,7,29,8,15,29.5,211.0,1.15,18.0,228.0,142.53,116.76
2017,7,29,8,30,44.0,242.0,1.1,18.0,268.0,160.43,131.29
2017,7,29,8,45,163.0,269.0,1.1,18.5,378.5,170.05,138.56
2017,7,29,9,0,282.0,296.0,1.1,19.0,489.0,175.94,142.74
2017,7,29,9,15,593.0,197.0,1.1,19.5,632.5,120.51,96.36
2017,7,29,9,30,904.0,98.0,1.1,20.0,776.0,90.83,71.37
2017,7,29,9,45,906.5,103.5,1.1,20.5,810.5,93.45,73.32
2017,7,29,10,0,909.0,109.0,1.1,21.0,845.0,119.32,73.79
2017,7,29,10,15,915.5,110.0,1.1,21.0,875.0,176.23,99.37
2017,7,29,10,30,922.0,111.0,1.1,21.0,905.0,233.97,139.33
2017,7,29,10,45,699.5,232.5,1.15,21.5,844.5,296.97,198.2
2017,7,29,11,0,477.0,354.0,1.2,22.0,784.0,354.62,251.87
2017,7,29,11,15,708.0,234.5,1.2,22.0,884.0,397.23,281.62
2017,7,29,11,30,939.0,115.0,1.2,22.0,984.0,465.65,333.4
2017,7,29,11,45,941.0,115.0,1.3,22.0,992.5,521.32,379.81
2017,7,29,12,0,943.0,115.0,1.4,22.0,1001.0,576.08,424.4
2017,7,29,12,15,943.5,115.0,1.4,22.0,1002.0,628.86,465.72
2017,7,29,12,30,944.0,115.0,1.4,22.0,1003.0,680.13,504.71
2017,7,29,12,45,934.5,120.0,1.45,22.0,994.0,726.79,539.78
2017,7,29,13,0,925.0,125.0,1.5,22.0,985.0,770.83,572.23
2017,7,29,13,15,922.5,124.0,1.5,22.0,970.5,812.51,601.99
2017,7,29,13,30,920.0,123.0,1.5,22.0,956.0,851.48,627.87
2017,7,29,13,45,690.5,231.0,1.55,22.0,848.0,815.44,602.3
2017,7,29,14,0,461.0,339.0,1.6,22.0,740.0,741.21,549.23
2017,7,29,14,15,392.0,354.0,1.6,21.5,687.5,700.49,523.08
2017,7,29,14,30,323.0,369.0,1.6,21.0,635.0,671.21,503.53
2017,7,29,14,45,351.0,344.5,1.65,21.0,622.5,690.38,519.57
2017,7,29,15,0,379.0,320.0,1.7,21.0,610.0,708.13,534.31
2017,7,29,15,15,339.5,310.5,1.7,21.0,560.0,673.43,510.51
2017,7,29,15,30,300.0,301.0,1.7,21.0,510.0,635.86,484.83
2017,7,29,15,45,204.0,287.5,1.7,21.0,425.5,509.25,393.34
2017,7,29,16,0,108.0,274.0,1.7,21.0,341.0,380.19,296.66
2017,7,29,16,15,99.0,250.5,1.65,20.5,308.5,351.19,276.58
2017,7,29,16,30,90.0,227.0,1.6,20.0,276.0,321.25,254.87
2017,7,29,16,45,57.5,195.0,1.6,20.0,225.0,255.67,203.57
2017,7,29,17,0,25.0,163.0,1.6,20.0,174.0,170.12,135.06
2017,7,29,17,15,20.5,144.0,1.55,19.5,152.0,149.53,119.07
2017,7,29,17,30,16.0,125.0,1.5,19.0,130.0,128.8,102.46
2017,7,29,17,45,298.5,93.0,1.5,18.5,170.0,443.06,363.62
2017,7,29,18,0,581.0,61.0,1.5,18.0,210.0,668.4,532.83
2017,7,29,18,15,506.0,53.0,1.45,17.5,161.5,575.78,459.57
2017,7,29,18,30,431.0,45.0,1.4,17.0,113.0,485.53,387.09
2017,7,29,18,45,312.5,33.5,1.35,16.5,73.5,358.42,279.05
2017,7,29,19,0,194.0,22.0,1.3,16.0,34.0,224.58,93.81
2017,7,29,19,15,97.0,11.0,1.2,15.5,17.0,82.85,0.0
2017,7,29,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,5,15,72.0,7.5,0.8,13.0,10.5,5.9,0.0
2017,7,30,5,30,144.0,15.0,0.8,13.0,21.0,12.19,0.0
2017,7,30,5,45,276.0,26.5,0.85,13.5,57.5,21.72,11.53
2017,7,30,6,0,408.0,38.0,0.9,14.0,94.0,31.33,21.64
2017,7,30,6,15,488.0,46.5,0.9,14.5,140.5,38.23,28.23
2017,7,30,6,30,568.0,55.0,0.9,15.0,187.0,45.16,34.62
2017,7,30,6,45,284.0,61.5,0.9,15.5,127.5,45.43,34.93
2017,7,30,7,0,0.0,68.0,0.9,16.0,68.0,52.02,40.69
2017,7,30,7,15,0.0,80.0,0.85,16.5,80.0,60.93,48.35
2017,7,30,7,30,0.0,92.0,0.8,17.0,92.0,69.78,55.82
2017,7,30,7,45,0.0,119.5,0.8,17.5,119.5,89.13,72.22
2017,7,30,8,0,0.0,147.0,0.8,18.0,147.0,108.04,87.94
2017,7,30,8,15,2.0,163.0,0.8,18.5,164.5,119.27,96.91
2017,7,30,8,30,4.0,179.0,0.8,19.0,182.0,130.4,105.71
2017,7,30,8,45,10.0,206.5,0.85,19.5,214.0,148.78,120.43
2017,7,30,9,0,16.0,234.0,0.9,20.0,246.0,166.83,134.67
2017,7,30,9,15,34.5,277.0,0.9,20.5,303.5,180.79,145.37
2017,7,30,9,30,53.0,320.0,0.9,21.0,361.0,203.3,162.86
2017,7,30,9,45,162.0,347.5,0.95,21.5,477.5,205.85,164.22
2017,7,30,10,0,271.0,375.0,1.0,22.0,594.0,214.57,158.38
2017,7,30,10,15,582.0,247.5,1.05,22.0,741.0,195.04,125.94
2017,7,30,10,30,893.0,120.0,1.1,22.0,888.0,232.65,138.94
2017,7,30,10,45,898.5,121.0,1.15,22.5,910.5,289.34,184.2
2017,7,30,11,0,904.0,122.0,1.2,23.0,933.0,346.37,232.12
2017,7,30,11,15,907.0,123.0,1.2,23.0,949.0,402.67,280.25
2017,7,30,11,30,910.0,124.0,1.2,23.0,965.0,458.65,327.39
2017,7,30,11,45,912.0,124.0,1.25,23.0,973.0,513.01,372.43
2017,7,30,12,0,914.0,124.0,1.3,23.0,981.0,566.51,415.57
2017,7,30,12,15,914.0,124.0,1.3,23.0,982.0,617.8,455.59
2017,7,30,12,30,914.0,124.0,1.3,23.0,983.0,667.61,493.34
2017,7,30,12,45,904.0,129.0,1.35,23.0,973.5,712.76,527.2
2017,7,30,13,0,894.0,134.0,1.4,23.0,964.0,755.31,558.49
2017,7,30,13,15,891.0,133.5,1.4,23.0,949.5,796.02,587.54
2017,7,30,13,30,888.0,133.0,1.4,23.0,935.0,834.1,613.07
2017,7,30,13,45,885.5,130.0,1.45,23.0,914.5,867.61,635.81
2017,7,30,14,0,883.0,127.0,1.5,23.0,894.0,898.03,656.58
2017,7,30,14,15,652.0,227.0,1.5,22.5,783.5,839.62,618.48
2017,7,30,14,30,421.0,327.0,1.5,22.0,673.0,739.78,548.87
2017,7,30,14,45,280.5,343.5,1.55,22.0,570.0,622.3,467.47
2017,7,30,15,0,140.0,360.0,1.6,22.0,467.0,494.61,375.12
2017,7,30,15,15,186.0,336.5,1.6,22.0,471.0,525.77,401.08
2017,7,30,15,30,232.0,313.0,1.6,22.0,475.0,556.69,425.78
2017,7,30,15,45,190.5,294.5,1.65,22.0,421.5,503.84,387.76
2017,7,30,16,0,149.0,276.0,1.7,22.0,368.0,449.11,348.1
2017,7,30,16,15,151.5,253.0,1.75,21.5,340.0,432.51,338.35
2017,7,30,16,30,154.0,230.0,1.8,21.0,312.0,414.6,327.21
2017,7,30,16,45,106.0,202.5,1.85,21.0,257.0,338.18,268.64
2017,7,30,17,0,58.0,175.0,1.9,21.0,202.0,238.58,190.38
2017,7,30,17,15,52.0,154.5,1.9,20.5,176.0,213.39,171.39
2017,7,30,17,30,46.0,134.0,1.9,20.0,150.0,187.78,151.34
2017,7,30,17,45,290.0,99.0,1.9,19.5,174.5,419.14,344.43
2017,7,30,18,0,534.0,64.0,1.9,19.0,199.0,628.48,503.96
2017,7,30,18,15,459.5,55.0,1.85,18.5,152.5,536.14,430.39
2017,7,30,18,30,385.0,46.0,1.8,18.0,106.0,446.26,357.26
2017,7,30,18,45,272.5,33.5,1.75,17.5,68.0,324.71,252.26
2017,7,30,19,0,160.0,21.0,1.7,17.0,30.0,191.68,63.43
2017,7,30,19,15,80.0,10.5,1.65,16.5,15.0,69.41,0.0
2017,7,30,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,31,5,15,39.0,7.0,1.25,13.5,8.5,5.51,0.0
2017,7,31,5,30,78.0,14.0,1.2,14.0,17.0,11.02,0.0
2017,7,31,5,45,188.5,28.5,1.2,14.5,50.5,21.67,11.13
2017,7,31,6,0,299.0,43.0,1.2,15.0,84.0,32.75,22.71
2017,7,31,6,15,379.5,54.5,1.1,15.0,128.0,43.83,33.06
2017,7,31,6,30,460.0,66.0,1.0,15.0,172.0,52.69,41.27
2017,7,31,6,45,230.0,69.0,0.95,15.5,122.0,49.82,38.81
2017,7,31,7,0,0.0,72.0,0.9,16.0,72.0,54.8,43.15
2017,7,31,7,15,0.0,90.0,0.85,16.5,90.0,67.82,54.4
2017,7,31,7,30,0.0,108.0,0.8,17.0,108.0,80.69,65.31
2017,7,31,7,45,0.0,129.5,0.75,17.5,129.5,95.74,77.89
2017,7,31,8,0,0.0,151.0,0.7,18.0,151.0,110.6,90.09
2017,7,31,8,15,2.0,165.0,0.7,18.5,166.5,120.52,97.94
2017,7,31,8,30,4.0,179.0,0.7,19.0,182.0,130.37,105.64
2017,7,31,8,45,13.0,212.5,0.75,19.5,221.5,152.55,123.51
2017,7,31,9,0,22.0,246.0,0.8,20.0,261.0,174.2,140.63
2017,7,31,9,15,24.5,265.0,0.85,20.5,282.5,186.66,150.08
2017,7,31,9,30,27.0,284.0,0.9,21.0,304.0,184.59,147.78
2017,7,31,9,45,31.5,306.0,0.95,21.5,331.0,196.19,156.57
2017,7,31,10,0,36.0,328.0,1.0,22.0,358.0,210.23,159.23
2017,7,31,10,15,43.0,350.5,1.05,22.0,387.0,230.33,173.23
2017,7,31,10,30,50.0,373.0,1.1,22.0,416.0,251.99,188.83
2017,7,31,10,45,45.0,376.0,1.15,22.5,416.0,261.59,195.79
2017,7,31,11,0,40.0,379.0,1.2,23.0,416.0,270.5,202.39
2017,7,31,11,15,108.0,420.0,1.3,23.0,519.5,319.01,237.09
2017,7,31,11,30,176.0,461.0,1.4,23.0,623.0,386.58,286.19
2017,7,31,11,45,278.5,435.5,1.5,23.5,694.5,432.18,319.03
2017,7,31,12,0,381.0,410.0,1.6,24.0,766.0,495.09,365.06
2017,7,31,12,15,340.5,428.5,1.7,24.0,747.0,516.57,382.04
2017,7,31,12,30,300.0,447.0,1.8,24.0,728.0,534.46,396.06
2017,7,31,12,45,204.5,451.0,1.9,24.0,642.0,496.89,369.84
2017,7,31,13,0,109.0,455.0,2.0,24.0,556.0,443.86,331.61
2017,7,31,13,15,178.0,446.5,2.05,23.5,608.5,511.92,383.47
2017,7,31,13,30,247.0,438.0,2.1,23.0,661.0,588.99,440.69
2017,7,31,13,45,180.5,428.5,2.15,23.0,590.0,531.92,399.51
2017,7,31,14,0,114.0,419.0,2.2,23.0,519.0,481.11,362.56
2017,7,31,14,15,501.0,267.5,2.25,23.0,680.5,735.37,554.19
2017,7,31,14,30,888.0,116.0,2.3,23.0,842.0,953.32,704.86
2017,7,31,14,45,533.0,237.5,2.35,23.0,668.5,777.9,583.79
2017,7,31,15,0,178.0,359.0,2.4,23.0,495.0,530.78,402.99
2017,7,31,15,15,137.0,335.5,2.4,22.5,436.5,476.36,365.48
2017,7,31,15,30,96.0,312.0,2.4,22.0,378.0,395.18,306.05
2017,7,31,15,45,79.5,285.5,2.4,22.0,338.0,356.91,277.95
2017,7,31,16,0,63.0,259.0,2.4,22.0,298.0,317.28,248.17
2017,7,31,16,15,50.0,232.0,2.35,21.5,261.5,279.48,219.88
2017,7,31,16,30,37.0,205.0,2.3,21.0,225.0,240.69,190.26
2017,7,31,16,45,19.0,172.5,2.3,21.0,183.0,170.04,134.08
2017,7,31,17,0,1.0,140.0,2.3,21.0,141.0,121.19,94.31
2017,7,31,17,15,0.5,122.5,2.25,20.5,123.0,105.87,82.3
2017,7,31,17,30,0.0,105.0,2.2,20.0,105.0,90.36,69.85
2017,7,31,17,45,0.0,87.5,2.15,19.5,87.5,75.07,57.36
2017,7,31,18,0,0.0,70.0,2.1,19.0,70.0,59.41,44.3
2017,7,31,18,15,0.0,53.5,2.05,18.5,53.5,44.46,31.62
2017,7,31,18,30,0.0,37.0,2.0,18.0,37.0,28.82,18.23
2017,7,31,18,45,0.0,23.5,1.95,17.5,23.5,17.93,8.56
2017,7,31,19,0,0.0,10.0,1.9,17.0,10.0,7.59,0.0
2017,7,31,19,15,0.0,5.0,1.8,16.5,5.0,3.93,0.0
2017,7,31,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,1,5,15,52.0,6.5,1.1,14.5,8.5,5.11,0.0
2017,8,1,5,30,104.0,13.0,1.0,15.0,17.0,10.23,0.0
2017,8,1,5,45,223.5,26.5,0.95,15.5,51.0,21.6,10.69
2017,8,1,6,0,343.0,40.0,0.9,16.0,85.0,32.67,22.5
2017,8,1,6,15,423.5,49.5,0.85,16.0,130.0,40.18,29.7
2017,8,1,6,30,504.0,59.0,0.8,16.0,175.0,47.67,36.67
2017,8,1,6,45,559.5,66.0,0.8,16.5,224.5,52.96,41.42
2017,8,1,7,0,615.0,73.0,0.8,17.0,274.0,58.23,45.98
2017,8,1,7,15,653.5,78.5,0.75,17.5,325.0,62.13,49.21
2017,8,1,7,30,692.0,84.0,0.7,18.0,376.0,65.99,52.31
2017,8,1,7,45,721.5,88.5,0.7,19.0,426.5,68.93,54.45
2017,8,1,8,0,751.0,93.0,0.7,20.0,477.0,77.68,61.51
2017,8,1,8,15,772.5,96.5,0.65,20.5,525.5,79.77,62.92
2017,8,1,8,30,794.0,100.0,0.6,21.0,574.0,81.78,64.27
2017,8,1,8,45,810.5,103.0,0.6,21.5,619.5,83.24,65.16
2017,8,1,9,0,827.0,106.0,0.6,22.0,665.0,84.61,65.98
2017,8,1,9,15,840.0,108.5,0.65,22.5,705.5,85.48,66.4
2017,8,1,9,30,853.0,111.0,0.7,23.0,746.0,96.27,75.03
2017,8,1,9,45,827.0,132.0,0.8,23.5,772.0,95.91,74.41
2017,8,1,10,0,801.0,153.0,0.9,24.0,798.0,123.21,79.69
2017,8,1,10,15,809.5,155.0,1.0,24.0,827.5,176.55,102.98
2017,8,1,10,30,818.0,157.0,1.1,24.0,857.0,231.2,139.92
2017,8,1,10,45,826.0,157.5,1.25,24.5,880.5,285.96,182.94
2017,8,1,11,0,834.0,158.0,1.4,25.0,904.0,341.55,229.07
2017,8,1,11,15,838.5,159.0,1.5,25.0,920.0,396.85,275.96
2017,8,1,11,30,843.0,160.0,1.6,25.0,936.0,452.18,322.39
2017,8,1,11,45,847.5,159.0,1.7,25.0,945.0,505.98,366.78
2017,8,1,12,0,852.0,158.0,1.8,25.0,954.0,559.29,409.73
2017,8,1,12,15,852.0,158.0,1.8,25.0,955.0,610.05,449.3
2017,8,1,12,30,852.0,158.0,1.8,25.0,956.0,659.41,486.75
2017,8,1,12,45,862.5,150.0,1.8,25.0,952.5,699.59,517.31
2017,8,1,13,0,873.0,142.0,1.8,25.0,949.0,745.75,551.13
2017,8,1,13,15,869.5,141.0,1.8,24.5,934.5,785.12,580.56
2017,8,1,13,30,866.0,140.0,1.8,24.0,920.0,821.84,606.96
2017,8,1,13,45,864.0,136.5,1.85,24.0,899.5,854.84,629.55
2017,8,1,14,0,862.0,133.0,1.9,24.0,879.0,884.8,650.18
2017,8,1,14,15,854.5,131.5,1.9,24.0,850.5,908.51,666.26
2017,8,1,14,30,847.0,130.0,1.9,24.0,822.0,928.77,680.21
2017,8,1,14,45,671.0,198.0,1.9,24.0,731.5,878.7,648.17
2017,8,1,15,0,495.0,266.0,1.9,24.0,641.0,788.26,585.7
2017,8,1,15,15,399.5,281.5,1.9,23.5,574.0,724.9,543.57
2017,8,1,15,30,304.0,297.0,1.9,23.0,507.0,636.02,482.39
2017,8,1,15,45,237.0,285.5,1.9,23.0,442.5,541.21,415.47
2017,8,1,16,0,170.0,274.0,1.9,23.0,378.0,468.82,362.53
2017,8,1,16,15,131.0,249.0,1.9,22.5,325.5,407.35,317.98
2017,8,1,16,30,92.0,224.0,1.9,22.0,273.0,320.74,253.0
2017,8,1,16,45,125.5,202.0,1.9,22.0,261.5,358.17,284.32
2017,8,1,17,0,159.0,180.0,1.9,22.0,250.0,370.26,295.81
2017,8,1,17,15,389.0,128.5,1.85,21.5,270.5,583.05,464.69
2017,8,1,17,30,619.0,77.0,1.8,21.0,291.0,748.01,585.73
2017,8,1,17,45,569.5,70.0,1.75,21.0,241.0,681.07,535.83
2017,8,1,18,0,520.0,63.0,1.7,21.0,191.0,613.92,485.77
2017,8,1,18,15,444.5,53.5,1.65,20.0,145.0,520.48,414.83
2017,8,1,18,30,369.0,44.0,1.6,19.0,99.0,429.76,341.84
2017,8,1,18,45,257.5,31.5,1.55,18.5,62.5,309.97,236.66
2017,8,1,19,0,146.0,19.0,1.5,18.0,26.0,174.24,14.65
2017,8,1,19,15,73.0,9.5,1.45,17.5,13.0,63.2,0.0
2017,8,1,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
