Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,5,15,37.5,6.0,0.8,16.5,7.0,0.0,0.0
2017,8,2,5,30,75.0,12.0,0.7,17.0,14.0,9.44,0.0
2017,8,2,5,45,185.0,26.5,0.65,17.5,46.5,20.2,9.16
2017,8,2,6,0,295.0,41.0,0.6,18.0,79.0,31.29,21.08
2017,8,2,6,15,375.0,52.0,0.55,18.5,122.5,41.87,30.84
2017,8,2,6,30,455.0,63.0,0.5,19.0,166.0,50.37,38.55
2017,8,2,6,45,227.5,81.5,0.5,19.5,133.0,59.61,46.68
2017,8,2,7,0,0.0,100.0,0.5,20.0,100.0,73.52,58.63
2017,8,2,7,15,131.5,130.0,0.65,20.0,185.0,91.32,73.81
2017,8,2,7,30,263.0,160.0,0.8,20.0,270.0,108.27,88.05
2017,8,2,7,45,258.5,184.0,0.95,20.5,303.5,121.63,98.87
2017,8,2,8,0,254.0,208.0,1.1,21.0,337.0,134.35,109.01
2017,8,2,8,15,179.0,234.5,1.2,21.0,330.0,152.2,123.5
2017,8,2,8,30,104.0,261.0,1.3,21.0,323.0,171.28,138.85
2017,8,2,8,45,439.5,191.5,1.4,21.5,483.5,119.9,95.74
2017,8,2,9,0,775.0,122.0,1.5,22.0,644.0,93.07,73.09
2017,8,2,9,15,552.5,222.0,1.45,22.0,605.5,135.41,108.02
2017,8,2,9,30,330.0,322.0,1.4,22.0,567.0,186.68,149.46
2017,8,2,9,45,555.5,239.0,1.35,22.5,675.5,139.51,110.44
2017,8,2,10,0,781.0,156.0,1.3,23.0,784.0,122.71,80.58
2017,8,2,10,15,789.5,158.0,1.25,23.0,813.0,174.97,103.25
2017,8,2,10,30,798.0,160.0,1.2,23.0,842.0,228.54,139.4
2017,8,2,10,45,802.0,163.0,1.2,23.5,864.0,282.81,182.1
2017,8,2,11,0,806.0,166.0,1.2,24.0,886.0,337.54,227.41
2017,8,2,11,15,809.5,167.5,1.2,24.0,901.5,391.42,272.88
2017,8,2,11,30,813.0,169.0,1.2,24.0,917.0,445.28,317.72
2017,8,2,11,45,813.5,170.5,1.2,24.0,924.5,497.55,360.35
2017,8,2,12,0,814.0,172.0,1.2,24.0,932.0,549.08,401.19
2017,8,2,12,15,814.0,172.0,1.2,24.0,933.0,598.29,439.2
2017,8,2,12,30,814.0,172.0,1.2,24.0,934.0,646.18,475.18
2017,8,2,12,45,820.5,166.5,1.25,24.0,929.0,692.52,509.69
2017,8,2,13,0,827.0,161.0,1.3,24.0,924.0,737.27,542.45
2017,8,2,13,15,823.0,160.0,1.25,24.0,909.5,776.08,569.43
2017,8,2,13,30,819.0,159.0,1.2,24.0,895.0,812.17,594.05
2017,8,2,13,45,813.0,157.5,1.2,24.5,873.5,843.27,613.55
2017,8,2,14,0,807.0,156.0,1.2,25.0,852.0,871.18,630.7
2017,8,2,14,15,799.0,154.0,1.2,24.5,824.0,893.54,646.78
2017,8,2,14,30,791.0,152.0,1.2,24.0,796.0,912.41,660.81
2017,8,2,14,45,561.5,240.0,1.3,24.0,688.0,807.57,592.67
2017,8,2,15,0,332.0,328.0,1.4,24.0,580.0,671.28,498.53
2017,8,2,15,15,410.5,281.0,1.45,23.5,575.5,735.35,548.46
2017,8,2,15,30,489.0,234.0,1.5,23.0,571.0,777.59,582.09
2017,8,2,15,45,357.5,250.5,1.6,23.0,488.0,648.31,492.35
2017,8,2,16,0,226.0,267.0,1.7,23.0,405.0,517.92,398.86
2017,8,2,16,15,169.5,246.0,1.65,22.5,345.0,443.38,345.27
2017,8,2,16,30,113.0,225.0,1.6,22.0,285.0,367.58,288.62
2017,8,2,16,45,72.0,194.0,1.6,21.5,230.5,270.78,214.76
2017,8,2,17,0,31.0,163.0,1.6,21.0,176.0,196.96,156.28
2017,8,2,17,15,25.5,142.5,1.45,20.5,152.5,172.13,137.04
2017,8,2,17,30,20.0,122.0,1.3,20.0,129.0,130.58,103.64
2017,8,2,17,45,12.5,102.5,1.2,20.0,106.5,106.13,83.38
2017,8,2,18,0,5.0,83.0,1.1,20.0,84.0,81.5,62.58
2017,8,2,18,15,2.5,62.5,1.0,19.5,63.0,59.57,44.05
2017,8,2,18,30,0.0,42.0,0.9,19.0,42.0,36.43,24.33
2017,8,2,18,45,0.0,26.0,0.85,18.5,26.0,20.42,10.24
2017,8,2,19,0,0.0,10.0,0.8,18.0,10.0,7.6,0.0
2017,8,2,19,15,0.0,5.0,0.75,18.0,5.0,3.93,0.0
2017,8,2,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,1.0,1.55,17.0,1.0,0.0,0.0
2017,8,3,5,30,0.0,2.0,1.4,17.0,2.0,1.57,0.0
2017,8,3,5,45,0.0,9.5,1.25,17.0,9.5,7.2,0.0
2017,8,3,6,0,0.0,17.0,1.1,17.0,17.0,12.92,5.42
2017,8,3,6,15,0.0,29.5,0.95,17.0,29.5,22.49,14.09
2017,8,3,6,30,0.0,42.0,0.8,17.0,42.0,32.1,22.8
2017,8,3,6,45,0.0,55.5,0.7,17.5,55.5,42.51,32.07
2017,8,3,7,0,0.0,69.0,0.6,18.0,69.0,52.63,40.91
2017,8,3,7,15,0.0,83.5,0.65,18.0,83.5,63.27,50.12
2017,8,3,7,30,0.0,98.0,0.7,18.0,98.0,73.82,59.12
2017,8,3,7,45,55.5,156.5,0.8,18.5,185.0,110.13,89.94
2017,8,3,8,0,111.0,215.0,0.9,19.0,272.0,139.88,114.51
2017,8,3,8,15,269.0,214.5,1.0,19.0,369.5,137.65,112.21
2017,8,3,8,30,427.0,214.0,1.1,19.0,467.0,134.09,108.92
2017,8,3,8,45,216.5,205.0,1.2,19.5,333.5,129.4,104.5
2017,8,3,9,0,6.0,196.0,1.3,20.0,200.0,142.64,115.05
2017,8,3,9,15,13.5,232.5,1.15,20.5,243.0,166.53,134.07
2017,8,3,9,30,21.0,269.0,1.0,21.0,286.0,189.75,152.16
2017,8,3,9,45,21.5,280.5,0.9,21.5,298.0,197.45,157.56
2017,8,3,10,0,22.0,292.0,0.8,22.0,310.0,206.09,156.24
2017,8,3,10,15,133.5,350.0,0.85,22.0,463.5,226.02,166.48
2017,8,3,10,30,245.0,408.0,0.9,22.0,617.0,275.09,197.64
2017,8,3,10,45,256.5,417.5,0.95,22.5,641.5,307.4,221.15
2017,8,3,11,0,268.0,427.0,1.0,23.0,666.0,341.6,246.99
2017,8,3,11,15,152.5,405.5,1.15,22.5,542.5,325.58,240.71
2017,8,3,11,30,37.0,384.0,1.3,22.0,419.0,288.59,217.04
2017,8,3,11,45,37.0,387.0,1.45,22.0,422.0,298.59,225.12
2017,8,3,12,0,37.0,390.0,1.6,22.0,425.0,308.68,233.03
2017,8,3,12,15,66.0,422.0,1.5,22.0,484.0,356.29,268.35
2017,8,3,12,30,95.0,454.0,1.4,22.0,543.0,408.43,306.47
2017,8,3,12,45,189.5,447.5,1.3,22.0,623.5,484.15,362.02
2017,8,3,13,0,284.0,441.0,1.2,22.0,704.0,572.3,425.14
2017,8,3,13,15,309.0,428.5,1.15,22.0,710.0,605.72,448.65
2017,8,3,13,30,334.0,416.0,1.1,22.0,716.0,639.4,472.6
2017,8,3,13,45,362.5,390.0,1.1,22.0,708.5,663.92,490.86
2017,8,3,14,0,391.0,364.0,1.1,22.0,701.0,687.55,508.61
2017,8,3,14,15,413.0,341.0,0.85,21.5,686.0,724.17,532.77
2017,8,3,14,30,435.0,318.0,0.6,21.0,671.0,744.48,545.36
2017,8,3,14,45,340.0,332.5,0.4,21.0,602.0,668.25,490.82
2017,8,3,15,0,245.0,347.0,0.2,21.0,533.0,606.76,446.36
2017,8,3,15,15,192.0,331.0,0.3,21.0,472.0,526.71,393.34
2017,8,3,15,30,139.0,315.0,0.4,21.0,411.0,466.61,352.34
2017,8,3,15,45,114.0,290.0,0.5,21.0,365.0,422.29,322.19
2017,8,3,16,0,89.0,265.0,0.6,21.0,319.0,351.92,271.88
2017,8,3,16,15,128.5,244.5,0.6,20.5,315.5,400.01,311.05
2017,8,3,16,30,168.0,224.0,0.6,20.0,312.0,422.83,330.78
2017,8,3,16,45,130.0,200.0,0.6,20.0,264.0,360.98,284.36
2017,8,3,17,0,92.0,176.0,0.6,20.0,216.0,276.08,219.74
2017,8,3,17,15,77.0,156.0,0.65,19.5,186.5,242.54,194.72
2017,8,3,17,30,62.0,136.0,0.7,19.0,157.0,208.91,168.51
2017,8,3,17,45,51.0,113.0,0.8,19.0,128.5,174.3,140.65
2017,8,3,18,0,40.0,90.0,0.9,19.0,100.0,138.9,111.34
2017,8,3,18,15,23.5,68.5,0.95,18.5,74.0,100.06,78.39
2017,8,3,18,30,7.0,47.0,1.0,18.0,48.0,50.96,36.57
2017,8,3,18,45,3.5,28.0,1.05,18.0,28.5,27.28,15.51
2017,8,3,19,0,0.0,9.0,1.1,18.0,9.0,6.83,0.0
2017,8,3,19,15,0.0,4.5,1.05,18.0,4.5,3.54,0.0
2017,8,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.0,1.0,18.0,2.0,0.0,0.0
2017,8,4,5,30,0.0,4.0,1.0,18.0,4.0,3.15,0.0
2017,8,4,5,45,5.0,22.0,1.05,18.5,22.5,16.72,5.77
2017,8,4,6,0,10.0,40.0,1.1,19.0,41.0,29.76,19.55
2017,8,4,6,15,34.0,62.5,1.1,19.0,69.5,45.37,33.7
2017,8,4,6,30,58.0,85.0,1.1,19.0,98.0,60.72,47.48
2017,8,4,6,45,76.0,108.0,1.1,19.0,129.5,76.11,61.08
2017,8,4,7,0,94.0,131.0,1.1,19.0,161.0,89.86,73.02
2017,8,4,7,15,118.5,149.5,1.15,19.0,194.5,101.88,83.24
2017,8,4,7,30,143.0,168.0,1.2,19.0,228.0,113.66,93.09
2017,8,4,7,45,127.5,191.0,1.3,19.5,249.5,126.76,103.72
2017,8,4,8,0,112.0,214.0,1.4,20.0,271.0,139.35,113.76
2017,8,4,8,15,74.5,223.0,1.4,20.0,262.5,149.6,121.92
2017,8,4,8,30,37.0,232.0,1.4,20.0,254.0,154.73,125.76
2017,8,4,8,45,32.0,242.0,1.45,20.5,262.5,160.88,130.24
2017,8,4,9,0,27.0,252.0,1.5,21.0,271.0,166.8,134.49
2017,8,4,9,15,20.0,245.0,1.45,21.0,259.0,174.34,140.28
2017,8,4,9,30,13.0,238.0,1.4,21.0,247.0,170.6,136.87
2017,8,4,9,45,16.0,260.0,1.35,21.5,272.5,184.88,147.89
2017,8,4,10,0,19.0,282.0,1.3,22.0,298.0,199.81,152.03
2017,8,4,10,15,14.0,253.0,1.3,22.0,265.0,184.48,139.7
2017,8,4,10,30,9.0,224.0,1.3,22.0,232.0,166.74,126.01
2017,8,4,10,45,4.5,147.0,1.3,22.0,151.0,112.79,84.11
2017,8,4,11,0,0.0,70.0,1.3,22.0,70.0,54.28,38.0
2017,8,4,11,15,1.5,112.0,1.3,22.0,114.0,86.77,63.83
2017,8,4,11,30,3.0,154.0,1.3,22.0,158.0,119.09,89.14
2017,8,4,11,45,61.0,307.5,1.3,22.5,365.0,255.06,192.7
2017,8,4,12,0,119.0,461.0,1.3,23.0,572.0,397.4,296.58
2017,8,4,12,15,99.0,452.5,1.3,23.0,545.0,396.89,295.93
2017,8,4,12,30,79.0,444.0,1.3,23.0,518.0,391.09,292.08
2017,8,4,12,45,91.5,446.5,1.3,23.0,531.5,412.76,308.36
2017,8,4,13,0,104.0,449.0,1.3,23.0,545.0,435.55,325.28
2017,8,4,13,15,58.5,355.0,1.3,23.0,409.0,334.81,252.0
2017,8,4,13,30,13.0,261.0,1.3,23.0,273.0,216.5,163.48
2017,8,4,13,45,6.5,152.5,1.3,23.0,158.5,124.86,93.47
2017,8,4,14,0,0.0,44.0,1.3,23.0,44.0,34.02,21.71
2017,8,4,14,15,0.0,38.0,1.3,23.0,38.0,29.34,18.04
2017,8,4,14,30,0.0,32.0,1.3,23.0,32.0,24.67,14.31
2017,8,4,14,45,0.0,79.5,1.35,23.0,79.5,61.44,43.92
2017,8,4,15,0,0.0,127.0,1.4,23.0,127.0,99.56,74.35
2017,8,4,15,15,0.0,115.0,1.4,23.0,115.0,89.77,66.66
2017,8,4,15,30,0.0,103.0,1.4,23.0,103.0,79.92,58.98
2017,8,4,15,45,39.5,182.0,1.45,23.0,206.0,205.14,159.92
2017,8,4,16,0,79.0,261.0,1.5,23.0,309.0,337.37,262.67
2017,8,4,16,15,185.5,234.5,1.5,22.5,334.5,446.33,348.99
2017,8,4,16,30,292.0,208.0,1.5,22.0,360.0,553.97,432.53
2017,8,4,16,45,275.5,187.5,1.55,22.0,319.5,516.69,405.94
2017,8,4,17,0,259.0,167.0,1.6,22.0,279.0,477.89,378.79
2017,8,4,17,15,228.0,151.0,1.6,21.5,240.0,429.73,343.77
2017,8,4,17,30,197.0,135.0,1.6,21.0,201.0,359.99,291.28
2017,8,4,17,45,250.5,110.0,1.6,20.5,179.0,400.45,325.26
2017,8,4,18,0,304.0,85.0,1.6,20.0,157.0,436.18,353.5
2017,8,4,18,15,240.5,67.5,1.55,19.5,116.0,351.19,284.0
2017,8,4,18,30,177.0,50.0,1.5,19.0,75.0,248.47,198.91
2017,8,4,18,45,110.0,31.0,1.5,19.0,44.5,162.34,118.94
2017,8,4,19,0,43.0,12.0,1.5,19.0,14.0,59.56,0.0
2017,8,4,19,15,21.5,6.0,1.5,18.5,7.0,21.1,0.0
2017,8,4,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,5,5,15,15.5,3.5,1.7,15.0,4.0,0.0,0.0
2017,8,5,5,30,31.0,7.0,1.7,15.0,8.0,5.51,0.0
2017,8,5,5,45,109.0,24.5,1.7,15.5,36.0,18.47,6.52
2017,8,5,6,0,187.0,42.0,1.7,16.0,64.0,31.39,21.13
2017,8,5,6,15,258.0,58.0,1.7,16.0,105.0,43.06,32.08
2017,8,5,6,30,329.0,74.0,1.7,16.0,146.0,54.56,42.64
2017,8,5,6,45,176.5,94.5,1.7,16.5,134.5,67.16,53.87
2017,8,5,7,0,24.0,115.0,1.7,17.0,123.0,81.28,66.17
2017,8,5,7,15,32.0,136.0,1.7,17.5,148.0,95.06,77.91
2017,8,5,7,30,40.0,157.0,1.7,18.0,173.0,108.6,89.21
2017,8,5,7,45,36.5,174.0,1.7,18.5,190.5,119.49,98.04
2017,8,5,8,0,33.0,191.0,1.7,19.0,208.0,130.15,106.53
2017,8,5,8,15,58.0,222.5,1.7,19.5,255.5,148.89,121.7
2017,8,5,8,30,83.0,254.0,1.7,20.0,303.0,167.06,136.15
2017,8,5,8,45,159.0,276.5,1.7,20.5,379.5,173.38,140.64
2017,8,5,9,0,235.0,299.0,1.7,21.0,456.0,186.45,150.66
2017,8,5,9,15,146.5,309.5,1.75,21.0,409.5,188.9,152.28
2017,8,5,9,30,58.0,320.0,1.8,21.0,363.0,203.23,163.59
2017,8,5,9,45,77.0,347.0,1.85,21.5,407.0,217.21,174.19
2017,8,5,10,0,96.0,374.0,1.9,22.0,451.0,233.9,177.51
2017,8,5,10,15,135.0,394.5,1.95,22.0,507.0,246.34,182.93
2017,8,5,10,30,174.0,415.0,2.0,22.0,563.0,279.78,205.55
2017,8,5,10,45,246.5,413.0,2.05,22.5,629.0,302.2,219.36
2017,8,5,11,0,319.0,411.0,2.1,23.0,695.0,346.93,251.44
2017,8,5,11,15,574.5,280.0,2.1,23.0,802.0,374.81,268.69
2017,8,5,11,30,830.0,149.0,2.1,23.0,909.0,437.05,315.37
2017,8,5,11,45,834.5,148.0,2.15,23.0,917.5,488.63,358.78
2017,8,5,12,0,839.0,147.0,2.2,23.0,926.0,539.61,400.7
2017,8,5,12,15,536.5,303.0,2.2,23.0,801.5,538.99,402.65
2017,8,5,12,30,234.0,459.0,2.2,23.0,677.0,500.37,374.08
2017,8,5,12,45,273.5,445.5,2.2,23.0,698.0,542.98,406.32
2017,8,5,13,0,313.0,432.0,2.2,23.0,719.0,585.74,438.08
2017,8,5,13,15,217.0,435.5,2.15,23.0,633.0,532.36,399.24
2017,8,5,13,30,121.0,439.0,2.1,23.0,547.0,477.83,358.96
2017,8,5,13,45,160.0,428.5,2.1,23.0,568.0,515.34,387.86
2017,8,5,14,0,199.0,418.0,2.1,23.0,589.0,554.56,417.39
2017,8,5,14,15,192.0,403.5,2.1,22.5,564.0,550.03,415.47
2017,8,5,14,30,185.0,389.0,2.1,22.0,539.0,543.71,412.55
2017,8,5,14,45,148.5,369.5,2.1,22.0,486.5,502.55,382.88
2017,8,5,15,0,112.0,350.0,2.1,22.0,434.0,435.6,334.2
2017,8,5,15,15,123.5,331.0,2.05,21.5,419.5,459.47,353.87
2017,8,5,15,30,135.0,312.0,2.0,21.0,405.0,459.85,356.05
2017,8,5,15,45,96.5,282.0,2.0,21.0,346.0,371.81,290.25
2017,8,5,16,0,58.0,252.0,2.0,21.0,287.0,305.74,239.74
2017,8,5,16,15,49.0,227.0,1.95,20.5,255.5,274.3,216.53
2017,8,5,16,30,40.0,202.0,1.9,20.0,224.0,241.97,192.06
2017,8,5,16,45,29.5,177.5,1.9,20.0,192.5,207.96,165.4
2017,8,5,17,0,19.0,153.0,1.9,20.0,161.0,154.96,122.96
2017,8,5,17,15,14.0,133.5,1.85,19.5,139.5,133.24,105.72
2017,8,5,17,30,9.0,114.0,1.8,19.0,118.0,111.33,87.9
2017,8,5,17,45,240.0,88.0,1.8,19.0,145.5,356.82,295.14
2017,8,5,18,0,471.0,62.0,1.8,19.0,173.0,566.41,456.54
2017,8,5,18,15,394.5,51.5,1.75,18.5,129.0,472.25,380.03
2017,8,5,18,30,318.0,41.0,1.7,18.0,85.0,381.25,304.2
2017,8,5,18,45,211.0,27.5,1.7,17.5,51.5,261.59,191.21
2017,8,5,19,0,104.0,14.0,1.7,17.0,18.0,125.88,0.0
2017,8,5,19,15,52.0,7.0,1.7,17.0,9.0,45.08,0.0
2017,8,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,2.0,1.75,14.5,2.0,0.0,0.0
2017,8,6,5,30,0.0,4.0,1.7,15.0,4.0,3.15,0.0
2017,8,6,5,45,0.0,15.5,1.7,15.5,15.5,11.8,1.69
2017,8,6,6,0,0.0,27.0,1.7,16.0,27.0,20.62,11.91
2017,8,6,6,15,0.0,43.5,1.65,16.0,43.5,32.92,23.21
2017,8,6,6,30,0.0,60.0,1.6,16.0,60.0,44.95,34.18
2017,8,6,6,45,0.0,77.5,1.55,16.5,77.5,57.55,45.42
2017,8,6,7,0,0.0,95.0,1.5,17.0,95.0,70.07,56.37
2017,8,6,7,15,0.5,113.5,1.45,17.0,113.5,83.15,67.7
2017,8,6,7,30,1.0,132.0,1.4,17.0,132.0,96.13,78.77
2017,8,6,7,45,20.5,163.5,1.35,17.5,174.0,117.42,96.63
2017,8,6,8,0,40.0,195.0,1.3,18.0,216.0,132.4,108.79
2017,8,6,8,15,21.5,183.0,1.3,18.5,194.0,132.08,107.91
2017,8,6,8,30,3.0,171.0,1.3,19.0,172.0,124.99,101.39
2017,8,6,8,45,1.5,164.0,1.3,19.5,165.0,121.02,97.58
2017,8,6,9,0,0.0,157.0,1.3,20.0,158.0,116.75,93.56
2017,8,6,9,15,3.0,175.0,1.3,20.0,178.0,129.26,103.74
2017,8,6,9,30,6.0,193.0,1.3,20.0,198.0,141.62,113.69
2017,8,6,9,45,6.5,195.0,1.35,20.5,200.5,143.29,114.6
2017,8,6,10,0,7.0,197.0,1.4,21.0,203.0,145.17,110.51
2017,8,6,10,15,9.5,225.0,1.45,21.0,233.5,165.59,126.03
2017,8,6,10,30,12.0,253.0,1.5,21.0,264.0,186.56,141.92
2017,8,6,10,45,13.0,262.5,1.55,21.5,274.0,195.47,148.3
2017,8,6,11,0,14.0,272.0,1.6,22.0,284.0,204.62,154.95
2017,8,6,11,15,19.5,308.0,1.65,22.0,325.5,233.87,177.12
2017,8,6,11,30,25.0,344.0,1.7,22.0,367.0,257.49,194.9
2017,8,6,11,45,23.5,341.0,1.75,22.0,363.0,265.54,201.08
2017,8,6,12,0,22.0,338.0,1.8,22.0,359.0,266.33,201.82
2017,8,6,12,15,18.5,312.0,1.85,22.0,330.0,248.53,188.56
2017,8,6,12,30,15.0,286.0,1.9,22.0,301.0,229.48,174.29
2017,8,6,12,45,34.5,349.0,1.95,22.0,381.5,298.75,227.16
2017,8,6,13,0,54.0,412.0,2.0,22.0,462.0,370.2,280.57
2017,8,6,13,15,66.5,416.0,2.05,22.0,476.5,392.04,297.04
2017,8,6,13,30,79.0,420.0,2.1,22.0,491.0,415.09,314.67
2017,8,6,13,45,81.5,411.0,2.15,22.0,482.5,419.25,318.3
2017,8,6,14,0,84.0,402.0,2.2,22.0,474.0,423.03,321.79
2017,8,6,14,15,64.5,372.0,2.25,21.5,426.5,386.54,295.61
2017,8,6,14,30,45.0,342.0,2.3,21.0,379.0,347.39,267.11
2017,8,6,14,45,42.0,324.0,2.4,21.0,357.0,333.57,257.45
2017,8,6,15,0,39.0,306.0,2.5,21.0,335.0,318.91,246.99
2017,8,6,15,15,43.0,293.5,2.55,21.0,324.5,316.26,245.86
2017,8,6,15,30,47.0,281.0,2.6,21.0,314.0,313.48,244.63
2017,8,6,15,45,35.0,250.5,2.65,21.0,274.5,274.16,214.61
2017,8,6,16,0,23.0,220.0,2.7,21.0,235.0,212.32,166.54
2017,8,6,16,15,21.0,202.0,2.7,20.5,214.5,195.94,154.49
2017,8,6,16,30,19.0,184.0,2.7,20.0,194.0,179.35,141.99
2017,8,6,16,45,10.0,159.5,2.75,20.0,164.5,148.46,117.13
2017,8,6,17,0,1.0,135.0,2.8,20.0,135.0,117.25,91.65
2017,8,6,17,15,0.5,116.5,2.8,19.5,116.5,100.81,78.57
2017,8,6,17,30,0.0,98.0,2.8,19.0,98.0,84.1,64.99
2017,8,6,17,45,192.5,85.5,2.85,18.5,130.5,308.13,256.6
2017,8,6,18,0,385.0,73.0,2.9,18.0,163.0,494.21,406.15
2017,8,6,18,15,312.5,59.0,2.85,17.5,120.0,403.39,330.52
2017,8,6,18,30,240.0,45.0,2.8,17.0,77.0,316.17,255.33
2017,8,6,18,45,149.0,28.0,2.75,17.0,45.0,212.3,151.99
2017,8,6,19,0,58.0,11.0,2.7,17.0,13.0,54.81,0.0
2017,8,6,19,15,29.0,5.5,2.65,16.5,6.5,4.33,0.0
2017,8,6,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,5,15,15.0,3.0,2.35,14.5,3.5,0.0,0.0
2017,8,7,5,30,30.0,6.0,2.3,15.0,7.0,4.72,0.0
2017,8,7,5,45,121.5,23.0,2.3,15.5,35.5,17.41,4.38
2017,8,7,6,0,213.0,40.0,2.3,16.0,64.0,30.1,19.87
2017,8,7,6,15,291.0,54.5,2.2,16.5,106.0,40.86,30.02
2017,8,7,6,30,369.0,69.0,2.1,17.0,148.0,51.54,39.77
2017,8,7,6,45,429.0,79.5,2.05,17.5,195.5,59.23,46.69
2017,8,7,7,0,489.0,90.0,2.0,18.0,243.0,66.86,53.33
2017,8,7,7,15,244.5,97.5,1.9,18.0,174.0,70.4,56.35
2017,8,7,7,30,0.0,105.0,1.8,18.0,105.0,78.44,63.2
2017,8,7,7,45,0.0,116.5,1.75,18.5,116.5,86.87,70.13
2017,8,7,8,0,0.0,128.0,1.7,19.0,128.0,95.24,76.9
2017,8,7,8,15,2.0,151.5,1.7,19.0,153.0,111.52,90.48
2017,8,7,8,30,4.0,175.0,1.7,19.0,178.0,127.54,103.69
2017,8,7,8,45,11.0,204.5,1.7,19.5,212.5,147.22,119.6
2017,8,7,9,0,18.0,234.0,1.7,20.0,247.0,166.5,134.95
2017,8,7,9,15,36.5,275.0,1.7,20.0,301.5,179.58,145.3
2017,8,7,9,30,55.0,316.0,1.7,20.0,356.0,201.14,162.53
2017,8,7,9,45,214.0,328.5,1.75,20.5,497.0,199.34,160.39
2017,8,7,10,0,373.0,341.0,1.8,21.0,638.0,200.14,149.54
2017,8,7,10,15,594.5,245.0,1.8,21.0,738.5,189.23,123.34
2017,8,7,10,30,816.0,149.0,1.8,21.0,839.0,220.48,133.99
2017,8,7,10,45,658.0,245.0,1.85,21.5,811.0,288.25,193.65
2017,8,7,11,0,500.0,341.0,1.9,22.0,783.0,349.79,248.56
2017,8,7,11,15,473.0,355.5,1.9,22.0,779.5,388.49,281.54
2017,8,7,11,30,446.0,370.0,1.9,22.0,776.0,424.68,312.08
2017,8,7,11,45,421.5,383.0,1.95,22.0,770.0,458.55,340.11
2017,8,7,12,0,397.0,396.0,2.0,22.0,764.0,492.52,367.32
2017,8,7,12,15,311.5,427.5,2.0,22.0,716.0,498.79,373.4
2017,8,7,12,30,226.0,459.0,2.0,22.0,668.0,495.37,371.52
2017,8,7,12,45,195.5,457.5,2.05,22.5,637.5,495.75,371.9
2017,8,7,13,0,165.0,456.0,2.1,23.0,607.0,492.62,369.42
2017,8,7,13,15,111.5,428.5,2.1,22.5,530.0,447.33,337.22
2017,8,7,13,30,58.0,401.0,2.1,22.0,453.0,382.01,289.64
2017,8,7,13,45,54.5,387.0,2.15,22.0,434.5,375.36,285.49
2017,8,7,14,0,51.0,373.0,2.2,22.0,416.0,367.68,280.29
2017,8,7,14,15,42.5,348.5,2.2,22.0,384.0,344.59,263.38
2017,8,7,14,30,34.0,324.0,2.2,22.0,352.0,319.86,245.15
2017,8,7,14,45,31.5,305.5,2.2,22.0,330.5,305.31,234.69
2017,8,7,15,0,29.0,287.0,2.2,22.0,309.0,289.95,223.53
2017,8,7,15,15,23.0,261.0,2.2,21.5,278.0,241.67,187.25
2017,8,7,15,30,17.0,235.0,2.2,21.0,247.0,214.23,166.65
2017,8,7,15,45,13.5,215.5,2.2,21.0,224.5,194.98,151.94
2017,8,7,16,0,10.0,196.0,2.2,21.0,202.0,175.39,136.79
2017,8,7,16,15,5.0,158.5,2.2,20.5,161.5,136.38,106.08
2017,8,7,16,30,0.0,121.0,2.2,20.0,121.0,97.43,74.81
2017,8,7,16,45,0.0,103.0,2.2,20.0,103.0,81.91,62.38
2017,8,7,17,0,0.0,85.0,2.2,20.0,85.0,66.3,49.71
2017,8,7,17,15,0.0,73.0,2.15,19.5,73.0,56.17,41.53
2017,8,7,17,30,0.0,61.0,2.1,19.0,61.0,46.74,33.8
2017,8,7,17,45,227.5,62.0,2.1,18.5,114.0,330.55,275.38
2017,8,7,18,0,455.0,63.0,2.1,18.0,167.0,552.25,448.56
2017,8,7,18,15,376.0,51.5,2.05,17.5,123.0,455.09,368.64
2017,8,7,18,30,297.0,40.0,2.0,17.0,79.0,361.44,289.32
2017,8,7,18,45,187.5,26.0,1.95,17.0,46.5,238.84,166.35
2017,8,7,19,0,78.0,12.0,1.9,17.0,14.0,71.45,0.0
2017,8,7,19,15,39.0,6.0,1.85,16.5,7.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,8,5,45,106.0,19.0,1.5,15.5,31.0,14.45,1.88
2017,8,8,6,0,212.0,38.0,1.5,16.0,62.0,28.67,18.59
2017,8,8,6,15,292.0,52.0,1.45,16.0,103.5,39.12,28.56
2017,8,8,6,30,372.0,66.0,1.4,16.0,145.0,49.51,38.16
2017,8,8,6,45,431.0,76.5,1.35,16.5,192.0,57.25,45.14
2017,8,8,7,0,490.0,87.0,1.3,17.0,239.0,67.29,53.93
2017,8,8,7,15,245.0,88.5,1.25,17.5,164.5,62.03,49.14
2017,8,8,7,30,0.0,90.0,1.2,18.0,90.0,68.18,54.28
2017,8,8,7,45,8.0,132.0,1.2,18.5,136.5,97.22,79.03
2017,8,8,8,0,16.0,174.0,1.2,19.0,183.0,125.03,102.2
2017,8,8,8,15,26.0,200.5,1.2,19.0,216.0,142.74,116.68
2017,8,8,8,30,36.0,227.0,1.2,19.0,249.0,151.85,123.87
2017,8,8,8,45,31.5,238.5,1.2,19.5,258.5,158.84,129.03
2017,8,8,9,0,27.0,250.0,1.2,20.0,268.0,165.61,133.97
2017,8,8,9,15,18.5,236.5,1.2,20.0,249.5,168.93,136.34
2017,8,8,9,30,10.0,223.0,1.2,20.0,231.0,160.99,129.51
2017,8,8,9,45,11.0,234.5,1.2,20.5,243.5,168.8,135.39
2017,8,8,10,0,12.0,246.0,1.2,21.0,256.0,176.93,135.12
2017,8,8,10,15,22.0,292.0,1.2,21.0,311.0,209.61,159.41
2017,8,8,10,30,32.0,338.0,1.2,21.0,366.0,228.81,173.11
2017,8,8,10,45,34.0,351.5,1.3,21.5,381.5,244.2,184.28
2017,8,8,11,0,36.0,365.0,1.4,22.0,397.0,260.29,196.11
2017,8,8,11,15,118.5,408.0,1.4,22.0,516.0,314.69,234.85
2017,8,8,11,30,201.0,451.0,1.4,22.0,635.0,389.35,289.01
2017,8,8,11,45,239.0,448.5,1.4,22.0,668.5,426.7,316.82
2017,8,8,12,0,277.0,446.0,1.4,22.0,702.0,464.85,345.54
2017,8,8,12,15,216.0,454.5,1.4,22.0,654.0,464.35,346.22
2017,8,8,12,30,155.0,463.0,1.4,22.0,606.0,454.77,339.85
2017,8,8,12,45,245.5,442.0,1.45,22.0,667.0,521.87,389.97
2017,8,8,13,0,336.0,421.0,1.5,22.0,728.0,593.29,442.38
2017,8,8,13,15,210.5,421.5,1.55,22.0,613.0,515.97,386.74
2017,8,8,13,30,85.0,422.0,1.6,22.0,498.0,421.82,317.8
2017,8,8,13,45,87.5,408.5,1.65,22.0,485.0,422.26,319.47
2017,8,8,14,0,90.0,395.0,1.7,22.0,472.0,422.02,320.12
2017,8,8,14,15,98.0,387.0,1.75,21.5,468.0,431.39,328.61
2017,8,8,14,30,106.0,379.0,1.8,21.0,464.0,440.85,337.2
2017,8,8,14,45,73.0,341.5,1.85,21.0,399.5,381.18,292.99
2017,8,8,15,0,40.0,304.0,1.9,21.0,335.0,318.3,245.69
2017,8,8,15,15,32.5,278.0,1.95,20.5,302.0,289.99,225.27
2017,8,8,15,30,25.0,252.0,2.0,20.0,269.0,238.74,186.54
2017,8,8,15,45,33.0,244.5,2.05,20.0,265.5,266.06,208.92
2017,8,8,16,0,41.0,237.0,2.1,20.0,262.0,272.05,214.54
2017,8,8,16,15,33.5,213.0,2.1,19.5,232.5,242.94,192.5
2017,8,8,16,30,26.0,189.0,2.1,19.0,203.0,192.4,153.08
2017,8,8,16,45,13.0,142.5,2.15,19.0,149.5,134.04,105.93
2017,8,8,17,0,0.0,96.0,2.2,19.0,96.0,76.74,58.54
2017,8,8,17,15,0.0,82.5,2.2,18.5,82.5,65.28,49.33
2017,8,8,17,30,0.0,69.0,2.2,18.0,69.0,53.73,39.82
2017,8,8,17,45,149.0,75.0,2.25,18.0,108.5,251.4,209.48
2017,8,8,18,0,298.0,81.0,2.3,18.0,148.0,425.82,350.22
2017,8,8,18,15,232.0,63.0,2.3,17.5,107.0,338.2,276.24
2017,8,8,18,30,166.0,45.0,2.3,17.0,66.0,232.79,186.77
2017,8,8,18,45,96.5,26.5,2.3,17.0,37.0,142.4,94.14
2017,8,8,19,0,27.0,8.0,2.3,17.0,8.0,27.73,0.0
2017,8,8,19,15,13.5,4.0,2.25,16.5,4.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,5,45,89.5,19.5,2.3,15.5,29.5,14.76,1.04
2017,8,9,6,0,179.0,39.0,2.3,16.0,59.0,29.21,18.93
2017,8,9,6,15,255.5,55.0,2.2,16.0,100.0,40.96,30.1
2017,8,9,6,30,332.0,71.0,2.1,16.0,141.0,52.56,40.8
2017,8,9,6,45,393.5,83.0,2.05,16.5,188.0,61.19,48.59
2017,8,9,7,0,455.0,95.0,2.0,17.0,235.0,69.7,56.04
2017,8,9,7,15,227.5,100.5,1.9,17.5,170.5,72.02,57.89
2017,8,9,7,30,0.0,106.0,1.8,18.0,106.0,79.04,63.73
2017,8,9,7,45,1.0,130.0,1.75,18.5,131.0,95.74,77.79
2017,8,9,8,0,2.0,154.0,1.7,19.0,156.0,112.18,91.38
2017,8,9,8,15,3.0,164.0,1.65,19.0,166.0,119.54,97.28
2017,8,9,8,30,4.0,174.0,1.6,19.0,176.0,126.83,103.08
2017,8,9,8,45,7.5,194.0,1.55,19.5,199.0,140.46,113.95
2017,8,9,9,0,11.0,214.0,1.5,20.0,222.0,153.93,124.53
2017,8,9,9,15,13.5,231.0,1.5,20.0,241.0,165.36,133.6
2017,8,9,9,30,16.0,248.0,1.5,20.0,260.0,176.65,142.52
2017,8,9,9,45,36.5,298.0,1.5,20.5,327.0,192.18,154.55
2017,8,9,10,0,57.0,348.0,1.5,21.0,394.0,219.0,167.31
2017,8,9,10,15,131.0,378.5,1.5,21.0,488.0,237.43,176.9
2017,8,9,10,30,205.0,409.0,1.5,21.0,582.0,280.71,205.34
2017,8,9,10,45,272.5,407.0,1.5,21.5,643.5,303.81,219.69
2017,8,9,11,0,340.0,405.0,1.5,22.0,705.0,348.41,251.76
2017,8,9,11,15,319.0,417.5,1.55,22.0,703.0,379.01,277.32
2017,8,9,11,30,298.0,430.0,1.6,22.0,701.0,407.81,301.16
2017,8,9,11,45,240.0,445.5,1.65,22.0,665.0,419.94,312.6
2017,8,9,12,0,182.0,461.0,1.7,22.0,629.0,429.32,321.06
2017,8,9,12,15,237.0,451.0,1.75,22.0,670.0,473.64,354.51
2017,8,9,12,30,292.0,441.0,1.8,22.0,711.0,524.85,392.76
2017,8,9,12,45,498.5,338.5,1.85,22.5,794.5,615.26,459.98
2017,8,9,13,0,705.0,236.0,1.9,23.0,878.0,715.26,533.07
2017,8,9,13,15,490.5,329.0,1.95,22.5,772.5,669.81,500.27
2017,8,9,13,30,276.0,422.0,2.0,22.0,667.0,598.95,448.93
2017,8,9,13,45,353.0,381.0,2.1,22.0,686.0,648.23,487.56
2017,8,9,14,0,430.0,340.0,2.2,22.0,705.0,715.0,537.15
2017,8,9,14,15,446.5,320.0,2.3,22.0,688.0,735.32,553.08
2017,8,9,14,30,463.0,300.0,2.4,22.0,671.0,753.57,568.05
2017,8,9,14,45,420.0,303.5,2.5,22.0,628.5,735.9,556.55
2017,8,9,15,0,377.0,307.0,2.6,22.0,586.0,693.89,528.46
2017,8,9,15,15,387.0,285.0,2.65,21.5,557.5,694.45,532.42
2017,8,9,15,30,397.0,263.0,2.7,21.0,529.0,692.71,534.56
2017,8,9,15,45,358.0,252.0,2.8,21.0,479.5,651.75,506.37
2017,8,9,16,0,319.0,241.0,2.9,21.0,430.0,608.51,476.24
2017,8,9,16,15,295.5,222.5,2.95,20.5,386.0,570.14,450.43
2017,8,9,16,30,272.0,204.0,3.0,20.0,342.0,529.98,422.66
2017,8,9,16,45,248.5,184.0,3.05,20.0,300.0,486.39,390.91
2017,8,9,17,0,225.0,164.0,3.1,20.0,258.0,441.56,357.51
2017,8,9,17,15,185.5,149.5,3.15,19.5,220.0,365.57,299.03
2017,8,9,17,30,146.0,135.0,3.2,19.0,182.0,314.01,258.0
2017,8,9,17,45,181.5,111.5,3.25,19.0,159.0,320.34,264.56
2017,8,9,18,0,217.0,88.0,3.3,19.0,136.0,342.17,281.83
2017,8,9,18,15,163.0,65.5,3.25,18.5,96.0,261.25,213.33
2017,8,9,18,30,109.0,43.0,3.2,18.0,56.0,180.3,142.95
2017,8,9,18,45,61.0,24.0,3.2,17.5,30.5,106.2,65.06
2017,8,9,19,0,13.0,5.0,3.2,17.0,5.0,14.24,0.0
2017,8,9,19,15,6.5,2.5,3.15,16.5,2.5,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,5,45,61.5,19.0,2.15,15.5,25.5,14.48,0.0
2017,8,10,6,0,123.0,38.0,2.1,16.0,51.0,28.32,18.08
2017,8,10,6,15,186.5,58.0,2.0,16.0,90.5,42.62,31.52
2017,8,10,6,30,250.0,78.0,1.9,16.0,130.0,56.75,44.45
2017,8,10,6,45,307.0,94.5,1.85,16.5,176.0,67.91,54.48
2017,8,10,7,0,364.0,111.0,1.8,17.0,222.0,78.97,64.16
2017,8,10,7,15,182.0,110.5,1.7,17.5,166.0,77.53,62.7
2017,8,10,7,30,0.0,110.0,1.6,18.0,110.0,81.67,66.0
2017,8,10,7,45,0.0,126.5,1.55,18.5,126.5,93.39,75.76
2017,8,10,8,0,0.0,143.0,1.5,19.0,143.0,105.02,85.27
2017,8,10,8,15,3.5,162.5,1.45,19.0,164.5,118.55,96.43
2017,8,10,8,30,7.0,182.0,1.4,19.0,186.0,131.94,107.37
2017,8,10,8,45,16.0,214.5,1.35,19.5,225.0,153.37,124.65
2017,8,10,9,0,25.0,247.0,1.3,20.0,264.0,174.31,141.24
2017,8,10,9,15,40.5,280.5,1.3,20.0,309.5,182.37,147.41
2017,8,10,9,30,56.0,314.0,1.3,20.0,355.0,200.08,161.46
2017,8,10,9,45,160.5,340.0,1.3,20.5,465.5,202.76,162.92
2017,8,10,10,0,265.0,366.0,1.3,21.0,576.0,204.98,164.08
2017,8,10,10,15,456.5,306.5,1.35,21.0,684.0,208.46,143.34
2017,8,10,10,30,648.0,247.0,1.4,21.0,792.0,239.42,155.4
2017,8,10,10,45,654.5,251.0,1.45,21.5,814.0,289.17,193.85
2017,8,10,11,0,661.0,255.0,1.5,22.0,836.0,339.98,235.4
2017,8,10,11,15,666.0,257.0,1.55,22.0,851.5,389.95,277.4
2017,8,10,11,30,671.0,259.0,1.6,22.0,867.0,440.39,319.42
2017,8,10,11,45,526.0,330.5,1.65,22.0,809.5,472.18,348.23
2017,8,10,12,0,381.0,402.0,1.7,22.0,752.0,488.03,363.01
2017,8,10,12,15,413.0,389.0,1.75,22.0,769.0,528.39,394.29
2017,8,10,12,30,445.0,376.0,1.8,22.0,786.0,573.13,428.24
2017,8,10,12,45,604.0,288.5,1.9,22.0,840.0,645.4,483.37
2017,8,10,13,0,763.0,201.0,2.0,22.0,894.0,721.8,541.28
2017,8,10,13,15,578.5,288.0,2.05,22.0,809.0,702.48,526.19
2017,8,10,13,30,394.0,375.0,2.1,22.0,724.0,651.64,488.93
2017,8,10,13,45,397.5,361.0,2.15,22.0,705.5,680.39,510.83
2017,8,10,14,0,401.0,347.0,2.2,22.0,687.0,696.07,523.17
2017,8,10,14,15,407.5,334.0,2.25,21.5,669.0,713.06,537.61
2017,8,10,14,30,414.0,321.0,2.3,21.0,651.0,727.96,550.7
2017,8,10,14,45,400.5,311.5,2.4,21.0,619.5,725.04,550.24
2017,8,10,15,0,387.0,302.0,2.5,21.0,588.0,698.42,533.67
2017,8,10,15,15,385.5,283.5,2.55,21.0,555.0,691.47,530.88
2017,8,10,15,30,384.0,265.0,2.6,21.0,522.0,682.08,526.26
2017,8,10,15,45,336.0,255.5,2.65,21.0,469.0,633.74,492.25
2017,8,10,16,0,288.0,246.0,2.7,21.0,416.0,583.2,456.22
2017,8,10,16,15,239.5,229.5,2.7,20.5,362.5,522.0,412.28
2017,8,10,16,30,191.0,213.0,2.7,20.0,309.0,435.16,347.97
2017,8,10,16,45,171.5,190.5,2.75,20.0,270.0,393.75,317.3
2017,8,10,17,0,152.0,168.0,2.8,20.0,231.0,351.3,284.93
2017,8,10,17,15,132.0,148.0,2.8,19.5,197.5,311.19,254.05
2017,8,10,17,30,112.0,128.0,2.8,19.0,164.0,270.83,222.06
2017,8,10,17,45,218.0,101.5,2.8,19.0,155.0,359.53,296.59
2017,8,10,18,0,324.0,75.0,2.8,19.0,146.0,441.57,361.99
2017,8,10,18,15,253.0,58.5,2.75,18.5,104.5,350.77,285.62
2017,8,10,18,30,182.0,42.0,2.7,18.0,63.0,263.43,209.03
2017,8,10,18,45,91.0,24.5,2.65,17.5,35.0,132.34,76.57
2017,8,10,19,0,0.0,7.0,2.6,17.0,7.0,5.51,0.0
2017,8,10,19,15,0.0,3.5,2.55,16.5,3.5,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,5,45,97.5,18.0,2.05,14.5,28.0,13.68,0.0
2017,8,11,6,0,195.0,36.0,2.1,15.0,56.0,27.14,17.06
2017,8,11,6,15,275.0,51.0,2.05,15.5,97.5,38.29,27.78
2017,8,11,6,30,355.0,66.0,2.0,16.0,139.0,49.35,37.95
2017,8,11,6,45,417.5,77.0,2.0,16.5,186.5,57.44,45.27
2017,8,11,7,0,480.0,88.0,2.0,17.0,234.0,65.44,52.31
2017,8,11,7,15,240.0,106.0,2.0,17.5,179.0,75.62,61.06
2017,8,11,7,30,0.0,124.0,2.0,18.0,124.0,90.74,73.9
2017,8,11,7,45,0.0,137.0,2.0,18.5,137.0,100.15,81.61
2017,8,11,8,0,0.0,150.0,2.0,19.0,150.0,109.49,89.14
2017,8,11,8,15,13.5,183.0,2.0,19.5,191.0,131.61,107.38
2017,8,11,8,30,27.0,216.0,2.0,20.0,232.0,145.6,118.5
2017,8,11,8,45,33.0,239.5,2.05,20.5,260.5,159.26,129.25
2017,8,11,9,0,39.0,263.0,2.1,21.0,289.0,172.55,139.58
2017,8,11,9,15,74.0,299.5,2.1,21.0,352.5,192.68,155.68
2017,8,11,9,30,109.0,336.0,2.1,21.0,416.0,211.98,170.96
2017,8,11,9,45,95.5,349.0,2.1,21.5,421.5,218.45,175.43
2017,8,11,10,0,82.0,362.0,2.1,22.0,427.0,225.99,180.81
2017,8,11,10,15,227.0,363.0,2.15,22.0,552.0,224.56,163.61
2017,8,11,10,30,372.0,364.0,2.2,22.0,677.0,271.14,191.11
2017,8,11,10,45,573.5,275.5,2.25,22.5,772.0,288.92,196.77
2017,8,11,11,0,775.0,187.0,2.3,23.0,867.0,335.27,228.45
2017,8,11,11,15,779.5,188.5,2.35,23.0,883.0,388.71,274.31
2017,8,11,11,30,784.0,190.0,2.4,23.0,899.0,442.29,319.91
2017,8,11,11,45,617.5,282.0,2.45,23.0,843.0,478.03,352.8
2017,8,11,12,0,451.0,374.0,2.5,23.0,787.0,502.8,374.62
2017,8,11,12,15,624.0,280.5,2.55,23.0,853.0,568.3,425.28
2017,8,11,12,30,797.0,187.0,2.6,23.0,919.0,643.95,483.54
2017,8,11,12,45,796.5,185.5,2.7,23.5,912.0,688.72,517.05
2017,8,11,13,0,796.0,184.0,2.8,24.0,905.0,731.53,548.57
2017,8,11,13,15,792.0,182.5,2.85,23.5,890.5,769.49,578.07
2017,8,11,13,30,788.0,181.0,2.9,23.0,876.0,804.73,605.39
2017,8,11,13,45,784.0,178.0,2.95,23.0,854.5,835.77,628.45
2017,8,11,14,0,780.0,175.0,3.0,23.0,833.0,863.7,648.34
2017,8,11,14,15,771.5,172.5,3.05,23.0,804.5,884.84,663.69
2017,8,11,14,30,763.0,170.0,3.1,23.0,776.0,910.85,682.52
2017,8,11,14,45,753.5,165.0,3.2,23.0,741.5,921.89,691.64
2017,8,11,15,0,744.0,160.0,3.3,23.0,707.0,929.22,698.54
2017,8,11,15,15,729.0,156.0,3.35,22.5,667.0,928.59,701.24
2017,8,11,15,30,714.0,152.0,3.4,22.0,627.0,924.24,701.63
2017,8,11,15,45,697.0,146.0,3.45,22.0,583.0,911.99,695.37
2017,8,11,16,0,680.0,140.0,3.5,22.0,539.0,896.21,686.8
2017,8,11,16,15,655.0,134.0,3.55,21.5,491.5,868.93,671.48
2017,8,11,16,30,630.0,128.0,3.6,21.0,444.0,838.51,653.74
2017,8,11,16,45,601.0,119.5,3.65,21.0,395.0,798.28,627.32
2017,8,11,17,0,572.0,111.0,3.7,21.0,346.0,755.53,598.5
2017,8,11,17,15,529.0,102.0,3.75,20.5,296.0,696.23,557.54
2017,8,11,17,30,486.0,93.0,3.8,20.0,246.0,628.09,508.26
2017,8,11,17,45,431.5,81.0,3.85,19.5,198.5,554.34,452.33
2017,8,11,18,0,377.0,69.0,3.9,19.0,151.0,481.61,394.41
2017,8,11,18,15,298.5,54.5,3.85,18.5,108.0,385.35,314.54
2017,8,11,18,30,220.0,40.0,3.8,18.0,65.0,293.34,232.93
2017,8,11,18,45,126.0,23.0,3.75,17.5,36.0,175.74,92.84
2017,8,11,19,0,32.0,6.0,3.7,17.0,7.0,30.04,0.0
2017,8,11,19,15,16.0,3.0,3.65,16.5,3.5,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
