Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,5,45,123.0,17.0,2.9,14.5,29.5,13.0,0.0
2017,8,12,6,0,246.0,34.0,2.9,15.0,59.0,25.94,15.91
2017,8,12,6,15,333.5,47.0,2.8,15.5,102.0,35.87,25.63
2017,8,12,6,30,421.0,60.0,2.7,16.0,145.0,48.19,36.89
2017,8,12,6,45,483.5,69.5,2.65,16.5,194.0,55.24,43.32
2017,8,12,7,0,546.0,79.0,2.6,17.0,243.0,62.2,49.46
2017,8,12,7,15,276.5,106.0,2.6,17.5,189.5,76.16,61.54
2017,8,12,7,30,7.0,133.0,2.6,18.0,136.0,96.5,78.93
2017,8,12,7,45,13.5,154.5,2.6,18.5,161.0,111.35,91.28
2017,8,12,8,0,20.0,176.0,2.6,19.0,186.0,126.07,103.34
2017,8,12,8,15,23.0,195.0,2.6,19.0,207.5,139.08,113.98
2017,8,12,8,30,26.0,214.0,2.6,19.0,229.0,151.96,124.44
2017,8,12,8,45,46.5,248.0,2.65,19.5,278.0,163.98,133.84
2017,8,12,9,0,67.0,282.0,2.7,20.0,327.0,182.78,148.77
2017,8,12,9,15,440.0,204.5,2.75,20.0,522.0,124.0,99.56
2017,8,12,9,30,813.0,127.0,2.8,20.0,717.0,95.09,75.2
2017,8,12,9,45,824.5,129.0,2.85,20.5,752.5,95.14,74.96
2017,8,12,10,0,836.0,131.0,2.9,21.0,788.0,100.44,79.1
2017,8,12,10,15,572.0,257.5,2.95,21.0,715.0,194.09,129.45
2017,8,12,10,30,308.0,384.0,3.0,21.0,642.0,270.49,194.65
2017,8,12,10,45,318.5,392.5,3.05,21.5,666.0,305.56,220.81
2017,8,12,11,0,329.0,401.0,3.1,22.0,690.0,342.31,249.63
2017,8,12,11,15,221.0,421.5,3.15,22.0,617.0,356.68,265.57
2017,8,12,11,30,113.0,442.0,3.2,22.0,544.0,348.68,263.04
2017,8,12,11,45,168.5,447.5,3.25,22.0,601.0,393.76,297.11
2017,8,12,12,0,224.0,453.0,3.3,22.0,658.0,445.14,336.03
2017,8,12,12,15,344.5,412.0,3.3,22.0,727.5,506.14,382.55
2017,8,12,12,30,465.0,371.0,3.3,22.0,797.0,581.65,439.85
2017,8,12,12,45,350.0,407.5,3.35,22.0,726.5,564.48,427.68
2017,8,12,13,0,235.0,444.0,3.4,22.0,656.0,532.78,404.29
2017,8,12,13,15,563.5,281.5,3.4,22.0,779.5,686.03,522.36
2017,8,12,13,30,892.0,119.0,3.4,22.0,903.0,821.91,624.21
2017,8,12,13,45,480.5,252.0,3.45,22.0,673.0,653.13,499.64
2017,8,12,14,0,69.0,385.0,3.5,22.0,443.0,395.28,302.3
2017,8,12,14,15,143.5,380.5,3.55,22.0,496.0,485.74,373.33
2017,8,12,14,30,218.0,376.0,3.6,22.0,549.0,562.72,432.48
2017,8,12,14,45,219.5,357.5,3.65,22.0,525.5,559.28,430.93
2017,8,12,15,0,221.0,339.0,3.7,22.0,502.0,554.31,428.71
2017,8,12,15,15,260.5,311.5,3.75,21.5,492.5,599.08,464.88
2017,8,12,15,30,300.0,284.0,3.8,21.0,483.0,619.8,483.7
2017,8,12,15,45,312.5,259.5,3.9,21.0,454.0,615.06,482.54
2017,8,12,16,0,325.0,235.0,4.0,21.0,425.0,608.1,479.96
2017,8,12,16,15,354.0,207.0,4.05,20.5,397.5,611.28,486.32
2017,8,12,16,30,383.0,179.0,4.1,20.0,370.0,637.22,509.23
2017,8,12,16,45,551.0,126.0,4.15,20.0,367.5,754.77,601.36
2017,8,12,17,0,719.0,73.0,4.2,20.0,365.0,846.84,670.19
2017,8,12,17,15,680.5,68.0,4.15,19.5,313.5,794.83,634.05
2017,8,12,17,30,642.0,63.0,4.1,19.0,262.0,748.17,601.39
2017,8,12,17,45,586.0,56.5,4.1,19.0,212.0,675.47,546.15
2017,8,12,18,0,530.0,50.0,4.1,19.0,162.0,603.13,488.38
2017,8,12,18,15,442.5,41.0,4.05,18.5,117.0,500.16,404.05
2017,8,12,18,30,355.0,32.0,4.0,18.0,72.0,401.49,315.94
2017,8,12,18,45,177.5,16.0,3.95,17.5,36.0,208.78,94.84
2017,8,12,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,5,45,152.5,15.5,4.0,14.5,30.5,12.52,0.0
2017,8,13,6,0,305.0,31.0,4.0,15.0,61.0,25.45,15.36
2017,8,13,6,15,398.5,40.5,4.0,15.0,105.0,33.15,23.26
2017,8,13,6,30,492.0,50.0,4.0,15.0,149.0,40.88,30.57
2017,8,13,6,45,553.0,57.0,4.05,15.5,198.0,46.4,35.66
2017,8,13,7,0,614.0,64.0,4.1,16.0,247.0,51.92,40.57
2017,8,13,7,15,347.5,110.5,4.1,16.5,218.0,77.9,63.35
2017,8,13,7,30,81.0,157.0,4.1,17.0,189.0,108.62,89.85
2017,8,13,7,45,146.5,179.5,4.15,17.5,247.0,120.59,99.71
2017,8,13,8,0,212.0,202.0,4.2,18.0,305.0,134.86,111.41
2017,8,13,8,15,508.0,145.0,4.15,18.5,427.0,98.81,79.99
2017,8,13,8,30,804.0,88.0,4.1,19.0,549.0,74.54,58.82
2017,8,13,8,45,822.5,90.0,4.05,19.5,594.5,75.74,59.56
2017,8,13,9,0,841.0,92.0,4.0,20.0,640.0,86.01,67.98
2017,8,13,9,15,853.0,94.0,4.0,20.0,681.0,87.44,69.0
2017,8,13,9,30,865.0,96.0,4.0,20.0,722.0,88.74,69.93
2017,8,13,9,45,871.0,100.0,4.0,20.5,756.5,90.81,71.38
2017,8,13,10,0,877.0,104.0,4.0,21.0,791.0,96.81,76.12
2017,8,13,10,15,883.5,105.5,4.0,21.0,820.5,153.25,87.07
2017,8,13,10,30,890.0,107.0,4.0,21.0,850.0,210.54,124.11
2017,8,13,10,45,898.5,106.0,4.0,21.5,873.5,267.45,169.25
2017,8,13,11,0,907.0,105.0,4.0,22.0,897.0,324.95,218.52
2017,8,13,11,15,910.0,105.5,3.95,22.0,912.0,381.91,268.96
2017,8,13,11,30,913.0,106.0,3.9,22.0,927.0,438.45,318.71
2017,8,13,11,45,916.5,104.5,3.85,22.0,935.5,493.22,366.09
2017,8,13,12,0,920.0,103.0,3.8,22.0,944.0,547.1,411.54
2017,8,13,12,15,919.5,103.0,3.85,22.0,943.5,598.73,454.27
2017,8,13,12,30,919.0,103.0,3.9,22.0,943.0,648.67,494.63
2017,8,13,12,45,659.0,243.0,3.95,22.0,843.5,647.06,493.09
2017,8,13,13,0,399.0,383.0,4.0,22.0,744.0,614.02,466.91
2017,8,13,13,15,644.0,248.0,4.0,22.0,818.0,719.47,549.16
2017,8,13,13,30,889.0,113.0,4.0,22.0,892.0,814.0,621.25
2017,8,13,13,45,887.0,109.5,4.05,22.0,870.0,847.09,644.62
2017,8,13,14,0,885.0,106.0,4.1,22.0,848.0,877.03,666.22
2017,8,13,14,15,877.0,104.5,4.1,21.5,818.5,900.32,684.36
2017,8,13,14,30,869.0,103.0,4.1,21.0,789.0,920.03,700.23
2017,8,13,14,45,862.5,99.5,4.1,21.0,754.5,935.42,711.95
2017,8,13,15,0,856.0,96.0,4.1,21.0,720.0,947.13,721.32
2017,8,13,15,15,665.0,162.5,4.05,21.0,631.0,872.31,670.35
2017,8,13,15,30,474.0,229.0,4.0,21.0,542.0,757.27,587.5
2017,8,13,15,45,313.0,243.0,4.0,21.0,443.5,596.58,468.93
2017,8,13,16,0,152.0,257.0,4.0,21.0,345.0,434.69,344.15
2017,8,13,16,15,183.0,231.5,4.0,20.5,328.5,443.57,354.78
2017,8,13,16,30,214.0,206.0,4.0,20.0,312.0,450.78,363.59
2017,8,13,16,45,245.0,179.0,4.0,19.5,287.5,477.65,387.34
2017,8,13,17,0,276.0,152.0,4.0,19.0,263.0,477.55,390.48
2017,8,13,17,15,262.5,131.5,3.95,18.5,225.0,439.74,362.32
2017,8,13,17,30,249.0,111.0,3.9,18.0,187.0,400.58,332.28
2017,8,13,17,45,369.5,81.0,3.9,17.5,170.0,495.82,410.61
2017,8,13,18,0,490.0,51.0,3.9,17.0,153.0,567.43,464.54
2017,8,13,18,15,399.5,41.5,3.8,16.5,109.5,462.26,376.56
2017,8,13,18,30,309.0,32.0,3.7,16.0,66.0,361.74,285.52
2017,8,13,18,45,154.5,16.0,3.65,16.0,33.0,188.04,65.15
2017,8,13,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,15.0,3.9,14.0,15.0,11.45,0.0
2017,8,14,6,0,0.0,30.0,3.9,14.0,30.0,22.52,12.86
2017,8,14,6,15,18.0,50.5,3.85,14.0,54.0,37.09,26.77
2017,8,14,6,30,36.0,71.0,3.8,14.0,78.0,51.35,39.94
2017,8,14,6,45,48.0,92.5,3.8,14.5,105.0,65.97,53.16
2017,8,14,7,0,60.0,114.0,3.8,15.0,132.0,80.38,65.94
2017,8,14,7,15,72.0,135.5,3.75,15.0,161.0,94.59,78.41
2017,8,14,7,30,84.0,157.0,3.7,15.0,190.0,108.57,90.48
2017,8,14,7,45,102.0,181.0,3.65,15.5,226.5,120.48,100.37
2017,8,14,8,0,120.0,205.0,3.6,16.0,263.0,134.43,111.87
2017,8,14,8,15,120.5,228.0,3.5,16.0,291.5,147.08,122.3
2017,8,14,8,30,121.0,251.0,3.4,16.0,320.0,159.25,132.24
2017,8,14,8,45,92.0,264.5,3.35,16.5,319.5,173.35,143.47
2017,8,14,9,0,63.0,278.0,3.3,17.0,319.0,180.57,148.82
2017,8,14,9,15,126.5,307.5,3.25,17.0,396.5,187.35,154.08
2017,8,14,9,30,190.0,337.0,3.2,17.0,474.0,202.51,166.3
2017,8,14,9,45,204.5,353.5,3.15,17.0,508.0,210.07,172.16
2017,8,14,10,0,219.0,370.0,3.1,17.0,542.0,218.53,178.77
2017,8,14,10,15,208.0,387.0,3.05,17.0,555.0,247.3,186.02
2017,8,14,10,30,197.0,404.0,3.0,17.0,568.0,275.41,206.18
2017,8,14,10,45,247.0,406.5,2.95,17.0,618.0,296.73,220.63
2017,8,14,11,0,297.0,409.0,2.9,17.0,668.0,337.37,251.55
2017,8,14,11,15,397.0,380.5,2.85,17.0,733.5,382.63,285.73
2017,8,14,11,30,497.0,352.0,2.8,17.0,799.0,432.35,324.71
2017,8,14,11,45,334.0,404.0,2.8,17.5,705.5,435.55,331.43
2017,8,14,12,0,171.0,456.0,2.8,18.0,612.0,420.29,321.76
2017,8,14,12,15,176.5,451.0,2.8,18.0,612.0,439.7,337.42
2017,8,14,12,30,182.0,446.0,2.8,18.0,612.0,459.0,352.74
2017,8,14,12,45,322.5,403.0,2.85,18.5,694.5,542.94,416.87
2017,8,14,13,0,463.0,360.0,2.9,19.0,777.0,641.5,490.6
2017,8,14,13,15,664.0,247.5,2.95,19.0,834.0,733.89,561.74
2017,8,14,13,30,865.0,135.0,3.0,19.0,891.0,813.76,623.33
2017,8,14,13,45,675.5,224.5,3.05,19.0,806.0,795.05,607.98
2017,8,14,14,0,486.0,314.0,3.1,19.0,721.0,740.21,566.6
2017,8,14,14,15,490.5,298.5,3.15,19.0,697.0,754.82,579.22
2017,8,14,14,30,495.0,283.0,3.2,19.0,673.0,766.81,589.55
2017,8,14,14,45,528.0,256.0,3.25,19.0,655.0,791.6,609.85
2017,8,14,15,0,561.0,229.0,3.3,19.0,637.0,813.98,628.49
2017,8,14,15,15,669.0,175.5,3.3,18.5,634.5,890.04,686.24
2017,8,14,15,30,777.0,122.0,3.3,18.0,632.0,944.65,726.71
2017,8,14,15,45,754.5,120.0,3.35,18.0,586.0,931.06,719.06
2017,8,14,16,0,732.0,118.0,3.4,18.0,540.0,921.75,715.05
2017,8,14,16,15,707.0,113.5,3.4,17.5,492.0,896.18,700.57
2017,8,14,16,30,682.0,109.0,3.4,17.0,444.0,867.44,683.75
2017,8,14,16,45,645.0,104.0,3.45,17.0,393.0,823.06,654.26
2017,8,14,17,0,608.0,99.0,3.5,17.0,342.0,776.25,622.32
2017,8,14,17,15,562.0,92.0,3.45,16.5,291.5,716.05,579.95
2017,8,14,17,30,516.0,85.0,3.4,16.0,241.0,654.43,534.84
2017,8,14,17,45,446.5,76.0,3.35,16.0,192.5,561.17,461.95
2017,8,14,18,0,377.0,67.0,3.3,16.0,144.0,479.06,394.89
2017,8,14,18,15,284.0,53.0,3.2,15.5,101.5,371.25,304.6
2017,8,14,18,30,191.0,39.0,3.1,15.0,59.0,269.34,211.39
2017,8,14,18,45,95.5,19.5,3.05,14.5,29.5,138.84,26.28
2017,8,14,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,15,5,45,101.5,17.5,1.4,13.5,27.0,13.29,0.0
2017,8,15,6,0,203.0,35.0,1.4,14.0,54.0,26.43,15.9
2017,8,15,6,15,301.0,48.0,1.3,14.0,96.0,36.33,26.11
2017,8,15,6,30,399.0,61.0,1.2,14.0,138.0,46.27,35.47
2017,8,15,6,45,465.0,70.5,1.15,14.5,187.0,56.0,44.34
2017,8,15,7,0,531.0,80.0,1.1,15.0,236.0,62.93,50.51
2017,8,15,7,15,278.5,111.5,1.0,15.0,194.5,79.54,65.12
2017,8,15,7,30,26.0,143.0,0.9,15.0,153.0,99.76,82.62
2017,8,15,7,45,22.0,157.0,0.85,15.5,166.5,112.83,93.45
2017,8,15,8,0,18.0,171.0,0.8,16.0,180.0,122.77,101.43
2017,8,15,8,15,54.0,208.0,0.8,16.5,238.5,140.47,115.87
2017,8,15,8,30,90.0,245.0,0.8,17.0,297.0,161.93,133.22
2017,8,15,8,45,110.5,269.5,0.8,17.5,338.5,176.2,144.3
2017,8,15,9,0,131.0,294.0,0.8,18.0,380.0,181.0,147.51
2017,8,15,9,15,473.5,209.5,0.85,18.0,546.0,127.98,103.28
2017,8,15,9,30,816.0,125.0,0.9,18.0,712.0,94.26,74.95
2017,8,15,9,45,811.5,135.5,0.95,18.5,744.5,98.78,78.52
2017,8,15,10,0,807.0,146.0,1.0,19.0,777.0,104.74,83.19
2017,8,15,10,15,816.0,148.5,1.05,19.0,806.5,159.75,95.31
2017,8,15,10,30,825.0,151.0,1.1,19.0,836.0,216.14,131.29
2017,8,15,10,45,833.5,151.0,1.2,19.5,859.5,272.08,174.86
2017,8,15,11,0,842.0,151.0,1.3,20.0,883.0,328.85,222.47
2017,8,15,11,15,846.5,152.0,1.4,20.0,899.0,385.54,271.48
2017,8,15,11,30,851.0,153.0,1.5,20.0,915.0,442.18,320.09
2017,8,15,11,45,855.0,152.5,1.65,20.0,924.0,497.29,366.84
2017,8,15,12,0,859.0,152.0,1.8,20.0,933.0,548.45,409.71
2017,8,15,12,15,859.0,152.0,1.9,20.0,933.0,598.6,450.55
2017,8,15,12,30,859.0,152.0,2.0,20.0,933.0,647.27,489.29
2017,8,15,12,45,858.5,151.0,2.1,20.5,926.0,693.2,524.22
2017,8,15,13,0,858.0,150.0,2.2,21.0,919.0,746.2,562.95
2017,8,15,13,15,854.0,149.0,2.3,20.5,903.5,786.41,594.43
2017,8,15,13,30,850.0,148.0,2.4,20.0,888.0,823.77,623.65
2017,8,15,13,45,490.5,276.5,2.5,20.0,701.0,683.61,520.99
2017,8,15,14,0,131.0,405.0,2.6,20.0,514.0,485.48,371.46
2017,8,15,14,15,187.5,386.5,2.6,20.0,536.5,531.51,408.76
2017,8,15,14,30,244.0,368.0,2.6,20.0,559.0,599.76,460.42
2017,8,15,14,45,306.0,334.5,2.65,20.0,563.5,639.83,492.18
2017,8,15,15,0,368.0,301.0,2.7,20.0,568.0,679.57,523.93
2017,8,15,15,15,242.5,298.5,2.7,19.5,470.0,567.8,441.66
2017,8,15,15,30,117.0,296.0,2.7,19.0,372.0,427.33,335.62
2017,8,15,15,45,67.5,250.5,2.75,19.0,294.0,310.15,245.86
2017,8,15,16,0,18.0,205.0,2.8,19.0,216.0,194.19,153.47
2017,8,15,16,15,13.0,183.5,2.8,18.5,191.0,171.01,135.63
2017,8,15,16,30,8.0,162.0,2.8,18.0,166.0,147.48,117.01
2017,8,15,16,45,4.0,136.0,2.8,18.0,138.0,119.87,94.58
2017,8,15,17,0,0.0,110.0,2.8,18.0,110.0,91.93,71.56
2017,8,15,17,15,0.0,93.5,2.75,17.5,93.5,77.71,60.01
2017,8,15,17,30,0.0,77.0,2.7,17.0,77.0,63.27,48.03
2017,8,15,17,45,195.5,70.5,2.7,16.5,109.5,291.12,244.58
2017,8,15,18,0,391.0,64.0,2.7,16.0,142.0,487.38,401.28
2017,8,15,18,15,298.0,50.0,2.6,15.5,99.5,379.07,309.37
2017,8,15,18,30,205.0,36.0,2.5,15.0,57.0,276.57,214.77
2017,8,15,18,45,102.5,18.0,2.4,14.5,28.5,139.97,0.0
2017,8,15,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,16,5,45,66.0,16.5,0.45,14.5,23.0,12.57,0.0
2017,8,16,6,0,132.0,33.0,0.5,15.0,46.0,24.75,14.28
2017,8,16,6,15,214.0,50.5,0.5,15.0,85.5,37.54,27.04
2017,8,16,6,30,296.0,68.0,0.5,15.0,125.0,50.23,38.8
2017,8,16,6,45,358.0,81.5,0.55,15.5,171.5,59.85,47.55
2017,8,16,7,0,420.0,95.0,0.6,16.0,218.0,69.33,55.93
2017,8,16,7,15,210.0,92.0,0.6,16.5,153.5,66.37,53.18
2017,8,16,7,30,0.0,89.0,0.6,17.0,89.0,67.28,53.76
2017,8,16,7,45,0.0,110.0,0.6,17.5,110.0,82.21,66.42
2017,8,16,8,0,0.0,131.0,0.6,18.0,131.0,96.92,78.65
2017,8,16,8,15,0.0,146.0,0.6,18.5,146.5,107.54,87.21
2017,8,16,8,30,0.0,161.0,0.6,19.0,162.0,118.07,95.58
2017,8,16,8,45,5.5,186.5,0.6,19.5,190.5,135.35,109.48
2017,8,16,9,0,11.0,212.0,0.6,20.0,219.0,152.36,122.91
2017,8,16,9,15,34.0,260.5,0.65,20.0,284.5,171.69,138.38
2017,8,16,9,30,57.0,309.0,0.7,20.0,350.0,197.41,158.88
2017,8,16,9,45,193.0,326.5,0.75,20.5,475.0,197.92,158.59
2017,8,16,10,0,329.0,344.0,0.8,21.0,600.0,194.91,155.63
2017,8,16,10,15,566.5,248.5,0.85,21.0,709.5,186.33,123.32
2017,8,16,10,30,804.0,153.0,0.9,21.0,819.0,213.26,128.72
2017,8,16,10,45,812.0,153.5,1.0,21.5,842.0,268.24,171.16
2017,8,16,11,0,820.0,154.0,1.1,22.0,865.0,324.01,217.45
2017,8,16,11,15,824.0,155.0,1.15,22.0,880.5,379.37,264.73
2017,8,16,11,30,828.0,156.0,1.2,22.0,896.0,434.65,311.55
2017,8,16,11,45,832.0,155.5,1.3,22.5,904.5,488.59,355.95
2017,8,16,12,0,836.0,155.0,1.4,23.0,913.0,541.93,398.65
2017,8,16,12,15,836.0,155.0,1.45,23.0,913.5,592.58,438.74
2017,8,16,12,30,836.0,155.0,1.5,23.0,914.0,641.75,476.7
2017,8,16,12,45,841.0,150.5,1.55,23.0,908.0,688.8,512.36
2017,8,16,13,0,846.0,146.0,1.6,23.0,902.0,725.36,540.34
2017,8,16,13,15,842.5,145.0,1.6,23.0,887.0,774.01,575.04
2017,8,16,13,30,839.0,144.0,1.6,23.0,872.0,811.18,601.37
2017,8,16,13,45,833.0,142.5,1.65,23.0,850.0,842.88,623.23
2017,8,16,14,0,827.0,141.0,1.7,23.0,828.0,871.3,642.99
2017,8,16,14,15,819.0,139.0,1.75,22.5,799.0,894.05,660.41
2017,8,16,14,30,811.0,137.0,1.8,22.0,770.0,913.23,675.7
2017,8,16,14,45,799.5,134.5,1.85,22.0,735.0,924.95,684.99
2017,8,16,15,0,788.0,132.0,1.9,22.0,700.0,932.88,692.03
2017,8,16,15,15,774.0,128.5,1.9,21.5,659.5,933.5,695.22
2017,8,16,15,30,760.0,125.0,1.9,21.0,619.0,930.32,696.14
2017,8,16,15,45,740.0,121.5,1.9,21.0,574.0,924.91,694.43
2017,8,16,16,0,720.0,118.0,1.9,21.0,529.0,908.96,685.78
2017,8,16,16,15,695.5,113.0,1.9,20.5,481.0,883.21,671.87
2017,8,16,16,30,671.0,108.0,1.9,20.0,433.0,854.32,655.68
2017,8,16,16,45,636.0,102.5,1.9,19.5,383.0,811.36,629.27
2017,8,16,17,0,601.0,97.0,1.9,19.0,333.0,765.98,600.44
2017,8,16,17,15,556.0,89.0,1.85,18.5,282.5,705.66,559.22
2017,8,16,17,30,511.0,81.0,1.8,18.0,232.0,644.05,515.35
2017,8,16,17,45,443.0,71.5,1.8,17.5,183.5,558.19,451.08
2017,8,16,18,0,375.0,62.0,1.8,17.0,135.0,469.69,381.39
2017,8,16,18,15,285.5,47.5,1.7,16.5,93.5,364.09,294.11
2017,8,16,18,30,196.0,33.0,1.6,16.0,52.0,263.84,200.78
2017,8,16,18,45,98.0,16.5,1.5,16.0,26.0,131.64,0.0
2017,8,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,5,45,73.0,16.0,0.65,14.5,22.5,12.13,0.0
2017,8,17,6,0,146.0,32.0,0.7,15.0,45.0,24.04,13.43
2017,8,17,6,15,230.0,49.0,0.7,15.5,85.0,36.59,26.09
2017,8,17,6,30,314.0,66.0,0.7,16.0,125.0,49.0,37.53
2017,8,17,6,45,383.5,77.5,0.7,16.5,172.5,57.43,45.21
2017,8,17,7,0,453.0,89.0,0.7,17.0,220.0,65.79,52.6
2017,8,17,7,15,226.5,87.5,0.7,17.5,153.0,63.74,50.67
2017,8,17,7,30,0.0,86.0,0.7,18.0,86.0,65.18,51.72
2017,8,17,7,45,0.0,116.0,0.7,18.5,116.0,86.18,69.6
2017,8,17,8,0,0.0,146.0,0.7,19.0,146.0,106.63,86.63
2017,8,17,8,15,4.5,165.0,0.65,19.5,167.5,119.83,97.22
2017,8,17,8,30,9.0,184.0,0.6,20.0,189.0,132.9,107.56
2017,8,17,8,45,12.5,204.0,0.6,20.5,211.5,146.44,118.17
2017,8,17,9,0,16.0,224.0,0.6,21.0,234.0,159.82,128.51
2017,8,17,9,15,37.5,266.5,0.6,21.5,293.0,174.85,140.07
2017,8,17,9,30,59.0,309.0,0.6,22.0,352.0,197.42,157.52
2017,8,17,9,45,49.0,314.0,0.65,22.5,350.5,200.24,159.09
2017,8,17,10,0,39.0,319.0,0.7,23.0,349.0,202.82,160.58
2017,8,17,10,15,62.5,353.0,0.8,23.0,404.0,230.34,172.17
2017,8,17,10,30,86.0,387.0,0.9,23.0,459.0,261.92,194.07
2017,8,17,10,45,91.5,401.0,1.0,23.5,479.0,283.1,209.12
2017,8,17,11,0,97.0,415.0,1.1,24.0,499.0,305.38,225.44
2017,8,17,11,15,81.5,413.0,1.2,24.0,484.5,312.21,231.6
2017,8,17,11,30,66.0,411.0,1.3,24.0,470.0,316.81,235.98
2017,8,17,11,45,75.5,422.0,1.4,24.0,490.0,339.12,252.88
2017,8,17,12,0,85.0,433.0,1.5,24.0,510.0,362.95,270.84
2017,8,17,12,15,257.5,402.5,1.55,24.0,635.5,450.96,335.91
2017,8,17,12,30,430.0,372.0,1.6,24.0,761.0,560.84,416.1
2017,8,17,12,45,615.0,275.5,1.7,24.0,826.5,642.26,476.89
2017,8,17,13,0,800.0,179.0,1.8,24.0,892.0,728.88,541.52
2017,8,17,13,15,795.5,177.5,1.85,24.0,876.5,766.6,568.93
2017,8,17,13,30,791.0,176.0,1.9,24.0,861.0,801.53,594.45
2017,8,17,13,45,785.5,173.5,1.95,24.0,839.0,831.78,616.52
2017,8,17,14,0,780.0,171.0,2.0,24.0,817.0,858.81,635.46
2017,8,17,14,15,770.5,168.5,2.05,23.5,787.5,878.95,651.19
2017,8,17,14,30,761.0,166.0,2.1,23.0,758.0,903.62,670.19
2017,8,17,14,45,749.5,162.0,2.15,23.0,722.5,913.66,678.3
2017,8,17,15,0,738.0,158.0,2.2,23.0,687.0,919.94,684.23
2017,8,17,15,15,721.5,154.0,2.2,22.5,646.5,917.62,685.46
2017,8,17,15,30,705.0,150.0,2.2,22.0,606.0,911.54,684.41
2017,8,17,15,45,685.0,144.0,2.25,22.0,561.0,896.03,676.31
2017,8,17,16,0,665.0,138.0,2.3,22.0,516.0,876.97,665.88
2017,8,17,16,15,402.0,170.5,2.3,21.5,393.0,642.37,501.42
2017,8,17,16,30,139.0,203.0,2.3,21.0,270.0,372.9,296.5
2017,8,17,16,45,121.5,179.5,2.35,21.0,233.5,332.39,266.92
2017,8,17,17,0,104.0,156.0,2.4,21.0,197.0,290.87,234.82
2017,8,17,17,15,88.5,135.0,2.35,20.5,166.5,233.65,189.88
2017,8,17,17,30,73.0,114.0,2.3,20.0,136.0,197.63,160.8
2017,8,17,17,45,196.5,89.5,2.3,19.5,131.5,324.32,266.77
2017,8,17,18,0,320.0,65.0,2.3,19.0,127.0,424.32,345.75
2017,8,17,18,15,233.5,49.0,2.25,18.5,86.5,321.2,258.31
2017,8,17,18,30,147.0,33.0,2.2,18.0,46.0,223.27,165.77
2017,8,17,18,45,73.5,16.5,2.15,17.5,23.0,110.47,0.0
2017,8,17,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,18,5,45,54.0,15.5,0.4,14.5,20.5,12.2,0.0
2017,8,18,6,0,108.0,31.0,0.4,15.0,41.0,23.23,12.52
2017,8,18,6,15,184.0,51.0,0.4,15.5,80.0,37.69,27.02
2017,8,18,6,30,260.0,71.0,0.4,16.0,119.0,52.0,40.13
2017,8,18,6,45,333.0,84.5,0.4,16.5,167.0,61.63,48.89
2017,8,18,7,0,406.0,98.0,0.4,17.0,215.0,71.16,57.28
2017,8,18,7,15,203.0,92.5,0.4,17.5,151.0,66.58,53.14
2017,8,18,7,30,0.0,87.0,0.4,18.0,87.0,65.84,52.29
2017,8,18,7,45,0.0,103.5,0.4,18.5,103.5,77.74,62.31
2017,8,18,8,0,0.0,120.0,0.4,19.0,120.0,89.53,72.03
2017,8,18,8,15,0.0,131.0,0.4,19.5,131.0,97.53,78.38
2017,8,18,8,30,0.0,142.0,0.4,20.0,142.0,105.48,84.62
2017,8,18,8,45,1.0,157.5,0.45,20.5,158.5,116.37,93.27
2017,8,18,9,0,2.0,173.0,0.5,21.0,175.0,127.15,101.72
2017,8,18,9,15,4.0,185.0,0.55,21.0,188.5,135.58,108.38
2017,8,18,9,30,6.0,197.0,0.6,21.0,202.0,143.92,114.96
2017,8,18,9,45,13.0,236.5,0.65,21.5,246.5,169.76,135.47
2017,8,18,10,0,20.0,276.0,0.7,22.0,291.0,194.72,154.93
2017,8,18,10,15,24.0,298.0,0.75,22.5,317.5,212.38,160.22
2017,8,18,10,30,28.0,320.0,0.8,23.0,344.0,217.16,162.84
2017,8,18,10,45,34.5,342.5,0.9,23.5,372.5,238.25,178.07
2017,8,18,11,0,41.0,365.0,1.0,24.0,401.0,260.95,194.54
2017,8,18,11,15,37.5,364.0,1.05,24.0,397.0,267.48,199.66
2017,8,18,11,30,34.0,363.0,1.1,24.0,393.0,273.36,204.36
2017,8,18,11,45,41.0,380.0,1.2,24.0,417.5,295.55,221.05
2017,8,18,12,0,48.0,397.0,1.3,24.0,442.0,319.31,238.85
2017,8,18,12,15,48.5,397.5,1.35,24.0,442.0,329.0,246.25
2017,8,18,12,30,49.0,398.0,1.4,24.0,442.0,338.66,253.69
2017,8,18,12,45,65.5,410.0,1.5,24.0,469.0,367.84,275.71
2017,8,18,13,0,82.0,422.0,1.6,24.0,496.0,399.19,299.24
2017,8,18,13,15,116.5,423.5,1.6,23.5,526.0,448.35,336.32
2017,8,18,13,30,151.0,425.0,1.6,23.0,556.0,491.32,368.83
2017,8,18,13,45,151.0,413.0,1.65,23.0,541.0,496.05,372.88
2017,8,18,14,0,151.0,401.0,1.7,23.0,526.0,499.61,376.39
2017,8,18,14,15,154.5,386.0,1.7,23.0,509.5,502.27,379.24
2017,8,18,14,30,158.0,371.0,1.7,23.0,493.0,503.88,381.41
2017,8,18,14,45,155.0,352.5,1.75,23.0,468.0,494.7,375.93
2017,8,18,15,0,152.0,334.0,1.8,23.0,443.0,484.02,369.43
2017,8,18,15,15,113.5,307.0,1.8,22.5,386.0,427.62,328.8
2017,8,18,15,30,75.0,280.0,1.8,22.0,329.0,344.81,267.66
2017,8,18,15,45,43.0,234.5,1.8,22.0,262.0,268.42,209.42
2017,8,18,16,0,11.0,189.0,1.8,22.0,195.0,171.72,133.42
2017,8,18,16,15,5.5,161.0,1.8,21.5,164.0,141.24,109.79
2017,8,18,16,30,0.0,133.0,1.8,21.0,133.0,110.42,85.25
2017,8,18,16,45,0.0,109.0,1.8,20.5,109.0,88.92,68.16
2017,8,18,17,0,0.0,85.0,1.8,20.0,85.0,67.29,50.64
2017,8,18,17,15,0.0,71.5,1.75,19.5,71.5,55.76,41.25
2017,8,18,17,30,0.0,58.0,1.7,19.0,58.0,44.44,31.86
2017,8,18,17,45,152.0,62.5,1.7,18.5,91.5,238.59,198.06
2017,8,18,18,0,304.0,67.0,1.7,18.0,125.0,413.04,336.85
2017,8,18,18,15,220.5,49.5,1.6,17.5,84.5,311.21,249.52
2017,8,18,18,30,137.0,32.0,1.5,17.0,44.0,214.07,155.46
2017,8,18,18,45,68.5,16.0,1.45,17.0,22.0,68.54,0.0
2017,8,18,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,5,45,52.5,15.0,1.0,15.5,19.5,11.8,0.0
2017,8,19,6,0,105.0,30.0,1.0,16.0,39.0,22.5,11.51
2017,8,19,6,15,182.5,50.0,0.95,16.5,78.5,36.98,26.19
2017,8,19,6,30,260.0,70.0,0.9,17.0,118.0,51.32,39.31
2017,8,19,6,45,323.0,86.0,0.9,17.5,164.5,62.55,49.46
2017,8,19,7,0,386.0,102.0,0.9,18.0,211.0,73.57,59.15
2017,8,19,7,15,193.0,90.0,0.9,18.0,144.5,64.85,51.53
2017,8,19,7,30,0.0,78.0,0.9,18.0,78.0,59.55,46.82
2017,8,19,7,45,0.0,97.5,0.9,18.5,97.5,73.61,58.79
2017,8,19,8,0,0.0,117.0,0.9,19.0,117.0,87.48,70.36
2017,8,19,8,15,0.0,133.0,0.85,19.5,133.0,98.84,79.61
2017,8,19,8,30,0.0,149.0,0.8,20.0,149.0,110.1,88.64
2017,8,19,8,45,1.5,163.5,0.8,20.5,165.0,120.3,96.69
2017,8,19,9,0,3.0,178.0,0.8,21.0,181.0,130.41,104.57
2017,8,19,9,15,6.5,200.0,0.85,21.5,205.5,145.29,116.32
2017,8,19,9,30,10.0,222.0,0.9,22.0,230.0,159.95,127.74
2017,8,19,9,45,10.0,226.5,0.95,22.5,234.5,163.36,129.96
2017,8,19,10,0,10.0,231.0,1.0,23.0,239.0,166.68,132.16
2017,8,19,10,15,13.0,252.5,1.1,23.0,263.0,182.99,138.32
2017,8,19,10,30,16.0,274.0,1.2,23.0,287.0,200.07,150.95
2017,8,19,10,45,19.0,294.5,1.3,23.5,311.0,217.21,163.42
2017,8,19,11,0,22.0,315.0,1.4,24.0,335.0,235.08,176.48
2017,8,19,11,15,22.5,322.5,1.45,24.0,343.0,244.11,183.29
2017,8,19,11,30,23.0,330.0,1.5,24.0,351.0,253.29,190.27
2017,8,19,11,45,23.0,332.5,1.6,24.0,354.0,258.85,194.63
2017,8,19,12,0,23.0,335.0,1.7,24.0,357.0,264.38,198.98
2017,8,19,12,15,22.0,329.0,1.8,24.0,349.5,263.01,198.18
2017,8,19,12,30,21.0,323.0,1.9,24.0,342.0,261.27,197.12
2017,8,19,12,45,20.5,319.0,2.0,24.0,337.5,261.05,197.22
2017,8,19,13,0,20.0,315.0,2.1,24.0,333.0,260.62,197.16
2017,8,19,13,15,21.0,314.5,2.15,24.0,333.5,263.96,199.94
2017,8,19,13,30,22.0,314.0,2.2,24.0,334.0,267.38,202.81
2017,8,19,13,45,27.5,323.0,2.25,24.0,346.5,297.4,225.85
2017,8,19,14,0,33.0,332.0,2.3,24.0,359.0,316.29,240.44
2017,8,19,14,15,42.5,332.5,2.3,23.5,366.5,331.72,253.13
2017,8,19,14,30,52.0,333.0,2.3,23.0,374.0,348.03,266.6
2017,8,19,14,45,52.5,318.0,2.35,23.0,358.0,340.82,261.84
2017,8,19,15,0,53.0,303.0,2.4,23.0,342.0,333.1,256.8
2017,8,19,15,15,44.5,278.5,2.4,22.5,309.5,305.74,236.95
2017,8,19,15,30,36.0,254.0,2.4,22.0,277.0,277.19,215.96
2017,8,19,15,45,23.5,220.5,2.45,22.0,235.5,212.5,165.92
2017,8,19,16,0,11.0,187.0,2.5,22.0,194.0,169.96,132.44
2017,8,19,16,15,5.5,155.0,2.45,21.5,158.5,135.47,105.32
2017,8,19,16,30,0.0,123.0,2.4,21.0,123.0,100.75,77.47
2017,8,19,16,45,0.0,104.5,2.4,20.5,104.5,84.66,64.72
2017,8,19,17,0,0.0,86.0,2.4,20.0,86.0,68.39,51.58
2017,8,19,17,15,0.0,72.0,2.35,19.5,72.0,56.39,41.78
2017,8,19,17,30,0.0,58.0,2.3,19.0,58.0,44.44,31.85
2017,8,19,17,45,105.0,65.0,2.25,19.0,84.5,179.8,148.38
2017,8,19,18,0,210.0,72.0,2.2,19.0,111.0,316.33,258.6
2017,8,19,18,15,145.0,49.5,2.1,18.5,72.5,225.22,180.05
2017,8,19,18,30,80.0,27.0,2.0,18.0,34.0,132.49,92.05
2017,8,19,18,45,40.0,13.5,1.95,17.5,17.0,43.23,0.0
2017,8,19,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,20,5,45,29.0,13.5,0.95,14.5,15.5,10.62,0.0
2017,8,20,6,0,58.0,27.0,1.0,15.0,31.0,20.47,9.65
2017,8,20,6,15,116.0,51.0,1.05,15.0,69.0,37.19,26.48
2017,8,20,6,30,174.0,75.0,1.1,15.0,107.0,53.73,41.71
2017,8,20,6,45,230.0,96.5,1.15,15.5,152.5,68.42,55.0
2017,8,20,7,0,286.0,118.0,1.2,16.0,198.0,82.84,67.75
2017,8,20,7,15,143.0,106.0,1.2,16.5,146.0,76.47,62.04
2017,8,20,7,30,0.0,94.0,1.2,17.0,94.0,70.57,56.66
2017,8,20,7,45,0.0,100.0,1.2,17.5,100.0,75.29,60.5
2017,8,20,8,0,0.0,106.0,1.2,18.0,106.0,79.95,64.19
2017,8,20,8,15,0.0,116.0,1.2,18.5,116.0,87.3,70.14
2017,8,20,8,30,0.0,126.0,1.2,19.0,126.0,94.6,75.97
2017,8,20,8,45,0.0,142.0,1.2,19.5,142.0,105.92,85.13
2017,8,20,9,0,0.0,158.0,1.2,20.0,158.0,117.11,94.07
2017,8,20,9,15,4.0,183.5,1.2,20.0,186.5,134.53,108.3
2017,8,20,9,30,8.0,209.0,1.2,20.0,215.0,151.63,122.12
2017,8,20,9,45,36.0,275.5,1.2,20.5,303.0,180.41,145.1
2017,8,20,10,0,64.0,342.0,1.2,21.0,391.0,214.46,171.91
2017,8,20,10,15,142.0,368.0,1.2,21.5,483.0,230.63,171.47
2017,8,20,10,30,220.0,394.0,1.2,22.0,575.0,272.32,197.62
2017,8,20,10,45,329.0,369.0,1.25,22.5,647.5,293.22,208.4
2017,8,20,11,0,438.0,344.0,1.3,23.0,720.0,330.09,233.63
2017,8,20,11,15,441.5,348.0,1.35,23.0,733.0,370.28,266.48
2017,8,20,11,30,445.0,352.0,1.4,23.0,746.0,410.97,299.58
2017,8,20,11,45,552.5,310.0,1.45,23.0,803.0,468.54,343.51
2017,8,20,12,0,660.0,268.0,1.5,23.0,860.0,532.43,392.37
2017,8,20,12,15,660.0,268.0,1.55,23.0,860.0,578.1,428.05
2017,8,20,12,30,660.0,268.0,1.6,23.0,860.0,622.63,462.19
2017,8,20,12,45,671.0,258.0,1.65,23.0,855.0,665.35,494.55
2017,8,20,13,0,682.0,248.0,1.7,23.0,850.0,706.83,525.53
2017,8,20,13,15,367.5,314.0,1.7,22.5,638.0,565.32,425.0
2017,8,20,13,30,53.0,380.0,1.7,22.0,426.0,361.58,273.58
2017,8,20,13,45,93.5,388.5,1.75,22.0,466.5,411.15,312.78
2017,8,20,14,0,134.0,397.0,1.8,22.0,507.0,481.71,365.56
2017,8,20,14,15,381.5,314.0,1.8,21.5,611.0,653.59,496.17
2017,8,20,14,30,629.0,231.0,1.8,21.0,715.0,845.39,634.4
2017,8,20,14,45,358.5,276.0,1.8,21.0,549.0,629.25,479.48
2017,8,20,15,0,88.0,321.0,1.8,21.0,383.0,386.45,297.77
2017,8,20,15,15,89.5,301.5,1.75,20.5,362.0,375.56,292.32
2017,8,20,15,30,91.0,282.0,1.7,20.0,341.0,363.93,285.04
2017,8,20,15,45,62.0,248.5,1.7,20.0,287.5,304.5,239.56
2017,8,20,16,0,33.0,215.0,1.7,20.0,234.0,243.27,191.84
2017,8,20,16,15,16.5,172.5,1.65,19.5,182.0,164.59,129.84
2017,8,20,16,30,0.0,130.0,1.6,19.0,130.0,107.84,83.8
2017,8,20,16,45,0.0,113.0,1.6,19.0,113.0,93.3,72.21
2017,8,20,17,0,0.0,96.0,1.6,19.0,96.0,78.57,60.24
2017,8,20,17,15,0.0,80.0,1.6,18.5,80.0,64.67,48.89
2017,8,20,17,30,0.0,64.0,1.6,18.0,64.0,50.54,37.13
2017,8,20,17,45,86.0,67.0,1.6,18.0,82.5,165.71,136.31
2017,8,20,18,0,172.0,70.0,1.6,18.0,101.0,279.04,227.97
2017,8,20,18,15,115.5,47.0,1.55,17.5,64.5,195.24,155.35
2017,8,20,18,30,59.0,24.0,1.5,17.0,28.0,106.45,70.12
2017,8,20,18,45,29.5,12.0,1.45,16.5,14.0,33.45,0.0
2017,8,20,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,21,5,45,14.0,9.5,1.15,15.5,11.0,7.47,0.0
2017,8,21,6,0,28.0,19.0,1.2,16.0,22.0,14.85,5.09
2017,8,21,6,15,65.0,45.5,1.2,16.0,56.0,33.56,23.19
2017,8,21,6,30,102.0,72.0,1.2,16.0,90.0,51.45,39.52
2017,8,21,6,45,51.0,55.5,1.3,16.0,64.5,41.8,31.46
2017,8,21,7,0,0.0,39.0,1.4,16.0,39.0,29.77,20.93
2017,8,21,7,15,0.0,49.5,1.4,16.0,49.5,37.86,28.14
2017,8,21,7,30,0.0,60.0,1.4,16.0,60.0,45.96,35.26
2017,8,21,7,45,0.0,65.0,1.4,16.5,65.0,49.84,38.48
2017,8,21,8,0,0.0,70.0,1.4,17.0,70.0,53.72,41.66
2017,8,21,8,15,21.5,145.5,1.35,17.5,157.5,103.82,84.68
2017,8,21,8,30,43.0,221.0,1.3,18.0,245.0,148.02,121.56
2017,8,21,8,45,275.5,225.5,1.3,18.5,399.0,142.82,116.46
2017,8,21,9,0,508.0,230.0,1.3,19.0,553.0,142.77,115.88
2017,8,21,9,15,379.0,275.0,1.3,19.0,525.0,168.84,137.18
2017,8,21,9,30,250.0,320.0,1.3,19.0,497.0,185.23,150.23
2017,8,21,9,45,139.0,307.5,1.35,19.5,407.0,187.63,151.56
2017,8,21,10,0,28.0,295.0,1.4,20.0,317.0,190.44,153.29
2017,8,21,10,15,19.0,262.0,1.4,20.0,277.0,189.37,144.9
2017,8,21,10,30,10.0,229.0,1.4,20.0,237.0,169.54,129.44
2017,8,21,10,45,10.0,229.0,1.4,20.0,237.5,171.46,130.86
2017,8,21,11,0,10.0,229.0,1.4,20.0,238.0,173.28,132.2
2017,8,21,11,15,8.5,211.5,1.4,20.0,219.0,162.03,123.46
2017,8,21,11,30,7.0,194.0,1.4,20.0,200.0,150.05,114.16
2017,8,21,11,45,8.5,207.5,1.45,20.5,215.0,161.78,123.14
2017,8,21,12,0,10.0,221.0,1.5,21.0,230.0,173.87,132.31
2017,8,21,12,15,11.0,234.5,1.5,21.0,244.0,186.07,141.77
2017,8,21,12,30,12.0,248.0,1.5,21.0,258.0,198.6,151.49
2017,8,21,12,45,20.5,298.0,1.5,21.0,316.0,244.76,187.01
2017,8,21,13,0,29.0,348.0,1.5,21.0,374.0,301.83,230.23
2017,8,21,13,15,25.5,329.5,1.5,20.5,352.0,290.13,221.81
2017,8,21,13,30,22.0,311.0,1.5,20.0,330.0,265.02,203.45
2017,8,21,13,45,22.5,306.0,1.5,20.0,325.0,264.33,203.34
2017,8,21,14,0,23.0,301.0,1.5,20.0,320.0,263.62,203.12
2017,8,21,14,15,26.5,300.0,1.5,20.0,321.0,286.9,221.33
2017,8,21,14,30,30.0,299.0,1.5,20.0,322.0,294.73,227.73
2017,8,21,14,45,46.0,302.5,1.5,20.0,336.0,319.43,247.53
2017,8,21,15,0,62.0,306.0,1.5,20.0,350.0,345.69,268.45
2017,8,21,15,15,54.0,282.5,1.5,19.5,319.5,320.19,249.94
2017,8,21,15,30,46.0,259.0,1.5,19.0,289.0,293.52,230.53
2017,8,21,15,45,24.0,211.5,1.5,19.0,227.0,204.51,161.02
2017,8,21,16,0,2.0,164.0,1.5,19.0,165.0,138.6,108.14
2017,8,21,16,15,1.0,151.0,1.45,18.5,151.5,127.37,99.69
2017,8,21,16,30,0.0,138.0,1.4,18.0,138.0,116.14,91.01
2017,8,21,16,45,0.0,118.5,1.4,18.0,118.5,99.16,77.34
2017,8,21,17,0,0.0,99.0,1.4,18.0,99.0,81.91,63.26
2017,8,21,17,15,0.0,82.5,1.35,17.5,82.5,67.53,51.49
2017,8,21,17,30,0.0,66.0,1.3,17.0,66.0,52.91,39.28
2017,8,21,17,45,0.0,50.5,1.3,17.0,50.5,39.06,27.44
2017,8,21,18,0,0.0,35.0,1.3,17.0,35.0,26.73,16.79
2017,8,21,18,15,0.0,22.5,1.25,16.5,22.5,17.14,8.42
2017,8,21,18,30,0.0,10.0,1.2,16.0,10.0,7.59,0.0
2017,8,21,18,45,0.0,5.0,1.2,16.0,5.0,3.93,0.0
2017,8,21,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
