Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,22,5,45,55.0,13.0,0.6,14.5,17.5,10.23,0.0
2017,8,22,6,0,110.0,26.0,0.6,15.0,35.0,19.68,8.14
2017,8,22,6,15,191.5,45.0,0.6,15.0,73.5,33.54,23.24
2017,8,22,6,30,273.0,64.0,0.6,15.0,112.0,47.31,36.06
2017,8,22,6,45,340.0,78.0,0.6,15.5,158.0,57.36,45.27
2017,8,22,7,0,407.0,92.0,0.6,16.0,204.0,67.27,54.09
2017,8,22,7,15,203.5,95.0,0.55,16.5,151.0,68.14,54.76
2017,8,22,7,30,0.0,98.0,0.5,17.0,98.0,73.19,58.95
2017,8,22,7,45,4.5,128.0,0.5,17.5,130.5,93.87,76.53
2017,8,22,8,0,9.0,158.0,0.5,18.0,163.0,114.09,93.32
2017,8,22,8,15,18.0,182.5,0.55,18.5,192.5,130.67,106.77
2017,8,22,8,30,27.0,207.0,0.6,19.0,222.0,140.11,114.07
2017,8,22,8,45,47.0,239.5,0.65,19.5,268.5,158.96,129.11
2017,8,22,9,0,67.0,272.0,0.7,20.0,315.0,177.14,143.36
2017,8,22,9,15,58.0,284.0,0.75,20.5,323.5,183.97,148.23
2017,8,22,9,30,49.0,296.0,0.8,21.0,332.0,190.52,152.91
2017,8,22,9,45,65.5,323.0,0.9,21.5,373.0,204.82,163.86
2017,8,22,10,0,82.0,350.0,1.0,22.0,414.0,218.62,174.29
2017,8,22,10,15,124.0,373.0,1.05,22.0,473.0,230.8,171.76
2017,8,22,10,30,166.0,396.0,1.1,22.0,532.0,264.65,194.02
2017,8,22,10,45,169.0,405.0,1.2,22.0,546.5,289.42,212.37
2017,8,22,11,0,172.0,414.0,1.3,22.0,561.0,314.8,232.1
2017,8,22,11,15,178.5,424.5,1.35,22.0,579.5,342.83,253.93
2017,8,22,11,30,185.0,435.0,1.4,22.0,598.0,372.02,276.64
2017,8,22,11,45,243.5,428.0,1.45,22.5,644.5,410.41,304.93
2017,8,22,12,0,302.0,421.0,1.5,23.0,691.0,460.61,341.98
2017,8,22,12,15,241.5,432.5,1.5,22.5,648.0,463.72,346.11
2017,8,22,12,30,181.0,444.0,1.5,22.0,605.0,457.35,342.89
2017,8,22,12,45,489.5,308.0,1.55,22.0,739.0,584.99,439.36
2017,8,22,13,0,798.0,172.0,1.6,22.0,873.0,720.44,539.34
2017,8,22,13,15,794.0,171.0,1.6,22.0,857.5,758.71,566.38
2017,8,22,13,30,790.0,170.0,1.6,22.0,842.0,794.23,591.97
2017,8,22,13,45,783.0,168.0,1.65,22.0,819.5,823.47,613.4
2017,8,22,14,0,776.0,166.0,1.7,22.0,797.0,849.39,631.73
2017,8,22,14,15,767.0,163.0,1.7,22.0,767.5,869.21,645.56
2017,8,22,14,30,758.0,160.0,1.7,22.0,738.0,893.09,662.26
2017,8,22,14,45,747.0,156.0,1.75,22.0,703.0,903.3,670.55
2017,8,22,15,0,736.0,152.0,1.8,22.0,668.0,909.78,676.7
2017,8,22,15,15,719.5,148.0,1.8,21.5,627.5,907.21,677.77
2017,8,22,15,30,703.0,144.0,1.8,21.0,587.0,900.9,676.59
2017,8,22,15,45,684.0,138.0,1.85,21.0,542.0,886.16,669.14
2017,8,22,16,0,665.0,132.0,1.9,21.0,497.0,867.9,659.38
2017,8,22,16,15,637.0,126.0,1.9,21.0,449.0,837.23,640.54
2017,8,22,16,30,609.0,120.0,1.9,21.0,401.0,803.46,619.38
2017,8,22,16,45,573.5,112.0,1.95,21.0,351.5,757.08,589.25
2017,8,22,17,0,538.0,104.0,2.0,21.0,302.0,708.33,556.53
2017,8,22,17,15,489.0,94.0,1.95,20.5,252.5,634.43,504.33
2017,8,22,17,30,440.0,84.0,1.9,20.0,203.0,570.01,457.12
2017,8,22,17,45,372.5,71.0,1.9,19.5,157.0,484.38,391.2
2017,8,22,18,0,305.0,58.0,1.9,19.0,111.0,400.93,323.6
2017,8,22,18,15,214.0,41.0,1.9,18.5,72.0,293.25,231.89
2017,8,22,18,30,123.0,24.0,1.9,18.0,33.0,179.97,104.99
2017,8,22,18,45,61.5,12.0,1.9,17.5,16.5,59.31,0.0
2017,8,22,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,5,45,53.5,12.5,2.25,15.5,16.5,9.83,0.0
2017,8,23,6,0,107.0,25.0,2.3,16.0,33.0,18.83,6.86
2017,8,23,6,15,190.0,43.5,2.25,16.5,71.5,32.47,22.04
2017,8,23,6,30,273.0,62.0,2.2,17.0,110.0,45.93,34.47
2017,8,23,6,45,341.0,76.5,2.2,17.5,156.5,56.36,43.97
2017,8,23,7,0,409.0,91.0,2.2,18.0,203.0,66.64,53.1
2017,8,23,7,15,204.5,96.5,2.15,18.5,152.5,69.09,55.16
2017,8,23,7,30,0.0,102.0,2.1,19.0,102.0,75.81,60.79
2017,8,23,7,45,12.0,136.0,2.05,19.5,142.0,99.05,80.52
2017,8,23,8,0,24.0,170.0,2.0,20.0,182.0,121.67,99.34
2017,8,23,8,15,31.0,193.0,1.95,20.0,209.5,131.32,107.11
2017,8,23,8,30,38.0,216.0,1.9,20.0,237.0,145.12,118.32
2017,8,23,8,45,43.0,237.5,1.85,20.5,263.5,157.75,128.19
2017,8,23,9,0,48.0,259.0,1.8,21.0,290.0,170.06,137.69
2017,8,23,9,15,81.5,291.5,1.8,21.5,347.5,188.22,151.89
2017,8,23,9,30,115.0,324.0,1.8,22.0,405.0,194.47,156.25
2017,8,23,9,45,175.0,340.5,1.8,22.5,471.0,203.58,162.95
2017,8,23,10,0,235.0,357.0,1.8,23.0,537.0,212.51,169.46
2017,8,23,10,15,518.0,258.5,1.85,23.0,674.0,183.12,123.35
2017,8,23,10,30,801.0,160.0,1.9,23.0,811.0,211.79,127.79
2017,8,23,10,45,814.0,158.5,2.0,23.5,835.5,266.96,169.54
2017,8,23,11,0,827.0,157.0,2.1,24.0,860.0,323.46,216.14
2017,8,23,11,15,485.0,295.5,2.15,24.0,710.0,352.67,253.01
2017,8,23,11,30,143.0,434.0,2.2,24.0,560.0,355.17,264.37
2017,8,23,11,45,119.0,432.0,2.3,24.0,537.5,361.66,270.59
2017,8,23,12,0,95.0,430.0,2.4,24.0,515.0,365.93,274.7
2017,8,23,12,15,64.5,397.5,2.45,24.0,455.5,338.11,254.74
2017,8,23,12,30,34.0,365.0,2.5,24.0,396.0,304.85,230.27
2017,8,23,12,45,124.5,398.0,2.6,24.0,507.5,404.33,305.78
2017,8,23,13,0,215.0,431.0,2.7,24.0,619.0,509.09,383.62
2017,8,23,13,15,142.0,411.0,2.8,24.0,534.5,457.6,345.65
2017,8,23,13,30,69.0,391.0,2.9,24.0,450.0,384.37,291.35
2017,8,23,13,45,101.0,391.0,3.0,24.0,475.0,420.23,319.64
2017,8,23,14,0,133.0,391.0,3.1,24.0,500.0,475.92,361.9
2017,8,23,14,15,120.5,373.5,3.15,23.5,469.5,461.13,352.07
2017,8,23,14,30,108.0,356.0,3.2,23.0,439.0,423.82,325.89
2017,8,23,14,45,123.5,340.0,3.25,23.0,430.0,453.53,349.44
2017,8,23,15,0,139.0,324.0,3.3,23.0,421.0,462.43,357.51
2017,8,23,15,15,107.5,298.0,3.3,23.0,370.5,390.6,303.91
2017,8,23,15,30,76.0,272.0,3.3,23.0,320.0,338.98,264.76
2017,8,23,15,45,50.0,237.0,3.35,23.0,268.0,280.5,219.8
2017,8,23,16,0,24.0,202.0,3.4,23.0,216.0,199.59,156.23
2017,8,23,16,15,24.5,185.5,3.35,22.5,198.5,187.42,147.58
2017,8,23,16,30,25.0,169.0,3.3,22.0,181.0,175.16,138.6
2017,8,23,16,45,12.5,128.5,3.3,22.0,134.5,122.84,96.16
2017,8,23,17,0,0.0,88.0,3.3,22.0,88.0,71.05,53.37
2017,8,23,17,15,263.5,79.5,3.25,21.5,150.0,393.78,324.19
2017,8,23,17,30,527.0,71.0,3.2,21.0,212.0,643.29,517.26
2017,8,23,17,45,461.5,60.5,3.2,20.5,164.0,558.8,450.02
2017,8,23,18,0,396.0,50.0,3.2,20.0,116.0,475.35,381.93
2017,8,23,18,15,288.0,36.5,3.15,19.5,75.5,354.03,278.53
2017,8,23,18,30,180.0,23.0,3.1,19.0,35.0,224.18,115.58
2017,8,23,18,45,90.0,11.5,3.1,18.5,17.5,81.88,0.0
2017,8,23,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,5,45,108.5,12.0,3.65,14.5,20.0,9.44,0.0
2017,8,24,6,0,217.0,24.0,3.7,15.0,40.0,19.65,6.69
2017,8,24,6,15,328.0,36.0,3.75,15.0,81.5,29.44,19.51
2017,8,24,6,30,439.0,48.0,3.8,15.0,123.0,39.22,28.84
2017,8,24,6,45,507.5,57.0,3.9,15.5,172.5,46.26,35.4
2017,8,24,7,0,576.0,66.0,4.0,16.0,222.0,53.25,41.71
2017,8,24,7,15,294.0,97.0,4.05,16.5,177.5,68.75,55.33
2017,8,24,7,30,12.0,128.0,4.1,17.0,133.0,92.61,76.02
2017,8,24,7,45,16.5,147.5,4.15,17.5,155.0,106.21,87.46
2017,8,24,8,0,21.0,167.0,4.2,18.0,177.0,119.71,98.63
2017,8,24,8,15,51.0,200.5,4.2,18.5,227.5,135.71,111.76
2017,8,24,8,30,81.0,234.0,4.2,19.0,278.0,155.36,127.79
2017,8,24,8,45,121.0,259.5,4.2,19.5,332.0,163.68,134.11
2017,8,24,9,0,161.0,285.0,4.2,20.0,386.0,177.38,144.88
2017,8,24,9,15,227.5,296.5,4.2,20.0,450.0,185.04,150.84
2017,8,24,9,30,294.0,308.0,4.2,20.0,514.0,181.24,147.33
2017,8,24,9,45,405.0,285.5,4.25,20.5,585.0,161.64,130.55
2017,8,24,10,0,516.0,263.0,4.3,21.0,656.0,151.31,121.54
2017,8,24,10,15,431.5,311.0,4.3,21.0,648.0,201.96,142.62
2017,8,24,10,30,347.0,359.0,4.3,21.0,640.0,260.03,186.01
2017,8,24,10,45,451.5,330.0,4.35,21.5,706.5,287.56,202.47
2017,8,24,11,0,556.0,301.0,4.4,22.0,773.0,336.2,238.26
2017,8,24,11,15,580.5,297.5,4.4,22.0,797.5,384.83,278.83
2017,8,24,11,30,605.0,294.0,4.4,22.0,822.0,433.09,319.38
2017,8,24,11,45,598.5,301.0,4.4,22.5,827.5,482.13,359.78
2017,8,24,12,0,592.0,308.0,4.4,23.0,833.0,527.39,396.29
2017,8,24,12,15,491.0,345.5,4.45,23.0,780.5,540.98,409.31
2017,8,24,12,30,390.0,383.0,4.5,23.0,728.0,541.45,411.34
2017,8,24,12,45,426.0,364.0,4.55,23.0,738.0,586.1,446.28
2017,8,24,13,0,462.0,345.0,4.6,23.0,748.0,628.77,479.48
2017,8,24,13,15,435.5,348.5,4.6,23.0,723.0,643.97,491.38
2017,8,24,13,30,409.0,352.0,4.6,23.0,698.0,655.49,500.48
2017,8,24,13,45,447.5,325.5,4.65,23.0,694.5,691.09,528.54
2017,8,24,14,0,486.0,299.0,4.7,23.0,691.0,725.98,556.0
2017,8,24,14,15,450.5,301.0,4.75,22.5,654.0,720.86,554.09
2017,8,24,14,30,415.0,303.0,4.8,22.0,617.0,711.68,549.33
2017,8,24,14,45,302.5,312.5,4.85,22.0,535.5,615.05,477.93
2017,8,24,15,0,190.0,322.0,4.9,22.0,454.0,509.6,398.19
2017,8,24,15,15,170.5,301.5,4.9,21.5,415.0,479.59,377.35
2017,8,24,15,30,151.0,281.0,4.9,21.0,376.0,447.59,354.4
2017,8,24,15,45,240.5,247.0,4.9,21.0,384.0,530.83,422.26
2017,8,24,16,0,330.0,213.0,4.9,21.0,392.0,588.66,470.38
2017,8,24,16,15,329.5,191.0,4.9,20.5,355.0,568.49,457.69
2017,8,24,16,30,329.0,169.0,4.9,20.0,318.0,546.05,443.36
2017,8,24,16,45,476.0,128.5,4.9,20.0,315.0,669.55,542.57
2017,8,24,17,0,623.0,88.0,4.9,20.0,312.0,772.01,620.8
2017,8,24,17,15,571.5,80.5,4.85,19.5,261.0,705.7,571.8
2017,8,24,17,30,520.0,73.0,4.8,19.0,210.0,638.21,520.58
2017,8,24,17,45,447.0,62.5,4.8,18.5,161.5,546.72,447.86
2017,8,24,18,0,374.0,52.0,4.8,18.0,113.0,456.37,372.3
2017,8,24,18,15,258.0,38.0,4.7,17.5,72.5,327.86,260.07
2017,8,24,18,30,142.0,24.0,4.6,17.0,32.0,192.63,79.65
2017,8,24,18,45,71.0,12.0,4.5,16.5,16.0,66.79,0.0
2017,8,24,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,25,5,45,75.5,13.0,2.45,13.5,18.0,10.23,0.0
2017,8,25,6,0,151.0,26.0,2.4,14.0,36.0,19.68,5.84
2017,8,25,6,15,263.0,41.0,2.35,14.5,77.5,31.07,20.89
2017,8,25,6,30,375.0,56.0,2.3,15.0,119.0,42.52,31.7
2017,8,25,6,45,455.0,65.5,2.25,15.5,169.0,52.54,40.94
2017,8,25,7,0,535.0,75.0,2.2,16.0,219.0,59.72,47.42
2017,8,25,7,15,317.0,110.5,2.15,16.5,200.5,79.26,64.55
2017,8,25,7,30,99.0,146.0,2.1,17.0,182.0,99.62,82.06
2017,8,25,7,45,57.0,153.5,2.05,17.5,175.5,106.97,88.0
2017,8,25,8,0,15.0,161.0,2.0,18.0,169.0,115.85,95.15
2017,8,25,8,15,30.5,190.0,1.9,18.5,206.5,129.53,106.27
2017,8,25,8,30,46.0,219.0,1.8,19.0,244.0,146.73,120.17
2017,8,25,8,45,45.0,236.5,1.7,19.5,263.0,157.14,128.18
2017,8,25,9,0,44.0,254.0,1.6,20.0,282.0,167.27,135.89
2017,8,25,9,15,37.0,262.5,1.55,20.5,287.0,172.38,139.42
2017,8,25,9,30,30.0,271.0,1.5,21.0,292.0,177.26,142.77
2017,8,25,9,45,445.5,199.5,1.5,21.5,536.5,119.36,94.68
2017,8,25,10,0,861.0,128.0,1.5,22.0,781.0,95.71,74.86
2017,8,25,10,15,870.0,130.0,1.55,22.0,811.5,145.05,84.21
2017,8,25,10,30,879.0,132.0,1.6,22.0,842.0,211.99,125.35
2017,8,25,10,45,698.5,223.0,1.65,22.5,797.0,274.43,180.19
2017,8,25,11,0,518.0,314.0,1.7,23.0,752.0,333.26,233.99
2017,8,25,11,15,487.5,330.0,1.75,23.0,748.0,373.8,268.7
2017,8,25,11,30,457.0,346.0,1.8,23.0,744.0,411.3,300.63
2017,8,25,11,45,685.5,238.5,1.9,23.5,841.5,476.26,348.89
2017,8,25,12,0,914.0,131.0,2.0,24.0,939.0,557.6,410.62
2017,8,25,12,15,914.0,131.0,2.1,24.0,938.5,610.5,453.1
2017,8,25,12,30,914.0,131.0,2.2,24.0,938.0,661.72,493.43
2017,8,25,12,45,694.5,232.5,2.3,24.0,842.5,660.02,493.15
2017,8,25,13,0,475.0,334.0,2.4,24.0,747.0,629.14,470.88
2017,8,25,13,15,472.5,329.5,2.45,24.0,734.0,655.92,491.65
2017,8,25,13,30,470.0,325.0,2.5,24.0,721.0,680.6,510.35
2017,8,25,13,45,474.0,312.0,2.65,24.0,702.0,700.97,526.68
2017,8,25,14,0,478.0,299.0,2.8,24.0,683.0,719.02,541.42
2017,8,25,14,15,430.0,308.5,2.85,23.5,644.0,709.51,536.14
2017,8,25,14,30,382.0,318.0,2.9,23.0,605.0,677.5,515.34
2017,8,25,14,45,350.0,307.5,3.0,23.0,561.0,654.54,500.36
2017,8,25,15,0,318.0,297.0,3.1,23.0,517.0,628.33,482.75
2017,8,25,15,15,279.0,284.5,3.1,23.0,469.0,590.24,455.82
2017,8,25,15,30,240.0,272.0,3.1,23.0,421.0,525.59,409.38
2017,8,25,15,45,205.0,253.0,3.15,23.0,373.0,478.73,375.39
2017,8,25,16,0,170.0,234.0,3.2,23.0,325.0,430.08,339.29
2017,8,25,16,15,102.0,202.5,3.2,22.5,255.5,307.87,245.15
2017,8,25,16,30,34.0,171.0,3.2,22.0,186.0,207.55,164.73
2017,8,25,16,45,190.5,146.0,3.25,21.5,215.0,382.88,310.83
2017,8,25,17,0,347.0,121.0,3.3,21.0,244.0,532.46,431.94
2017,8,25,17,15,311.0,107.0,3.3,20.5,204.0,455.29,372.64
2017,8,25,17,30,275.0,93.0,3.3,20.0,164.0,403.3,331.57
2017,8,25,17,45,238.0,74.5,3.35,19.5,126.0,343.45,282.37
2017,8,25,18,0,201.0,56.0,3.4,19.0,88.0,283.82,231.12
2017,8,25,18,15,135.0,38.0,3.35,18.5,56.0,200.21,155.79
2017,8,25,18,30,69.0,20.0,3.3,18.0,24.0,103.82,24.91
2017,8,25,18,45,34.5,10.0,3.25,17.5,12.0,35.68,0.0
2017,8,25,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,26,5,45,124.5,11.0,2.05,15.5,19.5,8.65,0.0
2017,8,26,6,0,249.0,22.0,2.0,16.0,39.0,18.12,3.82
2017,8,26,6,15,368.0,33.0,1.9,16.5,82.0,27.23,17.37
2017,8,26,6,30,487.0,44.0,1.8,17.0,125.0,36.41,26.11
2017,8,26,6,45,559.5,51.5,1.75,18.0,176.0,42.51,31.74
2017,8,26,7,0,632.0,59.0,1.7,19.0,227.0,48.66,37.18
2017,8,26,7,15,678.5,64.5,1.65,19.5,280.0,53.02,40.96
2017,8,26,7,30,725.0,70.0,1.6,20.0,333.0,62.05,48.66
2017,8,26,7,45,758.0,74.0,1.55,20.5,386.0,65.3,51.22
2017,8,26,8,0,791.0,78.0,1.5,21.0,439.0,68.51,53.7
2017,8,26,8,15,814.0,81.5,1.5,21.5,489.5,71.12,55.63
2017,8,26,8,30,837.0,85.0,1.5,22.0,540.0,73.65,57.47
2017,8,26,8,45,855.0,87.5,1.5,23.0,587.0,75.33,58.45
2017,8,26,9,0,873.0,90.0,1.5,24.0,634.0,85.63,66.63
2017,8,26,9,15,885.5,92.5,1.55,24.0,676.0,87.55,68.03
2017,8,26,9,30,898.0,95.0,1.6,24.0,718.0,89.32,69.34
2017,8,26,9,45,900.0,100.5,1.65,24.5,753.0,92.31,71.5
2017,8,26,10,0,902.0,106.0,1.7,25.0,788.0,95.04,73.46
2017,8,26,10,15,909.5,107.5,1.7,25.0,817.5,143.93,81.56
2017,8,26,10,30,917.0,109.0,1.7,25.0,847.0,204.0,116.31
2017,8,26,10,45,921.5,110.0,1.75,25.5,870.0,263.88,161.36
2017,8,26,11,0,926.0,111.0,1.8,26.0,893.0,323.89,210.95
2017,8,26,11,15,929.0,112.0,1.8,26.0,908.0,383.32,261.76
2017,8,26,11,30,932.0,113.0,1.8,26.0,923.0,442.26,311.84
2017,8,26,11,45,600.0,269.0,1.8,26.5,792.0,458.88,332.7
2017,8,26,12,0,268.0,425.0,1.8,27.0,661.0,446.6,327.58
2017,8,26,12,15,600.5,269.0,1.85,27.0,798.0,545.18,400.69
2017,8,26,12,30,933.0,113.0,1.9,27.0,935.0,659.03,485.06
2017,8,26,12,45,929.0,114.0,1.95,27.0,925.5,706.92,520.8
2017,8,26,13,0,925.0,115.0,2.0,27.0,916.0,752.3,554.46
2017,8,26,13,15,920.5,114.0,2.0,27.0,899.0,792.87,583.86
2017,8,26,13,30,916.0,113.0,2.0,27.0,882.0,830.42,609.24
2017,8,26,13,45,910.5,111.5,2.05,27.0,858.0,863.49,631.83
2017,8,26,14,0,905.0,110.0,2.1,27.0,834.0,893.16,652.26
2017,8,26,14,15,896.0,108.5,2.1,27.0,802.5,916.24,667.99
2017,8,26,14,30,887.0,107.0,2.1,27.0,771.0,935.55,681.44
2017,8,26,14,45,876.5,104.5,2.15,27.0,734.0,948.61,691.53
2017,8,26,15,0,866.0,102.0,2.2,27.0,697.0,957.79,699.34
2017,8,26,15,15,851.0,99.5,2.2,26.5,654.0,971.21,711.01
2017,8,26,15,30,836.0,97.0,2.2,26.0,611.0,968.44,712.31
2017,8,26,15,45,817.5,93.5,2.2,26.0,563.5,957.07,706.88
2017,8,26,16,0,799.0,90.0,2.2,26.0,516.0,941.89,699.09
2017,8,26,16,15,773.0,86.0,2.2,25.5,465.5,914.94,684.81
2017,8,26,16,30,747.0,82.0,2.2,25.0,415.0,884.6,668.04
2017,8,26,16,45,712.5,77.0,2.2,25.0,363.0,841.45,640.7
2017,8,26,17,0,678.0,72.0,2.2,25.0,311.0,803.09,615.9
2017,8,26,17,15,628.0,66.0,2.15,24.0,258.5,739.75,574.01
2017,8,26,17,30,578.0,60.0,2.1,23.0,206.0,675.43,529.06
2017,8,26,17,45,501.5,51.5,2.1,22.5,157.0,582.69,459.19
2017,8,26,18,0,425.0,43.0,2.1,22.0,108.0,491.65,386.27
2017,8,26,18,15,302.0,31.0,2.05,21.5,68.0,359.21,271.94
2017,8,26,18,30,179.0,19.0,2.0,21.0,28.0,212.3,10.7
2017,8,26,18,45,89.5,9.5,2.0,20.5,14.0,79.47,0.0
2017,8,26,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,5,45,85.5,11.0,1.85,18.5,16.0,8.65,0.0
2017,8,27,6,0,171.0,22.0,1.9,19.0,32.0,16.81,1.86
2017,8,27,6,15,282.0,35.0,1.85,19.5,72.0,28.51,18.09
2017,8,27,6,30,393.0,48.0,1.8,20.0,112.0,39.03,27.97
2017,8,27,6,45,464.0,57.5,1.75,21.0,160.0,46.37,34.63
2017,8,27,7,0,535.0,67.0,1.7,22.0,208.0,53.66,41.01
2017,8,27,7,15,314.0,105.0,1.65,22.5,192.5,74.33,58.77
2017,8,27,7,30,93.0,143.0,1.6,23.0,177.0,97.74,78.5
2017,8,27,7,45,162.0,163.5,1.6,23.5,232.5,111.39,89.62
2017,8,27,8,0,231.0,184.0,1.6,24.0,288.0,121.13,97.29
2017,8,27,8,15,492.0,142.5,1.6,24.5,398.5,97.71,77.22
2017,8,27,8,30,753.0,101.0,1.6,25.0,509.0,82.71,64.31
2017,8,27,8,45,771.0,105.0,1.6,25.5,554.0,84.88,65.8
2017,8,27,9,0,789.0,109.0,1.6,26.0,599.0,86.94,67.17
2017,8,27,9,15,803.5,112.0,1.6,26.5,640.0,88.18,67.86
2017,8,27,9,30,818.0,115.0,1.6,27.0,681.0,89.34,68.5
2017,8,27,9,45,828.0,118.0,1.65,27.5,716.0,90.3,68.99
2017,8,27,10,0,838.0,121.0,1.7,28.0,751.0,91.19,69.44
2017,8,27,10,15,846.0,122.5,1.75,28.0,780.5,145.86,84.2
2017,8,27,10,30,854.0,124.0,1.8,28.0,810.0,202.5,116.44
2017,8,27,10,45,859.5,126.0,1.85,28.5,832.0,259.72,158.85
2017,8,27,11,0,865.0,128.0,1.9,29.0,854.0,317.26,205.7
2017,8,27,11,15,868.5,128.5,1.95,29.0,869.5,373.37,253.23
2017,8,27,11,30,872.0,129.0,2.0,29.0,885.0,429.11,300.28
2017,8,27,11,45,873.5,129.5,2.05,29.0,892.0,483.38,345.39
2017,8,27,12,0,875.0,130.0,2.1,29.0,899.0,536.64,388.57
2017,8,27,12,15,875.0,130.0,2.15,29.0,898.5,587.49,428.87
2017,8,27,12,30,875.0,130.0,2.2,29.0,898.0,636.71,466.91
2017,8,27,12,45,877.5,127.0,2.3,29.0,891.0,683.36,502.56
2017,8,27,13,0,880.0,124.0,2.4,29.0,884.0,727.98,536.1
2017,8,27,13,15,876.5,123.0,2.45,29.0,868.5,767.61,565.31
2017,8,27,13,30,873.0,122.0,2.5,29.0,853.0,804.42,591.21
2017,8,27,13,45,868.0,120.5,2.55,29.0,829.5,836.56,613.35
2017,8,27,14,0,863.0,119.0,2.6,29.0,806.0,865.46,633.4
2017,8,27,14,15,854.5,117.5,2.65,29.0,776.0,887.94,649.31
2017,8,27,14,30,846.0,116.0,2.7,29.0,746.0,918.76,670.89
2017,8,27,14,45,835.5,113.5,2.75,29.0,710.0,931.54,680.68
2017,8,27,15,0,825.0,111.0,2.8,29.0,674.0,940.45,688.27
2017,8,27,15,15,571.5,182.0,2.8,28.5,560.5,796.95,594.68
2017,8,27,15,30,318.0,253.0,2.8,28.0,447.0,604.98,458.61
2017,8,27,15,45,538.0,175.5,2.8,28.0,473.0,769.39,582.79
2017,8,27,16,0,758.0,98.0,2.8,28.0,499.0,909.78,679.41
2017,8,27,16,15,731.5,93.5,2.8,27.5,449.5,888.33,667.13
2017,8,27,16,30,705.0,89.0,2.8,27.0,400.0,857.6,649.66
2017,8,27,16,45,669.5,83.5,2.8,27.0,349.0,813.74,621.35
2017,8,27,17,0,634.0,78.0,2.8,27.0,298.0,767.57,590.56
2017,8,27,17,15,582.0,71.0,2.75,26.0,247.0,701.5,546.02
2017,8,27,17,30,530.0,64.0,2.7,25.0,196.0,634.52,498.33
2017,8,27,17,45,453.0,54.5,2.7,24.5,148.0,540.93,426.81
2017,8,27,18,0,376.0,45.0,2.7,24.0,100.0,449.0,352.38
2017,8,27,18,15,188.0,34.5,2.65,23.5,62.0,263.17,195.96
2017,8,27,18,30,0.0,24.0,2.6,23.0,24.0,30.48,0.0
2017,8,27,18,45,0.0,12.0,2.6,22.5,12.0,9.44,0.0
2017,8,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,28,5,45,98.5,10.0,1.95,18.5,16.0,7.87,0.0
2017,8,28,6,0,197.0,20.0,2.0,19.0,32.0,16.34,0.26
2017,8,28,6,15,313.5,32.0,2.0,19.5,72.5,26.2,16.08
2017,8,28,6,30,430.0,44.0,2.0,20.0,113.0,36.07,25.39
2017,8,28,6,45,502.0,52.5,2.0,20.5,162.0,42.81,31.61
2017,8,28,7,0,574.0,61.0,2.0,21.0,211.0,49.56,37.62
2017,8,28,7,15,293.0,93.0,2.0,21.5,170.0,66.24,52.04
2017,8,28,7,30,12.0,125.0,2.0,22.0,129.0,90.44,72.63
2017,8,28,7,45,19.0,146.0,2.0,22.5,154.5,105.01,84.65
2017,8,28,8,0,26.0,167.0,2.0,23.0,180.0,119.47,96.38
2017,8,28,8,15,32.5,189.5,2.0,23.5,206.5,129.07,103.87
2017,8,28,8,30,39.0,212.0,2.0,24.0,233.0,142.64,114.55
2017,8,28,8,45,64.5,242.5,2.05,24.5,281.0,160.45,128.57
2017,8,28,9,0,90.0,273.0,2.1,25.0,329.0,177.71,141.96
2017,8,28,9,15,205.5,285.0,2.15,25.5,423.5,178.96,142.29
2017,8,28,9,30,321.0,297.0,2.2,26.0,518.0,177.22,140.27
2017,8,28,9,45,596.5,202.0,2.25,26.5,639.5,123.07,95.99
2017,8,28,10,0,872.0,107.0,2.3,27.0,761.0,94.68,72.59
2017,8,28,10,15,879.5,108.5,2.35,27.0,790.5,140.23,79.65
2017,8,28,10,30,887.0,110.0,2.4,27.0,820.0,198.61,112.9
2017,8,28,10,45,703.0,209.5,2.45,27.5,782.0,265.93,170.73
2017,8,28,11,0,519.0,309.0,2.5,28.0,744.0,329.84,227.82
2017,8,28,11,15,711.5,211.5,2.6,28.0,819.5,369.53,256.13
2017,8,28,11,30,904.0,114.0,2.7,28.0,895.0,431.03,303.65
2017,8,28,11,45,905.0,115.0,2.8,28.0,902.0,486.91,350.78
2017,8,28,12,0,906.0,116.0,2.9,28.0,909.0,541.66,395.93
2017,8,28,12,15,905.5,116.0,2.95,28.0,908.0,593.52,437.67
2017,8,28,12,30,905.0,116.0,3.0,28.0,907.0,643.6,477.02
2017,8,28,12,45,505.0,266.5,3.05,28.0,707.5,561.74,418.39
2017,8,28,13,0,105.0,417.0,3.1,28.0,508.0,412.45,306.98
2017,8,28,13,15,291.5,367.0,3.15,27.5,612.0,542.76,406.43
2017,8,28,13,30,478.0,317.0,3.2,27.0,716.0,679.77,507.93
2017,8,28,13,45,370.5,344.5,3.25,27.0,648.5,630.47,472.08
2017,8,28,14,0,263.0,372.0,3.3,27.0,581.0,587.46,440.54
2017,8,28,14,15,352.5,328.0,3.3,27.0,596.5,641.96,483.02
2017,8,28,14,30,442.0,284.0,3.3,27.0,612.0,717.81,539.32
2017,8,28,14,45,444.0,268.0,3.3,27.0,584.0,722.79,544.0
2017,8,28,15,0,446.0,252.0,3.3,27.0,556.0,725.08,547.36
2017,8,28,15,15,315.0,262.0,3.3,26.5,470.0,600.56,458.83
2017,8,28,15,30,184.0,272.0,3.3,26.0,384.0,471.34,363.76
2017,8,28,15,45,171.0,250.0,3.3,26.0,347.5,442.48,343.84
2017,8,28,16,0,158.0,228.0,3.3,26.0,311.0,412.02,322.03
2017,8,28,16,15,102.5,199.5,3.3,25.5,251.5,306.43,241.58
2017,8,28,16,30,47.0,171.0,3.3,25.0,192.0,222.65,175.47
2017,8,28,16,45,42.0,150.5,3.35,25.0,167.0,199.13,157.4
2017,8,28,17,0,37.0,130.0,3.4,25.0,142.0,175.11,138.45
2017,8,28,17,15,30.0,108.5,3.35,24.0,117.5,147.1,116.25
2017,8,28,17,30,23.0,87.0,3.3,23.0,93.0,118.33,92.79
2017,8,28,17,45,12.0,67.0,3.3,22.5,70.0,75.71,57.1
2017,8,28,18,0,1.0,47.0,3.3,22.0,47.0,46.08,31.77
2017,8,28,18,15,0.5,28.5,3.25,21.5,28.5,26.31,14.21
2017,8,28,18,30,0.0,10.0,3.2,21.0,10.0,7.6,0.0
2017,8,28,18,45,0.0,5.0,3.15,20.5,5.0,3.93,0.0
2017,8,28,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,29,5,45,78.0,10.0,2.0,16.0,14.5,7.87,0.0
2017,8,29,6,0,156.0,20.0,2.0,16.0,29.0,15.29,0.0
2017,8,29,6,15,268.5,33.5,1.95,16.5,68.0,27.28,17.11
2017,8,29,6,30,381.0,47.0,1.9,17.0,107.0,38.22,27.57
2017,8,29,6,45,460.5,55.5,1.9,17.5,155.5,44.84,33.79
2017,8,29,7,0,540.0,64.0,1.9,18.0,204.0,51.5,39.8
2017,8,29,7,15,270.0,89.0,1.9,18.0,159.0,63.34,50.26
2017,8,29,7,30,0.0,114.0,1.9,18.0,114.0,83.27,67.59
2017,8,29,7,45,6.0,135.0,1.95,18.5,138.0,97.9,79.91
2017,8,29,8,0,12.0,156.0,2.0,19.0,162.0,112.4,91.92
2017,8,29,8,15,32.5,187.5,2.0,19.5,204.5,127.91,104.58
2017,8,29,8,30,53.0,219.0,2.0,20.0,247.0,146.55,119.69
2017,8,29,8,45,36.0,220.0,2.05,20.5,240.5,147.95,120.22
2017,8,29,9,0,19.0,221.0,2.1,21.0,234.0,157.28,127.38
2017,8,29,9,15,15.0,221.0,2.15,21.0,231.5,158.18,127.78
2017,8,29,9,30,11.0,221.0,2.2,21.0,229.0,158.86,128.05
2017,8,29,9,45,48.5,282.5,2.25,21.5,318.5,184.08,148.19
2017,8,29,10,0,86.0,344.0,2.3,22.0,408.0,215.54,173.07
2017,8,29,10,15,281.5,321.0,2.3,22.0,543.5,204.11,148.25
2017,8,29,10,30,477.0,298.0,2.3,22.0,679.0,235.5,160.51
2017,8,29,10,45,447.5,320.5,2.35,22.0,685.5,280.33,195.72
2017,8,29,11,0,418.0,343.0,2.4,22.0,692.0,322.57,231.11
2017,8,29,11,15,654.5,233.5,2.4,22.0,791.5,364.89,259.97
2017,8,29,11,30,891.0,124.0,2.4,22.0,891.0,432.04,311.26
2017,8,29,11,45,618.5,263.0,2.4,22.5,797.5,462.54,342.02
2017,8,29,12,0,346.0,402.0,2.4,23.0,704.0,469.57,350.88
2017,8,29,12,15,625.5,261.0,2.45,23.0,806.5,552.77,414.55
2017,8,29,12,30,905.0,120.0,2.5,23.0,909.0,646.2,486.58
2017,8,29,12,45,909.0,116.5,2.55,23.0,902.0,694.54,523.94
2017,8,29,13,0,913.0,113.0,2.6,23.0,895.0,740.85,559.36
2017,8,29,13,15,910.0,112.0,2.7,23.0,879.0,781.92,590.69
2017,8,29,13,30,907.0,111.0,2.8,23.0,863.0,820.09,618.14
2017,8,29,13,45,904.5,108.5,2.9,23.0,840.5,854.21,642.53
2017,8,29,14,0,902.0,106.0,3.0,23.0,818.0,885.07,664.79
2017,8,29,14,15,894.5,104.0,3.1,23.0,787.5,908.66,682.24
2017,8,29,14,30,887.0,102.0,3.2,23.0,757.0,928.54,697.38
2017,8,29,14,45,879.0,99.0,3.3,23.0,720.5,943.13,709.14
2017,8,29,15,0,871.0,96.0,3.4,23.0,684.0,953.89,718.54
2017,8,29,15,15,857.5,93.5,3.5,22.5,641.5,956.09,723.75
2017,8,29,15,30,844.0,91.0,3.6,22.0,599.0,966.72,734.99
2017,8,29,15,45,828.0,87.0,3.75,22.0,552.5,957.03,731.31
2017,8,29,16,0,812.0,83.0,3.9,22.0,506.0,943.54,725.15
2017,8,29,16,15,787.0,79.5,3.95,21.5,456.0,918.08,711.34
2017,8,29,16,30,762.0,76.0,4.0,21.0,406.0,889.24,694.87
2017,8,29,16,45,730.0,71.0,4.1,21.0,354.0,848.41,668.12
2017,8,29,17,0,698.0,66.0,4.2,21.0,302.0,804.89,638.42
2017,8,29,17,15,647.0,60.0,4.2,20.5,249.5,746.99,597.27
2017,8,29,17,30,596.0,54.0,4.2,20.0,197.0,681.62,548.02
2017,8,29,17,45,518.5,46.0,4.25,19.5,148.0,588.71,474.43
2017,8,29,18,0,441.0,38.0,4.3,19.0,99.0,497.81,397.51
2017,8,29,18,15,303.5,26.5,4.25,18.5,60.0,354.46,259.49
2017,8,29,18,30,166.0,15.0,4.2,18.0,21.0,149.71,0.0
2017,8,29,18,45,83.0,7.5,4.2,17.5,10.5,5.9,0.0
2017,8,29,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,5,45,79.0,10.0,3.45,13.5,14.0,7.87,0.0
2017,8,30,6,0,158.0,20.0,3.5,14.0,28.0,15.28,0.0
2017,8,30,6,15,276.5,34.5,3.5,14.5,69.0,28.22,17.9
2017,8,30,6,30,395.0,49.0,3.5,15.0,110.0,40.02,29.32
2017,8,30,6,45,204.5,69.5,3.5,15.5,102.0,50.93,39.39
2017,8,30,7,0,14.0,90.0,3.5,16.0,94.0,65.42,52.4
2017,8,30,7,15,22.0,110.0,3.5,16.5,117.5,79.55,64.82
2017,8,30,7,30,30.0,130.0,3.5,17.0,141.0,91.2,74.81
2017,8,30,7,45,25.5,146.0,3.55,17.5,156.0,101.78,83.67
2017,8,30,8,0,21.0,162.0,3.6,18.0,171.0,116.17,95.65
2017,8,30,8,15,28.5,185.0,3.6,18.5,199.0,126.38,103.87
2017,8,30,8,30,36.0,208.0,3.6,19.0,227.0,140.29,115.13
2017,8,30,8,45,45.0,232.0,3.6,20.0,258.0,154.42,126.17
2017,8,30,9,0,54.0,256.0,3.6,21.0,289.0,168.17,136.74
2017,8,30,9,15,84.5,285.5,3.6,21.0,341.5,184.81,150.12
2017,8,30,9,30,115.0,315.0,3.6,21.0,394.0,190.38,154.32
2017,8,30,9,45,511.0,210.0,3.65,21.5,587.0,127.55,101.84
2017,8,30,10,0,907.0,105.0,3.7,22.0,780.0,94.79,74.28
2017,8,30,10,15,690.5,201.5,3.7,22.5,727.5,159.52,102.41
2017,8,30,10,30,474.0,298.0,3.7,23.0,675.0,234.76,160.13
2017,8,30,10,45,298.0,351.5,3.75,23.5,590.5,275.41,197.76
2017,8,30,11,0,122.0,405.0,3.8,24.0,506.0,295.77,220.46
2017,8,30,11,15,532.0,257.0,3.85,24.0,711.5,342.59,245.97
2017,8,30,11,30,942.0,109.0,3.9,24.0,917.0,440.93,316.7
2017,8,30,11,45,583.5,268.0,3.95,24.0,770.0,450.44,334.12
2017,8,30,12,0,225.0,427.0,4.0,24.0,623.0,427.66,321.9
2017,8,30,12,15,586.0,267.5,4.05,24.0,776.5,535.7,404.52
2017,8,30,12,30,947.0,108.0,4.1,24.0,930.0,661.44,501.16
2017,8,30,12,45,946.5,106.5,4.15,24.0,921.5,710.13,539.29
2017,8,30,13,0,946.0,105.0,4.2,24.0,913.0,756.4,575.23
2017,8,30,13,15,942.0,104.5,4.25,24.0,896.0,798.35,607.41
2017,8,30,13,30,938.0,104.0,4.3,24.0,879.0,837.25,635.14
2017,8,30,13,45,934.5,101.5,4.35,24.0,855.0,871.44,659.58
2017,8,30,14,0,931.0,99.0,4.4,24.0,831.0,902.2,681.71
2017,8,30,14,15,923.0,97.5,4.45,24.0,799.5,926.49,699.5
2017,8,30,14,30,915.0,96.0,4.5,24.0,768.0,946.98,714.85
2017,8,30,14,45,906.5,93.5,4.55,24.0,730.5,962.07,726.83
2017,8,30,15,0,898.0,91.0,4.6,24.0,693.0,973.24,736.38
2017,8,30,15,15,884.0,88.5,4.6,23.5,650.0,975.19,740.89
2017,8,30,15,30,870.0,86.0,4.6,23.0,607.0,973.18,742.93
2017,8,30,15,45,853.0,82.5,4.6,23.0,559.0,963.12,738.08
2017,8,30,16,0,836.0,79.0,4.6,23.0,511.0,961.35,739.16
2017,8,30,16,15,811.0,76.0,4.6,22.5,460.0,936.5,725.48
2017,8,30,16,30,786.0,73.0,4.6,22.0,409.0,908.2,709.19
2017,8,30,16,45,751.0,68.5,4.65,22.0,356.0,864.88,680.49
2017,8,30,17,0,716.0,64.0,4.7,22.0,303.0,818.86,648.8
2017,8,30,17,15,663.5,58.5,4.6,21.0,249.5,752.42,601.87
2017,8,30,17,30,611.0,53.0,4.5,20.0,196.0,693.48,557.84
2017,8,30,17,45,526.0,45.0,4.45,19.5,146.0,593.47,478.08
2017,8,30,18,0,441.0,37.0,4.4,19.0,96.0,495.87,395.01
2017,8,30,18,15,220.5,28.0,4.35,18.5,57.5,280.5,198.96
2017,8,30,18,30,0.0,19.0,4.3,18.0,19.0,14.95,0.0
2017,8,30,18,45,0.0,9.5,4.25,18.0,9.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,31,5,45,63.5,9.0,1.85,15.5,12.0,7.08,0.0
2017,8,31,6,0,127.0,18.0,1.8,16.0,24.0,13.73,0.0
2017,8,31,6,15,240.5,33.5,1.75,16.5,63.5,25.55,15.4
2017,8,31,6,30,354.0,49.0,1.7,17.0,103.0,39.81,28.87
2017,8,31,6,45,420.5,62.0,1.7,18.0,150.5,49.8,37.99
2017,8,31,7,0,487.0,75.0,1.7,19.0,198.0,59.57,46.65
2017,8,31,7,15,540.0,84.0,1.65,19.5,249.5,65.89,52.16
2017,8,31,7,30,593.0,93.0,1.6,20.0,301.0,72.11,57.39
2017,8,31,7,45,618.0,103.5,1.55,21.0,350.5,78.82,62.78
2017,8,31,8,0,643.0,114.0,1.5,22.0,400.0,85.23,67.78
2017,8,31,8,15,672.0,120.5,1.5,22.5,449.5,88.72,70.36
2017,8,31,8,30,701.0,127.0,1.5,23.0,499.0,92.09,72.81
2017,8,31,8,45,709.5,137.0,1.55,23.5,542.0,97.05,76.58
2017,8,31,9,0,718.0,147.0,1.6,24.0,585.0,101.69,80.06
2017,8,31,9,15,735.0,151.5,1.6,24.5,626.5,102.97,80.72
2017,8,31,9,30,752.0,156.0,1.6,25.0,668.0,104.18,81.35
2017,8,31,9,45,728.0,177.5,1.6,25.5,694.5,113.69,88.78
2017,8,31,10,0,704.0,199.0,1.6,26.0,721.0,122.64,95.7
2017,8,31,10,15,714.5,202.0,1.6,26.5,750.0,161.12,101.24
2017,8,31,10,30,725.0,205.0,1.6,27.0,779.0,214.9,131.7
2017,8,31,10,45,729.0,209.5,1.65,27.5,800.5,269.8,171.93
2017,8,31,11,0,733.0,214.0,1.7,28.0,822.0,325.27,216.29
2017,8,31,11,15,737.5,215.5,1.75,28.0,836.5,379.36,261.17
2017,8,31,11,30,742.0,217.0,1.8,28.0,851.0,433.56,305.98
2017,8,31,11,45,740.5,219.5,1.85,28.5,857.0,485.71,347.9
2017,8,31,12,0,739.0,222.0,1.9,29.0,863.0,536.86,387.87
2017,8,31,12,15,739.0,222.0,1.95,29.0,862.0,585.76,425.89
2017,8,31,12,30,739.0,222.0,2.0,29.0,861.0,633.23,461.96
2017,8,31,12,45,721.0,229.0,2.15,29.5,847.5,672.98,491.31
2017,8,31,13,0,703.0,236.0,2.3,30.0,834.0,709.42,517.69
2017,8,31,13,15,697.5,234.0,2.35,30.0,817.5,744.15,543.12
2017,8,31,13,30,692.0,232.0,2.4,30.0,801.0,776.02,566.28
2017,8,31,13,45,670.0,235.5,2.45,30.0,773.5,796.24,581.17
2017,8,31,14,0,648.0,239.0,2.5,30.0,746.0,812.3,593.21
2017,8,31,14,15,636.0,234.0,2.5,29.5,715.5,825.47,604.5
2017,8,31,14,30,624.0,229.0,2.5,29.0,685.0,834.93,613.37
2017,8,31,14,45,600.5,226.0,2.5,29.0,646.5,825.62,608.53
2017,8,31,15,0,577.0,223.0,2.5,29.0,608.0,819.17,605.59
2017,8,31,15,15,557.0,214.5,2.5,28.5,566.5,806.73,600.03
2017,8,31,15,30,537.0,206.0,2.5,28.0,525.0,790.97,592.23
2017,8,31,15,45,509.5,196.0,2.5,28.0,479.0,763.0,574.76
2017,8,31,16,0,482.0,186.0,2.5,28.0,433.0,732.09,555.12
2017,8,31,16,15,450.5,173.0,2.55,27.0,385.0,691.12,530.48
2017,8,31,16,30,419.0,160.0,2.6,26.0,337.0,647.88,503.41
2017,8,31,16,45,381.5,143.5,2.7,25.5,288.5,592.69,465.75
2017,8,31,17,0,344.0,127.0,2.8,25.0,240.0,514.63,409.97
2017,8,31,17,15,296.5,107.5,2.8,24.5,192.5,444.5,357.07
2017,8,31,17,30,249.0,88.0,2.8,24.0,145.0,374.34,301.79
2017,8,31,17,45,194.5,65.5,2.8,23.5,103.0,292.48,234.9
2017,8,31,18,0,140.0,43.0,2.8,23.0,61.0,209.88,164.91
2017,8,31,18,15,70.0,24.5,2.65,22.5,33.5,118.37,76.04
2017,8,31,18,30,0.0,6.0,2.5,22.0,6.0,4.72,0.0
2017,8,31,18,45,0.0,3.0,2.4,21.5,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
