Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,1,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,45,39.5,7.0,1.4,20.5,8.5,5.51,0.0
2017,9,1,6,0,79.0,14.0,1.4,21.0,17.0,10.67,0.0
2017,9,1,6,15,168.0,31.5,1.4,21.5,52.5,23.79,13.44
2017,9,1,6,30,257.0,49.0,1.4,22.0,88.0,36.77,25.62
2017,9,1,6,45,322.5,64.5,1.45,23.0,132.5,48.04,35.66
2017,9,1,7,0,388.0,80.0,1.5,24.0,177.0,59.14,45.3
2017,9,1,7,15,439.5,92.0,1.4,24.5,226.0,67.57,52.5
2017,9,1,7,30,491.0,104.0,1.3,25.0,275.0,75.84,59.37
2017,9,1,7,45,525.5,114.5,1.25,26.0,323.5,82.72,64.76
2017,9,1,8,0,560.0,125.0,1.2,27.0,372.0,91.5,71.6
2017,9,1,8,15,589.5,132.5,1.1,27.5,419.5,95.27,74.31
2017,9,1,8,30,619.0,140.0,1.0,28.0,467.0,98.91,76.87
2017,9,1,8,45,638.5,147.5,0.95,29.0,511.0,102.17,78.94
2017,9,1,9,0,658.0,155.0,0.9,30.0,555.0,105.25,80.85
2017,9,1,9,15,676.0,160.0,0.85,30.5,595.5,106.6,81.53
2017,9,1,9,30,694.0,165.0,0.8,31.0,636.0,107.9,82.17
2017,9,1,9,45,675.5,184.0,0.75,31.5,662.5,116.03,88.27
2017,9,1,10,0,657.0,203.0,0.7,32.0,689.0,123.68,93.91
2017,9,1,10,15,667.5,207.0,0.75,32.0,717.5,159.82,99.14
2017,9,1,10,30,678.0,211.0,0.8,32.0,746.0,211.42,127.8
2017,9,1,10,45,683.5,215.0,0.9,32.0,767.5,263.6,165.22
2017,9,1,11,0,689.0,219.0,1.0,32.0,789.0,316.55,206.85
2017,9,1,11,15,694.0,221.0,1.1,32.0,803.5,368.64,249.06
2017,9,1,11,30,699.0,223.0,1.2,32.0,818.0,420.98,291.36
2017,9,1,11,45,701.0,224.0,1.3,32.0,825.0,471.33,331.64
2017,9,1,12,0,703.0,225.0,1.4,32.0,832.0,521.07,370.61
2017,9,1,12,15,703.0,224.5,1.45,32.0,831.0,567.75,406.31
2017,9,1,12,30,703.0,224.0,1.5,32.0,830.0,613.04,440.18
2017,9,1,12,45,691.0,228.0,1.55,32.0,819.0,652.55,469.28
2017,9,1,13,0,679.0,232.0,1.6,32.0,808.0,689.28,495.9
2017,9,1,13,15,674.0,230.0,1.6,31.5,792.0,723.19,521.01
2017,9,1,13,30,669.0,228.0,1.6,31.0,776.0,754.37,544.02
2017,9,1,13,45,663.5,223.0,1.65,31.0,753.5,779.59,562.33
2017,9,1,14,0,658.0,218.0,1.7,31.0,731.0,801.65,578.51
2017,9,1,14,15,646.5,213.5,1.7,31.0,701.0,815.65,588.86
2017,9,1,14,30,635.0,209.0,1.7,31.0,671.0,826.02,596.92
2017,9,1,14,45,622.0,202.5,1.7,31.0,635.5,829.47,600.59
2017,9,1,15,0,609.0,196.0,1.7,31.0,600.0,829.23,601.98
2017,9,1,15,15,589.5,189.0,1.7,30.5,559.0,809.76,592.17
2017,9,1,15,30,570.0,182.0,1.7,30.0,518.0,796.0,585.98
2017,9,1,15,45,544.0,173.5,1.7,30.0,473.0,770.98,571.02
2017,9,1,16,0,518.0,165.0,1.7,30.0,428.0,743.02,554.04
2017,9,1,16,15,486.0,153.5,1.7,29.5,380.5,702.87,529.5
2017,9,1,16,30,454.0,142.0,1.7,29.0,333.0,660.41,502.69
2017,9,1,16,45,408.0,129.0,1.75,28.5,283.5,600.45,462.6
2017,9,1,17,0,362.0,116.0,1.8,28.0,234.0,539.42,420.13
2017,9,1,17,15,312.0,98.5,1.75,27.0,187.5,468.13,368.46
2017,9,1,17,30,262.0,81.0,1.7,26.0,141.0,375.19,298.27
2017,9,1,17,45,196.5,60.0,1.7,25.5,98.0,284.85,225.81
2017,9,1,18,0,131.0,39.0,1.7,25.0,55.0,194.5,150.37
2017,9,1,18,15,74.0,21.5,1.7,24.5,29.5,113.65,66.98
2017,9,1,18,30,17.0,4.0,1.7,24.0,4.0,17.17,0.0
2017,9,1,18,45,8.5,2.0,1.75,24.0,2.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,3.5,1.15,23.0,3.5,2.75,0.0
2017,9,2,6,0,0.0,7.0,1.1,23.0,7.0,5.31,0.0
2017,9,2,6,15,26.5,27.5,1.1,23.5,31.5,21.04,10.97
2017,9,2,6,30,53.0,48.0,1.1,24.0,56.0,35.53,24.31
2017,9,2,6,45,89.5,72.5,1.15,25.0,92.0,52.29,38.93
2017,9,2,7,0,126.0,97.0,1.2,26.0,128.0,68.66,52.95
2017,9,2,7,15,174.5,114.0,1.15,26.5,168.0,80.66,63.08
2017,9,2,7,30,223.0,131.0,1.1,27.0,208.0,90.48,71.12
2017,9,2,7,45,255.0,150.0,1.05,27.5,251.5,102.32,80.65
2017,9,2,8,0,287.0,169.0,1.0,28.0,295.0,113.83,89.7
2017,9,2,8,15,348.5,187.0,0.9,28.5,358.0,125.05,98.33
2017,9,2,8,30,410.0,205.0,0.8,29.0,421.0,131.76,103.17
2017,9,2,8,45,431.0,218.0,0.75,29.5,463.0,137.78,107.42
2017,9,2,9,0,452.0,231.0,0.7,30.0,505.0,143.51,111.4
2017,9,2,9,15,470.5,241.5,0.6,30.5,544.0,147.55,113.98
2017,9,2,9,30,489.0,252.0,0.5,31.0,583.0,151.4,116.39
2017,9,2,9,45,506.5,259.0,0.45,32.0,617.5,153.25,117.03
2017,9,2,10,0,524.0,266.0,0.4,33.0,652.0,155.04,117.63
2017,9,2,10,15,535.5,272.0,0.45,33.0,680.0,186.89,122.01
2017,9,2,10,30,547.0,278.0,0.5,33.0,708.0,233.14,147.76
2017,9,2,10,45,557.0,281.0,0.6,33.5,729.5,279.14,179.59
2017,9,2,11,0,567.0,284.0,0.7,34.0,751.0,326.41,215.23
2017,9,2,11,15,572.0,287.0,0.8,34.0,765.5,373.19,252.13
2017,9,2,11,30,577.0,290.0,0.9,34.0,780.0,420.32,289.25
2017,9,2,11,45,582.0,289.5,1.0,34.0,787.5,465.26,324.4
2017,9,2,12,0,587.0,289.0,1.1,34.0,795.0,509.95,358.72
2017,9,2,12,15,587.0,289.0,1.15,33.5,794.0,551.82,390.96
2017,9,2,12,30,587.0,289.0,1.2,33.0,793.0,592.5,421.82
2017,9,2,12,45,583.5,287.5,1.3,33.0,784.0,628.35,448.41
2017,9,2,13,0,580.0,286.0,1.4,33.0,775.0,662.2,473.25
2017,9,2,13,15,574.0,283.0,1.4,33.0,759.0,690.79,493.52
2017,9,2,13,30,568.0,280.0,1.4,33.0,743.0,716.8,511.83
2017,9,2,13,45,567.0,271.5,1.45,33.0,722.5,739.23,528.24
2017,9,2,14,0,566.0,263.0,1.5,33.0,702.0,758.99,542.87
2017,9,2,14,15,554.0,257.0,1.55,32.5,672.0,768.77,551.93
2017,9,2,14,30,542.0,251.0,1.6,32.0,642.0,775.3,559.01
2017,9,2,14,45,536.5,239.0,1.65,32.0,609.5,778.59,563.18
2017,9,2,15,0,531.0,227.0,1.7,32.0,577.0,778.78,565.41
2017,9,2,15,15,511.5,217.5,1.75,31.5,536.5,765.07,559.4
2017,9,2,15,30,492.0,208.0,1.8,31.0,496.0,748.18,551.3
2017,9,2,15,45,432.0,197.0,1.85,31.0,435.0,686.65,510.94
2017,9,2,16,0,372.0,186.0,1.9,31.0,374.0,597.66,451.2
2017,9,2,16,15,387.0,169.5,1.9,30.5,346.5,623.15,472.31
2017,9,2,16,30,402.0,153.0,1.9,30.0,319.0,621.95,474.34
2017,9,2,16,45,373.5,135.5,1.95,29.5,273.5,574.38,442.6
2017,9,2,17,0,345.0,118.0,2.0,29.0,228.0,525.25,408.74
2017,9,2,17,15,295.5,99.5,2.0,28.0,182.0,431.74,340.71
2017,9,2,17,30,246.0,81.0,2.0,27.0,136.0,360.94,286.45
2017,9,2,17,45,192.0,60.0,2.0,26.0,95.5,281.84,222.96
2017,9,2,18,0,138.0,39.0,2.0,25.0,55.0,202.25,155.86
2017,9,2,18,15,69.0,19.5,2.0,24.5,27.5,103.96,53.94
2017,9,2,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,5.0,0.65,20.0,5.0,3.93,0.0
2017,9,3,6,0,0.0,10.0,0.7,20.0,10.0,7.6,0.0
2017,9,3,6,15,30.0,30.5,0.75,20.0,35.0,22.96,12.53
2017,9,3,6,30,60.0,51.0,0.8,20.0,60.0,37.38,26.31
2017,9,3,6,45,82.0,74.5,0.85,20.5,91.5,53.32,40.56
2017,9,3,7,0,104.0,98.0,0.9,21.0,123.0,68.9,54.27
2017,9,3,7,15,141.5,115.5,0.9,21.0,159.0,81.0,64.81
2017,9,3,7,30,179.0,133.0,0.9,21.0,195.0,92.94,75.0
2017,9,3,7,45,152.0,157.0,0.9,21.5,215.5,107.17,86.76
2017,9,3,8,0,125.0,181.0,0.9,22.0,236.0,120.82,97.79
2017,9,3,8,15,145.0,204.0,0.85,22.5,274.5,134.33,108.49
2017,9,3,8,30,165.0,227.0,0.8,23.0,313.0,147.45,118.68
2017,9,3,8,45,328.5,224.0,0.8,23.5,415.5,143.93,115.14
2017,9,3,9,0,492.0,221.0,0.8,24.0,518.0,139.15,110.69
2017,9,3,9,15,511.0,230.0,0.75,24.0,557.0,142.61,113.19
2017,9,3,9,30,530.0,239.0,0.7,24.0,596.0,145.9,115.55
2017,9,3,9,45,519.0,259.5,0.7,24.5,624.0,154.09,121.66
2017,9,3,10,0,508.0,280.0,0.7,25.0,652.0,161.81,127.33
2017,9,3,10,15,519.0,286.5,0.7,25.5,680.0,192.71,131.18
2017,9,3,10,30,530.0,293.0,0.7,26.0,708.0,238.51,157.14
2017,9,3,10,45,459.5,322.0,0.7,26.5,689.5,282.46,191.34
2017,9,3,11,0,389.0,351.0,0.7,27.0,671.0,325.71,226.94
2017,9,3,11,15,468.5,332.0,0.75,27.0,723.5,367.43,257.7
2017,9,3,11,30,548.0,313.0,0.8,27.0,776.0,423.87,300.08
2017,9,3,11,45,553.5,312.0,0.85,27.5,783.5,467.72,334.13
2017,9,3,12,0,559.0,311.0,0.9,28.0,791.0,511.4,367.32
2017,9,3,12,15,559.0,310.5,0.95,28.0,789.5,552.07,398.38
2017,9,3,12,30,559.0,310.0,1.0,28.0,788.0,591.56,427.97
2017,9,3,12,45,575.5,296.0,1.05,28.5,783.5,629.71,455.45
2017,9,3,13,0,592.0,282.0,1.1,29.0,779.0,666.95,481.85
2017,9,3,13,15,586.0,279.0,1.15,29.0,763.0,695.92,502.97
2017,9,3,13,30,580.0,276.0,1.2,29.0,747.0,722.3,522.17
2017,9,3,13,45,579.0,267.5,1.3,29.0,725.5,745.03,539.5
2017,9,3,14,0,578.0,259.0,1.4,29.0,704.0,765.05,555.02
2017,9,3,14,15,566.0,253.0,1.5,28.5,674.5,775.08,564.89
2017,9,3,14,30,554.0,247.0,1.6,28.0,645.0,781.83,572.71
2017,9,3,14,45,542.5,238.0,1.7,28.0,610.5,782.76,575.69
2017,9,3,15,0,531.0,229.0,1.8,28.0,576.0,780.46,576.59
2017,9,3,15,15,510.5,219.5,1.95,27.5,535.5,765.83,570.6
2017,9,3,15,30,490.0,210.0,2.1,27.0,495.0,747.98,562.31
2017,9,3,15,45,468.0,198.0,2.25,27.0,451.5,722.91,547.74
2017,9,3,16,0,446.0,186.0,2.4,27.0,408.0,695.05,530.9
2017,9,3,16,15,414.5,172.0,2.55,26.0,361.5,652.97,505.34
2017,9,3,16,30,383.0,158.0,2.7,25.0,315.0,586.15,461.18
2017,9,3,16,45,347.5,140.5,2.9,24.5,268.0,532.82,424.1
2017,9,3,17,0,312.0,123.0,3.1,24.0,221.0,478.53,384.54
2017,9,3,17,15,263.5,103.0,3.25,23.0,175.5,407.42,330.37
2017,9,3,17,30,215.0,83.0,3.4,22.0,130.0,336.37,273.66
2017,9,3,17,45,159.0,60.0,3.6,21.5,89.5,253.0,204.06
2017,9,3,18,0,103.0,37.0,3.8,21.0,49.0,168.34,130.6
2017,9,3,18,15,51.5,18.5,3.75,20.5,24.5,86.25,36.18
2017,9,3,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,3.0,0.55,20.0,3.0,2.36,0.0
2017,9,4,6,0,0.0,6.0,0.6,20.0,6.0,4.72,0.0
2017,9,4,6,15,43.0,24.5,0.65,20.0,30.5,18.89,9.12
2017,9,4,6,30,86.0,43.0,0.7,20.0,55.0,32.4,22.04
2017,9,4,6,45,126.5,68.5,0.8,20.5,95.0,50.02,37.7
2017,9,4,7,0,167.0,94.0,0.9,21.0,135.0,66.43,52.13
2017,9,4,7,15,203.5,118.5,0.95,21.0,180.0,82.29,65.93
2017,9,4,7,30,240.0,143.0,1.0,21.0,225.0,97.68,79.07
2017,9,4,7,45,270.5,164.0,1.05,21.5,270.5,110.54,89.65
2017,9,4,8,0,301.0,185.0,1.1,22.0,316.0,123.01,99.7
2017,9,4,8,15,327.5,202.5,1.15,22.5,360.5,133.11,107.6
2017,9,4,8,30,354.0,220.0,1.2,23.0,405.0,142.86,115.11
2017,9,4,8,45,376.0,234.5,1.3,23.5,446.5,150.61,120.91
2017,9,4,9,0,398.0,249.0,1.4,24.0,488.0,158.07,126.44
2017,9,4,9,15,415.5,261.0,1.45,24.0,525.5,163.86,130.82
2017,9,4,9,30,433.0,273.0,1.5,24.0,563.0,161.22,128.36
2017,9,4,9,45,269.0,307.0,1.6,24.0,491.0,179.87,143.22
2017,9,4,10,0,105.0,341.0,1.7,24.0,419.0,214.27,170.55
2017,9,4,10,15,188.5,352.5,1.8,24.0,497.5,223.26,164.7
2017,9,4,10,30,272.0,364.0,1.9,24.0,576.0,249.4,178.2
2017,9,4,10,45,313.5,364.0,2.05,24.5,615.0,284.39,202.11
2017,9,4,11,0,355.0,364.0,2.2,25.0,654.0,324.21,231.58
2017,9,4,11,15,184.5,316.5,2.25,25.0,467.5,279.14,205.35
2017,9,4,11,30,14.0,269.0,2.3,25.0,281.0,206.52,155.31
2017,9,4,11,45,16.0,281.0,2.4,25.0,295.0,218.52,164.72
2017,9,4,12,0,18.0,293.0,2.5,25.0,309.0,231.0,174.3
2017,9,4,12,15,115.5,356.0,2.45,25.0,454.5,339.31,255.99
2017,9,4,12,30,213.0,419.0,2.4,25.0,600.0,458.71,344.14
2017,9,4,12,45,135.5,397.5,2.4,25.0,512.0,412.49,310.21
2017,9,4,13,0,58.0,376.0,2.4,25.0,424.0,346.95,261.67
2017,9,4,13,15,37.5,327.0,2.3,24.5,358.0,298.76,226.49
2017,9,4,13,30,17.0,278.0,2.2,24.0,292.0,234.71,178.44
2017,9,4,13,45,8.5,201.5,2.1,24.0,208.5,166.43,126.16
2017,9,4,14,0,0.0,125.0,2.0,24.0,125.0,97.51,72.25
2017,9,4,14,15,11.5,195.5,1.9,23.5,203.5,166.41,127.19
2017,9,4,14,30,23.0,266.0,1.8,23.0,282.0,241.04,185.65
2017,9,4,14,45,227.0,256.5,1.75,23.0,404.5,486.48,376.35
2017,9,4,15,0,431.0,247.0,1.7,23.0,527.0,703.8,535.03
2017,9,4,15,15,260.0,249.0,1.7,22.5,414.5,533.24,410.8
2017,9,4,15,30,89.0,251.0,1.7,22.0,302.0,333.68,260.5
2017,9,4,15,45,90.0,230.0,1.75,22.0,278.0,318.55,251.01
2017,9,4,16,0,91.0,209.0,1.8,22.0,254.0,302.64,239.89
2017,9,4,16,15,95.5,187.0,1.7,21.5,230.0,288.09,230.09
2017,9,4,16,30,100.0,165.0,1.6,21.0,206.0,294.17,236.12
2017,9,4,16,45,80.0,146.0,1.55,21.0,176.0,236.68,190.68
2017,9,4,17,0,60.0,127.0,1.5,21.0,146.0,200.79,161.64
2017,9,4,17,15,43.5,102.0,1.35,20.5,114.0,158.29,126.87
2017,9,4,17,30,27.0,77.0,1.2,20.0,82.0,114.44,90.16
2017,9,4,17,45,13.5,53.5,1.1,20.0,56.0,64.02,47.52
2017,9,4,18,0,0.0,30.0,1.0,20.0,30.0,24.87,14.08
2017,9,4,18,15,0.0,15.0,0.85,20.0,15.0,11.43,0.0
2017,9,4,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,2.0,0.85,18.0,2.0,0.0,0.0
2017,9,5,6,0,0.0,4.0,0.9,18.0,4.0,3.15,0.0
2017,9,5,6,15,0.0,21.0,0.95,18.5,21.0,16.02,6.74
2017,9,5,6,30,0.0,38.0,1.0,19.0,38.0,28.67,18.9
2017,9,5,6,45,5.0,61.0,1.05,19.5,62.0,45.01,33.51
2017,9,5,7,0,10.0,84.0,1.1,20.0,86.0,61.11,47.74
2017,9,5,7,15,23.0,105.0,1.1,20.0,112.0,74.48,59.47
2017,9,5,7,30,36.0,126.0,1.1,20.0,138.0,88.45,71.49
2017,9,5,7,45,50.0,149.5,1.1,20.5,169.5,103.59,84.13
2017,9,5,8,0,64.0,173.0,1.1,21.0,201.0,118.44,96.27
2017,9,5,8,15,110.0,198.5,1.1,21.5,253.0,130.66,105.99
2017,9,5,8,30,156.0,224.0,1.1,22.0,305.0,145.62,117.85
2017,9,5,8,45,130.5,244.5,1.1,22.5,316.5,156.08,125.83
2017,9,5,9,0,105.0,265.0,1.1,23.0,328.0,173.36,139.3
2017,9,5,9,15,98.5,283.5,1.1,23.0,345.5,183.63,147.2
2017,9,5,9,30,92.0,302.0,1.1,23.0,363.0,193.57,154.83
2017,9,5,9,45,166.5,320.0,1.1,23.5,438.5,194.22,154.67
2017,9,5,10,0,241.0,338.0,1.1,24.0,514.0,204.55,162.3
2017,9,5,10,15,278.0,344.5,1.1,24.0,555.0,213.4,154.49
2017,9,5,10,30,315.0,351.0,1.1,24.0,596.0,248.44,175.08
2017,9,5,10,45,511.0,273.5,1.15,24.5,684.0,264.94,178.54
2017,9,5,11,0,707.0,196.0,1.2,25.0,772.0,305.31,204.14
2017,9,5,11,15,712.0,197.5,1.2,25.0,786.5,357.75,248.01
2017,9,5,11,30,717.0,199.0,1.2,25.0,801.0,410.32,291.73
2017,9,5,11,45,736.5,189.5,1.2,25.0,812.0,461.24,333.32
2017,9,5,12,0,756.0,180.0,1.2,25.0,823.0,513.04,374.66
2017,9,5,12,15,756.5,180.0,1.2,25.0,822.0,560.73,412.08
2017,9,5,12,30,757.0,180.0,1.2,25.0,821.0,607.0,447.44
2017,9,5,12,45,769.5,170.0,1.2,25.0,816.5,651.29,480.71
2017,9,5,13,0,782.0,160.0,1.2,25.0,812.0,694.18,512.32
2017,9,5,13,15,777.5,159.0,1.15,25.0,796.0,730.85,538.34
2017,9,5,13,30,773.0,158.0,1.1,25.0,780.0,764.71,561.92
2017,9,5,13,45,775.5,151.0,1.1,25.0,759.0,795.71,583.78
2017,9,5,14,0,778.0,144.0,1.1,25.0,738.0,823.79,602.66
2017,9,5,14,15,768.0,141.5,1.05,25.0,707.5,842.33,614.68
2017,9,5,14,30,758.0,139.0,1.0,25.0,677.0,857.21,624.48
2017,9,5,14,45,749.0,134.0,1.0,25.0,642.0,866.78,631.76
2017,9,5,15,0,740.0,129.0,1.0,25.0,607.0,879.45,641.27
2017,9,5,15,15,721.5,125.0,0.95,24.5,565.0,874.12,639.69
2017,9,5,15,30,703.0,121.0,0.9,24.0,523.0,865.06,636.02
2017,9,5,15,45,464.5,162.5,0.85,24.0,419.0,677.77,510.83
2017,9,5,16,0,226.0,204.0,0.8,24.0,315.0,452.73,349.11
2017,9,5,16,15,264.0,176.0,0.75,23.5,292.0,485.84,377.93
2017,9,5,16,30,302.0,148.0,0.7,23.0,269.0,492.8,385.77
2017,9,5,16,45,272.0,131.5,0.65,23.0,229.0,446.52,351.72
2017,9,5,17,0,242.0,115.0,0.6,23.0,189.0,399.55,316.61
2017,9,5,17,15,303.5,90.0,0.65,22.5,164.5,447.94,355.14
2017,9,5,17,30,365.0,65.0,0.7,22.0,140.0,469.01,369.83
2017,9,5,17,45,275.5,50.5,0.75,22.0,98.0,364.61,286.49
2017,9,5,18,0,186.0,36.0,0.8,22.0,56.0,264.66,199.5
2017,9,5,18,15,93.0,18.0,0.85,21.5,28.0,136.27,12.07
2017,9,5,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,6,5,45,21.0,5.0,0.55,16.5,5.5,0.0,0.0
2017,9,6,6,0,42.0,10.0,0.6,17.0,11.0,7.87,0.0
2017,9,6,6,15,124.0,29.5,0.6,17.0,44.0,22.15,11.25
2017,9,6,6,30,206.0,49.0,0.6,17.0,77.0,36.44,25.72
2017,9,6,6,45,273.0,66.0,0.6,17.5,120.5,48.68,36.97
2017,9,6,7,0,340.0,83.0,0.6,18.0,164.0,60.7,47.76
2017,9,6,7,15,181.5,102.0,0.6,18.0,146.5,72.0,57.78
2017,9,6,7,30,23.0,121.0,0.6,18.0,129.0,87.35,71.08
2017,9,6,7,45,12.0,129.5,0.6,18.5,134.0,93.95,76.45
2017,9,6,8,0,1.0,138.0,0.6,19.0,139.0,100.37,81.55
2017,9,6,8,15,0.5,141.0,0.6,19.5,141.5,103.31,83.6
2017,9,6,8,30,0.0,144.0,0.6,20.0,144.0,106.07,85.49
2017,9,6,8,45,42.0,202.0,0.65,20.5,227.0,137.81,111.58
2017,9,6,9,0,84.0,260.0,0.7,21.0,310.0,170.26,137.66
2017,9,6,9,15,105.5,283.0,0.7,21.0,350.5,183.47,147.91
2017,9,6,9,30,127.0,306.0,0.7,21.0,391.0,186.53,149.97
2017,9,6,9,45,145.5,325.0,0.75,21.5,427.0,195.8,156.86
2017,9,6,10,0,164.0,344.0,0.8,22.0,463.0,204.75,163.44
2017,9,6,10,15,206.0,354.5,0.85,22.0,510.0,224.84,166.13
2017,9,6,10,30,248.0,365.0,0.9,22.0,557.0,246.36,177.31
2017,9,6,10,45,189.0,379.5,0.95,22.5,529.0,277.6,202.36
2017,9,6,11,0,130.0,394.0,1.0,23.0,501.0,291.27,215.03
2017,9,6,11,15,133.5,398.5,1.05,23.0,509.5,312.33,231.48
2017,9,6,11,30,137.0,403.0,1.1,23.0,518.0,333.79,248.29
2017,9,6,11,45,410.5,315.0,1.15,23.0,662.0,407.59,300.68
2017,9,6,12,0,684.0,227.0,1.2,23.0,806.0,511.87,377.19
2017,9,6,12,15,683.0,227.0,1.25,23.0,804.5,557.4,412.83
2017,9,6,12,30,682.0,227.0,1.3,23.0,803.0,601.46,446.98
2017,9,6,12,45,550.5,284.0,1.4,23.0,745.5,603.47,449.99
2017,9,6,13,0,419.0,341.0,1.5,23.0,688.0,594.9,444.55
2017,9,6,13,15,426.5,330.0,1.55,23.0,677.0,621.21,465.01
2017,9,6,13,30,434.0,319.0,1.6,23.0,666.0,645.99,483.99
2017,9,6,13,45,560.5,255.5,1.65,23.0,689.5,717.97,538.17
2017,9,6,14,0,687.0,192.0,1.7,23.0,713.0,799.48,597.81
2017,9,6,14,15,675.0,188.0,1.65,22.5,682.5,813.7,608.81
2017,9,6,14,30,663.0,184.0,1.6,22.0,652.0,824.26,618.0
2017,9,6,14,45,637.5,183.5,1.6,22.0,614.0,822.2,617.74
2017,9,6,15,0,612.0,183.0,1.6,22.0,576.0,815.98,614.94
2017,9,6,15,15,385.5,221.0,1.5,21.5,462.5,645.81,494.26
2017,9,6,15,30,159.0,259.0,1.4,21.0,349.0,435.31,338.69
2017,9,6,15,45,151.0,237.0,1.3,21.0,316.5,411.15,322.77
2017,9,6,16,0,143.0,215.0,1.2,21.0,284.0,385.59,304.35
2017,9,6,16,15,144.0,188.0,1.15,20.5,251.5,360.84,287.43
2017,9,6,16,30,145.0,161.0,1.1,20.0,219.0,334.29,268.74
2017,9,6,16,45,242.5,136.5,1.05,20.0,216.5,425.34,342.47
2017,9,6,17,0,340.0,112.0,1.0,20.0,214.0,511.63,409.23
2017,9,6,17,15,287.0,94.0,0.95,19.5,168.5,416.72,336.12
2017,9,6,17,30,234.0,76.0,0.9,19.0,123.0,344.31,278.3
2017,9,6,17,45,171.0,54.5,0.85,19.0,83.5,256.87,205.39
2017,9,6,18,0,108.0,33.0,0.8,19.0,44.0,168.77,126.78
2017,9,6,18,15,54.0,16.5,0.75,18.5,22.0,82.88,0.0
2017,9,6,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,5,45,9.5,3.5,1.25,16.0,4.0,0.0,0.0
2017,9,7,6,0,19.0,7.0,1.3,16.0,8.0,5.51,0.0
2017,9,7,6,15,77.0,28.5,1.3,16.0,38.0,21.35,10.28
2017,9,7,6,30,135.0,50.0,1.3,16.0,68.0,36.67,25.94
2017,9,7,6,45,186.0,72.5,1.35,16.5,109.5,52.3,40.23
2017,9,7,7,0,237.0,95.0,1.4,17.0,151.0,67.61,53.98
2017,9,7,7,15,118.5,67.0,1.35,17.0,95.0,48.9,37.73
2017,9,7,7,30,0.0,39.0,1.3,17.0,39.0,29.77,20.84
2017,9,7,7,45,0.0,38.0,1.3,17.5,38.0,29.02,20.09
2017,9,7,8,0,0.0,37.0,1.3,18.0,37.0,28.27,19.32
2017,9,7,8,15,0.0,49.5,1.3,18.0,49.5,37.9,27.69
2017,9,7,8,30,0.0,62.0,1.3,18.0,62.0,47.57,36.0
2017,9,7,8,45,0.0,74.0,1.3,18.5,74.0,56.88,43.84
2017,9,7,9,0,0.0,86.0,1.3,19.0,86.0,66.22,51.61
2017,9,7,9,15,5.0,149.5,1.3,19.0,153.0,111.44,89.84
2017,9,7,9,30,10.0,213.0,1.3,19.0,220.0,153.32,124.51
2017,9,7,9,45,9.0,214.0,1.3,19.5,221.0,154.56,124.9
2017,9,7,10,0,8.0,215.0,1.3,20.0,222.0,155.68,125.33
2017,9,7,10,15,4.0,183.0,1.3,20.0,186.5,135.71,103.73
2017,9,7,10,30,0.0,151.0,1.3,20.0,151.0,113.99,86.51
2017,9,7,10,45,8.0,211.5,1.3,20.0,218.0,158.45,121.22
2017,9,7,11,0,16.0,272.0,1.3,20.0,285.0,203.64,155.9
2017,9,7,11,15,14.5,267.0,1.3,20.0,279.0,202.61,155.0
2017,9,7,11,30,13.0,262.0,1.3,20.0,273.0,201.09,153.91
2017,9,7,11,45,14.0,264.5,1.3,20.5,276.5,205.67,157.19
2017,9,7,12,0,15.0,267.0,1.3,21.0,280.0,210.34,160.55
2017,9,7,12,15,53.5,334.5,1.25,21.0,380.0,286.39,218.55
2017,9,7,12,30,92.0,402.0,1.2,21.0,480.0,369.22,280.26
2017,9,7,12,45,49.0,295.0,1.2,21.0,336.5,267.41,204.14
2017,9,7,13,0,6.0,188.0,1.2,21.0,193.0,150.7,114.48
2017,9,7,13,15,36.5,275.0,1.2,20.5,304.0,253.97,195.75
2017,9,7,13,30,67.0,362.0,1.2,20.0,415.0,360.14,276.53
2017,9,7,13,45,73.0,353.5,1.2,20.0,410.0,366.27,281.14
2017,9,7,14,0,79.0,345.0,1.2,20.0,405.0,372.45,286.46
2017,9,7,14,15,163.0,333.0,1.15,20.0,449.5,462.37,355.58
2017,9,7,14,30,247.0,321.0,1.1,20.0,494.0,558.96,427.26
2017,9,7,14,45,131.5,271.5,1.1,20.0,363.5,393.06,304.36
2017,9,7,15,0,16.0,222.0,1.1,20.0,233.0,200.75,155.75
2017,9,7,15,15,8.0,185.5,1.1,19.5,191.0,161.33,125.75
2017,9,7,15,30,0.0,149.0,1.1,19.0,149.0,121.38,94.05
2017,9,7,15,45,68.5,177.0,1.1,19.0,210.0,235.92,189.14
2017,9,7,16,0,137.0,205.0,1.1,19.0,271.0,367.24,293.58
2017,9,7,16,15,126.5,184.0,1.1,19.0,239.5,338.85,271.6
2017,9,7,16,30,116.0,163.0,1.1,19.0,208.0,309.45,249.51
2017,9,7,16,45,107.0,140.0,1.15,19.0,177.0,277.64,225.16
2017,9,7,17,0,98.0,117.0,1.2,19.0,146.0,244.67,199.17
2017,9,7,17,15,81.0,94.5,1.2,18.5,115.5,203.76,165.85
2017,9,7,17,30,64.0,72.0,1.2,18.0,85.0,161.7,130.51
2017,9,7,17,45,38.5,51.5,1.2,18.0,58.5,98.12,76.25
2017,9,7,18,0,13.0,31.0,1.2,18.0,32.0,49.59,32.82
2017,9,7,18,15,6.5,15.5,1.2,17.5,16.0,21.28,0.0
2017,9,7,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,8,5,45,24.0,5.0,2.4,15.5,5.5,0.0,0.0
2017,9,8,6,0,48.0,10.0,2.4,16.0,11.0,7.87,0.0
2017,9,8,6,15,148.0,27.5,2.3,16.0,44.0,20.79,9.39
2017,9,8,6,30,248.0,45.0,2.2,16.0,77.0,33.86,23.44
2017,9,8,6,45,322.0,60.0,2.15,16.5,121.5,44.93,33.75
2017,9,8,7,0,396.0,75.0,2.1,17.0,166.0,55.87,43.69
2017,9,8,7,15,198.0,84.0,1.95,17.5,129.5,60.89,48.19
2017,9,8,7,30,0.0,93.0,1.8,18.0,93.0,69.05,55.24
2017,9,8,7,45,0.0,114.0,1.7,18.5,114.0,83.77,67.81
2017,9,8,8,0,0.0,135.0,1.6,19.0,135.0,98.31,79.98
2017,9,8,8,15,4.0,152.5,1.45,19.5,155.0,110.57,89.99
2017,9,8,8,30,8.0,170.0,1.3,20.0,175.0,122.73,99.75
2017,9,8,8,45,14.5,193.0,1.2,20.5,202.0,138.21,112.14
2017,9,8,9,0,21.0,216.0,1.1,21.0,229.0,153.49,124.17
2017,9,8,9,15,32.5,244.0,1.05,21.5,265.5,161.79,130.34
2017,9,8,9,30,44.0,272.0,1.0,22.0,302.0,177.32,142.36
2017,9,8,9,45,110.5,306.0,1.0,22.5,385.0,186.21,148.89
2017,9,8,10,0,177.0,340.0,1.0,23.0,468.0,203.41,162.06
2017,9,8,10,15,178.5,354.0,1.1,23.0,487.0,222.09,164.59
2017,9,8,10,30,180.0,368.0,1.2,23.0,506.0,249.25,182.07
2017,9,8,10,45,219.5,372.5,1.3,23.5,546.0,279.46,202.33
2017,9,8,11,0,259.0,377.0,1.4,24.0,586.0,306.66,221.8
2017,9,8,11,15,254.5,388.0,1.5,24.0,596.5,338.07,247.16
2017,9,8,11,30,250.0,399.0,1.6,24.0,607.0,369.4,272.38
2017,9,8,11,45,256.0,397.0,1.75,24.0,611.0,396.59,294.35
2017,9,8,12,0,262.0,395.0,1.9,24.0,615.0,423.96,316.32
2017,9,8,12,15,261.5,394.5,1.95,24.0,614.0,449.0,336.13
2017,9,8,12,30,261.0,394.0,2.0,24.0,613.0,473.41,355.21
2017,9,8,12,45,261.0,389.5,2.1,24.0,606.5,494.26,371.69
2017,9,8,13,0,261.0,385.0,2.2,24.0,600.0,514.1,387.33
2017,9,8,13,15,210.0,383.0,2.2,23.5,554.0,485.85,367.91
2017,9,8,13,30,159.0,381.0,2.2,23.0,508.0,462.48,351.6
2017,9,8,13,45,159.0,369.0,2.25,23.0,492.5,466.47,355.64
2017,9,8,14,0,159.0,357.0,2.3,23.0,477.0,469.36,358.75
2017,9,8,14,15,158.0,342.0,2.3,23.0,457.0,467.29,358.16
2017,9,8,14,30,157.0,327.0,2.3,23.0,437.0,463.98,356.71
2017,9,8,14,45,150.0,308.0,2.3,23.0,408.5,449.63,347.03
2017,9,8,15,0,143.0,289.0,2.3,23.0,380.0,433.65,336.16
2017,9,8,15,15,103.0,261.5,2.25,23.0,325.0,352.43,275.12
2017,9,8,15,30,63.0,234.0,2.2,23.0,270.0,290.53,227.52
2017,9,8,15,45,73.0,216.5,2.2,23.0,254.0,287.8,226.87
2017,9,8,16,0,83.0,199.0,2.2,23.0,238.0,284.79,225.79
2017,9,8,16,15,55.0,171.0,2.15,22.5,195.5,230.02,182.88
2017,9,8,16,30,27.0,143.0,2.1,22.0,153.0,174.04,138.04
2017,9,8,16,45,20.5,123.0,2.1,22.0,130.0,132.68,104.74
2017,9,8,17,0,14.0,103.0,2.1,22.0,107.0,109.01,85.25
2017,9,8,17,15,197.0,81.0,2.1,21.0,119.5,311.37,255.35
2017,9,8,17,30,380.0,59.0,2.1,20.0,132.0,473.03,381.64
2017,9,8,17,45,289.0,44.5,2.15,19.5,90.0,367.39,293.16
2017,9,8,18,0,198.0,30.0,2.2,19.0,48.0,266.51,194.27
2017,9,8,18,15,99.0,15.0,2.25,18.5,24.0,94.89,0.0
2017,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,5,45,22.0,4.5,2.0,15.5,5.0,0.0,0.0
2017,9,9,6,0,44.0,9.0,2.0,16.0,10.0,7.08,0.0
2017,9,9,6,15,148.0,26.0,1.8,16.5,42.5,19.69,8.05
2017,9,9,6,30,252.0,43.0,1.6,17.0,75.0,32.46,22.09
2017,9,9,6,45,333.5,56.5,1.45,17.5,120.0,42.59,31.55
2017,9,9,7,0,415.0,70.0,1.3,18.0,165.0,52.67,40.7
2017,9,9,7,15,207.5,79.0,1.15,18.5,126.5,57.78,45.27
2017,9,9,7,30,0.0,88.0,1.0,19.0,88.0,65.68,52.08
2017,9,9,7,45,10.5,120.5,0.85,19.5,125.0,88.03,71.18
2017,9,9,8,0,21.0,153.0,0.7,20.0,162.0,109.79,89.32
2017,9,9,8,15,16.5,164.5,0.7,20.5,172.0,118.18,95.89
2017,9,9,8,30,12.0,176.0,0.7,21.0,182.0,126.45,102.28
2017,9,9,8,45,22.0,201.5,0.7,21.5,214.0,143.45,115.84
2017,9,9,9,0,32.0,227.0,0.7,22.0,246.0,151.82,122.09
2017,9,9,9,15,46.0,254.5,0.8,22.5,284.0,167.48,134.33
2017,9,9,9,30,60.0,282.0,0.9,23.0,322.0,182.65,146.03
2017,9,9,9,45,59.0,297.0,1.0,23.5,337.5,190.88,152.06
2017,9,9,10,0,58.0,312.0,1.1,24.0,353.0,198.87,157.91
2017,9,9,10,15,44.0,306.5,1.15,24.0,338.5,201.32,151.52
2017,9,9,10,30,30.0,301.0,1.2,24.0,324.0,204.84,153.88
2017,9,9,10,45,117.5,345.0,1.3,24.5,438.5,245.2,180.3
2017,9,9,11,0,205.0,389.0,1.4,25.0,553.0,307.17,223.39
2017,9,9,11,15,279.5,379.0,1.45,25.0,607.5,340.48,247.21
2017,9,9,11,30,354.0,369.0,1.5,25.0,662.0,389.05,283.51
2017,9,9,11,45,361.5,366.5,1.6,25.0,667.5,421.48,309.72
2017,9,9,12,0,369.0,364.0,1.7,25.0,673.0,454.05,335.83
2017,9,9,12,15,368.5,363.5,1.75,25.0,671.5,483.8,359.39
2017,9,9,12,30,368.0,363.0,1.8,25.0,670.0,512.68,381.95
2017,9,9,12,45,371.5,357.5,1.9,25.0,664.5,539.15,402.74
2017,9,9,13,0,375.0,352.0,2.0,25.0,659.0,564.61,422.6
2017,9,9,13,15,270.5,366.0,2.05,25.0,585.0,527.32,395.81
2017,9,9,13,30,166.0,380.0,2.1,25.0,511.0,467.13,351.96
2017,9,9,13,45,166.0,368.0,2.2,25.0,495.5,471.37,356.53
2017,9,9,14,0,166.0,356.0,2.3,25.0,480.0,474.49,359.94
2017,9,9,14,15,166.0,340.0,2.4,25.0,460.0,472.5,359.72
2017,9,9,14,30,166.0,324.0,2.5,25.0,440.0,469.21,358.62
2017,9,9,14,45,143.5,304.5,2.6,25.0,400.5,440.17,337.95
2017,9,9,15,0,121.0,285.0,2.7,25.0,361.0,408.83,315.38
2017,9,9,15,15,207.0,257.0,2.75,25.0,376.0,469.44,364.73
2017,9,9,15,30,293.0,229.0,2.8,25.0,391.0,553.46,430.16
2017,9,9,15,45,198.0,214.0,2.9,25.0,319.5,429.76,337.26
2017,9,9,16,0,103.0,199.0,3.0,25.0,248.0,305.16,240.89
2017,9,9,16,15,75.0,173.0,3.0,24.5,206.5,253.14,200.94
2017,9,9,16,30,47.0,147.0,3.0,24.0,165.0,199.96,158.81
2017,9,9,16,45,39.0,126.5,3.0,24.0,139.5,173.22,137.52
2017,9,9,17,0,31.0,106.0,3.0,24.0,114.0,145.96,115.3
2017,9,9,17,15,212.5,81.5,2.95,23.0,122.0,327.42,266.93
2017,9,9,17,30,394.0,57.0,2.9,22.0,130.0,486.8,390.56
2017,9,9,17,45,295.0,43.0,2.9,21.5,87.5,370.5,293.47
2017,9,9,18,0,196.0,29.0,2.9,21.0,45.0,263.3,184.18
2017,9,9,18,15,98.0,14.5,2.9,20.5,22.5,93.43,0.0
2017,9,9,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,5,45,18.5,3.5,1.0,17.5,4.0,0.0,0.0
2017,9,10,6,0,37.0,7.0,1.0,18.0,8.0,5.51,0.0
2017,9,10,6,15,136.0,24.5,1.0,18.5,39.5,18.56,6.58
2017,9,10,6,30,235.0,42.0,1.0,19.0,71.0,31.65,21.15
2017,9,10,6,45,310.5,57.0,1.05,19.5,115.0,42.76,31.4
2017,9,10,7,0,386.0,72.0,1.1,20.0,159.0,53.74,41.27
2017,9,10,7,15,443.0,83.5,1.05,20.5,207.5,62.05,48.58
2017,9,10,7,30,500.0,95.0,1.0,21.0,256.0,70.25,55.58
2017,9,10,7,45,537.0,104.5,0.95,22.0,304.5,79.1,62.83
2017,9,10,8,0,574.0,114.0,0.9,23.0,353.0,84.93,67.33
2017,9,10,8,15,605.0,121.0,0.8,23.5,401.0,88.72,70.15
2017,9,10,8,30,636.0,128.0,0.7,24.0,449.0,92.4,72.83
2017,9,10,8,45,655.5,135.5,0.65,24.5,492.5,96.02,75.44
2017,9,10,9,0,675.0,143.0,0.6,25.0,536.0,99.48,77.89
2017,9,10,9,15,693.0,147.5,0.45,25.5,576.0,100.89,78.62
2017,9,10,9,30,711.0,152.0,0.3,26.0,616.0,102.27,79.31
2017,9,10,9,45,751.0,143.0,0.15,27.0,657.0,96.53,74.06
2017,9,10,10,0,791.0,134.0,0.0,28.0,698.0,99.17,75.66
2017,9,10,10,15,800.0,136.0,0.1,28.0,726.5,131.45,78.37
2017,9,10,10,30,809.0,138.0,0.2,28.0,755.0,187.84,107.38
2017,9,10,10,45,818.0,138.0,0.35,28.5,777.0,244.01,146.99
2017,9,10,11,0,827.0,138.0,0.5,29.0,799.0,300.92,192.03
2017,9,10,11,15,831.0,139.0,0.6,29.0,813.0,357.47,238.85
2017,9,10,11,30,835.0,140.0,0.7,29.0,827.0,413.74,285.45
2017,9,10,11,45,839.5,139.0,0.85,29.5,834.0,468.23,329.62
2017,9,10,12,0,844.0,138.0,1.0,30.0,841.0,521.91,372.07
2017,9,10,12,15,844.0,138.0,1.1,30.0,839.5,572.91,411.99
2017,9,10,12,30,844.0,138.0,1.2,30.0,838.0,622.19,449.71
2017,9,10,12,45,842.5,136.5,1.35,30.0,829.0,667.27,484.15
2017,9,10,13,0,841.0,135.0,1.5,30.0,820.0,709.96,516.36
2017,9,10,13,15,836.5,134.0,1.55,30.0,802.5,748.35,544.33
2017,9,10,13,30,832.0,133.0,1.6,30.0,785.0,783.76,569.9
2017,9,10,13,45,828.0,130.0,1.7,30.0,761.5,814.49,591.59
2017,9,10,14,0,824.0,127.0,1.8,30.0,738.0,841.91,611.03
2017,9,10,14,15,664.0,181.5,1.85,29.5,660.5,795.1,582.09
2017,9,10,14,30,504.0,236.0,1.9,29.0,583.0,722.71,533.66
2017,9,10,14,45,643.5,174.5,1.95,29.0,592.0,815.65,601.7
2017,9,10,15,0,783.0,113.0,2.0,29.0,601.0,891.15,652.69
2017,9,10,15,15,764.5,109.5,2.0,28.5,558.5,886.07,651.57
2017,9,10,15,30,746.0,106.0,2.0,28.0,516.0,877.08,648.76
2017,9,10,15,45,725.0,100.5,2.05,28.0,469.5,866.36,644.09
2017,9,10,16,0,704.0,95.0,2.1,28.0,423.0,845.78,632.74
2017,9,10,16,15,670.5,90.0,2.1,27.5,373.5,810.38,611.91
2017,9,10,16,30,637.0,85.0,2.1,27.0,324.0,772.07,588.49
2017,9,10,16,45,592.5,77.5,2.15,26.5,273.5,717.31,552.75
2017,9,10,17,0,548.0,70.0,2.2,26.0,223.0,660.7,513.85
2017,9,10,17,15,479.5,61.0,2.2,25.0,174.5,578.35,454.14
2017,9,10,17,30,411.0,52.0,2.2,24.0,126.0,496.13,390.8
2017,9,10,17,45,307.5,39.0,2.2,23.5,84.0,379.6,295.84
2017,9,10,18,0,204.0,26.0,2.2,23.0,42.0,260.74,171.43
2017,9,10,18,15,102.0,13.0,2.15,22.5,21.0,95.35,0.0
2017,9,10,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
