Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,4.0,1.05,19.5,4.0,0.0,0.0
2017,9,11,6,0,0.0,8.0,1.0,20.0,8.0,6.29,0.0
2017,9,11,6,15,92.0,24.5,0.95,20.0,35.5,18.51,5.75
2017,9,11,6,30,184.0,41.0,0.9,20.0,63.0,30.67,20.15
2017,9,11,6,45,238.0,58.0,0.85,20.5,101.5,42.91,31.37
2017,9,11,7,0,292.0,75.0,0.8,21.0,140.0,54.88,42.06
2017,9,11,7,15,327.0,91.5,0.8,21.0,182.0,66.03,51.9
2017,9,11,7,30,362.0,108.0,0.8,21.0,224.0,76.83,61.24
2017,9,11,7,45,389.0,122.0,0.85,21.5,266.0,85.57,68.49
2017,9,11,8,0,416.0,136.0,0.9,22.0,308.0,94.01,75.33
2017,9,11,8,15,390.5,161.5,1.05,22.0,339.0,108.08,86.99
2017,9,11,8,30,365.0,187.0,1.2,22.0,370.0,125.33,101.18
2017,9,11,8,45,185.0,183.5,1.35,22.5,276.5,125.42,100.73
2017,9,11,9,0,5.0,180.0,1.5,23.0,183.0,130.65,104.6
2017,9,11,9,15,149.5,231.5,1.5,23.0,328.5,150.8,120.91
2017,9,11,9,30,294.0,283.0,1.5,23.0,474.0,171.06,137.12
2017,9,11,9,45,547.5,204.0,1.55,23.5,584.0,127.39,100.85
2017,9,11,10,0,801.0,125.0,1.6,24.0,694.0,94.18,73.22
2017,9,11,10,15,809.5,126.5,1.5,24.0,721.5,125.65,75.83
2017,9,11,10,30,818.0,128.0,1.4,24.0,749.0,182.12,105.45
2017,9,11,10,45,826.0,128.5,1.35,24.5,770.5,238.8,146.48
2017,9,11,11,0,834.0,129.0,1.3,25.0,792.0,296.08,192.94
2017,9,11,11,15,838.0,130.0,1.25,25.0,806.0,352.84,241.05
2017,9,11,11,30,842.0,131.0,1.2,25.0,820.0,409.3,288.7
2017,9,11,11,45,846.5,129.5,1.15,25.0,826.5,463.62,333.75
2017,9,11,12,0,851.0,128.0,1.1,25.0,833.0,515.64,375.82
2017,9,11,12,15,851.0,127.5,1.05,25.0,831.5,564.89,414.56
2017,9,11,12,30,851.0,127.0,1.0,25.0,830.0,612.39,450.76
2017,9,11,12,45,843.0,129.5,1.0,25.5,819.0,655.27,482.08
2017,9,11,13,0,835.0,132.0,1.0,26.0,808.0,702.49,515.14
2017,9,11,13,15,830.0,131.0,0.95,26.0,790.5,740.12,541.55
2017,9,11,13,30,825.0,130.0,0.9,26.0,773.0,774.75,565.42
2017,9,11,13,45,716.5,172.5,0.9,26.5,718.0,770.35,560.77
2017,9,11,14,0,608.0,215.0,0.9,27.0,663.0,751.5,546.79
2017,9,11,14,15,596.0,210.5,0.85,27.0,634.0,762.98,555.31
2017,9,11,14,30,584.0,206.0,0.8,27.0,605.0,770.93,561.12
2017,9,11,14,45,560.5,199.5,0.75,27.0,565.0,755.04,551.47
2017,9,11,15,0,537.0,193.0,0.7,27.0,525.0,743.41,544.67
2017,9,11,15,15,492.5,191.5,0.7,26.5,479.5,713.96,527.22
2017,9,11,15,30,448.0,190.0,0.7,26.0,434.0,681.09,507.32
2017,9,11,15,45,350.5,188.0,0.75,26.0,368.5,569.58,431.6
2017,9,11,16,0,253.0,186.0,0.8,26.0,303.0,480.92,369.03
2017,9,11,16,15,126.5,152.0,0.85,25.5,210.5,298.11,233.38
2017,9,11,16,30,0.0,118.0,0.9,25.0,118.0,102.5,77.59
2017,9,11,16,45,0.0,99.0,1.0,25.0,99.0,85.89,64.76
2017,9,11,17,0,0.0,80.0,1.1,25.0,80.0,68.87,50.95
2017,9,11,17,15,0.0,62.0,1.15,24.0,62.0,52.53,37.61
2017,9,11,17,30,0.0,44.0,1.2,23.0,44.0,35.49,23.44
2017,9,11,17,45,0.0,28.5,1.25,22.5,28.5,21.77,11.78
2017,9,11,18,0,0.0,13.0,1.3,22.0,13.0,9.88,0.53
2017,9,11,18,15,0.0,6.5,1.4,21.5,6.5,5.11,0.0
2017,9,11,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,12,6,15,48.0,21.0,1.05,19.0,27.0,15.92,3.43
2017,9,12,6,30,96.0,42.0,1.0,19.0,54.0,30.99,20.44
2017,9,12,6,45,139.0,63.0,1.0,19.5,89.0,45.69,33.86
2017,9,12,7,0,182.0,84.0,1.0,20.0,124.0,60.08,46.71
2017,9,12,7,15,214.5,103.5,0.9,20.0,162.5,73.12,58.24
2017,9,12,7,30,247.0,123.0,0.8,20.0,201.0,85.84,69.24
2017,9,12,7,45,278.5,138.0,0.7,20.5,240.5,95.57,77.3
2017,9,12,8,0,310.0,153.0,0.6,21.0,280.0,105.06,84.96
2017,9,12,8,15,277.0,180.0,0.65,21.5,304.5,119.8,96.91
2017,9,12,8,30,244.0,207.0,0.7,22.0,329.0,133.7,107.97
2017,9,12,8,45,386.5,192.5,0.75,22.5,406.5,123.45,98.9
2017,9,12,9,0,529.0,178.0,0.8,23.0,484.0,117.05,93.16
2017,9,12,9,15,561.0,182.0,0.85,23.0,527.0,118.8,94.39
2017,9,12,9,30,593.0,186.0,0.9,23.0,570.0,120.04,95.18
2017,9,12,9,45,446.0,250.5,1.0,23.5,548.5,149.2,118.66
2017,9,12,10,0,299.0,315.0,1.1,24.0,527.0,184.31,146.5
2017,9,12,10,15,309.5,322.0,1.1,24.0,549.0,203.04,147.0
2017,9,12,10,30,320.0,329.0,1.1,24.0,571.0,236.32,166.27
2017,9,12,10,45,185.5,337.5,1.1,24.5,479.5,253.63,183.56
2017,9,12,11,0,51.0,346.0,1.1,25.0,388.0,250.66,186.53
2017,9,12,11,15,53.5,350.5,1.2,25.0,395.0,263.36,196.38
2017,9,12,11,30,56.0,355.0,1.3,25.0,402.0,276.36,206.47
2017,9,12,11,45,301.0,314.0,1.45,25.5,563.0,359.85,265.68
2017,9,12,12,0,546.0,273.0,1.6,26.0,724.0,476.31,350.22
2017,9,12,12,15,524.5,290.0,1.7,26.0,722.0,516.6,381.63
2017,9,12,12,30,503.0,307.0,1.8,26.0,720.0,554.34,410.85
2017,9,12,12,45,519.0,288.0,1.95,26.0,710.0,584.97,435.36
2017,9,12,13,0,535.0,269.0,2.1,26.0,700.0,614.36,458.84
2017,9,12,13,15,532.0,263.5,2.15,26.0,684.5,640.27,478.82
2017,9,12,13,30,529.0,258.0,2.2,26.0,669.0,663.84,496.96
2017,9,12,13,45,275.5,263.0,2.25,26.0,476.5,476.65,361.81
2017,9,12,14,0,22.0,268.0,2.3,26.0,284.0,236.71,179.22
2017,9,12,14,15,21.0,256.5,2.25,25.5,271.5,228.79,174.53
2017,9,12,14,30,20.0,245.0,2.2,25.0,259.0,220.64,168.98
2017,9,12,14,45,18.5,232.0,2.2,25.0,244.0,210.45,161.51
2017,9,12,15,0,17.0,219.0,2.2,25.0,229.0,200.06,153.86
2017,9,12,15,15,9.5,191.0,2.2,24.5,196.5,169.14,130.15
2017,9,12,15,30,2.0,163.0,2.2,24.0,164.0,137.55,105.53
2017,9,12,15,45,1.0,148.5,2.2,24.0,149.0,124.96,95.83
2017,9,12,16,0,0.0,134.0,2.2,24.0,134.0,112.27,85.92
2017,9,12,16,15,0.0,117.5,2.2,23.5,117.5,98.4,75.14
2017,9,12,16,30,0.0,101.0,2.2,23.0,101.0,84.33,64.03
2017,9,12,16,45,228.0,90.0,2.2,22.5,151.5,345.09,282.5
2017,9,12,17,0,456.0,79.0,2.2,22.0,202.0,574.27,460.25
2017,9,12,17,15,386.0,67.5,2.2,21.5,155.5,491.11,394.27
2017,9,12,17,30,316.0,56.0,2.2,21.0,109.0,409.59,328.32
2017,9,12,17,45,217.5,40.0,2.2,20.5,70.5,297.87,233.59
2017,9,12,18,0,119.0,24.0,2.2,20.0,32.0,178.33,94.9
2017,9,12,18,15,59.5,12.0,2.1,19.5,16.0,58.81,0.0
2017,9,12,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,9.5,1.7,16.0,9.5,7.21,0.0
2017,9,13,6,30,0.0,19.0,1.7,16.0,19.0,14.46,6.62
2017,9,13,6,45,0.0,32.0,1.75,16.5,32.0,24.43,15.73
2017,9,13,7,0,0.0,45.0,1.8,17.0,45.0,34.42,24.78
2017,9,13,7,15,0.0,59.5,1.8,17.0,59.5,45.35,34.59
2017,9,13,7,30,0.0,74.0,1.8,17.0,74.0,56.02,44.03
2017,9,13,7,45,0.0,88.5,1.8,17.5,88.5,66.6,53.15
2017,9,13,8,0,0.0,103.0,1.8,18.0,103.0,77.1,62.03
2017,9,13,8,15,3.5,134.0,1.8,18.0,136.0,98.43,80.26
2017,9,13,8,30,7.0,165.0,1.8,18.0,169.0,119.21,97.75
2017,9,13,8,45,3.5,157.5,1.8,18.5,159.5,115.31,93.91
2017,9,13,9,0,0.0,150.0,1.8,19.0,150.0,110.97,89.77
2017,9,13,9,15,0.0,147.0,1.8,19.0,147.0,109.43,88.23
2017,9,13,9,30,0.0,144.0,1.8,19.0,144.0,107.73,86.58
2017,9,13,9,45,5.5,185.0,1.8,19.5,189.5,135.58,109.54
2017,9,13,10,0,11.0,226.0,1.8,20.0,235.0,162.34,131.21
2017,9,13,10,15,10.0,225.0,1.8,20.0,233.0,163.29,125.67
2017,9,13,10,30,9.0,224.0,1.8,20.0,231.0,164.84,126.57
2017,9,13,10,45,21.0,271.0,1.8,20.5,287.5,200.36,153.36
2017,9,13,11,0,33.0,318.0,1.8,21.0,344.0,229.31,174.8
2017,9,13,11,15,19.5,254.0,1.8,21.0,270.0,194.86,148.69
2017,9,13,11,30,6.0,190.0,1.8,21.0,196.0,146.45,111.4
2017,9,13,11,45,8.5,214.5,1.8,21.0,222.5,166.67,127.33
2017,9,13,12,0,11.0,239.0,1.8,21.0,249.0,187.57,143.6
2017,9,13,12,15,12.0,248.0,1.75,21.0,258.5,196.74,150.71
2017,9,13,12,30,13.0,257.0,1.7,21.0,268.0,206.22,158.11
2017,9,13,12,45,13.5,259.5,1.65,21.0,271.0,210.62,161.59
2017,9,13,13,0,14.0,262.0,1.6,21.0,274.0,215.14,165.2
2017,9,13,13,15,10.5,235.5,1.55,20.5,244.5,193.27,148.65
2017,9,13,13,30,7.0,209.0,1.5,20.0,215.0,170.51,131.29
2017,9,13,13,45,6.0,199.5,1.5,20.0,204.0,163.09,125.68
2017,9,13,14,0,5.0,190.0,1.5,20.0,193.0,155.44,119.84
2017,9,13,14,15,8.0,205.0,1.45,20.0,210.5,172.16,133.37
2017,9,13,14,30,11.0,220.0,1.4,20.0,228.0,190.03,147.74
2017,9,13,14,45,20.5,228.0,1.4,20.0,241.5,208.75,163.12
2017,9,13,15,0,30.0,236.0,1.4,20.0,255.0,249.21,195.46
2017,9,13,15,15,15.0,190.5,1.4,19.5,200.0,174.14,136.55
2017,9,13,15,30,0.0,145.0,1.4,19.0,145.0,118.63,92.09
2017,9,13,15,45,0.0,136.0,1.45,19.0,136.0,111.99,87.1
2017,9,13,16,0,0.0,127.0,1.5,19.0,127.0,105.5,82.08
2017,9,13,16,15,0.0,87.5,1.55,18.5,87.5,68.95,52.24
2017,9,13,16,30,0.0,48.0,1.6,18.0,48.0,36.7,25.44
2017,9,13,16,45,215.0,65.5,1.65,18.0,122.5,321.46,267.91
2017,9,13,17,0,430.0,83.0,1.7,18.0,197.0,555.07,450.61
2017,9,13,17,15,359.5,70.0,1.75,17.5,150.5,470.14,382.24
2017,9,13,17,30,289.0,57.0,1.8,17.0,104.0,386.86,314.03
2017,9,13,17,45,195.5,39.5,1.85,17.0,66.0,278.39,219.24
2017,9,13,18,0,102.0,22.0,1.9,17.0,28.0,157.11,66.71
2017,9,13,18,15,51.0,11.0,1.9,16.5,14.0,50.85,0.0
2017,9,13,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,6,15,10.5,19.0,3.55,14.0,20.0,14.61,0.86
2017,9,14,6,30,21.0,38.0,3.6,14.0,40.0,28.25,18.34
2017,9,14,6,45,39.0,59.0,3.65,14.5,66.5,42.95,32.07
2017,9,14,7,0,57.0,80.0,3.7,15.0,93.0,57.47,45.32
2017,9,14,7,15,69.5,102.5,3.7,15.5,122.0,72.6,58.87
2017,9,14,7,30,82.0,125.0,3.7,16.0,151.0,87.48,71.92
2017,9,14,7,45,94.0,145.5,3.7,16.5,180.5,101.03,83.53
2017,9,14,8,0,106.0,166.0,3.7,17.0,210.0,111.67,92.4
2017,9,14,8,15,411.5,135.0,3.65,17.0,333.0,92.59,75.57
2017,9,14,8,30,717.0,104.0,3.6,17.0,456.0,78.56,63.18
2017,9,14,8,45,499.5,172.5,3.6,17.5,429.5,114.66,93.95
2017,9,14,9,0,282.0,241.0,3.6,18.0,403.0,151.57,124.82
2017,9,14,9,15,540.5,177.5,3.65,18.5,515.0,115.98,94.09
2017,9,14,9,30,799.0,114.0,3.7,19.0,627.0,89.83,71.52
2017,9,14,9,45,811.5,116.0,3.75,19.5,661.0,90.42,71.75
2017,9,14,10,0,824.0,118.0,3.8,20.0,695.0,91.02,71.96
2017,9,14,10,15,832.5,119.5,3.8,20.0,723.0,120.77,74.01
2017,9,14,10,30,841.0,121.0,3.8,20.0,751.0,178.61,104.33
2017,9,14,10,45,848.5,121.0,3.85,20.5,772.0,236.18,146.95
2017,9,14,11,0,856.0,121.0,3.9,21.0,793.0,299.01,199.36
2017,9,14,11,15,859.5,122.0,3.95,21.0,807.0,355.34,249.24
2017,9,14,11,30,863.0,123.0,4.0,21.0,821.0,411.19,298.94
2017,9,14,11,45,866.5,122.5,4.1,21.5,827.0,465.3,346.01
2017,9,14,12,0,870.0,122.0,4.2,22.0,833.0,518.42,391.09
2017,9,14,12,15,869.5,122.0,4.25,22.0,831.5,568.57,433.42
2017,9,14,12,30,869.0,122.0,4.3,22.0,830.0,616.89,473.31
2017,9,14,12,45,870.5,119.5,4.35,22.0,821.0,662.39,510.22
2017,9,14,13,0,872.0,117.0,4.4,22.0,812.0,705.68,544.83
2017,9,14,13,15,867.5,116.0,4.45,22.0,794.5,743.57,574.89
2017,9,14,13,30,863.0,115.0,4.5,22.0,777.0,778.47,601.79
2017,9,14,13,45,856.0,114.0,4.55,22.0,752.5,808.28,623.93
2017,9,14,14,0,849.0,113.0,4.6,22.0,728.0,844.53,650.75
2017,9,14,14,15,839.0,111.0,4.6,21.5,696.0,864.57,667.13
2017,9,14,14,30,829.0,109.0,4.6,21.0,664.0,880.79,681.1
2017,9,14,14,45,815.0,106.5,4.7,21.0,626.0,888.97,688.96
2017,9,14,15,0,801.0,104.0,4.8,21.0,588.0,893.19,694.24
2017,9,14,15,15,782.0,101.0,4.85,20.5,545.0,888.18,694.15
2017,9,14,15,30,763.0,98.0,4.9,20.0,502.0,879.23,691.36
2017,9,14,15,45,735.5,94.5,4.95,20.0,454.5,863.96,682.69
2017,9,14,16,0,708.0,91.0,5.0,20.0,407.0,839.58,667.25
2017,9,14,16,15,672.5,86.0,4.95,19.5,357.0,802.2,642.59
2017,9,14,16,30,637.0,81.0,4.9,19.0,307.0,761.96,615.04
2017,9,14,16,45,583.5,74.5,4.9,19.0,256.5,700.03,568.86
2017,9,14,17,0,530.0,68.0,4.9,19.0,206.0,636.38,519.43
2017,9,14,17,15,452.5,59.0,4.85,18.5,157.5,546.25,447.36
2017,9,14,17,30,375.0,50.0,4.8,18.0,109.0,456.34,371.77
2017,9,14,17,45,252.5,36.0,4.75,17.5,69.0,322.75,254.46
2017,9,14,18,0,130.0,22.0,4.7,17.0,29.0,179.1,47.82
2017,9,14,18,15,65.0,11.0,4.6,16.5,14.5,62.27,0.0
2017,9,14,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,15,6,15,124.5,19.5,2.75,14.5,33.0,14.85,0.0
2017,9,15,6,30,249.0,39.0,2.7,15.0,66.0,29.54,19.24
2017,9,15,6,45,328.5,54.0,2.7,15.5,110.5,40.76,29.99
2017,9,15,7,0,408.0,69.0,2.7,16.0,155.0,51.88,40.21
2017,9,15,7,15,469.5,79.5,2.6,16.5,204.5,59.69,47.27
2017,9,15,7,30,531.0,90.0,2.5,17.0,254.0,70.16,56.45
2017,9,15,7,45,562.5,100.5,2.45,17.5,302.0,77.03,62.28
2017,9,15,8,0,594.0,111.0,2.4,18.0,350.0,83.66,67.75
2017,9,15,8,15,626.0,118.0,2.25,18.5,398.5,87.59,70.81
2017,9,15,8,30,658.0,125.0,2.1,19.0,447.0,91.43,73.72
2017,9,15,8,45,673.0,133.5,2.0,19.5,490.0,95.77,77.03
2017,9,15,9,0,688.0,142.0,1.9,20.0,533.0,99.89,80.13
2017,9,15,9,15,706.0,146.5,1.75,20.5,573.0,101.4,81.0
2017,9,15,9,30,724.0,151.0,1.6,21.0,613.0,102.87,81.85
2017,9,15,9,45,788.0,130.0,1.5,21.5,658.5,98.66,77.97
2017,9,15,10,0,852.0,109.0,1.4,22.0,704.0,86.55,67.54
2017,9,15,10,15,860.0,111.0,1.45,22.0,732.0,125.46,76.83
2017,9,15,10,30,868.0,113.0,1.5,22.0,760.0,183.9,106.28
2017,9,15,10,45,867.5,117.5,1.55,22.5,779.5,242.97,149.3
2017,9,15,11,0,867.0,122.0,1.6,23.0,799.0,301.61,197.65
2017,9,15,11,15,870.5,122.5,1.7,23.0,812.5,358.31,246.74
2017,9,15,11,30,874.0,123.0,1.8,23.0,826.0,414.49,295.56
2017,9,15,11,45,869.5,126.5,1.95,23.0,830.0,468.63,342.35
2017,9,15,12,0,865.0,130.0,2.1,23.0,834.0,521.07,386.73
2017,9,15,12,15,864.5,129.5,2.25,23.0,831.5,570.8,428.02
2017,9,15,12,30,864.0,129.0,2.4,23.0,829.0,618.67,466.96
2017,9,15,12,45,855.0,132.0,2.6,23.0,817.5,667.66,505.82
2017,9,15,13,0,846.0,135.0,2.8,23.0,806.0,709.57,538.97
2017,9,15,13,15,840.5,133.5,2.9,23.0,788.0,746.77,567.95
2017,9,15,13,30,835.0,132.0,3.0,23.0,770.0,780.85,594.34
2017,9,15,13,45,820.5,134.0,3.1,23.0,743.0,807.92,614.64
2017,9,15,14,0,806.0,136.0,3.2,23.0,716.0,831.15,632.06
2017,9,15,14,15,794.5,133.5,3.25,22.5,684.0,848.57,646.59
2017,9,15,14,30,783.0,131.0,3.3,22.0,652.0,862.14,658.7
2017,9,15,14,45,762.0,130.0,3.4,22.0,612.5,871.34,667.02
2017,9,15,15,0,741.0,129.0,3.5,22.0,573.0,870.75,668.71
2017,9,15,15,15,720.0,124.5,3.5,21.5,530.0,862.13,665.69
2017,9,15,15,30,699.0,120.0,3.5,21.0,487.0,849.66,660.08
2017,9,15,15,45,668.0,115.5,3.5,20.5,439.5,823.87,644.94
2017,9,15,16,0,637.0,111.0,3.5,20.0,392.0,794.52,627.02
2017,9,15,16,15,599.0,104.0,3.5,19.5,342.5,752.18,599.09
2017,9,15,16,30,561.0,97.0,3.5,19.0,293.0,706.92,568.09
2017,9,15,16,45,506.0,88.0,3.5,19.0,243.5,640.65,518.77
2017,9,15,17,0,451.0,79.0,3.5,19.0,194.0,567.98,462.5
2017,9,15,17,15,375.0,66.5,3.45,18.5,146.5,478.67,391.13
2017,9,15,17,30,299.0,54.0,3.4,18.0,99.0,391.41,317.84
2017,9,15,17,45,193.0,36.5,3.35,17.5,61.0,272.52,211.24
2017,9,15,18,0,87.0,19.0,3.3,17.0,23.0,133.67,1.28
2017,9,15,18,15,43.5,9.5,3.2,16.5,11.5,43.25,0.0
2017,9,15,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,6,15,8.5,17.5,0.95,14.5,18.5,13.48,0.0
2017,9,16,6,30,17.0,35.0,1.0,15.0,37.0,26.16,16.32
2017,9,16,6,45,44.5,58.0,1.05,15.5,66.5,42.17,31.22
2017,9,16,7,0,72.0,81.0,1.1,16.0,96.0,57.51,45.14
2017,9,16,7,15,91.5,104.5,1.1,16.0,129.0,72.91,58.98
2017,9,16,7,30,111.0,128.0,1.1,16.0,162.0,87.96,72.25
2017,9,16,7,45,138.0,145.5,1.15,16.5,195.5,99.54,82.1
2017,9,16,8,0,165.0,163.0,1.2,17.0,229.0,110.9,91.55
2017,9,16,8,15,185.5,184.0,1.2,17.5,267.5,123.75,102.07
2017,9,16,8,30,206.0,205.0,1.2,18.0,306.0,136.25,112.14
2017,9,16,8,45,253.0,220.0,1.25,18.5,355.5,140.55,115.19
2017,9,16,9,0,300.0,235.0,1.3,19.0,405.0,149.0,121.7
2017,9,16,9,15,443.0,209.0,1.35,19.0,480.5,131.32,106.58
2017,9,16,9,30,586.0,183.0,1.4,19.0,556.0,119.01,96.04
2017,9,16,9,45,542.5,212.5,1.5,19.5,572.0,132.61,107.05
2017,9,16,10,0,499.0,242.0,1.6,20.0,588.0,145.22,117.09
2017,9,16,10,15,544.0,238.0,1.65,20.0,629.5,163.97,114.98
2017,9,16,10,30,589.0,234.0,1.7,20.0,671.0,208.94,137.95
2017,9,16,10,45,615.0,232.5,1.8,20.0,700.0,256.07,171.6
2017,9,16,11,0,641.0,231.0,1.9,20.0,729.0,307.01,212.55
2017,9,16,11,15,431.0,309.5,1.9,20.0,647.0,340.13,248.48
2017,9,16,11,30,221.0,388.0,1.9,20.0,565.0,354.75,267.07
2017,9,16,11,45,355.0,346.5,1.95,20.5,633.0,404.45,303.99
2017,9,16,12,0,489.0,305.0,2.0,21.0,701.0,470.68,354.13
2017,9,16,12,15,429.0,330.0,2.0,21.0,676.5,494.0,373.69
2017,9,16,12,30,369.0,355.0,2.0,21.0,652.0,506.33,384.41
2017,9,16,12,45,485.0,304.5,2.0,21.0,690.0,575.27,437.29
2017,9,16,13,0,601.0,254.0,2.0,21.0,728.0,647.66,492.06
2017,9,16,13,15,609.5,242.5,2.1,21.0,714.0,679.96,517.17
2017,9,16,13,30,618.0,231.0,2.2,21.0,700.0,710.26,540.98
2017,9,16,13,45,637.5,212.5,2.3,21.5,682.0,740.89,564.11
2017,9,16,14,0,657.0,194.0,2.4,22.0,664.0,769.27,585.54
2017,9,16,14,15,623.5,203.5,2.45,22.0,633.5,776.3,591.52
2017,9,16,14,30,590.0,213.0,2.5,22.0,603.0,772.17,590.02
2017,9,16,14,45,580.0,202.5,2.65,22.0,567.0,772.49,593.0
2017,9,16,15,0,570.0,192.0,2.8,22.0,531.0,769.48,593.61
2017,9,16,15,15,548.5,183.5,2.9,21.5,490.0,754.64,586.45
2017,9,16,15,30,527.0,175.0,3.0,21.0,449.0,736.57,576.9
2017,9,16,15,45,530.0,158.0,3.1,21.0,411.0,729.16,574.3
2017,9,16,16,0,533.0,141.0,3.2,21.0,373.0,718.72,568.85
2017,9,16,16,15,493.5,130.0,3.25,20.5,324.5,671.86,536.97
2017,9,16,16,30,454.0,119.0,3.3,20.0,276.0,622.94,502.65
2017,9,16,16,45,402.5,105.0,3.4,20.0,227.5,557.19,453.13
2017,9,16,17,0,351.0,91.0,3.5,20.0,179.0,490.75,400.81
2017,9,16,17,15,283.0,73.0,3.5,19.5,133.0,403.57,329.79
2017,9,16,17,30,215.0,55.0,3.5,19.0,87.0,317.66,256.69
2017,9,16,17,45,107.5,35.5,3.5,18.5,51.5,175.67,132.51
2017,9,16,18,0,0.0,16.0,3.5,18.0,16.0,12.96,0.0
2017,9,16,18,15,0.0,8.0,3.5,17.5,8.0,6.29,0.0
2017,9,16,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,6,15,98.5,18.5,3.2,13.5,29.0,14.04,0.0
2017,9,17,6,30,197.0,37.0,3.2,14.0,58.0,27.86,17.63
2017,9,17,6,45,282.5,53.5,3.25,14.5,102.0,40.09,29.44
2017,9,17,7,0,368.0,70.0,3.3,15.0,146.0,52.2,40.6
2017,9,17,7,15,186.5,87.5,3.25,15.5,126.0,62.76,50.16
2017,9,17,7,30,5.0,105.0,3.2,16.0,106.0,76.18,61.98
2017,9,17,7,45,11.5,124.0,3.15,16.5,128.0,89.56,73.53
2017,9,17,8,0,18.0,143.0,3.1,17.0,150.0,102.85,84.77
2017,9,17,8,15,35.5,169.0,3.0,17.5,185.5,116.12,95.79
2017,9,17,8,30,53.0,195.0,2.9,18.0,221.0,132.01,108.88
2017,9,17,8,45,68.5,219.5,2.85,18.5,256.0,146.69,120.76
2017,9,17,9,0,84.0,244.0,2.8,19.0,291.0,161.0,132.19
2017,9,17,9,15,187.0,259.0,2.75,19.5,374.0,165.26,135.09
2017,9,17,9,30,290.0,274.0,2.7,20.0,457.0,167.09,136.0
2017,9,17,9,45,564.0,196.0,2.7,20.5,577.0,124.52,100.02
2017,9,17,10,0,838.0,118.0,2.7,21.0,697.0,91.79,72.3
2017,9,17,10,15,846.5,120.0,2.8,21.5,725.0,119.69,73.64
2017,9,17,10,30,855.0,122.0,2.9,22.0,753.0,178.77,103.39
2017,9,17,10,45,862.5,122.0,3.0,22.5,774.5,237.26,145.84
2017,9,17,11,0,870.0,122.0,3.1,23.0,796.0,300.84,198.14
2017,9,17,11,15,873.0,123.0,3.25,23.0,809.0,357.9,248.13
2017,9,17,11,30,876.0,124.0,3.4,23.0,822.0,414.38,297.95
2017,9,17,11,45,879.5,122.5,3.55,23.0,827.5,468.54,345.36
2017,9,17,12,0,883.0,121.0,3.7,23.0,833.0,521.59,390.92
2017,9,17,12,15,881.5,121.0,3.8,23.0,830.0,571.81,433.2
2017,9,17,12,30,880.0,121.0,3.9,23.0,827.0,620.05,472.94
2017,9,17,12,45,879.0,119.5,4.0,23.0,816.5,665.18,509.51
2017,9,17,13,0,878.0,118.0,4.1,23.0,806.0,707.9,543.59
2017,9,17,13,15,872.0,117.0,4.1,23.0,787.5,744.88,572.6
2017,9,17,13,30,866.0,116.0,4.1,23.0,769.0,778.72,598.46
2017,9,17,13,45,863.5,111.5,4.2,23.0,744.5,808.74,620.71
2017,9,17,14,0,861.0,107.0,4.3,23.0,720.0,835.41,640.71
2017,9,17,14,15,850.0,105.0,4.3,22.5,687.0,863.99,663.05
2017,9,17,14,30,839.0,103.0,4.3,22.0,654.0,879.3,676.23
2017,9,17,14,45,830.5,98.0,4.35,22.0,616.5,889.53,685.04
2017,9,17,15,0,822.0,93.0,4.4,22.0,579.0,895.84,691.32
2017,9,17,15,15,802.5,90.0,4.35,21.5,535.0,890.36,690.32
2017,9,17,15,30,783.0,87.0,4.3,21.0,491.0,880.92,686.68
2017,9,17,15,45,763.5,81.5,4.3,21.0,444.0,864.58,677.05
2017,9,17,16,0,744.0,76.0,4.3,21.0,397.0,844.59,664.7
2017,9,17,16,15,708.5,71.5,4.2,20.5,346.5,807.07,640.06
2017,9,17,16,30,673.0,67.0,4.1,20.0,296.0,773.04,617.22
2017,9,17,16,45,626.0,61.0,4.0,20.0,245.5,717.93,576.22
2017,9,17,17,0,579.0,55.0,3.9,20.0,195.0,661.24,532.08
2017,9,17,17,15,499.0,47.0,3.75,19.5,147.0,570.36,459.76
2017,9,17,17,30,419.0,39.0,3.6,19.0,99.0,480.63,384.08
2017,9,17,17,45,286.0,27.0,3.45,18.5,60.5,342.52,255.16
2017,9,17,18,0,153.0,15.0,3.3,18.0,22.0,181.45,0.0
2017,9,17,18,15,76.5,7.5,3.15,17.5,11.0,5.9,0.0
2017,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,18,6,15,134.5,16.0,2.55,16.0,29.5,12.91,0.0
2017,9,18,6,30,269.0,32.0,2.6,16.0,59.0,26.13,15.88
2017,9,18,6,45,369.0,42.0,2.7,16.5,103.0,34.15,24.01
2017,9,18,7,0,469.0,52.0,2.8,17.0,147.0,42.23,31.52
2017,9,18,7,15,530.0,59.0,2.75,17.0,195.5,47.65,36.56
2017,9,18,7,30,591.0,66.0,2.7,17.0,244.0,53.09,41.44
2017,9,18,7,45,296.0,98.0,2.65,17.5,187.0,69.08,55.36
2017,9,18,8,0,1.0,130.0,2.6,18.0,130.0,94.41,77.14
2017,9,18,8,15,28.5,162.5,2.6,18.5,176.0,112.29,92.13
2017,9,18,8,30,56.0,195.0,2.6,19.0,222.0,131.95,108.41
2017,9,18,8,45,174.5,214.0,2.6,19.5,309.5,141.05,115.53
2017,9,18,9,0,293.0,233.0,2.6,20.0,397.0,147.88,120.69
2017,9,18,9,15,329.5,244.0,2.6,20.0,441.0,153.86,125.34
2017,9,18,9,30,366.0,255.0,2.6,20.0,485.0,159.7,129.88
2017,9,18,9,45,388.5,266.0,2.65,20.5,522.0,165.03,133.76
2017,9,18,10,0,411.0,277.0,2.7,21.0,559.0,161.33,130.19
2017,9,18,10,15,323.5,311.0,2.8,21.0,539.0,196.86,145.64
2017,9,18,10,30,236.0,345.0,2.9,21.0,519.0,242.33,177.94
2017,9,18,10,45,385.5,306.5,3.0,21.0,599.5,263.5,187.0
2017,9,18,11,0,535.0,268.0,3.1,21.0,680.0,303.94,214.26
2017,9,18,11,15,718.0,182.5,3.1,21.0,746.0,344.03,243.74
2017,9,18,11,30,901.0,97.0,3.1,21.0,812.0,403.85,291.58
2017,9,18,11,45,716.0,192.0,3.15,21.0,762.5,448.62,334.36
2017,9,18,12,0,531.0,287.0,3.2,21.0,713.0,477.25,361.35
2017,9,18,12,15,548.5,280.0,3.25,21.0,719.0,519.92,396.3
2017,9,18,12,30,566.0,273.0,3.3,21.0,725.0,562.76,430.8
2017,9,18,12,45,568.0,267.5,3.35,21.0,716.0,596.99,458.43
2017,9,18,13,0,570.0,262.0,3.4,21.0,707.0,629.48,484.39
2017,9,18,13,15,508.0,276.5,3.5,20.5,666.5,631.59,488.05
2017,9,18,13,30,446.0,291.0,3.6,20.0,626.0,627.34,486.72
2017,9,18,13,45,546.5,243.0,3.75,20.0,638.5,689.22,536.19
2017,9,18,14,0,647.0,195.0,3.9,20.0,651.0,760.16,591.58
2017,9,18,14,15,750.0,146.5,3.95,20.0,652.0,826.3,641.75
2017,9,18,14,30,853.0,98.0,4.0,20.0,653.0,874.37,677.0
2017,9,18,14,45,702.0,136.5,4.1,20.0,575.5,820.78,640.35
2017,9,18,15,0,551.0,175.0,4.2,20.0,498.0,731.38,577.13
2017,9,18,15,15,526.5,168.0,4.25,19.5,457.5,714.7,568.18
2017,9,18,15,30,502.0,161.0,4.3,19.0,417.0,694.92,556.32
2017,9,18,15,45,429.5,157.0,4.35,19.0,361.0,629.92,508.19
2017,9,18,16,0,357.0,153.0,4.4,19.0,305.0,538.56,439.23
2017,9,18,16,15,333.5,138.0,4.35,18.5,266.0,503.28,413.79
2017,9,18,16,30,310.0,123.0,4.3,18.0,227.0,466.62,386.18
2017,9,18,16,45,284.5,104.5,4.3,18.0,187.5,421.74,350.43
2017,9,18,17,0,259.0,86.0,4.3,18.0,148.0,375.73,312.39
2017,9,18,17,15,218.5,67.0,4.2,17.5,110.5,314.22,260.12
2017,9,18,17,30,178.0,48.0,4.1,17.0,73.0,252.33,205.29
2017,9,18,17,45,89.0,31.0,4.1,16.5,43.5,152.64,109.77
2017,9,18,18,0,0.0,14.0,4.1,16.0,14.0,11.02,0.0
2017,9,18,18,15,0.0,7.0,4.05,15.5,7.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,19,6,15,145.0,15.0,2.45,13.5,29.0,12.13,0.0
2017,9,19,6,30,290.0,30.0,2.5,14.0,58.0,24.58,14.58
2017,9,19,6,45,372.0,42.0,2.55,14.5,101.0,34.22,24.25
2017,9,19,7,0,454.0,54.0,2.6,15.0,144.0,43.73,33.09
2017,9,19,7,15,506.5,63.0,2.6,15.5,191.0,50.51,39.31
2017,9,19,7,30,559.0,72.0,2.6,16.0,238.0,57.18,45.23
2017,9,19,7,45,601.5,76.5,2.6,16.5,285.0,60.32,47.88
2017,9,19,8,0,644.0,81.0,2.6,17.0,332.0,63.51,50.47
2017,9,19,8,15,623.5,99.5,2.55,17.5,369.0,75.09,60.32
2017,9,19,8,30,603.0,118.0,2.5,18.0,406.0,86.02,69.45
2017,9,19,8,45,715.0,100.0,2.45,18.5,473.5,75.38,59.92
2017,9,19,9,0,827.0,82.0,2.4,19.0,541.0,71.3,56.12
2017,9,19,9,15,842.0,84.0,2.4,19.0,581.5,80.98,64.25
2017,9,19,9,30,857.0,86.0,2.4,19.0,622.0,82.78,65.61
2017,9,19,9,45,861.5,91.0,2.4,19.5,655.0,85.99,68.04
2017,9,19,10,0,866.0,96.0,2.4,20.0,688.0,88.99,70.29
2017,9,19,10,15,874.0,97.5,2.45,20.0,716.5,115.28,70.92
2017,9,19,10,30,882.0,99.0,2.5,20.0,745.0,174.03,99.65
2017,9,19,10,45,891.0,98.5,2.55,20.5,766.5,232.35,141.84
2017,9,19,11,0,900.0,98.0,2.6,21.0,788.0,291.13,190.75
2017,9,19,11,15,903.5,98.5,2.65,21.0,801.5,349.16,241.94
2017,9,19,11,30,907.0,99.0,2.7,21.0,815.0,406.59,292.87
2017,9,19,11,45,911.0,97.5,2.8,21.5,821.0,461.89,340.87
2017,9,19,12,0,915.0,96.0,2.9,22.0,827.0,516.05,386.72
2017,9,19,12,15,914.5,96.0,3.0,22.0,824.5,567.69,430.18
2017,9,19,12,30,914.0,96.0,3.1,22.0,822.0,617.35,471.06
2017,9,19,12,45,911.0,96.0,3.25,22.0,811.0,663.26,508.41
2017,9,19,13,0,908.0,96.0,3.4,22.0,800.0,706.56,543.12
2017,9,19,13,15,903.5,95.0,3.5,22.0,782.0,745.08,573.62
2017,9,19,13,30,899.0,94.0,3.6,22.0,764.0,780.48,600.32
2017,9,19,13,45,894.5,91.5,3.7,22.0,739.0,811.12,623.01
2017,9,19,14,0,890.0,89.0,3.8,22.0,714.0,838.33,643.4
2017,9,19,14,15,880.5,87.5,3.8,21.5,681.5,858.83,660.01
2017,9,19,14,30,871.0,86.0,3.8,21.0,649.0,875.56,674.22
2017,9,19,14,45,859.5,83.0,3.85,21.0,611.0,884.97,682.48
2017,9,19,15,0,848.0,80.0,3.9,21.0,573.0,890.49,688.23
2017,9,19,15,15,830.0,77.5,3.85,21.0,529.0,886.71,687.09
2017,9,19,15,30,812.0,75.0,3.8,21.0,485.0,890.15,691.22
2017,9,19,15,45,789.0,71.5,3.8,21.0,437.5,872.91,680.96
2017,9,19,16,0,766.0,68.0,3.8,21.0,390.0,852.05,668.08
2017,9,19,16,15,731.5,64.0,3.75,20.5,340.0,816.13,644.92
2017,9,19,16,30,697.0,60.0,3.7,20.0,290.0,777.19,618.69
2017,9,19,16,45,646.5,55.0,3.65,19.5,239.0,719.19,576.77
2017,9,19,17,0,596.0,50.0,3.6,19.0,188.0,667.06,536.88
2017,9,19,17,15,513.0,42.5,3.5,18.5,140.0,574.37,462.62
2017,9,19,17,30,430.0,35.0,3.4,18.0,92.0,483.23,384.51
2017,9,19,17,45,285.0,24.0,3.3,18.0,54.5,334.71,232.46
2017,9,19,18,0,140.0,13.0,3.2,18.0,17.0,127.64,0.0
2017,9,19,18,15,70.0,6.5,3.1,17.5,8.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,20,6,15,137.5,15.0,1.9,15.5,28.0,12.14,0.0
2017,9,20,6,30,275.0,30.0,2.0,16.0,56.0,24.57,14.22
2017,9,20,6,45,378.5,39.5,2.1,16.5,100.0,32.26,22.3
2017,9,20,7,0,482.0,49.0,2.2,17.0,144.0,40.05,29.57
2017,9,20,7,15,544.0,56.0,2.25,17.0,192.5,45.58,34.71
2017,9,20,7,30,606.0,63.0,2.3,17.0,241.0,51.12,39.71
2017,9,20,7,45,384.5,110.5,2.4,17.5,231.0,78.52,63.63
2017,9,20,8,0,163.0,158.0,2.5,18.0,221.0,107.8,88.75
2017,9,20,8,15,113.5,176.5,2.55,18.0,223.0,118.11,97.34
2017,9,20,8,30,64.0,195.0,2.6,18.0,225.0,131.86,108.8
2017,9,20,8,45,32.0,131.0,2.65,18.5,146.0,95.06,76.81
2017,9,20,9,0,0.0,67.0,2.7,19.0,67.0,51.46,39.03
2017,9,20,9,15,61.5,175.0,2.75,19.0,213.5,123.46,100.46
2017,9,20,9,30,123.0,283.0,2.8,19.0,360.0,175.34,143.62
2017,9,20,9,45,187.5,296.5,2.85,19.0,421.0,183.76,150.2
2017,9,20,10,0,252.0,310.0,2.9,19.0,482.0,181.75,148.23
2017,9,20,10,15,178.5,326.0,2.9,19.0,450.0,205.79,156.99
2017,9,20,10,30,105.0,342.0,2.9,19.0,418.0,233.99,178.11
2017,9,20,10,45,109.0,349.0,2.95,19.5,430.5,252.12,191.09
2017,9,20,11,0,113.0,356.0,3.0,20.0,443.0,264.63,200.56
2017,9,20,11,15,113.0,362.5,3.05,20.0,450.5,283.99,216.26
2017,9,20,11,30,113.0,369.0,3.1,20.0,458.0,303.47,232.11
2017,9,20,11,45,113.5,371.5,3.15,20.0,461.5,320.64,246.15
2017,9,20,12,0,114.0,374.0,3.2,20.0,465.0,337.76,260.07
2017,9,20,12,15,114.5,373.0,3.3,20.0,464.0,352.26,271.97
2017,9,20,12,30,115.0,372.0,3.4,20.0,463.0,366.48,283.59
2017,9,20,12,45,160.0,368.5,3.5,20.0,493.0,406.17,315.04
2017,9,20,13,0,205.0,365.0,3.6,20.0,523.0,449.51,349.29
2017,9,20,13,15,205.0,356.5,3.65,19.5,511.5,459.68,358.58
2017,9,20,13,30,205.0,348.0,3.7,19.0,500.0,468.8,367.22
2017,9,20,13,45,205.5,335.5,3.8,19.0,483.5,473.51,371.98
2017,9,20,14,0,206.0,323.0,3.9,19.0,467.0,476.99,375.86
2017,9,20,14,15,205.0,308.5,3.95,18.5,446.0,475.96,376.99
2017,9,20,14,30,204.0,294.0,4.0,18.0,425.0,473.6,377.14
2017,9,20,14,45,205.5,275.0,4.05,18.0,400.0,467.24,373.7
2017,9,20,15,0,207.0,256.0,4.1,18.0,375.0,459.43,369.19
2017,9,20,15,15,188.5,236.0,4.1,18.0,338.0,430.31,347.46
2017,9,20,15,30,170.0,216.0,4.1,18.0,301.0,399.31,324.07
2017,9,20,15,45,95.0,183.5,4.1,18.0,230.5,275.48,224.54
2017,9,20,16,0,20.0,151.0,4.1,18.0,160.0,153.16,122.89
2017,9,20,16,15,15.5,132.5,4.1,17.5,139.0,133.68,107.31
2017,9,20,16,30,11.0,114.0,4.1,17.0,118.0,113.97,91.08
2017,9,20,16,45,5.5,95.0,4.15,17.0,97.0,92.45,72.79
2017,9,20,17,0,0.0,76.0,4.2,17.0,76.0,70.58,53.93
2017,9,20,17,15,0.0,56.0,4.15,16.5,56.0,51.63,37.65
2017,9,20,17,30,0.0,36.0,4.1,16.0,36.0,31.08,19.86
2017,9,20,17,45,0.0,21.0,4.05,16.0,21.0,16.1,5.15
2017,9,20,18,0,0.0,6.0,4.0,16.0,6.0,4.72,0.0
2017,9,20,18,15,0.0,3.0,4.0,15.5,3.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
