Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,6,15,134.5,15.5,3.7,13.0,28.0,12.59,0.0
2017,9,21,6,30,269.0,31.0,3.8,13.0,56.0,25.44,14.86
2017,9,21,6,45,386.0,40.5,3.9,13.5,101.5,33.16,23.33
2017,9,21,7,0,503.0,50.0,4.0,14.0,147.0,41.05,30.79
2017,9,21,7,15,568.0,57.0,4.0,14.5,197.5,46.62,35.98
2017,9,21,7,30,633.0,64.0,4.0,15.0,248.0,52.22,41.0
2017,9,21,7,45,682.0,67.5,4.05,15.5,300.0,55.1,43.46
2017,9,21,8,0,731.0,71.0,4.1,16.0,352.0,62.77,50.04
2017,9,21,8,15,714.0,81.0,4.05,16.0,385.5,69.55,55.86
2017,9,21,8,30,697.0,91.0,4.0,16.0,419.0,70.03,56.1
2017,9,21,8,45,768.0,87.0,3.95,16.5,481.5,73.86,59.14
2017,9,21,9,0,839.0,83.0,3.9,17.0,544.0,72.3,57.49
2017,9,21,9,15,855.0,85.5,3.85,17.0,585.5,82.19,65.87
2017,9,21,9,30,871.0,88.0,3.8,17.0,627.0,84.34,67.54
2017,9,21,9,45,882.0,90.5,3.75,17.5,662.0,86.25,68.88
2017,9,21,10,0,893.0,93.0,3.7,18.0,697.0,88.05,70.13
2017,9,21,10,15,901.0,94.5,3.7,18.0,725.5,113.25,70.4
2017,9,21,10,30,909.0,96.0,3.7,18.0,754.0,173.62,99.56
2017,9,21,10,45,914.5,97.0,3.75,18.5,775.5,233.85,143.52
2017,9,21,11,0,920.0,98.0,3.8,19.0,797.0,294.16,194.36
2017,9,21,11,15,923.5,98.5,3.85,19.0,810.0,353.37,247.28
2017,9,21,11,30,927.0,99.0,3.9,19.0,823.0,411.93,300.03
2017,9,21,11,45,927.5,99.5,3.95,19.0,828.5,468.37,350.45
2017,9,21,12,0,928.0,100.0,4.0,19.0,834.0,523.35,398.56
2017,9,21,12,15,927.5,100.0,4.1,19.0,831.0,575.74,443.55
2017,9,21,12,30,927.0,100.0,4.2,19.0,828.0,626.11,485.87
2017,9,21,12,45,916.0,104.0,4.35,19.5,815.0,671.19,522.4
2017,9,21,13,0,905.0,108.0,4.5,20.0,802.0,713.1,555.79
2017,9,21,13,15,900.0,107.0,4.6,19.5,783.0,751.43,588.05
2017,9,21,13,30,895.0,106.0,4.7,19.0,764.0,786.62,617.05
2017,9,21,13,45,884.5,106.0,4.8,19.0,737.0,815.19,638.99
2017,9,21,14,0,874.0,106.0,4.9,19.0,710.0,840.1,658.44
2017,9,21,14,15,863.0,104.0,4.95,19.0,677.0,868.68,680.42
2017,9,21,14,30,852.0,102.0,5.0,19.0,644.0,884.08,693.04
2017,9,21,14,45,834.0,100.5,5.05,19.0,604.0,889.82,698.96
2017,9,21,15,0,816.0,99.0,5.1,19.0,564.0,891.4,702.11
2017,9,21,15,15,795.5,95.5,5.1,18.5,519.5,884.25,700.15
2017,9,21,15,30,775.0,92.0,5.1,18.0,475.0,873.06,695.34
2017,9,21,15,45,743.0,89.0,5.15,18.0,426.5,853.98,683.63
2017,9,21,16,0,711.0,86.0,5.2,18.0,378.0,825.89,665.0
2017,9,21,16,15,670.5,80.5,5.15,17.5,327.0,783.14,635.53
2017,9,21,16,30,630.0,75.0,5.1,17.0,276.0,737.59,602.83
2017,9,21,16,45,565.0,68.5,5.05,17.0,224.5,665.37,546.71
2017,9,21,17,0,500.0,62.0,5.0,17.0,173.0,591.66,486.94
2017,9,21,17,15,406.0,51.5,4.85,16.5,126.0,486.28,399.46
2017,9,21,17,30,312.0,41.0,4.7,16.0,79.0,382.29,307.86
2017,9,21,17,45,156.0,25.5,4.55,15.5,44.5,214.73,127.8
2017,9,21,18,0,0.0,10.0,4.4,15.0,10.0,7.87,0.0
2017,9,21,18,15,0.0,5.0,4.3,14.5,5.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,6,15,122.0,15.5,1.75,11.5,26.0,12.2,0.0
2017,9,22,6,30,244.0,31.0,1.7,12.0,52.0,25.4,14.62
2017,9,22,6,45,354.5,42.0,1.7,12.5,97.0,34.25,24.37
2017,9,22,7,0,465.0,53.0,1.7,13.0,142.0,43.17,32.81
2017,9,22,7,15,532.5,61.0,1.65,13.5,192.0,49.37,38.59
2017,9,22,7,30,600.0,69.0,1.6,14.0,242.0,55.58,44.18
2017,9,22,7,45,646.0,74.5,1.55,14.5,292.5,59.65,47.69
2017,9,22,8,0,692.0,80.0,1.5,15.0,343.0,63.72,51.1
2017,9,22,8,15,723.5,84.5,1.45,15.5,392.0,66.84,53.59
2017,9,22,8,30,755.0,89.0,1.4,16.0,441.0,75.66,61.01
2017,9,22,8,45,778.0,92.0,1.35,16.5,486.5,77.64,62.4
2017,9,22,9,0,801.0,95.0,1.3,17.0,532.0,79.6,63.77
2017,9,22,9,15,817.5,98.0,1.15,17.0,572.5,81.37,65.1
2017,9,22,9,30,834.0,101.0,1.0,17.0,613.0,83.09,66.39
2017,9,22,9,45,862.0,96.0,0.9,17.5,651.5,88.94,71.08
2017,9,22,10,0,890.0,91.0,0.8,18.0,690.0,86.8,68.95
2017,9,22,10,15,898.0,92.5,0.7,18.0,718.0,110.98,68.9
2017,9,22,10,30,906.0,94.0,0.6,18.0,746.0,171.12,97.1
2017,9,22,10,45,911.0,95.0,0.55,18.5,767.0,231.02,139.66
2017,9,22,11,0,916.0,96.0,0.5,19.0,788.0,290.94,188.56
2017,9,22,11,15,919.5,96.5,0.5,19.0,801.5,349.84,239.27
2017,9,22,11,30,923.0,97.0,0.5,19.0,815.0,408.09,289.45
2017,9,22,11,45,923.5,98.0,0.55,19.5,819.5,464.6,337.04
2017,9,22,12,0,924.0,99.0,0.6,20.0,824.0,519.68,382.1
2017,9,22,12,15,923.5,98.5,0.7,20.0,821.5,571.38,424.52
2017,9,22,12,30,923.0,98.0,0.8,20.0,819.0,621.03,464.39
2017,9,22,12,45,916.5,99.5,0.9,20.0,807.0,666.45,500.31
2017,9,22,13,0,910.0,101.0,1.0,20.0,795.0,709.0,533.47
2017,9,22,13,15,905.0,100.0,1.1,20.0,776.0,747.26,563.16
2017,9,22,13,30,900.0,99.0,1.2,20.0,757.0,782.35,589.47
2017,9,22,13,45,891.5,98.0,1.3,20.0,730.5,811.41,610.76
2017,9,22,14,0,883.0,97.0,1.4,20.0,704.0,836.86,629.8
2017,9,22,14,15,872.5,95.5,1.5,20.0,671.0,856.44,645.04
2017,9,22,14,30,862.0,94.0,1.6,20.0,638.0,872.21,657.97
2017,9,22,14,45,845.5,92.0,1.75,20.0,598.5,888.7,672.17
2017,9,22,15,0,829.0,90.0,1.9,20.0,559.0,891.1,676.95
2017,9,22,15,15,809.0,87.0,2.05,20.0,514.5,885.01,676.14
2017,9,22,15,30,789.0,84.0,2.2,20.0,470.0,874.94,672.61
2017,9,22,15,45,758.0,81.0,2.4,20.0,421.5,850.61,659.4
2017,9,22,16,0,727.0,78.0,2.6,20.0,373.0,822.56,643.08
2017,9,22,16,15,687.5,73.0,2.7,19.5,322.0,787.45,621.41
2017,9,22,16,30,648.0,68.0,2.8,19.0,271.0,743.56,592.13
2017,9,22,16,45,585.5,62.0,2.95,18.5,220.0,674.51,542.39
2017,9,22,17,0,523.0,56.0,3.1,18.0,169.0,604.17,488.54
2017,9,22,17,15,430.0,46.0,3.15,17.5,122.0,500.58,404.78
2017,9,22,17,30,337.0,36.0,3.2,17.0,75.0,399.02,315.82
2017,9,22,17,45,168.5,18.0,3.3,16.5,37.5,213.31,106.89
2017,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,23,6,15,160.5,13.5,1.7,13.5,27.0,10.62,0.0
2017,9,23,6,30,321.0,27.0,1.7,14.0,54.0,22.34,11.73
2017,9,23,6,45,434.5,36.0,1.75,15.0,100.5,29.85,20.23
2017,9,23,7,0,548.0,45.0,1.8,16.0,147.0,37.51,27.4
2017,9,23,7,15,611.0,51.5,1.8,16.5,198.5,42.9,32.4
2017,9,23,7,30,674.0,58.0,1.8,17.0,250.0,52.31,40.75
2017,9,23,7,45,719.5,61.5,1.85,17.5,302.0,55.52,43.49
2017,9,23,8,0,765.0,65.0,1.9,18.0,354.0,58.79,46.18
2017,9,23,8,15,793.0,68.5,1.95,18.5,403.5,61.8,48.57
2017,9,23,8,30,821.0,72.0,2.0,19.0,453.0,64.76,50.88
2017,9,23,8,45,843.5,74.0,2.05,19.5,499.0,73.66,58.27
2017,9,23,9,0,866.0,76.0,2.1,20.0,545.0,76.0,59.97
2017,9,23,9,15,880.5,78.0,2.05,20.0,586.0,78.05,61.54
2017,9,23,9,30,895.0,80.0,2.0,20.0,627.0,79.99,63.03
2017,9,23,9,45,901.0,83.5,2.0,20.5,660.5,82.53,64.9
2017,9,23,10,0,907.0,87.0,2.0,21.0,694.0,84.91,66.64
2017,9,23,10,15,914.5,88.0,1.95,21.0,722.0,108.24,66.27
2017,9,23,10,30,922.0,89.0,1.9,21.0,750.0,168.91,94.26
2017,9,23,10,45,927.0,90.0,1.9,21.5,771.0,229.66,137.48
2017,9,23,11,0,932.0,91.0,1.9,22.0,792.0,290.41,187.51
2017,9,23,11,15,935.0,91.5,1.95,22.0,804.5,349.96,239.54
2017,9,23,11,30,938.0,92.0,2.0,22.0,817.0,408.77,291.25
2017,9,23,11,45,939.5,92.0,2.1,22.5,822.0,465.61,340.16
2017,9,23,12,0,941.0,92.0,2.2,23.0,827.0,521.04,386.65
2017,9,23,12,15,939.5,92.0,2.25,23.0,823.5,573.27,430.04
2017,9,23,12,30,938.0,92.0,2.3,23.0,820.0,623.34,470.64
2017,9,23,12,45,922.5,98.0,2.4,23.0,805.5,667.68,506.2
2017,9,23,13,0,907.0,104.0,2.5,23.0,791.0,708.49,538.42
2017,9,23,13,15,901.5,103.0,2.55,23.0,771.5,746.32,567.81
2017,9,23,13,30,896.0,102.0,2.6,23.0,752.0,780.94,593.83
2017,9,23,13,45,887.0,100.5,2.7,23.0,725.0,809.01,614.48
2017,9,23,14,0,878.0,99.0,2.8,23.0,698.0,833.42,632.76
2017,9,23,14,15,866.5,97.0,2.85,23.0,664.5,851.48,646.51
2017,9,23,14,30,855.0,95.0,2.9,23.0,631.0,875.67,664.69
2017,9,23,14,45,839.5,92.5,3.0,23.0,591.5,882.31,671.25
2017,9,23,15,0,824.0,90.0,3.1,23.0,552.0,884.88,675.32
2017,9,23,15,15,803.5,87.0,3.15,22.5,507.5,878.21,674.11
2017,9,23,15,30,783.0,84.0,3.2,22.0,463.0,867.57,670.24
2017,9,23,15,45,756.0,80.0,3.25,22.0,415.0,845.75,657.11
2017,9,23,16,0,729.0,76.0,3.3,22.0,367.0,820.26,641.13
2017,9,23,16,15,689.5,71.0,3.35,21.5,316.5,784.94,618.68
2017,9,23,16,30,650.0,66.0,3.4,21.0,266.0,741.09,588.82
2017,9,23,16,45,591.5,59.5,3.5,20.5,215.5,675.19,540.83
2017,9,23,17,0,533.0,53.0,3.6,20.0,165.0,608.04,488.87
2017,9,23,17,15,438.0,43.5,3.65,19.0,118.5,503.49,404.96
2017,9,23,17,30,343.0,34.0,3.7,18.0,72.0,401.2,314.48
2017,9,23,17,45,171.5,17.0,3.75,17.5,36.0,210.94,76.92
2017,9,23,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,6,15,150.5,13.5,0.95,14.5,26.0,10.62,0.0
2017,9,24,6,30,301.0,27.0,0.9,15.0,52.0,22.3,11.26
2017,9,24,6,45,403.0,37.5,0.85,16.0,96.5,30.92,21.04
2017,9,24,7,0,505.0,48.0,0.8,17.0,141.0,39.57,29.08
2017,9,24,7,15,571.0,55.0,0.8,17.5,191.5,45.19,34.28
2017,9,24,7,30,637.0,62.0,0.8,18.0,242.0,50.86,39.32
2017,9,24,7,45,678.0,68.0,0.8,18.5,292.5,55.46,43.27
2017,9,24,8,0,719.0,74.0,0.8,19.0,343.0,64.95,51.36
2017,9,24,8,15,749.0,78.0,0.8,19.5,392.0,68.06,53.78
2017,9,24,8,30,779.0,82.0,0.8,20.0,441.0,71.14,56.14
2017,9,24,8,45,803.0,84.5,0.85,20.5,486.5,72.99,57.43
2017,9,24,9,0,827.0,87.0,0.9,21.0,532.0,74.83,58.71
2017,9,24,9,15,843.0,89.5,0.9,21.0,572.5,76.46,59.92
2017,9,24,9,30,859.0,92.0,0.9,21.0,613.0,78.06,61.11
2017,9,24,9,45,869.0,94.5,0.9,21.5,647.5,88.24,69.39
2017,9,24,10,0,879.0,97.0,0.9,22.0,682.0,89.98,70.54
2017,9,24,10,15,887.0,98.5,0.85,22.0,710.0,112.05,69.92
2017,9,24,10,30,895.0,100.0,0.8,22.0,738.0,171.66,96.9
2017,9,24,10,45,896.5,103.5,0.8,22.5,758.0,232.01,139.21
2017,9,24,11,0,898.0,107.0,0.8,23.0,778.0,292.06,187.72
2017,9,24,11,15,901.0,107.5,0.85,23.0,790.5,350.01,237.29
2017,9,24,11,30,904.0,108.0,0.9,23.0,803.0,407.27,286.52
2017,9,24,11,45,904.5,108.5,1.0,23.5,808.0,462.58,333.13
2017,9,24,12,0,905.0,109.0,1.1,24.0,813.0,516.46,377.4
2017,9,24,12,15,904.5,109.0,1.15,24.0,809.5,567.78,418.97
2017,9,24,12,30,904.0,109.0,1.2,24.0,806.0,617.13,457.97
2017,9,24,12,45,911.0,103.0,1.3,24.0,797.5,663.73,494.58
2017,9,24,13,0,918.0,97.0,1.4,24.0,789.0,708.19,529.01
2017,9,24,13,15,913.0,96.0,1.5,24.0,770.0,746.55,558.53
2017,9,24,13,30,908.0,95.0,1.6,24.0,751.0,781.71,584.63
2017,9,24,13,45,902.5,93.0,1.7,24.0,725.0,812.15,606.61
2017,9,24,14,0,897.0,91.0,1.8,24.0,699.0,839.08,626.39
2017,9,24,14,15,886.5,89.5,1.85,24.0,665.5,858.75,640.97
2017,9,24,14,30,876.0,88.0,1.9,24.0,632.0,874.58,653.2
2017,9,24,14,45,741.0,117.0,2.0,24.0,557.5,825.81,622.46
2017,9,24,15,0,606.0,146.0,2.1,24.0,483.0,754.12,575.72
2017,9,24,15,15,535.5,151.5,2.15,23.5,431.5,698.44,539.93
2017,9,24,15,30,465.0,157.0,2.2,23.0,380.0,650.21,507.6
2017,9,24,15,45,413.0,148.0,2.3,23.0,330.5,599.16,472.0
2017,9,24,16,0,361.0,139.0,2.4,23.0,281.0,545.63,433.49
2017,9,24,16,15,512.0,101.5,2.45,22.5,272.5,645.13,511.9
2017,9,24,16,30,663.0,64.0,2.5,22.0,264.0,748.88,588.66
2017,9,24,16,45,598.5,58.0,2.6,21.5,213.0,678.12,536.84
2017,9,24,17,0,534.0,52.0,2.7,21.0,162.0,606.23,482.14
2017,9,24,17,15,436.0,42.5,2.8,20.0,115.0,499.25,397.4
2017,9,24,17,30,338.0,33.0,2.9,19.0,68.0,394.72,304.27
2017,9,24,17,45,169.0,16.5,3.0,18.5,34.0,204.82,33.2
2017,9,24,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,6,15,153.5,12.5,1.1,15.5,24.5,9.83,0.0
2017,9,25,6,30,307.0,25.0,1.0,16.0,49.0,20.67,9.51
2017,9,25,6,45,411.5,34.5,0.95,17.0,93.0,28.54,18.84
2017,9,25,7,0,516.0,44.0,0.9,18.0,137.0,36.51,26.26
2017,9,25,7,15,580.0,50.5,0.9,18.0,186.5,41.86,31.27
2017,9,25,7,30,644.0,57.0,0.9,18.0,236.0,51.17,39.59
2017,9,25,7,45,681.0,63.0,0.95,18.5,285.5,56.19,43.9
2017,9,25,8,0,718.0,69.0,1.0,19.0,335.0,61.12,48.03
2017,9,25,8,15,748.0,73.0,1.05,19.5,383.5,64.34,50.59
2017,9,25,8,30,778.0,77.0,1.1,20.0,432.0,67.53,53.07
2017,9,25,8,45,797.0,80.5,1.2,20.5,476.5,70.09,54.98
2017,9,25,9,0,816.0,84.0,1.3,21.0,521.0,72.57,56.82
2017,9,25,9,15,832.0,86.5,1.25,21.5,561.0,74.25,57.96
2017,9,25,9,30,848.0,89.0,1.2,22.0,601.0,84.28,66.13
2017,9,25,9,45,859.0,91.0,1.2,22.5,635.0,85.89,67.17
2017,9,25,10,0,870.0,93.0,1.2,23.0,669.0,87.4,68.16
2017,9,25,10,15,878.0,94.5,1.2,23.0,697.0,108.31,67.42
2017,9,25,10,30,886.0,96.0,1.2,23.0,725.0,167.26,93.8
2017,9,25,10,45,891.5,97.0,1.25,23.5,745.0,226.06,134.77
2017,9,25,11,0,897.0,98.0,1.3,24.0,765.0,284.93,182.46
2017,9,25,11,15,900.0,99.0,1.35,24.0,778.0,342.9,232.33
2017,9,25,11,30,903.0,100.0,1.4,24.0,791.0,400.19,281.93
2017,9,25,11,45,905.0,99.5,1.5,24.5,796.0,455.04,328.5
2017,9,25,12,0,907.0,99.0,1.6,25.0,801.0,508.56,372.83
2017,9,25,12,15,906.5,99.0,1.7,25.0,797.5,559.64,414.86
2017,9,25,12,30,906.0,99.0,1.8,25.0,794.0,608.73,454.37
2017,9,25,12,45,898.0,101.0,1.95,25.0,781.5,652.75,489.6
2017,9,25,13,0,890.0,103.0,2.1,25.0,769.0,693.81,522.03
2017,9,25,13,15,884.5,102.0,2.2,25.0,750.0,730.77,550.8
2017,9,25,13,30,879.0,101.0,2.3,25.0,731.0,764.57,576.5
2017,9,25,13,45,870.0,100.0,2.45,25.0,704.5,792.38,597.17
2017,9,25,14,0,861.0,99.0,2.6,25.0,678.0,816.62,615.55
2017,9,25,14,15,849.0,97.0,2.7,25.0,644.5,833.66,628.85
2017,9,25,14,30,837.0,95.0,2.8,25.0,611.0,856.8,646.55
2017,9,25,14,45,818.5,93.5,2.9,25.0,571.5,861.45,651.71
2017,9,25,15,0,800.0,92.0,3.0,25.0,532.0,862.02,654.36
2017,9,25,15,15,778.5,89.0,3.05,24.5,488.0,854.05,652.19
2017,9,25,15,30,757.0,86.0,3.1,24.0,444.0,842.15,647.35
2017,9,25,15,45,725.0,82.5,3.15,24.0,396.0,816.01,631.11
2017,9,25,16,0,693.0,79.0,3.2,24.0,348.0,792.99,616.81
2017,9,25,16,15,650.5,73.5,3.25,23.5,298.5,748.5,587.51
2017,9,25,16,30,608.0,68.0,3.3,23.0,249.0,701.43,555.01
2017,9,25,16,45,546.5,60.5,3.35,22.5,199.5,631.94,503.72
2017,9,25,17,0,485.0,53.0,3.4,22.0,150.0,561.38,448.58
2017,9,25,17,15,386.0,42.5,3.45,21.0,105.5,453.29,361.45
2017,9,25,17,30,287.0,32.0,3.5,20.0,61.0,348.1,265.38
2017,9,25,17,45,143.5,16.0,3.6,19.5,30.5,179.19,0.0
2017,9,25,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,6,15,145.5,12.0,1.0,17.5,23.0,9.44,0.0
2017,9,26,6,30,291.0,24.0,1.0,18.0,46.0,19.8,8.24
2017,9,26,6,45,397.5,34.0,1.05,18.5,90.0,28.08,18.25
2017,9,26,7,0,504.0,44.0,1.1,19.0,134.0,36.43,26.04
2017,9,26,7,15,570.5,51.0,1.1,19.5,183.5,42.16,31.3
2017,9,26,7,30,637.0,58.0,1.1,20.0,233.0,47.92,36.41
2017,9,26,7,45,678.0,63.5,1.1,20.5,283.0,56.56,43.86
2017,9,26,8,0,719.0,69.0,1.1,21.0,333.0,61.15,47.67
2017,9,26,8,15,749.5,73.0,1.15,21.5,382.0,64.39,50.22
2017,9,26,8,30,780.0,77.0,1.2,22.0,431.0,67.59,52.7
2017,9,26,8,45,800.5,80.5,1.25,23.0,475.5,70.19,54.51
2017,9,26,9,0,821.0,84.0,1.3,24.0,520.0,72.72,56.25
2017,9,26,9,15,837.5,86.5,1.3,24.5,560.5,74.42,57.4
2017,9,26,9,30,854.0,89.0,1.3,25.0,601.0,84.42,65.45
2017,9,26,9,45,866.5,90.5,1.3,25.5,636.0,85.78,66.28
2017,9,26,10,0,879.0,92.0,1.3,26.0,671.0,87.07,67.06
2017,9,26,10,15,888.0,93.5,1.25,26.0,699.0,107.27,66.17
2017,9,26,10,30,897.0,95.0,1.2,26.0,727.0,166.91,92.18
2017,9,26,10,45,903.5,95.5,1.2,26.5,748.0,226.2,132.75
2017,9,26,11,0,910.0,96.0,1.2,27.0,769.0,285.63,180.15
2017,9,26,11,15,913.5,97.0,1.15,27.0,782.0,344.45,229.82
2017,9,26,11,30,917.0,98.0,1.1,27.0,795.0,402.62,279.09
2017,9,26,11,45,920.0,97.5,1.1,27.5,800.5,458.57,325.35
2017,9,26,12,0,923.0,97.0,1.1,28.0,806.0,513.28,369.23
2017,9,26,12,15,922.5,97.0,1.1,28.0,803.0,565.1,410.37
2017,9,26,12,30,922.0,97.0,1.1,28.0,800.0,614.88,448.79
2017,9,26,12,45,924.0,94.0,1.15,28.0,790.0,661.28,484.28
2017,9,26,13,0,926.0,91.0,1.2,28.0,780.0,705.27,517.33
2017,9,26,13,15,921.0,90.0,1.2,28.0,761.0,743.64,545.39
2017,9,26,13,30,916.0,89.0,1.2,28.0,742.0,778.79,569.86
2017,9,26,13,45,908.5,88.0,1.3,28.0,715.5,808.65,591.08
2017,9,26,14,0,901.0,87.0,1.4,28.0,689.0,834.92,610.11
2017,9,26,14,15,890.5,85.0,1.45,28.0,655.5,853.91,623.96
2017,9,26,14,30,880.0,83.0,1.5,28.0,622.0,869.01,635.52
2017,9,26,14,45,866.0,81.0,1.55,28.0,582.5,877.14,642.73
2017,9,26,15,0,852.0,79.0,1.6,28.0,543.0,881.34,647.6
2017,9,26,15,15,832.0,76.5,1.65,27.5,498.5,886.09,654.3
2017,9,26,15,30,812.0,74.0,1.7,27.0,454.0,876.62,651.67
2017,9,26,15,45,785.0,70.5,1.75,27.0,405.5,855.48,639.97
2017,9,26,16,0,758.0,67.0,1.8,27.0,357.0,830.68,625.52
2017,9,26,16,15,718.5,62.5,1.85,26.0,306.5,789.47,601.47
2017,9,26,16,30,679.0,58.0,1.9,25.0,256.0,745.27,573.88
2017,9,26,16,45,619.0,52.0,2.0,24.5,205.5,685.26,531.94
2017,9,26,17,0,559.0,46.0,2.1,24.0,155.0,617.79,481.26
2017,9,26,17,15,457.5,37.0,2.15,23.0,108.5,508.77,395.91
2017,9,26,17,30,356.0,28.0,2.2,22.0,62.0,403.1,296.36
2017,9,26,17,45,178.0,14.0,2.3,21.5,31.0,202.14,0.0
2017,9,26,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,6,15,152.0,11.5,1.2,17.5,23.0,9.05,0.0
2017,9,27,6,30,304.0,23.0,1.2,18.0,46.0,19.03,7.07
2017,9,27,6,45,417.5,33.0,1.25,18.5,90.5,27.4,17.6
2017,9,27,7,0,531.0,43.0,1.3,19.0,135.0,35.86,25.51
2017,9,27,7,15,598.0,49.5,1.3,19.5,186.0,41.29,30.52
2017,9,27,7,30,665.0,56.0,1.3,20.0,237.0,50.63,38.77
2017,9,27,7,45,706.5,61.0,1.3,21.0,288.0,54.99,42.4
2017,9,27,8,0,748.0,66.0,1.3,22.0,339.0,59.32,45.89
2017,9,27,8,15,778.0,69.5,1.3,22.5,388.0,62.3,48.23
2017,9,27,8,30,808.0,73.0,1.3,23.0,437.0,65.27,50.51
2017,9,27,8,45,827.5,76.5,1.3,23.5,482.5,67.97,52.54
2017,9,27,9,0,847.0,80.0,1.3,24.0,528.0,70.61,54.49
2017,9,27,9,15,862.5,82.5,1.25,24.5,568.5,80.32,62.35
2017,9,27,9,30,878.0,85.0,1.2,25.0,609.0,82.55,63.9
2017,9,27,9,45,878.5,91.5,1.2,25.5,641.5,86.69,67.04
2017,9,27,10,0,879.0,98.0,1.2,26.0,674.0,90.57,69.96
2017,9,27,10,15,887.5,100.0,1.1,26.0,702.0,110.08,68.93
2017,9,27,10,30,896.0,102.0,1.0,26.0,730.0,170.1,94.81
2017,9,27,10,45,900.5,103.5,0.95,26.5,750.5,229.8,135.4
2017,9,27,11,0,905.0,105.0,0.9,27.0,771.0,289.44,182.61
2017,9,27,11,15,908.5,105.5,0.85,27.0,783.5,347.84,231.56
2017,9,27,11,30,912.0,106.0,0.8,27.0,796.0,405.57,280.05
2017,9,27,11,45,912.5,107.0,0.75,27.5,800.5,461.54,325.65
2017,9,27,12,0,913.0,108.0,0.7,28.0,805.0,516.09,368.55
2017,9,27,12,15,912.0,108.0,0.75,27.5,801.5,567.42,410.0
2017,9,27,12,30,911.0,108.0,0.8,27.0,798.0,616.67,449.01
2017,9,27,12,45,915.0,103.5,0.85,27.0,788.5,662.82,484.18
2017,9,27,13,0,919.0,99.0,0.9,27.0,779.0,706.64,517.0
2017,9,27,13,15,913.5,98.0,1.0,27.0,759.5,744.58,545.77
2017,9,27,13,30,908.0,97.0,1.1,27.0,740.0,779.28,571.42
2017,9,27,13,45,899.5,96.0,1.2,27.0,712.5,808.29,592.18
2017,9,27,14,0,891.0,95.0,1.3,27.0,685.0,833.67,610.71
2017,9,27,14,15,879.5,93.0,1.35,26.5,651.5,851.77,625.27
2017,9,27,14,30,868.0,91.0,1.4,26.0,618.0,865.97,637.57
2017,9,27,14,45,852.5,88.5,1.5,26.0,578.0,882.29,650.87
2017,9,27,15,0,837.0,86.0,1.6,26.0,538.0,884.83,655.22
2017,9,27,15,15,816.0,83.0,1.6,25.5,493.0,877.69,653.5
2017,9,27,15,30,795.0,80.0,1.6,25.0,448.0,866.54,649.22
2017,9,27,15,45,765.5,76.0,1.65,25.0,399.5,842.35,635.35
2017,9,27,16,0,736.0,72.0,1.7,25.0,351.0,814.48,618.64
2017,9,27,16,15,694.0,67.0,1.7,24.5,300.0,770.26,590.51
2017,9,27,16,30,652.0,62.0,1.7,24.0,249.0,730.88,564.43
2017,9,27,16,45,588.5,55.0,1.75,23.5,198.5,660.13,514.07
2017,9,27,17,0,525.0,48.0,1.8,23.0,148.0,588.41,459.66
2017,9,27,17,15,419.5,38.0,1.75,22.0,102.0,475.3,370.17
2017,9,27,17,30,314.0,28.0,1.7,21.0,56.0,365.91,263.37
2017,9,27,17,45,157.0,14.0,1.7,20.5,28.0,142.97,0.0
2017,9,27,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,6,15,130.0,12.0,0.8,16.5,21.0,9.44,0.0
2017,9,28,6,30,260.0,24.0,0.7,17.0,42.0,19.78,6.82
2017,9,28,6,45,375.0,34.5,0.65,17.5,85.5,28.44,18.52
2017,9,28,7,0,490.0,45.0,0.6,18.0,129.0,37.18,26.77
2017,9,28,7,15,559.0,52.5,0.5,18.5,179.0,43.25,32.39
2017,9,28,7,30,628.0,60.0,0.4,19.0,229.0,49.34,37.83
2017,9,28,7,45,384.0,103.0,0.35,19.5,213.0,73.93,59.13
2017,9,28,8,0,140.0,146.0,0.3,20.0,197.0,100.12,81.29
2017,9,28,8,15,128.5,167.5,0.25,20.5,219.5,112.86,91.59
2017,9,28,8,30,117.0,189.0,0.2,21.0,242.0,125.15,101.34
2017,9,28,8,45,164.0,208.5,0.2,21.5,290.5,137.19,110.76
2017,9,28,9,0,211.0,228.0,0.2,22.0,339.0,149.02,119.88
2017,9,28,9,15,210.0,247.5,0.3,22.5,365.0,159.47,127.9
2017,9,28,9,30,209.0,267.0,0.4,23.0,391.0,169.54,135.57
2017,9,28,9,45,197.5,284.5,0.5,23.5,407.5,178.04,141.93
2017,9,28,10,0,186.0,302.0,0.6,24.0,424.0,186.2,147.99
2017,9,28,10,15,536.5,201.0,0.7,24.0,571.5,138.07,96.57
2017,9,28,10,30,887.0,100.0,0.8,24.0,719.0,166.91,93.49
2017,9,28,10,45,891.5,101.5,0.9,24.5,738.5,225.99,133.97
2017,9,28,11,0,896.0,103.0,1.0,25.0,758.0,285.02,181.25
2017,9,28,11,15,898.5,104.0,1.05,25.0,770.5,342.85,230.52
2017,9,28,11,30,901.0,105.0,1.1,25.0,783.0,399.93,279.52
2017,9,28,11,45,901.5,105.0,1.2,25.0,787.0,454.47,326.16
2017,9,28,12,0,902.0,105.0,1.3,25.0,791.0,507.54,370.64
2017,9,28,12,15,637.0,215.5,1.3,24.5,699.0,513.59,380.61
2017,9,28,12,30,372.0,326.0,1.3,24.0,607.0,482.28,360.78
2017,9,28,12,45,637.5,212.0,1.35,24.0,684.0,591.61,443.41
2017,9,28,13,0,903.0,98.0,1.4,24.0,761.0,693.8,520.04
2017,9,28,13,15,687.0,179.0,1.4,24.0,676.0,670.25,502.34
2017,9,28,13,30,471.0,260.0,1.4,24.0,591.0,612.84,460.96
2017,9,28,13,45,469.0,250.5,1.45,24.0,569.5,628.37,474.34
2017,9,28,14,0,467.0,241.0,1.5,24.0,548.0,641.43,485.31
2017,9,28,14,15,660.5,164.5,1.45,23.5,575.0,756.92,571.5
2017,9,28,14,30,854.0,88.0,1.4,23.0,602.0,848.76,634.89
2017,9,28,14,45,578.0,154.0,1.4,23.0,491.5,716.23,544.63
2017,9,28,15,0,302.0,220.0,1.4,23.0,381.0,525.66,406.23
2017,9,28,15,15,302.5,199.5,1.4,22.5,349.5,514.08,401.75
2017,9,28,15,30,303.0,179.0,1.4,22.0,318.0,500.32,394.15
2017,9,28,15,45,517.5,123.0,1.45,22.0,329.0,662.75,518.61
2017,9,28,16,0,732.0,67.0,1.5,22.0,340.0,802.47,617.57
2017,9,28,16,15,690.5,62.5,1.5,21.5,290.0,759.48,588.04
2017,9,28,16,30,649.0,58.0,1.5,21.0,240.0,720.58,561.87
2017,9,28,16,45,587.5,51.0,1.55,20.5,190.5,651.83,512.3
2017,9,28,17,0,526.0,44.0,1.6,20.0,141.0,582.26,458.7
2017,9,28,17,15,422.5,34.5,1.6,19.5,96.5,472.06,369.48
2017,9,28,17,30,319.0,25.0,1.6,19.0,52.0,365.59,255.82
2017,9,28,17,45,159.5,12.5,1.65,18.5,26.0,143.42,0.0
2017,9,28,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,6,15,24.0,11.5,2.05,14.0,13.5,9.05,0.0
2017,9,29,6,30,48.0,23.0,2.1,14.0,27.0,17.5,4.6
2017,9,29,6,45,94.0,42.0,2.15,14.5,56.0,30.98,20.83
2017,9,29,7,0,140.0,61.0,2.2,15.0,85.0,44.41,33.35
2017,9,29,7,15,164.5,81.5,2.2,15.0,118.5,58.33,46.12
2017,9,29,7,30,189.0,102.0,2.2,15.0,152.0,71.87,58.35
2017,9,29,7,45,210.5,120.5,2.25,15.5,187.0,83.81,68.8
2017,9,29,8,0,232.0,139.0,2.3,16.0,222.0,95.4,78.72
2017,9,29,8,15,215.5,162.0,2.3,16.0,248.0,108.55,89.98
2017,9,29,8,30,199.0,185.0,2.3,16.0,274.0,124.53,103.54
2017,9,29,8,45,212.0,204.5,2.3,16.5,308.0,136.05,112.89
2017,9,29,9,0,225.0,224.0,2.3,17.0,342.0,147.25,121.86
2017,9,29,9,15,238.5,241.5,2.3,17.5,375.0,157.14,129.64
2017,9,29,9,30,252.0,259.0,2.3,18.0,408.0,159.65,131.16
2017,9,29,9,45,544.5,179.0,2.35,18.5,524.5,116.46,94.28
2017,9,29,10,0,837.0,99.0,2.4,19.0,641.0,81.22,64.13
2017,9,29,10,15,653.0,178.0,2.4,19.0,611.5,128.46,90.33
2017,9,29,10,30,469.0,257.0,2.4,19.0,582.0,202.46,140.14
2017,9,29,10,45,490.5,256.5,2.45,19.5,605.0,243.43,168.26
2017,9,29,11,0,512.0,256.0,2.5,20.0,628.0,286.72,202.3
2017,9,29,11,15,519.5,258.5,2.6,20.5,642.0,330.05,238.6
2017,9,29,11,30,527.0,261.0,2.7,21.0,656.0,373.83,275.55
2017,9,29,11,45,529.5,262.0,2.8,21.5,661.0,414.82,310.11
2017,9,29,12,0,532.0,263.0,2.9,22.0,666.0,455.25,343.58
2017,9,29,12,15,535.0,260.5,2.95,22.0,663.5,492.54,374.62
2017,9,29,12,30,538.0,258.0,3.0,22.0,661.0,528.76,404.29
2017,9,29,12,45,455.5,285.5,3.1,22.0,623.0,535.93,411.41
2017,9,29,13,0,373.0,313.0,3.2,22.0,585.0,525.4,404.81
2017,9,29,13,15,279.0,322.0,3.3,22.0,522.5,493.02,381.24
2017,9,29,13,30,185.0,331.0,3.4,22.0,460.0,438.26,340.14
2017,9,29,13,45,258.5,305.0,3.5,22.0,478.0,501.23,390.26
2017,9,29,14,0,332.0,279.0,3.6,22.0,496.0,552.14,431.02
2017,9,29,14,15,289.5,271.5,3.65,22.0,453.5,527.22,412.82
2017,9,29,14,30,247.0,264.0,3.7,22.0,411.0,498.72,391.96
2017,9,29,14,45,234.5,246.5,3.75,22.0,379.0,462.04,365.83
2017,9,29,15,0,222.0,229.0,3.8,22.0,347.0,443.01,352.58
2017,9,29,15,15,297.5,197.0,3.85,21.5,340.5,506.25,405.17
2017,9,29,15,30,373.0,165.0,3.9,21.0,334.0,547.18,440.8
2017,9,29,15,45,520.5,120.0,3.95,21.0,327.5,660.63,530.31
2017,9,29,16,0,668.0,75.0,4.0,21.0,321.0,757.44,603.32
2017,9,29,16,15,623.5,69.5,4.0,20.5,272.5,711.36,570.35
2017,9,29,16,30,579.0,64.0,4.0,20.0,224.0,662.87,534.87
2017,9,29,16,45,512.5,56.5,4.0,19.5,176.5,589.64,478.15
2017,9,29,17,0,446.0,49.0,4.0,19.0,129.0,515.62,417.59
2017,9,29,17,15,338.5,38.0,3.9,18.5,87.0,401.45,320.9
2017,9,29,17,30,231.0,27.0,3.8,18.0,45.0,286.98,194.32
2017,9,29,17,45,115.5,13.5,3.75,17.5,22.5,107.01,0.0
2017,9,29,18,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,30,6,15,89.0,12.5,4.0,13.0,18.0,9.83,0.0
2017,9,30,6,30,178.0,25.0,4.0,13.0,36.0,19.02,4.3
2017,9,30,6,45,298.0,37.5,4.0,13.5,77.5,30.64,20.5
2017,9,30,7,0,418.0,50.0,4.0,14.0,119.0,40.8,30.27
2017,9,30,7,15,492.5,59.0,3.9,14.5,168.0,47.8,36.86
2017,9,30,7,30,567.0,68.0,3.8,15.0,217.0,54.79,43.23
2017,9,30,7,45,618.0,74.0,3.7,15.5,267.0,59.24,47.14
2017,9,30,8,0,669.0,80.0,3.6,16.0,317.0,63.7,50.94
2017,9,30,8,15,702.5,84.5,3.5,16.5,365.5,66.82,53.45
2017,9,30,8,30,736.0,89.0,3.4,17.0,414.0,69.92,55.9
2017,9,30,8,45,762.0,92.5,3.3,18.0,459.0,78.12,62.62
2017,9,30,9,0,788.0,96.0,3.2,19.0,504.0,80.49,64.21
2017,9,30,9,15,806.0,99.0,3.15,19.5,544.0,82.31,65.45
2017,9,30,9,30,824.0,102.0,3.1,20.0,584.0,84.1,66.67
2017,9,30,9,45,840.5,102.5,3.05,20.5,619.5,84.2,66.47
2017,9,30,10,0,857.0,103.0,3.0,21.0,655.0,84.37,66.34
2017,9,30,10,15,866.5,104.5,3.0,21.0,682.5,100.21,64.81
2017,9,30,10,30,876.0,106.0,3.0,21.0,710.0,167.35,96.5
2017,9,30,10,45,884.5,106.5,3.05,21.5,731.5,225.92,137.01
2017,9,30,11,0,893.0,107.0,3.1,22.0,753.0,284.86,185.18
2017,9,30,11,15,897.0,107.5,3.1,22.0,765.5,342.66,235.81
2017,9,30,11,30,901.0,108.0,3.1,22.0,778.0,399.84,286.48
2017,9,30,11,45,905.0,107.0,3.15,22.5,783.5,455.05,334.48
2017,9,30,12,0,909.0,106.0,3.2,23.0,789.0,509.1,380.35
2017,9,30,12,15,908.5,105.5,3.35,23.0,785.0,559.85,423.52
2017,9,30,12,30,908.0,105.0,3.5,23.0,781.0,608.55,464.11
2017,9,30,12,45,896.5,108.5,3.65,23.5,767.5,651.78,498.75
2017,9,30,13,0,885.0,112.0,3.8,24.0,754.0,691.8,530.15
2017,9,30,13,15,879.5,111.0,3.95,23.5,734.5,728.55,560.8
2017,9,30,13,30,874.0,110.0,4.1,23.0,715.0,769.57,593.99
2017,9,30,13,45,866.0,108.0,4.3,23.0,688.5,797.82,615.89
2017,9,30,14,0,858.0,106.0,4.5,23.0,662.0,822.41,635.18
2017,9,30,14,15,845.5,103.5,4.55,23.0,628.0,838.98,648.33
2017,9,30,14,30,833.0,101.0,4.6,23.0,594.0,851.56,658.87
2017,9,30,14,45,816.5,98.5,4.7,23.0,554.5,856.64,664.6
2017,9,30,15,0,800.0,96.0,4.8,23.0,515.0,857.64,667.61
2017,9,30,15,15,776.5,92.5,4.85,22.5,470.5,847.13,663.46
2017,9,30,15,30,753.0,89.0,4.9,22.0,426.0,832.57,656.38
2017,9,30,15,45,515.0,112.5,5.0,22.0,331.5,644.77,518.61
2017,9,30,16,0,277.0,136.0,5.1,22.0,237.0,438.18,357.33
2017,9,30,16,15,249.5,120.0,5.1,21.5,200.5,398.56,327.32
2017,9,30,16,30,222.0,104.0,5.1,21.0,164.0,358.06,294.96
2017,9,30,16,45,195.5,84.0,5.15,20.5,128.5,311.33,256.4
2017,9,30,17,0,169.0,64.0,5.2,20.0,93.0,263.48,215.28
2017,9,30,17,15,118.0,45.0,5.15,19.0,62.0,194.99,154.85
2017,9,30,17,30,67.0,26.0,5.1,18.0,31.0,119.53,72.24
2017,9,30,17,45,33.5,13.0,5.1,17.5,15.5,38.08,0.0
2017,9,30,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,1,6,15,140.5,10.5,2.95,13.0,19.0,8.26,0.0
2017,10,1,6,30,281.0,21.0,3.0,13.0,38.0,17.39,2.06
2017,10,1,6,45,405.5,30.5,3.05,13.5,82.0,25.38,15.93
2017,10,1,7,0,530.0,40.0,3.1,14.0,126.0,33.53,23.86
2017,10,1,7,15,599.0,46.5,3.05,14.5,176.0,42.31,31.99
2017,10,1,7,30,668.0,53.0,3.0,15.0,226.0,48.26,37.43
2017,10,1,7,45,711.0,57.5,3.0,15.5,276.5,52.31,41.01
