Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,8,0,754.0,62.0,3.0,16.0,327.0,56.37,44.48
2017,10,1,8,15,783.5,65.5,2.95,16.5,375.5,59.45,46.99
2017,10,1,8,30,813.0,69.0,2.9,17.0,424.0,62.5,49.43
2017,10,1,8,45,834.0,71.5,2.85,18.0,468.5,64.64,50.94
2017,10,1,9,0,855.0,74.0,2.8,19.0,513.0,74.06,58.7
2017,10,1,9,15,869.5,76.0,2.8,19.0,553.0,76.17,60.34
2017,10,1,9,30,884.0,78.0,2.8,19.0,593.0,78.18,61.9
2017,10,1,9,45,764.5,123.5,2.8,19.5,587.0,88.54,70.45
2017,10,1,10,0,645.0,169.0,2.8,20.0,581.0,111.57,89.61
2017,10,1,10,15,776.0,129.5,2.85,20.5,646.5,111.24,75.59
2017,10,1,10,30,907.0,90.0,2.9,21.0,712.0,159.72,89.5
2017,10,1,10,45,910.0,92.0,2.95,21.5,731.0,219.78,131.15
2017,10,1,11,0,913.0,94.0,3.0,22.0,750.0,279.6,180.26
2017,10,1,11,15,916.0,94.5,3.1,22.0,762.5,337.89,231.54
2017,10,1,11,30,919.0,95.0,3.2,22.0,775.0,395.41,282.83
2017,10,1,11,45,919.0,95.5,3.35,22.5,778.5,450.72,331.37
2017,10,1,12,0,919.0,96.0,3.5,23.0,782.0,504.48,377.5
2017,10,1,12,15,917.5,96.0,3.65,23.0,778.0,555.3,420.95
2017,10,1,12,30,916.0,96.0,3.8,23.0,774.0,603.95,461.72
2017,10,1,12,45,911.0,96.5,3.95,23.0,762.0,648.59,498.59
2017,10,1,13,0,906.0,97.0,4.1,23.0,750.0,690.4,532.64
2017,10,1,13,15,900.5,96.0,4.2,23.0,730.5,727.49,562.55
2017,10,1,13,30,895.0,95.0,4.3,23.0,711.0,761.36,589.37
2017,10,1,13,45,886.0,94.0,4.45,23.0,684.0,789.22,610.6
2017,10,1,14,0,877.0,93.0,4.6,23.0,657.0,813.47,629.67
2017,10,1,14,15,866.0,91.0,4.7,22.5,624.0,831.31,645.35
2017,10,1,14,30,855.0,89.0,4.8,22.0,591.0,854.79,665.36
2017,10,1,14,45,837.5,87.5,4.9,22.0,551.5,860.37,671.4
2017,10,1,15,0,820.0,86.0,5.0,22.0,512.0,861.86,674.76
2017,10,1,15,15,799.5,83.0,5.05,21.5,468.0,854.83,673.1
2017,10,1,15,30,779.0,80.0,5.1,21.0,424.0,843.84,668.56
2017,10,1,15,45,746.0,76.5,5.2,21.0,376.0,816.9,651.04
2017,10,1,16,0,713.0,73.0,5.3,21.0,328.0,792.94,635.23
2017,10,1,16,15,668.5,67.5,5.25,20.5,278.0,746.89,602.38
2017,10,1,16,30,624.0,62.0,5.2,20.0,228.0,698.29,565.97
2017,10,1,16,45,551.0,55.0,5.2,19.5,178.0,619.69,504.12
2017,10,1,17,0,478.0,48.0,5.2,19.0,128.0,540.15,437.92
2017,10,1,17,15,355.0,36.5,5.15,18.0,84.5,411.97,328.07
2017,10,1,17,30,232.0,25.0,5.1,17.0,41.0,276.38,153.94
2017,10,1,17,45,116.0,12.5,5.1,16.5,20.5,105.95,0.0
2017,10,1,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,6,15,154.0,10.0,2.65,13.5,19.0,7.87,0.0
2017,10,2,6,30,308.0,20.0,2.7,14.0,38.0,16.64,0.01
2017,10,2,6,45,432.5,29.5,2.75,14.5,82.5,24.7,15.18
2017,10,2,7,0,557.0,39.0,2.8,15.0,127.0,35.74,25.65
2017,10,2,7,15,627.0,45.0,2.8,15.0,178.5,41.3,31.01
2017,10,2,7,30,697.0,51.0,2.8,15.0,230.0,46.94,36.25
2017,10,2,7,45,741.5,55.5,2.8,15.5,281.5,51.12,39.96
2017,10,2,8,0,786.0,60.0,2.8,16.0,333.0,55.31,43.55
2017,10,2,8,15,815.5,63.5,2.7,16.5,383.0,58.49,46.16
2017,10,2,8,30,845.0,67.0,2.6,17.0,433.0,61.65,48.7
2017,10,2,8,45,866.5,69.0,2.55,17.5,479.0,70.29,55.97
2017,10,2,9,0,888.0,71.0,2.5,18.0,525.0,72.74,57.81
2017,10,2,9,15,902.5,73.5,2.45,18.5,565.5,75.27,59.7
2017,10,2,9,30,917.0,76.0,2.4,19.0,606.0,77.68,61.48
2017,10,2,9,45,924.0,79.0,2.4,19.5,640.0,80.1,63.27
2017,10,2,10,0,931.0,82.0,2.4,20.0,674.0,82.39,64.95
2017,10,2,10,15,938.5,83.0,2.45,20.0,701.5,96.95,63.08
2017,10,2,10,30,946.0,84.0,2.5,20.0,729.0,158.84,87.94
2017,10,2,10,45,951.0,85.0,2.6,20.5,749.0,220.77,130.62
2017,10,2,11,0,956.0,86.0,2.7,21.0,769.0,282.6,181.39
2017,10,2,11,15,958.5,86.5,2.8,21.0,781.0,343.03,234.66
2017,10,2,11,30,961.0,87.0,2.9,21.0,793.0,402.56,287.88
2017,10,2,11,45,961.0,87.5,3.05,21.0,797.0,459.96,338.98
2017,10,2,12,0,961.0,88.0,3.2,21.0,801.0,515.72,387.73
2017,10,2,12,15,959.5,88.0,3.35,21.0,796.5,568.44,432.99
2017,10,2,12,30,958.0,88.0,3.5,21.0,792.0,618.89,475.43
2017,10,2,12,45,945.0,92.0,3.7,21.5,777.5,663.57,511.73
2017,10,2,13,0,932.0,96.0,3.9,22.0,763.0,704.79,544.55
2017,10,2,13,15,926.0,95.0,4.05,21.5,743.0,742.53,576.3
2017,10,2,13,30,920.0,94.0,4.2,21.0,723.0,776.94,604.94
2017,10,2,13,45,910.0,93.0,4.35,21.0,695.0,804.85,626.26
2017,10,2,14,0,900.0,92.0,4.5,21.0,667.0,828.99,645.33
2017,10,2,14,15,888.5,90.0,4.6,21.0,632.5,847.0,659.97
2017,10,2,14,30,877.0,88.0,4.7,21.0,598.0,861.09,672.02
2017,10,2,14,45,860.0,86.0,4.85,21.0,558.0,876.29,685.42
2017,10,2,15,0,843.0,84.0,5.0,21.0,518.0,877.96,689.24
2017,10,2,15,15,821.0,81.0,5.05,20.5,472.5,869.83,686.83
2017,10,2,15,30,799.0,78.0,5.1,20.0,427.0,857.64,681.47
2017,10,2,15,45,766.0,74.5,5.2,19.5,378.0,830.83,665.34
2017,10,2,16,0,733.0,71.0,5.3,19.0,329.0,800.26,645.75
2017,10,2,16,15,686.0,65.5,5.3,18.5,277.5,758.4,616.02
2017,10,2,16,30,639.0,60.0,5.3,18.0,226.0,707.51,577.6
2017,10,2,16,45,562.0,53.0,5.3,17.5,175.5,625.38,512.25
2017,10,2,17,0,485.0,46.0,5.3,17.0,125.0,542.49,442.47
2017,10,2,17,15,355.5,35.0,5.25,16.5,81.5,409.64,326.0
2017,10,2,17,30,226.0,24.0,5.2,16.0,38.0,265.69,120.05
2017,10,2,17,45,113.0,12.0,5.2,15.5,19.0,102.73,0.0
2017,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,3,6,15,102.0,10.0,1.35,11.5,15.5,7.87,0.0
2017,10,3,6,30,204.0,20.0,1.4,12.0,31.0,16.41,0.0
2017,10,3,6,45,335.0,31.5,1.45,12.5,73.0,25.94,16.26
2017,10,3,7,0,466.0,43.0,1.5,13.0,115.0,35.56,25.71
2017,10,3,7,15,542.0,50.5,1.55,13.5,165.0,41.66,31.53
2017,10,3,7,30,618.0,58.0,1.6,14.0,215.0,47.83,37.2
2017,10,3,7,45,669.0,63.5,1.65,14.5,266.0,52.25,41.14
2017,10,3,8,0,720.0,69.0,1.7,15.0,317.0,61.34,49.08
2017,10,3,8,15,753.5,73.0,1.7,15.5,366.0,64.63,51.77
2017,10,3,8,30,787.0,77.0,1.7,16.0,415.0,67.91,54.4
2017,10,3,8,45,812.5,79.5,1.7,16.5,461.0,69.92,55.88
2017,10,3,9,0,838.0,82.0,1.7,17.0,507.0,71.93,57.35
2017,10,3,9,15,855.0,84.5,1.65,17.5,547.5,73.75,58.63
2017,10,3,9,30,872.0,87.0,1.6,18.0,588.0,83.45,66.69
2017,10,3,9,45,883.5,89.5,1.6,18.5,622.5,85.5,68.13
2017,10,3,10,0,895.0,92.0,1.6,19.0,657.0,87.45,69.5
2017,10,3,10,15,903.5,93.5,1.6,19.0,685.0,100.74,67.52
2017,10,3,10,30,912.0,95.0,1.6,19.0,713.0,161.16,91.53
2017,10,3,10,45,918.0,96.0,1.6,19.5,733.0,221.45,132.71
2017,10,3,11,0,924.0,97.0,1.6,20.0,753.0,281.78,181.79
2017,10,3,11,15,927.0,97.5,1.65,20.0,765.5,340.73,233.3
2017,10,3,11,30,930.0,98.0,1.7,20.0,778.0,398.88,284.75
2017,10,3,11,45,931.5,98.5,1.75,20.5,782.0,455.41,333.67
2017,10,3,12,0,933.0,99.0,1.8,21.0,786.0,510.51,380.16
2017,10,3,12,15,932.0,98.5,1.85,21.0,782.0,561.88,423.3
2017,10,3,12,30,931.0,98.0,1.9,21.0,778.0,611.07,463.64
2017,10,3,12,45,926.5,98.0,1.95,21.0,766.0,656.22,500.03
2017,10,3,13,0,922.0,98.0,2.0,21.0,754.0,698.52,533.53
2017,10,3,13,15,916.0,97.0,2.05,21.0,733.5,735.85,562.87
2017,10,3,13,30,910.0,96.0,2.1,21.0,713.0,769.87,589.23
2017,10,3,13,45,902.0,94.0,2.2,21.0,685.5,797.93,610.11
2017,10,3,14,0,894.0,92.0,2.3,21.0,658.0,822.32,628.6
2017,10,3,14,15,881.5,90.5,2.35,21.0,623.5,839.84,642.13
2017,10,3,14,30,869.0,89.0,2.4,21.0,589.0,862.81,659.65
2017,10,3,14,45,853.0,86.0,2.5,21.0,549.0,868.13,665.49
2017,10,3,15,0,837.0,83.0,2.6,21.0,509.0,869.32,668.75
2017,10,3,15,15,813.5,80.0,2.6,20.5,463.5,859.71,665.08
2017,10,3,15,30,790.0,77.0,2.6,20.0,418.0,846.05,658.59
2017,10,3,15,45,758.5,72.5,2.65,20.0,369.0,819.35,641.7
2017,10,3,16,0,727.0,68.0,2.7,20.0,320.0,788.97,621.65
2017,10,3,16,15,679.5,63.0,2.7,19.5,269.0,747.0,592.93
2017,10,3,16,30,632.0,58.0,2.7,19.0,218.0,696.54,556.15
2017,10,3,16,45,559.0,50.0,2.7,18.5,168.5,616.95,494.79
2017,10,3,17,0,486.0,42.0,2.7,18.0,119.0,536.92,429.12
2017,10,3,17,15,357.5,31.0,2.65,17.0,76.5,405.8,315.94
2017,10,3,17,30,229.0,20.0,2.6,16.0,34.0,260.78,76.28
2017,10,3,17,45,114.5,10.0,2.55,15.5,17.0,102.06,0.0
2017,10,3,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,15.0,0.75,11.5,15.0,11.8,0.0
2017,10,4,6,30,0.0,30.0,0.7,12.0,30.0,21.12,0.0
2017,10,4,6,45,239.5,35.5,0.65,12.5,72.0,26.98,17.0
2017,10,4,7,0,479.0,41.0,0.6,13.0,114.0,34.05,24.38
2017,10,4,7,15,554.0,48.5,0.55,13.5,163.5,40.22,30.28
2017,10,4,7,30,629.0,56.0,0.5,14.0,213.0,46.45,36.01
2017,10,4,7,45,678.0,61.0,0.5,14.5,263.5,54.73,43.38
2017,10,4,8,0,727.0,66.0,0.5,15.0,314.0,59.11,47.13
2017,10,4,8,15,759.5,70.0,0.45,15.5,363.0,62.47,49.89
2017,10,4,8,30,792.0,74.0,0.4,16.0,412.0,65.81,52.56
2017,10,4,8,45,816.0,77.0,0.4,16.5,457.5,68.22,54.4
2017,10,4,9,0,840.0,80.0,0.4,17.0,503.0,70.61,56.18
2017,10,4,9,15,857.0,82.5,0.3,17.5,543.0,72.47,57.49
2017,10,4,9,30,874.0,85.0,0.2,18.0,583.0,82.23,65.54
2017,10,4,9,45,884.5,87.5,0.15,19.0,617.5,84.28,66.81
2017,10,4,10,0,895.0,90.0,0.1,20.0,652.0,86.23,68.0
2017,10,4,10,15,903.5,91.5,0.15,20.5,679.5,98.43,65.78
2017,10,4,10,30,912.0,93.0,0.2,21.0,707.0,158.76,88.57
2017,10,4,10,45,919.5,93.0,0.25,21.5,727.5,218.55,128.09
2017,10,4,11,0,927.0,93.0,0.3,22.0,748.0,278.49,175.47
2017,10,4,11,15,930.5,94.0,0.4,22.0,760.0,337.96,226.08
2017,10,4,11,30,934.0,95.0,0.5,22.0,772.0,396.7,276.7
2017,10,4,11,45,935.5,94.5,0.65,22.0,776.5,452.54,324.93
2017,10,4,12,0,937.0,94.0,0.8,22.0,781.0,506.88,371.09
2017,10,4,12,15,936.0,94.0,0.9,22.0,777.0,558.65,413.93
2017,10,4,12,30,935.0,94.0,1.0,22.0,773.0,608.27,454.1
2017,10,4,12,45,928.0,95.0,1.1,22.0,760.0,652.82,489.73
2017,10,4,13,0,921.0,96.0,1.2,22.0,747.0,694.35,522.49
2017,10,4,13,15,915.5,95.0,1.25,22.0,727.0,731.85,551.4
2017,10,4,13,30,910.0,94.0,1.3,22.0,707.0,766.08,577.44
2017,10,4,13,45,902.0,92.0,1.4,22.0,679.5,794.02,598.03
2017,10,4,14,0,894.0,90.0,1.5,22.0,652.0,818.27,616.32
2017,10,4,14,15,882.0,88.0,1.55,21.5,617.5,835.53,630.7
2017,10,4,14,30,870.0,86.0,1.6,21.0,583.0,848.87,642.71
2017,10,4,14,45,575.0,147.0,1.65,21.0,466.0,698.0,539.4
2017,10,4,15,0,280.0,208.0,1.7,21.0,349.0,490.4,385.48
2017,10,4,15,15,536.0,141.0,1.75,20.5,380.5,675.12,531.05
2017,10,4,15,30,792.0,74.0,1.8,20.0,412.0,841.98,650.92
2017,10,4,15,45,760.5,70.0,1.85,20.0,363.5,815.92,632.95
2017,10,4,16,0,729.0,66.0,1.9,20.0,315.0,786.21,613.8
2017,10,4,16,15,681.5,60.5,1.9,19.5,264.0,736.67,580.01
2017,10,4,16,30,634.0,55.0,1.9,19.0,213.0,692.28,548.07
2017,10,4,16,45,560.5,47.5,1.9,18.5,163.5,613.16,487.62
2017,10,4,17,0,487.0,40.0,1.9,18.0,114.0,533.73,422.83
2017,10,4,17,15,357.5,29.0,1.9,17.0,72.0,402.35,308.3
2017,10,4,17,30,228.0,18.0,1.9,16.0,30.0,253.77,15.88
2017,10,4,17,45,114.0,9.0,1.9,15.5,15.0,100.53,0.0
2017,10,4,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,14.5,1.0,11.5,14.5,11.41,0.0
2017,10,5,6,30,0.0,29.0,0.9,12.0,29.0,20.4,0.0
2017,10,5,6,45,253.5,33.5,0.85,12.5,71.5,25.59,15.65
2017,10,5,7,0,507.0,38.0,0.8,13.0,114.0,31.83,22.38
2017,10,5,7,15,581.5,45.0,0.75,13.5,163.5,40.94,30.88
2017,10,5,7,30,656.0,52.0,0.7,14.0,213.0,47.34,36.78
2017,10,5,7,45,702.5,57.0,0.65,15.0,264.0,51.83,40.7
2017,10,5,8,0,749.0,62.0,0.6,16.0,315.0,56.32,44.48
2017,10,5,8,15,781.0,66.0,0.55,16.5,364.0,59.8,47.36
2017,10,5,8,30,813.0,70.0,0.5,17.0,413.0,63.26,50.14
2017,10,5,8,45,835.5,73.0,0.45,17.5,458.5,65.76,52.06
2017,10,5,9,0,858.0,76.0,0.4,18.0,504.0,68.23,53.92
2017,10,5,9,15,874.0,78.0,0.45,18.5,544.5,77.37,61.49
2017,10,5,9,30,890.0,80.0,0.5,19.0,585.0,79.43,62.95
2017,10,5,9,45,897.0,84.0,0.55,20.0,618.0,82.41,65.07
2017,10,5,10,0,904.0,88.0,0.6,21.0,651.0,85.25,67.05
2017,10,5,10,15,912.5,89.0,0.7,21.0,678.5,96.13,64.66
2017,10,5,10,30,921.0,90.0,0.8,21.0,706.0,156.6,87.22
2017,10,5,10,45,927.5,91.0,0.9,21.5,726.5,217.3,127.69
2017,10,5,11,0,934.0,92.0,1.0,22.0,747.0,278.09,176.34
2017,10,5,11,15,937.0,92.5,1.1,22.0,759.0,337.4,227.48
2017,10,5,11,30,940.0,93.0,1.2,22.0,771.0,395.88,278.63
2017,10,5,11,45,941.5,93.0,1.3,22.5,775.5,452.33,327.07
2017,10,5,12,0,943.0,93.0,1.4,23.0,780.0,507.28,373.14
2017,10,5,12,15,942.0,92.5,1.5,23.0,775.5,558.86,416.2
2017,10,5,12,30,941.0,92.0,1.6,23.0,771.0,608.22,456.53
2017,10,5,12,45,940.5,90.5,1.7,23.0,759.5,654.56,493.75
2017,10,5,13,0,940.0,89.0,1.8,23.0,748.0,698.28,528.33
2017,10,5,13,15,934.5,88.0,1.85,23.0,728.0,736.27,557.89
2017,10,5,13,30,929.0,87.0,1.9,23.0,708.0,770.93,584.29
2017,10,5,13,45,920.0,86.0,2.0,23.0,680.0,799.52,605.34
2017,10,5,14,0,911.0,85.0,2.1,23.0,652.0,824.37,624.01
2017,10,5,14,15,899.0,83.0,2.15,22.5,617.5,841.89,638.64
2017,10,5,14,30,887.0,81.0,2.2,22.0,583.0,855.43,650.83
2017,10,5,14,45,870.5,79.0,2.25,22.0,542.5,861.15,656.61
2017,10,5,15,0,854.0,77.0,2.3,22.0,502.0,872.67,666.6
2017,10,5,15,15,831.0,74.0,2.3,21.5,456.5,863.61,663.26
2017,10,5,15,30,808.0,71.0,2.3,21.0,411.0,850.51,657.22
2017,10,5,15,45,775.5,67.0,2.35,21.0,362.0,823.62,640.37
2017,10,5,16,0,743.0,63.0,2.4,21.0,313.0,793.08,620.33
2017,10,5,16,15,695.5,58.0,2.4,20.5,262.0,744.26,586.73
2017,10,5,16,30,648.0,53.0,2.4,20.0,211.0,692.55,549.02
2017,10,5,16,45,571.5,46.0,2.45,19.5,161.5,619.26,492.51
2017,10,5,17,0,495.0,39.0,2.5,19.0,112.0,538.03,425.62
2017,10,5,17,15,247.5,33.5,2.5,18.0,70.0,310.43,235.81
2017,10,5,17,30,0.0,28.0,2.5,17.0,28.0,42.42,0.0
2017,10,5,17,45,0.0,14.0,2.5,16.5,14.0,11.02,0.0
2017,10,5,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,13.5,0.95,13.5,13.5,10.62,0.0
2017,10,6,6,30,0.0,27.0,0.8,14.0,27.0,19.1,0.0
2017,10,6,6,45,253.5,32.5,0.7,15.0,69.5,26.58,16.04
2017,10,6,7,0,507.0,38.0,0.6,16.0,112.0,31.85,22.05
2017,10,6,7,15,582.5,45.0,0.55,16.5,162.0,37.76,27.67
2017,10,6,7,30,658.0,52.0,0.5,17.0,212.0,47.38,36.34
2017,10,6,7,45,704.0,57.5,0.45,17.5,262.5,52.26,40.66
2017,10,6,8,0,750.0,63.0,0.4,18.0,313.0,57.12,44.82
2017,10,6,8,15,782.0,67.0,0.35,18.5,362.5,60.58,47.65
2017,10,6,8,30,814.0,71.0,0.3,19.0,412.0,64.02,50.39
2017,10,6,8,45,835.0,74.5,0.3,20.0,457.0,66.84,52.45
2017,10,6,9,0,856.0,78.0,0.3,21.0,502.0,69.6,54.42
2017,10,6,9,15,872.0,80.0,0.35,21.5,542.5,78.56,61.74
2017,10,6,9,30,888.0,82.0,0.4,22.0,583.0,80.6,63.16
2017,10,6,9,45,894.5,86.0,0.5,22.5,616.0,83.55,65.36
2017,10,6,10,0,901.0,90.0,0.6,23.0,649.0,86.35,67.43
2017,10,6,10,15,910.0,91.5,0.65,23.5,676.5,96.37,65.0
2017,10,6,10,30,919.0,93.0,0.7,24.0,704.0,157.08,86.88
2017,10,6,10,45,925.0,94.0,0.8,24.5,724.0,217.63,126.49
2017,10,6,11,0,931.0,95.0,0.9,25.0,744.0,278.2,174.23
2017,10,6,11,15,934.5,95.5,1.0,25.0,756.5,337.51,224.63
2017,10,6,11,30,938.0,96.0,1.1,25.0,769.0,396.05,275.12
2017,10,6,11,45,940.0,95.5,1.2,25.0,773.0,452.22,323.35
2017,10,6,12,0,942.0,95.0,1.3,25.0,777.0,506.94,369.45
2017,10,6,12,15,940.5,95.0,1.4,25.0,772.5,558.63,412.21
2017,10,6,12,30,939.0,95.0,1.5,25.0,768.0,608.1,452.25
2017,10,6,12,45,940.0,92.5,1.6,25.0,756.5,654.36,489.11
2017,10,6,13,0,941.0,90.0,1.7,25.0,745.0,698.07,523.41
2017,10,6,13,15,935.0,89.0,1.75,25.0,724.5,735.73,552.49
2017,10,6,13,30,929.0,88.0,1.8,25.0,704.0,770.02,578.53
2017,10,6,13,45,919.5,86.5,1.9,25.0,676.0,797.68,598.79
2017,10,6,14,0,910.0,85.0,2.0,25.0,648.0,821.54,616.65
2017,10,6,14,15,898.0,83.0,2.05,24.5,613.0,838.99,631.13
2017,10,6,14,30,886.0,81.0,2.1,24.0,578.0,852.46,643.18
2017,10,6,14,45,868.0,79.0,2.2,24.0,537.0,856.84,648.45
2017,10,6,15,0,850.0,77.0,2.3,24.0,496.0,866.92,657.82
2017,10,6,15,15,826.5,74.0,2.35,23.5,450.5,857.35,654.56
2017,10,6,15,30,803.0,71.0,2.4,23.0,405.0,843.75,648.56
2017,10,6,15,45,767.5,67.5,2.45,23.0,355.5,814.76,630.22
2017,10,6,16,0,732.0,64.0,2.5,23.0,306.0,782.1,608.62
2017,10,6,16,15,682.5,58.5,2.5,22.0,255.5,730.9,574.36
2017,10,6,16,30,633.0,53.0,2.5,21.0,205.0,684.91,541.69
2017,10,6,16,45,549.5,46.0,2.55,20.5,155.0,598.07,474.75
2017,10,6,17,0,466.0,39.0,2.6,20.0,105.0,511.16,403.15
2017,10,6,17,15,329.5,27.5,2.55,19.0,64.5,374.83,277.2
2017,10,6,17,30,193.0,16.0,2.5,18.0,24.0,214.73,0.0
2017,10,6,17,45,96.5,8.0,2.5,17.5,12.0,84.83,0.0
2017,10,6,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,12.0,1.95,13.5,12.0,9.44,0.0
2017,10,7,6,30,0.0,24.0,2.0,14.0,24.0,17.2,0.0
2017,10,7,6,45,237.0,31.0,2.1,15.0,64.5,23.69,13.4
2017,10,7,7,0,474.0,38.0,2.2,16.0,105.0,31.67,21.79
2017,10,7,7,15,551.0,45.5,2.25,16.5,154.0,37.91,27.71
2017,10,7,7,30,628.0,53.0,2.3,17.0,203.0,44.21,33.48
2017,10,7,7,45,678.0,57.5,2.35,17.5,253.0,51.95,40.35
2017,10,7,8,0,728.0,62.0,2.4,18.0,303.0,56.03,43.85
2017,10,7,8,15,760.0,66.0,2.4,18.5,351.0,59.48,46.69
2017,10,7,8,30,792.0,70.0,2.4,19.0,399.0,62.9,49.45
2017,10,7,8,45,815.5,72.5,2.45,19.5,443.5,65.04,51.05
2017,10,7,9,0,839.0,75.0,2.5,20.0,488.0,67.16,52.62
2017,10,7,9,15,855.0,77.5,2.5,20.5,527.5,76.52,60.38
2017,10,7,9,30,871.0,80.0,2.5,21.0,567.0,78.89,62.11
2017,10,7,9,45,875.5,84.5,2.55,21.5,599.0,82.11,64.57
2017,10,7,10,0,880.0,89.0,2.6,22.0,631.0,85.17,66.88
2017,10,7,10,15,889.0,90.5,2.7,22.5,658.0,93.84,73.89
2017,10,7,10,30,898.0,92.0,2.8,23.0,685.0,153.19,85.69
2017,10,7,10,45,904.0,93.0,2.9,23.5,705.0,212.39,124.93
2017,10,7,11,0,910.0,94.0,3.0,24.0,725.0,271.62,172.51
2017,10,7,11,15,913.5,94.5,3.15,24.0,737.0,329.61,222.99
2017,10,7,11,30,917.0,95.0,3.3,24.0,749.0,386.85,273.76
2017,10,7,11,45,918.5,95.0,3.5,24.5,753.0,441.95,321.98
2017,10,7,12,0,920.0,95.0,3.7,25.0,757.0,495.6,368.01
2017,10,7,12,15,918.5,95.0,3.9,24.5,752.0,546.08,412.07
2017,10,7,12,30,917.0,95.0,4.1,24.0,747.0,594.38,453.65
2017,10,7,12,45,907.0,97.0,4.35,24.0,733.0,637.07,489.47
2017,10,7,13,0,897.0,99.0,4.6,24.0,719.0,676.56,522.51
2017,10,7,13,15,889.5,98.0,4.7,24.0,698.5,711.6,551.32
2017,10,7,13,30,882.0,97.0,4.8,24.0,678.0,743.3,577.3
2017,10,7,13,45,869.5,96.5,4.9,24.0,649.5,768.32,596.88
2017,10,7,14,0,857.0,96.0,5.0,24.0,621.0,797.78,619.56
2017,10,7,14,15,842.5,94.0,5.05,23.5,586.5,812.62,632.83
2017,10,7,14,30,828.0,92.0,5.1,23.0,552.0,823.44,643.47
2017,10,7,14,45,807.5,89.5,5.15,23.0,511.5,824.52,645.99
2017,10,7,15,0,787.0,87.0,5.2,23.0,471.0,821.47,645.67
2017,10,7,15,15,761.0,83.5,5.15,22.5,426.5,808.33,638.76
2017,10,7,15,30,735.0,80.0,5.1,22.0,382.0,791.23,628.84
2017,10,7,15,45,698.5,75.5,5.1,21.5,334.0,766.12,612.86
2017,10,7,16,0,662.0,71.0,5.1,21.0,286.0,732.15,589.5
2017,10,7,16,15,608.0,65.0,5.05,20.5,237.0,677.42,548.84
2017,10,7,16,30,554.0,59.0,5.0,20.0,188.0,620.4,504.33
2017,10,7,16,45,467.0,50.5,5.0,19.5,141.0,529.19,430.41
2017,10,7,17,0,380.0,42.0,5.0,19.0,94.0,437.83,352.15
2017,10,7,17,15,239.0,29.0,5.0,18.0,56.5,298.06,218.13
2017,10,7,17,30,98.0,16.0,5.0,17.0,19.0,94.08,0.0
2017,10,7,17,45,49.0,8.0,5.0,16.5,9.5,6.29,0.0
2017,10,7,18,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,11.5,2.5,12.5,11.5,9.05,0.0
2017,10,8,6,30,0.0,23.0,2.5,13.0,23.0,18.1,0.0
2017,10,8,6,45,234.5,31.0,2.5,13.5,64.0,23.67,13.18
2017,10,8,7,0,469.0,39.0,2.5,14.0,105.0,32.48,22.64
2017,10,8,7,15,551.5,46.5,2.45,14.0,154.5,38.72,28.7
2017,10,8,7,30,634.0,54.0,2.4,14.0,204.0,45.04,34.64
2017,10,8,7,45,690.0,58.5,2.4,14.5,255.5,52.92,41.71
2017,10,8,8,0,746.0,63.0,2.4,15.0,307.0,57.08,45.33
2017,10,8,8,15,780.0,67.0,2.35,15.5,356.5,60.57,48.24
2017,10,8,8,30,814.0,71.0,2.3,16.0,406.0,64.04,51.07
2017,10,8,8,45,841.0,72.5,2.25,17.0,452.0,65.54,52.03
2017,10,8,9,0,868.0,74.0,2.2,18.0,498.0,73.92,58.93
2017,10,8,9,15,885.0,76.5,2.15,18.5,539.0,76.48,60.85
2017,10,8,9,30,902.0,79.0,2.1,19.0,580.0,78.94,62.67
2017,10,8,9,45,907.0,83.5,2.1,19.5,613.0,82.24,65.21
2017,10,8,10,0,912.0,88.0,2.1,20.0,646.0,85.38,67.6
2017,10,8,10,15,921.0,89.5,2.05,20.0,674.0,93.13,74.03
2017,10,8,10,30,930.0,91.0,2.0,20.0,702.0,154.38,86.78
2017,10,8,10,45,935.5,92.5,2.0,20.5,722.0,215.71,127.46
2017,10,8,11,0,941.0,94.0,2.0,21.0,742.0,277.0,176.8
2017,10,8,11,15,944.5,94.5,2.0,21.0,754.0,336.77,228.8
2017,10,8,11,30,948.0,95.0,2.0,21.0,766.0,395.74,280.92
2017,10,8,11,45,948.0,96.0,2.05,21.5,770.0,452.71,330.45
2017,10,8,12,0,948.0,97.0,2.1,22.0,774.0,508.06,377.42
2017,10,8,12,15,946.5,96.5,2.15,22.0,769.5,559.59,420.97
2017,10,8,12,30,945.0,96.0,2.2,22.0,765.0,608.83,461.63
2017,10,8,12,45,933.5,99.0,2.25,22.0,750.5,652.82,497.4
2017,10,8,13,0,922.0,102.0,2.3,22.0,736.0,693.46,529.88
2017,10,8,13,15,916.0,101.0,2.35,22.0,715.5,730.61,559.3
2017,10,8,13,30,910.0,100.0,2.4,22.0,695.0,764.45,585.9
2017,10,8,13,45,903.5,97.5,2.45,22.0,667.5,792.98,607.21
2017,10,8,14,0,897.0,95.0,2.5,22.0,640.0,817.91,625.76
2017,10,8,14,15,884.0,93.0,2.5,22.0,605.0,843.16,644.33
2017,10,8,14,30,871.0,91.0,2.5,22.0,570.0,856.19,654.54
2017,10,8,14,45,857.5,87.0,2.55,22.0,530.0,862.39,660.65
2017,10,8,15,0,844.0,83.0,2.6,22.0,490.0,864.48,664.11
2017,10,8,15,15,819.0,79.0,2.55,22.0,444.0,852.34,656.95
2017,10,8,15,30,794.0,75.0,2.5,22.0,398.0,836.07,646.91
2017,10,8,15,45,651.5,90.0,2.5,22.0,333.0,740.26,580.13
2017,10,8,16,0,509.0,105.0,2.5,22.0,268.0,626.44,498.14
2017,10,8,16,15,451.0,93.0,2.3,21.0,219.5,562.88,451.93
2017,10,8,16,30,393.0,81.0,2.1,20.0,171.0,498.03,402.1
2017,10,8,16,45,267.5,64.0,1.95,19.5,118.5,365.82,295.8
2017,10,8,17,0,142.0,47.0,1.8,19.0,66.0,215.14,170.98
2017,10,8,17,15,81.5,26.5,1.75,18.5,36.5,132.39,90.25
2017,10,8,17,30,21.0,6.0,1.7,18.0,7.0,22.12,0.0
2017,10,8,17,45,10.5,3.0,1.7,18.0,3.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,9,6,15,15.5,3.5,1.55,14.0,4.0,0.0,0.0
2017,10,9,6,30,31.0,7.0,1.5,14.0,8.0,5.51,0.0
2017,10,9,6,45,88.0,27.0,1.5,14.5,37.0,20.42,10.24
2017,10,9,7,0,145.0,47.0,1.5,15.0,66.0,34.83,24.53
2017,10,9,7,15,199.5,69.5,1.5,15.0,109.0,50.55,38.95
2017,10,9,7,30,254.0,92.0,1.5,15.0,152.0,65.93,52.93
2017,10,9,7,45,284.0,113.5,1.5,15.5,194.0,80.1,65.49
2017,10,9,8,0,314.0,135.0,1.5,16.0,236.0,93.88,77.44
2017,10,9,8,15,348.0,152.5,1.45,16.5,280.5,105.07,86.87
2017,10,9,8,30,382.0,170.0,1.4,17.0,325.0,115.98,95.89
2017,10,9,8,45,380.5,190.0,1.4,17.5,359.5,127.3,105.12
2017,10,9,9,0,379.0,210.0,1.4,18.0,394.0,138.19,113.85
2017,10,9,9,15,399.0,223.5,1.3,18.5,431.0,145.72,119.62
2017,10,9,9,30,419.0,237.0,1.2,19.0,468.0,153.03,125.15
2017,10,9,9,45,417.5,252.5,1.2,19.5,494.5,160.64,130.94
2017,10,9,10,0,416.0,268.0,1.2,20.0,521.0,168.0,136.47
2017,10,9,10,15,457.5,248.0,1.15,20.5,537.5,154.74,124.99
2017,10,9,10,30,499.0,228.0,1.1,21.0,554.0,183.96,124.66
2017,10,9,10,45,378.5,286.5,1.05,21.5,538.0,242.65,170.65
2017,10,9,11,0,258.0,345.0,1.0,22.0,522.0,286.05,208.41
2017,10,9,11,15,261.5,350.5,0.95,22.0,532.0,314.64,231.05
2017,10,9,11,30,265.0,356.0,0.9,22.0,542.0,343.43,254.16
2017,10,9,11,45,231.5,353.0,0.85,22.0,516.5,352.37,263.15
2017,10,9,12,0,198.0,350.0,0.8,22.0,491.0,356.85,268.31
2017,10,9,12,15,196.5,347.5,0.7,22.0,487.0,373.24,281.34
2017,10,9,12,30,195.0,345.0,0.6,22.0,483.0,388.86,293.42
2017,10,9,12,45,286.5,315.5,0.55,22.5,513.5,445.45,335.29
2017,10,9,13,0,378.0,286.0,0.5,23.0,544.0,499.97,375.08
2017,10,9,13,15,333.5,302.0,0.5,23.0,525.0,508.76,381.52
2017,10,9,13,30,289.0,318.0,0.5,23.0,506.0,514.16,385.66
2017,10,9,13,45,231.0,300.0,0.55,23.0,446.5,457.6,346.46
2017,10,9,14,0,173.0,282.0,0.6,23.0,387.0,409.71,312.72
2017,10,9,14,15,163.5,262.5,0.7,22.0,357.5,394.55,304.64
2017,10,9,14,30,154.0,243.0,0.8,21.0,328.0,377.41,294.5
2017,10,9,14,45,538.0,138.5,0.95,20.5,401.0,649.78,505.5
2017,10,9,15,0,922.0,34.0,1.1,20.0,474.0,855.78,650.16
2017,10,9,15,15,901.0,33.0,1.2,19.5,429.0,849.93,647.83
2017,10,9,15,30,880.0,32.0,1.3,19.0,384.0,840.15,645.38
2017,10,9,15,45,472.0,60.5,1.45,18.5,246.5,536.82,430.36
2017,10,9,16,0,64.0,89.0,1.6,18.0,109.0,159.71,129.45
2017,10,9,16,15,51.5,67.5,1.6,17.5,82.0,124.72,101.33
2017,10,9,16,30,39.0,46.0,1.6,17.0,55.0,88.36,70.48
2017,10,9,16,45,29.5,32.0,1.65,16.5,38.0,63.98,49.25
2017,10,9,17,0,20.0,18.0,1.7,16.0,21.0,38.6,26.93
2017,10,9,17,15,11.5,9.5,1.7,15.5,11.5,20.9,9.03
2017,10,9,17,30,3.0,1.0,1.7,15.0,2.0,3.26,0.0
2017,10,9,17,45,1.5,0.5,1.7,15.0,1.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,6,15,5.5,2.0,1.1,13.0,2.5,0.0,0.0
2017,10,10,6,30,11.0,4.0,1.0,13.0,5.0,3.15,0.0
2017,10,10,6,45,34.0,18.0,0.95,13.0,22.5,14.2,5.2
2017,10,10,7,0,57.0,32.0,0.9,13.0,40.0,24.72,15.92
2017,10,10,7,15,86.0,57.0,0.85,13.5,74.5,42.29,31.92
2017,10,10,7,30,115.0,82.0,0.8,14.0,109.0,59.18,47.18
2017,10,10,7,45,132.5,107.5,0.75,14.5,145.5,75.71,61.86
2017,10,10,8,0,150.0,133.0,0.7,15.0,182.0,91.73,75.79
2017,10,10,8,15,170.0,150.0,0.55,15.5,213.0,102.8,85.11
2017,10,10,8,30,190.0,167.0,0.4,16.0,244.0,113.63,93.99
2017,10,10,8,45,202.0,199.0,0.3,17.0,289.0,131.73,108.66
2017,10,10,9,0,214.0,231.0,0.2,18.0,334.0,149.01,122.23
2017,10,10,9,15,261.5,229.0,0.25,18.5,365.0,145.6,118.8
2017,10,10,9,30,309.0,227.0,0.3,19.0,396.0,145.28,118.09
2017,10,10,9,45,373.5,227.0,0.4,19.5,443.5,146.42,118.64
2017,10,10,10,0,438.0,227.0,0.5,20.0,491.0,141.05,113.83
2017,10,10,10,15,459.0,230.5,0.55,20.0,518.0,144.69,116.7
2017,10,10,10,30,480.0,234.0,0.6,20.0,545.0,185.02,126.51
2017,10,10,10,45,439.0,274.5,0.7,20.0,565.5,240.39,166.94
2017,10,10,11,0,398.0,315.0,0.8,20.0,586.0,294.63,210.62
2017,10,10,11,15,402.5,319.0,0.85,20.0,597.0,331.36,240.51
2017,10,10,11,30,407.0,323.0,0.9,20.0,608.0,368.26,271.1
2017,10,10,11,45,389.0,332.0,1.0,20.5,605.0,400.05,297.79
2017,10,10,12,0,371.0,341.0,1.1,21.0,602.0,429.72,322.24
2017,10,10,12,15,369.0,339.5,1.15,21.0,598.0,457.21,344.84
2017,10,10,12,30,367.0,338.0,1.2,21.0,594.0,483.54,366.23
2017,10,10,12,45,390.0,306.0,1.25,21.0,574.0,497.9,379.13
2017,10,10,13,0,413.0,274.0,1.3,21.0,554.0,510.9,391.17
2017,10,10,13,15,463.0,246.5,1.35,20.5,551.5,558.04,428.68
2017,10,10,13,30,513.0,219.0,1.4,20.0,549.0,594.87,458.71
2017,10,10,13,45,458.5,226.0,1.45,20.0,512.0,586.56,453.6
2017,10,10,14,0,404.0,233.0,1.5,20.0,475.0,556.27,432.9
2017,10,10,14,15,412.5,216.0,1.55,19.5,451.0,582.27,454.78
2017,10,10,14,30,421.0,199.0,1.6,19.0,427.0,589.3,462.81
2017,10,10,14,45,382.0,190.5,1.7,19.0,385.5,542.56,430.17
2017,10,10,15,0,343.0,182.0,1.8,19.0,344.0,512.42,409.16
2017,10,10,15,15,273.5,185.0,1.85,18.5,306.0,467.32,375.6
2017,10,10,15,30,204.0,188.0,1.9,18.0,268.0,402.65,326.19
2017,10,10,15,45,193.5,164.0,2.0,18.0,232.5,372.98,304.37
2017,10,10,16,0,183.0,140.0,2.1,18.0,197.0,341.48,280.2
2017,10,10,16,15,167.5,115.5,2.15,17.5,160.5,302.82,249.69
2017,10,10,16,30,152.0,91.0,2.2,17.0,124.0,262.08,216.26
2017,10,10,16,45,118.5,66.0,2.3,16.5,87.5,201.91,165.13
2017,10,10,17,0,85.0,41.0,2.4,16.0,51.0,138.0,109.23
2017,10,10,17,15,45.5,22.0,2.45,15.5,27.5,74.39,42.29
2017,10,10,17,30,6.0,3.0,2.5,15.0,4.0,7.29,0.0
2017,10,10,17,45,3.0,1.5,2.65,14.5,2.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,4.0,4.4,10.0,4.0,0.0,0.0
2017,10,11,6,30,0.0,8.0,4.4,10.0,8.0,6.29,0.0
2017,10,11,6,45,70.0,30.5,4.45,10.5,39.5,22.64,11.19
2017,10,11,7,0,140.0,53.0,4.5,11.0,71.0,38.56,28.01
2017,10,11,7,15,206.0,75.0,4.45,11.5,115.0,53.89,42.35
2017,10,11,7,30,272.0,97.0,4.4,12.0,159.0,68.99,56.23
2017,10,11,7,45,341.0,111.5,4.4,12.5,207.5,79.44,65.7
2017,10,11,8,0,410.0,126.0,4.4,13.0,256.0,89.16,74.27
2017,10,11,8,15,452.0,138.0,4.3,13.5,302.0,96.81,80.8
2017,10,11,8,30,494.0,150.0,4.2,14.0,348.0,104.3,87.05
2017,10,11,8,45,522.5,160.0,4.15,14.5,390.5,110.16,91.78
2017,10,11,9,0,551.0,170.0,4.1,15.0,433.0,115.88,96.33
2017,10,11,9,15,575.0,177.5,4.1,15.5,471.5,119.91,99.37
2017,10,11,9,30,599.0,185.0,4.1,16.0,510.0,123.86,102.32
2017,10,11,9,45,627.5,186.5,4.1,16.5,545.5,124.45,102.4
2017,10,11,10,0,656.0,188.0,4.1,17.0,581.0,126.91,104.09
