Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,10,15,668.5,191.5,4.1,17.0,607.0,129.81,106.37
2017,10,11,10,30,681.0,195.0,4.1,17.0,633.0,180.98,119.3
2017,10,11,10,45,608.5,232.0,4.2,17.5,632.0,240.19,163.36
2017,10,11,11,0,536.0,269.0,4.3,18.0,631.0,292.81,208.6
2017,10,11,11,15,540.5,271.0,4.3,18.0,641.5,336.35,245.97
2017,10,11,11,30,545.0,273.0,4.3,18.0,652.0,379.87,284.05
2017,10,11,11,45,492.5,296.5,4.35,18.0,640.0,416.19,317.42
2017,10,11,12,0,440.0,320.0,4.4,18.0,628.0,444.0,343.01
2017,10,11,12,15,438.0,318.5,4.45,18.0,623.5,474.31,369.31
2017,10,11,12,30,436.0,317.0,4.5,18.0,619.0,503.32,394.14
2017,10,11,12,45,482.0,293.0,4.55,18.5,621.5,548.41,430.32
2017,10,11,13,0,528.0,269.0,4.6,19.0,624.0,589.02,462.93
2017,10,11,13,15,518.5,264.0,4.6,19.0,604.0,609.45,480.23
2017,10,11,13,30,509.0,259.0,4.6,19.0,584.0,627.06,495.25
2017,10,11,13,45,439.0,270.0,4.7,19.0,542.0,598.08,474.62
2017,10,11,14,0,369.0,281.0,4.8,19.0,500.0,577.58,459.7
2017,10,11,14,15,352.0,268.0,4.8,18.5,467.5,569.95,456.2
2017,10,11,14,30,335.0,255.0,4.8,18.0,435.0,559.62,450.49
2017,10,11,14,45,301.5,240.5,4.85,18.0,393.0,531.11,429.57
2017,10,11,15,0,268.0,226.0,4.9,18.0,351.0,499.79,406.17
2017,10,11,15,15,243.5,205.0,4.9,17.5,310.0,446.98,366.71
2017,10,11,15,30,219.0,184.0,4.9,17.0,269.0,410.88,339.45
2017,10,11,15,45,201.5,159.5,4.95,17.0,230.0,374.12,310.66
2017,10,11,16,0,184.0,135.0,5.0,17.0,191.0,335.31,279.47
2017,10,11,16,15,150.5,108.0,4.95,16.5,148.5,276.01,230.51
2017,10,11,16,30,117.0,81.0,4.9,16.0,106.0,214.09,178.04
2017,10,11,16,45,90.5,57.0,4.9,15.5,73.5,160.91,131.82
2017,10,11,17,0,64.0,33.0,4.9,15.0,41.0,104.02,81.32
2017,10,11,17,15,32.0,16.5,4.9,14.5,20.5,50.91,23.46
2017,10,11,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,6.0,2.5,9.0,6.0,0.0,0.0
2017,10,12,6,30,0.0,12.0,2.5,9.0,12.0,9.44,0.0
2017,10,12,6,45,149.5,29.0,2.55,9.5,48.0,21.87,10.03
2017,10,12,7,0,299.0,46.0,2.6,10.0,84.0,34.83,24.81
2017,10,12,7,15,389.5,59.0,2.6,10.5,131.0,44.73,34.35
2017,10,12,7,30,480.0,72.0,2.6,11.0,178.0,57.93,46.55
2017,10,12,7,45,539.5,81.0,2.6,11.5,227.5,64.46,52.54
2017,10,12,8,0,599.0,90.0,2.6,12.0,277.0,70.95,58.29
2017,10,12,8,15,640.5,96.5,2.55,12.5,325.5,75.27,61.96
2017,10,12,8,30,682.0,103.0,2.5,13.0,374.0,79.57,65.51
2017,10,12,8,45,707.5,109.5,2.45,13.5,418.0,83.54,68.71
2017,10,12,9,0,733.0,116.0,2.4,14.0,462.0,87.43,71.8
2017,10,12,9,15,754.0,120.0,2.3,14.5,502.0,89.48,73.25
2017,10,12,9,30,775.0,124.0,2.2,15.0,542.0,91.54,74.7
2017,10,12,9,45,769.0,135.0,2.15,16.0,571.0,97.37,79.26
2017,10,12,10,0,763.0,146.0,2.1,17.0,600.0,103.0,83.6
2017,10,12,10,15,774.0,148.5,2.1,17.0,626.5,104.94,85.1
2017,10,12,10,30,785.0,151.0,2.1,17.0,653.0,161.08,99.73
2017,10,12,10,45,761.0,166.0,2.1,17.5,664.0,221.39,141.31
2017,10,12,11,0,737.0,181.0,2.1,18.0,675.0,279.03,188.46
2017,10,12,11,15,741.0,182.0,2.15,18.0,686.0,331.49,233.77
2017,10,12,11,30,745.0,183.0,2.2,18.0,697.0,383.62,279.65
2017,10,12,11,45,717.0,196.0,2.25,18.5,692.5,431.94,322.23
2017,10,12,12,0,689.0,209.0,2.3,19.0,688.0,476.42,360.53
2017,10,12,12,15,686.0,208.5,2.4,19.0,683.0,518.72,396.71
2017,10,12,12,30,683.0,208.0,2.5,19.0,678.0,559.09,430.64
2017,10,12,12,45,715.5,189.5,2.7,19.5,674.0,603.2,466.43
2017,10,12,13,0,748.0,171.0,2.9,20.0,670.0,646.95,501.49
2017,10,12,13,15,738.5,168.5,3.05,20.0,649.0,676.54,526.09
2017,10,12,13,30,729.0,166.0,3.2,20.0,628.0,702.78,548.01
2017,10,12,13,45,682.0,175.0,3.4,20.0,592.5,708.51,554.4
2017,10,12,14,0,635.0,184.0,3.6,20.0,557.0,708.16,556.19
2017,10,12,14,15,615.5,178.0,3.7,19.5,522.5,704.42,556.86
2017,10,12,14,30,596.0,172.0,3.8,19.0,488.0,703.45,559.32
2017,10,12,14,45,562.5,167.0,3.95,19.0,447.0,688.24,549.99
2017,10,12,15,0,529.0,162.0,4.1,19.0,406.0,669.32,537.71
2017,10,12,15,15,495.5,152.0,4.15,18.5,363.0,641.4,519.18
2017,10,12,15,30,462.0,142.0,4.2,18.0,320.0,610.34,497.73
2017,10,12,15,45,428.5,127.5,4.3,18.0,275.5,571.24,468.75
2017,10,12,16,0,395.0,113.0,4.4,18.0,231.0,529.68,436.86
2017,10,12,16,15,337.0,97.5,4.4,17.5,185.5,463.17,383.83
2017,10,12,16,30,279.0,82.0,4.4,17.0,140.0,377.83,313.89
2017,10,12,16,45,215.5,62.0,4.45,16.5,99.5,298.67,246.05
2017,10,12,17,0,152.0,42.0,4.5,16.0,59.0,218.79,173.72
2017,10,12,17,15,76.0,21.0,4.55,15.5,29.5,111.81,45.64
2017,10,12,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,5.0,2.7,9.5,5.0,0.0,0.0
2017,10,13,6,30,0.0,10.0,2.7,10.0,10.0,7.87,0.0
2017,10,13,6,45,138.0,27.5,2.75,10.5,44.5,20.74,8.38
2017,10,13,7,0,276.0,45.0,2.8,11.0,79.0,33.98,23.87
2017,10,13,7,15,365.0,58.0,2.7,11.5,124.5,43.84,33.38
2017,10,13,7,30,454.0,71.0,2.6,12.0,170.0,53.69,42.55
2017,10,13,7,45,520.0,79.0,2.55,12.5,219.0,62.76,50.81
2017,10,13,8,0,586.0,87.0,2.5,13.0,268.0,68.59,55.96
2017,10,13,8,15,627.0,93.5,2.35,13.5,315.0,72.95,59.67
2017,10,13,8,30,668.0,100.0,2.2,14.0,362.0,77.28,63.25
2017,10,13,8,45,699.5,104.5,2.05,15.0,406.5,80.01,65.23
2017,10,13,9,0,731.0,109.0,1.9,16.0,451.0,82.75,67.18
2017,10,13,9,15,752.0,112.5,1.75,16.5,490.5,84.61,68.47
2017,10,13,9,30,773.0,116.0,1.6,17.0,530.0,86.48,69.75
2017,10,13,9,45,769.0,126.0,1.45,17.5,559.0,91.83,74.03
2017,10,13,10,0,765.0,136.0,1.3,18.0,588.0,97.0,78.12
2017,10,13,10,15,776.5,138.5,1.3,18.5,614.5,97.86,78.54
2017,10,13,10,30,788.0,141.0,1.3,19.0,641.0,153.91,93.32
2017,10,13,10,45,776.5,150.5,1.35,19.5,656.0,212.37,132.19
2017,10,13,11,0,765.0,160.0,1.4,20.0,671.0,269.41,177.82
2017,10,13,11,15,769.5,161.5,1.5,20.0,682.0,323.44,223.99
2017,10,13,11,30,774.0,163.0,1.6,20.0,693.0,377.15,270.8
2017,10,13,11,45,755.0,172.0,1.75,20.0,691.5,427.12,315.03
2017,10,13,12,0,736.0,181.0,1.9,20.0,690.0,474.1,356.0
2017,10,13,12,15,734.0,180.5,2.05,20.0,685.0,518.62,394.03
2017,10,13,12,30,732.0,180.0,2.2,20.0,680.0,561.2,429.8
2017,10,13,12,45,735.0,175.0,2.4,20.5,669.0,600.72,462.0
2017,10,13,13,0,738.0,170.0,2.6,21.0,658.0,638.15,492.05
2017,10,13,13,15,729.0,167.5,2.75,21.0,637.5,667.57,516.46
2017,10,13,13,30,720.0,165.0,2.9,21.0,617.0,693.72,538.21
2017,10,13,13,45,695.0,165.5,3.05,21.0,587.0,707.52,550.64
2017,10,13,14,0,670.0,166.0,3.2,21.0,557.0,716.92,559.78
2017,10,13,14,15,651.5,161.5,3.3,20.5,523.0,722.42,567.08
2017,10,13,14,30,633.0,157.0,3.4,20.0,489.0,723.94,571.46
2017,10,13,14,45,610.5,149.5,3.55,20.0,450.0,715.31,567.5
2017,10,13,15,0,588.0,142.0,3.7,20.0,411.0,695.95,555.42
2017,10,13,15,15,554.0,134.0,3.8,19.5,367.5,670.19,538.96
2017,10,13,15,30,520.0,126.0,3.9,19.0,324.0,641.22,519.64
2017,10,13,15,45,484.5,114.0,4.0,19.0,279.0,603.18,491.7
2017,10,13,16,0,449.0,102.0,4.1,19.0,234.0,562.65,460.84
2017,10,13,16,15,386.0,89.0,4.1,18.0,187.5,494.55,408.17
2017,10,13,16,30,323.0,76.0,4.1,17.0,141.0,425.53,351.82
2017,10,13,16,45,245.5,58.0,4.15,16.5,99.5,336.73,276.05
2017,10,13,17,0,168.0,40.0,4.2,16.0,58.0,248.98,195.66
2017,10,13,17,15,84.0,20.0,4.2,15.5,29.0,115.6,29.62
2017,10,13,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,6.0,0.95,12.0,6.0,0.0,0.0
2017,10,14,6,30,0.0,12.0,0.9,12.0,12.0,9.44,0.0
2017,10,14,6,45,210.5,23.5,0.9,12.5,48.5,19.21,6.36
2017,10,14,7,0,421.0,35.0,0.9,13.0,85.0,29.11,19.43
2017,10,14,7,15,510.5,43.5,0.95,13.5,133.0,36.16,26.34
2017,10,14,7,30,600.0,52.0,1.0,14.0,181.0,43.28,32.99
2017,10,14,7,45,655.0,58.0,1.1,14.5,231.0,48.19,37.48
2017,10,14,8,0,710.0,64.0,1.2,15.0,281.0,57.49,45.72
2017,10,14,8,15,747.0,68.5,1.15,15.5,330.0,61.32,48.95
2017,10,14,8,30,784.0,73.0,1.1,16.0,379.0,65.13,52.1
2017,10,14,8,45,807.0,77.5,1.1,16.5,423.5,68.65,54.94
2017,10,14,9,0,830.0,82.0,1.1,17.0,468.0,72.1,57.67
2017,10,14,9,15,849.5,85.0,1.05,17.5,508.5,74.35,59.33
2017,10,14,9,30,869.0,88.0,1.0,18.0,549.0,76.56,60.96
2017,10,14,9,45,862.0,98.0,0.95,18.5,579.0,82.83,66.05
2017,10,14,10,0,855.0,108.0,0.9,19.0,609.0,88.86,70.9
2017,10,14,10,15,865.5,110.0,0.8,19.0,636.5,89.89,71.61
2017,10,14,10,30,876.0,112.0,0.7,19.0,664.0,148.09,85.99
2017,10,14,10,45,863.0,121.5,0.6,19.5,679.0,210.35,126.47
2017,10,14,11,0,850.0,131.0,0.5,20.0,694.0,270.84,174.05
2017,10,14,11,15,854.5,132.0,0.5,20.0,705.5,327.7,221.89
2017,10,14,11,30,859.0,133.0,0.5,20.0,717.0,384.08,270.12
2017,10,14,11,45,839.0,142.5,0.55,20.5,715.5,437.12,315.41
2017,10,14,12,0,819.0,152.0,0.6,21.0,714.0,485.55,355.94
2017,10,14,12,15,817.5,151.5,0.7,21.0,709.0,533.7,395.92
2017,10,14,12,30,816.0,151.0,0.8,21.0,704.0,579.8,433.47
2017,10,14,12,45,822.0,145.5,0.9,21.5,694.0,622.0,466.66
2017,10,14,13,0,828.0,140.0,1.0,22.0,684.0,662.94,498.23
2017,10,14,13,15,819.5,138.0,1.05,22.0,663.0,695.16,523.53
2017,10,14,13,30,811.0,136.0,1.1,22.0,642.0,727.78,548.65
2017,10,14,13,45,775.0,142.0,1.2,22.0,608.5,741.81,560.92
2017,10,14,14,0,739.0,148.0,1.3,22.0,575.0,750.66,569.58
2017,10,14,14,15,721.5,143.5,1.35,22.0,540.0,758.64,577.48
2017,10,14,14,30,704.0,139.0,1.4,22.0,505.0,762.57,582.09
2017,10,14,14,45,669.5,136.0,1.45,22.0,463.0,749.75,575.01
2017,10,14,15,0,635.0,133.0,1.5,22.0,421.0,732.35,564.84
2017,10,14,15,15,602.0,125.5,1.5,21.5,376.0,707.49,549.83
2017,10,14,15,30,569.0,118.0,1.5,21.0,331.0,673.03,527.57
2017,10,14,15,45,519.5,109.0,1.55,20.5,283.5,626.48,496.1
2017,10,14,16,0,470.0,100.0,1.6,20.0,236.0,577.46,461.45
2017,10,14,16,15,408.5,86.0,1.65,19.0,188.5,509.41,411.22
2017,10,14,16,30,347.0,72.0,1.7,18.0,141.0,440.25,357.28
2017,10,14,16,45,261.5,54.5,1.8,17.5,98.0,344.97,278.4
2017,10,14,17,0,176.0,37.0,1.9,17.0,55.0,250.9,193.08
2017,10,14,17,15,88.0,18.5,1.9,16.5,27.5,130.46,5.32
2017,10,14,17,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,6,45,112.0,21.0,1.55,12.5,34.0,15.93,3.32
2017,10,15,7,0,224.0,42.0,1.6,13.0,68.0,31.57,21.4
2017,10,15,7,15,305.5,58.5,1.6,13.5,112.5,43.74,32.93
2017,10,15,7,30,387.0,75.0,1.6,14.0,157.0,55.78,44.01
2017,10,15,7,45,445.0,87.5,1.65,14.5,204.0,64.76,52.14
2017,10,15,8,0,503.0,100.0,1.7,15.0,251.0,73.62,59.95
2017,10,15,8,15,545.5,109.0,1.65,15.5,297.5,79.88,65.29
2017,10,15,8,30,588.0,118.0,1.6,16.0,344.0,89.33,73.29
2017,10,15,8,45,612.5,127.0,1.55,17.0,386.5,94.65,77.42
2017,10,15,9,0,637.0,136.0,1.5,18.0,429.0,99.84,81.37
2017,10,15,9,15,660.0,141.5,1.4,18.5,468.0,102.47,83.22
2017,10,15,9,30,683.0,147.0,1.3,19.0,507.0,105.1,85.07
2017,10,15,9,45,678.5,159.0,1.25,19.5,535.5,111.38,90.01
2017,10,15,10,0,674.0,171.0,1.2,20.0,564.0,117.49,94.77
2017,10,15,10,15,686.5,174.5,1.1,20.5,590.0,118.46,95.19
2017,10,15,10,30,699.0,178.0,1.0,21.0,616.0,167.96,107.22
2017,10,15,10,45,667.0,197.5,0.95,21.5,625.5,225.53,145.83
2017,10,15,11,0,635.0,217.0,0.9,22.0,635.0,277.16,186.73
2017,10,15,11,15,640.0,218.5,0.75,22.5,646.0,327.07,226.97
2017,10,15,11,30,645.0,220.0,0.6,23.0,657.0,374.56,265.59
2017,10,15,11,45,605.0,238.0,0.5,23.5,649.5,414.03,298.61
2017,10,15,12,0,565.0,256.0,0.4,24.0,642.0,451.45,328.54
2017,10,15,12,15,563.0,255.5,0.35,24.0,637.5,488.53,357.65
2017,10,15,12,30,561.0,255.0,0.3,24.0,633.0,524.03,384.79
2017,10,15,12,45,612.0,229.0,0.3,24.5,634.5,567.24,416.66
2017,10,15,13,0,663.0,203.0,0.3,25.0,636.0,616.46,451.97
2017,10,15,13,15,653.5,199.5,0.4,25.0,615.5,642.11,472.34
2017,10,15,13,30,644.0,196.0,0.5,25.0,595.0,664.53,490.58
2017,10,15,13,45,584.0,207.0,0.6,25.0,557.0,655.07,486.46
2017,10,15,14,0,524.0,218.0,0.7,25.0,519.0,645.41,481.99
2017,10,15,14,15,505.0,209.5,0.75,24.5,485.5,643.82,484.06
2017,10,15,14,30,486.0,201.0,0.8,24.0,452.0,638.81,483.59
2017,10,15,14,45,437.5,195.5,0.9,24.0,408.0,608.94,464.65
2017,10,15,15,0,389.0,190.0,1.0,24.0,364.0,558.56,431.03
2017,10,15,15,15,359.5,174.0,1.05,23.5,322.5,526.73,410.69
2017,10,15,15,30,330.0,158.0,1.1,23.0,281.0,492.46,387.63
2017,10,15,15,45,286.0,139.0,1.15,22.5,235.0,439.22,349.22
2017,10,15,16,0,242.0,120.0,1.2,22.0,189.0,384.04,307.88
2017,10,15,16,15,200.5,96.0,1.2,21.5,146.0,321.56,259.16
2017,10,15,16,30,159.0,72.0,1.2,21.0,103.0,256.71,206.67
2017,10,15,16,45,79.5,51.5,1.2,20.5,67.0,145.84,114.73
2017,10,15,17,0,0.0,31.0,1.2,20.0,31.0,29.41,16.93
2017,10,15,17,15,0.0,15.5,1.15,19.5,15.5,11.88,0.0
2017,10,15,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,45,50.5,17.5,1.1,13.5,23.0,13.42,0.84
2017,10,16,7,0,101.0,35.0,1.1,14.0,46.0,26.25,16.67
2017,10,16,7,15,153.5,58.5,1.1,14.5,85.5,42.77,31.91
2017,10,16,7,30,206.0,82.0,1.1,15.0,125.0,58.85,46.5
2017,10,16,7,45,267.0,102.0,1.15,15.5,172.5,72.55,58.76
2017,10,16,8,0,328.0,122.0,1.2,16.0,220.0,86.03,70.57
2017,10,16,8,15,367.0,138.0,1.1,16.5,264.5,96.64,79.61
2017,10,16,8,30,406.0,154.0,1.0,17.0,309.0,105.71,87.12
2017,10,16,8,45,352.5,167.5,0.95,18.0,313.5,114.14,93.77
2017,10,16,9,0,299.0,181.0,0.9,19.0,318.0,120.78,98.77
2017,10,16,9,15,425.5,184.5,0.8,19.5,397.0,121.47,98.85
2017,10,16,9,30,552.0,188.0,0.7,20.0,476.0,125.19,101.49
2017,10,16,9,45,542.0,186.0,0.6,20.5,484.0,122.82,99.03
2017,10,16,10,0,532.0,184.0,0.5,21.0,492.0,120.5,96.66
2017,10,16,10,15,584.5,193.5,0.4,21.5,545.5,126.29,101.03
2017,10,16,10,30,637.0,203.0,0.3,22.0,599.0,175.98,114.83
2017,10,16,10,45,635.5,192.0,0.25,22.5,597.0,216.4,138.62
2017,10,16,11,0,634.0,181.0,0.2,23.0,595.0,253.74,166.86
2017,10,16,11,15,585.5,202.5,0.25,23.0,589.5,298.6,205.7
2017,10,16,11,30,537.0,224.0,0.3,23.0,584.0,339.31,241.4
2017,10,16,11,45,580.5,210.0,0.35,23.5,601.0,383.43,276.56
2017,10,16,12,0,624.0,196.0,0.4,24.0,618.0,433.7,315.95
2017,10,16,12,15,491.0,240.5,0.45,24.0,571.5,441.43,325.89
2017,10,16,12,30,358.0,285.0,0.5,24.0,525.0,432.27,322.19
2017,10,16,12,45,505.0,229.0,0.6,24.5,560.0,504.48,376.63
2017,10,16,13,0,652.0,173.0,0.7,25.0,595.0,582.53,434.34
2017,10,16,13,15,646.0,168.0,0.75,25.0,575.5,608.04,454.13
2017,10,16,13,30,640.0,163.0,0.8,25.0,556.0,630.64,472.17
2017,10,16,13,45,583.5,189.5,0.85,25.0,536.0,636.23,477.28
2017,10,16,14,0,527.0,216.0,0.9,25.0,516.0,644.35,483.81
2017,10,16,14,15,508.0,207.5,0.95,24.5,482.5,642.8,485.67
2017,10,16,14,30,489.0,199.0,1.0,24.0,449.0,637.84,485.16
2017,10,16,14,45,455.5,190.0,1.05,24.0,408.5,617.02,472.26
2017,10,16,15,0,422.0,181.0,1.1,24.0,368.0,592.67,456.66
2017,10,16,15,15,391.0,166.0,1.15,23.5,325.5,543.2,423.93
2017,10,16,15,30,360.0,151.0,1.2,23.0,283.0,508.87,401.04
2017,10,16,15,45,319.0,133.0,1.25,22.5,238.0,459.53,365.71
2017,10,16,16,0,278.0,115.0,1.3,22.0,193.0,408.22,327.5
2017,10,16,16,15,232.0,93.0,1.4,21.0,150.0,344.64,278.69
2017,10,16,16,30,186.0,71.0,1.5,20.0,107.0,279.09,225.95
2017,10,16,16,45,133.5,48.0,1.6,19.5,70.0,203.68,162.47
2017,10,16,17,0,81.0,25.0,1.7,19.0,33.0,123.56,89.88
2017,10,16,17,15,40.5,12.5,1.8,18.5,16.5,60.21,0.0
2017,10,16,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,6,45,56.5,19.5,1.2,14.5,25.5,14.82,0.02
2017,10,17,7,0,113.0,39.0,1.2,15.0,51.0,28.94,18.72
2017,10,17,7,15,169.5,59.5,1.1,15.5,88.5,43.45,32.31
2017,10,17,7,30,226.0,80.0,1.0,16.0,126.0,57.72,45.28
2017,10,17,7,45,272.5,98.0,0.9,16.5,168.0,70.11,56.37
2017,10,17,8,0,319.0,116.0,0.8,17.0,210.0,82.29,67.0
2017,10,17,8,15,390.5,116.0,0.8,17.5,250.5,82.19,66.74
2017,10,17,8,30,462.0,116.0,0.8,18.0,291.0,82.8,67.02
2017,10,17,8,45,482.5,128.0,0.8,18.5,329.5,90.17,73.08
2017,10,17,9,0,503.0,140.0,0.8,19.0,368.0,97.34,78.87
2017,10,17,9,15,484.0,159.5,0.95,19.5,394.0,107.97,87.56
2017,10,17,9,30,465.0,179.0,1.1,20.0,420.0,118.14,95.77
2017,10,17,9,45,435.5,200.0,1.25,20.5,437.0,128.52,104.09
2017,10,17,10,0,406.0,221.0,1.4,21.0,454.0,138.49,112.0
2017,10,17,10,15,533.0,189.5,1.45,21.5,509.5,122.91,98.61
2017,10,17,10,30,660.0,158.0,1.5,22.0,565.0,149.81,94.62
2017,10,17,10,45,530.5,210.0,1.6,22.5,543.5,210.23,139.85
2017,10,17,11,0,401.0,262.0,1.7,23.0,522.0,258.61,182.35
2017,10,17,11,15,458.0,246.0,1.7,23.0,548.0,293.52,209.24
2017,10,17,11,30,515.0,230.0,1.7,23.0,574.0,335.55,243.07
2017,10,17,11,45,516.0,231.0,1.7,23.5,577.0,373.67,275.14
2017,10,17,12,0,517.0,232.0,1.7,24.0,580.0,411.02,306.03
2017,10,17,12,15,457.5,252.0,1.7,24.0,558.0,433.32,325.97
2017,10,17,12,30,398.0,272.0,1.7,24.0,536.0,441.95,334.86
2017,10,17,12,45,375.5,272.0,1.7,24.0,517.5,455.75,347.0
2017,10,17,13,0,353.0,272.0,1.7,24.0,499.0,466.57,356.48
2017,10,17,13,15,311.0,271.0,1.7,24.0,466.5,460.84,353.34
2017,10,17,13,30,269.0,270.0,1.7,24.0,434.0,450.94,346.83
2017,10,17,13,45,302.5,250.5,1.75,24.0,427.5,473.85,365.93
2017,10,17,14,0,336.0,231.0,1.8,24.0,421.0,496.73,384.9
2017,10,17,14,15,282.5,224.5,1.85,23.5,377.0,464.76,362.4
2017,10,17,14,30,229.0,218.0,1.9,23.0,333.0,410.76,323.28
2017,10,17,14,45,206.5,208.0,1.95,23.0,306.0,393.2,310.96
2017,10,17,15,0,184.0,198.0,2.0,23.0,279.0,374.39,297.23
2017,10,17,15,15,175.5,177.5,2.05,22.0,248.0,352.93,282.86
2017,10,17,15,30,167.0,157.0,2.1,21.0,217.0,329.91,266.81
2017,10,17,15,45,153.0,136.0,2.15,20.5,185.0,299.91,244.0
2017,10,17,16,0,139.0,115.0,2.2,20.0,153.0,268.47,219.29
2017,10,17,16,15,116.0,93.5,2.2,19.0,121.0,226.96,185.53
2017,10,17,16,30,93.0,72.0,2.2,18.0,89.0,183.92,149.32
2017,10,17,16,45,57.0,51.0,2.25,17.5,60.0,128.84,101.4
2017,10,17,17,0,21.0,30.0,2.3,17.0,31.0,55.69,36.5
2017,10,17,17,15,10.5,15.0,2.35,16.5,15.5,20.39,0.0
2017,10,17,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,6,45,0.0,15.5,0.95,11.5,15.5,11.82,0.0
2017,10,18,7,0,0.0,31.0,0.9,12.0,31.0,23.34,14.11
2017,10,18,7,15,12.0,52.5,0.8,12.5,55.0,38.63,28.46
2017,10,18,7,30,24.0,74.0,0.7,13.0,79.0,53.14,41.78
2017,10,18,7,45,35.0,95.5,0.6,13.5,105.0,67.52,54.76
2017,10,18,8,0,46.0,117.0,0.5,14.0,131.0,81.64,67.22
2017,10,18,8,15,63.5,134.5,0.45,14.5,157.0,93.41,77.34
2017,10,18,8,30,81.0,152.0,0.4,15.0,183.0,105.01,87.09
2017,10,18,8,45,92.0,171.5,0.35,15.5,210.5,117.37,97.3
2017,10,18,9,0,103.0,191.0,0.3,16.0,238.0,129.46,107.1
2017,10,18,9,15,69.5,197.5,0.35,16.5,230.5,133.67,110.16
2017,10,18,9,30,36.0,204.0,0.4,17.0,223.0,137.55,112.98
2017,10,18,9,45,72.0,230.0,0.5,17.5,270.5,152.92,125.45
2017,10,18,10,0,108.0,256.0,0.6,18.0,318.0,167.83,137.37
2017,10,18,10,15,305.0,233.5,0.7,18.0,418.5,147.83,120.54
2017,10,18,10,30,502.0,211.0,0.8,18.0,519.0,167.93,115.58
2017,10,18,10,45,533.5,206.5,0.95,18.5,542.5,207.62,139.47
2017,10,18,11,0,565.0,202.0,1.1,19.0,566.0,250.37,171.46
2017,10,18,11,15,530.5,229.0,1.2,19.0,575.5,300.11,214.32
2017,10,18,11,30,496.0,256.0,1.3,19.0,585.0,346.45,254.7
2017,10,18,11,45,513.0,240.5,1.45,19.5,582.0,378.38,282.29
2017,10,18,12,0,530.0,225.0,1.6,20.0,579.0,410.18,309.72
2017,10,18,12,15,401.5,262.0,1.7,20.0,529.5,407.32,311.88
2017,10,18,12,30,273.0,299.0,1.8,20.0,480.0,397.82,307.18
2017,10,18,12,45,180.5,294.5,1.95,20.0,413.5,353.77,275.32
2017,10,18,13,0,88.0,290.0,2.1,20.0,347.0,297.57,232.6
2017,10,18,13,15,63.5,268.0,2.2,19.5,308.5,270.75,212.8
2017,10,18,13,30,39.0,246.0,2.3,19.0,270.0,240.71,189.83
2017,10,18,13,45,36.5,234.0,2.4,19.0,256.0,233.54,184.71
2017,10,18,14,0,34.0,222.0,2.5,19.0,242.0,225.79,179.03
2017,10,18,14,15,61.5,219.0,2.55,18.5,251.5,250.68,200.58
2017,10,18,14,30,89.0,216.0,2.6,18.0,261.0,277.64,223.84
2017,10,18,14,45,70.5,195.5,2.65,18.0,229.5,247.66,200.01
2017,10,18,15,0,52.0,175.0,2.7,18.0,198.0,216.08,174.69
2017,10,18,15,15,30.5,150.5,2.65,17.5,163.5,175.47,141.71
2017,10,18,15,30,9.0,126.0,2.6,17.0,129.0,119.02,94.87
2017,10,18,15,45,4.5,109.0,2.6,17.0,110.5,101.18,80.0
2017,10,18,16,0,0.0,92.0,2.6,17.0,92.0,83.08,64.62
2017,10,18,16,15,0.0,72.0,2.5,16.5,72.0,64.62,49.01
2017,10,18,16,30,0.0,52.0,2.4,16.0,52.0,45.22,32.38
2017,10,18,16,45,0.0,35.5,2.35,15.5,35.5,29.42,18.65
2017,10,18,17,0,0.0,19.0,2.3,15.0,19.0,14.49,4.87
2017,10,18,17,15,0.0,9.5,2.3,14.5,9.5,7.47,0.0
2017,10,18,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,6,45,162.5,16.0,0.95,11.5,32.5,12.95,0.0
2017,10,19,7,0,325.0,32.0,1.0,12.0,65.0,26.36,16.47
2017,10,19,7,15,419.0,41.0,1.0,12.0,108.0,33.69,24.11
2017,10,19,7,30,513.0,50.0,1.0,12.0,151.0,41.09,31.19
2017,10,19,7,45,566.0,57.5,1.05,12.5,196.5,46.98,36.65
2017,10,19,8,0,619.0,65.0,1.1,13.0,242.0,52.83,41.92
2017,10,19,8,15,309.5,88.0,1.1,13.0,176.5,62.99,50.98
2017,10,19,8,30,0.0,111.0,1.1,13.0,111.0,81.69,67.47
2017,10,19,8,45,7.0,135.5,1.1,13.0,138.5,98.39,81.99
2017,10,19,9,0,14.0,160.0,1.1,13.0,166.0,114.77,96.06
2017,10,19,9,15,8.0,161.0,1.15,13.0,164.5,116.29,97.11
2017,10,19,9,30,2.0,162.0,1.2,13.0,163.0,117.6,98.02
2017,10,19,9,45,4.0,172.5,1.25,13.5,174.5,124.95,103.96
2017,10,19,10,0,6.0,183.0,1.3,14.0,186.0,132.22,109.78
2017,10,19,10,15,29.5,221.0,1.35,14.0,238.5,148.62,123.58
2017,10,19,10,30,53.0,259.0,1.4,14.0,291.0,176.63,138.95
2017,10,19,10,45,69.0,274.5,1.45,14.5,318.0,196.14,152.8
2017,10,19,11,0,85.0,290.0,1.5,15.0,345.0,218.12,169.2
2017,10,19,11,15,45.5,245.0,1.55,15.0,275.0,189.57,148.27
2017,10,19,11,30,6.0,200.0,1.6,15.0,205.0,152.61,120.08
2017,10,19,11,45,6.5,201.5,1.65,15.0,206.5,155.37,122.44
2017,10,19,12,0,7.0,203.0,1.7,15.0,208.0,158.18,124.76
2017,10,19,12,15,3.5,170.5,1.75,15.0,173.0,133.04,104.48
2017,10,19,12,30,0.0,138.0,1.8,15.0,138.0,106.7,83.07
2017,10,19,12,45,0.0,136.0,1.85,15.0,136.0,105.45,82.15
2017,10,19,13,0,0.0,134.0,1.9,15.0,134.0,104.18,81.18
2017,10,19,13,15,0.0,129.5,1.9,15.0,129.5,100.88,78.56
2017,10,19,13,30,0.0,125.0,1.9,15.0,125.0,97.55,75.93
2017,10,19,13,45,0.0,118.0,1.95,15.0,118.0,92.11,71.56
2017,10,19,14,0,0.0,111.0,2.0,15.0,111.0,86.62,67.15
2017,10,19,14,15,0.0,85.5,2.05,15.0,85.5,65.77,49.88
2017,10,19,14,30,0.0,60.0,2.1,15.0,60.0,46.01,33.39
2017,10,19,14,45,21.5,115.0,2.15,15.0,124.0,119.2,95.78
2017,10,19,15,0,43.0,170.0,2.2,15.0,188.0,202.91,165.78
2017,10,19,15,15,21.5,102.0,2.25,14.5,111.0,111.02,89.41
2017,10,19,15,30,0.0,34.0,2.3,14.0,34.0,25.94,16.66
2017,10,19,15,45,0.0,29.0,2.35,14.0,29.0,22.1,13.4
2017,10,19,16,0,0.0,24.0,2.4,14.0,24.0,18.26,10.08
2017,10,19,16,15,0.0,19.0,2.45,13.5,19.0,14.44,6.76
2017,10,19,16,30,0.0,14.0,2.5,13.0,14.0,10.62,3.4
2017,10,19,16,45,0.0,9.5,2.55,13.0,9.5,7.2,0.33
2017,10,19,17,0,0.0,5.0,2.6,13.0,5.0,3.78,0.0
2017,10,19,17,15,0.0,2.5,2.65,13.0,2.5,1.97,0.0
2017,10,19,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,6,45,0.0,4.0,1.2,10.5,4.0,3.02,0.0
2017,10,20,7,0,0.0,8.0,1.1,11.0,8.0,6.06,0.0
2017,10,20,7,15,0.0,14.5,1.1,11.0,14.5,11.01,4.11
2017,10,20,7,30,0.0,21.0,1.1,11.0,21.0,15.97,8.75
2017,10,20,7,45,0.0,28.0,1.15,11.5,28.0,21.32,13.69
2017,10,20,8,0,0.0,35.0,1.2,12.0,35.0,26.7,18.57
2017,10,20,8,15,0.0,42.0,1.25,12.0,42.0,32.08,23.43
2017,10,20,8,30,0.0,49.0,1.3,12.0,49.0,37.47,28.26
2017,10,20,8,45,171.5,108.0,1.4,12.5,183.5,75.7,62.22
2017,10,20,9,0,343.0,167.0,1.5,13.0,318.0,113.75,95.31
2017,10,20,9,15,411.5,168.5,1.5,13.0,365.5,112.21,93.65
2017,10,20,9,30,480.0,170.0,1.5,13.0,413.0,113.58,94.62
2017,10,20,9,45,619.5,146.5,1.55,13.5,481.0,102.91,84.98
2017,10,20,10,0,759.0,123.0,1.6,14.0,549.0,89.81,73.32
2017,10,20,10,15,599.0,176.0,1.6,14.0,521.5,118.78,98.24
2017,10,20,10,30,439.0,229.0,1.6,14.0,494.0,171.96,123.7
2017,10,20,10,45,241.5,247.0,1.65,14.5,393.5,194.22,144.05
2017,10,20,11,0,44.0,265.0,1.7,15.0,293.0,194.76,152.5
2017,10,20,11,15,289.5,241.0,1.8,15.0,429.5,245.62,184.35
2017,10,20,11,30,535.0,217.0,1.9,15.0,566.0,329.72,245.87
2017,10,20,11,45,537.5,217.0,2.0,15.5,569.5,368.24,279.55
2017,10,20,12,0,540.0,217.0,2.1,16.0,573.0,406.05,312.36
2017,10,20,12,15,542.0,214.5,2.2,16.0,569.5,440.77,342.82
2017,10,20,12,30,544.0,212.0,2.3,16.0,566.0,474.26,371.8
2017,10,20,12,45,440.0,240.0,2.4,16.0,523.0,472.22,372.67
2017,10,20,13,0,336.0,268.0,2.5,16.0,480.0,450.43,357.48
2017,10,20,13,15,407.5,240.0,2.6,15.5,488.5,505.25,403.02
2017,10,20,13,30,479.0,212.0,2.7,15.0,497.0,552.39,442.64
2017,10,20,13,45,508.5,191.5,2.85,15.0,481.5,577.92,464.76
2017,10,20,14,0,538.0,171.0,3.0,15.0,466.0,602.09,486.05
2017,10,20,14,15,428.5,184.0,3.05,15.0,409.5,551.51,447.28
2017,10,20,14,30,319.0,197.0,3.1,15.0,353.0,476.53,389.15
2017,10,20,14,45,364.0,171.5,3.2,15.0,336.0,497.83,409.11
2017,10,20,15,0,409.0,146.0,3.3,15.0,319.0,538.59,443.36
2017,10,20,15,15,377.0,137.5,3.3,14.5,284.0,512.47,424.25
2017,10,20,15,30,345.0,129.0,3.3,14.0,249.0,464.12,387.7
2017,10,20,15,45,323.0,112.5,3.3,14.0,212.0,432.44,362.83
2017,10,20,16,0,301.0,96.0,3.3,14.0,175.0,398.88,335.39
2017,10,20,16,15,353.5,75.0,3.15,13.5,149.0,440.96,369.21
2017,10,20,16,30,406.0,54.0,3.0,13.0,123.0,462.24,382.24
2017,10,20,16,45,298.5,41.5,2.9,13.0,83.0,354.13,287.04
2017,10,20,17,0,191.0,29.0,2.8,13.0,43.0,244.49,156.1
2017,10,20,17,15,95.5,14.5,2.7,12.5,21.5,88.63,0.0
2017,10,20,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,21,6,45,161.5,15.0,0.6,10.5,30.0,12.17,0.0
2017,10,21,7,0,323.0,30.0,0.5,11.0,60.0,24.77,14.79
2017,10,21,7,15,422.0,38.5,0.5,11.5,103.0,31.75,22.39
2017,10,21,7,30,521.0,47.0,0.5,12.0,146.0,38.85,29.17
2017,10,21,7,45,579.5,53.5,0.5,12.5,192.0,44.11,34.09
2017,10,21,8,0,638.0,60.0,0.5,13.0,238.0,49.4,38.87
2017,10,21,8,15,677.0,64.0,0.55,13.5,283.0,56.95,45.53
2017,10,21,8,30,716.0,68.0,0.6,14.0,328.0,60.38,48.4
2017,10,21,8,45,743.0,71.5,0.65,14.5,369.5,63.23,50.72
2017,10,21,9,0,770.0,75.0,0.7,15.0,411.0,66.07,52.97
2017,10,21,9,15,789.0,77.5,0.75,15.0,448.5,68.01,54.53
