Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,9,30,808.0,80.0,0.8,15.0,486.0,69.93,56.07
2017,10,21,9,45,825.5,80.5,0.85,15.5,518.0,70.45,56.28
2017,10,21,10,0,843.0,81.0,0.9,16.0,550.0,78.83,63.3
2017,10,21,10,15,852.0,82.5,0.95,16.0,575.5,80.21,64.36
2017,10,21,10,30,861.0,84.0,1.0,16.0,601.0,125.47,72.88
2017,10,21,10,45,868.0,85.0,1.05,16.5,619.0,181.55,106.24
2017,10,21,11,0,875.0,86.0,1.1,17.0,637.0,237.75,150.01
2017,10,21,11,15,878.0,86.5,1.15,17.0,647.5,292.47,197.56
2017,10,21,11,30,881.0,87.0,1.2,17.0,658.0,346.37,245.89
2017,10,21,11,45,882.0,87.0,1.25,17.5,661.0,398.12,291.92
2017,10,21,12,0,883.0,87.0,1.3,18.0,664.0,448.38,335.78
2017,10,21,12,15,881.5,87.0,1.35,18.0,659.0,495.79,376.98
2017,10,21,12,30,880.0,87.0,1.4,18.0,654.0,541.07,415.5
2017,10,21,12,45,879.5,84.5,1.5,18.0,642.0,582.28,450.39
2017,10,21,13,0,879.0,82.0,1.6,18.0,630.0,620.95,482.7
2017,10,21,13,15,872.5,81.0,1.6,18.0,610.5,654.57,510.03
2017,10,21,13,30,866.0,80.0,1.6,18.0,591.0,685.01,534.53
2017,10,21,13,45,856.0,78.5,1.65,18.0,564.0,709.14,554.16
2017,10,21,14,0,846.0,77.0,1.7,18.0,537.0,729.71,570.07
2017,10,21,14,15,831.5,75.0,1.7,18.0,503.5,750.24,585.66
2017,10,21,14,30,817.0,73.0,1.7,18.0,470.0,759.95,593.64
2017,10,21,14,45,795.0,71.0,1.75,18.0,431.5,759.72,595.18
2017,10,21,15,0,773.0,69.0,1.8,18.0,393.0,755.52,593.97
2017,10,21,15,15,744.0,66.0,1.8,17.5,350.0,740.33,585.41
2017,10,21,15,30,715.0,63.0,1.8,17.0,307.0,721.37,573.78
2017,10,21,15,45,668.5,59.0,1.85,17.0,261.0,682.57,546.09
2017,10,21,16,0,622.0,55.0,1.9,17.0,215.0,647.3,519.69
2017,10,21,16,15,555.0,49.0,1.85,16.5,169.0,583.68,470.16
2017,10,21,16,30,488.0,43.0,1.8,16.0,123.0,518.5,416.42
2017,10,21,16,45,369.0,33.5,1.75,15.5,82.0,404.57,319.45
2017,10,21,17,0,250.0,24.0,1.7,15.0,41.0,282.49,161.72
2017,10,21,17,15,125.0,12.0,1.65,14.5,20.5,110.12,0.0
2017,10,21,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,22,6,45,200.0,13.0,1.45,11.5,31.5,10.6,0.0
2017,10,22,7,0,400.0,26.0,1.5,12.0,63.0,23.69,13.48
2017,10,22,7,15,498.0,33.5,1.45,12.5,107.5,30.62,21.19
2017,10,22,7,30,596.0,41.0,1.4,13.0,152.0,37.68,27.91
2017,10,22,7,45,654.5,46.0,1.4,13.5,200.0,42.38,32.34
2017,10,22,8,0,713.0,51.0,1.4,14.0,248.0,47.14,36.65
2017,10,22,8,15,750.0,55.0,1.35,14.5,294.5,50.86,39.91
2017,10,22,8,30,787.0,59.0,1.3,15.0,341.0,54.58,43.08
2017,10,22,8,45,814.0,61.5,1.3,15.5,384.5,56.99,45.02
2017,10,22,9,0,841.0,64.0,1.3,16.0,428.0,65.59,52.36
2017,10,22,9,15,859.0,66.0,1.3,16.5,466.5,67.98,54.2
2017,10,22,9,30,877.0,68.0,1.3,17.0,505.0,70.28,55.95
2017,10,22,9,45,887.5,70.5,1.3,17.5,537.0,72.66,57.76
2017,10,22,10,0,898.0,73.0,1.3,18.0,569.0,74.93,59.47
2017,10,22,10,15,907.5,74.5,1.3,18.5,595.0,76.44,60.53
2017,10,22,10,30,917.0,76.0,1.3,19.0,621.0,122.62,68.77
2017,10,22,10,45,923.0,76.5,1.35,19.5,640.0,181.27,102.78
2017,10,22,11,0,929.0,77.0,1.4,20.0,659.0,239.82,147.86
2017,10,22,11,15,932.5,77.5,1.45,20.0,670.0,297.44,197.44
2017,10,22,11,30,936.0,78.0,1.5,20.0,681.0,354.22,247.94
2017,10,22,11,45,936.0,78.5,1.55,20.5,683.5,408.68,296.04
2017,10,22,12,0,936.0,79.0,1.6,21.0,686.0,461.47,341.79
2017,10,22,12,15,934.5,79.0,1.7,21.0,681.0,511.26,384.92
2017,10,22,12,30,933.0,79.0,1.8,21.0,676.0,558.8,425.29
2017,10,22,12,45,926.0,79.5,1.95,21.0,662.5,601.31,461.27
2017,10,22,13,0,919.0,80.0,2.1,21.0,649.0,640.79,494.27
2017,10,22,13,15,912.0,79.0,2.2,21.0,628.5,675.59,523.04
2017,10,22,13,30,905.0,78.0,2.3,21.0,608.0,707.05,548.94
2017,10,22,13,45,895.5,76.5,2.4,21.0,580.0,732.77,569.92
2017,10,22,14,0,886.0,75.0,2.5,21.0,552.0,754.84,587.14
2017,10,22,14,15,871.5,73.0,2.6,21.0,518.0,768.8,598.73
2017,10,22,14,30,857.0,71.0,2.7,21.0,484.0,778.86,607.72
2017,10,22,14,45,837.5,68.5,2.8,21.0,444.0,788.81,616.75
2017,10,22,15,0,818.0,66.0,2.9,21.0,404.0,786.73,617.16
2017,10,22,15,15,789.0,63.0,2.95,20.5,359.5,772.1,609.31
2017,10,22,15,30,760.0,60.0,3.0,20.0,315.0,753.59,598.22
2017,10,22,15,45,717.5,55.5,3.1,20.0,268.0,717.95,572.76
2017,10,22,16,0,675.0,51.0,3.2,20.0,221.0,678.92,543.3
2017,10,22,16,15,607.5,45.0,3.25,19.0,173.5,613.71,493.53
2017,10,22,16,30,540.0,39.0,3.3,18.0,126.0,546.17,438.33
2017,10,22,16,45,421.5,30.0,3.4,17.5,83.5,442.67,347.23
2017,10,22,17,0,303.0,21.0,3.5,17.0,41.0,319.16,157.19
2017,10,22,17,15,151.5,10.5,3.55,16.5,20.5,129.81,0.0
2017,10,22,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,23,6,45,200.5,12.0,0.9,15.5,29.5,9.44,0.0
2017,10,23,7,0,401.0,24.0,0.9,16.0,59.0,21.89,11.46
2017,10,23,7,15,496.5,31.0,0.95,16.5,102.5,28.42,18.87
2017,10,23,7,30,592.0,38.0,1.0,17.0,146.0,35.09,25.15
2017,10,23,7,45,649.0,42.5,1.1,17.5,192.5,39.43,29.18
2017,10,23,8,0,706.0,47.0,1.2,18.0,239.0,43.84,33.13
2017,10,23,8,15,743.0,50.5,1.2,18.5,284.5,47.25,36.08
2017,10,23,8,30,780.0,54.0,1.2,19.0,330.0,50.66,38.95
2017,10,23,8,45,805.5,56.5,1.25,19.5,372.5,58.84,45.9
2017,10,23,9,0,831.0,59.0,1.3,20.0,415.0,61.84,48.28
2017,10,23,9,15,849.5,61.0,1.25,20.5,453.0,64.27,50.14
2017,10,23,9,30,868.0,63.0,1.2,21.0,491.0,66.61,51.92
2017,10,23,9,45,873.0,68.0,1.2,21.5,522.5,70.6,55.08
2017,10,23,10,0,878.0,73.0,1.2,22.0,554.0,74.4,58.07
2017,10,23,10,15,887.5,74.0,1.15,22.5,579.5,75.57,58.83
2017,10,23,10,30,897.0,75.0,1.1,23.0,605.0,118.84,65.82
2017,10,23,10,45,904.5,75.5,1.05,23.5,624.0,176.38,98.16
2017,10,23,11,0,912.0,76.0,1.0,24.0,643.0,234.02,141.4
2017,10,23,11,15,915.5,76.5,0.95,24.0,653.5,290.55,188.89
2017,10,23,11,30,919.0,77.0,0.9,24.0,664.0,346.26,237.12
2017,10,23,11,45,921.0,76.5,0.9,24.5,667.5,399.57,282.93
2017,10,23,12,0,923.0,76.0,0.9,25.0,671.0,451.39,326.52
2017,10,23,12,15,922.0,76.0,0.9,25.0,666.0,500.58,367.55
2017,10,23,12,30,921.0,76.0,0.9,25.0,661.0,547.6,405.78
2017,10,23,12,45,908.0,79.5,0.95,25.5,646.5,588.96,438.43
2017,10,23,13,0,895.0,83.0,1.0,26.0,632.0,626.96,467.74
2017,10,23,13,15,888.0,81.5,1.05,26.0,611.5,660.34,494.16
2017,10,23,13,30,881.0,80.0,1.1,26.0,591.0,690.42,517.86
2017,10,23,13,45,871.0,78.5,1.15,26.0,564.0,715.01,537.27
2017,10,23,14,0,861.0,77.0,1.2,26.0,537.0,736.0,552.85
2017,10,23,14,15,440.5,127.0,1.2,26.0,362.0,496.09,382.05
2017,10,23,14,30,20.0,177.0,1.2,26.0,187.0,165.82,126.75
2017,10,23,14,45,195.0,162.0,1.25,26.0,242.5,328.67,259.24
2017,10,23,15,0,370.0,147.0,1.3,26.0,298.0,503.73,393.38
2017,10,23,15,15,355.0,133.0,1.3,25.0,265.0,485.41,381.05
2017,10,23,15,30,340.0,119.0,1.3,24.0,232.0,464.75,367.98
2017,10,23,15,45,322.5,102.5,1.35,23.5,196.5,436.73,348.14
2017,10,23,16,0,305.0,86.0,1.4,23.0,161.0,406.6,325.58
2017,10,23,16,15,406.0,62.5,1.45,22.0,139.5,464.92,370.78
2017,10,23,16,30,507.0,39.0,1.5,21.0,118.0,525.97,412.23
2017,10,23,16,45,388.0,29.5,1.55,20.5,77.0,412.99,314.94
2017,10,23,17,0,269.0,20.0,1.6,20.0,36.0,286.47,107.7
2017,10,23,17,15,134.5,10.0,1.55,19.5,18.0,115.36,0.0
2017,10,23,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,6,45,186.0,12.5,1.1,16.5,28.0,9.83,0.0
2017,10,24,7,0,372.0,25.0,1.1,17.0,56.0,20.87,10.19
2017,10,24,7,15,474.5,33.0,1.1,17.5,100.0,30.07,20.12
2017,10,24,7,30,577.0,41.0,1.1,18.0,144.0,37.55,27.13
2017,10,24,7,45,636.5,46.5,1.15,18.5,191.5,42.62,31.83
2017,10,24,8,0,696.0,52.0,1.2,19.0,239.0,47.74,36.4
2017,10,24,8,15,735.0,56.0,1.1,19.5,285.0,51.44,39.58
2017,10,24,8,30,774.0,60.0,1.0,20.0,331.0,55.13,42.68
2017,10,24,8,45,799.5,63.0,0.95,20.5,374.0,57.85,44.86
2017,10,24,9,0,825.0,66.0,0.9,21.0,417.0,60.54,46.97
2017,10,24,9,15,844.0,68.5,0.85,21.5,455.0,69.22,54.18
2017,10,24,9,30,863.0,71.0,0.8,22.0,493.0,71.85,56.16
2017,10,24,9,45,878.0,72.5,0.8,23.0,526.0,73.63,57.3
2017,10,24,10,0,893.0,74.0,0.8,24.0,559.0,75.34,58.37
2017,10,24,10,15,902.0,75.0,0.75,24.5,584.5,76.52,59.12
2017,10,24,10,30,911.0,76.0,0.7,25.0,610.0,118.75,65.43
2017,10,24,10,45,915.5,77.5,0.65,25.5,628.5,177.4,97.69
2017,10,24,11,0,920.0,79.0,0.6,26.0,647.0,235.84,140.8
2017,10,24,11,15,923.5,79.5,0.55,26.0,657.5,292.85,187.79
2017,10,24,11,30,927.0,80.0,0.5,26.0,668.0,349.03,235.5
2017,10,24,11,45,926.0,81.0,0.5,26.5,670.5,402.97,280.99
2017,10,24,12,0,925.0,82.0,0.5,27.0,673.0,455.19,324.04
2017,10,24,12,15,923.5,82.0,0.55,27.0,668.0,504.38,364.63
2017,10,24,12,30,922.0,82.0,0.6,27.0,663.0,551.34,402.54
2017,10,24,12,45,918.0,81.0,0.65,27.5,650.0,593.58,435.34
2017,10,24,13,0,914.0,80.0,0.7,28.0,637.0,632.97,465.26
2017,10,24,13,15,907.0,79.0,0.8,27.5,616.0,667.48,493.6
2017,10,24,13,30,900.0,78.0,0.9,27.0,595.0,698.66,519.39
2017,10,24,13,45,888.0,77.0,1.0,27.0,567.0,722.93,539.01
2017,10,24,14,0,876.0,76.0,1.1,27.0,539.0,743.45,554.74
2017,10,24,14,15,861.0,74.0,1.15,26.5,505.0,756.79,566.33
2017,10,24,14,30,846.0,72.0,1.2,26.0,471.0,774.17,580.89
2017,10,24,14,45,824.0,69.5,1.3,26.0,431.0,773.93,582.96
2017,10,24,15,0,802.0,67.0,1.4,26.0,391.0,769.62,582.36
2017,10,24,15,15,772.0,63.5,1.45,25.0,347.0,753.43,575.11
2017,10,24,15,30,742.0,60.0,1.5,24.0,303.0,733.39,564.66
2017,10,24,15,45,697.0,55.5,1.55,23.5,256.0,695.72,539.65
2017,10,24,16,0,652.0,51.0,1.6,23.0,209.0,654.69,510.6
2017,10,24,16,15,581.5,44.5,1.6,22.5,162.5,586.73,459.11
2017,10,24,16,30,511.0,38.0,1.6,22.0,116.0,526.37,409.68
2017,10,24,16,45,389.5,28.5,1.65,22.0,75.0,411.83,309.87
2017,10,24,17,0,268.0,19.0,1.7,22.0,34.0,280.99,64.56
2017,10,24,17,15,134.0,9.5,1.7,21.5,17.0,114.15,0.0
2017,10,24,17,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,25,6,45,181.5,12.0,0.9,15.5,26.5,9.44,0.0
2017,10,25,7,0,363.0,24.0,0.9,16.0,53.0,20.02,9.14
2017,10,25,7,15,468.0,32.5,0.9,16.5,97.0,29.61,19.76
2017,10,25,7,30,573.0,41.0,0.9,17.0,141.0,37.53,27.21
2017,10,25,7,45,634.5,46.5,0.95,17.5,188.0,42.61,31.94
2017,10,25,8,0,696.0,52.0,1.0,18.0,235.0,47.75,36.55
2017,10,25,8,15,735.5,55.5,0.9,18.5,281.5,51.05,39.42
2017,10,25,8,30,775.0,59.0,0.8,19.0,328.0,54.37,42.21
2017,10,25,8,45,802.0,62.0,0.7,19.5,371.0,57.14,44.44
2017,10,25,9,0,829.0,65.0,0.6,20.0,414.0,59.88,46.61
2017,10,25,9,15,848.0,67.5,0.55,20.5,452.0,68.54,53.84
2017,10,25,9,30,867.0,70.0,0.5,21.0,490.0,71.19,55.83
2017,10,25,9,45,876.0,73.0,0.5,22.0,521.5,73.85,57.73
2017,10,25,10,0,885.0,76.0,0.5,23.0,553.0,76.4,59.5
2017,10,25,10,15,894.5,77.0,0.55,23.0,579.0,77.57,60.37
2017,10,25,10,30,904.0,78.0,0.6,23.0,605.0,117.86,66.15
2017,10,25,10,45,910.0,79.0,0.65,23.5,623.0,175.92,97.79
2017,10,25,11,0,916.0,80.0,0.7,24.0,641.0,233.92,140.74
2017,10,25,11,15,919.0,81.0,0.75,24.5,652.0,290.91,187.95
2017,10,25,11,30,922.0,82.0,0.8,25.0,663.0,347.06,235.98
2017,10,25,11,45,922.5,82.0,0.85,25.5,665.5,400.43,281.77
2017,10,25,12,0,923.0,82.0,0.9,26.0,668.0,452.18,325.38
2017,10,25,12,15,921.5,82.0,0.95,26.0,663.0,501.2,366.48
2017,10,25,12,30,920.0,82.0,1.0,26.0,658.0,548.0,404.88
2017,10,25,12,45,905.0,85.5,1.1,26.0,642.5,588.29,438.02
2017,10,25,13,0,890.0,89.0,1.2,26.0,627.0,625.05,467.89
2017,10,25,13,15,882.5,88.0,1.2,26.0,606.5,658.54,494.13
2017,10,25,13,30,875.0,87.0,1.2,26.0,586.0,688.76,517.55
2017,10,25,13,45,864.5,85.0,1.3,26.0,558.5,718.78,541.26
2017,10,25,14,0,854.0,83.0,1.4,26.0,531.0,739.49,557.6
2017,10,25,14,15,838.0,81.0,1.4,25.5,496.5,752.27,568.38
2017,10,25,14,30,822.0,79.0,1.4,25.0,462.0,761.06,576.62
2017,10,25,14,45,800.0,75.5,1.45,25.0,422.5,759.31,577.09
2017,10,25,15,0,778.0,72.0,1.5,25.0,383.0,753.48,574.8
2017,10,25,15,15,746.5,68.5,1.5,24.5,339.0,735.83,564.7
2017,10,25,15,30,715.0,65.0,1.5,24.0,295.0,714.26,551.41
2017,10,25,15,45,668.5,60.0,1.55,23.5,249.0,681.13,529.35
2017,10,25,16,0,622.0,55.0,1.6,23.0,203.0,639.46,499.49
2017,10,25,16,15,546.5,48.0,1.6,22.0,156.5,568.1,445.97
2017,10,25,16,30,471.0,41.0,1.6,21.0,110.0,495.27,387.54
2017,10,25,16,45,235.5,35.5,1.65,20.5,70.0,291.44,219.83
2017,10,25,17,0,0.0,30.0,1.7,20.0,30.0,45.15,0.0
2017,10,25,17,15,0.0,15.0,1.7,19.5,15.0,11.8,0.0
2017,10,25,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,6,45,176.5,12.0,1.0,14.5,25.5,9.44,0.0
2017,10,26,7,0,353.0,24.0,1.0,15.0,51.0,20.01,8.58
2017,10,26,7,15,460.5,32.5,1.05,15.5,94.5,27.22,17.72
2017,10,26,7,30,568.0,41.0,1.1,16.0,138.0,37.51,27.27
2017,10,26,7,45,633.0,46.0,1.15,17.0,185.5,42.18,31.61
2017,10,26,8,0,698.0,51.0,1.2,18.0,233.0,46.95,35.84
2017,10,26,8,15,738.0,55.0,1.1,18.5,279.0,50.68,39.09
2017,10,26,8,30,778.0,59.0,1.0,19.0,325.0,54.41,42.24
2017,10,26,8,45,807.0,61.5,0.9,19.5,368.5,56.84,44.19
2017,10,26,9,0,836.0,64.0,0.8,20.0,412.0,59.27,46.1
2017,10,26,9,15,854.5,66.5,0.7,20.5,450.5,67.91,53.32
2017,10,26,9,30,873.0,69.0,0.6,21.0,489.0,70.57,55.33
2017,10,26,9,45,881.0,72.5,0.5,22.0,520.5,73.56,57.5
2017,10,26,10,0,889.0,76.0,0.4,23.0,552.0,76.43,59.54
2017,10,26,10,15,898.5,77.5,0.3,23.5,577.5,77.93,60.53
2017,10,26,10,30,908.0,79.0,0.2,24.0,603.0,116.99,65.7
2017,10,26,10,45,914.5,80.0,0.1,24.5,621.5,175.31,96.46
2017,10,26,11,0,921.0,81.0,0.0,25.0,640.0,233.62,138.51
2017,10,26,11,15,924.0,81.5,0.1,25.0,651.0,290.48,185.09
2017,10,26,11,30,927.0,82.0,0.2,25.0,662.0,346.45,232.84
2017,10,26,11,45,928.0,82.0,0.35,25.5,664.5,400.2,278.84
2017,10,26,12,0,929.0,82.0,0.5,26.0,667.0,452.37,322.93
2017,10,26,12,15,927.5,81.5,0.6,26.0,661.5,501.18,363.92
2017,10,26,12,30,926.0,81.0,0.7,26.0,656.0,547.74,402.3
2017,10,26,12,45,921.5,80.5,0.8,26.5,643.0,590.21,436.05
2017,10,26,13,0,917.0,80.0,0.9,27.0,630.0,629.82,466.93
2017,10,26,13,15,909.5,79.0,0.95,27.0,609.0,664.04,493.87
2017,10,26,13,30,902.0,78.0,1.0,27.0,588.0,694.91,518.05
2017,10,26,13,45,891.0,76.5,1.1,27.0,560.0,719.35,538.06
2017,10,26,14,0,880.0,75.0,1.2,27.0,532.0,740.09,553.98
2017,10,26,14,15,864.5,73.0,1.25,26.5,498.0,753.12,565.36
2017,10,26,14,30,849.0,71.0,1.3,26.0,464.0,770.05,579.63
2017,10,26,14,45,826.5,68.5,1.4,26.0,424.0,769.5,581.4
2017,10,26,15,0,804.0,66.0,1.5,26.0,384.0,764.86,580.45
2017,10,26,15,15,773.0,62.5,1.55,25.5,339.5,747.97,571.41
2017,10,26,15,30,742.0,59.0,1.6,25.0,295.0,727.21,559.16
2017,10,26,15,45,694.5,54.5,1.7,24.5,248.5,687.66,532.91
2017,10,26,16,0,647.0,50.0,1.8,24.0,202.0,644.72,502.38
2017,10,26,16,15,573.0,43.5,1.85,23.0,155.5,574.23,449.57
2017,10,26,16,30,499.0,37.0,1.9,22.0,109.0,511.87,398.63
2017,10,26,16,45,249.5,32.5,1.95,21.5,68.5,297.32,221.01
2017,10,26,17,0,0.0,28.0,2.0,21.0,28.0,41.2,0.0
2017,10,26,17,15,0.0,14.0,2.0,20.5,14.0,11.02,0.0
2017,10,26,17,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,6,45,169.0,11.5,0.9,14.5,24.0,9.05,0.0
2017,10,27,7,0,338.0,23.0,0.9,15.0,48.0,19.15,7.23
2017,10,27,7,15,447.0,31.5,0.9,15.5,90.5,26.35,16.9
2017,10,27,7,30,556.0,40.0,0.9,16.0,133.0,36.57,26.41
2017,10,27,7,45,620.0,45.5,0.9,17.0,180.0,41.65,31.13
2017,10,27,8,0,684.0,51.0,0.9,18.0,227.0,46.8,35.7
2017,10,27,8,15,724.5,55.0,0.75,18.5,272.5,50.5,38.94
2017,10,27,8,30,765.0,59.0,0.6,19.0,318.0,54.22,42.09
2017,10,27,8,45,793.0,62.0,0.5,19.5,361.0,56.98,44.33
2017,10,27,9,0,821.0,65.0,0.4,20.0,404.0,59.73,46.51
2017,10,27,9,15,840.5,67.5,0.35,20.5,442.0,61.94,48.19
2017,10,27,9,30,860.0,70.0,0.3,21.0,480.0,70.89,55.62
2017,10,27,9,45,621.5,138.0,0.3,21.5,444.5,98.77,78.91
2017,10,27,10,0,383.0,206.0,0.3,22.0,409.0,135.94,109.38
2017,10,27,10,15,635.0,144.5,0.4,22.5,500.0,100.97,79.94
2017,10,27,10,30,887.0,83.0,0.5,23.0,591.0,116.5,66.94
2017,10,27,10,45,893.5,84.0,0.65,23.5,609.0,173.62,97.16
2017,10,27,11,0,900.0,85.0,0.8,24.0,627.0,230.74,139.05
2017,10,27,11,15,903.5,85.5,0.9,24.5,637.5,286.57,185.23
2017,10,27,11,30,907.0,86.0,1.0,25.0,648.0,341.59,232.51
2017,10,27,11,45,908.0,86.0,1.15,25.5,651.0,394.3,278.27
2017,10,27,12,0,909.0,86.0,1.3,26.0,654.0,445.48,322.1
2017,10,27,12,15,907.0,85.5,1.35,26.0,648.5,493.12,362.61
2017,10,27,12,30,905.0,85.0,1.4,26.0,643.0,538.51,400.41
2017,10,27,12,45,890.0,88.5,1.5,26.0,628.0,578.13,433.36
2017,10,27,13,0,875.0,92.0,1.6,26.0,613.0,618.12,465.66
2017,10,27,13,15,867.0,90.5,1.65,26.0,592.5,651.13,492.21
2017,10,27,13,30,859.0,89.0,1.7,26.0,572.0,680.76,515.94
2017,10,27,13,45,848.0,87.0,1.75,26.0,544.0,704.32,535.09
2017,10,27,14,0,837.0,85.0,1.8,26.0,516.0,724.17,550.92
2017,10,27,14,15,820.0,83.0,1.8,25.5,482.0,735.77,561.01
2017,10,27,14,30,803.0,81.0,1.8,25.0,448.0,743.38,568.51
2017,10,27,14,45,780.0,77.5,1.85,25.0,409.0,740.54,568.07
2017,10,27,15,0,757.0,74.0,1.9,25.0,370.0,733.64,564.79
2017,10,27,15,15,723.5,70.0,1.9,24.5,326.0,713.58,552.66
2017,10,27,15,30,690.0,66.0,1.9,24.0,282.0,695.72,541.6
2017,10,27,15,45,640.5,60.5,1.9,23.5,236.5,654.02,512.27
2017,10,27,16,0,591.0,55.0,1.9,23.0,191.0,609.38,479.13
2017,10,27,16,15,511.5,47.5,1.95,22.0,145.5,534.58,422.13
2017,10,27,16,30,432.0,40.0,2.0,21.0,100.0,458.48,359.98
2017,10,27,16,45,216.0,32.0,2.05,20.0,62.0,269.39,198.09
2017,10,27,17,0,0.0,24.0,2.1,19.0,24.0,31.51,0.0
2017,10,27,17,15,0.0,12.0,2.2,18.5,12.0,9.44,0.0
2017,10,27,17,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,6,45,136.0,11.5,0.85,13.5,21.0,9.05,0.0
2017,10,28,7,0,272.0,23.0,0.9,14.0,42.0,18.97,6.23
2017,10,28,7,15,386.5,33.0,0.9,14.0,83.5,27.3,17.74
2017,10,28,7,30,501.0,43.0,0.9,14.0,125.0,35.72,25.86
2017,10,28,7,45,569.5,49.5,0.9,14.5,171.0,41.09,30.95
2017,10,28,8,0,638.0,56.0,0.9,15.0,217.0,46.53,35.92
2017,10,28,8,15,322.0,86.5,0.8,15.5,168.0,62.48,50.03
2017,10,28,8,30,6.0,117.0,0.7,16.0,119.0,84.64,69.33
2017,10,28,8,45,25.5,140.0,0.6,17.0,150.0,97.46,79.99
2017,10,28,9,0,45.0,163.0,0.5,18.0,181.0,111.81,91.74
2017,10,28,9,15,87.0,184.5,0.45,18.5,224.0,125.44,102.84
2017,10,28,9,30,129.0,206.0,0.4,19.0,267.0,134.79,110.18
2017,10,28,9,45,78.0,205.0,0.35,19.5,242.5,138.48,112.72
2017,10,28,10,0,27.0,204.0,0.3,20.0,218.0,144.31,117.04
2017,10,28,10,15,114.0,231.0,0.25,20.5,295.5,148.85,120.26
2017,10,28,10,30,201.0,258.0,0.2,21.0,373.0,176.05,130.97
2017,10,28,10,45,537.0,175.5,0.2,21.5,494.5,178.6,115.63
2017,10,28,11,0,873.0,93.0,0.2,22.0,616.0,224.75,135.65
2017,10,28,11,15,664.5,163.0,0.35,22.0,565.5,277.91,187.81
2017,10,28,11,30,456.0,233.0,0.5,22.0,515.0,308.46,221.8
2017,10,28,11,45,459.5,233.0,0.65,22.5,517.5,343.08,251.08
2017,10,28,12,0,463.0,233.0,0.8,23.0,520.0,377.22,279.7
2017,10,28,12,15,670.5,164.0,0.9,23.0,576.0,451.7,336.45
2017,10,28,12,30,878.0,95.0,1.0,23.0,632.0,533.56,399.44
2017,10,28,12,45,464.0,172.5,1.15,23.5,455.5,418.45,319.06
2017,10,28,13,0,50.0,250.0,1.3,24.0,279.0,239.33,183.53
2017,10,28,13,15,49.0,241.5,1.4,23.5,269.5,237.76,183.96
2017,10,28,13,30,48.0,233.0,1.5,23.0,260.0,235.78,183.34
2017,10,28,13,45,177.5,222.0,1.65,23.0,314.0,336.03,263.97
2017,10,28,14,0,307.0,211.0,1.8,23.0,368.0,446.29,350.48
2017,10,28,14,15,243.0,203.0,1.9,23.0,322.5,405.26,319.28
2017,10,28,14,30,179.0,195.0,2.0,23.0,277.0,342.92,271.96
2017,10,28,14,45,174.0,177.5,2.1,23.0,251.5,329.56,262.97
2017,10,28,15,0,169.0,160.0,2.2,23.0,226.0,314.78,252.45
2017,10,28,15,15,158.5,143.0,2.25,22.5,199.0,294.85,237.85
2017,10,28,15,30,148.0,126.0,2.3,22.0,172.0,273.72,221.87
2017,10,28,15,45,135.0,107.0,2.35,21.5,143.5,246.44,200.32
2017,10,28,16,0,122.0,88.0,2.4,21.0,115.0,217.87,176.93
2017,10,28,16,15,103.0,68.0,2.4,20.0,87.5,181.12,146.11
2017,10,28,16,30,84.0,48.0,2.4,19.0,60.0,142.32,112.4
2017,10,28,16,45,42.0,30.5,2.45,18.0,36.5,87.44,60.43
2017,10,28,17,0,0.0,13.0,2.5,17.0,13.0,9.91,0.0
2017,10,28,17,15,0.0,6.5,2.55,16.5,6.5,5.11,0.0
2017,10,28,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,29,6,45,119.5,12.0,0.95,13.0,19.5,9.44,0.0
2017,10,29,7,0,239.0,24.0,0.9,13.0,39.0,19.77,5.52
2017,10,29,7,15,357.0,34.5,0.8,13.5,80.0,28.44,18.65
2017,10,29,7,30,475.0,45.0,0.7,14.0,121.0,37.19,27.12
2017,10,29,7,45,544.5,52.0,0.65,14.5,166.5,42.86,32.49
2017,10,29,8,0,614.0,59.0,0.6,15.0,212.0,48.58,37.73
2017,10,29,8,15,307.0,75.0,0.6,15.5,151.5,54.7,43.15
2017,10,29,8,30,0.0,91.0,0.6,16.0,91.0,67.76,54.56
2017,10,29,8,45,0.0,99.5,0.6,16.5,99.5,74.11,59.89
2017,10,29,9,0,0.0,108.0,0.6,17.0,108.0,80.38,65.09
2017,10,29,9,15,0.0,120.0,0.7,17.0,120.0,88.92,72.33
2017,10,29,9,30,0.0,132.0,0.8,17.0,132.0,97.37,79.44
2017,10,29,9,45,16.0,169.0,0.9,17.5,177.5,121.93,100.08
2017,10,29,10,0,32.0,206.0,1.0,18.0,223.0,138.77,113.9
2017,10,29,10,15,32.0,216.5,1.1,18.0,234.0,145.06,118.98
2017,10,29,10,30,32.0,227.0,1.2,18.0,245.0,154.72,120.56
2017,10,29,10,45,43.0,240.5,1.3,18.5,266.0,170.24,131.59
2017,10,29,11,0,54.0,254.0,1.4,19.0,287.0,187.52,144.34
2017,10,29,11,15,53.0,259.5,1.45,19.0,292.0,198.7,153.33
2017,10,29,11,30,52.0,265.0,1.5,19.0,297.0,209.81,162.46
2017,10,29,11,45,52.0,266.0,1.6,19.5,298.5,218.08,169.09
2017,10,29,12,0,52.0,267.0,1.7,20.0,300.0,226.23,175.63
2017,10,29,12,15,47.0,261.0,1.75,20.0,290.5,226.64,176.45
2017,10,29,12,30,42.0,255.0,1.8,20.0,281.0,226.1,176.47
2017,10,29,12,45,42.5,250.5,1.85,20.0,276.0,228.97,179.16
2017,10,29,13,0,43.0,246.0,1.9,20.0,271.0,231.71,181.75
2017,10,29,13,15,43.5,237.0,1.95,20.0,261.5,230.22,181.04
2017,10,29,13,30,44.0,228.0,2.0,20.0,252.0,228.42,180.12
2017,10,29,13,45,53.0,221.0,2.05,20.0,249.0,234.29,185.48
2017,10,29,14,0,62.0,214.0,2.1,20.0,246.0,240.74,191.35
2017,10,29,14,15,33.0,183.0,2.15,19.5,200.0,193.06,153.47
2017,10,29,14,30,4.0,152.0,2.2,19.0,154.0,130.13,102.34
2017,10,29,14,45,2.0,139.5,2.25,19.0,140.5,119.19,93.65
2017,10,29,15,0,0.0,127.0,2.3,19.0,127.0,108.14,84.7
2017,10,29,15,15,0.0,111.5,2.35,18.5,111.5,95.44,74.5
2017,10,29,15,30,0.0,96.0,2.4,18.0,96.0,82.53,63.95
2017,10,29,15,45,268.0,78.0,2.5,18.0,137.0,353.76,293.98
2017,10,29,16,0,536.0,60.0,2.6,18.0,178.0,565.77,459.94
2017,10,29,16,15,452.0,51.0,2.6,17.0,134.0,485.79,394.24
2017,10,29,16,30,368.0,42.0,2.6,16.0,90.0,404.42,324.9
2017,10,29,16,45,233.0,28.5,2.6,15.5,54.5,278.27,199.0
2017,10,29,17,0,98.0,15.0,2.6,15.0,19.0,89.74,0.0
2017,10,29,17,15,49.0,7.5,2.6,14.5,9.5,5.9,0.0
2017,10,29,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,10.5,4.4,11.0,10.5,8.26,0.0
2017,10,30,7,0,0.0,21.0,4.4,11.0,21.0,15.82,2.04
2017,10,30,7,15,27.5,39.0,4.4,11.5,43.5,28.83,18.95
2017,10,30,7,30,55.0,57.0,4.4,12.0,66.0,41.41,30.93
2017,10,30,7,45,68.0,77.0,4.4,12.5,91.0,54.91,43.38
2017,10,30,8,0,81.0,97.0,4.4,13.0,116.0,68.1,55.37
2017,10,30,8,15,93.5,114.5,4.35,13.0,141.5,79.59,65.74
2017,10,30,8,30,106.0,132.0,4.3,13.0,167.0,90.81,75.73
2017,10,30,8,45,168.5,147.5,4.25,13.5,211.5,101.47,84.9
2017,10,30,9,0,231.0,163.0,4.2,14.0,256.0,109.38,91.52
2017,10,30,9,15,508.0,125.0,4.15,14.0,354.0,88.53,73.0
2017,10,30,9,30,785.0,87.0,4.1,14.0,452.0,74.84,60.8
2017,10,30,9,45,807.5,87.0,4.05,14.5,484.5,74.94,60.65
2017,10,30,10,0,830.0,87.0,4.0,15.0,517.0,75.13,60.57
2017,10,30,10,15,841.0,88.5,3.95,15.0,542.0,76.16,61.36
2017,10,30,10,30,852.0,90.0,3.9,15.0,567.0,106.71,64.76
2017,10,30,10,45,861.5,90.0,3.85,15.5,585.5,162.33,94.01
2017,10,30,11,0,871.0,90.0,3.8,16.0,604.0,218.34,136.19
2017,10,30,11,15,875.5,91.0,3.75,16.0,615.0,278.01,187.69
2017,10,30,11,30,880.0,92.0,3.7,16.0,626.0,332.07,236.92
2017,10,30,11,45,883.5,91.0,3.7,16.0,629.5,383.36,284.42
2017,10,30,12,0,887.0,90.0,3.7,16.0,633.0,433.36,330.36
2017,10,30,12,15,886.0,90.0,3.7,16.0,628.5,480.72,373.35
2017,10,30,12,30,885.0,90.0,3.7,16.0,624.0,526.0,413.68
2017,10,30,12,45,877.0,91.0,3.7,16.0,610.5,566.21,449.12
2017,10,30,13,0,869.0,92.0,3.7,16.0,597.0,607.26,484.21
2017,10,30,13,15,861.5,90.5,3.65,16.0,577.0,640.21,512.38
2017,10,30,13,30,854.0,89.0,3.6,16.0,557.0,669.87,537.51
2017,10,30,13,45,843.5,87.0,3.6,16.0,530.0,693.53,557.9
2017,10,30,14,0,833.0,85.0,3.6,16.0,503.0,713.55,575.11
2017,10,30,14,15,816.0,82.5,3.55,15.5,469.5,724.49,585.2
2017,10,30,14,30,799.0,80.0,3.5,15.0,436.0,731.45,592.45
2017,10,30,14,45,773.0,77.5,3.45,15.0,396.5,727.38,590.35
2017,10,30,15,0,747.0,75.0,3.4,15.0,357.0,719.18,585.09
2017,10,30,15,15,712.0,71.0,3.35,14.5,314.0,703.61,575.02
2017,10,30,15,30,677.0,67.0,3.3,14.0,271.0,679.63,557.9
2017,10,30,15,45,619.0,62.0,3.3,14.0,225.0,631.92,520.52
2017,10,30,16,0,561.0,57.0,3.3,14.0,179.0,581.1,478.91
2017,10,30,16,15,476.5,48.5,3.25,13.5,134.5,501.62,412.86
2017,10,30,16,30,392.0,40.0,3.2,13.0,90.0,420.79,341.29
2017,10,30,16,45,244.5,27.5,3.15,13.0,54.0,282.97,197.58
2017,10,30,17,0,97.0,15.0,3.1,13.0,18.0,88.64,0.0
2017,10,30,17,15,48.5,7.5,3.0,12.5,9.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,6,45,66.5,12.0,1.3,10.5,16.0,9.44,0.0
2017,10,31,7,0,133.0,24.0,1.4,11.0,32.0,18.15,1.26
2017,10,31,7,15,241.0,39.0,1.4,11.0,69.5,29.49,19.44
2017,10,31,7,30,349.0,54.0,1.4,11.0,107.0,40.87,30.58
2017,10,31,7,45,421.0,64.5,1.45,11.5,150.5,48.88,38.18
2017,10,31,8,0,493.0,75.0,1.5,12.0,194.0,59.94,48.29
2017,10,31,8,15,543.0,82.5,1.45,12.5,237.5,65.27,53.1
2017,10,31,8,30,593.0,90.0,1.4,13.0,281.0,70.6,57.74
2017,10,31,8,45,633.5,94.0,1.4,13.5,323.0,73.2,59.86
2017,10,31,9,0,674.0,98.0,1.4,14.0,365.0,75.88,61.99
2017,10,31,9,15,698.5,102.0,1.25,14.0,402.0,78.33,64.0
2017,10,31,9,30,723.0,106.0,1.1,14.0,439.0,80.79,66.0
