Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,9,45,746.5,107.0,1.0,14.5,471.5,81.25,66.12
2017,10,31,10,0,770.0,108.0,0.9,15.0,504.0,81.81,66.34
2017,10,31,10,15,782.5,110.5,0.8,15.5,529.0,83.16,67.25
2017,10,31,10,30,795.0,113.0,0.7,16.0,554.0,117.98,75.66
2017,10,31,10,45,807.5,112.0,0.65,16.5,573.0,170.23,101.82
2017,10,31,11,0,820.0,111.0,0.6,17.0,592.0,223.3,140.2
2017,10,31,11,15,824.5,112.0,0.6,17.0,602.5,276.65,184.8
2017,10,31,11,30,829.0,113.0,0.6,17.0,613.0,329.49,230.94
2017,10,31,11,45,834.0,111.5,0.6,17.5,616.5,379.73,274.71
2017,10,31,12,0,839.0,110.0,0.6,18.0,620.0,428.93,316.86
2017,10,31,12,15,837.0,109.5,0.65,18.0,614.5,474.65,356.35
2017,10,31,12,30,835.0,109.0,0.7,18.0,609.0,518.24,393.27
2017,10,31,12,45,832.5,107.0,0.75,18.5,596.5,557.88,425.64
2017,10,31,13,0,830.0,105.0,0.8,19.0,584.0,594.93,455.27
2017,10,31,13,15,821.5,103.5,0.9,18.5,563.5,626.04,482.24
2017,10,31,13,30,813.0,102.0,1.0,18.0,543.0,653.86,506.57
2017,10,31,13,45,799.5,100.0,1.15,18.0,516.0,674.37,524.97
2017,10,31,14,0,786.0,98.0,1.3,18.0,489.0,691.12,540.5
2017,10,31,14,15,767.5,95.0,1.4,18.0,455.5,703.26,551.63
2017,10,31,14,30,749.0,92.0,1.5,18.0,422.0,708.3,557.16
2017,10,31,14,45,722.0,88.5,1.65,18.0,383.0,702.29,555.16
2017,10,31,15,0,695.0,85.0,1.8,18.0,344.0,692.33,550.14
2017,10,31,15,15,658.0,79.5,1.85,17.5,301.5,668.08,534.48
2017,10,31,15,30,621.0,74.0,1.9,17.0,259.0,640.15,515.36
2017,10,31,15,45,565.5,67.5,2.0,16.5,214.0,592.38,480.22
2017,10,31,16,0,510.0,61.0,2.1,16.0,169.0,541.49,440.61
2017,10,31,16,15,426.5,51.0,2.05,15.5,126.0,461.31,374.93
2017,10,31,16,30,343.0,41.0,2.0,15.0,83.0,379.87,303.8
2017,10,31,16,45,214.0,27.0,2.0,14.5,49.0,253.34,166.85
2017,10,31,17,0,85.0,13.0,2.0,14.0,15.0,77.3,0.0
2017,10,31,17,15,42.5,6.5,1.95,13.5,7.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,6,45,78.5,10.5,1.1,11.0,15.0,8.26,0.0
2017,11,1,7,0,157.0,21.0,1.1,11.0,30.0,16.02,0.0
2017,11,1,7,15,269.5,34.5,1.1,11.5,67.5,28.21,18.13
2017,11,1,7,30,382.0,48.0,1.1,12.0,105.0,39.23,28.96
2017,11,1,7,45,456.5,57.0,1.1,12.5,148.5,46.25,35.67
2017,11,1,8,0,531.0,66.0,1.1,13.0,192.0,53.29,42.17
2017,11,1,8,15,579.0,72.5,1.0,13.5,235.5,58.11,46.51
2017,11,1,8,30,627.0,79.0,0.9,14.0,279.0,62.92,50.72
2017,11,1,8,45,665.5,83.0,0.85,14.5,320.5,65.78,53.08
2017,11,1,9,0,704.0,87.0,0.8,15.0,362.0,68.68,55.43
2017,11,1,9,15,727.0,90.5,0.75,15.0,399.0,71.0,57.33
2017,11,1,9,30,750.0,94.0,0.7,15.0,436.0,73.31,59.22
2017,11,1,9,45,771.5,95.0,0.65,15.5,468.0,80.06,64.84
2017,11,1,10,0,793.0,96.0,0.6,16.0,500.0,80.76,65.16
2017,11,1,10,15,804.5,98.0,0.6,16.0,524.5,82.0,66.12
2017,11,1,10,30,816.0,100.0,0.6,16.0,549.0,108.26,68.14
2017,11,1,10,45,823.0,101.0,0.6,16.5,567.0,162.25,95.1
2017,11,1,11,0,830.0,102.0,0.6,17.0,585.0,216.45,134.41
2017,11,1,11,15,834.0,103.0,0.65,17.0,595.0,269.96,179.26
2017,11,1,11,30,838.0,104.0,0.7,17.0,605.0,322.88,225.79
2017,11,1,11,45,838.0,104.5,0.75,17.5,607.5,373.25,270.25
2017,11,1,12,0,838.0,105.0,0.8,18.0,610.0,422.14,312.81
2017,11,1,12,15,836.0,104.5,0.85,18.0,605.0,467.6,352.41
2017,11,1,12,30,834.0,104.0,0.9,18.0,600.0,510.94,389.44
2017,11,1,12,45,819.0,106.5,0.95,18.0,585.0,547.89,420.86
2017,11,1,13,0,804.0,109.0,1.0,18.0,570.0,581.39,448.97
2017,11,1,13,15,795.0,107.5,1.05,18.0,550.0,611.21,473.87
2017,11,1,13,30,786.0,106.0,1.1,18.0,530.0,637.78,495.99
2017,11,1,13,45,774.5,103.0,1.2,18.0,503.0,657.8,513.57
2017,11,1,14,0,763.0,100.0,1.3,18.0,476.0,677.69,530.8
2017,11,1,14,15,744.0,97.0,1.3,17.5,443.0,685.73,539.41
2017,11,1,14,30,725.0,94.0,1.3,17.0,410.0,689.92,544.46
2017,11,1,14,45,700.5,89.5,1.35,17.0,372.0,684.29,541.89
2017,11,1,15,0,676.0,85.0,1.4,17.0,334.0,674.86,536.48
2017,11,1,15,15,638.0,79.5,1.35,16.5,292.0,649.66,519.28
2017,11,1,15,30,600.0,74.0,1.3,16.0,250.0,620.84,498.76
2017,11,1,15,45,546.0,67.0,1.3,16.0,206.0,573.77,462.85
2017,11,1,16,0,492.0,60.0,1.3,16.0,162.0,523.71,422.91
2017,11,1,16,15,407.5,50.0,1.25,15.5,120.0,443.06,357.42
2017,11,1,16,30,323.0,40.0,1.2,15.0,78.0,361.28,286.3
2017,11,1,16,45,196.0,25.5,1.15,14.5,45.5,233.6,143.52
2017,11,1,17,0,69.0,11.0,1.1,14.0,13.0,62.9,0.0
2017,11,1,17,15,34.5,5.5,1.05,13.5,6.5,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,6,45,78.5,10.0,1.05,11.0,14.0,7.87,0.0
2017,11,2,7,0,157.0,20.0,1.1,11.0,28.0,15.27,0.0
2017,11,2,7,15,271.5,32.5,1.15,11.0,64.5,26.59,16.59
2017,11,2,7,30,386.0,45.0,1.2,11.0,101.0,36.83,26.91
2017,11,2,7,45,458.5,53.5,1.3,11.5,143.5,43.51,33.34
2017,11,2,8,0,531.0,62.0,1.4,12.0,186.0,50.22,39.57
2017,11,2,8,15,579.0,68.0,1.4,12.0,229.0,54.74,43.77
2017,11,2,8,30,627.0,74.0,1.4,12.0,272.0,59.28,47.87
2017,11,2,8,45,660.0,78.5,1.45,12.5,312.0,62.52,50.61
2017,11,2,9,0,693.0,83.0,1.5,13.0,352.0,65.75,53.3
2017,11,2,9,15,716.5,86.5,1.5,13.0,388.0,68.13,55.29
2017,11,2,9,30,740.0,90.0,1.5,13.0,424.0,70.5,57.26
2017,11,2,9,45,754.5,93.5,1.5,13.5,454.5,78.7,64.23
2017,11,2,10,0,769.0,97.0,1.5,14.0,485.0,81.03,66.0
2017,11,2,10,15,780.5,99.0,1.5,14.0,509.5,82.24,66.94
2017,11,2,10,30,792.0,101.0,1.5,14.0,534.0,106.06,68.4
2017,11,2,10,45,801.5,101.5,1.5,14.5,552.0,158.48,94.31
2017,11,2,11,0,811.0,102.0,1.5,15.0,570.0,211.4,133.0
2017,11,2,11,15,815.0,102.5,1.45,15.0,580.0,263.36,177.21
2017,11,2,11,30,819.0,103.0,1.4,15.0,590.0,314.73,223.18
2017,11,2,11,45,821.5,102.5,1.4,15.5,593.0,363.98,267.42
2017,11,2,12,0,824.0,102.0,1.4,16.0,596.0,412.0,309.98
2017,11,2,12,15,822.0,102.0,1.4,16.0,591.0,457.05,349.89
2017,11,2,12,30,820.0,102.0,1.4,16.0,586.0,500.06,387.18
2017,11,2,12,45,563.0,173.0,1.4,16.0,501.5,464.57,364.23
2017,11,2,13,0,306.0,244.0,1.4,16.0,417.0,400.94,317.12
2017,11,2,13,15,534.5,175.5,1.4,16.0,466.0,509.32,403.87
2017,11,2,13,30,763.0,107.0,1.4,16.0,515.0,623.71,492.76
2017,11,2,13,45,752.0,104.0,1.45,16.0,489.0,643.96,509.4
2017,11,2,14,0,741.0,101.0,1.5,16.0,463.0,660.78,524.18
2017,11,2,14,15,721.5,98.0,1.5,16.0,430.5,667.91,531.26
2017,11,2,14,30,702.0,95.0,1.5,16.0,398.0,671.24,534.95
2017,11,2,14,45,677.5,90.0,1.5,16.0,360.5,664.66,531.12
2017,11,2,15,0,653.0,85.0,1.5,16.0,323.0,654.32,524.47
2017,11,2,15,15,615.0,79.5,1.5,15.5,282.0,628.95,507.23
2017,11,2,15,30,577.0,74.0,1.5,15.0,241.0,600.03,486.62
2017,11,2,15,45,525.0,66.5,1.5,15.0,198.5,554.07,450.93
2017,11,2,16,0,473.0,59.0,1.5,15.0,156.0,505.24,411.27
2017,11,2,16,15,389.5,48.5,1.4,14.5,115.0,425.29,345.23
2017,11,2,16,30,306.0,38.0,1.3,14.0,74.0,344.59,273.62
2017,11,2,16,45,184.5,24.0,1.25,13.5,42.5,219.25,124.06
2017,11,2,17,0,63.0,10.0,1.2,13.0,11.0,57.21,0.0
2017,11,2,17,15,31.5,5.0,1.1,12.5,5.5,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,1.5,1.55,13.0,1.5,1.18,0.0
2017,11,3,7,0,0.0,3.0,1.6,13.0,3.0,2.27,0.0
2017,11,3,7,15,0.0,7.5,1.65,13.0,7.5,5.68,0.0
2017,11,3,7,30,0.0,12.0,1.7,13.0,12.0,9.1,2.33
2017,11,3,7,45,0.0,17.5,1.75,13.5,17.5,13.29,6.2
2017,11,3,8,0,0.0,23.0,1.8,14.0,23.0,17.5,10.05
2017,11,3,8,15,0.0,28.5,1.8,14.0,28.5,21.71,13.89
2017,11,3,8,30,0.0,34.0,1.8,14.0,34.0,25.93,17.7
2017,11,3,8,45,0.0,39.0,1.8,14.5,39.0,29.78,21.08
2017,11,3,9,0,0.0,44.0,1.8,15.0,44.0,33.63,24.42
2017,11,3,9,15,0.0,83.5,1.75,15.0,83.5,63.75,51.04
2017,11,3,9,30,0.0,123.0,1.7,15.0,123.0,91.08,74.85
2017,11,3,9,45,18.5,162.0,1.7,15.0,171.0,117.04,97.17
2017,11,3,10,0,37.0,201.0,1.7,15.0,219.0,135.5,112.83
2017,11,3,10,15,18.5,161.0,1.7,15.0,170.0,117.63,97.24
2017,11,3,10,30,0.0,121.0,1.7,15.0,121.0,91.16,70.91
2017,11,3,10,45,0.0,104.0,1.7,15.5,104.0,79.47,61.03
2017,11,3,11,0,0.0,87.0,1.7,16.0,87.0,66.97,50.5
2017,11,3,11,15,0.5,130.0,1.65,16.0,130.5,98.94,76.89
2017,11,3,11,30,1.0,173.0,1.6,16.0,174.0,130.88,102.92
2017,11,3,11,45,48.5,221.5,1.6,16.0,251.0,184.08,144.73
2017,11,3,12,0,96.0,270.0,1.6,16.0,328.0,244.47,192.36
2017,11,3,12,15,140.0,270.0,1.6,16.0,353.0,278.93,219.75
2017,11,3,12,30,184.0,270.0,1.6,16.0,378.0,313.44,247.62
2017,11,3,12,45,215.0,260.5,1.6,16.0,384.0,336.78,267.07
2017,11,3,13,0,246.0,251.0,1.6,16.0,390.0,372.34,296.06
2017,11,3,13,15,157.5,240.0,1.6,16.0,328.0,314.14,251.09
2017,11,3,13,30,69.0,229.0,1.6,16.0,266.0,246.07,197.07
2017,11,3,13,45,34.5,188.5,1.6,16.0,207.0,189.76,152.02
2017,11,3,14,0,0.0,148.0,1.6,16.0,148.0,119.88,94.57
2017,11,3,14,15,0.0,134.0,1.55,15.5,134.0,108.72,85.84
2017,11,3,14,30,0.0,120.0,1.5,15.0,120.0,97.36,76.73
2017,11,3,14,45,0.0,62.5,1.5,15.0,62.5,47.9,35.23
2017,11,3,15,0,0.0,5.0,1.5,15.0,5.0,3.8,0.0
2017,11,3,15,15,0.0,4.0,1.4,15.0,4.0,3.04,0.0
2017,11,3,15,30,0.0,3.0,1.3,15.0,3.0,2.27,0.0
2017,11,3,15,45,0.0,2.5,1.25,15.0,2.5,1.89,0.0
2017,11,3,16,0,0.0,2.0,1.2,15.0,2.0,1.51,0.0
2017,11,3,16,15,0.0,1.5,1.1,14.5,1.5,1.13,0.0
2017,11,3,16,30,0.0,1.0,1.0,14.0,1.0,0.75,0.0
2017,11,3,16,45,0.0,0.5,0.95,14.0,0.5,0.38,0.0
2017,11,3,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.5,2.5,9.5,4.5,3.54,0.0
2017,11,4,7,0,0.0,9.0,2.5,10.0,9.0,6.83,0.0
2017,11,4,7,15,0.0,22.0,2.5,10.0,22.0,16.79,8.06
2017,11,4,7,30,0.0,35.0,2.5,10.0,35.0,26.62,17.86
2017,11,4,7,45,0.0,50.0,2.55,10.5,50.0,37.58,28.08
2017,11,4,8,0,0.0,65.0,2.6,11.0,65.0,48.45,38.08
2017,11,4,8,15,0.0,80.5,2.6,11.0,80.5,59.54,48.23
2017,11,4,8,30,0.0,96.0,2.6,11.0,96.0,70.52,58.14
2017,11,4,8,45,0.0,110.5,2.65,11.5,110.5,80.75,67.13
2017,11,4,9,0,0.0,125.0,2.7,12.0,125.0,90.88,75.89
2017,11,4,9,15,62.0,158.0,2.7,12.5,186.0,109.56,92.06
2017,11,4,9,30,124.0,191.0,2.7,13.0,247.0,126.2,106.23
2017,11,4,9,45,486.0,135.5,2.75,13.5,374.0,93.92,77.6
2017,11,4,10,0,848.0,80.0,2.8,14.0,501.0,70.82,57.1
2017,11,4,10,15,860.0,82.0,2.8,14.0,527.0,72.33,58.34
2017,11,4,10,30,872.0,84.0,2.8,14.0,553.0,94.32,59.33
2017,11,4,10,45,885.0,83.0,2.8,14.5,573.0,156.24,90.2
2017,11,4,11,0,898.0,82.0,2.8,15.0,593.0,211.82,130.11
2017,11,4,11,15,902.5,82.5,2.8,15.0,604.0,267.06,177.35
2017,11,4,11,30,907.0,83.0,2.8,15.0,615.0,321.6,226.87
2017,11,4,11,45,911.5,82.5,2.85,15.0,618.5,374.4,275.71
2017,11,4,12,0,916.0,82.0,2.9,15.0,622.0,426.0,323.18
2017,11,4,12,15,915.0,81.5,2.95,15.0,617.0,473.81,366.89
2017,11,4,12,30,914.0,81.0,3.0,15.0,612.0,519.46,407.88
2017,11,4,12,45,909.5,80.5,3.05,15.0,599.5,560.94,444.69
2017,11,4,13,0,905.0,80.0,3.1,15.0,587.0,599.63,478.49
2017,11,4,13,15,898.0,79.0,3.15,15.0,566.5,633.39,507.84
2017,11,4,13,30,891.0,78.0,3.2,15.0,546.0,663.91,534.19
2017,11,4,13,45,881.5,75.5,3.25,15.0,519.0,687.8,555.17
2017,11,4,14,0,872.0,73.0,3.3,15.0,492.0,708.08,572.84
2017,11,4,14,15,856.0,71.0,3.3,14.5,458.5,727.45,589.44
2017,11,4,14,30,840.0,69.0,3.3,14.0,425.0,736.56,598.41
2017,11,4,14,45,817.5,66.0,3.3,14.0,386.0,735.53,598.69
2017,11,4,15,0,795.0,63.0,3.3,14.0,347.0,730.47,595.83
2017,11,4,15,15,761.0,59.5,3.3,13.5,303.5,711.71,583.26
2017,11,4,15,30,727.0,56.0,3.3,13.0,260.0,689.05,566.91
2017,11,4,15,45,674.5,51.0,3.3,13.0,214.5,645.9,532.32
2017,11,4,16,0,622.0,46.0,3.3,13.0,169.0,599.29,492.96
2017,11,4,16,15,534.5,38.5,3.15,12.0,124.5,518.8,425.28
2017,11,4,16,30,447.0,31.0,3.0,11.0,80.0,448.57,356.88
2017,11,4,16,45,223.5,15.5,2.95,10.5,40.0,235.19,101.3
2017,11,4,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,45,97.5,8.5,2.25,7.5,12.5,6.69,0.0
2017,11,5,7,0,195.0,17.0,2.2,8.0,25.0,13.98,0.0
2017,11,5,7,15,328.0,27.5,2.2,8.5,62.5,22.76,12.68
2017,11,5,7,30,461.0,38.0,2.2,9.0,100.0,31.66,22.34
2017,11,5,7,45,539.0,45.0,2.2,9.5,144.5,37.49,28.08
2017,11,5,8,0,617.0,52.0,2.2,10.0,189.0,43.4,33.67
2017,11,5,8,15,664.0,57.0,2.15,10.5,233.5,51.49,41.07
2017,11,5,8,30,711.0,62.0,2.1,11.0,278.0,55.91,45.03
2017,11,5,8,45,744.0,65.5,2.1,11.5,319.5,58.97,47.65
2017,11,5,9,0,777.0,69.0,2.1,12.0,361.0,62.03,50.22
2017,11,5,9,15,798.5,72.0,2.05,12.0,398.0,64.52,52.34
2017,11,5,9,30,820.0,75.0,2.0,12.0,435.0,66.99,54.43
2017,11,5,9,45,833.0,77.5,2.0,12.5,465.5,68.91,55.9
2017,11,5,10,0,846.0,80.0,2.0,13.0,496.0,70.81,57.35
2017,11,5,10,15,856.5,81.5,2.0,13.0,521.0,71.93,58.24
2017,11,5,10,30,867.0,83.0,2.0,13.0,546.0,91.47,58.4
2017,11,5,10,45,873.5,84.0,2.0,13.5,563.5,147.64,84.22
2017,11,5,11,0,880.0,85.0,2.0,14.0,581.0,208.93,128.86
2017,11,5,11,15,883.5,85.5,1.95,14.0,591.0,262.96,174.83
2017,11,5,11,30,887.0,86.0,1.9,14.0,601.0,316.19,222.98
2017,11,5,11,45,886.5,86.5,1.9,14.5,603.0,367.13,269.57
2017,11,5,12,0,886.0,87.0,1.9,15.0,605.0,416.45,314.19
2017,11,5,12,15,883.5,86.5,1.9,15.0,600.0,462.24,355.66
2017,11,5,12,30,881.0,86.0,1.9,15.0,595.0,505.8,394.33
2017,11,5,12,45,877.0,85.0,1.95,15.0,582.0,545.72,429.43
2017,11,5,13,0,873.0,84.0,2.0,15.0,569.0,582.94,461.66
2017,11,5,13,15,864.5,82.5,2.0,15.0,548.5,618.32,491.46
2017,11,5,13,30,856.0,81.0,2.0,15.0,528.0,647.04,515.75
2017,11,5,13,45,844.5,79.0,2.0,15.0,501.0,669.79,535.21
2017,11,5,14,0,833.0,77.0,2.0,15.0,474.0,688.88,551.67
2017,11,5,14,15,815.0,75.0,2.0,14.5,440.5,699.58,561.8
2017,11,5,14,30,797.0,73.0,2.0,14.0,407.0,706.34,568.84
2017,11,5,14,45,771.5,70.0,2.0,14.0,368.5,702.29,566.81
2017,11,5,15,0,746.0,67.0,2.0,14.0,330.0,694.21,561.69
2017,11,5,15,15,709.5,63.0,1.95,13.5,287.5,672.33,546.51
2017,11,5,15,30,673.0,59.0,1.9,13.0,245.0,646.59,527.65
2017,11,5,15,45,618.0,53.5,1.85,13.0,201.0,607.77,496.51
2017,11,5,16,0,563.0,48.0,1.8,13.0,157.0,560.18,456.69
2017,11,5,16,15,472.5,40.0,1.7,12.5,114.5,478.54,388.25
2017,11,5,16,30,382.0,32.0,1.6,12.0,72.0,396.37,310.58
2017,11,5,16,45,191.0,16.0,1.55,12.0,36.0,208.52,67.16
2017,11,5,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,6,45,99.0,7.5,1.6,9.0,11.5,5.9,0.0
2017,11,6,7,0,198.0,15.0,1.6,9.0,23.0,11.8,0.0
2017,11,6,7,15,336.5,25.5,1.55,9.5,60.0,21.15,10.94
2017,11,6,7,30,475.0,36.0,1.5,10.0,97.0,30.13,20.84
2017,11,6,7,45,556.0,42.0,1.5,10.5,142.0,35.26,25.95
2017,11,6,8,0,637.0,48.0,1.5,11.0,187.0,43.9,33.97
2017,11,6,8,15,685.0,52.5,1.45,11.0,231.5,48.04,37.88
2017,11,6,8,30,733.0,57.0,1.4,11.0,276.0,52.2,41.7
2017,11,6,8,45,768.0,59.5,1.4,11.5,318.0,54.65,43.79
2017,11,6,9,0,803.0,62.0,1.4,12.0,360.0,57.13,45.86
2017,11,6,9,15,825.5,64.5,1.35,12.0,398.0,59.43,47.82
2017,11,6,9,30,848.0,67.0,1.3,12.0,436.0,61.7,49.75
2017,11,6,9,45,855.0,71.5,1.3,12.5,466.5,65.08,52.53
2017,11,6,10,0,862.0,76.0,1.3,13.0,497.0,68.35,55.21
2017,11,6,10,15,873.5,77.5,1.25,13.0,522.5,76.69,62.43
2017,11,6,10,30,885.0,79.0,1.2,13.0,548.0,94.53,61.92
2017,11,6,10,45,893.0,80.0,1.15,13.5,566.5,150.78,86.39
2017,11,6,11,0,901.0,81.0,1.1,14.0,585.0,207.19,126.13
2017,11,6,11,15,905.5,81.5,1.1,14.0,596.0,262.42,172.55
2017,11,6,11,30,910.0,82.0,1.1,14.0,607.0,316.94,221.31
2017,11,6,11,45,913.0,81.5,1.15,14.5,610.5,369.24,268.6
2017,11,6,12,0,916.0,81.0,1.2,15.0,614.0,420.17,314.21
2017,11,6,12,15,915.0,80.5,1.2,15.0,609.0,467.84,356.73
2017,11,6,12,30,914.0,80.0,1.2,15.0,604.0,513.35,396.46
2017,11,6,12,45,914.0,78.0,1.25,15.0,592.0,555.61,432.98
2017,11,6,13,0,914.0,76.0,1.3,15.0,580.0,595.35,466.78
2017,11,6,13,15,906.5,75.0,1.3,15.0,560.0,628.97,494.95
2017,11,6,13,30,899.0,74.0,1.3,15.0,540.0,659.31,520.11
2017,11,6,13,45,888.5,72.0,1.35,15.0,512.5,683.18,540.57
2017,11,6,14,0,878.0,70.0,1.4,15.0,485.0,703.42,557.95
2017,11,6,14,15,861.5,68.0,1.4,15.0,451.5,715.69,567.68
2017,11,6,14,30,845.0,66.0,1.4,15.0,418.0,731.26,579.9
2017,11,6,14,45,822.0,63.5,1.45,15.0,379.0,730.61,580.8
2017,11,6,15,0,799.0,61.0,1.5,15.0,340.0,725.94,578.74
2017,11,6,15,15,764.0,57.0,1.55,14.5,296.5,706.0,566.12
2017,11,6,15,30,729.0,53.0,1.6,14.0,253.0,682.17,549.77
2017,11,6,15,45,675.5,48.5,1.7,14.0,207.5,639.23,516.95
2017,11,6,16,0,622.0,44.0,1.8,14.0,162.0,592.83,479.16
2017,11,6,16,15,531.0,36.5,1.95,13.5,118.0,510.24,411.22
2017,11,6,16,30,440.0,29.0,2.1,13.0,74.0,425.98,330.25
2017,11,6,16,45,220.0,14.5,2.25,12.5,37.0,226.41,44.6
2017,11,6,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,6,45,95.0,7.0,2.2,7.5,10.5,5.51,0.0
2017,11,7,7,0,190.0,14.0,2.2,8.0,21.0,11.02,0.0
2017,11,7,7,15,327.0,25.0,2.2,8.0,58.0,20.73,10.19
2017,11,7,7,30,464.0,36.0,2.2,8.0,95.0,30.09,20.91
2017,11,7,7,45,530.5,45.0,2.2,8.5,138.5,37.48,28.11
2017,11,7,8,0,597.0,54.0,2.2,9.0,182.0,44.82,35.04
2017,11,7,8,15,646.5,59.5,2.15,9.5,226.0,49.26,39.19
2017,11,7,8,30,696.0,65.0,2.1,10.0,270.0,53.72,43.22
2017,11,7,8,45,721.5,71.0,2.1,10.5,310.5,58.22,47.18
2017,11,7,9,0,747.0,77.0,2.1,11.0,351.0,62.62,50.97
2017,11,7,9,15,771.0,80.0,2.1,11.0,388.5,70.13,57.6
2017,11,7,9,30,795.0,83.0,2.1,11.0,426.0,72.49,59.57
2017,11,7,9,45,805.5,87.5,2.15,11.5,456.5,75.68,62.17
2017,11,7,10,0,816.0,92.0,2.2,12.0,487.0,78.8,64.69
2017,11,7,10,15,828.5,93.5,2.2,12.5,512.5,79.8,65.32
2017,11,7,10,30,841.0,95.0,2.2,13.0,538.0,94.93,64.27
2017,11,7,10,45,844.0,98.0,2.2,13.5,555.0,150.82,88.95
2017,11,7,11,0,847.0,101.0,2.2,14.0,572.0,206.53,128.53
2017,11,7,11,15,852.0,102.0,2.15,14.0,583.0,260.7,174.15
2017,11,7,11,30,857.0,103.0,2.1,14.0,594.0,314.39,222.3
2017,11,7,11,45,856.0,104.0,2.1,14.5,596.5,365.43,268.78
2017,11,7,12,0,855.0,105.0,2.1,15.0,599.0,414.9,313.4
2017,11,7,12,15,853.5,104.5,2.1,15.0,594.0,461.06,355.07
2017,11,7,12,30,852.0,104.0,2.1,15.0,589.0,505.13,394.11
2017,11,7,12,45,869.0,95.5,2.1,15.5,581.0,548.93,431.17
2017,11,7,13,0,886.0,87.0,2.1,16.0,573.0,591.25,466.22
2017,11,7,13,15,878.5,86.0,2.1,16.0,552.5,625.0,494.84
2017,11,7,13,30,871.0,85.0,2.1,16.0,532.0,655.47,520.44
2017,11,7,13,45,861.5,82.5,2.15,16.0,505.5,679.62,541.26
2017,11,7,14,0,852.0,80.0,2.2,16.0,479.0,700.16,559.12
2017,11,7,14,15,834.5,77.5,2.15,16.0,445.0,711.28,568.49
2017,11,7,14,30,817.0,75.0,2.1,16.0,411.0,718.37,574.34
2017,11,7,14,45,793.5,71.5,2.05,16.0,372.5,715.79,573.04
2017,11,7,15,0,770.0,68.0,2.0,16.0,334.0,709.14,568.6
2017,11,7,15,15,733.0,63.5,1.85,15.5,290.5,686.75,552.4
2017,11,7,15,30,696.0,59.0,1.7,15.0,247.0,660.38,532.43
2017,11,7,15,45,638.5,53.5,1.55,15.0,202.0,620.36,499.86
2017,11,7,16,0,581.0,48.0,1.4,15.0,157.0,571.06,458.35
2017,11,7,16,15,489.0,39.5,1.4,14.5,113.0,488.12,389.93
2017,11,7,16,30,397.0,31.0,1.4,14.0,69.0,404.69,308.46
2017,11,7,16,45,198.5,15.5,1.4,13.5,34.5,209.53,7.74
2017,11,7,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,2.0,2.95,12.0,2.0,0.0,0.0
2017,11,8,7,0,0.0,4.0,3.1,12.0,4.0,3.15,0.0
2017,11,8,7,15,0.0,13.0,3.2,12.0,13.0,9.88,1.49
2017,11,8,7,30,0.0,22.0,3.3,12.0,22.0,16.76,8.88
2017,11,8,7,45,0.0,33.5,3.45,12.5,33.5,25.58,17.05
2017,11,8,8,0,0.0,45.0,3.6,13.0,45.0,34.43,25.17
2017,11,8,8,15,0.0,56.0,3.65,13.0,56.0,42.74,32.77
2017,11,8,8,30,0.0,67.0,3.7,13.0,67.0,50.88,40.14
2017,11,8,8,45,0.0,78.0,3.8,13.0,78.0,58.95,47.36
2017,11,8,9,0,0.0,89.0,3.9,13.0,89.0,66.96,54.44
2017,11,8,9,15,5.0,120.5,3.95,13.0,122.5,88.51,73.47
2017,11,8,9,30,10.0,152.0,4.0,13.0,156.0,109.23,91.58
2017,11,8,9,45,71.5,182.0,4.05,13.5,216.0,124.38,104.47
2017,11,8,10,0,133.0,212.0,4.1,14.0,276.0,138.1,115.99
2017,11,8,10,15,105.5,220.0,4.15,14.0,272.5,146.83,123.35
2017,11,8,10,30,78.0,228.0,4.2,14.0,269.0,153.25,122.14
2017,11,8,10,45,39.0,146.5,4.3,14.0,167.0,110.08,85.62
2017,11,8,11,0,0.0,65.0,4.4,14.0,65.0,49.91,36.63
2017,11,8,11,15,0.0,79.5,4.45,14.0,79.5,61.15,46.08
2017,11,8,11,30,0.0,94.0,4.5,14.0,94.0,72.32,55.43
2017,11,8,11,45,0.0,77.0,4.55,14.5,77.0,59.22,44.32
2017,11,8,12,0,0.0,60.0,4.6,15.0,60.0,46.07,33.2
2017,11,8,12,15,0.0,59.5,4.6,15.0,59.5,45.68,32.89
2017,11,8,12,30,0.0,59.0,4.6,15.0,59.0,45.29,32.58
2017,11,8,12,45,0.0,85.5,4.6,15.0,85.5,65.79,49.82
2017,11,8,13,0,0.0,112.0,4.6,15.0,112.0,86.79,67.42
2017,11,8,13,15,10.5,152.0,4.5,15.0,157.5,126.27,100.53
2017,11,8,13,30,21.0,192.0,4.4,15.0,203.0,169.44,136.56
2017,11,8,13,45,29.0,188.5,4.35,15.0,202.5,186.64,151.16
2017,11,8,14,0,37.0,185.0,4.3,15.0,202.0,194.15,157.88
2017,11,8,14,15,18.5,143.0,4.2,15.0,151.5,131.2,105.59
2017,11,8,14,30,0.0,101.0,4.1,15.0,101.0,80.4,62.67
2017,11,8,14,45,0.0,91.0,4.0,15.0,91.0,72.34,56.01
2017,11,8,15,0,0.0,81.0,3.9,15.0,81.0,64.21,49.2
2017,11,8,15,15,0.0,70.0,3.85,15.0,70.0,55.05,41.45
2017,11,8,15,30,0.0,59.0,3.8,15.0,59.0,45.8,33.53
2017,11,8,15,45,0.0,47.5,3.8,15.0,47.5,36.35,25.36
2017,11,8,16,0,0.0,36.0,3.8,15.0,36.0,27.5,17.62
2017,11,8,16,15,0.0,25.5,3.75,14.5,25.5,19.44,10.56
2017,11,8,16,30,0.0,15.0,3.7,14.0,15.0,11.4,3.25
2017,11,8,16,45,0.0,7.5,3.7,14.0,7.5,5.69,0.0
2017,11,8,17,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,6,45,64.0,6.5,1.7,12.0,8.5,0.0,0.0
2017,11,9,7,0,128.0,13.0,1.7,12.0,17.0,10.23,0.0
2017,11,9,7,15,275.5,24.0,1.7,12.5,51.0,19.78,7.9
2017,11,9,7,30,423.0,35.0,1.7,13.0,85.0,29.12,19.42
2017,11,9,7,45,499.5,43.0,1.75,13.5,127.5,35.71,25.88
2017,11,9,8,0,576.0,51.0,1.8,14.0,170.0,42.34,32.07
2017,11,9,8,15,628.0,56.0,1.8,14.0,213.0,46.45,35.95
2017,11,9,8,30,680.0,61.0,1.8,14.0,256.0,54.8,43.49
2017,11,9,8,45,716.5,64.5,1.85,14.5,297.0,57.87,46.12
2017,11,9,9,0,753.0,68.0,1.9,15.0,338.0,60.96,48.71
2017,11,9,9,15,552.0,113.5,1.95,15.0,323.0,85.12,69.9
2017,11,9,9,30,351.0,159.0,2.0,15.0,308.0,109.29,90.84
2017,11,9,9,45,253.0,184.5,2.05,15.5,296.0,121.84,101.33
2017,11,9,10,0,155.0,210.0,2.1,16.0,284.0,137.43,114.33
2017,11,9,10,15,201.5,217.5,2.1,16.0,319.0,142.82,118.72
2017,11,9,10,30,248.0,225.0,2.1,16.0,354.0,147.4,114.71
2017,11,9,10,45,262.5,231.5,2.1,16.5,371.5,174.51,129.12
2017,11,9,11,0,277.0,238.0,2.1,17.0,389.0,203.29,149.24
2017,11,9,11,15,262.5,245.0,2.1,17.0,390.5,228.04,170.04
2017,11,9,11,30,248.0,252.0,2.1,17.0,392.0,251.18,190.49
2017,11,9,11,45,245.0,255.0,2.15,17.0,394.0,270.79,208.02
2017,11,9,12,0,242.0,258.0,2.2,17.0,396.0,290.89,225.93
2017,11,9,12,15,548.5,174.0,2.2,17.0,483.0,382.06,295.73
2017,11,9,12,30,855.0,90.0,2.2,17.0,570.0,488.7,379.35
2017,11,9,12,45,596.5,156.0,2.25,17.0,487.5,460.52,362.32
2017,11,9,13,0,338.0,222.0,2.3,17.0,405.0,392.49,312.13
2017,11,9,13,15,581.0,154.5,2.3,17.0,454.5,505.29,403.19
2017,11,9,13,30,824.0,87.0,2.3,17.0,504.0,622.76,495.96
2017,11,9,13,45,809.0,85.5,2.3,17.0,477.0,642.85,512.82
2017,11,9,14,0,794.0,84.0,2.3,17.0,450.0,659.18,527.25
2017,11,9,14,15,774.0,81.5,2.25,16.5,417.0,667.11,535.92
2017,11,9,14,30,754.0,79.0,2.2,16.0,384.0,671.07,540.53
2017,11,9,14,45,727.0,75.0,2.2,16.0,346.0,664.2,536.26
2017,11,9,15,0,700.0,71.0,2.2,16.0,308.0,658.48,532.69
2017,11,9,15,15,659.5,66.5,2.1,15.5,266.5,633.64,514.62
2017,11,9,15,30,619.0,62.0,2.0,15.0,225.0,605.25,493.03
2017,11,9,15,45,562.0,55.5,1.95,15.0,182.5,557.99,454.91
2017,11,9,16,0,505.0,49.0,1.9,15.0,140.0,507.97,412.66
2017,11,9,16,15,406.0,40.0,1.8,14.5,99.5,419.64,338.06
2017,11,9,16,30,307.0,31.0,1.7,14.0,59.0,331.07,248.88
2017,11,9,16,45,153.5,15.5,1.65,14.0,29.5,170.63,0.0
2017,11,9,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,2.5,1.6,13.0,2.5,0.0,0.0
2017,11,10,7,0,0.0,5.0,1.6,13.0,5.0,3.93,0.0
2017,11,10,7,15,0.0,17.5,1.65,13.0,17.5,13.35,2.84
2017,11,10,7,30,0.0,30.0,1.7,13.0,30.0,22.84,13.94
2017,11,10,7,45,0.0,46.0,1.75,13.5,46.0,34.47,24.75
2017,11,10,8,0,0.0,62.0,1.8,14.0,62.0,45.97,35.26
2017,11,10,8,15,0.0,78.0,1.8,14.0,78.0,57.36,45.63
2017,11,10,8,30,0.0,94.0,1.8,14.0,94.0,68.63,55.75
2017,11,10,8,45,1.5,108.5,1.8,14.5,109.5,78.86,64.7
2017,11,10,9,0,3.0,123.0,1.8,15.0,125.0,88.99,73.4
2017,11,10,9,15,1.5,83.0,1.8,15.0,84.0,63.16,50.54
2017,11,10,9,30,0.0,43.0,1.8,15.0,43.0,32.87,23.67
2017,11,10,9,45,0.0,97.5,1.8,15.5,97.5,73.82,59.67
2017,11,10,10,0,0.0,152.0,1.8,16.0,152.0,110.31,91.06
2017,11,10,10,15,40.5,188.0,1.8,16.0,209.0,128.38,106.39
2017,11,10,10,30,81.0,224.0,1.8,16.0,266.0,150.25,124.87
2017,11,10,10,45,80.0,231.5,1.85,16.0,274.0,164.22,127.64
2017,11,10,11,0,79.0,239.0,1.9,16.0,282.0,178.06,138.11
2017,11,10,11,15,53.0,228.5,1.9,16.0,258.0,175.36,137.04
2017,11,10,11,30,27.0,218.0,1.9,16.0,234.0,169.05,133.15
2017,11,10,11,45,40.5,229.5,1.95,16.0,253.0,185.94,146.65
2017,11,10,12,0,54.0,241.0,2.0,16.0,272.0,205.39,162.38
2017,11,10,12,15,27.5,205.5,2.0,16.0,221.5,173.54,137.43
2017,11,10,12,30,1.0,170.0,2.0,16.0,171.0,132.35,104.34
2017,11,10,12,45,38.5,202.0,2.0,16.5,223.0,185.01,147.24
2017,11,10,13,0,76.0,234.0,2.0,17.0,275.0,239.11,190.82
2017,11,10,13,15,73.5,225.0,1.95,16.5,263.5,237.18,190.0
2017,11,10,13,30,71.0,216.0,1.9,16.0,252.0,234.66,188.86
2017,11,10,13,45,451.0,144.0,1.85,16.0,352.0,460.44,373.52
2017,11,10,14,0,831.0,72.0,1.8,16.0,452.0,668.61,535.47
2017,11,10,14,15,813.0,69.5,1.75,16.0,419.0,678.73,542.43
2017,11,10,14,30,795.0,67.0,1.7,16.0,386.0,684.95,547.51
2017,11,10,14,45,772.5,63.5,1.65,16.0,348.5,682.75,546.33
2017,11,10,15,0,750.0,60.0,1.6,16.0,311.0,676.7,542.14
2017,11,10,15,15,712.5,56.5,1.5,15.5,269.5,655.27,526.67
2017,11,10,15,30,675.0,53.0,1.4,15.0,228.0,630.05,507.55
2017,11,10,15,45,619.0,47.5,1.35,15.0,185.0,584.31,471.0
2017,11,10,16,0,563.0,42.0,1.3,15.0,142.0,535.37,429.96
