Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,16,15,466.5,34.5,1.25,14.5,101.0,459.39,365.51
2017,11,10,16,30,370.0,27.0,1.2,14.0,60.0,375.7,275.77
2017,11,10,16,45,185.0,13.5,1.15,13.5,30.0,190.13,0.0
2017,11,10,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,69.5,5.5,0.75,11.0,7.0,0.0,0.0
2017,11,11,7,0,139.0,11.0,0.8,11.0,14.0,8.65,0.0
2017,11,11,7,15,291.0,21.0,0.8,11.0,47.5,17.37,4.43
2017,11,11,7,30,443.0,31.0,0.8,11.0,81.0,25.97,16.7
2017,11,11,7,45,523.5,38.0,0.85,11.5,123.5,34.65,25.12
2017,11,11,8,0,604.0,45.0,0.9,12.0,166.0,41.12,31.24
2017,11,11,8,15,655.0,50.0,0.9,12.5,209.0,45.69,35.5
2017,11,11,8,30,706.0,55.0,0.9,13.0,252.0,50.28,39.64
2017,11,11,8,45,738.0,58.5,0.9,13.5,292.5,53.45,42.4
2017,11,11,9,0,770.0,62.0,0.9,14.0,333.0,56.61,45.08
2017,11,11,9,15,793.5,65.0,0.85,14.0,370.0,59.25,47.34
2017,11,11,9,30,817.0,68.0,0.8,14.0,407.0,61.87,49.56
2017,11,11,9,45,816.0,75.0,0.75,14.5,435.0,66.9,53.79
2017,11,11,10,0,815.0,82.0,0.7,15.0,463.0,71.78,57.84
2017,11,11,10,15,551.0,148.5,0.65,15.0,412.0,102.71,84.58
2017,11,11,10,30,287.0,215.0,0.6,15.0,361.0,141.51,117.55
2017,11,11,10,45,572.5,150.5,0.6,15.5,455.0,149.94,98.65
2017,11,11,11,0,858.0,86.0,0.6,16.0,549.0,188.29,111.93
2017,11,11,11,15,642.5,148.5,0.6,16.0,499.0,240.31,163.28
2017,11,11,11,30,427.0,211.0,0.6,16.0,449.0,268.77,196.69
2017,11,11,11,45,648.5,149.5,0.6,16.0,512.5,325.61,237.89
2017,11,11,12,0,870.0,88.0,0.6,16.0,576.0,396.02,292.11
2017,11,11,12,15,695.5,135.5,0.65,16.0,523.5,411.98,312.27
2017,11,11,12,30,521.0,183.0,0.7,16.0,471.0,406.43,313.87
2017,11,11,12,45,693.0,132.5,0.75,16.0,506.5,484.59,375.88
2017,11,11,13,0,865.0,82.0,0.8,16.0,542.0,564.07,438.33
2017,11,11,13,15,856.0,80.5,0.85,16.0,522.0,595.38,464.5
2017,11,11,13,30,847.0,79.0,0.9,16.0,502.0,623.37,488.21
2017,11,11,13,45,834.5,77.0,1.0,16.0,475.0,645.15,507.52
2017,11,11,14,0,822.0,75.0,1.1,16.0,448.0,663.27,523.93
2017,11,11,14,15,803.0,73.0,1.15,16.0,415.5,673.14,533.41
2017,11,11,14,30,784.0,71.0,1.2,16.0,383.0,679.09,539.06
2017,11,11,14,45,758.0,67.5,1.25,16.0,345.0,674.2,536.76
2017,11,11,15,0,732.0,64.0,1.3,16.0,307.0,665.33,531.36
2017,11,11,15,15,692.5,60.0,1.3,15.5,265.5,641.58,514.97
2017,11,11,15,30,653.0,56.0,1.3,15.0,224.0,620.17,499.41
2017,11,11,15,45,597.5,50.0,1.3,15.0,181.0,575.31,463.74
2017,11,11,16,0,542.0,44.0,1.3,15.0,138.0,527.81,423.92
2017,11,11,16,15,443.0,35.5,1.2,14.0,97.5,440.91,351.21
2017,11,11,16,30,344.0,27.0,1.1,13.0,57.0,354.39,256.83
2017,11,11,16,45,172.0,13.5,1.05,12.5,28.5,178.47,0.0
2017,11,11,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,7,15,84.5,18.5,1.6,11.0,28.0,14.02,1.37
2017,11,12,7,30,169.0,37.0,1.6,11.0,56.0,27.74,18.05
2017,11,12,7,45,208.0,53.0,1.65,11.5,87.0,39.25,29.08
2017,11,12,8,0,247.0,69.0,1.7,12.0,118.0,50.5,39.51
2017,11,12,8,15,270.5,84.5,1.7,12.5,149.5,61.53,49.58
2017,11,12,8,30,294.0,100.0,1.7,13.0,181.0,72.0,58.96
2017,11,12,8,45,311.0,113.5,1.75,13.5,211.0,80.95,66.8
2017,11,12,9,0,328.0,127.0,1.8,14.0,241.0,89.68,74.32
2017,11,12,9,15,170.0,137.5,1.8,14.0,197.0,96.44,80.13
2017,11,12,9,30,12.0,148.0,1.8,14.0,153.0,106.3,88.62
2017,11,12,9,45,99.5,175.0,1.85,14.0,220.5,117.26,97.99
2017,11,12,10,0,187.0,202.0,1.9,14.0,288.0,133.67,112.03
2017,11,12,10,15,114.0,204.0,1.9,14.0,257.5,133.84,111.96
2017,11,12,10,30,41.0,206.0,1.9,14.0,227.0,138.86,116.12
2017,11,12,10,45,41.0,213.0,1.9,14.5,235.0,149.66,118.04
2017,11,12,11,0,41.0,220.0,1.9,15.0,243.0,160.48,126.14
2017,11,12,11,15,161.5,230.0,1.9,15.0,319.5,196.54,150.23
2017,11,12,11,30,282.0,240.0,1.9,15.0,396.0,249.21,189.02
2017,11,12,11,45,302.5,237.5,1.9,15.0,405.5,276.17,211.95
2017,11,12,12,0,323.0,235.0,1.9,15.0,415.0,304.49,236.37
2017,11,12,12,15,385.5,218.5,1.9,15.0,431.5,339.94,265.99
2017,11,12,12,30,448.0,202.0,1.9,15.0,448.0,387.3,305.21
2017,11,12,12,45,286.0,220.0,1.95,15.0,375.5,340.55,271.55
2017,11,12,13,0,124.0,238.0,2.0,15.0,303.0,278.12,223.25
2017,11,12,13,15,463.0,162.5,2.0,15.0,393.5,438.94,354.16
2017,11,12,13,30,802.0,87.0,2.0,15.0,484.0,601.46,482.59
2017,11,12,13,45,794.5,83.0,2.05,15.0,458.5,623.09,500.66
2017,11,12,14,0,787.0,79.0,2.1,15.0,433.0,641.38,517.04
2017,11,12,14,15,767.5,76.5,2.1,15.0,401.0,649.53,525.17
2017,11,12,14,30,748.0,74.0,2.1,15.0,369.0,653.81,529.47
2017,11,12,14,45,727.5,69.0,2.15,15.0,333.0,650.71,528.2
2017,11,12,15,0,707.0,64.0,2.2,15.0,297.0,643.9,523.89
2017,11,12,15,15,667.0,60.0,2.2,15.0,256.0,619.58,505.48
2017,11,12,15,30,627.0,56.0,2.2,15.0,215.0,597.82,488.15
2017,11,12,15,45,574.0,49.5,2.2,15.0,173.5,554.32,452.57
2017,11,12,16,0,521.0,43.0,2.2,15.0,132.0,508.31,412.89
2017,11,12,16,15,421.5,34.5,2.15,14.5,92.5,421.46,338.23
2017,11,12,16,30,322.0,26.0,2.1,14.0,53.0,334.4,238.89
2017,11,12,16,45,161.0,13.0,2.1,13.5,26.5,133.54,0.0
2017,11,12,17,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,7,15,0.0,9.0,1.95,14.0,9.0,6.83,0.0
2017,11,13,7,30,0.0,18.0,2.0,14.0,18.0,13.7,5.85
2017,11,13,7,45,0.0,29.0,2.05,14.0,29.0,22.13,13.76
2017,11,13,8,0,0.0,40.0,2.1,14.0,40.0,30.58,21.55
2017,11,13,8,15,0.0,51.0,2.1,14.0,51.0,39.01,29.27
2017,11,13,8,30,0.0,62.0,2.1,14.0,62.0,47.17,36.66
2017,11,13,8,45,0.0,72.5,2.1,14.5,72.5,54.91,43.5
2017,11,13,9,0,0.0,83.0,2.1,15.0,83.0,62.59,50.19
2017,11,13,9,15,7.5,116.5,2.05,15.0,119.5,85.52,70.32
2017,11,13,9,30,15.0,150.0,2.0,15.0,156.0,107.44,89.33
2017,11,13,9,45,7.5,107.5,2.0,15.5,110.5,80.67,65.62
2017,11,13,10,0,0.0,65.0,2.0,16.0,65.0,49.85,38.43
2017,11,13,10,15,39.5,141.5,2.0,16.0,161.5,101.32,83.27
2017,11,13,10,30,79.0,218.0,2.0,16.0,258.0,145.53,121.06
2017,11,13,10,45,270.0,204.0,2.0,16.0,346.5,155.88,114.81
2017,11,13,11,0,461.0,190.0,2.0,16.0,435.0,194.18,134.83
2017,11,13,11,15,230.5,155.5,1.95,16.0,278.0,159.0,116.33
2017,11,13,11,30,0.0,121.0,1.9,16.0,121.0,92.32,71.52
2017,11,13,11,45,0.0,116.5,1.85,16.5,116.5,89.24,68.91
2017,11,13,12,0,0.0,112.0,1.8,17.0,112.0,86.05,66.13
2017,11,13,12,15,0.0,96.0,1.75,17.0,96.0,73.9,56.11
2017,11,13,12,30,0.0,80.0,1.7,17.0,80.0,61.52,45.88
2017,11,13,12,45,0.0,77.0,1.7,17.0,77.0,59.19,43.98
2017,11,13,13,0,0.0,74.0,1.7,17.0,74.0,56.85,42.09
2017,11,13,13,15,0.0,75.0,1.65,16.5,75.0,57.62,42.87
2017,11,13,13,30,0.0,76.0,1.6,16.0,76.0,58.38,43.66
2017,11,13,13,45,0.0,74.5,1.6,16.0,74.5,57.21,42.75
2017,11,13,14,0,0.0,73.0,1.6,16.0,73.0,56.04,41.84
2017,11,13,14,15,0.0,68.0,1.6,16.0,68.0,52.16,38.65
2017,11,13,14,30,0.0,63.0,1.6,16.0,63.0,48.29,35.46
2017,11,13,14,45,0.0,56.5,1.6,16.0,56.5,43.26,31.26
2017,11,13,15,0,0.0,50.0,1.6,16.0,50.0,38.24,27.03
2017,11,13,15,15,0.0,43.0,1.55,15.5,43.0,32.85,22.49
2017,11,13,15,30,0.0,36.0,1.5,15.0,36.0,27.47,17.9
2017,11,13,15,45,0.0,28.5,1.5,15.0,28.5,21.71,12.88
2017,11,13,16,0,0.0,21.0,1.5,15.0,21.0,15.97,7.84
2017,11,13,16,15,0.0,14.5,1.4,14.5,14.5,11.01,3.45
2017,11,13,16,30,0.0,8.0,1.3,14.0,8.0,6.06,0.0
2017,11,13,16,45,0.0,4.0,1.25,13.5,4.0,3.15,0.0
2017,11,13,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,7,15,201.5,15.5,1.4,10.5,36.0,12.6,0.0
2017,11,14,7,30,403.0,31.0,1.3,11.0,72.0,25.87,16.12
2017,11,14,7,45,497.5,38.0,1.25,11.5,114.0,31.79,22.42
2017,11,14,8,0,592.0,45.0,1.2,12.0,156.0,41.07,31.09
2017,11,14,8,15,646.5,50.0,1.05,12.0,199.5,45.64,35.46
2017,11,14,8,30,701.0,55.0,0.9,12.0,243.0,50.24,39.75
2017,11,14,8,45,439.0,96.5,0.8,12.5,220.5,70.49,57.78
2017,11,14,9,0,177.0,138.0,0.7,13.0,198.0,95.59,79.78
2017,11,14,9,15,501.0,102.5,0.55,13.5,298.5,74.87,61.21
2017,11,14,9,30,825.0,67.0,0.4,14.0,399.0,61.27,49.04
2017,11,14,9,45,842.5,68.5,0.3,14.5,430.5,62.69,50.13
2017,11,14,10,0,860.0,70.0,0.2,15.0,462.0,64.11,51.18
2017,11,14,10,15,871.5,71.5,0.3,15.0,487.0,72.16,58.12
2017,11,14,10,30,883.0,73.0,0.4,15.0,512.0,73.74,59.38
2017,11,14,10,45,891.0,73.5,0.55,15.5,530.5,128.29,72.09
2017,11,14,11,0,899.0,74.0,0.7,16.0,549.0,183.37,106.84
2017,11,14,11,15,903.0,74.5,0.75,16.0,559.5,237.59,150.29
2017,11,14,11,30,907.0,75.0,0.8,16.0,570.0,291.06,197.14
2017,11,14,11,45,909.0,75.0,0.85,16.0,573.0,342.56,243.75
2017,11,14,12,0,911.0,75.0,0.9,16.0,576.0,392.66,289.12
2017,11,14,12,15,909.0,74.5,0.95,16.0,571.0,439.09,331.01
2017,11,14,12,30,907.0,74.0,1.0,16.0,566.0,483.32,370.23
2017,11,14,12,45,901.0,74.0,1.05,16.0,553.0,523.7,405.59
2017,11,14,13,0,895.0,74.0,1.1,16.0,540.0,561.26,437.96
2017,11,14,13,15,886.5,73.0,1.1,16.0,520.0,593.43,465.24
2017,11,14,13,30,878.0,72.0,1.1,16.0,500.0,622.34,489.5
2017,11,14,13,45,865.5,70.0,1.15,16.0,473.0,644.27,508.64
2017,11,14,14,0,853.0,68.0,1.2,16.0,446.0,668.33,528.86
2017,11,14,14,15,735.5,80.5,1.15,15.5,389.5,626.66,499.84
2017,11,14,14,30,618.0,93.0,1.1,15.0,333.0,580.86,467.16
2017,11,14,14,45,690.5,75.5,1.1,15.0,318.5,630.6,506.49
2017,11,14,15,0,763.0,58.0,1.1,15.0,304.0,674.63,538.81
2017,11,14,15,15,724.0,54.5,1.05,14.5,262.5,652.67,522.54
2017,11,14,15,30,685.0,51.0,1.0,14.0,221.0,626.88,503.08
2017,11,14,15,45,624.0,45.5,0.95,14.0,177.5,578.01,463.89
2017,11,14,16,0,563.0,40.0,0.9,14.0,134.0,525.88,420.04
2017,11,14,16,15,460.5,32.5,0.9,13.5,93.5,446.84,352.27
2017,11,14,16,30,358.0,25.0,0.9,13.0,53.0,355.72,238.94
2017,11,14,16,45,179.0,12.5,0.95,13.0,26.5,145.99,0.0
2017,11,14,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,2.0,2.6,11.0,2.0,1.51,0.0
2017,11,15,7,30,0.0,4.0,2.7,11.0,4.0,3.02,0.0
2017,11,15,7,45,0.0,7.0,2.8,11.0,7.0,5.3,0.0
2017,11,15,8,0,0.0,10.0,2.9,11.0,10.0,7.58,1.15
2017,11,15,8,15,0.0,13.5,2.95,11.0,13.5,10.25,3.63
2017,11,15,8,30,0.0,17.0,3.0,11.0,17.0,12.92,6.09
2017,11,15,8,45,0.0,20.0,3.1,11.0,20.0,15.21,8.19
2017,11,15,9,0,0.0,23.0,3.2,11.0,23.0,17.51,10.28
2017,11,15,9,15,0.0,52.5,3.25,11.0,52.5,40.17,30.78
2017,11,15,9,30,0.0,82.0,3.3,11.0,82.0,62.54,50.82
2017,11,15,9,45,0.0,57.5,3.4,11.5,57.5,44.05,34.05
2017,11,15,10,0,0.0,33.0,3.5,12.0,33.0,25.21,17.04
2017,11,15,10,15,0.0,61.5,3.55,12.0,61.5,47.16,36.65
2017,11,15,10,30,0.0,90.0,3.6,12.0,90.0,68.94,55.95
2017,11,15,10,45,0.0,64.5,3.65,12.5,64.5,49.5,36.66
2017,11,15,11,0,0.0,39.0,3.7,13.0,39.0,29.85,19.85
2017,11,15,11,15,5.5,114.0,3.75,13.0,117.0,87.89,68.7
2017,11,15,11,30,11.0,189.0,3.8,13.0,195.0,143.97,115.25
2017,11,15,11,45,5.5,171.0,3.85,13.5,174.0,131.22,104.61
2017,11,15,12,0,0.0,153.0,3.9,14.0,153.0,117.07,92.85
2017,11,15,12,15,0.0,145.0,3.95,14.0,145.0,111.62,88.35
2017,11,15,12,30,0.0,137.0,4.0,14.0,137.0,105.95,83.68
2017,11,15,12,45,0.0,112.5,4.05,14.5,112.5,87.0,67.77
2017,11,15,13,0,0.0,88.0,4.1,15.0,88.0,67.72,51.57
2017,11,15,13,15,24.0,144.0,4.1,15.0,156.0,133.98,107.31
2017,11,15,13,30,48.0,200.0,4.1,15.0,224.0,204.77,166.21
2017,11,15,13,45,24.0,128.5,4.2,15.0,140.5,125.29,100.45
2017,11,15,14,0,0.0,57.0,4.3,15.0,57.0,43.67,31.51
2017,11,15,14,15,1.0,95.0,4.35,14.5,95.5,75.35,58.6
2017,11,15,14,30,2.0,133.0,4.4,14.0,134.0,113.54,91.14
2017,11,15,14,45,1.0,119.0,4.45,14.0,119.5,101.75,81.26
2017,11,15,15,0,0.0,105.0,4.5,14.0,105.0,89.76,71.15
2017,11,15,15,15,0.0,90.0,4.45,14.0,90.0,77.22,60.49
2017,11,15,15,30,0.0,75.0,4.4,14.0,75.0,64.42,49.47
2017,11,15,15,45,0.0,59.5,4.4,14.0,59.5,50.66,37.51
2017,11,15,16,0,0.0,44.0,4.4,14.0,44.0,36.34,24.99
2017,11,15,16,15,0.0,30.0,4.35,14.0,30.0,23.14,13.37
2017,11,15,16,30,0.0,16.0,4.3,14.0,16.0,12.18,2.54
2017,11,15,16,45,0.0,8.0,4.25,14.0,8.0,6.29,0.0
2017,11,15,17,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,7,15,5.0,16.0,1.45,11.0,16.5,12.35,0.0
2017,11,16,7,30,10.0,32.0,1.5,11.0,33.0,23.89,14.0
2017,11,16,7,45,27.0,49.5,1.55,11.5,54.0,36.23,26.19
2017,11,16,8,0,44.0,67.0,1.6,12.0,75.0,48.42,37.51
2017,11,16,8,15,53.5,84.5,1.6,12.0,97.0,60.38,48.55
2017,11,16,8,30,63.0,102.0,1.6,12.0,119.0,72.14,59.26
2017,11,16,8,45,70.0,118.5,1.6,12.0,140.0,83.11,69.11
2017,11,16,9,0,77.0,135.0,1.6,12.0,161.0,93.87,78.63
2017,11,16,9,15,38.5,113.5,1.6,12.0,126.5,81.98,67.98
2017,11,16,9,30,0.0,92.0,1.6,12.0,92.0,69.44,56.75
2017,11,16,9,45,8.0,129.0,1.65,12.0,132.5,94.65,79.0
2017,11,16,10,0,16.0,166.0,1.7,12.0,173.0,118.58,99.84
2017,11,16,10,15,10.5,165.5,1.7,12.0,170.5,118.89,99.9
2017,11,16,10,30,5.0,165.0,1.7,12.0,168.0,119.03,99.88
2017,11,16,10,45,2.5,154.5,1.75,12.5,156.0,113.81,90.69
2017,11,16,11,0,0.0,144.0,1.8,13.0,144.0,107.57,85.32
2017,11,16,11,15,0.0,115.5,1.8,13.0,115.5,87.91,68.84
2017,11,16,11,30,0.0,87.0,1.8,13.0,87.0,66.94,51.23
2017,11,16,11,45,0.0,87.5,1.8,13.0,87.5,67.34,51.56
2017,11,16,12,0,0.0,88.0,1.8,13.0,88.0,67.73,51.89
2017,11,16,12,15,6.0,139.0,1.8,13.0,142.5,109.36,86.7
2017,11,16,12,30,12.0,190.0,1.8,13.0,197.0,153.02,122.84
2017,11,16,12,45,20.5,196.0,1.85,13.0,207.0,164.16,132.1
2017,11,16,13,0,29.0,202.0,1.9,13.0,217.0,184.69,149.26
2017,11,16,13,15,58.5,206.0,1.9,13.0,234.5,210.23,170.79
2017,11,16,13,30,88.0,210.0,1.9,13.0,252.0,238.78,194.9
2017,11,16,13,45,191.5,193.0,1.95,13.0,278.5,308.35,253.57
2017,11,16,14,0,295.0,176.0,2.0,13.0,305.0,385.36,317.63
2017,11,16,14,15,254.0,166.5,2.0,13.0,272.0,361.21,298.54
2017,11,16,14,30,213.0,157.0,2.0,13.0,239.0,333.98,277.04
2017,11,16,14,45,202.5,142.5,2.0,13.0,214.0,304.65,254.28
2017,11,16,15,0,192.0,128.0,2.0,13.0,189.0,289.37,242.33
2017,11,16,15,15,179.5,111.5,1.95,13.0,162.5,284.63,238.25
2017,11,16,15,30,167.0,95.0,1.9,13.0,136.0,262.32,219.41
2017,11,16,15,45,147.5,77.5,1.85,13.0,108.0,231.61,192.79
2017,11,16,16,0,128.0,60.0,1.8,13.0,80.0,199.34,163.95
2017,11,16,16,15,90.0,43.0,1.75,12.5,55.0,152.12,120.95
2017,11,16,16,30,52.0,26.0,1.7,12.0,30.0,83.43,49.95
2017,11,16,16,45,26.0,13.0,1.65,12.0,15.0,29.87,0.0
2017,11,16,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,7,15,225.0,13.0,2.25,9.0,33.5,11.59,0.0
2017,11,17,7,30,450.0,26.0,2.3,9.0,67.0,23.89,13.82
2017,11,17,7,45,546.0,32.5,2.35,9.5,110.0,30.03,20.87
2017,11,17,8,0,642.0,39.0,2.4,10.0,153.0,36.32,26.96
2017,11,17,8,15,696.0,43.5,2.4,10.0,197.0,40.68,31.19
2017,11,17,8,30,750.0,48.0,2.4,10.0,241.0,45.08,35.34
2017,11,17,8,45,786.0,51.0,2.4,10.5,282.5,48.09,38.05
2017,11,17,9,0,822.0,54.0,2.4,11.0,324.0,51.13,40.71
2017,11,17,9,15,845.0,56.5,2.3,11.5,361.5,58.72,47.39
2017,11,17,9,30,868.0,59.0,2.2,12.0,399.0,61.64,49.83
2017,11,17,9,45,878.0,62.5,2.15,12.5,430.0,64.93,52.57
2017,11,17,10,0,888.0,66.0,2.1,13.0,461.0,68.1,55.17
2017,11,17,10,15,899.0,67.5,2.0,13.0,486.0,69.81,56.58
2017,11,17,10,30,910.0,69.0,1.9,13.0,511.0,71.43,57.93
2017,11,17,10,45,916.5,70.0,1.85,13.5,529.0,120.68,68.17
2017,11,17,11,0,923.0,71.0,1.8,14.0,547.0,177.04,102.6
2017,11,17,11,15,927.0,71.5,1.65,14.0,557.5,232.31,146.71
2017,11,17,11,30,931.0,72.0,1.5,14.0,568.0,286.81,194.76
2017,11,17,11,45,932.0,72.0,1.4,14.5,571.0,339.03,242.13
2017,11,17,12,0,933.0,72.0,1.3,15.0,574.0,389.71,287.92
2017,11,17,12,15,931.0,72.0,1.25,15.0,569.5,437.49,331.16
2017,11,17,12,30,929.0,72.0,1.2,15.0,565.0,483.05,371.53
2017,11,17,12,45,916.5,73.5,1.15,15.0,551.0,522.63,406.23
2017,11,17,13,0,904.0,75.0,1.1,15.0,537.0,558.89,437.32
2017,11,17,13,15,895.5,74.0,1.1,15.0,517.0,591.48,465.16
2017,11,17,13,30,887.0,73.0,1.1,15.0,497.0,620.8,489.92
2017,11,17,13,45,874.0,71.5,1.15,15.0,470.5,648.45,513.24
2017,11,17,14,0,861.0,70.0,1.2,15.0,444.0,668.03,530.38
2017,11,17,14,15,842.5,68.0,1.2,15.0,411.0,679.5,540.85
2017,11,17,14,30,824.0,66.0,1.2,15.0,378.0,686.99,547.3
2017,11,17,14,45,797.0,63.0,1.3,15.0,339.5,683.17,546.1
2017,11,17,15,0,770.0,60.0,1.4,15.0,301.0,675.27,541.59
2017,11,17,15,15,730.0,56.0,1.45,14.5,259.0,652.39,525.83
2017,11,17,15,30,690.0,52.0,1.5,14.0,217.0,625.54,505.94
2017,11,17,15,45,627.5,46.5,1.55,13.5,173.5,575.95,466.93
2017,11,17,16,0,565.0,41.0,1.6,13.0,130.0,522.74,422.37
2017,11,17,16,15,456.0,32.5,1.7,12.5,89.0,439.69,348.81
2017,11,17,16,30,347.0,24.0,1.8,12.0,48.0,338.58,205.26
2017,11,17,16,45,173.5,12.0,1.9,11.5,24.0,140.12,0.0
2017,11,17,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,7,15,209.0,13.5,0.95,9.0,31.5,11.03,0.0
2017,11,18,7,30,418.0,27.0,0.9,9.0,63.0,24.7,14.14
2017,11,18,7,45,513.5,34.5,0.85,9.5,105.5,31.63,22.26
2017,11,18,8,0,609.0,42.0,0.8,10.0,148.0,38.67,29.07
2017,11,18,8,15,666.0,47.0,0.75,10.5,191.5,43.33,33.54
2017,11,18,8,30,723.0,52.0,0.7,11.0,235.0,48.05,37.9
2017,11,18,8,45,758.5,56.0,0.7,11.5,276.5,51.72,41.2
2017,11,18,9,0,794.0,60.0,0.7,12.0,318.0,55.4,44.4
2017,11,18,9,15,818.5,62.5,0.65,12.0,355.5,57.73,46.45
2017,11,18,9,30,843.0,65.0,0.6,12.0,393.0,60.07,48.45
2017,11,18,9,45,861.5,67.0,0.55,12.5,425.0,61.92,49.91
2017,11,18,10,0,880.0,69.0,0.5,13.0,457.0,69.9,56.77
2017,11,18,10,15,891.5,70.5,0.4,13.5,482.5,71.6,58.04
2017,11,18,10,30,903.0,72.0,0.3,14.0,508.0,73.22,59.24
2017,11,18,10,45,910.5,73.0,0.25,14.5,526.0,119.95,68.1
2017,11,18,11,0,918.0,74.0,0.2,15.0,544.0,176.12,101.04
2017,11,18,11,15,922.0,74.5,0.15,15.0,555.0,231.15,143.53
2017,11,18,11,30,926.0,75.0,0.1,15.0,566.0,285.42,189.85
2017,11,18,11,45,926.0,75.5,0.1,15.5,568.5,337.56,235.76
2017,11,18,12,0,926.0,76.0,0.1,16.0,571.0,388.11,280.12
2017,11,18,12,15,924.0,75.5,0.1,16.0,566.0,435.2,321.51
2017,11,18,12,30,922.0,75.0,0.1,16.0,561.0,480.06,360.15
2017,11,18,12,45,918.0,74.0,0.15,16.0,549.0,521.1,395.28
2017,11,18,13,0,914.0,73.0,0.2,16.0,537.0,559.4,427.58
2017,11,18,13,15,905.0,72.0,0.2,16.0,516.5,592.04,454.53
2017,11,18,13,30,896.0,71.0,0.2,16.0,496.0,621.36,478.44
2017,11,18,13,45,883.0,69.5,0.25,16.0,469.5,644.23,497.9
2017,11,18,14,0,870.0,68.0,0.3,16.0,443.0,669.03,518.26
2017,11,18,14,15,680.0,91.0,0.35,15.5,370.5,594.52,466.71
2017,11,18,14,30,490.0,114.0,0.4,15.0,298.0,497.14,396.94
2017,11,18,14,45,472.5,105.0,0.5,15.0,267.5,488.95,393.96
2017,11,18,15,0,455.0,96.0,0.6,15.0,237.0,478.08,387.36
2017,11,18,15,15,431.5,85.0,0.65,14.5,204.0,457.67,373.05
2017,11,18,15,30,408.0,74.0,0.7,14.0,171.0,434.82,355.84
2017,11,18,15,45,361.5,63.0,0.8,14.0,136.0,392.24,321.11
2017,11,18,16,0,315.0,52.0,0.9,14.0,101.0,348.22,283.2
2017,11,18,16,15,252.5,38.0,1.05,13.5,69.0,286.44,227.31
2017,11,18,16,30,190.0,24.0,1.2,13.0,37.0,214.24,122.26
2017,11,18,16,45,95.0,12.0,1.4,13.0,18.5,80.77,0.0
2017,11,18,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,19,7,15,192.5,13.0,1.45,7.5,29.0,10.23,0.0
2017,11,19,7,30,385.0,26.0,1.4,8.0,58.0,21.75,11.41
2017,11,19,7,45,481.0,34.0,1.35,8.5,99.0,28.54,19.54
2017,11,19,8,0,577.0,42.0,1.3,9.0,140.0,38.45,28.94
2017,11,19,8,15,634.0,47.0,1.25,9.0,182.5,43.05,33.45
2017,11,19,8,30,691.0,52.0,1.2,9.0,225.0,47.7,37.87
2017,11,19,8,45,727.5,56.0,1.2,9.5,265.5,51.34,41.17
2017,11,19,9,0,764.0,60.0,1.2,10.0,306.0,54.98,44.38
2017,11,19,9,15,789.0,63.0,1.3,10.5,342.5,57.67,46.66
2017,11,19,9,30,814.0,66.0,1.4,11.0,379.0,60.34,48.89
2017,11,19,9,45,806.5,74.5,1.5,12.0,406.0,66.51,54.1
2017,11,19,10,0,799.0,83.0,1.6,13.0,433.0,72.49,59.08
2017,11,19,10,15,695.0,107.5,1.65,13.0,424.0,81.26,66.71
2017,11,19,10,30,591.0,132.0,1.7,13.0,415.0,95.26,78.89
2017,11,19,10,45,515.5,158.5,1.75,13.5,412.0,136.62,94.69
2017,11,19,11,0,440.0,185.0,1.8,14.0,409.0,180.31,126.23
2017,11,19,11,15,433.5,191.0,1.75,14.0,415.5,214.94,153.89
2017,11,19,11,30,427.0,197.0,1.7,14.0,422.0,248.59,183.18
2017,11,19,11,45,418.0,203.0,1.7,14.0,424.0,280.46,211.96
2017,11,19,12,0,409.0,209.0,1.7,14.0,426.0,306.49,236.1
2017,11,19,12,15,400.5,206.5,1.6,14.0,417.5,327.71,256.0
2017,11,19,12,30,392.0,204.0,1.5,14.0,409.0,347.08,274.0
2017,11,19,12,45,405.0,196.0,1.45,14.0,403.5,378.96,301.26
2017,11,19,13,0,418.0,188.0,1.4,14.0,398.0,403.06,322.14
2017,11,19,13,15,409.0,183.5,1.35,14.0,383.0,417.37,335.12
2017,11,19,13,30,400.0,179.0,1.3,14.0,368.0,429.49,346.13
2017,11,19,13,45,346.5,175.5,1.3,14.5,332.5,399.25,323.41
2017,11,19,14,0,293.0,172.0,1.3,15.0,297.0,377.24,306.6
2017,11,19,14,15,415.0,138.5,1.2,14.5,301.0,454.2,370.04
2017,11,19,14,30,537.0,105.0,1.1,14.0,305.0,526.2,428.11
2017,11,19,14,45,509.0,99.0,1.05,14.0,273.0,506.92,413.57
2017,11,19,15,0,481.0,93.0,1.0,14.0,241.0,492.37,402.78
2017,11,19,15,15,450.5,83.0,1.0,13.5,206.0,468.23,384.96
2017,11,19,15,30,420.0,73.0,1.0,13.0,171.0,441.55,364.1
2017,11,19,15,45,377.5,61.0,1.0,13.0,135.5,400.75,329.94
2017,11,19,16,0,335.0,49.0,1.0,13.0,100.0,358.2,292.47
2017,11,19,16,15,258.0,36.0,1.05,12.5,67.5,286.7,227.69
2017,11,19,16,30,181.0,23.0,1.1,12.0,35.0,204.09,109.69
2017,11,19,16,45,90.5,11.5,1.2,12.0,17.5,76.79,0.0
2017,11,19,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,6.0,2.3,12.0,6.0,4.72,0.0
2017,11,20,7,30,0.0,12.0,2.3,12.0,12.0,9.11,1.17
2017,11,20,7,45,0.0,21.5,2.35,12.0,21.5,16.37,8.58
2017,11,20,8,0,0.0,31.0,2.4,12.0,31.0,23.65,15.39
2017,11,20,8,15,0.0,41.5,2.4,12.0,41.5,31.73,22.86
2017,11,20,8,30,0.0,52.0,2.4,12.0,52.0,39.82,30.29
2017,11,20,8,45,0.0,62.0,2.4,12.5,62.0,47.3,37.02
2017,11,20,9,0,0.0,72.0,2.4,13.0,72.0,54.68,43.56
2017,11,20,9,15,0.0,81.0,2.45,13.0,81.0,61.31,49.44
2017,11,20,9,30,0.0,90.0,2.5,13.0,90.0,67.88,55.21
2017,11,20,9,45,0.0,60.0,2.55,13.5,60.0,45.97,35.53
2017,11,20,10,0,0.0,30.0,2.6,14.0,30.0,22.9,14.85
2017,11,20,10,15,0.0,49.0,2.65,14.0,49.0,37.51,27.84
2017,11,20,10,30,0.0,68.0,2.7,14.0,68.0,52.18,40.79
2017,11,20,10,45,0.0,85.0,2.8,14.0,85.0,65.36,49.91
2017,11,20,11,0,0.0,102.0,2.9,14.0,102.0,77.78,60.29
2017,11,20,11,15,0.0,111.5,2.9,14.0,111.5,84.89,66.2
2017,11,20,11,30,0.0,121.0,2.9,14.0,121.0,92.14,72.22
2017,11,20,11,45,0.0,88.0,2.9,14.5,88.0,67.71,51.61
2017,11,20,12,0,0.0,55.0,2.9,15.0,55.0,42.17,30.06
2017,11,20,12,15,0.0,58.5,2.85,15.0,58.5,44.87,32.35
2017,11,20,12,30,0.0,62.0,2.8,15.0,62.0,47.57,34.64
2017,11,20,12,45,0.0,64.0,2.8,15.0,64.0,49.11,35.96
2017,11,20,13,0,0.0,66.0,2.8,15.0,66.0,50.65,37.29
2017,11,20,13,15,0.0,85.0,2.65,15.0,85.0,65.38,49.74
2017,11,20,13,30,0.0,104.0,2.5,15.0,104.0,81.01,62.94
2017,11,20,13,45,43.5,142.5,2.45,15.0,161.0,150.84,122.12
2017,11,20,14,0,87.0,181.0,2.4,15.0,218.0,224.2,183.45
2017,11,20,14,15,43.5,96.5,2.25,15.0,115.0,112.69,90.82
2017,11,20,14,30,0.0,12.0,2.1,15.0,12.0,9.13,2.17
2017,11,20,14,45,0.0,10.5,1.95,15.0,10.5,7.98,1.21
2017,11,20,15,0,0.0,9.0,1.8,15.0,9.0,6.83,0.22
2017,11,20,15,15,0.0,7.5,1.75,15.0,7.5,5.69,0.0
2017,11,20,15,30,0.0,6.0,1.7,15.0,6.0,4.55,0.0
2017,11,20,15,45,0.0,5.0,1.65,15.0,5.0,3.78,0.0
2017,11,20,16,0,0.0,4.0,1.6,15.0,4.0,3.02,0.0
2017,11,20,16,15,0.0,2.5,1.6,14.5,2.5,1.89,0.0
2017,11,20,16,30,0.0,1.0,1.6,14.0,1.0,0.75,0.0
2017,11,20,16,45,0.0,0.5,1.6,14.0,0.5,0.39,0.0
2017,11,20,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
