Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,21,7,15,84.0,13.5,2.6,12.0,20.0,10.62,0.0
2017,11,21,7,30,168.0,27.0,2.6,12.0,40.0,20.49,9.1
2017,11,21,7,45,230.5,40.5,2.65,12.5,71.0,30.56,20.73
2017,11,21,8,0,293.0,54.0,2.7,13.0,102.0,40.52,30.15
2017,11,21,8,15,327.5,67.5,2.65,13.0,135.5,50.14,39.1
2017,11,21,8,30,362.0,81.0,2.6,13.0,169.0,59.55,47.75
2017,11,21,8,45,386.0,92.5,2.6,13.0,201.0,67.33,54.81
2017,11,21,9,0,410.0,104.0,2.6,13.0,233.0,74.94,61.61
2017,11,21,9,15,429.5,113.0,2.55,13.5,262.5,80.71,66.56
2017,11,21,9,30,449.0,122.0,2.5,14.0,292.0,86.39,71.34
2017,11,21,9,45,479.5,127.5,2.5,14.5,322.5,89.97,74.23
2017,11,21,10,0,510.0,133.0,2.5,15.0,353.0,93.56,77.1
2017,11,21,10,15,650.0,108.0,2.45,15.0,404.5,80.93,65.93
2017,11,21,10,30,790.0,83.0,2.4,15.0,456.0,71.95,57.98
2017,11,21,10,45,636.0,127.5,2.4,15.5,435.0,122.82,80.67
2017,11,21,11,0,482.0,172.0,2.4,16.0,414.0,174.2,119.08
2017,11,21,11,15,651.5,129.0,2.35,16.0,463.5,209.67,139.32
2017,11,21,11,30,821.0,86.0,2.3,16.0,513.0,259.44,175.56
2017,11,21,11,45,665.5,131.0,2.3,16.5,478.5,296.94,215.65
2017,11,21,12,0,510.0,176.0,2.3,17.0,444.0,316.78,239.66
2017,11,21,12,15,668.5,130.0,2.2,17.0,478.5,376.04,287.35
2017,11,21,12,30,827.0,84.0,2.1,17.0,513.0,440.57,340.13
2017,11,21,12,45,664.5,124.5,2.05,17.5,464.0,442.37,346.11
2017,11,21,13,0,502.0,165.0,2.0,18.0,415.0,423.14,334.1
2017,11,21,13,15,482.0,162.5,1.95,18.0,395.0,435.88,346.42
2017,11,21,13,30,462.0,160.0,1.9,18.0,375.0,445.54,355.74
2017,11,21,13,45,465.5,149.0,1.85,18.0,356.0,458.48,367.57
2017,11,21,14,0,469.0,138.0,1.8,18.0,337.0,469.43,377.68
2017,11,21,14,15,466.0,127.0,1.75,18.0,311.5,473.94,382.61
2017,11,21,14,30,463.0,116.0,1.7,18.0,286.0,476.05,385.53
2017,11,21,14,45,442.5,107.0,1.65,18.0,256.0,465.52,378.2
2017,11,21,15,0,422.0,98.0,1.6,18.0,226.0,452.33,368.43
2017,11,21,15,15,396.0,86.5,1.55,17.5,193.5,429.49,351.19
2017,11,21,15,30,370.0,75.0,1.5,17.0,161.0,404.26,331.12
2017,11,21,15,45,334.5,62.0,1.5,17.0,127.5,367.71,300.25
2017,11,21,16,0,299.0,49.0,1.5,17.0,94.0,329.46,266.23
2017,11,21,16,15,228.5,35.5,1.5,16.5,63.0,262.86,204.98
2017,11,21,16,30,158.0,22.0,1.5,16.0,32.0,182.49,82.04
2017,11,21,16,45,79.0,11.0,1.55,15.5,16.0,67.44,0.0
2017,11,21,17,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,7,15,100.0,13.0,1.55,12.5,20.0,10.23,0.0
2017,11,22,7,30,200.0,26.0,1.5,13.0,40.0,19.86,7.9
2017,11,22,7,45,270.0,39.0,1.5,13.5,73.0,29.68,19.81
2017,11,22,8,0,340.0,52.0,1.5,14.0,106.0,39.45,29.05
2017,11,22,8,15,383.0,63.0,1.5,14.0,141.0,47.53,36.62
2017,11,22,8,30,426.0,74.0,1.5,14.0,176.0,55.5,43.96
2017,11,22,8,45,452.5,84.5,1.55,14.5,210.0,62.83,50.49
2017,11,22,9,0,479.0,95.0,1.6,15.0,244.0,70.0,56.76
2017,11,22,9,15,507.0,100.0,1.55,15.5,274.5,73.52,59.7
2017,11,22,9,30,535.0,105.0,1.5,16.0,305.0,79.31,64.58
2017,11,22,9,45,435.5,134.5,1.45,16.5,306.5,93.64,76.82
2017,11,22,10,0,336.0,164.0,1.4,17.0,308.0,111.88,92.27
2017,11,22,10,15,205.0,182.5,1.35,17.0,271.5,123.5,102.06
2017,11,22,10,30,74.0,201.0,1.3,17.0,235.0,134.97,111.66
2017,11,22,10,45,72.5,209.5,1.3,17.5,244.5,145.71,113.24
2017,11,22,11,0,71.0,218.0,1.3,18.0,254.0,159.26,122.71
2017,11,22,11,15,130.0,225.0,1.25,18.0,292.0,181.5,137.69
2017,11,22,11,30,189.0,232.0,1.2,18.0,330.0,212.29,160.31
2017,11,22,11,45,151.0,233.5,1.2,18.5,312.0,218.76,167.53
2017,11,22,12,0,113.0,235.0,1.2,19.0,294.0,217.4,168.23
2017,11,22,12,15,149.0,233.0,1.15,19.0,310.5,244.53,189.9
2017,11,22,12,30,185.0,231.0,1.1,19.0,327.0,271.06,211.31
2017,11,22,12,45,223.0,221.5,1.05,19.0,334.5,294.92,230.89
2017,11,22,13,0,261.0,212.0,1.0,19.0,342.0,330.51,259.63
2017,11,22,13,15,333.5,191.0,0.95,19.0,350.0,367.7,289.79
2017,11,22,13,30,406.0,170.0,0.9,19.0,358.0,420.66,331.77
2017,11,22,13,45,426.0,156.0,0.85,19.0,343.5,439.44,347.32
2017,11,22,14,0,446.0,142.0,0.8,19.0,329.0,457.16,362.2
2017,11,22,14,15,368.5,141.5,0.75,19.0,288.0,422.01,335.82
2017,11,22,14,30,291.0,141.0,0.7,19.0,247.0,366.48,293.73
2017,11,22,14,45,273.5,129.0,0.65,19.0,220.5,352.08,283.49
2017,11,22,15,0,256.0,117.0,0.6,19.0,194.0,335.83,271.09
2017,11,22,15,15,239.0,102.0,0.6,18.5,165.5,314.26,254.79
2017,11,22,15,30,222.0,87.0,0.6,18.0,137.0,291.0,236.39
2017,11,22,15,45,195.0,70.5,0.6,17.5,108.0,256.28,207.72
2017,11,22,16,0,168.0,54.0,0.6,17.0,79.0,219.85,176.39
2017,11,22,16,15,116.0,38.0,0.6,16.5,52.5,163.87,125.69
2017,11,22,16,30,64.0,22.0,0.6,16.0,26.0,95.38,36.16
2017,11,22,16,45,32.0,11.0,0.65,16.0,13.0,32.4,0.0
2017,11,22,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,7,15,0.0,7.5,0.85,14.0,7.5,5.9,0.0
2017,11,23,7,30,0.0,15.0,0.8,14.0,15.0,11.42,1.62
2017,11,23,7,45,0.0,28.0,0.75,14.5,28.0,21.4,12.6
2017,11,23,8,0,0.0,41.0,0.7,15.0,41.0,31.02,21.57
2017,11,23,8,15,0.0,55.5,0.75,15.0,55.5,41.55,31.21
2017,11,23,8,30,0.0,70.0,0.8,15.0,70.0,51.96,40.66
2017,11,23,8,45,0.0,84.0,0.85,15.5,84.0,61.95,49.51
2017,11,23,9,0,0.0,98.0,0.9,16.0,98.0,71.83,58.13
2017,11,23,9,15,0.0,110.5,0.9,16.0,110.5,80.65,65.82
2017,11,23,9,30,0.0,123.0,0.9,16.0,123.0,89.37,73.33
2017,11,23,9,45,0.0,132.0,0.95,16.5,132.0,95.8,78.64
2017,11,23,10,0,0.0,141.0,1.0,17.0,141.0,102.13,83.82
2017,11,23,10,15,15.5,162.0,1.05,17.0,169.5,116.05,95.65
2017,11,23,10,30,31.0,183.0,1.1,17.0,198.0,124.51,102.73
2017,11,23,10,45,69.5,201.5,1.15,17.5,236.0,140.72,109.35
2017,11,23,11,0,108.0,220.0,1.2,18.0,274.0,164.1,125.14
2017,11,23,11,15,54.0,174.0,1.2,18.0,201.0,136.28,104.57
2017,11,23,11,30,0.0,128.0,1.2,18.0,128.0,97.15,75.07
2017,11,23,11,45,0.0,128.5,1.3,18.5,128.5,97.98,75.66
2017,11,23,12,0,0.0,129.0,1.4,19.0,129.0,98.79,76.17
2017,11,23,12,15,23.0,170.5,1.4,19.0,182.5,139.71,109.08
2017,11,23,12,30,46.0,212.0,1.4,19.0,236.0,189.91,149.3
2017,11,23,12,45,23.0,146.5,1.45,19.5,158.5,129.62,100.98
2017,11,23,13,0,0.0,81.0,1.5,20.0,81.0,62.26,46.05
2017,11,23,13,15,0.0,78.0,1.5,19.5,78.0,59.93,44.34
2017,11,23,13,30,0.0,75.0,1.5,19.0,75.0,57.59,42.56
2017,11,23,13,45,55.0,127.0,1.5,19.0,150.0,142.84,113.88
2017,11,23,14,0,110.0,179.0,1.5,19.0,225.0,249.71,200.95
2017,11,23,14,15,55.0,138.0,1.5,19.0,161.0,162.98,130.44
2017,11,23,14,30,0.0,97.0,1.5,19.0,97.0,77.99,59.7
2017,11,23,14,45,0.0,87.0,1.5,19.0,87.0,70.0,53.23
2017,11,23,15,0,0.0,77.0,1.5,19.0,77.0,61.94,46.53
2017,11,23,15,15,0.0,65.5,1.45,18.5,65.5,52.31,38.51
2017,11,23,15,30,0.0,54.0,1.4,18.0,54.0,42.53,30.24
2017,11,23,15,45,0.0,42.5,1.4,17.5,42.5,32.56,21.7
2017,11,23,16,0,0.0,31.0,1.4,17.0,31.0,23.67,14.0
2017,11,23,16,15,0.0,20.5,1.4,16.5,20.5,15.62,6.77
2017,11,23,16,30,0.0,10.0,1.4,16.0,10.0,7.59,0.0
2017,11,23,16,45,0.0,5.0,1.4,16.0,5.0,3.93,0.0
2017,11,23,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,24,7,15,0.0,8.5,2.45,13.0,8.5,6.69,0.0
2017,11,24,7,30,0.0,17.0,2.5,13.0,17.0,12.96,1.9
2017,11,24,7,45,0.0,31.5,2.55,13.5,31.5,23.78,14.55
2017,11,24,8,0,0.0,46.0,2.6,14.0,46.0,34.32,24.46
2017,11,24,8,15,0.0,62.0,2.6,14.0,62.0,45.74,34.96
2017,11,24,8,30,0.0,78.0,2.6,14.0,78.0,57.04,45.28
2017,11,24,8,45,1.5,92.5,2.6,14.0,93.0,67.3,54.54
2017,11,24,9,0,3.0,107.0,2.6,14.0,108.0,77.45,63.59
2017,11,24,9,15,6.0,119.5,2.55,14.5,122.0,86.28,71.23
2017,11,24,9,30,9.0,132.0,2.5,15.0,136.0,95.0,78.66
2017,11,24,9,45,219.0,138.5,2.45,15.5,230.5,95.01,78.38
2017,11,24,10,0,429.0,145.0,2.4,16.0,325.0,99.68,82.17
2017,11,24,10,15,347.0,169.5,2.3,16.5,320.5,115.24,95.35
2017,11,24,10,30,265.0,194.0,2.2,17.0,316.0,127.27,105.33
2017,11,24,10,45,263.0,202.5,2.1,17.5,328.0,144.58,108.47
2017,11,24,11,0,261.0,211.0,2.0,18.0,340.0,171.22,125.11
2017,11,24,11,15,291.5,211.0,1.9,18.0,358.0,197.67,144.0
2017,11,24,11,30,322.0,211.0,1.8,18.0,376.0,226.9,167.04
2017,11,24,11,45,226.5,222.0,1.75,18.5,338.5,230.06,174.4
2017,11,24,12,0,131.0,233.0,1.7,19.0,301.0,224.4,173.69
2017,11,24,12,15,114.5,229.5,1.65,19.0,289.0,227.91,177.82
2017,11,24,12,30,98.0,226.0,1.6,19.0,277.0,222.96,174.94
2017,11,24,12,45,245.0,206.5,1.6,19.0,328.0,298.9,235.06
2017,11,24,13,0,392.0,187.0,1.6,19.0,379.0,372.23,293.35
2017,11,24,13,15,309.0,192.0,1.6,19.0,339.5,353.28,280.06
2017,11,24,13,30,226.0,197.0,1.6,19.0,300.0,316.06,252.13
2017,11,24,13,45,297.5,175.5,1.65,19.0,303.5,364.15,291.97
2017,11,24,14,0,369.0,154.0,1.7,19.0,307.0,402.56,324.04
2017,11,24,14,15,436.0,130.0,1.7,19.0,297.5,452.84,364.81
2017,11,24,14,30,503.0,106.0,1.7,19.0,288.0,488.33,394.18
2017,11,24,14,45,487.0,97.0,1.75,19.0,258.0,481.63,390.06
2017,11,24,15,0,471.0,88.0,1.8,19.0,228.0,472.23,383.68
2017,11,24,15,15,446.5,77.5,1.9,18.0,195.0,452.13,369.8
2017,11,24,15,30,422.0,67.0,2.0,17.0,162.0,429.54,352.79
2017,11,24,15,45,379.0,56.0,2.1,16.5,128.0,394.76,323.54
2017,11,24,16,0,336.0,45.0,2.2,16.0,94.0,352.71,286.39
2017,11,24,16,15,264.0,32.5,2.3,15.5,62.5,286.66,222.88
2017,11,24,16,30,192.0,20.0,2.4,15.0,31.0,204.74,65.24
2017,11,24,16,45,96.0,10.0,2.5,15.0,15.5,78.71,0.0
2017,11,24,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,25,7,15,111.0,11.0,2.95,12.0,18.0,8.65,0.0
2017,11,25,7,30,222.0,22.0,3.0,12.0,36.0,18.05,3.67
2017,11,25,7,45,293.0,34.0,3.05,12.5,68.5,27.81,17.9
2017,11,25,8,0,364.0,46.0,3.1,13.0,101.0,37.43,27.23
2017,11,25,8,15,410.0,56.0,3.1,13.0,136.0,45.13,34.52
2017,11,25,8,30,456.0,66.0,3.1,13.0,171.0,52.7,41.57
2017,11,25,8,45,478.0,76.5,3.15,13.5,204.0,60.28,48.4
2017,11,25,9,0,500.0,87.0,3.2,14.0,237.0,67.69,54.94
2017,11,25,9,15,523.0,93.5,3.15,14.5,267.5,71.94,58.58
2017,11,25,9,30,546.0,100.0,3.1,15.0,298.0,76.15,62.11
2017,11,25,9,45,537.0,114.0,3.05,15.5,323.0,82.62,67.58
2017,11,25,10,0,528.0,128.0,3.0,16.0,348.0,90.97,74.64
2017,11,25,10,15,561.0,126.5,2.9,16.0,372.5,92.66,75.98
2017,11,25,10,30,594.0,125.0,2.8,16.0,397.0,91.37,74.74
2017,11,25,10,45,527.5,148.5,2.75,16.5,397.0,122.04,85.23
2017,11,25,11,0,461.0,172.0,2.7,17.0,397.0,166.17,113.85
2017,11,25,11,15,390.5,191.0,2.6,17.0,385.0,199.77,142.22
2017,11,25,11,30,320.0,210.0,2.5,17.0,373.0,224.71,166.34
2017,11,25,11,45,227.0,221.0,2.45,17.5,337.0,228.69,174.35
2017,11,25,12,0,134.0,232.0,2.4,18.0,301.0,224.1,174.46
2017,11,25,12,15,287.5,208.5,2.4,18.0,354.5,280.04,217.45
2017,11,25,12,30,441.0,185.0,2.4,18.0,408.0,351.59,274.06
2017,11,25,12,45,485.0,170.0,2.4,18.0,410.0,385.75,303.19
2017,11,25,13,0,529.0,155.0,2.4,18.0,412.0,421.35,333.59
2017,11,25,13,15,561.5,139.5,2.35,17.5,403.5,451.24,360.06
2017,11,25,13,30,594.0,124.0,2.3,17.0,395.0,487.88,391.51
2017,11,25,13,45,513.0,133.0,2.3,17.0,357.5,465.63,375.97
2017,11,25,14,0,432.0,142.0,2.3,17.0,320.0,444.07,360.32
2017,11,25,14,15,416.5,132.0,2.25,17.0,293.5,440.65,359.13
2017,11,25,14,30,401.0,122.0,2.2,17.0,267.0,434.5,355.42
2017,11,25,14,45,380.0,113.0,2.15,17.0,238.5,423.01,347.09
2017,11,25,15,0,359.0,104.0,2.1,17.0,210.0,409.08,336.4
2017,11,25,15,15,336.0,91.0,2.05,16.5,179.0,386.66,319.02
2017,11,25,15,30,313.0,78.0,2.0,16.0,148.0,362.01,298.92
2017,11,25,15,45,280.0,63.5,1.95,15.5,116.0,325.92,268.27
2017,11,25,16,0,247.0,49.0,1.9,15.0,84.0,288.13,234.46
2017,11,25,16,15,181.0,35.0,1.85,15.0,55.5,225.5,174.11
2017,11,25,16,30,115.0,21.0,1.8,15.0,27.0,144.95,37.37
2017,11,25,16,45,57.5,10.5,1.8,15.0,13.5,50.58,0.0
2017,11,25,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,4.0,3.8,15.0,4.0,3.15,0.0
2017,11,26,7,30,0.0,8.0,3.8,15.0,8.0,6.06,0.0
2017,11,26,7,45,0.0,17.0,3.85,15.0,17.0,12.93,5.14
2017,11,26,8,0,0.0,26.0,3.9,15.0,26.0,19.82,11.63
2017,11,26,8,15,0.0,36.0,3.9,15.0,36.0,27.49,18.67
2017,11,26,8,30,0.0,46.0,3.9,15.0,46.0,35.19,25.69
2017,11,26,8,45,0.0,56.0,3.95,15.0,56.0,42.87,32.64
2017,11,26,9,0,0.0,66.0,4.0,15.0,66.0,50.26,39.27
2017,11,26,9,15,0.0,75.0,3.95,15.0,75.0,56.91,45.16
2017,11,26,9,30,0.0,84.0,3.9,15.0,84.0,63.5,50.95
2017,11,26,9,45,0.0,64.0,3.85,15.5,64.0,49.06,38.01
2017,11,26,10,0,0.0,44.0,3.8,16.0,44.0,33.64,24.24
2017,11,26,10,15,0.0,59.0,3.7,15.5,59.0,45.21,34.5
2017,11,26,10,30,0.0,74.0,3.6,15.0,74.0,56.82,44.76
2017,11,26,10,45,0.0,111.0,3.55,15.0,111.0,83.56,65.07
2017,11,26,11,0,0.0,148.0,3.5,15.0,148.0,109.52,86.66
2017,11,26,11,15,1.5,157.5,3.45,15.0,158.5,117.36,93.01
2017,11,26,11,30,3.0,167.0,3.4,15.0,169.0,125.57,99.69
2017,11,26,11,45,33.0,193.0,3.4,15.0,210.5,154.43,122.48
2017,11,26,12,0,63.0,219.0,3.4,15.0,252.0,188.01,149.45
2017,11,26,12,15,40.5,203.5,3.35,15.0,225.0,174.79,139.52
2017,11,26,12,30,18.0,188.0,3.3,15.0,198.0,153.49,122.62
2017,11,26,12,45,53.5,200.0,3.3,15.0,226.5,188.57,151.6
2017,11,26,13,0,89.0,212.0,3.3,15.0,255.0,223.11,180.3
2017,11,26,13,15,57.5,194.0,3.2,15.0,221.5,197.41,159.65
2017,11,26,13,30,26.0,176.0,3.1,15.0,188.0,158.62,127.83
2017,11,26,13,45,115.5,174.5,3.05,15.0,223.0,238.24,195.11
2017,11,26,14,0,205.0,173.0,3.0,15.0,258.0,303.03,249.73
2017,11,26,14,15,102.5,103.5,2.95,14.5,146.0,170.17,140.32
2017,11,26,14,30,0.0,34.0,2.9,14.0,34.0,25.94,16.63
2017,11,26,14,45,0.0,30.0,2.85,14.0,30.0,22.87,14.05
2017,11,26,15,0,0.0,26.0,2.8,14.0,26.0,19.8,11.42
2017,11,26,15,15,0.0,22.0,2.65,14.0,22.0,16.73,8.76
2017,11,26,15,30,0.0,18.0,2.5,14.0,18.0,13.68,6.08
2017,11,26,15,45,0.0,14.0,2.45,14.0,14.0,10.62,3.39
2017,11,26,16,0,0.0,10.0,2.4,14.0,10.0,7.58,0.69
2017,11,26,16,15,0.0,6.5,2.35,13.5,6.5,4.92,0.0
2017,11,26,16,30,0.0,3.0,2.3,13.0,3.0,2.27,0.0
2017,11,26,16,45,0.0,1.5,2.25,13.0,1.5,1.18,0.0
2017,11,26,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,7,15,77.5,12.0,1.85,9.0,16.5,9.44,0.0
2017,11,27,7,30,155.0,24.0,1.9,9.0,33.0,18.2,0.38
2017,11,27,7,45,287.5,35.0,1.95,9.5,69.5,28.75,18.63
2017,11,27,8,0,420.0,46.0,2.0,10.0,106.0,37.91,27.92
2017,11,27,8,15,493.0,53.5,2.15,10.0,146.5,43.89,33.79
2017,11,27,8,30,566.0,61.0,2.3,10.0,187.0,49.93,39.55
2017,11,27,8,45,621.5,64.5,2.45,10.5,227.5,52.76,42.19
2017,11,27,9,0,677.0,68.0,2.6,11.0,268.0,55.71,44.83
2017,11,27,9,15,708.0,72.0,2.65,11.0,304.0,58.79,47.6
2017,11,27,9,30,739.0,76.0,2.7,11.0,340.0,61.87,50.32
2017,11,27,9,45,771.5,75.5,2.8,11.5,372.5,66.85,54.61
2017,11,27,10,0,804.0,75.0,2.9,12.0,405.0,66.85,54.41
2017,11,27,10,15,817.5,77.0,2.9,12.0,430.0,68.44,55.74
2017,11,27,10,30,831.0,79.0,2.9,12.0,455.0,70.04,57.08
2017,11,27,10,45,846.0,78.0,2.95,12.5,474.0,92.7,57.4
2017,11,27,11,0,861.0,77.0,3.0,13.0,493.0,144.92,82.67
2017,11,27,11,15,865.5,78.0,2.95,13.0,504.0,197.81,121.93
2017,11,27,11,30,870.0,79.0,2.9,13.0,515.0,250.17,167.17
2017,11,27,11,45,673.0,128.0,2.9,13.5,466.5,284.78,207.25
2017,11,27,12,0,476.0,177.0,2.9,14.0,418.0,297.28,227.28
2017,11,27,12,15,676.5,126.0,2.85,14.0,466.5,363.48,280.18
2017,11,27,12,30,877.0,75.0,2.8,14.0,515.0,437.54,340.99
2017,11,27,12,45,870.5,74.5,2.75,14.0,503.0,475.95,376.33
2017,11,27,13,0,864.0,74.0,2.7,14.0,491.0,513.95,410.5
2017,11,27,13,15,855.0,73.0,2.6,14.0,472.5,545.77,438.87
2017,11,27,13,30,846.0,72.0,2.5,14.0,454.0,574.39,464.02
2017,11,27,13,45,831.0,70.5,2.45,14.0,428.5,595.59,483.05
2017,11,27,14,0,816.0,69.0,2.4,14.0,403.0,613.11,498.78
2017,11,27,14,15,796.0,66.5,2.3,14.0,371.5,622.53,507.67
2017,11,27,14,30,776.0,64.0,2.2,14.0,340.0,628.06,513.18
2017,11,27,14,45,746.0,61.0,2.15,14.0,303.5,622.19,509.24
2017,11,27,15,0,716.0,58.0,2.1,14.0,267.0,612.31,501.45
2017,11,27,15,15,672.5,54.0,2.0,13.5,227.5,587.57,482.16
2017,11,27,15,30,629.0,50.0,1.9,13.0,188.0,558.9,458.68
2017,11,27,15,45,560.0,44.0,1.85,13.0,147.5,513.29,419.65
2017,11,27,16,0,491.0,38.0,1.8,13.0,107.0,458.68,370.91
2017,11,27,16,15,374.0,29.0,1.8,12.5,70.5,363.22,280.41
2017,11,27,16,30,257.0,20.0,1.8,12.0,34.0,249.33,43.89
2017,11,27,16,45,128.5,10.0,1.8,12.0,17.0,101.98,0.0
2017,11,27,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,7,15,149.0,9.0,2.25,8.5,17.5,7.08,0.0
2017,11,28,7,30,298.0,18.0,2.2,9.0,35.0,16.29,0.0
2017,11,28,7,45,411.5,26.0,2.2,9.5,71.5,23.69,14.18
2017,11,28,8,0,525.0,34.0,2.2,10.0,108.0,31.22,21.96
2017,11,28,8,15,589.0,39.5,2.25,10.5,148.0,36.34,26.96
2017,11,28,8,30,653.0,45.0,2.3,11.0,188.0,41.53,31.83
2017,11,28,8,45,693.0,49.0,2.4,11.5,227.0,45.26,35.28
2017,11,28,9,0,733.0,53.0,2.5,12.0,266.0,49.01,38.64
2017,11,28,9,15,760.0,55.5,2.5,12.5,301.5,51.41,40.71
2017,11,28,9,30,787.0,58.0,2.5,13.0,337.0,53.81,42.73
2017,11,28,9,45,789.5,64.5,2.55,13.5,365.0,58.81,47.04
2017,11,28,10,0,792.0,71.0,2.6,14.0,393.0,63.67,51.18
2017,11,28,10,15,805.0,72.5,2.6,14.0,417.5,64.92,52.2
2017,11,28,10,30,818.0,74.0,2.6,14.0,442.0,66.18,53.24
2017,11,28,10,45,821.5,76.5,2.65,14.0,458.5,88.31,55.05
2017,11,28,11,0,825.0,79.0,2.7,14.0,475.0,140.54,80.56
2017,11,28,11,15,686.0,116.5,2.7,14.0,451.0,192.73,125.22
2017,11,28,11,30,547.0,154.0,2.7,14.0,427.0,231.22,164.15
2017,11,28,11,45,513.0,164.5,2.7,14.5,422.0,265.13,195.89
2017,11,28,12,0,479.0,175.0,2.7,15.0,417.0,295.2,224.45
2017,11,28,12,15,470.0,175.5,2.7,15.0,411.5,322.61,250.22
2017,11,28,12,30,461.0,176.0,2.7,15.0,406.0,348.15,274.08
2017,11,28,12,45,553.5,147.0,2.75,15.0,417.0,392.19,311.6
2017,11,28,13,0,646.0,118.0,2.8,15.0,428.0,446.72,357.6
2017,11,28,13,15,607.5,123.0,2.8,14.5,406.0,461.73,373.04
2017,11,28,13,30,569.0,128.0,2.8,14.0,384.0,471.9,384.24
2017,11,28,13,45,489.0,135.5,2.85,14.0,346.5,449.17,368.25
2017,11,28,14,0,409.0,143.0,2.9,14.0,309.0,426.66,351.59
2017,11,28,14,15,405.0,131.5,2.85,14.0,285.5,428.89,354.97
2017,11,28,14,30,401.0,120.0,2.8,14.0,262.0,428.88,356.22
2017,11,28,14,45,377.0,111.5,2.8,14.0,234.0,416.05,346.67
2017,11,28,15,0,353.0,103.0,2.8,14.0,206.0,400.72,334.64
2017,11,28,15,15,447.5,80.5,2.7,13.5,191.0,452.4,378.28
2017,11,28,15,30,542.0,58.0,2.6,13.0,176.0,509.45,423.47
2017,11,28,15,45,478.0,50.0,2.55,13.0,138.0,458.24,378.92
2017,11,28,16,0,414.0,42.0,2.5,13.0,100.0,404.49,330.42
2017,11,28,16,15,297.5,31.5,2.5,12.5,65.0,307.94,238.53
2017,11,28,16,30,181.0,21.0,2.5,12.0,30.0,192.63,23.28
2017,11,28,16,45,90.5,10.5,2.5,11.5,15.0,74.39,0.0
2017,11,28,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,29,7,15,0.0,17.5,1.3,8.0,17.5,13.77,0.0
2017,11,29,7,30,0.0,35.0,1.2,8.0,35.0,23.87,0.0
2017,11,29,7,45,286.0,34.5,1.2,8.5,73.5,28.44,18.01
2017,11,29,8,0,572.0,34.0,1.2,9.0,112.0,31.5,22.29
2017,11,29,8,15,637.5,39.5,1.15,9.5,154.5,36.72,27.41
2017,11,29,8,30,703.0,45.0,1.1,10.0,197.0,41.99,32.4
2017,11,29,8,45,743.0,49.0,1.05,10.5,237.5,45.8,35.94
2017,11,29,9,0,783.0,53.0,1.0,11.0,278.0,49.62,39.38
2017,11,29,9,15,810.0,55.5,0.9,11.0,315.0,52.08,41.6
2017,11,29,9,30,837.0,58.0,0.8,11.0,352.0,54.55,43.79
2017,11,29,9,45,846.5,62.5,0.75,11.5,382.5,58.22,46.93
2017,11,29,10,0,856.0,67.0,0.7,12.0,413.0,61.8,49.95
2017,11,29,10,15,868.5,68.5,0.7,12.5,438.5,63.16,50.97
2017,11,29,10,30,881.0,70.0,0.7,13.0,464.0,70.72,57.47
2017,11,29,10,45,789.0,86.5,0.75,13.5,450.0,92.16,60.1
2017,11,29,11,0,697.0,103.0,0.8,14.0,436.0,138.74,84.15
2017,11,29,11,15,624.5,127.0,0.85,14.0,431.0,189.26,124.4
2017,11,29,11,30,552.0,151.0,0.9,14.0,426.0,228.47,160.39
2017,11,29,11,45,605.0,136.5,0.95,14.5,439.5,269.98,194.72
2017,11,29,12,0,658.0,122.0,1.0,15.0,453.0,311.52,230.2
2017,11,29,12,15,552.0,150.0,1.1,15.0,426.5,330.04,251.86
2017,11,29,12,30,446.0,178.0,1.2,15.0,400.0,342.27,266.9
2017,11,29,12,45,670.0,124.5,1.3,15.0,449.0,428.69,335.73
2017,11,29,13,0,894.0,71.0,1.4,15.0,498.0,518.55,407.61
2017,11,29,13,15,884.5,70.0,1.45,15.0,479.0,550.43,435.61
2017,11,29,13,30,875.0,69.0,1.5,15.0,460.0,579.07,460.95
2017,11,29,13,45,858.0,68.0,1.55,15.0,434.0,604.44,483.16
2017,11,29,14,0,841.0,67.0,1.6,15.0,408.0,622.17,499.26
2017,11,29,14,15,820.5,65.0,1.65,15.0,376.0,632.64,509.6
2017,11,29,14,30,800.0,63.0,1.7,15.0,344.0,639.16,516.59
2017,11,29,14,45,766.5,60.5,1.75,15.0,307.0,632.13,512.48
2017,11,29,15,0,733.0,58.0,1.8,15.0,270.0,620.89,504.3
2017,11,29,15,15,689.0,53.5,1.85,14.5,229.5,595.72,485.64
2017,11,29,15,30,645.0,49.0,1.9,14.0,189.0,566.61,462.64
2017,11,29,15,45,571.0,43.5,2.0,14.0,147.5,518.27,422.2
2017,11,29,16,0,497.0,38.0,2.1,14.0,106.0,460.98,371.71
2017,11,29,16,15,248.5,35.5,2.25,13.5,69.5,276.03,211.45
2017,11,29,16,30,0.0,33.0,2.4,13.0,33.0,51.64,0.0
2017,11,29,16,45,0.0,16.5,2.55,12.5,16.5,12.98,0.0
2017,11,29,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,7,15,0.0,14.5,1.6,9.5,14.5,11.41,0.0
2017,11,30,7,30,0.0,29.0,1.5,10.0,29.0,20.39,0.0
2017,11,30,7,45,226.5,33.5,1.45,10.5,64.0,25.44,15.1
2017,11,30,8,0,453.0,38.0,1.4,11.0,99.0,31.61,22.12
2017,11,30,8,15,523.5,45.0,1.4,11.0,139.0,37.4,27.8
2017,11,30,8,30,594.0,52.0,1.4,11.0,179.0,43.23,33.35
2017,11,30,8,45,637.0,57.0,1.4,11.5,217.5,47.29,37.1
2017,11,30,9,0,680.0,62.0,1.4,12.0,256.0,51.35,40.75
2017,11,30,9,15,711.0,65.5,1.4,12.5,292.0,58.63,47.19
2017,11,30,9,30,742.0,69.0,1.4,13.0,328.0,61.63,49.73
2017,11,30,9,45,767.5,70.5,1.4,13.5,359.0,63.02,50.8
2017,11,30,10,0,793.0,72.0,1.4,14.0,390.0,64.46,51.89
2017,11,30,10,15,807.0,74.0,1.45,14.0,415.0,66.09,53.25
2017,11,30,10,30,821.0,76.0,1.5,14.0,440.0,67.72,54.61
2017,11,30,10,45,831.5,77.0,1.6,14.5,459.0,84.68,54.29
2017,11,30,11,0,842.0,78.0,1.7,15.0,478.0,136.91,77.48
2017,11,30,11,15,848.0,78.5,1.8,15.0,489.5,188.48,114.01
2017,11,30,11,30,854.0,79.0,1.9,15.0,501.0,239.7,157.11
2017,11,30,11,45,856.0,79.5,2.0,15.5,505.0,289.33,201.69
2017,11,30,12,0,858.0,80.0,2.1,16.0,509.0,337.77,246.05
2017,11,30,12,15,679.5,122.5,2.15,16.0,460.5,355.64,270.12
2017,11,30,12,30,501.0,165.0,2.2,16.0,412.0,352.31,274.77
2017,11,30,12,45,589.5,136.5,2.3,16.5,421.0,401.27,315.62
2017,11,30,13,0,678.0,108.0,2.4,17.0,430.0,449.22,355.69
2017,11,30,13,15,527.0,138.0,2.45,17.0,382.5,423.31,338.66
2017,11,30,13,30,376.0,168.0,2.5,17.0,335.0,379.61,306.27
2017,11,30,13,45,473.5,139.0,2.6,17.0,338.0,440.59,357.13
2017,11,30,14,0,571.0,110.0,2.7,17.0,341.0,498.94,405.42
2017,11,30,14,15,479.5,115.5,2.7,16.5,299.0,458.19,375.06
2017,11,30,14,30,388.0,121.0,2.7,16.0,257.0,418.97,345.11
2017,11,30,14,45,550.5,90.0,2.75,16.0,260.5,517.06,425.98
2017,11,30,15,0,713.0,59.0,2.8,16.0,264.0,605.97,496.63
2017,11,30,15,15,670.0,54.5,2.8,15.5,224.5,581.39,477.1
2017,11,30,15,30,627.0,50.0,2.8,15.0,185.0,552.89,453.92
2017,11,30,15,45,559.0,44.0,2.8,14.5,145.0,508.82,416.64
2017,11,30,16,0,491.0,38.0,2.8,14.0,105.0,455.48,369.03
2017,11,30,16,15,373.0,28.5,2.85,13.5,68.5,359.59,275.42
2017,11,30,16,30,255.0,19.0,2.9,13.0,32.0,243.73,7.79
2017,11,30,16,45,127.5,9.5,3.0,12.5,16.0,100.23,0.0
2017,11,30,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
