Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,11.0,2.15,9.0,11.0,8.65,0.0
2017,12,1,7,30,0.0,22.0,2.0,9.0,22.0,16.08,0.0
2017,12,1,7,45,130.5,33.5,1.95,9.5,50.5,25.03,14.52
2017,12,1,8,0,261.0,45.0,1.9,10.0,79.0,33.94,24.18
2017,12,1,8,15,301.5,58.5,1.85,10.5,111.5,43.72,33.44
2017,12,1,8,30,342.0,72.0,1.8,11.0,144.0,53.33,42.35
2017,12,1,8,45,376.0,82.5,1.8,11.5,176.5,60.69,49.09
2017,12,1,9,0,410.0,93.0,1.8,12.0,209.0,67.93,55.58
2017,12,1,9,15,438.0,99.5,1.85,12.5,238.5,72.38,59.44
2017,12,1,9,30,466.0,106.0,1.9,13.0,268.0,76.77,63.19
2017,12,1,9,45,526.5,105.5,2.0,13.5,303.5,79.56,65.46
2017,12,1,10,0,587.0,105.0,2.1,14.0,339.0,79.33,65.03
2017,12,1,10,15,696.0,93.0,2.15,14.0,387.5,72.22,58.66
2017,12,1,10,30,805.0,81.0,2.2,14.0,436.0,71.09,57.6
2017,12,1,10,45,638.5,121.0,2.25,14.5,410.0,101.02,71.91
2017,12,1,11,0,472.0,161.0,2.3,15.0,384.0,151.73,104.04
2017,12,1,11,15,565.5,139.5,2.3,15.0,413.0,183.35,122.4
2017,12,1,11,30,659.0,118.0,2.3,15.0,442.0,225.3,153.64
2017,12,1,11,45,547.5,150.0,2.35,15.0,420.5,258.44,188.27
2017,12,1,12,0,436.0,182.0,2.4,15.0,399.0,283.0,215.2
2017,12,1,12,15,420.0,184.0,2.4,15.0,392.0,307.27,238.31
2017,12,1,12,30,404.0,186.0,2.4,15.0,385.0,329.19,259.07
2017,12,1,12,45,490.0,161.0,2.4,15.5,397.0,371.25,294.07
2017,12,1,13,0,576.0,136.0,2.4,16.0,409.0,423.17,336.87
2017,12,1,13,15,552.5,136.0,2.35,16.0,389.5,433.27,347.54
2017,12,1,13,30,529.0,136.0,2.3,16.0,370.0,445.88,359.73
2017,12,1,13,45,468.0,138.5,2.3,16.0,337.5,435.48,353.37
2017,12,1,14,0,407.0,141.0,2.3,16.0,305.0,419.83,342.36
2017,12,1,14,15,413.5,128.0,2.3,15.5,283.5,427.33,350.71
2017,12,1,14,30,420.0,115.0,2.3,15.0,262.0,432.94,357.28
2017,12,1,14,45,396.5,107.0,2.3,15.0,234.0,421.51,348.92
2017,12,1,15,0,373.0,99.0,2.3,15.0,206.0,407.57,338.12
2017,12,1,15,15,348.0,87.0,2.25,14.5,175.0,385.44,320.66
2017,12,1,15,30,323.0,75.0,2.2,14.0,144.0,361.11,300.41
2017,12,1,15,45,288.0,61.0,2.15,13.5,112.5,324.82,269.09
2017,12,1,16,0,253.0,47.0,2.1,13.0,81.0,286.89,234.43
2017,12,1,16,15,126.5,36.0,2.1,12.5,53.0,169.04,128.15
2017,12,1,16,30,0.0,25.0,2.1,12.0,25.0,29.96,0.0
2017,12,1,16,45,0.0,12.5,2.15,12.0,12.5,9.83,0.0
2017,12,1,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,9.0,1.4,9.0,9.0,7.08,0.0
2017,12,2,7,30,0.0,18.0,1.3,9.0,18.0,13.44,0.0
2017,12,2,7,45,84.5,32.0,1.2,9.5,43.0,23.8,13.22
2017,12,2,8,0,169.0,46.0,1.1,10.0,68.0,34.18,24.35
2017,12,2,8,15,196.0,62.0,1.0,10.0,96.0,45.46,35.05
2017,12,2,8,30,223.0,78.0,0.9,10.0,124.0,56.52,45.37
2017,12,2,8,45,241.0,93.0,0.8,10.5,152.0,66.63,54.6
2017,12,2,9,0,259.0,108.0,0.7,11.0,180.0,76.52,63.45
2017,12,2,9,15,277.0,119.0,0.6,11.0,205.5,83.8,69.93
2017,12,2,9,30,295.0,130.0,0.5,11.0,231.0,90.92,76.19
2017,12,2,9,45,290.0,146.0,0.45,11.0,253.0,100.46,84.49
2017,12,2,10,0,285.0,162.0,0.4,11.0,275.0,109.71,92.45
2017,12,2,10,15,316.5,165.5,0.35,11.0,298.5,112.35,94.56
2017,12,2,10,30,348.0,169.0,0.3,11.0,322.0,114.97,96.68
2017,12,2,10,45,228.5,188.0,0.25,11.5,290.0,127.82,100.21
2017,12,2,11,0,109.0,207.0,0.2,12.0,258.0,151.81,117.96
2017,12,2,11,15,170.0,210.0,0.2,12.0,292.0,172.13,130.76
2017,12,2,11,30,231.0,213.0,0.2,12.0,326.0,200.9,151.52
2017,12,2,11,45,161.5,216.0,0.2,12.0,295.5,203.24,157.06
2017,12,2,12,0,92.0,219.0,0.2,12.0,265.0,194.95,153.61
2017,12,2,12,15,59.0,205.0,0.2,12.0,234.5,181.26,144.09
2017,12,2,12,30,26.0,191.0,0.2,12.0,204.0,158.58,126.7
2017,12,2,12,45,123.0,198.0,0.25,12.0,256.5,223.76,179.38
2017,12,2,13,0,220.0,205.0,0.3,12.0,309.0,287.06,230.17
2017,12,2,13,15,214.0,199.0,0.25,12.0,297.0,292.65,235.2
2017,12,2,13,30,208.0,193.0,0.2,12.0,285.0,297.1,239.64
2017,12,2,13,45,112.0,171.0,0.2,12.0,220.0,230.76,187.02
2017,12,2,14,0,16.0,149.0,0.2,12.0,155.0,134.03,107.73
2017,12,2,14,15,8.0,131.5,0.2,12.0,134.5,115.0,92.44
2017,12,2,14,30,0.0,114.0,0.2,12.0,114.0,95.12,75.79
2017,12,2,14,45,0.0,101.5,0.2,12.0,101.5,85.19,67.55
2017,12,2,15,0,0.0,89.0,0.2,12.0,89.0,75.13,59.05
2017,12,2,15,15,0.0,75.5,0.3,11.5,75.5,63.82,49.46
2017,12,2,15,30,0.0,62.0,0.4,11.0,62.0,52.26,39.47
2017,12,2,15,45,0.0,48.0,0.55,11.0,48.0,39.76,28.44
2017,12,2,16,0,0.0,34.0,0.7,11.0,34.0,26.68,16.86
2017,12,2,16,15,0.0,22.0,0.75,11.0,22.0,16.79,7.57
2017,12,2,16,30,0.0,10.0,0.8,11.0,10.0,7.6,0.0
2017,12,2,16,45,0.0,5.0,0.9,11.0,5.0,3.93,0.0
2017,12,2,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,12.0,2.9,8.0,12.0,9.44,0.0
2017,12,3,7,30,0.0,24.0,2.9,8.0,24.0,17.12,0.0
2017,12,3,7,45,228.0,30.5,2.95,8.5,59.0,23.25,12.42
2017,12,3,8,0,456.0,37.0,3.0,9.0,94.0,30.89,21.46
2017,12,3,8,15,532.5,43.5,3.0,9.5,134.5,36.33,26.89
2017,12,3,8,30,609.0,50.0,3.0,10.0,175.0,41.86,32.15
2017,12,3,8,45,664.5,53.5,3.05,10.5,215.5,48.7,38.46
2017,12,3,9,0,720.0,57.0,3.1,11.0,256.0,52.08,41.53
2017,12,3,9,15,751.0,60.0,3.1,11.0,292.5,54.82,44.03
2017,12,3,9,30,782.0,63.0,3.1,11.0,329.0,57.57,46.49
2017,12,3,9,45,801.5,66.0,3.1,11.5,360.5,60.15,48.65
2017,12,3,10,0,821.0,69.0,3.1,12.0,392.0,62.7,50.77
2017,12,3,10,15,835.5,70.5,3.1,12.0,417.5,64.04,51.88
2017,12,3,10,30,850.0,72.0,3.1,12.0,443.0,65.37,53.0
2017,12,3,10,45,861.5,72.5,3.15,12.5,462.0,75.73,51.49
2017,12,3,11,0,873.0,73.0,3.2,13.0,481.0,129.06,72.22
2017,12,3,11,15,878.0,74.0,3.2,13.0,492.5,182.32,109.07
2017,12,3,11,30,883.0,75.0,3.2,13.0,504.0,238.57,156.28
2017,12,3,11,45,885.0,75.0,3.2,13.0,508.5,288.2,201.68
2017,12,3,12,0,887.0,75.0,3.2,13.0,513.0,336.54,247.23
2017,12,3,12,15,885.5,75.0,3.2,13.0,509.5,382.2,290.64
2017,12,3,12,30,884.0,75.0,3.2,13.0,506.0,425.89,331.81
2017,12,3,12,45,857.0,81.0,3.2,13.5,491.5,463.36,366.68
2017,12,3,13,0,830.0,87.0,3.2,14.0,477.0,496.22,396.7
2017,12,3,13,15,820.0,85.5,3.15,14.0,459.0,526.29,424.24
2017,12,3,13,30,810.0,84.0,3.1,14.0,441.0,553.17,448.57
2017,12,3,13,45,795.5,82.0,3.1,14.0,416.0,573.61,467.48
2017,12,3,14,0,781.0,80.0,3.1,14.0,391.0,590.46,483.12
2017,12,3,14,15,759.0,77.0,3.05,13.5,360.0,597.8,491.73
2017,12,3,14,30,737.0,74.0,3.0,13.0,329.0,605.15,499.85
2017,12,3,14,45,707.5,70.0,2.95,13.0,293.5,599.27,496.29
2017,12,3,15,0,678.0,66.0,2.9,13.0,258.0,589.57,489.11
2017,12,3,15,15,630.5,61.0,2.9,12.5,219.0,562.1,467.59
2017,12,3,15,30,583.0,56.0,2.9,12.0,180.0,530.92,441.84
2017,12,3,15,45,514.0,48.5,2.9,12.0,140.5,477.76,395.98
2017,12,3,16,0,445.0,41.0,2.9,12.0,101.0,421.82,345.04
2017,12,3,16,15,222.5,35.5,2.95,11.5,65.5,255.62,195.34
2017,12,3,16,30,0.0,30.0,3.0,11.0,30.0,43.79,0.0
2017,12,3,16,45,0.0,15.0,3.05,10.5,15.0,11.8,0.0
2017,12,3,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,4,7,15,0.0,13.0,2.6,7.5,13.0,10.23,0.0
2017,12,4,7,30,0.0,26.0,2.6,8.0,26.0,20.46,0.0
2017,12,4,7,45,292.0,28.0,2.6,8.5,64.0,23.15,11.9
2017,12,4,8,0,584.0,30.0,2.6,9.0,102.0,28.03,18.9
2017,12,4,8,15,654.0,35.5,2.65,9.0,144.5,33.37,24.27
2017,12,4,8,30,724.0,41.0,2.7,9.0,187.0,38.77,29.48
2017,12,4,8,45,767.5,44.5,2.75,9.5,228.5,42.31,32.83
2017,12,4,9,0,811.0,48.0,2.8,10.0,270.0,49.54,39.41
2017,12,4,9,15,839.0,50.5,2.8,10.5,308.0,52.75,42.25
2017,12,4,9,30,867.0,53.0,2.8,11.0,346.0,55.86,44.95
2017,12,4,9,45,880.5,56.5,2.8,11.5,378.0,59.37,47.96
2017,12,4,10,0,894.0,60.0,2.8,12.0,410.0,62.75,50.82
2017,12,4,10,15,907.5,61.5,2.8,12.0,436.0,64.61,52.41
2017,12,4,10,30,921.0,63.0,2.8,12.0,462.0,66.4,53.92
2017,12,4,10,45,930.5,63.5,2.85,12.5,482.0,75.24,61.59
2017,12,4,11,0,940.0,64.0,2.9,13.0,502.0,131.11,72.2
2017,12,4,11,15,944.5,65.0,2.9,13.0,513.5,186.78,109.92
2017,12,4,11,30,949.0,66.0,2.9,13.0,525.0,241.82,155.86
2017,12,4,11,45,949.5,66.5,2.95,13.5,529.5,294.62,203.7
2017,12,4,12,0,950.0,67.0,3.0,14.0,534.0,345.93,251.45
2017,12,4,12,15,948.5,66.5,3.0,14.0,530.0,393.96,296.91
2017,12,4,12,30,947.0,66.0,3.0,14.0,526.0,439.85,339.95
2017,12,4,12,45,936.5,67.5,3.05,14.0,514.0,481.48,378.88
2017,12,4,13,0,926.0,69.0,3.1,14.0,502.0,520.03,414.39
2017,12,4,13,15,917.0,68.0,3.1,14.0,483.5,553.62,445.06
2017,12,4,13,30,908.0,67.0,3.1,14.0,465.0,583.95,472.43
2017,12,4,13,45,893.0,65.5,3.1,14.5,439.0,606.9,492.57
2017,12,4,14,0,878.0,64.0,3.1,15.0,413.0,626.12,509.25
2017,12,4,14,15,858.5,62.0,3.05,14.5,381.5,643.54,525.6
2017,12,4,14,30,839.0,60.0,3.0,14.0,350.0,652.08,534.82
2017,12,4,14,45,811.0,57.0,2.95,14.0,313.0,649.67,533.85
2017,12,4,15,0,783.0,54.0,2.9,14.0,276.0,643.14,528.46
2017,12,4,15,15,740.0,50.0,2.8,13.5,235.0,620.74,510.76
2017,12,4,15,30,697.0,46.0,2.7,13.0,194.0,594.3,488.63
2017,12,4,15,45,631.5,40.0,2.65,13.0,152.0,545.47,446.43
2017,12,4,16,0,566.0,34.0,2.6,13.0,110.0,493.31,398.35
2017,12,4,16,15,444.5,26.0,2.6,12.5,72.0,396.05,300.05
2017,12,4,16,30,323.0,18.0,2.6,12.0,34.0,281.1,0.0
2017,12,4,16,45,161.5,9.0,2.6,11.5,17.0,123.68,0.0
2017,12,4,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,12.0,1.55,7.0,12.0,9.44,0.0
2017,12,5,7,30,0.0,24.0,1.5,7.0,24.0,18.88,0.0
2017,12,5,7,45,281.5,27.0,1.5,7.5,61.0,22.3,10.83
2017,12,5,8,0,563.0,30.0,1.5,8.0,98.0,27.92,18.85
2017,12,5,8,15,634.5,35.5,1.45,8.5,140.0,33.22,24.2
2017,12,5,8,30,706.0,41.0,1.4,9.0,182.0,38.6,29.34
2017,12,5,8,45,749.5,44.5,1.4,9.5,222.5,42.11,32.67
2017,12,5,9,0,793.0,48.0,1.4,10.0,263.0,45.65,35.91
2017,12,5,9,15,821.5,51.0,1.3,10.5,300.5,52.8,42.33
2017,12,5,9,30,850.0,54.0,1.2,11.0,338.0,56.25,45.33
2017,12,5,9,45,857.5,59.0,1.1,12.0,369.0,55.68,44.59
2017,12,5,10,0,865.0,64.0,1.0,13.0,400.0,59.68,47.91
2017,12,5,10,15,879.0,65.5,0.9,13.5,426.0,66.81,54.06
2017,12,5,10,30,893.0,67.0,0.8,14.0,452.0,68.57,55.4
2017,12,5,10,45,901.0,68.5,0.75,14.5,471.5,75.55,61.34
2017,12,5,11,0,909.0,70.0,0.7,15.0,491.0,130.51,72.65
2017,12,5,11,15,914.0,70.5,0.6,15.0,503.0,184.35,107.73
2017,12,5,11,30,919.0,71.0,0.5,15.0,515.0,237.62,150.57
2017,12,5,11,45,920.0,71.5,0.4,15.5,519.0,289.15,195.22
2017,12,5,12,0,921.0,72.0,0.3,16.0,523.0,339.28,239.4
2017,12,5,12,15,919.0,72.0,0.25,16.0,519.5,386.36,281.45
2017,12,5,12,30,917.0,72.0,0.2,16.0,516.0,431.36,320.98
2017,12,5,12,45,886.0,78.5,0.15,16.0,500.0,469.03,354.17
2017,12,5,13,0,855.0,85.0,0.1,16.0,484.0,501.84,382.55
2017,12,5,13,15,844.5,83.5,0.1,16.0,465.5,532.71,408.89
2017,12,5,13,30,834.0,82.0,0.1,16.0,447.0,560.29,432.11
2017,12,5,13,45,817.5,80.5,0.1,16.0,421.5,581.0,449.78
2017,12,5,14,0,801.0,79.0,0.1,16.0,396.0,597.94,464.31
2017,12,5,14,15,778.5,76.0,0.15,16.0,364.5,605.69,472.35
2017,12,5,14,30,756.0,73.0,0.2,16.0,333.0,609.39,477.23
2017,12,5,14,45,723.5,69.5,0.25,16.0,297.0,606.52,476.78
2017,12,5,15,0,691.0,66.0,0.3,16.0,261.0,595.81,470.15
2017,12,5,15,15,642.5,60.5,0.25,15.5,221.0,567.5,449.06
2017,12,5,15,30,594.0,55.0,0.2,15.0,181.0,535.42,424.05
2017,12,5,15,45,520.5,48.0,0.2,14.5,140.5,479.99,380.34
2017,12,5,16,0,447.0,41.0,0.2,14.0,100.0,421.63,331.42
2017,12,5,16,15,319.5,30.0,0.3,13.5,64.5,318.45,235.67
2017,12,5,16,30,192.0,19.0,0.4,13.0,29.0,194.2,0.0
2017,12,5,16,45,96.0,9.5,0.5,13.0,14.5,76.67,0.0
2017,12,5,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,10.0,1.65,7.0,10.0,7.87,0.0
2017,12,6,7,30,0.0,20.0,1.6,7.0,20.0,15.74,0.0
2017,12,6,7,45,238.0,26.5,1.6,7.5,54.5,21.77,9.85
2017,12,6,8,0,476.0,33.0,1.6,8.0,89.0,27.75,18.62
2017,12,6,8,15,553.0,39.5,1.6,8.5,129.5,36.16,26.78
2017,12,6,8,30,630.0,46.0,1.6,9.0,170.0,42.21,32.57
2017,12,6,8,45,682.5,50.0,1.6,9.5,211.0,45.98,36.15
2017,12,6,9,0,735.0,54.0,1.6,10.0,252.0,49.82,39.67
2017,12,6,9,15,766.5,57.5,1.5,10.5,289.0,53.03,42.53
2017,12,6,9,30,798.0,61.0,1.4,11.0,326.0,56.24,45.32
2017,12,6,9,45,830.0,61.0,1.35,11.5,359.5,56.77,45.65
2017,12,6,10,0,862.0,61.0,1.3,12.0,393.0,62.79,50.88
2017,12,6,10,15,876.0,62.5,1.3,12.5,419.5,64.64,52.34
2017,12,6,10,30,890.0,64.0,1.3,13.0,446.0,66.41,53.73
2017,12,6,10,45,900.0,64.5,1.3,13.5,465.5,70.49,57.15
2017,12,6,11,0,910.0,65.0,1.3,14.0,485.0,124.65,68.85
2017,12,6,11,15,915.5,66.0,1.25,14.0,497.0,178.79,104.08
2017,12,6,11,30,921.0,67.0,1.2,14.0,509.0,232.46,147.67
2017,12,6,11,45,923.0,67.0,1.2,14.5,513.5,283.77,193.1
2017,12,6,12,0,925.0,67.0,1.2,15.0,518.0,333.77,238.58
2017,12,6,12,15,924.0,67.0,1.15,15.0,515.0,381.23,282.26
2017,12,6,12,30,923.0,67.0,1.1,15.0,512.0,426.71,323.55
2017,12,6,12,45,919.0,66.0,1.1,15.5,501.5,467.77,360.0
2017,12,6,13,0,915.0,65.0,1.1,16.0,491.0,506.21,393.33
2017,12,6,13,15,906.5,64.0,1.05,16.0,473.0,539.59,422.31
2017,12,6,13,30,898.0,63.0,1.0,16.0,455.0,569.79,448.04
2017,12,6,13,45,884.0,62.0,1.0,16.0,430.0,593.56,468.72
2017,12,6,14,0,870.0,61.0,1.0,16.0,405.0,613.75,486.23
2017,12,6,14,15,850.5,59.0,0.95,16.0,374.0,625.67,496.72
2017,12,6,14,30,831.0,57.0,0.9,16.0,343.0,639.52,507.99
2017,12,6,14,45,802.5,54.5,0.9,16.0,306.5,637.42,507.48
2017,12,6,15,0,774.0,52.0,0.9,16.0,270.0,631.26,502.78
2017,12,6,15,15,732.0,48.0,0.9,15.5,230.0,609.77,486.93
2017,12,6,15,30,690.0,44.0,0.9,15.0,190.0,584.37,466.95
2017,12,6,15,45,621.0,39.0,0.9,14.5,148.5,534.52,426.7
2017,12,6,16,0,552.0,34.0,0.9,14.0,107.0,481.13,380.41
2017,12,6,16,15,435.0,25.5,0.95,13.5,70.0,387.39,287.64
2017,12,6,16,30,318.0,17.0,1.0,13.0,33.0,276.18,0.0
2017,12,6,16,45,159.0,8.5,1.05,12.5,16.5,121.11,0.0
2017,12,6,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,10.0,3.3,7.5,10.0,0.0,0.0
2017,12,7,7,30,0.0,20.0,3.3,8.0,20.0,15.74,0.0
2017,12,7,7,45,260.5,26.0,3.35,8.5,55.5,21.46,8.88
2017,12,7,8,0,521.0,32.0,3.4,9.0,91.0,29.52,19.95
2017,12,7,8,15,597.0,38.0,3.4,9.0,133.0,35.15,25.75
2017,12,7,8,30,673.0,44.0,3.4,9.0,175.0,40.86,31.3
2017,12,7,8,45,716.0,49.0,3.4,9.5,215.5,45.48,35.65
2017,12,7,9,0,759.0,54.0,3.4,10.0,256.0,50.09,39.88
2017,12,7,9,15,790.5,57.5,3.35,10.5,293.5,53.34,42.78
2017,12,7,9,30,822.0,61.0,3.3,11.0,331.0,56.58,45.6
2017,12,7,9,45,837.0,64.5,3.25,12.0,363.0,59.55,48.04
2017,12,7,10,0,852.0,68.0,3.2,13.0,395.0,62.47,50.39
2017,12,7,10,15,867.0,70.0,3.05,13.5,421.5,64.23,51.77
2017,12,7,10,30,882.0,72.0,2.9,14.0,448.0,65.97,53.14
2017,12,7,10,45,879.5,76.5,2.8,14.5,465.5,70.12,56.62
2017,12,7,11,0,877.0,81.0,2.7,15.0,483.0,126.32,71.9
2017,12,7,11,15,883.0,81.5,2.6,15.0,495.5,179.65,106.31
2017,12,7,11,30,889.0,82.0,2.5,15.0,508.0,232.64,149.25
2017,12,7,11,45,878.5,86.5,2.4,15.5,510.0,284.48,195.53
2017,12,7,12,0,868.0,91.0,2.3,16.0,512.0,334.02,240.94
2017,12,7,12,15,866.5,90.5,2.3,16.0,509.0,379.79,283.47
2017,12,7,12,30,865.0,90.0,2.3,16.0,506.0,423.6,323.87
2017,12,7,12,45,624.0,137.5,2.3,16.5,434.5,405.15,316.76
2017,12,7,13,0,383.0,185.0,2.3,17.0,363.0,351.31,278.94
2017,12,7,13,15,398.0,170.5,2.25,17.0,349.0,377.0,301.55
2017,12,7,13,30,413.0,156.0,2.2,17.0,335.0,392.95,316.11
2017,12,7,13,45,572.0,127.0,2.15,17.0,360.5,476.84,384.24
2017,12,7,14,0,731.0,98.0,2.1,17.0,386.0,574.32,461.37
2017,12,7,14,15,707.0,94.0,1.95,16.5,355.0,579.43,466.83
2017,12,7,14,30,683.0,90.0,1.8,16.0,324.0,580.58,469.46
2017,12,7,14,45,635.5,87.0,1.65,15.5,286.5,562.84,457.01
2017,12,7,15,0,588.0,84.0,1.5,15.0,249.0,540.38,440.28
2017,12,7,15,15,540.0,76.0,1.45,14.5,210.5,508.41,415.9
2017,12,7,15,30,492.0,68.0,1.4,14.0,172.0,472.57,387.14
2017,12,7,15,45,412.0,57.5,1.35,13.5,132.0,407.94,333.81
2017,12,7,16,0,332.0,47.0,1.3,13.0,92.0,342.12,276.77
2017,12,7,16,15,166.0,35.5,1.3,12.5,58.0,213.05,159.64
2017,12,7,16,30,0.0,24.0,1.3,12.0,24.0,28.15,0.0
2017,12,7,16,45,0.0,12.0,1.3,11.5,12.0,9.44,0.0
2017,12,7,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,6.0,2.35,7.5,6.0,0.0,0.0
2017,12,8,7,30,0.0,12.0,2.3,8.0,12.0,9.44,0.0
2017,12,8,7,45,113.5,26.0,2.3,8.5,38.5,19.57,6.91
2017,12,8,8,0,227.0,40.0,2.3,9.0,65.0,30.16,20.43
2017,12,8,8,15,274.0,54.5,2.3,9.0,97.5,40.73,30.69
2017,12,8,8,30,321.0,69.0,2.3,9.0,130.0,51.12,40.5
2017,12,8,8,45,364.5,79.0,2.35,9.5,163.5,58.27,47.18
2017,12,8,9,0,408.0,89.0,2.4,10.0,197.0,65.34,53.63
2017,12,8,9,15,429.5,99.0,2.3,10.5,227.0,72.05,59.62
2017,12,8,9,30,451.0,109.0,2.2,11.0,257.0,78.64,65.39
2017,12,8,9,45,460.5,115.0,2.15,11.5,278.5,82.37,68.53
2017,12,8,10,0,470.0,121.0,2.1,12.0,300.0,86.04,71.57
2017,12,8,10,15,414.5,140.5,1.95,12.5,306.5,96.96,80.97
2017,12,8,10,30,359.0,160.0,1.8,13.0,313.0,110.01,92.13
2017,12,8,10,45,452.0,149.0,1.7,13.5,350.0,102.08,84.88
2017,12,8,11,0,545.0,138.0,1.6,14.0,387.0,132.64,88.7
2017,12,8,11,15,496.0,153.5,1.5,14.5,384.5,172.66,117.33
2017,12,8,11,30,447.0,169.0,1.4,15.0,382.0,207.56,147.26
2017,12,8,11,45,409.0,178.5,1.3,15.5,375.0,235.67,173.04
2017,12,8,12,0,371.0,188.0,1.2,16.0,368.0,255.83,192.65
2017,12,8,12,15,384.0,184.5,1.15,16.0,370.0,281.45,215.41
2017,12,8,12,30,397.0,181.0,1.1,16.0,372.0,313.9,243.41
2017,12,8,12,45,478.5,158.5,1.05,16.5,384.0,354.4,276.28
2017,12,8,13,0,560.0,136.0,1.0,17.0,396.0,398.89,312.31
2017,12,8,13,15,689.0,111.0,0.95,17.0,418.5,475.16,372.57
2017,12,8,13,30,818.0,86.0,0.9,17.0,441.0,549.59,430.59
2017,12,8,13,45,718.5,91.0,0.85,17.0,390.5,530.97,418.56
2017,12,8,14,0,619.0,96.0,0.8,17.0,340.0,502.44,399.07
2017,12,8,14,15,687.0,84.5,0.75,16.5,336.0,555.01,441.41
2017,12,8,14,30,755.0,73.0,0.7,16.0,332.0,603.93,479.66
2017,12,8,14,45,729.0,68.5,0.65,16.0,297.0,604.64,480.2
2017,12,8,15,0,703.0,64.0,0.6,16.0,262.0,597.71,475.1
2017,12,8,15,15,657.5,59.0,0.6,15.0,222.5,572.75,457.67
2017,12,8,15,30,612.0,54.0,0.6,14.0,183.0,544.05,436.08
2017,12,8,15,45,545.5,46.5,0.65,13.5,143.0,493.81,395.98
2017,12,8,16,0,479.0,39.0,0.7,13.0,103.0,440.82,350.46
2017,12,8,16,15,239.5,34.5,0.7,12.5,66.5,264.52,197.31
2017,12,8,16,30,0.0,30.0,0.7,12.0,30.0,44.06,0.0
2017,12,8,16,45,0.0,15.0,0.7,12.0,15.0,11.8,0.0
2017,12,8,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,7.0,2.15,7.5,7.0,0.0,0.0
2017,12,9,7,30,0.0,14.0,2.2,8.0,14.0,11.02,0.0
2017,12,9,7,45,181.0,24.5,2.25,8.5,44.0,18.68,5.56
2017,12,9,8,0,362.0,35.0,2.3,9.0,74.0,28.94,19.27
2017,12,9,8,15,433.0,43.0,2.35,9.0,110.0,35.4,25.92
2017,12,9,8,30,504.0,51.0,2.4,9.0,146.0,41.89,32.19
2017,12,9,8,45,553.5,55.5,2.45,9.5,182.0,45.47,35.63
2017,12,9,9,0,603.0,60.0,2.5,10.0,218.0,49.11,38.99
2017,12,9,9,15,630.0,65.0,2.45,10.5,251.0,52.89,42.39
2017,12,9,9,30,657.0,70.0,2.4,11.0,284.0,56.64,45.67
2017,12,9,9,45,683.0,71.5,2.35,12.0,313.0,57.86,46.54
2017,12,9,10,0,709.0,73.0,2.3,13.0,342.0,63.97,51.74
2017,12,9,10,15,725.5,75.0,2.15,13.5,366.5,65.55,52.96
2017,12,9,10,30,742.0,77.0,2.0,14.0,391.0,67.15,54.19
2017,12,9,10,45,725.0,85.5,1.95,14.5,403.5,67.36,54.2
2017,12,9,11,0,708.0,94.0,1.9,15.0,416.0,114.35,68.63
2017,12,9,11,15,686.5,103.0,1.8,15.0,421.5,162.16,100.57
2017,12,9,11,30,665.0,112.0,1.7,15.0,427.0,207.36,137.87
2017,12,9,11,45,663.5,113.5,1.6,15.5,431.0,248.57,173.93
2017,12,9,12,0,662.0,115.0,1.5,16.0,435.0,288.65,210.04
2017,12,9,12,15,570.0,139.0,1.45,16.0,413.5,315.93,238.53
2017,12,9,12,30,478.0,163.0,1.4,16.0,392.0,328.92,254.25
2017,12,9,12,45,685.0,119.5,1.4,16.5,440.0,412.22,319.7
2017,12,9,13,0,892.0,76.0,1.4,17.0,488.0,501.91,389.96
2017,12,9,13,15,883.0,75.0,1.3,17.0,470.0,535.52,418.59
2017,12,9,13,30,874.0,74.0,1.2,17.0,452.0,565.92,444.27
2017,12,9,13,45,861.0,72.0,1.15,17.0,427.5,589.66,464.59
2017,12,9,14,0,848.0,70.0,1.1,17.0,403.0,609.77,481.66
2017,12,9,14,15,827.5,67.5,0.95,16.5,372.0,620.93,491.59
2017,12,9,14,30,807.0,65.0,0.8,16.0,341.0,628.08,497.98
2017,12,9,14,45,778.5,61.5,0.65,16.0,305.0,624.75,495.1
2017,12,9,15,0,750.0,58.0,0.5,16.0,269.0,617.31,488.11
2017,12,9,15,15,706.5,53.5,0.4,15.0,229.0,594.18,470.86
2017,12,9,15,30,663.0,49.0,0.3,14.0,189.0,566.96,449.48
2017,12,9,15,45,595.5,43.0,0.25,13.5,148.0,517.02,409.22
2017,12,9,16,0,528.0,37.0,0.2,13.0,107.0,473.61,370.68
2017,12,9,16,15,264.0,34.5,0.25,12.5,69.5,281.96,208.48
2017,12,9,16,30,0.0,32.0,0.3,12.0,32.0,50.02,0.0
2017,12,9,16,45,0.0,16.0,0.35,12.0,16.0,12.59,0.0
2017,12,9,17,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,7.5,2.45,7.5,7.5,0.0,0.0
2017,12,10,7,30,0.0,15.0,2.5,8.0,15.0,11.8,0.0
2017,12,10,7,45,246.0,23.0,2.55,8.5,49.0,18.95,4.81
2017,12,10,8,0,492.0,31.0,2.6,9.0,83.0,28.52,18.81
2017,12,10,8,15,571.5,37.5,2.65,9.5,124.5,34.56,25.08
2017,12,10,8,30,651.0,44.0,2.7,10.0,166.0,40.69,30.96
2017,12,10,8,45,701.5,48.5,2.75,10.5,206.5,44.92,34.97
2017,12,10,9,0,752.0,53.0,2.8,11.0,247.0,49.19,38.89
2017,12,10,9,15,784.0,56.0,2.75,11.5,284.5,52.04,41.44
2017,12,10,9,30,816.0,59.0,2.7,12.0,322.0,54.91,43.94
2017,12,10,9,45,839.0,61.0,2.65,12.5,355.0,56.88,45.57
2017,12,10,10,0,862.0,63.0,2.6,13.0,388.0,58.84,47.18
2017,12,10,10,15,877.0,65.0,2.45,13.5,415.0,60.67,48.64
2017,12,10,10,30,892.0,67.0,2.3,14.0,442.0,68.3,55.23
2017,12,10,10,45,902.0,68.0,2.2,14.5,462.0,69.58,56.16
2017,12,10,11,0,912.0,69.0,2.1,15.0,482.0,118.55,66.59
2017,12,10,11,15,918.0,69.5,2.0,15.0,494.5,172.57,99.47
2017,12,10,11,30,924.0,70.0,1.9,15.0,507.0,226.15,141.93
2017,12,10,11,45,924.5,71.0,1.85,15.5,512.0,278.22,187.66
2017,12,10,12,0,925.0,72.0,1.8,16.0,517.0,328.91,233.72
2017,12,10,12,15,924.0,71.5,1.75,16.0,514.5,376.2,277.58
2017,12,10,12,30,923.0,71.0,1.7,16.0,512.0,421.51,319.19
2017,12,10,12,45,912.0,72.5,1.7,16.5,500.5,462.33,355.99
2017,12,10,13,0,901.0,74.0,1.7,17.0,489.0,502.04,390.71
2017,12,10,13,15,892.5,73.0,1.7,17.0,471.5,536.27,421.02
2017,12,10,13,30,884.0,72.0,1.7,17.0,454.0,567.32,448.14
2017,12,10,13,45,868.5,70.5,1.7,17.0,429.0,590.54,468.76
2017,12,10,14,0,853.0,69.0,1.7,17.0,404.0,609.97,486.01
2017,12,10,14,15,833.5,66.5,1.65,16.5,373.0,621.99,497.89
2017,12,10,14,30,814.0,64.0,1.6,16.0,342.0,630.04,506.35
2017,12,10,14,45,782.5,61.5,1.55,16.0,305.5,626.07,504.3
2017,12,10,15,0,751.0,59.0,1.5,16.0,269.0,617.84,498.1
2017,12,10,15,15,708.0,54.5,1.5,15.0,229.5,595.19,481.92
2017,12,10,15,30,665.0,50.0,1.5,14.0,190.0,568.4,461.28
2017,12,10,15,45,594.5,43.5,1.5,13.5,148.5,515.91,418.13
2017,12,10,16,0,524.0,37.0,1.5,13.0,107.0,470.01,376.71
2017,12,10,16,15,262.0,34.5,1.55,12.5,69.5,280.08,210.97
2017,12,10,16,30,0.0,32.0,1.6,12.0,32.0,49.83,0.0
2017,12,10,16,45,0.0,16.0,1.7,11.5,16.0,12.59,0.0
2017,12,10,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,3.0,3.3,7.5,3.0,0.0,0.0
2017,12,11,7,30,0.0,6.0,3.3,8.0,6.0,4.72,0.0
2017,12,11,7,45,107.5,21.5,3.3,8.5,33.0,16.27,2.43
2017,12,11,8,0,215.0,37.0,3.3,9.0,60.0,27.95,18.19
2017,12,11,8,15,284.0,52.5,3.25,9.5,96.5,39.38,29.3
2017,12,11,8,30,353.0,68.0,3.2,10.0,133.0,50.68,39.86
2017,12,11,8,45,425.0,77.0,3.2,10.5,173.0,57.5,46.25
2017,12,11,9,0,497.0,86.0,3.2,11.0,213.0,64.33,52.49
2017,12,11,9,15,534.0,94.0,3.1,11.5,249.0,70.09,57.63
2017,12,11,9,30,571.0,102.0,3.0,12.0,285.0,79.5,65.92
2017,12,11,9,45,670.0,92.5,2.9,12.5,328.0,72.91,59.87
2017,12,11,10,0,769.0,83.0,2.8,13.0,371.0,67.14,54.56
2017,12,11,10,15,786.0,85.5,2.6,13.5,398.0,68.93,55.97
2017,12,11,10,30,803.0,88.0,2.4,14.0,425.0,76.54,62.5
