Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,11,10,45,821.0,88.0,2.25,14.5,446.0,76.63,62.37
2017,12,11,11,0,839.0,88.0,2.1,15.0,467.0,120.32,71.04
2017,12,11,11,15,845.5,89.0,1.95,15.0,479.5,172.09,102.37
2017,12,11,11,30,852.0,90.0,1.8,15.0,492.0,223.68,142.91
2017,12,11,11,45,855.5,90.0,1.7,15.5,497.5,273.35,186.04
2017,12,11,12,0,859.0,90.0,1.6,16.0,503.0,322.02,229.78
2017,12,11,12,15,857.5,90.0,1.5,16.0,500.5,367.86,271.83
2017,12,11,12,30,856.0,90.0,1.4,16.0,498.0,411.81,311.69
2017,12,11,12,45,848.0,90.0,1.35,16.5,487.0,450.97,346.48
2017,12,11,13,0,840.0,90.0,1.3,17.0,476.0,487.35,378.02
2017,12,11,13,15,830.5,88.5,1.2,17.0,458.5,518.64,405.17
2017,12,11,13,30,821.0,87.0,1.1,17.0,441.0,546.76,429.06
2017,12,11,13,45,806.0,84.5,1.0,17.0,416.5,567.5,446.7
2017,12,11,14,0,791.0,82.0,0.9,17.0,392.0,584.55,461.0
2017,12,11,14,15,769.0,79.0,0.75,16.5,361.5,593.01,468.76
2017,12,11,14,30,747.0,76.0,0.6,16.0,331.0,601.73,476.0
2017,12,11,14,45,714.5,72.0,0.45,16.0,295.5,595.03,470.46
2017,12,11,15,0,682.0,68.0,0.3,16.0,260.0,584.31,461.44
2017,12,11,15,15,636.5,62.5,0.3,15.5,220.5,558.88,443.32
2017,12,11,15,30,591.0,57.0,0.3,15.0,181.0,529.66,420.84
2017,12,11,15,45,520.5,49.0,0.35,14.5,141.0,476.2,378.85
2017,12,11,16,0,450.0,41.0,0.4,14.0,101.0,419.85,331.57
2017,12,11,16,15,225.0,35.0,0.5,13.5,65.0,253.71,188.5
2017,12,11,16,30,0.0,29.0,0.6,13.0,29.0,40.68,0.0
2017,12,11,16,45,0.0,14.5,0.7,12.5,14.5,11.41,0.0
2017,12,11,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,12,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,12,7,45,235.0,15.0,1.65,7.5,39.5,12.26,0.0
2017,12,12,8,0,470.0,30.0,1.6,8.0,79.0,27.54,17.85
2017,12,12,8,15,552.0,37.5,1.5,8.5,119.5,34.46,25.06
2017,12,12,8,30,634.0,45.0,1.4,9.0,160.0,41.44,31.74
2017,12,12,8,45,684.0,50.0,1.35,9.5,201.0,46.02,36.12
2017,12,12,9,0,734.0,55.0,1.3,10.0,242.0,50.64,40.38
2017,12,12,9,15,767.5,58.5,1.2,10.5,280.0,53.85,43.26
2017,12,12,9,30,801.0,62.0,1.1,11.0,318.0,57.07,46.08
2017,12,12,9,45,777.0,74.5,1.0,12.0,343.0,66.48,54.27
2017,12,12,10,0,753.0,87.0,0.9,13.0,368.0,69.75,56.88
2017,12,12,10,15,770.5,90.0,0.9,13.5,395.0,71.84,58.53
2017,12,12,10,30,788.0,93.0,0.9,14.0,422.0,73.93,60.18
2017,12,12,10,45,796.0,96.0,0.9,14.5,441.5,75.87,61.68
2017,12,12,11,0,804.0,99.0,0.9,15.0,461.0,118.64,71.27
2017,12,12,11,15,811.0,100.0,0.95,15.0,473.5,169.51,101.6
2017,12,12,11,30,818.0,101.0,1.0,15.0,486.0,220.3,141.03
2017,12,12,11,45,811.5,104.0,1.1,15.5,489.5,269.32,183.64
2017,12,12,12,0,805.0,107.0,1.2,16.0,493.0,316.57,226.25
2017,12,12,12,15,803.5,107.0,1.2,16.0,490.5,360.95,266.76
2017,12,12,12,30,802.0,107.0,1.2,16.0,488.0,403.56,305.36
2017,12,12,12,45,784.0,109.0,1.25,16.5,475.5,439.16,337.54
2017,12,12,13,0,766.0,111.0,1.3,17.0,463.0,471.33,366.13
2017,12,12,13,15,755.0,109.0,1.3,17.0,445.5,499.78,391.51
2017,12,12,13,30,744.0,107.0,1.3,17.0,428.0,525.1,413.86
2017,12,12,13,45,718.0,106.5,1.35,17.0,402.5,540.15,428.22
2017,12,12,14,0,692.0,106.0,1.4,17.0,377.0,551.04,439.02
2017,12,12,14,15,668.0,101.5,1.4,16.5,347.0,555.19,444.98
2017,12,12,14,30,644.0,97.0,1.4,16.0,317.0,555.42,447.59
2017,12,12,14,45,600.0,92.5,1.4,16.0,280.5,538.3,435.62
2017,12,12,15,0,556.0,88.0,1.4,16.0,244.0,516.63,419.55
2017,12,12,15,15,509.0,79.5,1.4,15.5,206.0,485.03,395.72
2017,12,12,15,30,462.0,71.0,1.4,15.0,168.0,449.56,367.53
2017,12,12,15,45,386.0,59.5,1.45,14.5,129.0,387.91,316.96
2017,12,12,16,0,310.0,48.0,1.5,14.0,90.0,325.22,262.83
2017,12,12,16,15,217.5,33.0,1.5,13.5,57.0,244.12,184.12
2017,12,12,16,30,125.0,18.0,1.5,13.0,24.0,140.39,0.0
2017,12,12,16,45,62.5,9.0,1.5,13.0,12.0,51.75,0.0
2017,12,12,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,13,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,13,7,45,151.5,17.5,1.5,7.5,33.0,14.12,0.0
2017,12,13,8,0,303.0,35.0,1.5,8.0,66.0,28.82,18.81
2017,12,13,8,15,384.0,46.5,1.5,8.5,104.0,38.14,28.28
2017,12,13,8,30,465.0,58.0,1.5,9.0,142.0,47.41,37.07
2017,12,13,8,45,531.0,65.0,1.5,9.5,182.5,52.87,42.25
2017,12,13,9,0,597.0,72.0,1.5,10.0,223.0,58.39,47.34
2017,12,13,9,15,633.5,77.5,1.3,10.5,259.0,62.44,50.99
2017,12,13,9,30,670.0,83.0,1.1,11.0,295.0,66.51,54.54
2017,12,13,9,45,699.5,86.0,0.9,11.5,327.5,68.64,56.3
2017,12,13,10,0,729.0,89.0,0.7,12.0,360.0,70.83,58.07
2017,12,13,10,15,745.5,92.0,0.65,12.5,386.0,72.85,59.66
2017,12,13,10,30,762.0,95.0,0.6,13.0,412.0,74.88,61.25
2017,12,13,10,45,779.5,95.0,0.6,13.5,432.5,74.9,61.06
2017,12,13,11,0,797.0,95.0,0.6,14.0,453.0,113.42,68.12
2017,12,13,11,15,802.0,96.5,0.75,14.5,464.5,168.77,101.72
2017,12,13,11,30,807.0,98.0,0.9,15.0,476.0,218.28,139.75
2017,12,13,11,45,813.0,97.0,1.1,15.5,481.5,265.52,180.39
2017,12,13,12,0,819.0,96.0,1.3,16.0,487.0,312.07,222.26
2017,12,13,12,15,816.0,95.5,1.4,16.0,484.0,355.23,262.32
2017,12,13,12,30,813.0,95.0,1.5,16.0,481.0,396.43,300.47
2017,12,13,12,45,798.0,96.5,1.6,16.0,469.0,432.32,333.98
2017,12,13,13,0,783.0,98.0,1.7,16.0,457.0,465.23,364.35
2017,12,13,13,15,772.0,96.5,1.75,16.0,439.5,494.55,391.04
2017,12,13,13,30,761.0,95.0,1.8,16.0,422.0,520.77,414.71
2017,12,13,13,45,746.5,92.0,1.9,16.0,398.5,540.31,432.99
2017,12,13,14,0,732.0,89.0,2.0,16.0,375.0,556.39,448.21
2017,12,13,14,15,708.5,85.5,2.0,15.5,345.5,562.86,456.09
2017,12,13,14,30,685.0,82.0,2.0,15.0,316.0,565.49,460.64
2017,12,13,14,45,653.5,77.0,2.05,15.0,281.5,557.35,455.8
2017,12,13,15,0,622.0,72.0,2.1,15.0,247.0,545.35,447.31
2017,12,13,15,15,575.0,66.0,2.15,14.5,209.5,517.69,426.42
2017,12,13,15,30,528.0,60.0,2.2,14.0,172.0,486.29,401.21
2017,12,13,15,45,460.0,51.0,2.3,13.5,133.5,433.37,357.11
2017,12,13,16,0,392.0,42.0,2.4,13.0,95.0,377.76,307.91
2017,12,13,16,15,196.0,35.0,2.5,12.5,61.5,231.87,176.26
2017,12,13,16,30,0.0,28.0,2.6,12.0,28.0,37.38,0.0
2017,12,13,16,45,0.0,14.0,2.75,12.0,14.0,11.02,0.0
2017,12,13,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,14,7,45,189.0,15.0,1.5,10.5,34.0,12.16,0.0
2017,12,14,8,0,378.0,30.0,1.4,11.0,68.0,24.95,15.18
2017,12,14,8,15,462.0,38.5,1.3,11.5,106.0,32.03,22.53
2017,12,14,8,30,546.0,47.0,1.2,12.0,144.0,39.14,29.27
2017,12,14,8,45,599.5,52.5,1.1,13.0,183.0,43.66,33.47
2017,12,14,9,0,653.0,58.0,1.0,14.0,222.0,48.21,37.56
2017,12,14,9,15,688.5,62.0,0.9,14.0,258.0,51.46,40.53
2017,12,14,9,30,724.0,66.0,0.8,14.0,294.0,59.22,47.44
2017,12,14,9,45,754.0,68.0,0.7,14.5,327.0,61.05,48.93
2017,12,14,10,0,784.0,70.0,0.6,15.0,360.0,62.93,50.43
2017,12,14,10,15,801.0,72.0,0.55,15.0,386.5,64.63,51.86
2017,12,14,10,30,818.0,74.0,0.5,15.0,413.0,66.33,53.28
2017,12,14,10,45,833.0,74.5,0.5,15.5,433.5,66.9,53.6
2017,12,14,11,0,848.0,75.0,0.5,16.0,454.0,105.03,60.06
2017,12,14,11,15,854.5,75.5,0.5,16.0,467.0,156.56,89.13
2017,12,14,11,30,861.0,76.0,0.5,16.0,480.0,207.87,128.09
2017,12,14,11,45,867.5,75.5,0.55,16.5,486.0,257.91,170.54
2017,12,14,12,0,874.0,75.0,0.6,17.0,492.0,307.22,214.15
2017,12,14,12,15,873.5,75.0,0.55,17.0,490.5,353.8,256.07
2017,12,14,12,30,873.0,75.0,0.5,17.0,489.0,398.58,295.89
2017,12,14,12,45,860.0,77.0,0.45,17.5,478.0,438.16,330.28
2017,12,14,13,0,847.0,79.0,0.4,18.0,467.0,474.63,361.09
2017,12,14,13,15,838.0,77.5,0.35,18.0,450.0,506.4,388.04
2017,12,14,13,30,829.0,76.0,0.3,18.0,433.0,535.07,411.89
2017,12,14,13,45,817.0,74.0,0.3,18.0,410.0,558.35,431.67
2017,12,14,14,0,805.0,72.0,0.3,18.0,387.0,578.19,448.47
2017,12,14,14,15,784.5,69.5,0.3,17.5,357.0,588.74,458.98
2017,12,14,14,30,764.0,67.0,0.3,17.0,327.0,595.4,466.36
2017,12,14,14,45,736.0,63.5,0.3,17.0,292.5,592.12,465.2
2017,12,14,15,0,708.0,60.0,0.3,17.0,258.0,584.85,460.58
2017,12,14,15,15,664.0,55.0,0.25,16.5,220.0,560.9,442.69
2017,12,14,15,30,620.0,50.0,0.2,16.0,182.0,539.66,425.65
2017,12,14,15,45,553.0,43.5,0.2,15.5,142.5,491.28,387.3
2017,12,14,16,0,486.0,37.0,0.2,15.0,103.0,440.2,344.12
2017,12,14,16,15,371.0,27.5,0.25,14.5,67.0,349.36,258.66
2017,12,14,16,30,256.0,18.0,0.3,14.0,31.0,238.62,5.83
2017,12,14,16,45,128.0,9.0,0.35,13.5,15.5,98.42,0.0
2017,12,14,17,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,15,7,45,116.5,16.5,0.4,8.5,27.5,12.62,0.0
2017,12,15,8,0,233.0,33.0,0.3,9.0,55.0,25.13,15.42
2017,12,15,8,15,290.5,46.0,0.35,9.5,87.5,34.83,25.25
2017,12,15,8,30,348.0,59.0,0.4,10.0,120.0,44.43,34.28
2017,12,15,8,45,380.0,70.5,0.5,10.5,152.5,52.66,41.91
2017,12,15,9,0,412.0,82.0,0.6,11.0,185.0,60.74,49.26
2017,12,15,9,15,435.5,92.0,0.7,11.0,215.5,67.58,55.48
2017,12,15,9,30,459.0,102.0,0.8,11.0,246.0,74.3,61.5
2017,12,15,9,45,487.5,105.0,0.9,11.5,272.0,76.46,63.26
2017,12,15,10,0,516.0,108.0,1.0,12.0,298.0,78.65,65.01
2017,12,15,10,15,486.5,123.0,1.1,12.0,312.0,87.44,72.73
2017,12,15,10,30,457.0,138.0,1.2,12.0,326.0,95.99,80.17
2017,12,15,10,45,369.5,161.0,1.3,12.5,318.0,110.8,92.9
2017,12,15,11,0,282.0,184.0,1.4,13.0,310.0,137.67,103.54
2017,12,15,11,15,307.5,185.5,1.4,13.0,326.5,163.31,119.04
2017,12,15,11,30,333.0,187.0,1.4,13.0,343.0,191.26,139.9
2017,12,15,11,45,320.0,195.0,1.45,13.0,346.0,217.55,163.07
2017,12,15,12,0,307.0,203.0,1.5,13.0,349.0,242.46,185.82
2017,12,15,12,15,304.0,202.5,1.55,13.0,347.0,262.7,204.6
2017,12,15,12,30,301.0,202.0,1.6,13.0,345.0,282.0,222.57
2017,12,15,12,45,308.0,193.5,1.7,13.0,337.5,297.7,237.46
2017,12,15,13,0,315.0,185.0,1.8,13.0,330.0,312.72,251.72
2017,12,15,13,15,323.0,177.0,1.95,13.0,320.5,327.97,266.12
2017,12,15,13,30,331.0,169.0,2.1,13.0,311.0,342.53,279.87
2017,12,15,13,45,244.0,168.0,2.25,13.5,269.5,309.8,254.2
2017,12,15,14,0,157.0,167.0,2.4,14.0,228.0,258.63,212.71
2017,12,15,14,15,147.0,156.0,2.5,14.0,210.0,250.99,207.35
2017,12,15,14,30,137.0,145.0,2.6,14.0,192.0,242.19,200.69
2017,12,15,14,45,130.0,130.5,2.75,14.0,171.0,230.03,191.13
2017,12,15,15,0,123.0,116.0,2.9,14.0,150.0,216.77,180.36
2017,12,15,15,15,111.0,99.5,2.9,13.5,127.0,196.15,163.24
2017,12,15,15,30,99.0,83.0,2.9,13.0,104.0,174.18,144.46
2017,12,15,15,45,82.0,66.0,2.9,12.5,81.0,146.42,120.11
2017,12,15,16,0,65.0,49.0,2.9,12.0,58.0,116.94,93.6
2017,12,15,16,15,32.5,33.5,2.95,12.0,38.0,64.39,45.75
2017,12,15,16,30,0.0,18.0,3.0,12.0,18.0,15.11,0.0
2017,12,15,16,45,0.0,9.0,3.1,12.0,9.0,7.08,0.0
2017,12,15,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,16,7,45,230.0,13.5,3.75,9.5,35.0,12.03,0.0
2017,12,16,8,0,460.0,27.0,3.8,10.0,70.0,24.82,14.83
2017,12,16,8,15,543.5,33.0,3.85,10.0,109.5,30.46,21.19
2017,12,16,8,30,627.0,39.0,3.9,10.0,149.0,36.21,26.81
2017,12,16,8,45,678.0,43.0,3.95,10.5,188.5,40.08,30.53
2017,12,16,9,0,729.0,47.0,4.0,11.0,228.0,44.0,34.17
2017,12,16,9,15,761.0,50.0,4.0,11.5,264.5,46.93,36.81
2017,12,16,9,30,793.0,53.0,4.0,12.0,301.0,49.86,39.39
2017,12,16,9,45,705.5,71.5,4.05,12.5,309.0,58.28,46.84
2017,12,16,10,0,618.0,90.0,4.1,13.0,317.0,69.89,57.04
2017,12,16,10,15,633.0,93.0,4.1,13.0,340.0,71.76,58.62
2017,12,16,10,30,648.0,96.0,4.1,13.0,363.0,73.65,60.23
2017,12,16,10,45,587.0,117.0,4.1,13.5,367.5,86.79,71.65
2017,12,16,11,0,526.0,138.0,4.1,14.0,372.0,120.12,83.08
2017,12,16,11,15,526.5,143.0,4.05,14.0,383.0,158.37,106.1
2017,12,16,11,30,527.0,148.0,4.0,14.0,394.0,196.34,135.77
2017,12,16,11,45,437.0,169.0,4.0,14.5,374.5,225.82,165.2
2017,12,16,12,0,347.0,190.0,4.0,15.0,355.0,242.79,184.62
2017,12,16,12,15,622.0,128.0,3.95,15.0,422.5,313.58,237.57
2017,12,16,12,30,897.0,66.0,3.9,15.0,490.0,395.49,302.7
2017,12,16,12,45,876.5,70.5,3.9,15.0,478.0,434.4,339.84
2017,12,16,13,0,856.0,75.0,3.9,15.0,466.0,471.44,374.54
2017,12,16,13,15,846.5,74.0,3.9,15.0,449.5,503.87,404.69
2017,12,16,13,30,837.0,73.0,3.9,15.0,433.0,533.19,431.63
2017,12,16,13,45,824.5,71.0,3.9,15.0,409.5,556.56,453.31
2017,12,16,14,0,812.0,69.0,3.9,15.0,386.0,576.47,471.75
2017,12,16,14,15,791.0,66.5,3.85,14.5,356.5,587.07,483.19
2017,12,16,14,30,770.0,64.0,3.8,14.0,327.0,593.76,491.14
2017,12,16,14,45,744.5,60.0,3.8,14.0,293.0,591.94,491.12
2017,12,16,15,0,719.0,56.0,3.8,14.0,259.0,586.26,487.38
2017,12,16,15,15,676.0,52.0,3.8,13.5,221.0,564.62,470.28
2017,12,16,15,30,633.0,48.0,3.8,13.0,183.0,539.03,448.81
2017,12,16,15,45,570.0,42.0,3.8,13.0,144.0,493.33,408.74
2017,12,16,16,0,507.0,36.0,3.8,13.0,105.0,453.3,370.37
2017,12,16,16,15,393.0,27.5,3.85,12.5,69.5,364.61,281.82
2017,12,16,16,30,279.0,19.0,3.9,12.0,34.0,256.82,30.81
2017,12,16,16,45,139.5,9.5,3.95,12.0,17.0,106.93,0.0
2017,12,16,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,17,7,45,229.5,12.5,1.15,8.5,33.5,11.14,0.0
2017,12,17,8,0,459.0,25.0,1.1,9.0,67.0,23.0,13.31
2017,12,17,8,15,541.0,31.0,1.1,9.5,105.5,28.68,19.7
2017,12,17,8,30,623.0,37.0,1.1,10.0,144.0,34.46,25.29
2017,12,17,8,45,673.0,40.5,1.1,10.5,183.0,37.94,28.65
2017,12,17,9,0,723.0,44.0,1.1,11.0,222.0,41.48,31.95
2017,12,17,9,15,755.0,47.0,1.15,11.5,258.0,44.45,34.64
2017,12,17,9,30,787.0,50.0,1.2,12.0,294.0,47.43,37.25
2017,12,17,9,45,799.0,54.5,1.25,12.5,325.0,51.25,40.57
2017,12,17,10,0,811.0,59.0,1.3,13.0,356.0,54.97,43.77
2017,12,17,10,15,826.0,60.5,1.25,13.0,382.0,56.43,45.01
2017,12,17,10,30,841.0,62.0,1.2,13.0,408.0,63.72,51.43
2017,12,17,10,45,849.5,63.5,1.15,13.5,427.0,65.31,52.66
2017,12,17,11,0,858.0,65.0,1.1,14.0,446.0,98.08,57.14
2017,12,17,11,15,863.5,66.0,1.05,14.5,459.0,149.3,84.38
2017,12,17,11,30,869.0,67.0,1.0,15.0,472.0,200.16,122.41
2017,12,17,11,45,867.5,68.5,1.0,15.5,476.5,249.39,164.66
2017,12,17,12,0,866.0,70.0,1.0,16.0,481.0,297.18,207.68
2017,12,17,12,15,865.5,70.0,1.1,16.0,479.5,342.39,249.57
2017,12,17,12,30,865.0,70.0,1.2,16.0,478.0,385.84,289.77
2017,12,17,12,45,862.5,68.5,1.3,16.0,469.5,425.14,326.14
2017,12,17,13,0,860.0,67.0,1.4,16.0,461.0,462.1,359.95
2017,12,17,13,15,852.0,66.5,1.45,16.0,445.0,494.94,389.66
2017,12,17,13,30,844.0,66.0,1.5,16.0,429.0,528.03,418.75
2017,12,17,13,45,827.5,65.5,1.55,16.0,405.5,550.94,439.53
2017,12,17,14,0,811.0,65.0,1.6,16.0,382.0,570.22,457.08
2017,12,17,14,15,791.5,63.0,1.5,15.5,353.0,582.3,468.74
2017,12,17,14,30,772.0,61.0,1.4,15.0,324.0,590.62,477.07
2017,12,17,14,45,740.5,58.5,1.35,15.0,290.0,586.65,474.99
2017,12,17,15,0,709.0,56.0,1.3,15.0,256.0,578.62,469.24
2017,12,17,15,15,666.5,52.0,1.2,14.5,218.5,557.31,452.53
2017,12,17,15,30,624.0,48.0,1.1,14.0,181.0,532.1,431.66
2017,12,17,15,45,555.0,42.5,1.05,13.5,142.0,489.88,396.44
2017,12,17,16,0,486.0,37.0,1.0,13.0,103.0,439.03,351.89
2017,12,17,16,15,374.0,28.0,0.9,13.0,68.0,351.22,267.1
2017,12,17,16,30,262.0,19.0,0.8,13.0,33.0,245.0,40.06
2017,12,17,16,45,131.0,9.5,0.7,13.0,16.5,100.84,0.0
2017,12,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,7,45,184.5,14.0,1.6,7.5,31.0,11.36,0.0
2017,12,18,8,0,369.0,28.0,1.6,8.0,62.0,23.31,13.47
2017,12,18,8,15,457.5,35.5,1.6,8.5,99.5,29.61,20.56
2017,12,18,8,30,546.0,43.0,1.6,9.0,137.0,35.99,26.74
2017,12,18,8,45,604.5,48.0,1.6,9.5,176.0,40.24,30.82
2017,12,18,9,0,663.0,53.0,1.6,10.0,215.0,48.25,38.18
2017,12,18,9,15,699.0,56.5,1.55,10.5,251.0,51.42,41.05
2017,12,18,9,30,735.0,60.0,1.5,11.0,287.0,54.61,43.86
2017,12,18,9,45,762.0,62.0,1.45,11.5,319.5,56.5,45.45
2017,12,18,10,0,789.0,64.0,1.4,12.0,352.0,58.43,47.04
2017,12,18,10,15,806.0,66.0,1.4,12.5,378.5,60.2,48.46
2017,12,18,10,30,823.0,68.0,1.4,13.0,405.0,61.97,49.87
2017,12,18,10,45,834.0,69.5,1.4,13.5,425.0,63.26,50.85
2017,12,18,11,0,845.0,71.0,1.4,14.0,445.0,94.29,55.14
2017,12,18,11,15,852.0,72.0,1.3,14.0,458.5,145.99,82.62
2017,12,18,11,30,859.0,73.0,1.2,14.0,472.0,197.57,121.32
2017,12,18,11,45,861.0,73.5,1.15,14.5,478.0,247.34,163.91
2017,12,18,12,0,863.0,74.0,1.1,15.0,484.0,296.03,207.61
2017,12,18,12,15,656.5,120.5,1.0,15.0,432.0,315.51,234.35
2017,12,18,12,30,450.0,167.0,0.9,15.0,380.0,311.36,239.54
2017,12,18,12,45,442.0,166.5,0.8,15.0,372.5,334.57,260.78
2017,12,18,13,0,434.0,166.0,0.7,15.0,365.0,355.96,279.82
2017,12,18,13,15,633.0,119.0,0.6,15.0,397.5,440.41,346.12
2017,12,18,13,30,832.0,72.0,0.5,15.0,430.0,526.73,412.7
2017,12,18,13,45,817.5,70.5,0.45,15.0,407.0,549.51,431.4
2017,12,18,14,0,803.0,69.0,0.4,15.0,384.0,568.75,447.57
2017,12,18,14,15,783.5,67.0,0.4,15.0,355.0,580.8,458.54
2017,12,18,14,30,764.0,65.0,0.4,15.0,326.0,589.06,466.33
2017,12,18,14,45,734.0,62.0,0.45,15.0,292.0,585.47,465.54
2017,12,18,15,0,704.0,59.0,0.5,15.0,258.0,577.85,461.2
2017,12,18,15,15,661.0,54.5,0.65,14.5,220.5,555.62,446.63
2017,12,18,15,30,618.0,50.0,0.8,14.0,183.0,535.85,432.26
2017,12,18,15,45,550.0,44.0,1.0,14.0,143.5,487.86,393.94
2017,12,18,16,0,482.0,38.0,1.2,14.0,104.0,437.06,350.3
2017,12,18,16,15,370.5,29.0,1.2,13.5,69.0,349.64,267.38
2017,12,18,16,30,259.0,20.0,1.2,13.0,34.0,244.31,51.96
2017,12,18,16,45,129.5,10.0,1.3,13.0,17.0,100.15,0.0
2017,12,18,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,7,45,127.0,15.0,0.8,8.5,26.5,12.08,0.0
2017,12,19,8,0,254.0,30.0,0.8,9.0,53.0,24.57,14.29
2017,12,19,8,15,322.5,42.0,0.8,9.0,86.5,34.24,24.59
2017,12,19,8,30,391.0,54.0,0.8,9.0,120.0,43.79,33.73
2017,12,19,8,45,435.5,63.0,0.8,9.5,154.5,50.61,40.17
2017,12,19,9,0,480.0,72.0,0.8,10.0,189.0,57.36,46.39
2017,12,19,9,15,509.5,80.0,0.8,10.0,221.5,63.09,51.66
2017,12,19,9,30,539.0,88.0,0.8,10.0,254.0,68.75,56.77
2017,12,19,9,45,579.5,87.5,0.85,10.5,283.0,68.18,56.12
2017,12,19,10,0,620.0,87.0,0.9,11.0,312.0,67.84,55.64
2017,12,19,10,15,636.0,90.5,0.85,11.0,336.5,70.1,57.6
2017,12,19,10,30,652.0,94.0,0.8,11.0,361.0,72.39,59.56
2017,12,19,10,45,531.0,127.5,0.8,11.0,351.5,90.59,75.62
2017,12,19,11,0,410.0,161.0,0.8,11.0,342.0,125.09,92.08
2017,12,19,11,15,274.0,183.5,0.8,11.0,306.0,155.2,114.78
2017,12,19,11,30,138.0,206.0,0.8,11.0,270.0,168.99,130.91
2017,12,19,11,45,236.5,198.5,0.85,11.5,310.0,198.97,151.57
2017,12,19,12,0,335.0,191.0,0.9,12.0,350.0,237.8,180.85
2017,12,19,12,15,373.5,183.0,0.95,12.0,360.0,266.19,205.18
2017,12,19,12,30,412.0,175.0,1.0,12.0,370.0,303.1,236.82
2017,12,19,12,45,402.5,175.5,1.05,12.5,363.0,325.08,256.88
2017,12,19,13,0,393.0,176.0,1.1,13.0,356.0,336.72,268.45
2017,12,19,13,15,389.0,170.0,1.15,12.5,343.0,350.82,282.64
2017,12,19,13,30,385.0,164.0,1.2,12.0,330.0,363.3,295.29
2017,12,19,13,45,379.5,156.0,1.3,12.0,312.5,371.31,303.82
2017,12,19,14,0,374.0,148.0,1.4,12.0,295.0,390.36,320.69
2017,12,19,14,15,365.5,137.5,1.5,12.0,272.5,391.13,322.97
2017,12,19,14,30,357.0,127.0,1.6,12.0,250.0,389.67,323.3
2017,12,19,14,45,349.0,114.5,1.7,12.0,224.0,384.22,320.17
2017,12,19,15,0,341.0,102.0,1.8,12.0,198.0,376.59,314.85
2017,12,19,15,15,317.0,89.5,1.8,11.5,169.0,355.72,298.32
2017,12,19,15,30,293.0,77.0,1.8,11.0,140.0,332.61,279.08
2017,12,19,15,45,263.5,62.5,1.85,11.0,110.5,300.99,251.26
2017,12,19,16,0,234.0,48.0,1.9,11.0,81.0,267.52,220.27
2017,12,19,16,15,171.0,34.5,1.95,11.0,54.0,210.37,163.65
2017,12,19,16,30,108.0,21.0,2.0,11.0,27.0,135.33,33.63
2017,12,19,16,45,54.0,10.5,2.05,11.0,13.5,46.74,0.0
2017,12,19,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,7,45,171.0,15.0,3.25,7.5,30.0,12.19,0.0
2017,12,20,8,0,342.0,30.0,3.3,8.0,60.0,24.93,14.43
2017,12,20,8,15,438.5,38.0,3.35,8.0,98.5,31.58,22.25
2017,12,20,8,30,535.0,46.0,3.4,8.0,137.0,38.34,28.89
2017,12,20,8,45,591.5,52.0,3.45,8.5,176.0,43.26,33.63
2017,12,20,9,0,648.0,58.0,3.5,9.0,215.0,48.22,38.26
2017,12,20,9,15,686.5,62.0,3.5,9.0,251.5,51.48,41.32
2017,12,20,9,30,725.0,66.0,3.5,9.0,288.0,59.29,48.44
2017,12,20,9,45,755.0,68.0,3.55,9.5,321.5,61.11,49.97
2017,12,20,10,0,785.0,70.0,3.6,10.0,355.0,62.98,51.51
2017,12,20,10,15,802.5,72.0,3.65,10.0,382.0,64.69,52.98
2017,12,20,10,30,820.0,74.0,3.7,10.0,409.0,66.39,54.44
2017,12,20,10,45,829.5,76.0,3.75,10.5,429.0,67.96,55.67
2017,12,20,11,0,839.0,78.0,3.8,11.0,449.0,95.69,58.95
2017,12,20,11,15,846.0,79.0,3.8,11.0,462.5,147.26,85.79
2017,12,20,11,30,853.0,80.0,3.8,11.0,476.0,198.74,124.69
2017,12,20,11,45,852.0,81.5,3.85,11.5,481.5,248.67,168.39
2017,12,20,12,0,851.0,83.0,3.9,12.0,487.0,297.28,213.41
2017,12,20,12,15,850.5,83.0,3.95,12.0,485.5,343.23,257.26
2017,12,20,12,30,850.0,83.0,4.0,12.0,484.0,387.46,299.49
2017,12,20,12,45,844.5,82.5,4.05,12.0,475.0,427.33,337.65
2017,12,20,13,0,839.0,82.0,4.1,12.0,466.0,464.68,373.01
2017,12,20,13,15,830.5,81.0,4.1,12.0,450.0,497.44,403.81
2017,12,20,13,30,822.0,80.0,4.1,12.0,434.0,527.19,431.47
2017,12,20,13,45,808.5,78.0,4.15,12.0,411.0,550.05,453.21
2017,12,20,14,0,795.0,76.0,4.2,12.0,388.0,569.39,471.64
2017,12,20,14,15,775.0,73.5,4.2,11.5,359.0,580.68,483.94
2017,12,20,14,30,755.0,71.0,4.2,11.0,330.0,588.09,492.73
2017,12,20,14,45,731.5,66.5,4.2,11.0,296.5,587.27,493.57
2017,12,20,15,0,708.0,62.0,4.2,11.0,263.0,582.61,490.67
2017,12,20,15,15,664.5,57.5,4.1,10.5,225.0,566.01,477.51
2017,12,20,15,30,621.0,53.0,4.0,10.0,187.0,540.95,456.01
2017,12,20,15,45,563.0,46.0,3.95,10.0,148.5,499.09,418.66
2017,12,20,16,0,505.0,39.0,3.9,10.0,110.0,454.41,376.45
2017,12,20,16,15,389.0,30.0,3.85,9.5,73.5,363.8,288.43
2017,12,20,16,30,273.0,21.0,3.8,9.0,37.0,256.63,82.02
2017,12,20,16,45,136.5,10.5,3.8,8.5,18.5,105.54,0.0
2017,12,20,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,21,7,45,236.0,12.5,1.95,6.5,33.0,11.17,0.0
2017,12,21,8,0,472.0,25.0,1.9,7.0,66.0,23.08,12.86
2017,12,21,8,15,559.5,31.5,1.85,7.0,106.0,29.23,20.27
2017,12,21,8,30,647.0,38.0,1.8,7.0,146.0,35.49,26.46
2017,12,21,8,45,699.0,42.0,1.8,7.5,186.5,39.4,30.29
2017,12,21,9,0,751.0,46.0,1.8,8.0,227.0,43.38,34.03
2017,12,21,9,15,785.0,49.5,1.75,8.5,265.0,46.77,37.15
2017,12,21,9,30,819.0,53.0,1.7,9.0,303.0,50.16,40.18
2017,12,21,9,45,839.0,56.0,1.7,9.5,336.0,52.95,42.61
2017,12,21,10,0,859.0,59.0,1.7,10.0,369.0,55.7,44.96
2017,12,21,10,15,875.0,60.5,1.65,10.0,397.0,62.65,51.16
2017,12,21,10,30,891.0,62.0,1.6,10.0,425.0,64.51,52.75
2017,12,21,10,45,900.0,63.5,1.55,10.5,445.5,66.16,54.06
2017,12,21,11,0,909.0,65.0,1.5,11.0,466.0,93.34,56.42
2017,12,21,11,15,915.5,66.0,1.45,11.0,480.0,147.53,83.3
2017,12,21,11,30,922.0,67.0,1.4,11.0,494.0,201.44,123.19
2017,12,21,11,45,924.0,67.5,1.35,11.5,500.5,253.53,167.91
2017,12,21,12,0,926.0,68.0,1.3,12.0,507.0,304.44,214.12
2017,12,21,12,15,925.5,68.0,1.3,12.0,505.5,352.74,259.32
2017,12,21,12,30,925.0,68.0,1.3,12.0,504.0,399.2,302.63
2017,12,21,12,45,906.5,71.5,1.35,12.5,493.0,439.73,340.26
2017,12,21,13,0,888.0,75.0,1.4,13.0,482.0,478.32,375.18
2017,12,21,13,15,879.5,74.0,1.4,13.0,465.5,512.96,406.43
2017,12,21,13,30,871.0,73.0,1.4,13.0,449.0,544.49,434.47
2017,12,21,13,45,858.0,71.5,1.45,13.0,425.5,569.79,457.39
2017,12,21,14,0,845.0,70.0,1.5,13.0,402.0,591.53,477.07
2017,12,21,14,15,825.5,68.0,1.5,12.5,372.5,605.12,490.67
2017,12,21,14,30,806.0,66.0,1.5,12.0,343.0,614.78,500.87
2017,12,21,14,45,776.0,63.0,1.55,12.0,308.0,612.47,500.9
