Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,15,0,746.0,60.0,1.6,12.0,273.0,605.96,497.09
2017,12,21,15,15,703.0,56.0,1.65,11.5,234.0,585.23,481.85
2017,12,21,15,30,660.0,52.0,1.7,11.0,195.0,560.25,461.91
2017,12,21,15,45,591.5,46.0,1.8,11.0,154.5,519.3,427.14
2017,12,21,16,0,523.0,40.0,1.9,11.0,114.0,468.4,381.82
2017,12,21,16,15,408.0,31.0,1.95,10.5,76.5,378.49,297.02
2017,12,21,16,30,293.0,22.0,2.0,10.0,39.0,272.6,99.02
2017,12,21,16,45,146.5,11.0,2.05,9.5,19.5,113.08,0.0
2017,12,21,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,22,7,45,82.5,15.0,1.15,7.0,22.0,11.41,0.0
2017,12,22,8,0,165.0,30.0,1.3,7.0,44.0,22.67,12.38
2017,12,22,8,15,211.5,44.5,1.3,7.0,73.0,33.3,23.84
2017,12,22,8,30,258.0,59.0,1.3,7.0,102.0,43.75,33.89
2017,12,22,8,45,286.0,72.5,1.35,7.5,131.5,53.19,42.77
2017,12,22,9,0,314.0,86.0,1.4,8.0,161.0,62.43,51.31
2017,12,22,9,15,331.0,98.0,1.4,8.0,189.0,70.36,58.63
2017,12,22,9,30,348.0,110.0,1.4,8.0,217.0,78.12,65.68
2017,12,22,9,45,366.5,118.5,1.45,8.5,241.0,83.49,70.36
2017,12,22,10,0,385.0,127.0,1.5,9.0,265.0,88.79,74.91
2017,12,22,10,15,319.5,147.0,1.4,9.5,267.5,101.62,86.11
2017,12,22,10,30,254.0,167.0,1.3,10.0,270.0,112.06,95.04
2017,12,22,10,45,355.0,159.0,1.2,10.5,311.0,109.37,92.33
2017,12,22,11,0,456.0,151.0,1.1,11.0,352.0,117.88,86.49
2017,12,22,11,15,441.0,159.5,1.1,11.0,358.5,153.48,107.22
2017,12,22,11,30,426.0,168.0,1.1,11.0,365.0,187.4,133.48
2017,12,22,11,45,408.5,174.0,1.15,11.0,365.5,217.29,159.76
2017,12,22,12,0,391.0,180.0,1.2,11.0,366.0,241.82,182.87
2017,12,22,12,15,472.5,161.5,1.2,11.0,385.0,282.23,216.24
2017,12,22,12,30,554.0,143.0,1.2,11.0,404.0,324.97,252.4
2017,12,22,12,45,449.0,162.0,1.2,11.0,371.5,330.07,261.66
2017,12,22,13,0,344.0,181.0,1.2,11.0,339.0,317.21,255.19
2017,12,22,13,15,439.5,155.5,1.0,11.0,350.5,370.0,298.7
2017,12,22,13,30,535.0,130.0,0.8,11.0,362.0,418.63,338.24
2017,12,22,13,45,536.0,122.0,0.65,11.0,344.0,435.46,352.56
2017,12,22,14,0,537.0,114.0,0.5,11.0,326.0,450.25,365.02
2017,12,22,14,15,512.0,112.0,0.4,11.0,302.0,453.4,368.18
2017,12,22,14,30,487.0,110.0,0.3,11.0,278.0,453.52,368.68
2017,12,22,14,45,462.5,102.0,0.25,11.0,248.5,444.4,362.26
2017,12,22,15,0,438.0,94.0,0.2,11.0,219.0,432.39,353.2
2017,12,22,15,15,406.5,84.0,0.3,10.5,187.5,410.47,337.52
2017,12,22,15,30,375.0,74.0,0.4,10.0,156.0,386.02,318.76
2017,12,22,15,45,336.0,61.5,0.5,10.0,123.5,350.73,289.34
2017,12,22,16,0,297.0,49.0,0.6,10.0,91.0,313.57,256.4
2017,12,22,16,15,222.0,35.5,0.7,9.5,61.0,247.73,194.71
2017,12,22,16,30,147.0,22.0,0.8,9.0,31.0,166.47,66.26
2017,12,22,16,45,73.5,11.0,0.95,9.0,15.5,61.06,0.0
2017,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,7,45,41.5,14.5,1.05,6.5,18.0,11.1,0.0
2017,12,23,8,0,83.0,29.0,1.1,7.0,36.0,21.74,11.49
2017,12,23,8,15,113.5,45.0,1.1,7.0,60.5,33.17,23.71
2017,12,23,8,30,144.0,61.0,1.1,7.0,85.0,44.38,34.45
2017,12,23,8,45,162.0,77.0,1.1,7.5,110.5,55.27,44.65
2017,12,23,9,0,180.0,93.0,1.1,8.0,136.0,65.91,54.45
2017,12,23,9,15,190.5,108.0,1.05,8.5,160.0,75.61,63.24
2017,12,23,9,30,201.0,123.0,1.0,9.0,184.0,85.08,71.66
2017,12,23,9,45,211.0,135.0,1.0,9.5,205.0,92.56,78.17
2017,12,23,10,0,221.0,147.0,1.0,10.0,226.0,99.88,84.45
2017,12,23,10,15,357.5,137.5,1.0,10.0,277.0,94.54,79.58
2017,12,23,10,30,494.0,128.0,1.0,10.0,328.0,90.52,75.93
2017,12,23,10,45,325.0,160.5,1.0,10.5,295.0,109.68,92.63
2017,12,23,11,0,156.0,193.0,1.0,11.0,262.0,133.74,105.54
2017,12,23,11,15,100.0,191.5,0.95,11.0,236.5,143.35,112.2
2017,12,23,11,30,44.0,190.0,0.9,11.0,211.0,143.32,114.0
2017,12,23,11,45,72.0,199.5,0.85,11.0,234.0,161.32,127.77
2017,12,23,12,0,100.0,209.0,0.8,11.0,257.0,182.66,144.65
2017,12,23,12,15,228.5,197.5,0.7,11.0,306.0,229.91,180.17
2017,12,23,12,30,357.0,186.0,0.6,11.0,355.0,283.19,221.72
2017,12,23,12,45,343.5,185.0,0.55,11.5,345.0,299.11,236.3
2017,12,23,13,0,330.0,184.0,0.5,12.0,335.0,313.05,249.04
2017,12,23,13,15,179.0,176.5,0.45,12.0,258.0,243.73,196.17
2017,12,23,13,30,28.0,169.0,0.4,12.0,181.0,159.89,128.85
2017,12,23,13,45,37.5,164.5,0.4,12.0,180.0,165.62,134.4
2017,12,23,14,0,47.0,160.0,0.4,12.0,179.0,172.16,140.23
2017,12,23,14,15,44.0,149.0,0.35,12.0,166.0,164.73,134.31
2017,12,23,14,30,41.0,138.0,0.3,12.0,153.0,156.88,128.05
2017,12,23,14,45,37.5,125.0,0.3,12.0,137.5,145.99,119.2
2017,12,23,15,0,34.0,112.0,0.3,12.0,122.0,134.67,109.85
2017,12,23,15,15,28.5,97.0,0.25,11.5,104.5,118.9,96.65
2017,12,23,15,30,23.0,82.0,0.2,11.0,87.0,102.53,82.66
2017,12,23,15,45,14.5,66.0,0.2,10.5,69.0,72.38,56.67
2017,12,23,16,0,6.0,50.0,0.2,10.0,51.0,51.82,38.5
2017,12,23,16,15,3.0,34.0,0.25,9.5,34.5,33.94,22.19
2017,12,23,16,30,0.0,18.0,0.3,9.0,18.0,13.74,0.83
2017,12,23,16,45,0.0,9.0,0.4,9.0,9.0,7.08,0.0
2017,12,23,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,11.0,1.4,8.0,11.0,8.37,0.0
2017,12,24,8,0,0.0,22.0,1.4,8.0,22.0,16.8,7.42
2017,12,24,8,15,0.0,37.0,1.2,8.5,37.0,27.73,18.76
2017,12,24,8,30,0.0,52.0,1.0,9.0,52.0,38.51,28.92
2017,12,24,8,45,0.0,67.5,0.8,9.5,67.5,49.49,39.12
2017,12,24,9,0,0.0,83.0,0.6,10.0,83.0,60.35,49.05
2017,12,24,9,15,3.5,96.5,0.55,10.0,97.5,69.88,57.74
2017,12,24,9,30,7.0,110.0,0.5,10.0,112.0,79.32,66.22
2017,12,24,9,45,10.0,121.5,0.5,10.5,124.5,87.42,73.25
2017,12,24,10,0,13.0,133.0,0.5,11.0,137.0,95.42,80.1
2017,12,24,10,15,107.0,152.5,0.45,11.0,195.5,103.82,87.37
2017,12,24,10,30,201.0,172.0,0.4,11.0,254.0,116.5,98.32
2017,12,24,10,45,182.5,182.5,0.4,11.5,259.5,122.29,103.0
2017,12,24,11,0,164.0,193.0,0.4,12.0,265.0,133.62,104.73
2017,12,24,11,15,82.0,172.0,0.45,12.0,208.0,129.73,100.97
2017,12,24,11,30,0.0,151.0,0.5,12.0,151.0,112.16,89.54
2017,12,24,11,45,12.0,167.0,0.6,12.0,173.0,126.99,101.42
2017,12,24,12,0,24.0,183.0,0.7,12.0,195.0,143.59,114.78
2017,12,24,12,15,12.0,111.0,0.9,12.0,117.0,88.73,69.62
2017,12,24,12,30,0.0,39.0,1.1,12.0,39.0,29.82,20.02
2017,12,24,12,45,29.5,116.5,1.3,12.0,130.0,104.89,83.56
2017,12,24,13,0,59.0,194.0,1.5,12.0,221.0,186.45,151.39
2017,12,24,13,15,133.5,190.0,1.6,12.0,249.0,233.8,190.58
2017,12,24,13,30,208.0,186.0,1.7,12.0,277.0,279.14,228.65
2017,12,24,13,45,128.5,173.5,1.8,12.0,229.0,235.58,193.61
2017,12,24,14,0,49.0,161.0,1.9,12.0,181.0,174.16,142.78
2017,12,24,14,15,46.0,150.0,1.8,12.0,167.5,166.83,137.11
2017,12,24,14,30,43.0,139.0,1.7,12.0,154.0,159.08,130.86
2017,12,24,14,45,39.5,125.5,1.6,12.0,138.0,147.66,121.42
2017,12,24,15,0,36.0,112.0,1.5,12.0,122.0,135.74,111.41
2017,12,24,15,15,30.0,97.0,1.4,11.5,104.5,119.62,97.78
2017,12,24,15,30,24.0,82.0,1.3,11.0,87.0,102.87,83.32
2017,12,24,15,45,15.5,66.0,1.25,11.0,69.0,72.77,57.04
2017,12,24,16,0,7.0,50.0,1.2,11.0,51.0,52.17,38.68
2017,12,24,16,15,3.5,34.0,1.15,10.5,34.5,33.9,22.11
2017,12,24,16,30,0.0,18.0,1.1,10.0,18.0,13.74,1.33
2017,12,24,16,45,0.0,9.0,1.1,10.0,9.0,7.08,0.0
2017,12,24,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,25,7,45,121.5,13.5,1.15,9.0,23.5,10.62,0.0
2017,12,25,8,0,243.0,27.0,1.1,9.0,47.0,22.11,11.33
2017,12,25,8,15,304.5,38.5,1.0,9.0,78.5,31.36,21.86
2017,12,25,8,30,366.0,50.0,0.9,9.0,110.0,40.48,30.67
2017,12,25,8,45,403.0,60.5,0.85,9.5,142.5,48.47,38.19
2017,12,25,9,0,440.0,71.0,0.8,10.0,175.0,53.61,42.99
2017,12,25,9,15,464.0,80.0,0.75,10.0,206.0,59.97,48.84
2017,12,25,9,30,488.0,89.0,0.7,10.0,237.0,66.21,54.49
2017,12,25,9,45,501.0,98.0,0.7,10.5,264.5,72.18,59.71
2017,12,25,10,0,514.0,107.0,0.7,11.0,292.0,78.04,64.75
2017,12,25,10,15,528.0,112.5,0.7,11.0,315.0,81.59,67.82
2017,12,25,10,30,542.0,118.0,0.7,11.0,338.0,85.1,70.84
2017,12,25,10,45,519.0,130.5,0.7,11.5,349.5,92.26,76.92
2017,12,25,11,0,496.0,143.0,0.7,12.0,361.0,111.49,81.56
2017,12,25,11,15,473.5,153.0,0.7,12.0,366.5,149.47,102.58
2017,12,25,11,30,451.0,163.0,0.7,12.0,372.0,185.0,129.64
2017,12,25,11,45,413.5,173.5,0.7,12.0,367.0,215.37,156.72
2017,12,25,12,0,376.0,184.0,0.7,12.0,362.0,238.66,179.2
2017,12,25,12,15,229.5,195.0,0.65,12.5,304.0,227.27,176.5
2017,12,25,12,30,83.0,206.0,0.6,13.0,246.0,191.62,152.21
2017,12,25,12,45,83.0,203.0,0.55,13.5,242.0,196.92,157.03
2017,12,25,13,0,83.0,200.0,0.5,14.0,238.0,202.01,161.41
2017,12,25,13,15,61.5,188.0,0.6,14.0,215.5,188.43,151.23
2017,12,25,13,30,40.0,176.0,0.7,14.0,193.0,172.42,138.77
2017,12,25,13,45,39.0,167.5,0.8,14.0,183.5,169.05,136.54
2017,12,25,14,0,38.0,159.0,0.9,14.0,174.0,165.41,133.98
2017,12,25,14,15,36.0,148.0,1.0,14.0,161.5,158.26,128.45
2017,12,25,14,30,34.0,137.0,1.1,14.0,149.0,150.75,122.54
2017,12,25,14,45,31.0,124.0,1.2,14.0,134.0,139.92,113.74
2017,12,25,15,0,28.0,111.0,1.3,14.0,119.0,128.69,104.43
2017,12,25,15,15,23.0,96.5,1.4,13.5,102.5,113.72,91.9
2017,12,25,15,30,18.0,82.0,1.5,13.0,86.0,87.99,70.0
2017,12,25,15,45,10.0,66.5,1.65,13.0,68.5,69.18,53.45
2017,12,25,16,0,2.0,51.0,1.8,13.0,51.0,49.69,36.16
2017,12,25,16,15,1.0,35.0,1.85,12.5,35.0,33.34,21.46
2017,12,25,16,30,0.0,19.0,1.9,12.0,19.0,14.54,2.2
2017,12,25,16,45,0.0,9.5,2.0,12.0,9.5,7.47,0.0
2017,12,25,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,7,45,187.5,12.5,1.15,8.5,27.5,9.83,0.0
2017,12,26,8,0,375.0,25.0,1.1,9.0,55.0,20.9,10.26
2017,12,26,8,15,468.5,32.0,1.05,9.5,92.5,29.21,19.92
2017,12,26,8,30,562.0,39.0,1.0,10.0,130.0,35.76,26.33
2017,12,26,8,45,618.5,44.0,1.0,10.5,169.5,40.39,30.79
2017,12,26,9,0,675.0,49.0,1.0,11.0,209.0,45.07,35.14
2017,12,26,9,15,712.0,52.5,0.95,11.5,246.0,48.33,38.11
2017,12,26,9,30,749.0,56.0,0.9,12.0,283.0,51.61,41.02
2017,12,26,9,45,763.0,61.0,0.9,12.5,314.0,55.74,44.61
2017,12,26,10,0,777.0,66.0,0.9,13.0,345.0,59.79,48.08
2017,12,26,10,15,670.0,90.0,0.95,13.0,343.5,70.39,57.43
2017,12,26,10,30,563.0,114.0,1.0,13.0,342.0,85.17,70.39
2017,12,26,10,45,415.5,148.5,1.05,13.5,322.0,101.5,84.46
2017,12,26,11,0,268.0,183.0,1.1,14.0,302.0,128.41,98.84
2017,12,26,11,15,265.0,191.0,1.2,14.0,311.5,154.24,113.89
2017,12,26,11,30,262.0,199.0,1.3,14.0,321.0,179.79,133.13
2017,12,26,11,45,561.0,137.5,1.4,14.5,403.0,218.32,152.15
2017,12,26,12,0,860.0,76.0,1.5,15.0,485.0,285.01,198.1
2017,12,26,12,15,860.5,76.0,1.6,15.0,484.5,331.85,241.49
2017,12,26,12,30,861.0,76.0,1.7,15.0,484.0,377.1,283.57
2017,12,26,12,45,858.0,75.0,1.8,15.0,476.5,418.23,321.88
2017,12,26,13,0,855.0,74.0,1.9,15.0,469.0,457.05,357.61
2017,12,26,13,15,847.5,73.5,2.0,15.0,453.5,491.76,389.41
2017,12,26,13,30,840.0,73.0,2.1,15.0,438.0,523.58,418.24
2017,12,26,13,45,627.5,106.0,2.25,15.0,371.5,474.77,383.73
2017,12,26,14,0,415.0,139.0,2.4,15.0,305.0,401.99,328.24
2017,12,26,14,15,400.5,132.5,2.45,14.5,283.0,404.38,332.76
2017,12,26,14,30,386.0,126.0,2.5,14.0,261.0,404.35,334.68
2017,12,26,14,45,380.5,113.5,2.55,14.0,236.0,401.49,333.62
2017,12,26,15,0,375.0,101.0,2.6,14.0,211.0,396.4,330.39
2017,12,26,15,15,355.5,89.0,2.55,13.5,182.0,380.01,317.73
2017,12,26,15,30,336.0,77.0,2.5,13.0,153.0,361.33,302.37
2017,12,26,15,45,309.5,64.0,2.5,12.5,123.0,334.3,279.07
2017,12,26,16,0,283.0,51.0,2.5,12.0,93.0,305.47,252.67
2017,12,26,16,15,226.0,37.5,2.55,11.5,64.0,252.59,202.18
2017,12,26,16,30,169.0,24.0,2.6,11.0,35.0,188.46,104.6
2017,12,26,16,45,84.5,12.0,2.65,10.5,17.5,69.84,0.0
2017,12,26,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,27,7,45,103.5,14.0,1.4,8.5,22.0,11.02,0.0
2017,12,27,8,0,207.0,28.0,1.3,9.0,44.0,21.36,10.46
2017,12,27,8,15,273.5,40.0,1.25,9.0,75.5,30.43,21.0
2017,12,27,8,30,340.0,52.0,1.2,9.0,107.0,39.45,29.72
2017,12,27,8,45,379.0,63.0,1.2,9.5,140.0,47.5,37.28
2017,12,27,9,0,418.0,74.0,1.2,10.0,173.0,55.42,44.59
2017,12,27,9,15,446.5,83.0,1.1,10.5,204.0,61.77,50.35
2017,12,27,9,30,475.0,92.0,1.0,11.0,235.0,68.01,55.89
2017,12,27,9,45,505.0,96.5,0.9,11.5,264.0,71.27,58.66
2017,12,27,10,0,535.0,101.0,0.8,12.0,293.0,76.9,63.49
2017,12,27,10,15,492.5,118.5,0.75,12.5,305.5,84.81,70.27
2017,12,27,10,30,450.0,136.0,0.7,13.0,318.0,94.76,78.76
2017,12,27,10,45,428.0,148.5,0.65,13.5,329.0,101.73,84.55
2017,12,27,11,0,406.0,161.0,0.6,14.0,340.0,117.56,88.13
2017,12,27,11,15,455.0,156.0,0.6,14.0,363.0,147.93,101.48
2017,12,27,11,30,504.0,151.0,0.6,14.0,386.0,182.82,124.5
2017,12,27,11,45,582.0,132.5,0.6,14.5,407.0,221.3,152.76
2017,12,27,12,0,660.0,114.0,0.6,15.0,428.0,262.19,185.44
2017,12,27,12,15,755.5,93.0,0.65,15.0,452.0,314.01,228.27
2017,12,27,12,30,851.0,72.0,0.7,15.0,476.0,368.86,274.42
2017,12,27,12,45,843.0,73.0,0.8,15.5,468.0,409.43,311.2
2017,12,27,13,0,835.0,74.0,0.9,16.0,460.0,447.39,345.11
2017,12,27,13,15,828.0,73.0,1.0,16.0,445.0,481.11,375.62
2017,12,27,13,30,821.0,72.0,1.1,16.0,430.0,512.0,403.32
2017,12,27,13,45,809.5,70.5,1.2,16.0,409.0,536.95,425.98
2017,12,27,14,0,798.0,69.0,1.3,16.0,388.0,558.6,445.68
2017,12,27,14,15,780.0,67.0,1.35,15.5,360.5,572.38,459.56
2017,12,27,14,30,762.0,65.0,1.4,15.0,333.0,582.48,470.31
2017,12,27,14,45,739.5,61.0,1.45,15.0,300.5,583.69,473.08
2017,12,27,15,0,717.0,57.0,1.5,15.0,268.0,581.16,472.46
2017,12,27,15,15,678.5,53.5,1.55,14.5,231.5,564.44,460.64
2017,12,27,15,30,640.0,50.0,1.6,14.0,195.0,543.82,444.52
2017,12,27,15,45,581.0,44.5,1.65,13.5,156.5,502.68,410.95
2017,12,27,16,0,522.0,39.0,1.7,13.0,118.0,466.51,378.9
2017,12,27,16,15,421.0,31.0,1.85,12.5,81.5,388.01,308.12
2017,12,27,16,30,320.0,23.0,2.0,12.0,45.0,299.78,176.36
2017,12,27,16,45,160.0,11.5,2.15,12.0,22.5,123.52,0.0
2017,12,27,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,7,45,190.0,12.5,1.45,10.0,27.5,9.83,0.0
2017,12,28,8,0,380.0,25.0,1.4,10.0,55.0,20.93,9.95
2017,12,28,8,15,476.5,32.5,1.35,10.5,93.5,29.71,20.21
2017,12,28,8,30,573.0,40.0,1.3,11.0,132.0,36.72,27.04
2017,12,28,8,45,629.5,45.0,1.3,11.5,171.5,41.34,31.48
2017,12,28,9,0,686.0,50.0,1.3,12.0,211.0,46.01,35.82
2017,12,28,9,15,723.5,54.0,1.3,12.0,249.0,49.69,39.23
2017,12,28,9,30,761.0,58.0,1.3,12.0,287.0,53.36,42.57
2017,12,28,9,45,779.0,62.0,1.3,12.5,319.5,56.75,45.5
2017,12,28,10,0,797.0,66.0,1.3,13.0,352.0,60.09,48.34
2017,12,28,10,15,815.5,68.0,1.3,13.5,380.0,61.87,49.76
2017,12,28,10,30,834.0,70.0,1.3,14.0,408.0,63.66,51.17
2017,12,28,10,45,847.0,71.5,1.3,14.5,430.0,64.97,52.16
2017,12,28,11,0,860.0,73.0,1.3,15.0,452.0,80.56,52.01
2017,12,28,11,15,867.5,74.0,1.3,15.0,466.5,133.39,74.38
2017,12,28,11,30,875.0,75.0,1.3,15.0,481.0,186.21,111.1
2017,12,28,11,45,877.5,75.5,1.3,15.0,488.5,237.42,153.81
2017,12,28,12,0,880.0,76.0,1.3,15.0,496.0,287.63,198.8
2017,12,28,12,15,880.5,76.5,1.3,15.0,496.0,336.05,243.29
2017,12,28,12,30,881.0,77.0,1.3,15.0,496.0,382.87,286.27
2017,12,28,12,45,714.0,109.0,1.35,15.5,445.5,389.82,299.66
2017,12,28,13,0,547.0,141.0,1.4,16.0,395.0,376.32,294.82
2017,12,28,13,15,528.5,140.0,1.4,16.0,378.5,394.87,312.69
2017,12,28,13,30,510.0,139.0,1.4,16.0,362.0,410.47,327.5
2017,12,28,13,45,462.5,140.0,1.45,16.0,334.5,409.14,328.8
2017,12,28,14,0,415.0,141.0,1.5,16.0,307.0,403.22,326.01
2017,12,28,14,15,393.0,136.5,1.55,15.5,285.0,403.2,328.25
2017,12,28,14,30,371.0,132.0,1.6,15.0,263.0,400.46,327.96
2017,12,28,14,45,358.0,120.5,1.65,15.0,237.0,393.74,323.82
2017,12,28,15,0,345.0,109.0,1.7,15.0,211.0,384.67,317.41
2017,12,28,15,15,323.0,96.5,1.75,14.5,182.0,365.97,303.25
2017,12,28,15,30,301.0,84.0,1.8,14.0,153.0,345.01,286.44
2017,12,28,15,45,267.5,70.0,1.9,13.5,122.5,311.93,258.65
2017,12,28,16,0,234.0,56.0,2.0,13.0,92.0,277.04,227.88
2017,12,28,16,15,176.5,41.0,2.0,12.5,63.5,222.02,177.23
2017,12,28,16,30,119.0,26.0,2.0,12.0,35.0,157.76,95.5
2017,12,28,16,45,59.5,13.0,2.05,12.0,17.5,52.84,0.0
2017,12,28,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,29,7,45,70.0,14.0,1.45,8.5,19.5,11.02,0.0
2017,12,29,8,0,140.0,28.0,1.4,9.0,39.0,21.12,10.04
2017,12,29,8,15,188.0,43.0,1.35,9.5,67.5,32.11,22.37
2017,12,29,8,30,236.0,58.0,1.3,10.0,96.0,42.91,32.64
2017,12,29,8,45,266.5,71.5,1.3,10.5,125.5,52.36,41.46
2017,12,29,9,0,297.0,85.0,1.3,11.0,155.0,61.61,49.95
2017,12,29,9,15,314.5,98.0,1.2,11.0,183.0,70.21,57.79
2017,12,29,9,30,332.0,111.0,1.1,11.0,211.0,78.6,65.35
2017,12,29,9,45,343.5,122.5,1.0,11.5,236.5,85.78,71.57
2017,12,29,10,0,355.0,134.0,0.9,12.0,262.0,94.35,78.92
2017,12,29,10,15,369.0,141.0,0.75,12.5,282.5,96.94,80.92
2017,12,29,10,30,383.0,148.0,0.6,13.0,303.0,101.05,84.21
2017,12,29,10,45,490.0,134.0,0.5,13.5,343.0,93.9,77.66
2017,12,29,11,0,597.0,120.0,0.4,14.0,383.0,98.54,70.99
2017,12,29,11,15,596.0,124.5,0.45,14.0,394.5,140.39,90.43
2017,12,29,11,30,595.0,129.0,0.5,14.0,406.0,181.8,119.67
2017,12,29,11,45,618.5,124.5,0.55,14.5,416.0,220.52,150.41
2017,12,29,12,0,642.0,120.0,0.6,15.0,426.0,260.63,184.62
2017,12,29,12,15,625.0,125.0,0.65,15.0,422.5,297.54,218.78
2017,12,29,12,30,608.0,130.0,0.7,15.0,419.0,331.77,250.54
2017,12,29,12,45,601.5,129.5,0.8,15.5,412.0,362.71,278.68
2017,12,29,13,0,595.0,129.0,0.9,16.0,405.0,391.59,304.59
2017,12,29,13,15,569.5,130.5,0.95,16.0,388.0,410.95,323.07
2017,12,29,13,30,544.0,132.0,1.0,16.0,371.0,420.92,333.87
2017,12,29,13,45,472.5,138.0,1.05,16.0,338.5,412.35,329.7
2017,12,29,14,0,401.0,144.0,1.1,16.0,306.0,397.68,320.11
2017,12,29,14,15,387.5,137.0,1.1,15.5,284.5,400.08,324.21
2017,12,29,14,30,374.0,130.0,1.1,15.0,263.0,400.12,326.06
2017,12,29,14,45,365.5,118.0,1.15,15.0,237.5,395.86,324.02
2017,12,29,15,0,357.0,106.0,1.2,15.0,212.0,389.36,319.84
2017,12,29,15,15,338.0,93.5,1.25,14.5,183.5,372.81,307.65
2017,12,29,15,30,319.0,81.0,1.3,14.0,155.0,353.97,292.84
2017,12,29,15,45,288.5,68.0,1.4,13.5,125.0,324.25,268.13
2017,12,29,16,0,258.0,55.0,1.5,13.0,95.0,292.77,240.45
2017,12,29,16,15,207.5,40.5,1.5,12.5,66.0,243.29,194.69
2017,12,29,16,30,157.0,26.0,1.5,12.0,37.0,185.97,118.11
2017,12,29,16,45,78.5,13.0,1.55,12.0,18.5,66.52,0.0
2017,12,29,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,7,45,112.5,13.0,1.6,8.5,22.0,10.23,0.0
2017,12,30,8,0,225.0,26.0,1.6,9.0,44.0,21.25,10.03
2017,12,30,8,15,282.5,39.0,1.6,9.5,75.5,29.76,20.31
2017,12,30,8,30,340.0,52.0,1.6,10.0,107.0,39.45,29.55
2017,12,30,8,45,382.0,62.5,1.65,10.5,139.5,47.17,36.82
2017,12,30,9,0,424.0,73.0,1.7,11.0,172.0,54.8,43.84
2017,12,30,9,15,447.0,82.5,1.6,11.0,203.0,61.44,49.94
2017,12,30,9,30,470.0,92.0,1.5,11.0,234.0,67.95,55.83
2017,12,30,9,45,489.5,99.0,1.4,11.5,261.0,72.67,59.92
2017,12,30,10,0,509.0,106.0,1.3,12.0,288.0,77.33,63.88
2017,12,30,10,15,514.5,114.5,1.15,12.5,311.0,82.64,68.37
2017,12,30,10,30,520.0,123.0,1.0,13.0,334.0,87.85,72.73
2017,12,30,10,45,494.0,136.0,0.9,13.5,345.0,95.2,78.91
2017,12,30,11,0,468.0,149.0,0.8,14.0,356.0,109.84,82.4
2017,12,30,11,15,514.0,144.0,0.7,14.0,378.0,142.89,95.73
2017,12,30,11,30,560.0,139.0,0.6,14.0,400.0,180.07,119.88
2017,12,30,11,45,513.0,153.0,0.55,14.5,395.0,216.64,151.64
2017,12,30,12,0,466.0,167.0,0.5,15.0,390.0,248.24,180.79
2017,12,30,12,15,556.5,143.0,0.4,15.0,409.0,286.56,211.32
2017,12,30,12,30,647.0,119.0,0.3,15.0,428.0,335.35,250.85
2017,12,30,12,45,589.0,132.5,0.25,15.0,411.0,359.72,274.3
2017,12,30,13,0,531.0,146.0,0.2,15.0,394.0,372.62,287.99
2017,12,30,13,15,518.5,146.0,0.2,15.0,381.5,394.55,307.72
2017,12,30,13,30,506.0,146.0,0.2,15.0,369.0,414.1,325.0
2017,12,30,13,45,534.5,130.0,0.25,15.5,355.5,438.38,345.46
2017,12,30,14,0,563.0,114.0,0.3,16.0,342.0,468.53,369.95
2017,12,30,14,15,436.5,125.0,0.35,15.5,294.5,417.67,333.41
2017,12,30,14,30,310.0,136.0,0.4,15.0,247.0,351.22,283.86
2017,12,30,14,45,294.0,126.0,0.45,15.0,223.0,342.49,278.73
2017,12,30,15,0,278.0,116.0,0.5,15.0,199.0,331.95,271.22
2017,12,30,15,15,263.0,101.5,0.55,14.5,172.0,314.55,258.39
2017,12,30,15,30,248.0,87.0,0.6,14.0,145.0,295.24,243.33
2017,12,30,15,45,223.0,72.5,0.65,14.0,117.0,267.02,219.57
2017,12,30,16,0,198.0,58.0,0.7,14.0,89.0,237.23,193.41
2017,12,30,16,15,155.5,42.5,0.75,13.5,62.0,191.45,152.21
2017,12,30,16,30,113.0,27.0,0.8,13.0,35.0,139.74,90.51
2017,12,30,16,45,56.5,13.5,0.9,13.0,17.5,51.19,0.0
2017,12,30,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,31,7,45,15.5,13.5,2.55,8.5,14.5,10.62,0.0
2017,12,31,8,0,31.0,27.0,2.7,9.0,29.0,20.3,9.23
2017,12,31,8,15,58.0,43.5,2.75,9.0,51.0,32.01,22.27
2017,12,31,8,30,85.0,60.0,2.8,9.0,73.0,43.53,33.29
2017,12,31,8,45,99.0,76.5,2.9,9.5,96.5,54.77,43.76
2017,12,31,9,0,113.0,93.0,3.0,10.0,120.0,65.78,53.87
2017,12,31,9,15,121.0,109.0,2.95,10.0,142.0,76.2,63.41
2017,12,31,9,30,129.0,125.0,2.9,10.0,164.0,86.38,72.61
2017,12,31,9,45,136.5,138.0,2.85,10.5,183.5,94.69,79.87
2017,12,31,10,0,144.0,151.0,2.8,11.0,203.0,102.79,86.85
2017,12,31,10,15,128.5,163.0,2.55,11.0,212.0,109.79,92.93
2017,12,31,10,30,113.0,175.0,2.3,11.0,221.0,116.56,98.76
2017,12,31,10,45,226.0,174.5,2.1,11.5,272.5,115.8,97.75
2017,12,31,11,0,339.0,174.0,1.9,12.0,324.0,122.77,95.67
2017,12,31,11,15,178.0,174.5,1.8,12.0,253.5,136.36,103.67
2017,12,31,11,30,17.0,175.0,1.7,12.0,183.0,130.54,104.41
2017,12,31,11,45,185.5,183.0,1.6,12.5,271.5,171.54,130.9
2017,12,31,12,0,354.0,191.0,1.5,13.0,360.0,234.67,176.84
2017,12,31,12,15,223.5,201.0,1.5,13.0,308.0,223.82,174.32
2017,12,31,12,30,93.0,211.0,1.5,13.0,256.0,197.7,157.69
2017,12,31,12,45,92.5,208.5,1.5,13.0,252.5,203.87,163.63
2017,12,31,13,0,92.0,206.0,1.5,13.0,249.0,209.78,169.19
2017,12,31,13,15,46.0,113.0,1.45,13.0,134.5,114.13,91.09
2017,12,31,13,30,0.0,20.0,1.4,13.0,20.0,15.25,7.46
2017,12,31,13,45,15.5,90.0,1.4,13.5,96.5,82.78,65.28
2017,12,31,14,0,31.0,160.0,1.4,14.0,173.0,161.05,130.74
2017,12,31,14,15,15.5,136.5,1.35,14.0,143.0,122.6,98.56
2017,12,31,14,30,0.0,113.0,1.3,14.0,113.0,92.77,73.43
2017,12,31,14,45,0.0,102.5,1.3,14.0,102.5,84.68,66.73
2017,12,31,15,0,0.0,92.0,1.3,14.0,92.0,76.53,59.87
2017,12,31,15,15,0.0,79.5,1.3,14.0,79.5,66.23,51.09
2017,12,31,15,30,0.0,67.0,1.3,14.0,67.0,55.75,42.05
2017,12,31,15,45,255.5,55.5,1.8,11.5,96.5,282.59,238.44
2017,12,31,16,0,511.0,44.0,2.3,9.0,126.0,465.69,388.57
2017,12,31,16,15,415.0,35.0,2.35,8.5,89.0,389.28,318.3
2017,12,31,16,30,319.0,26.0,2.4,8.0,52.0,308.29,214.76
2017,12,31,16,45,159.5,13.0,2.5,8.0,26.0,124.92,0.0
2017,12,31,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
